Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-02 19:30:00,1.8955000000000002,0.6213773008,1.9947506110000002,0.005,0,0.005,1.8905,0.6213773008,1.99,1.9145,0.6276222988,2.0147506049,0.005,0,0.005,1.9095,0.6276222988,2.01
2020-04-02 20:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-04-02 20:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-04-02 21:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-04-02 21:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-04-02 22:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-04-02 22:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-04-02 23:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-04-02 23:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-04-03 00:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-04-03 00:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-04-03 01:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-04-03 01:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-04-03 02:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-04-03 02:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-04-03 03:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-04-03 03:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-04-03 04:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-04-03 04:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-04-03 05:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-04-03 05:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-04-03 06:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-04-03 06:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-04-03 07:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-04-03 07:30:00,1.54,0.5058448379,1.6209500301,0.001,0,0.001,1.5390000000000001,0.5058448379,1.62,1.6065,0.5277023309000001,1.6909500288000001,0.001,0,0.001,1.6055000000000001,0.5277023309000001,1.69
2020-04-03 08:00:00,1.6425,0.5370698279,1.7280770382,0.0085,0,0.0085,1.634,0.5370698279,1.72,1.728,0.5651723189,1.8180769373,0.0085,0,0.0085,1.7195,0.5651723189,1.81
2020-04-03 08:30:00,1.657,0.5339473289000001,1.7409045780999999,0.0325,0,0.0325,1.6245,0.5339473289000001,1.71,1.7235,0.5558048219,1.8109034348000002,0.0325,0,0.0325,1.691,0.5558048219,1.78
2020-04-03 09:00:00,1.6525,0.5245798319,1.733764762,0.0565,0,0.0565,1.596,0.5245798319,1.6800000000000002,1.7000000000000002,0.5401923269000001,1.7837622459,0.0565,0,0.0565,1.6435,0.5401923269000001,1.73
2020-04-03 09:30:00,1.639,0.5152123349000001,1.7180700655,0.07150000000000001,0,0.07150000000000001,1.5675,0.5152123349000001,1.65,1.6865,0.5308248299,1.7680659631000002,0.07150000000000001,0,0.07150000000000001,1.615,0.5308248299,1.7000000000000002
2020-04-03 10:00:00,1.6745,0.5277023309000001,1.7556822036000002,0.069,0,0.069,1.6055000000000001,0.5277023309000001,1.69,1.741,0.5495598239,1.8256771347,0.069,0,0.069,1.6720000000000002,0.5495598239,1.76
2020-04-03 10:30:00,1.681,0.5277023309000001,1.7618827288,0.0755,0,0.0755,1.6055000000000001,0.5277023309000001,1.69,1.776,0.5589273209,1.8618742573,0.0755,0,0.0755,1.7005,0.5589273209,1.79
2020-04-03 11:00:00,1.6560000000000001,0.5120898359,1.7333701278,0.098,0,0.098,1.558,0.5120898359,1.6400000000000001,1.751,0.5433148259,1.8333553938,0.098,0,0.098,1.653,0.5433148259,1.74
2020-04-03 11:30:00,1.6265,0.4714973489,1.6934615437,0.192,0,0.192,1.4344999999999999,0.4714973489,1.51,1.712,0.4995998399,1.7834079735000001,0.192,0,0.192,1.52,0.4995998399,1.6
2020-04-03 12:00:00,1.642,0.4433948579,1.7008124529000002,0.293,0,0.293,1.349,0.4433948579,1.42,1.8035,0.4964773409,1.8705886774,0.293,0,0.293,1.5105,0.4964773409,1.5899999999999999
2020-04-03 12:30:00,1.6935,0.4433948579,1.7505831171000001,0.34450000000000003,0,0.34450000000000003,1.349,0.4433948579,1.42,1.9500000000000002,0.5277023309000001,2.0201410223,0.34450000000000003,0,0.34450000000000003,1.6055000000000001,0.5277023309000001,1.69
2020-04-03 13:00:00,1.4575,0.3184948979,1.4918931765,0.48850000000000005,0,0.48850000000000005,0.969,0.3184948979,1.02,1.5715,0.3559648859,1.6113110345,0.48850000000000005,0,0.48850000000000005,1.083,0.3559648859,1.1400000000000001
2020-04-03 13:30:00,1.3695,0.3028824029,1.4025933124,0.448,0,0.448,0.9215000000000001,0.3028824029,0.97,1.4645000000000001,0.3341073929,1.5021278241,0.448,0,0.448,1.0165,0.3341073929,1.07
2020-04-03 14:00:00,1.2575,0.2529224189,1.2826831253,0.488,0,0.488,0.7695000000000001,0.2529224189,0.81,1.3525,0.2841474089,1.382026049,0.488,0,0.488,0.8645,0.2841474089,0.91
2020-04-03 14:30:00,1.2545,0.2560449179,1.2803629368,0.47550000000000003,0,0.47550000000000003,0.779,0.2560449179,0.8200000000000001,1.34,0.2841474089,1.3697955139,0.47550000000000003,0,0.47550000000000003,0.8645,0.2841474089,0.91
2020-04-03 15:00:00,1.2469999999999999,0.2591674169,1.2736470272,0.4585,0,0.4585,0.7885000000000001,0.2591674169,0.8300000000000001,1.3325,0.2872699079,1.3631141735,0.4585,0,0.4585,0.874,0.2872699079,0.92
2020-04-03 15:30:00,1.2429999999999999,0.2841474089,1.2750642141,0.3785,0,0.3785,0.8645,0.2841474089,0.91,1.338,0.3153723989,1.3746649592,0.3785,0,0.3785,0.9595,0.3153723989,1.01
2020-04-03 16:00:00,1.289,0.3060049019,1.3248245167000001,0.358,0,0.358,0.931,0.3060049019,0.98,1.403,0.3434748899,1.4444320683,0.358,0,0.358,1.045,0.3434748899,1.1
2020-04-03 16:30:00,1.3559999999999999,0.3497198879,1.4003713793,0.292,0,0.292,1.064,0.3497198879,1.12,1.451,0.38094487790000003,1.5001733232999999,0.292,0,0.292,1.159,0.38094487790000003,1.22
2020-04-03 17:00:00,1.4335,0.38406737690000003,1.4840586242,0.265,0,0.265,1.1685,0.38406737690000003,1.23,1.5190000000000001,0.41216986790000004,1.5739266184,0.265,0,0.265,1.254,0.41216986790000004,1.32
2020-04-03 17:30:00,1.5325,0.4246598639,1.5902491157,0.24050000000000002,0,0.24050000000000002,1.292,0.4246598639,1.3599999999999999,1.6085,0.4496398559,1.6701641386000001,0.24050000000000002,0,0.24050000000000002,1.3679999999999999,0.4496398559,1.44
2020-04-03 18:00:00,1.623,0.4808648459,1.692737428,0.16,0,0.16,1.463,0.4808648459,1.54,1.6705,0.4964773409,1.7427162707,0.16,0,0.16,1.5105,0.4964773409,1.5899999999999999
2020-04-03 18:30:00,1.7815,0.5651723189,1.8690002675000001,0.062,0,0.062,1.7195,0.5651723189,1.81,1.8195000000000001,0.5776623149,1.9089981666,0.062,0,0.062,1.7575,0.5776623149,1.85
2020-04-03 19:00:00,1.783,0.5807848139,1.8752066553,0.016,0,0.016,1.767,0.5807848139,1.8599999999999999,1.802,0.5870298118,1.895206585,0.016,0,0.016,1.786,0.5870298118,1.88
2020-04-03 19:30:00,1.746,0.5682948179,1.8361576730000002,0.017,0,0.017,1.729,0.5682948179,1.82,1.7650000000000001,0.5745398159,1.8561575903,0.017,0,0.017,1.748,0.5745398159,1.8399999999999999
2020-04-03 20:00:00,1.7109999999999999,0.5620498199,1.8009500271,0.001,0,0.001,1.71,0.5620498199,1.8,1.7205,0.5651723189,1.8109500269,0.001,0,0.001,1.7195,0.5651723189,1.81
2020-04-03 20:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-04-03 21:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-04-03 21:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-04-03 22:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-04-03 22:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-04-03 23:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-04-03 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-04-04 00:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-04-05 00:30:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-04-05 01:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-04-05 01:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-04-05 02:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-04-05 02:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-04-05 03:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-04-05 03:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-04-05 04:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-04-05 04:30:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-04-05 05:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-04-05 05:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-04-05 06:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-04-05 06:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-04-05 07:00:00,1.1785,0.38718987590000004,1.2404750098,0.0005,0,0.0005,1.178,0.38718987590000004,1.24,1.1595,0.38094487790000003,1.22047501,0.0005,0,0.0005,1.159,0.38094487790000003,1.22
2020-04-05 07:30:00,1.233,0.40280237090000004,1.297127114,0.007500000000000001,0,0.007500000000000001,1.2255,0.40280237090000004,1.29,1.2235,0.39967987190000004,1.2871271305,0.007500000000000001,0,0.007500000000000001,1.216,0.39967987190000004,1.28
2020-04-05 08:00:00,1.2755,0.40280237090000004,1.3375911184,0.05,0,0.05,1.2255,0.40280237090000004,1.29,1.2565,0.39655737290000004,1.3175925015,0.05,0,0.05,1.2065000000000001,0.39655737290000004,1.27
2020-04-05 08:30:00,1.299,0.38718987590000004,1.3554766689,0.121,0,0.121,1.178,0.38718987590000004,1.24,1.299,0.38718987590000004,1.3554766689,0.121,0,0.121,1.178,0.38718987590000004,1.24
2020-04-05 09:00:00,1.291,0.3559648859,1.3391758660000002,0.20800000000000002,0,0.20800000000000002,1.083,0.3559648859,1.1400000000000001,1.2815,0.3528423869,1.3291877219,0.20800000000000002,0,0.20800000000000002,1.0735000000000001,0.3528423869,1.13
2020-04-05 09:30:00,1.365,0.3559648859,1.4106509136,0.28200000000000003,0,0.28200000000000003,1.083,0.3559648859,1.1400000000000001,1.384,0.36220988390000003,1.4306124563,0.28200000000000003,0,0.28200000000000003,1.102,0.36220988390000003,1.16
2020-04-05 10:00:00,1.637,0.4371498599,1.6943638924000002,0.307,0,0.307,1.33,0.4371498599,1.4,1.6844999999999999,0.4527623549,1.7442861004,0.307,0,0.307,1.3775,0.4527623549,1.45
2020-04-05 10:30:00,1.4255,0.36845488190000003,1.4723482095,0.3045,0,0.3045,1.121,0.36845488190000003,1.18,1.454,0.37782237890000003,1.5022868401,0.3045,0,0.3045,1.1495,0.37782237890000003,1.21
2020-04-05 11:00:00,1.3955,0.39655737290000004,1.4507508401,0.189,0,0.189,1.2065000000000001,0.39655737290000004,1.27,1.424,0.40592486990000004,1.4807265109,0.189,0,0.189,1.235,0.40592486990000004,1.3
2020-04-05 11:30:00,1.43,0.40280237090000004,1.4856479226000001,0.20450000000000002,0,0.20450000000000002,1.2255,0.40280237090000004,1.29,1.4775,0.4184148659,1.5356032202,0.20450000000000002,0,0.20450000000000002,1.2730000000000001,0.4184148659,1.34
2020-04-05 12:00:00,1.3635,0.3341073929,1.4038375974,0.34700000000000003,0,0.34700000000000003,1.0165,0.3341073929,1.07,1.4395,0.35908738490000003,1.4836118091000001,0.34700000000000003,0,0.34700000000000003,1.0925,0.35908738490000003,1.15
2020-04-05 12:30:00,1.3820000000000001,0.2997599039,1.4141357785,0.47000000000000003,0,0.47000000000000003,0.912,0.2997599039,0.96,1.8,0.4371498599,1.8523228660000002,0.47000000000000003,0,0.47000000000000003,1.33,0.4371498599,1.4
2020-04-05 13:00:00,0.459,0.0,0.459,0.459,0,0.459,0.0,0.0,0.0,2.112,0.5433148259,2.1807647741,0.459,0,0.459,1.653,0.5433148259,1.74
2020-04-05 13:30:00,0.3865,0.0,0.3865,0.3865,0,0.3865,0.0,0.0,0.0,1.992,0.5277023309000001,2.0607119522,0.3865,0,0.3865,1.6055000000000001,0.5277023309000001,1.69
2020-04-05 14:00:00,0.357,0.0,0.357,0.357,0,0.357,0.0,0.0,0.0,1.858,0.4933548419,1.922384717,0.357,0,0.357,1.501,0.4933548419,1.58
2020-04-05 14:30:00,1.5939999999999999,0.38094487790000003,1.6388883427,0.435,0,0.435,1.159,0.38094487790000003,1.22,1.6985000000000001,0.41529236690000004,1.7485336714000002,0.435,0,0.435,1.2635,0.41529236690000004,1.33
2020-04-05 15:00:00,1.604,0.38718987590000004,1.6500703015,0.426,0,0.426,1.178,0.38718987590000004,1.24,1.699,0.4184148659,1.7497634126000001,0.426,0,0.426,1.2730000000000001,0.4184148659,1.34
2020-04-05 15:30:00,1.588,0.38094487790000003,1.6330532753,0.429,0,0.429,1.159,0.38094487790000003,1.22,1.702,0.4184148659,1.7526765246,0.429,0,0.429,1.2730000000000001,0.4184148659,1.34
2020-04-05 16:00:00,1.544,0.38718987590000004,1.5918077773000001,0.366,0,0.366,1.178,0.38718987590000004,1.24,1.6105,0.40904736890000004,1.6616347372,0.366,0,0.366,1.2445,0.40904736890000004,1.31
2020-04-05 16:30:00,1.316,0.3309848939,1.3569845246,0.309,0,0.309,1.007,0.3309848939,1.06,1.354,0.3434748899,1.39688618,0.309,0,0.309,1.045,0.3434748899,1.1
2020-04-05 17:00:00,1.4245,0.38094487790000003,1.4745573064,0.2655,0,0.2655,1.159,0.38094487790000003,1.22,1.434,0.38406737690000003,1.4845415959000001,0.2655,0,0.2655,1.1685,0.38406737690000003,1.23
2020-04-05 17:30:00,1.6025,0.4496398559,1.6643864485000002,0.23450000000000001,0,0.23450000000000001,1.3679999999999999,0.4496398559,1.44,1.6405,0.4621298519,1.7043486292,0.23450000000000001,0,0.23450000000000001,1.4060000000000001,0.4621298519,1.48
2020-04-05 18:00:00,1.603,0.4777423469,1.6726765228,0.1495,0,0.1495,1.4535,0.4777423469,1.53,1.6125,0.4808648459,1.6826726509,0.1495,0,0.1495,1.463,0.4808648459,1.54
2020-04-05 18:30:00,1.6295000000000002,0.5058448379,1.7062090288,0.09050000000000001,0,0.09050000000000001,1.5390000000000001,0.5058448379,1.62,1.639,0.5089673369000001,1.7162076652,0.09050000000000001,0,0.09050000000000001,1.5485,0.5089673369000001,1.63
2020-04-05 19:00:00,1.562,0.4964773409,1.6390038896,0.051500000000000004,0,0.051500000000000004,1.5105,0.4964773409,1.5899999999999999,1.5715,0.4995998399,1.6490034112,0.051500000000000004,0,0.051500000000000004,1.52,0.4995998399,1.6
2020-04-05 19:30:00,1.5905,0.5183348339,1.6728303112,0.0135,0,0.0135,1.577,0.5183348339,1.6600000000000001,1.581,0.5152123349000001,1.6628303431,0.0135,0,0.0135,1.5675,0.5152123349000001,1.65
2020-04-05 20:00:00,1.5775000000000001,0.5183348339,1.6604750073,0.0005,0,0.0005,1.577,0.5183348339,1.6600000000000001,1.568,0.5152123349000001,1.6504750073999999,0.0005,0,0.0005,1.5675,0.5152123349000001,1.65
2020-04-05 20:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-04-05 21:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-04-05 21:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-04-05 22:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-04-05 22:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-04-05 23:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-04-05 23:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-04-06 00:00:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-04-06 00:30:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-04-06 01:00:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-04-06 01:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-04-06 02:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-04-06 02:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-04-06 03:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-04-06 03:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-04-06 04:00:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-04-06 04:30:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-04-06 05:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-04-06 05:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-04-06 06:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-04-06 06:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-04-06 07:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-04-06 07:30:00,1.314,0.4309048619,1.3828503173,0.003,0,0.003,1.311,0.4309048619,1.38,1.333,0.4371498599,1.4028503128,0.003,0,0.003,1.33,0.4371498599,1.4
2020-04-06 08:00:00,1.3945,0.4433948579,1.4632939725,0.0455,0,0.0455,1.349,0.4433948579,1.42,1.4325,0.4558848539,1.5032921372999999,0.0455,0,0.0455,1.387,0.4558848539,1.46
2020-04-06 08:30:00,1.416,0.4309048619,1.4801131713,0.105,0,0.105,1.311,0.4309048619,1.38,1.4635,0.4465173569,1.5301013038,0.105,0,0.105,1.3585,0.4465173569,1.43
2020-04-06 09:00:00,1.4555,0.4184148659,1.5144475065,0.1825,0,0.1825,1.2730000000000001,0.4184148659,1.34,1.522,0.4402723589,1.5844001231,0.1825,0,0.1825,1.3395000000000001,0.4402723589,1.4100000000000001
2020-04-06 09:30:00,1.553,0.4309048619,1.6116724233,0.242,0,0.242,1.311,0.4309048619,1.38,1.6480000000000001,0.4621298519,1.7115688708999999,0.242,0,0.242,1.4060000000000001,0.4621298519,1.48
2020-04-06 10:00:00,1.6640000000000001,0.4465173569,1.7228678852,0.3055,0,0.3055,1.3585,0.4465173569,1.43,1.8065,0.4933548419,1.8726562018,0.3055,0,0.3055,1.501,0.4933548419,1.58
2020-04-06 10:30:00,1.544,0.39031237490000004,1.5925701711,0.35650000000000004,0,0.35650000000000004,1.1875,0.39031237490000004,1.25,1.7055,0.4433948579,1.7621944416000002,0.35650000000000004,0,0.35650000000000004,1.349,0.4433948579,1.42
2020-04-06 11:00:00,1.3375,0.3153723989,1.3741782999,0.378,0,0.378,0.9595,0.3153723989,1.01,1.461,0.3559648859,1.5037393391,0.378,0,0.378,1.083,0.3559648859,1.1400000000000001
2020-04-06 11:30:00,1.299,0.2935149059,1.3317477239,0.406,0,0.406,0.893,0.2935149059,0.9400000000000001,1.432,0.3372298919,1.4711723217000001,0.406,0,0.406,1.026,0.3372298919,1.08
2020-04-06 12:00:00,1.3655,0.3216173969,1.402864213,0.387,0,0.387,0.9785,0.3216173969,1.03,1.4985,0.36533238290000003,1.542391001,0.387,0,0.387,1.1115,0.36533238290000003,1.17
2020-04-06 12:30:00,1.4055,0.37469987990000003,1.454589375,0.2655,0,0.2655,1.1400000000000001,0.37469987990000003,1.2,1.5005000000000002,0.40592486990000004,1.5544372776,0.2655,0,0.2655,1.235,0.40592486990000004,1.3
2020-04-06 13:00:00,1.5105,0.40904736890000004,1.5649057480000002,0.266,0,0.266,1.2445,0.40904736890000004,1.31,1.5865,0.4340273609,1.6447984679,0.266,0,0.266,1.3205,0.4340273609,1.3900000000000001
2020-04-06 13:30:00,1.468,0.4215373649,1.5273237214000002,0.1855,0,0.1855,1.2825,0.4215373649,1.35,1.5345,0.4433948579,1.5972755711,0.1855,0,0.1855,1.349,0.4433948579,1.42
2020-04-06 14:00:00,1.5750000000000002,0.37469987990000003,1.6189579982,0.435,0,0.435,1.1400000000000001,0.37469987990000003,1.2,1.6985000000000001,0.41529236690000004,1.7485336714000002,0.435,0,0.435,1.2635,0.41529236690000004,1.33
2020-04-06 14:30:00,1.2775,0.35908738490000003,1.3270079126,0.185,0,0.185,1.0925,0.35908738490000003,1.15,1.3535,0.38406737690000003,1.406936388,0.185,0,0.185,1.1685,0.38406737690000003,1.23
2020-04-06 15:00:00,1.3705,0.40280237090000004,1.4284677105,0.145,0,0.145,1.2255,0.40280237090000004,1.29,1.437,0.4246598639,1.4984341827,0.145,0,0.145,1.292,0.4246598639,1.3599999999999999
2020-04-06 15:30:00,1.3185,0.3465973889,1.363294539,0.264,0,0.264,1.0545,0.3465973889,1.11,1.404,0.37469987990000003,1.4531400483,0.264,0,0.264,1.1400000000000001,0.37469987990000003,1.2
2020-04-06 16:00:00,1.355,0.39031237490000004,1.4100952982,0.1675,0,0.1675,1.1875,0.39031237490000004,1.25,1.431,0.41529236690000004,1.4900432041,0.1675,0,0.1675,1.2635,0.41529236690000004,1.33
2020-04-06 16:30:00,1.428,0.41216986790000004,1.4862933762,0.17400000000000002,0,0.17400000000000002,1.254,0.41216986790000004,1.32,1.5135,0.4402723589,1.5762366574,0.17400000000000002,0,0.17400000000000002,1.3395000000000001,0.4402723589,1.4100000000000001
2020-04-06 17:00:00,1.5145,0.4621298519,1.583437479,0.1085,0,0.1085,1.4060000000000001,0.4621298519,1.48,1.5715,0.4808648459,1.6434242452999999,0.1085,0,0.1085,1.463,0.4808648459,1.54
2020-04-06 17:30:00,1.637,0.4995998399,1.7115399499000001,0.117,0,0.117,1.52,0.4995998399,1.6,1.6844999999999999,0.5152123349000001,1.7615288814,0.117,0,0.117,1.5675,0.5152123349000001,1.65
2020-04-06 18:00:00,1.7770000000000001,0.5558048219,1.8618936597,0.08600000000000001,0,0.08600000000000001,1.691,0.5558048219,1.78,1.8054999999999999,0.5651723189,1.8918905888,0.08600000000000001,0,0.08600000000000001,1.7195,0.5651723189,1.81
2020-04-06 18:30:00,1.7970000000000002,0.5714173169,1.8856634774,0.0585,0,0.0585,1.7385000000000002,0.5714173169,1.83,1.8445,0.5870298118,1.9356611919,0.0585,0,0.0585,1.786,0.5870298118,1.88
2020-04-06 19:00:00,1.7974999999999999,0.5776623149,1.8880413131,0.04,0,0.04,1.7575,0.5776623149,1.85,1.826,0.5870298118,1.9180406669,0.04,0,0.04,1.786,0.5870298118,1.88
2020-04-06 19:30:00,1.7335,0.5651723189,1.8233052404999999,0.014,0,0.014,1.7195,0.5651723189,1.81,1.7525,0.5714173169,1.8433051836,0.014,0,0.014,1.7385000000000002,0.5714173169,1.83
2020-04-06 20:00:00,1.7015,0.5589273209,1.7909500272,0.001,0,0.001,1.7005,0.5589273209,1.79,1.73,0.5682948179,1.8209500268,0.001,0,0.001,1.729,0.5682948179,1.82
2020-04-06 20:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-04-06 21:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-04-06 21:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-04-06 22:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-04-06 22:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-04-06 23:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-04-06 23:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-04-07 00:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-04-08 00:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-04-08 01:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-04-08 01:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-04-08 02:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-04-08 02:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-04-08 03:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-04-08 03:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-04-08 04:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-04-08 04:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-04-08 05:00:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-04-08 05:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-04-08 06:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2020-04-08 06:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-04-08 07:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-04-08 07:30:00,1.4175,0.4652523509,1.4919001307,0.002,0,0.002,1.4155,0.4652523509,1.49,1.5125000000000002,0.4964773409,1.5919001225,0.002,0,0.002,1.5105,0.4964773409,1.5899999999999999
2020-04-08 08:00:00,1.495,0.4839873449,1.5713907057,0.022500000000000003,0,0.022500000000000003,1.4725000000000001,0.4839873449,1.55,1.5805,0.5120898359,1.6613898549,0.022500000000000003,0,0.022500000000000003,1.558,0.5120898359,1.6400000000000001
2020-04-08 08:30:00,1.525,0.4839873449,1.5999589838000001,0.052500000000000005,0,0.052500000000000005,1.4725000000000001,0.4839873449,1.55,1.639,0.5214573329000001,1.7199531244,0.052500000000000005,0,0.052500000000000005,1.5865,0.5214573329000001,1.67
2020-04-08 09:00:00,1.5735000000000001,0.4933548419,1.6490303969,0.07250000000000001,0,0.07250000000000001,1.501,0.4933548419,1.58,1.697,0.5339473289000001,1.7790190415,0.07250000000000001,0,0.07250000000000001,1.6245,0.5339473289000001,1.71
2020-04-08 09:30:00,1.6215000000000002,0.5027223389000001,1.697643072,0.092,0,0.092,1.5295,0.5027223389000001,1.6099999999999999,1.7545000000000002,0.5464373249,1.8376245536,0.092,0,0.092,1.6625,0.5464373249,1.75
2020-04-08 10:00:00,1.609,0.4871098439,1.6811177829,0.127,0,0.127,1.482,0.4871098439,1.56,1.78,0.5433148259,1.8610725402,0.127,0,0.127,1.653,0.5433148259,1.74
2020-04-08 10:30:00,1.6935,0.4995998399,1.7656563227,0.17350000000000002,0,0.17350000000000002,1.52,0.4995998399,1.6,1.9975,0.5995198078,2.0855287699,0.17350000000000002,0,0.17350000000000002,1.824,0.5995198078,1.92
2020-04-08 11:00:00,1.6555,0.4652523509,1.7196336819,0.24,0,0.24,1.4155,0.4652523509,1.49,1.9215,0.5526823229,1.9994049115,0.24,0,0.24,1.6815,0.5526823229,1.77
2020-04-08 11:30:00,1.6280000000000001,0.4433948579,1.6873005067,0.279,0,0.279,1.349,0.4433948579,1.42,1.8655,0.5214573329000001,1.9370100671000001,0.279,0,0.279,1.5865,0.5214573329000001,1.67
2020-04-08 12:00:00,1.2885,0.3153723989,1.3265338292,0.329,0,0.329,0.9595,0.3153723989,1.01,1.374,0.3434748899,1.4162806925,0.329,0,0.329,1.045,0.3434748899,1.1
2020-04-08 12:30:00,1.3679999999999999,0.3403523909,1.4097034263000001,0.3325,0,0.3325,1.0355,0.3403523909,1.09,1.558,0.40280237090000004,1.6092276874,0.3325,0,0.3325,1.2255,0.40280237090000004,1.29
2020-04-08 13:00:00,1.392,0.3278623949,1.4300901195,0.3945,0,0.3945,0.9975,0.3278623949,1.05,1.5725,0.38718987590000004,1.6194666560000002,0.3945,0,0.3945,1.178,0.38718987590000004,1.24
2020-04-08 13:30:00,1.324,0.2935149059,1.3561441664,0.431,0,0.431,0.893,0.2935149059,0.9400000000000001,1.552,0.36845488190000003,1.5951372982,0.431,0,0.431,1.121,0.36845488190000003,1.18
2020-04-08 14:00:00,1.3185,0.2841474089,1.3487705513,0.454,0,0.454,0.8645,0.2841474089,0.91,1.6035,0.37782237890000003,1.6474106956,0.454,0,0.454,1.1495,0.37782237890000003,1.21
2020-04-08 14:30:00,1.522,0.35908738490000003,1.5637863505,0.4295,0,0.4295,1.0925,0.35908738490000003,1.15,1.788,0.4465173569,1.842911216,0.4295,0,0.4295,1.3585,0.4465173569,1.43
2020-04-08 15:00:00,1.5615,0.39967987190000004,1.6118393996,0.34550000000000003,0,0.34550000000000003,1.216,0.39967987190000004,1.28,1.742,0.4590073529,1.8014582288,0.34550000000000003,0,0.34550000000000003,1.3965,0.4590073529,1.47
2020-04-08 15:30:00,1.589,0.4277823629,1.6455755072,0.28750000000000003,0,0.28750000000000003,1.3014999999999999,0.4277823629,1.37,1.722,0.4714973489,1.7853833622000002,0.28750000000000003,0,0.28750000000000003,1.4344999999999999,0.4714973489,1.51
2020-04-08 16:00:00,1.566,0.4215373649,1.6217428125,0.28350000000000003,0,0.28350000000000003,1.2825,0.4215373649,1.35,1.6895,0.4621298519,1.7515633731,0.28350000000000003,0,0.28350000000000003,1.4060000000000001,0.4621298519,1.48
2020-04-08 16:30:00,1.5314999999999999,0.4215373649,1.5884539653,0.249,0,0.249,1.2825,0.4215373649,1.35,1.6075,0.4465173569,1.6683626704,0.249,0,0.249,1.3585,0.4465173569,1.43
2020-04-08 17:00:00,1.439,0.39343487390000004,1.4918150019,0.242,0,0.242,1.197,0.39343487390000004,1.26,1.496,0.41216986790000004,1.5517409577999999,0.242,0,0.242,1.254,0.41216986790000004,1.32
2020-04-08 17:30:00,1.5230000000000001,0.4402723589,1.5853607634,0.1835,0,0.1835,1.3395000000000001,0.4402723589,1.4100000000000001,1.5705,0.4558848539,1.6353290953,0.1835,0,0.1835,1.387,0.4558848539,1.46
2020-04-08 18:00:00,1.5819999999999999,0.4902323429,1.656216094,0.09050000000000001,0,0.09050000000000001,1.4915,0.4902323429,1.57,1.639,0.5089673369000001,1.7162076652,0.09050000000000001,0,0.09050000000000001,1.5485,0.5089673369000001,1.63
2020-04-08 18:30:00,1.6505,0.5277023309000001,1.7328069714,0.045,0,0.045,1.6055000000000001,0.5277023309000001,1.69,1.7075,0.5464373249,1.7928050647,0.045,0,0.045,1.6625,0.5464373249,1.75
2020-04-08 19:00:00,1.6295000000000002,0.5245798319,1.7118569596,0.0335,0,0.0335,1.596,0.5245798319,1.6800000000000002,1.677,0.5401923269000001,1.7618560526,0.0335,0,0.0335,1.6435,0.5401923269000001,1.73
2020-04-08 19:30:00,1.6375000000000002,0.5339473289000001,1.7223547834000001,0.013000000000000001,0,0.013000000000000001,1.6245,0.5339473289000001,1.71,1.6565,0.5401923269000001,1.7423547285,0.013000000000000001,0,0.013000000000000001,1.6435,0.5401923269000001,1.73
2020-04-08 20:00:00,1.568,0.5152123349000001,1.6504750073999999,0.0005,0,0.0005,1.5675,0.5152123349000001,1.65,1.587,0.5214573329000001,1.6704750072999999,0.0005,0,0.0005,1.5865,0.5214573329000001,1.67
2020-04-08 20:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-04-08 21:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-04-08 21:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-04-08 22:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-04-08 22:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-04-08 23:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-04-08 23:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-04-09 00:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-04-09 00:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-04-09 01:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-04-09 01:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-04-09 02:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-04-09 02:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-04-09 03:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-04-09 03:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-04-09 04:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-04-09 04:30:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-04-09 05:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-04-09 05:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-04-09 06:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-04-09 06:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-04-09 07:00:00,1.226,0.40280237090000004,1.2904750094,0.0005,0,0.0005,1.2255,0.40280237090000004,1.29,1.2735,0.4184148659,1.3404750091,0.0005,0,0.0005,1.2730000000000001,0.4184148659,1.34
2020-04-09 07:30:00,1.332,0.4340273609,1.4009296021,0.0115,0,0.0115,1.3205,0.4340273609,1.3900000000000001,1.351,0.4402723589,1.4209295373,0.0115,0,0.0115,1.3395000000000001,0.4402723589,1.4100000000000001
2020-04-09 08:00:00,1.3795,0.4371498599,1.4471075461,0.0495,0,0.0495,1.33,0.4371498599,1.4,1.408,0.4465173569,1.4771058696,0.0495,0,0.0495,1.3585,0.4465173569,1.43
2020-04-09 08:30:00,1.5670000000000002,0.4808648459,1.639121716,0.10400000000000001,0,0.10400000000000001,1.463,0.4808648459,1.54,1.6335000000000002,0.5027223389000001,1.7091085395999999,0.10400000000000001,0,0.10400000000000001,1.5295,0.5027223389000001,1.6099999999999999
2020-04-09 09:00:00,1.6760000000000002,0.4933548419,1.7471047479,0.17500000000000002,0,0.17500000000000002,1.501,0.4933548419,1.58,1.771,0.5245798319,1.8470584723,0.17500000000000002,0,0.17500000000000002,1.596,0.5245798319,1.6800000000000002
2020-04-09 09:30:00,1.6745,0.4714973489,1.7396148999,0.24,0,0.24,1.4344999999999999,0.4714973489,1.51,1.7885,0.5089673369000001,1.8595106882999999,0.24,0,0.24,1.5485,0.5089673369000001,1.63
2020-04-09 10:00:00,1.635,0.4465173569,1.6948754379,0.2765,0,0.2765,1.3585,0.4465173569,1.43,1.806,0.5027223389000001,1.8746641699,0.2765,0,0.2765,1.5295,0.5027223389000001,1.6099999999999999
2020-04-09 10:30:00,1.6195,0.4184148659,1.672677868,0.34650000000000003,0,0.34650000000000003,1.2730000000000001,0.4184148659,1.34,1.838,0.4902323429,1.9022543862,0.34650000000000003,0,0.34650000000000003,1.4915,0.4902323429,1.57
2020-04-09 11:00:00,1.4555,0.3528423869,1.4976575042,0.382,0,0.382,1.0735000000000001,0.3528423869,1.13,1.655,0.4184148659,1.7070723476,0.382,0,0.382,1.2730000000000001,0.4184148659,1.34
2020-04-09 11:30:00,1.244,0.2747799119,1.2739858712,0.40800000000000003,0,0.40800000000000003,0.836,0.2747799119,0.88,1.4625,0.3465973889,1.5030089819999999,0.40800000000000003,0,0.40800000000000003,1.0545,0.3465973889,1.11
2020-04-09 12:00:00,1.2245,0.2591674169,1.2516261423000001,0.436,0,0.436,0.7885000000000001,0.2591674169,0.8300000000000001,1.443,0.3309848939,1.4804728974,0.436,0,0.436,1.007,0.3309848939,1.06
2020-04-09 12:30:00,1.2525,0.2622899159,1.2796688048,0.4545,0,0.4545,0.798,0.2622899159,0.84,1.471,0.3341073929,1.508465694,0.4545,0,0.4545,1.0165,0.3341073929,1.07
2020-04-09 13:00:00,1.293,0.2841474089,1.3238537495,0.42850000000000005,0,0.42850000000000005,0.8645,0.2841474089,0.91,1.4925000000000002,0.3497198879,1.5329253896,0.42850000000000005,0,0.42850000000000005,1.064,0.3497198879,1.12
2020-04-09 13:30:00,1.336,0.2903924069,1.3671955785,0.4525,0,0.4525,0.8835000000000001,0.2903924069,0.93,1.4595,0.3309848939,1.496559805,0.4525,0,0.4525,1.007,0.3309848939,1.06
2020-04-09 14:00:00,1.171,0.2435549219,1.1960601992,0.43,0,0.43,0.741,0.2435549219,0.78,1.2565,0.2716574129,1.2855310187,0.43,0,0.43,0.8265,0.2716574129,0.87
2020-04-09 14:30:00,1.176,0.2841474089,1.2098412085999999,0.3115,0,0.3115,0.8645,0.2841474089,0.91,1.2235,0.2997599039,1.2596857743,0.3115,0,0.3115,0.912,0.2997599039,0.96
2020-04-09 15:00:00,1.129,0.2497999199,1.1563048906,0.369,0,0.369,0.76,0.2497999199,0.8,1.1955,0.2716574129,1.2259763456,0.369,0,0.369,0.8265,0.2716574129,0.87
2020-04-09 15:30:00,1.121,0.2404324229,1.1464941125,0.3895,0,0.3895,0.7315,0.2404324229,0.77,1.216,0.2716574129,1.2459750198,0.3895,0,0.3895,0.8265,0.2716574129,0.87
2020-04-09 16:00:00,1.1635,0.2622899159,1.1926978871,0.3655,0,0.3655,0.798,0.2622899159,0.84,1.2775,0.2997599039,1.3121974888999999,0.3655,0,0.3655,0.912,0.2997599039,0.96
2020-04-09 16:30:00,1.2215,0.2935149059,1.256269577,0.3285,0,0.3285,0.893,0.2935149059,0.9400000000000001,1.3165,0.3247398959,1.3559602686,0.3285,0,0.3285,0.988,0.3247398959,1.04
2020-04-09 17:00:00,1.3605,0.3559648859,1.4062969992,0.2775,0,0.2775,1.083,0.3559648859,1.1400000000000001,1.446,0.38406737690000003,1.4961362739,0.2775,0,0.2775,1.1685,0.38406737690000003,1.23
2020-04-09 17:30:00,1.4375,0.39655737290000004,1.4911954936,0.231,0,0.231,1.2065000000000001,0.39655737290000004,1.27,1.504,0.4184148659,1.5611172281,0.231,0,0.231,1.2730000000000001,0.4184148659,1.34
2020-04-09 18:00:00,1.562,0.4621298519,1.6289284822,0.156,0,0.156,1.4060000000000001,0.4621298519,1.48,1.6,0.4746198479,1.6689110222,0.156,0,0.156,1.444,0.4746198479,1.52
2020-04-09 18:30:00,1.562,0.4871098439,1.6361906979,0.08,0,0.08,1.482,0.4871098439,1.56,1.6,0.4995998399,1.6761861472000001,0.08,0,0.08,1.52,0.4995998399,1.6
2020-04-09 19:00:00,1.6005,0.5152123349000001,1.6813815748,0.033,0,0.033,1.5675,0.5152123349000001,1.65,1.629,0.5245798319,1.7113810213,0.033,0,0.033,1.596,0.5245798319,1.6800000000000002
2020-04-09 19:30:00,1.6365,0.5339473289000001,1.7214040781,0.012,0,0.012,1.6245,0.5339473289000001,1.71,1.6555,0.5401923269000001,1.7414040312,0.012,0,0.012,1.6435,0.5401923269000001,1.73
2020-04-09 20:00:00,1.5965,0.5245798319,1.6804750073,0.0005,0,0.0005,1.596,0.5245798319,1.6800000000000002,1.625,0.5339473289000001,1.7104750071,0.0005,0,0.0005,1.6245,0.5339473289000001,1.71
2020-04-09 20:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-04-09 21:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-04-09 21:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-04-09 22:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-04-09 22:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-04-09 23:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-04-09 23:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-04-10 00:00:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-04-10 00:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-04-10 01:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-04-10 01:30:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-04-10 02:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-04-10 02:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-04-10 03:00:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-04-10 03:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-04-10 04:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-04-10 04:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-04-10 05:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-04-10 05:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-04-10 06:00:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-04-10 06:30:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-04-10 07:00:00,1.1215,0.36845488190000003,1.1804750103,0.0005,0,0.0005,1.121,0.36845488190000003,1.18,1.093,0.35908738490000003,1.1504750106000001,0.0005,0,0.0005,1.0925,0.35908738490000003,1.15
2020-04-10 07:30:00,1.1165,0.36220988390000003,1.1737837322,0.0145,0,0.0145,1.102,0.36220988390000003,1.16,1.107,0.35908738490000003,1.1637838072,0.0145,0,0.0145,1.0925,0.35908738490000003,1.15
