Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-10 08:00:00,1.1745,0.36845488190000003,1.2309383616,0.053500000000000006,0,0.053500000000000006,1.121,0.36845488190000003,1.18,1.165,0.36533238290000003,1.2209392901,0.053500000000000006,0,0.053500000000000006,1.1115,0.36533238290000003,1.17
2020-04-10 08:30:00,1.203,0.35908738490000003,1.2554492224,0.1105,0,0.1105,1.0925,0.35908738490000003,1.15,1.203,0.35908738490000003,1.2554492224,0.1105,0,0.1105,1.0925,0.35908738490000003,1.15
2020-04-10 09:00:00,1.275,0.36220988390000003,1.3254512439,0.17300000000000001,0,0.17300000000000001,1.102,0.36220988390000003,1.16,1.2845,0.36533238290000003,1.3354429977,0.17300000000000001,0,0.17300000000000001,1.1115,0.36533238290000003,1.17
2020-04-10 09:30:00,1.256,0.3341073929,1.2996783256,0.23950000000000002,0,0.23950000000000002,1.0165,0.3341073929,1.07,1.294,0.3465973889,1.3396140302,0.23950000000000002,0,0.23950000000000002,1.0545,0.3465973889,1.11
2020-04-10 10:00:00,1.2650000000000001,0.3153723989,1.3037195826,0.3055,0,0.3055,0.9595,0.3153723989,1.01,1.322,0.3341073929,1.3635658217,0.3055,0,0.3055,1.0165,0.3341073929,1.07
2020-04-10 10:30:00,1.2505,0.2966374049,1.2852019297,0.34800000000000003,0,0.34800000000000003,0.9025000000000001,0.2966374049,0.9500000000000001,1.317,0.3184948979,1.3549642062,0.34800000000000003,0,0.34800000000000003,0.969,0.3184948979,1.02
2020-04-10 11:00:00,1.1895,0.2685349139,1.2194348076,0.3725,0,0.3725,0.8170000000000001,0.2685349139,0.86,1.2655,0.2935149059,1.2990924717,0.3725,0,0.3725,0.893,0.2935149059,0.9400000000000001
2020-04-10 11:30:00,1.1905000000000001,0.2591674169,1.2183833551,0.402,0,0.402,0.7885000000000001,0.2591674169,0.8300000000000001,1.2855,0.2903924069,1.3178914978,0.402,0,0.402,0.8835000000000001,0.2903924069,0.93
2020-04-10 12:00:00,1.2935,0.2841474089,1.3243421008,0.429,0,0.429,0.8645,0.2841474089,0.91,1.417,0.3247398959,1.4537348451,0.429,0,0.429,0.988,0.3247398959,1.04
2020-04-10 12:30:00,1.5695000000000001,0.37469987990000003,1.6136078365,0.4295,0,0.4295,1.1400000000000001,0.37469987990000003,1.2,1.693,0.41529236690000004,1.7431915413999999,0.4295,0,0.4295,1.2635,0.41529236690000004,1.33
2020-04-10 13:00:00,1.584,0.37469987990000003,1.6277149628,0.444,0,0.444,1.1400000000000001,0.37469987990000003,1.2,1.717,0.4184148659,1.7672464457000001,0.444,0,0.444,1.2730000000000001,0.4184148659,1.34
2020-04-10 13:30:00,1.5425,0.36845488190000003,1.5858957248,0.42150000000000004,0,0.42150000000000004,1.121,0.36845488190000003,1.18,1.666,0.40904736890000004,1.7154812007,0.42150000000000004,0,0.42150000000000004,1.2445,0.40904736890000004,1.31
2020-04-10 14:00:00,1.56,0.36533238290000003,1.6022071494999999,0.4485,0,0.4485,1.1115,0.36533238290000003,1.17,1.693,0.40904736890000004,1.7417143135000002,0.4485,0,0.4485,1.2445,0.40904736890000004,1.31
2020-04-10 14:30:00,1.5285000000000002,0.3559648859,1.5694021951,0.4455,0,0.4455,1.083,0.3559648859,1.1400000000000001,1.6615,0.39967987190000004,1.7088962081,0.4455,0,0.4455,1.216,0.39967987190000004,1.28
2020-04-10 15:00:00,1.1225,0.2279424269,1.1454099703,0.429,0,0.429,0.6935,0.2279424269,0.73,1.208,0.2560449179,1.2348372362,0.429,0,0.429,0.779,0.2560449179,0.8200000000000001
2020-04-10 15:30:00,1.0935,0.2279424269,1.1170049239,0.4,0,0.4,0.6935,0.2279424269,0.73,1.141,0.2435549219,1.1667047613000001,0.4,0,0.4,0.741,0.2435549219,0.78
2020-04-10 16:00:00,1.0795,0.2341874249,1.1046103385,0.367,0,0.367,0.7125,0.2341874249,0.75,1.1365,0.2529224189,1.1643032251,0.367,0,0.367,0.7695000000000001,0.2529224189,0.81
2020-04-10 16:30:00,1.1325,0.2685349139,1.1639017355,0.3155,0,0.3155,0.8170000000000001,0.2685349139,0.86,1.1895,0.2872699079,1.22369696,0.3155,0,0.3155,0.874,0.2872699079,0.92
2020-04-10 17:00:00,1.2425,0.3184948979,1.2826711387,0.2735,0,0.2735,0.969,0.3184948979,1.02,1.2805,0.3309848939,1.3225850634,0.2735,0,0.2735,1.007,0.3309848939,1.06
2020-04-10 17:30:00,1.466,0.40904736890000004,1.5219972897,0.2215,0,0.2215,1.2445,0.40904736890000004,1.31,1.5325,0.4309048619,1.5919281548000002,0.2215,0,0.2215,1.311,0.4309048619,1.38
2020-04-10 18:00:00,1.4685000000000001,0.4340273609,1.5312974891,0.148,0,0.148,1.3205,0.4340273609,1.3900000000000001,1.4969999999999999,0.4433948579,1.5612840869,0.148,0,0.148,1.349,0.4433948579,1.42
2020-04-10 18:30:00,1.533,0.4777423469,1.6057168960000001,0.0795,0,0.0795,1.4535,0.4777423469,1.53,1.5615,0.4871098439,1.6357133765,0.0795,0,0.0795,1.482,0.4871098439,1.56
2020-04-10 19:00:00,1.5465,0.4964773409,1.6242388987,0.036000000000000004,0,0.036000000000000004,1.5105,0.4964773409,1.5899999999999999,1.5750000000000002,0.5058448379,1.6542381931999999,0.036000000000000004,0,0.036000000000000004,1.5390000000000001,0.5058448379,1.62
2020-04-10 19:30:00,1.5510000000000002,0.5058448379,1.631404303,0.012,0,0.012,1.5390000000000001,0.5058448379,1.62,1.57,0.5120898359,1.6514042509,0.012,0,0.012,1.558,0.5120898359,1.6400000000000001
2020-04-10 20:00:00,1.5025,0.4933548419,1.5814250694,0.0015,0,0.0015,1.501,0.4933548419,1.58,1.512,0.4964773409,1.5914250689,0.0015,0,0.0015,1.5105,0.4964773409,1.5899999999999999
2020-04-10 20:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-04-10 21:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-04-10 21:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-04-10 22:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-04-10 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-04-10 23:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-04-10 23:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-04-11 00:00:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-04-11 00:30:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-04-11 01:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-04-11 01:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-04-11 02:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2020-04-11 02:30:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-04-11 03:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-04-11 03:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-04-11 04:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-04-11 04:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-04-11 05:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-04-11 05:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-04-11 06:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-04-11 06:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-04-11 07:00:00,1.0755,0.3528423869,1.1319001723,0.002,0,0.002,1.0735000000000001,0.3528423869,1.13,1.0185,0.3341073929,1.0719001819,0.002,0,0.002,1.0165,0.3341073929,1.07
2020-04-11 07:30:00,1.3105,0.4246598639,1.3775871116,0.018500000000000003,0,0.018500000000000003,1.292,0.4246598639,1.3599999999999999,1.2915,0.4184148659,1.3575872900000001,0.018500000000000003,0,0.018500000000000003,1.2730000000000001,0.4184148659,1.34
2020-04-11 08:00:00,1.464,0.4621298519,1.5352068265,0.058,0,0.058,1.4060000000000001,0.4621298519,1.48,1.4545,0.4590073529,1.5252075269,0.058,0,0.058,1.3965,0.4590073529,1.47
2020-04-11 08:30:00,1.4969999999999999,0.4527623549,1.5639701883,0.11950000000000001,0,0.11950000000000001,1.3775,0.4527623549,1.45,1.5255,0.4621298519,1.5939618095,0.11950000000000001,0,0.11950000000000001,1.4060000000000001,0.4621298519,1.48
2020-04-11 09:00:00,1.522,0.4402723589,1.5844001231,0.1825,0,0.1825,1.3395000000000001,0.4402723589,1.4100000000000001,1.5695000000000001,0.4558848539,1.6343687619,0.1825,0,0.1825,1.387,0.4558848539,1.46
2020-04-11 09:30:00,1.5255,0.4246598639,1.5835044206000002,0.2335,0,0.2335,1.292,0.4246598639,1.3599999999999999,1.554,0.4340273609,1.6134731947,0.2335,0,0.2335,1.3205,0.4340273609,1.3900000000000001
2020-04-11 10:00:00,1.1005,0.2654124149,1.1320530023,0.293,0,0.293,0.8075,0.2654124149,0.85,1.0815,0.2591674169,1.1121195979,0.293,0,0.293,0.7885000000000001,0.2591674169,0.8300000000000001
2020-04-11 10:30:00,1.1815,0.2779024109,1.2137429711,0.336,0,0.336,0.8455,0.2779024109,0.89,1.2195,0.2903924069,1.2535980217,0.336,0,0.336,0.8835000000000001,0.2903924069,0.93
2020-04-11 11:00:00,1.192,0.2810249099,1.2246791417,0.337,0,0.337,0.855,0.2810249099,0.9,1.249,0.2997599039,1.284467594,0.337,0,0.337,0.912,0.2997599039,0.96
2020-04-11 11:30:00,1.5390000000000001,0.37782237890000003,1.5846989462,0.3895,0,0.3895,1.1495,0.37782237890000003,1.21,1.6245,0.40592486990000004,1.6744477448000001,0.3895,0,0.3895,1.235,0.40592486990000004,1.3
2020-04-11 12:00:00,1.5474999999999999,0.37157738090000003,1.5914854696,0.417,0,0.417,1.1305,0.37157738090000003,1.19,1.6615,0.40904736890000004,1.7111113348,0.417,0,0.417,1.2445,0.40904736890000004,1.31
2020-04-11 12:30:00,1.4115,0.3372298919,1.4512257750000002,0.3855,0,0.3855,1.026,0.3372298919,1.08,1.4969999999999999,0.36533238290000003,1.5409337267,0.3855,0,0.3855,1.1115,0.36533238290000003,1.17
2020-04-11 13:00:00,1.4875,0.3434748899,1.5266405111,0.4425,0,0.4425,1.045,0.3434748899,1.1,1.573,0.37157738090000003,1.6162916661,0.4425,0,0.4425,1.1305,0.37157738090000003,1.19
2020-04-11 13:30:00,1.0415,0.19359493800000002,1.0593400068,0.4525,0,0.4525,0.589,0.19359493800000002,0.62,1.089,0.20920743290000002,1.1089133194,0.4525,0,0.4525,0.6365000000000001,0.20920743290000002,0.67
2020-04-11 14:00:00,1.049,0.19671743690000001,1.0672856928,0.4505,0,0.4505,0.5985,0.19671743690000001,0.63,1.125,0.22169742890000002,1.1466362762,0.4505,0,0.4505,0.6745,0.22169742890000002,0.71
2020-04-11 14:30:00,1.0145,0.19047243900000002,1.0322257505,0.435,0,0.435,0.5795,0.19047243900000002,0.61,1.0905,0.21545243090000002,1.1115799566,0.435,0,0.435,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-04-11 15:00:00,1.0605,0.21232993190000002,1.0815471557,0.41450000000000004,0,0.41450000000000004,0.646,0.21232993190000002,0.68,1.127,0.2341874249,1.1510746066,0.41450000000000004,0,0.41450000000000004,0.7125,0.2341874249,0.75
2020-04-11 15:30:00,1.0325,0.21232993190000002,1.0541063751,0.3865,0,0.3865,0.646,0.21232993190000002,0.68,1.1275,0.2435549219,1.153505635,0.3865,0,0.3865,0.741,0.2435549219,0.78
2020-04-11 16:00:00,1.059,0.2279424269,1.0832537791,0.3655,0,0.3655,0.6935,0.2279424269,0.73,1.1255,0.2497999199,1.1528877873,0.3655,0,0.3655,0.76,0.2497999199,0.8
2020-04-11 16:30:00,1.089,0.2497999199,1.1172828648,0.329,0,0.329,0.76,0.2497999199,0.8,1.146,0.2685349139,1.1770416305,0.329,0,0.329,0.8170000000000001,0.2685349139,0.86
2020-04-11 17:00:00,1.195,0.2997599039,1.2320231329,0.28300000000000003,0,0.28300000000000003,0.912,0.2997599039,0.96,1.2425,0.3153723989,1.281899372,0.28300000000000003,0,0.28300000000000003,0.9595,0.3153723989,1.01
2020-04-11 17:30:00,1.3485,0.36845488190000003,1.3979310605,0.2275,0,0.2275,1.121,0.36845488190000003,1.18,1.415,0.39031237490000004,1.4678449339,0.2275,0,0.2275,1.1875,0.39031237490000004,1.25
2020-04-11 18:00:00,1.463,0.4433948579,1.5287144926,0.114,0,0.114,1.349,0.4433948579,1.42,1.501,0.4558848539,1.5687039236,0.114,0,0.114,1.387,0.4558848539,1.46
2020-04-11 18:30:00,1.5630000000000002,0.5027223389000001,1.6418583221,0.0335,0,0.0335,1.5295,0.5027223389000001,1.6099999999999999,1.5819999999999999,0.5089673369000001,1.6618579211000002,0.0335,0,0.0335,1.5485,0.5089673369000001,1.63
2020-04-11 19:00:00,1.7125,0.5495598239,1.7985194606000001,0.0405,0,0.0405,1.6720000000000002,0.5495598239,1.76,1.7695,0.5682948179,1.8585180252,0.0405,0,0.0405,1.729,0.5682948179,1.82
2020-04-11 19:30:00,1.6920000000000002,0.5495598239,1.7790109612,0.02,0,0.02,1.6720000000000002,0.5495598239,1.76,1.749,0.5682948179,1.8390106036,0.02,0,0.02,1.729,0.5682948179,1.82
2020-04-11 20:00:00,1.675,0.5495598239,1.7628502489,0.003,0,0.003,1.6720000000000002,0.5495598239,1.76,1.732,0.5682948179,1.8228502407,0.003,0,0.003,1.729,0.5682948179,1.82
2020-04-11 20:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-04-11 21:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-04-11 21:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-04-11 22:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-04-11 22:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-04-11 23:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-04-11 23:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-04-12 00:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-04-12 00:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-04-12 01:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-04-12 01:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-04-12 02:00:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-04-12 02:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-04-12 03:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-04-12 03:30:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-04-12 04:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-04-12 04:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-04-12 05:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-04-12 05:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-04-12 06:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-04-12 06:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-04-12 07:00:00,1.0375,0.3403523909,1.0919001786,0.002,0,0.002,1.0355,0.3403523909,1.09,1.009,0.3309848939,1.0619001836,0.002,0,0.002,1.007,0.3309848939,1.06
2020-04-12 07:30:00,1.07,0.3465973889,1.1247354133,0.0155,0,0.0155,1.0545,0.3465973889,1.11,1.0605,0.3434748899,1.1147355067,0.0155,0,0.0155,1.045,0.3434748899,1.1
2020-04-12 08:00:00,1.131,0.3559648859,1.1856947331,0.048,0,0.048,1.083,0.3559648859,1.1400000000000001,1.1215,0.3528423869,1.1756955387999999,0.048,0,0.048,1.0735000000000001,0.3528423869,1.13
2020-04-12 08:30:00,1.192,0.36220988390000003,1.245817001,0.09,0,0.09,1.102,0.36220988390000003,1.16,1.1825,0.35908738490000003,1.2358195661,0.09,0,0.09,1.0925,0.35908738490000003,1.15
2020-04-12 09:00:00,1.231,0.3465973889,1.2788630693,0.17650000000000002,0,0.17650000000000002,1.0545,0.3465973889,1.11,1.2405,0.3497198879,1.2888538513,0.17650000000000002,0,0.17650000000000002,1.064,0.3497198879,1.12
2020-04-12 09:30:00,1.3035,0.38094487790000003,1.3580247605,0.14450000000000002,0,0.14450000000000002,1.159,0.38094487790000003,1.22,1.3225,0.38718987590000004,1.3780138787,0.14450000000000002,0,0.14450000000000002,1.178,0.38718987590000004,1.24
2020-04-12 10:00:00,1.303,0.36533238290000003,1.3532467439,0.1915,0,0.1915,1.1115,0.36533238290000003,1.17,1.341,0.37782237890000003,1.3932087963,0.1915,0,0.1915,1.1495,0.37782237890000003,1.21
2020-04-12 10:30:00,1.3215,0.3465973889,1.3661961792000001,0.267,0,0.267,1.0545,0.3465973889,1.11,1.369,0.36220988390000003,1.4161062813,0.267,0,0.267,1.102,0.36220988390000003,1.16
2020-04-12 11:00:00,1.268,0.3060049019,1.3044013953,0.337,0,0.337,0.931,0.3060049019,0.98,1.306,0.3184948979,1.3442748975,0.337,0,0.337,0.969,0.3184948979,1.02
2020-04-12 11:30:00,1.5554999999999999,0.38406737690000003,1.6022134689,0.387,0,0.387,1.1685,0.38406737690000003,1.23,1.641,0.41216986790000004,1.6919707444,0.387,0,0.387,1.254,0.41216986790000004,1.32
2020-04-12 12:00:00,1.5,0.36845488190000003,1.5445902369,0.379,0,0.379,1.121,0.36845488190000003,1.18,1.5855000000000001,0.39655737290000004,1.6343402339000002,0.379,0,0.379,1.2065000000000001,0.39655737290000004,1.27
2020-04-12 12:30:00,1.3425,0.3278623949,1.3819551368,0.34500000000000003,0,0.34500000000000003,0.9975,0.3278623949,1.05,1.409,0.3497198879,1.4517523894,0.34500000000000003,0,0.34500000000000003,1.064,0.3497198879,1.12
2020-04-12 13:00:00,1.5,0.3497198879,1.5402285545,0.436,0,0.436,1.064,0.3497198879,1.12,1.6045,0.38406737690000003,1.6498266576,0.436,0,0.436,1.1685,0.38406737690000003,1.23
2020-04-12 13:30:00,1.6125,0.38718987590000004,1.6583341792000001,0.4345,0,0.4345,1.178,0.38718987590000004,1.24,1.7075,0.4184148659,1.7580179891,0.4345,0,0.4345,1.2730000000000001,0.4184148659,1.34
2020-04-12 14:00:00,1.596,0.39031237490000004,1.6430337032,0.40850000000000003,0,0.40850000000000003,1.1875,0.39031237490000004,1.25,1.6720000000000002,0.41529236690000004,1.7228034566,0.40850000000000003,0,0.40850000000000003,1.2635,0.41529236690000004,1.33
2020-04-12 14:30:00,1.153,0.2560449179,1.1810876343,0.374,0,0.374,0.779,0.2560449179,0.8200000000000001,1.1815,0.2654124149,1.2109442597,0.374,0,0.374,0.8075,0.2654124149,0.85
2020-04-12 15:00:00,1.1375,0.2622899159,1.1673483842,0.3395,0,0.3395,0.798,0.2622899159,0.84,1.204,0.2841474089,1.2370754827,0.3395,0,0.3395,0.8645,0.2841474089,0.91
2020-04-12 15:30:00,1.193,0.2903924069,1.2278341704,0.3095,0,0.3095,0.8835000000000001,0.2903924069,0.93,1.2405,0.3060049019,1.2776851138,0.3095,0,0.3095,0.931,0.3060049019,0.98
2020-04-12 16:00:00,1.232,0.2997599039,1.2679432164,0.32,0,0.32,0.912,0.2997599039,0.96,1.2605,0.3091274009,1.2978520717,0.32,0,0.32,0.9405,0.3091274009,0.99
2020-04-12 16:30:00,1.348,0.3497198879,1.3926262959,0.28400000000000003,0,0.28400000000000003,1.064,0.3497198879,1.12,1.3860000000000001,0.36220988390000003,1.4325473814,0.28400000000000003,0,0.28400000000000003,1.102,0.36220988390000003,1.16
2020-04-12 17:00:00,1.4405000000000001,0.40904736890000004,1.4974511678,0.196,0,0.196,1.2445,0.40904736890000004,1.31,1.4785,0.4215373649,1.5374186157,0.196,0,0.196,1.2825,0.4215373649,1.35
2020-04-12 17:30:00,1.5425,0.4558848539,1.6084580349,0.1555,0,0.1555,1.387,0.4558848539,1.46,1.5805,0.4683748499,1.6484402476,0.1555,0,0.1555,1.425,0.4683748499,1.5
2020-04-12 18:00:00,1.6165,0.4964773409,1.6910239502,0.106,0,0.106,1.5105,0.4964773409,1.5899999999999999,1.645,0.5058448379,1.7210183032000002,0.106,0,0.106,1.5390000000000001,0.5058448379,1.62
2020-04-12 18:30:00,1.5815000000000001,0.4995998399,1.6585361769,0.061500000000000006,0,0.061500000000000006,1.52,0.4995998399,1.6,1.6005,0.5058448379,1.6785348521999999,0.061500000000000006,0,0.061500000000000006,1.5390000000000001,0.5058448379,1.62
2020-04-12 19:00:00,1.5550000000000002,0.4995998399,1.633286564,0.035,0,0.035,1.52,0.4995998399,1.6,1.574,0.5058448379,1.6532861215999999,0.035,0,0.035,1.5390000000000001,0.5058448379,1.62
2020-04-12 19:30:00,1.4975,0.4871098439,1.5747324376,0.0155,0,0.0155,1.482,0.4871098439,1.56,1.4975,0.4871098439,1.5747324376,0.0155,0,0.0155,1.482,0.4871098439,1.56
2020-04-12 20:00:00,1.579,0.5183348339,1.6619001173,0.002,0,0.002,1.577,0.5183348339,1.6600000000000001,1.579,0.5183348339,1.6619001173,0.002,0,0.002,1.577,0.5183348339,1.6600000000000001
2020-04-12 20:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-04-12 21:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-04-12 21:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-04-12 22:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-04-12 22:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-04-12 23:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-04-12 23:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-04-13 00:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-04-13 00:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-04-13 01:00:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-04-13 01:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-04-13 02:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-04-13 02:30:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-04-13 03:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2020-04-13 03:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-04-13 04:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-04-13 04:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-04-13 05:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-04-13 05:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-04-13 06:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-04-13 06:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-04-13 07:00:00,1.0835,0.3559648859,1.1404750107,0.0005,0,0.0005,1.083,0.3559648859,1.1400000000000001,1.036,0.3403523909,1.0904750112,0.0005,0,0.0005,1.0355,0.3403523909,1.09
2020-04-13 07:30:00,1.0945,0.3559648859,1.1509306017,0.0115,0,0.0115,1.083,0.3559648859,1.1400000000000001,1.0755,0.3497198879,1.1309307008,0.0115,0,0.0115,1.064,0.3497198879,1.12
2020-04-13 08:00:00,1.1685,0.37157738090000003,1.2261574124,0.038,0,0.038,1.1305,0.37157738090000003,1.19,1.121,0.3559648859,1.1761598531,0.038,0,0.038,1.083,0.3559648859,1.1400000000000001
2020-04-13 08:30:00,1.2295,0.38094487790000003,1.2871632569,0.07050000000000001,0,0.07050000000000001,1.159,0.38094487790000003,1.22,1.2105000000000001,0.37469987990000003,1.2671662282,0.07050000000000001,0,0.07050000000000001,1.1400000000000001,0.37469987990000003,1.2
2020-04-13 09:00:00,1.296,0.40592486990000004,1.3580835762,0.061,0,0.061,1.235,0.40592486990000004,1.3,1.2865,0.40280237090000004,1.3480845671,0.061,0,0.061,1.2255,0.40280237090000004,1.29
2020-04-13 09:30:00,1.3255,0.38406737690000003,1.3800210143,0.157,0,0.157,1.1685,0.38406737690000003,1.23,1.316,0.38094487790000003,1.370027372,0.157,0,0.157,1.159,0.38094487790000003,1.22
2020-04-13 10:00:00,1.3425,0.39343487390000004,1.3989629195,0.14550000000000002,0,0.14550000000000002,1.197,0.39343487390000004,1.26,1.3519999999999999,0.39655737290000004,1.4089576821,0.14550000000000002,0,0.14550000000000002,1.2065000000000001,0.39655737290000004,1.27
2020-04-13 10:30:00,1.557,0.4496398559,1.6206248795,0.189,0,0.189,1.3679999999999999,0.4496398559,1.44,1.5855000000000001,0.4590073529,1.6506053435,0.189,0,0.189,1.3965,0.4590073529,1.47
2020-04-13 11:00:00,1.3565,0.3247398959,1.3948291114,0.3685,0,0.3685,0.988,0.3247398959,1.04,1.3755,0.3309848939,1.4147619058,0.3685,0,0.3685,1.007,0.3309848939,1.06
2020-04-13 11:30:00,1.2395,0.2560449179,1.2656694869,0.4605,0,0.4605,0.779,0.2560449179,0.8200000000000001,1.287,0.2716574129,1.3153580311,0.4605,0,0.4605,0.8265,0.2716574129,0.87
2020-04-13 12:00:00,1.2505,0.2404324229,1.2734040993,0.519,0,0.519,0.7315,0.2404324229,0.77,1.317,0.2622899159,1.3428644757,0.519,0,0.519,0.798,0.2622899159,0.84
2020-04-13 12:30:00,1.2735,0.2497999199,1.2977681804,0.5135000000000001,0,0.5135000000000001,0.76,0.2497999199,0.8,1.321,0.2654124149,1.3473992541,0.5135000000000001,0,0.5135000000000001,0.8075,0.2654124149,0.85
2020-04-13 13:00:00,1.2690000000000001,0.2497999199,1.2933526201,0.509,0,0.509,0.76,0.2497999199,0.8,1.3165,0.2654124149,1.342987714,0.509,0,0.509,0.8075,0.2654124149,0.85
2020-04-13 13:30:00,1.2595,0.2435549219,1.2828325105,0.5185000000000001,0,0.5185000000000001,0.741,0.2435549219,0.78,1.2974999999999999,0.2560449179,1.3225223061,0.5185000000000001,0,0.5185000000000001,0.779,0.2560449179,0.8200000000000001
2020-04-13 14:00:00,1.2405,0.2404324229,1.263585375,0.509,0,0.509,0.7315,0.2404324229,0.77,1.2690000000000001,0.2497999199,1.2933526201,0.509,0,0.509,0.76,0.2497999199,0.8
2020-04-13 14:30:00,1.5655000000000001,0.3497198879,1.6040867339,0.5015000000000001,0,0.5015000000000001,1.064,0.3497198879,1.12,1.5845,0.3559648859,1.6239923799,0.5015000000000001,0,0.5015000000000001,1.083,0.3559648859,1.1400000000000001
2020-04-13 15:00:00,1.5514999999999999,0.3528423869,1.5911159606,0.47800000000000004,0,0.47800000000000004,1.0735000000000001,0.3528423869,1.13,1.6085,0.37157738090000003,1.6508609875,0.47800000000000004,0,0.47800000000000004,1.1305,0.37157738090000003,1.19
2020-04-13 15:30:00,1.286,0.2747799119,1.3150285168,0.45,0,0.45,0.836,0.2747799119,0.88,1.3335,0.2903924069,1.3647527249,0.45,0,0.45,0.8835000000000001,0.2903924069,0.93
2020-04-13 16:00:00,1.1215,0.2279424269,1.1444299891,0.428,0,0.428,0.6935,0.2279424269,0.73,1.131,0.2310649259,1.1543621615,0.428,0,0.428,0.7030000000000001,0.2310649259,0.74
2020-04-13 16:30:00,1.1965,0.2685349139,1.2262639398,0.3795,0,0.3795,0.8170000000000001,0.2685349139,0.86,1.1965,0.2685349139,1.2262639398,0.3795,0,0.3795,0.8170000000000001,0.2685349139,0.86
2020-04-13 17:00:00,1.3425,0.3341073929,1.3834500352,0.326,0,0.326,1.0165,0.3341073929,1.07,1.3425,0.3341073929,1.3834500352,0.326,0,0.326,1.0165,0.3341073929,1.07
2020-04-13 17:30:00,1.5215,0.41216986790000004,1.5763395098,0.2675,0,0.2675,1.254,0.41216986790000004,1.32,1.512,0.40904736890000004,1.5663536478,0.2675,0,0.2675,1.2445,0.40904736890000004,1.31
2020-04-13 18:00:00,1.579,0.4590073529,1.6443627185,0.1825,0,0.1825,1.3965,0.4590073529,1.47,1.5695000000000001,0.4558848539,1.6343687619,0.1825,0,0.1825,1.387,0.4558848539,1.46
2020-04-13 18:30:00,1.6165,0.4995998399,1.6919433353,0.0965,0,0.0965,1.52,0.4995998399,1.6,1.6165,0.4995998399,1.6919433353,0.0965,0,0.0965,1.52,0.4995998399,1.6
2020-04-13 19:00:00,1.611,0.5152123349000001,1.6913795405,0.043500000000000004,0,0.043500000000000004,1.5675,0.5152123349000001,1.65,1.6015000000000001,0.5120898359,1.6813798649,0.043500000000000004,0,0.043500000000000004,1.558,0.5120898359,1.6400000000000001
2020-04-13 19:30:00,1.5835,0.5152123349000001,1.6652074946000002,0.016,0,0.016,1.5675,0.5152123349000001,1.65,1.5550000000000002,0.5058448379,1.6352076321,0.016,0,0.016,1.5390000000000001,0.5058448379,1.62
2020-04-13 20:00:00,1.5314999999999999,0.5027223389000001,1.6119001210000001,0.002,0,0.002,1.5295,0.5027223389000001,1.6099999999999999,1.5030000000000001,0.4933548419,1.5819001233,0.002,0,0.002,1.501,0.4933548419,1.58
2020-04-13 20:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-04-13 21:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-04-13 21:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-04-13 22:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-04-13 22:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-04-13 23:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-04-13 23:30:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-04-14 00:00:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2020-04-14 00:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-04-14 01:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-04-14 01:30:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-04-14 02:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-04-14 02:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-04-14 03:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-04-14 03:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-04-14 04:00:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-04-14 04:30:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-04-14 05:00:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-04-14 05:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-04-14 06:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-04-14 06:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-04-14 07:00:00,1.4555,0.4777423469,1.5319001273000001,0.002,0,0.002,1.4535,0.4777423469,1.53,1.522,0.4995998399,1.6019001217,0.002,0,0.002,1.52,0.4995998399,1.6
2020-04-14 07:30:00,1.3835,0.4465173569,1.4537709586,0.025,0,0.025,1.3585,0.4465173569,1.43,1.4405000000000001,0.4652523509,1.5137701279,0.025,0,0.025,1.4155,0.4652523509,1.49
2020-04-14 08:00:00,1.43,0.4496398559,1.4990250165,0.062,0,0.062,1.3679999999999999,0.4496398559,1.44,1.487,0.4683748499,1.5590202051,0.062,0,0.062,1.425,0.4683748499,1.5
2020-04-14 08:30:00,1.496,0.4496398559,1.5621113917,0.128,0,0.128,1.3679999999999999,0.4496398559,1.44,1.5815000000000001,0.4777423469,1.6520835329999999,0.128,0,0.128,1.4535,0.4777423469,1.53
2020-04-14 09:00:00,1.706,0.5027223389000001,1.7785290973,0.17650000000000002,0,0.17650000000000002,1.5295,0.5027223389000001,1.6099999999999999,1.8295,0.5433148259,1.9084709193,0.17650000000000002,0,0.17650000000000002,1.653,0.5433148259,1.74
2020-04-14 09:30:00,1.6835,0.4933548419,1.7543007866,0.1825,0,0.1825,1.501,0.4933548419,1.58,1.8355000000000001,0.5433148259,1.9142234065000001,0.1825,0,0.1825,1.653,0.5433148259,1.74
2020-04-14 10:00:00,1.6640000000000001,0.4683748499,1.728661621,0.23900000000000002,0,0.23900000000000002,1.425,0.4683748499,1.5,1.854,0.5308248299,1.9284944904999999,0.23900000000000002,0,0.23900000000000002,1.615,0.5308248299,1.7000000000000002
2020-04-14 10:30:00,1.5695000000000001,0.38406737690000003,1.6158087758000002,0.401,0,0.401,1.1685,0.38406737690000003,1.23,1.7690000000000001,0.4496398559,1.8252498459000002,0.401,0,0.401,1.3679999999999999,0.4496398559,1.44
2020-04-14 11:00:00,1.3645,0.3060049019,1.3983916654000002,0.4335,0,0.4335,0.931,0.3060049019,0.98,1.5165000000000002,0.3559648859,1.5577173203,0.4335,0,0.4335,1.083,0.3559648859,1.1400000000000001
2020-04-14 11:30:00,1.3865,0.3060049019,1.4198666311,0.4555,0,0.4555,0.931,0.3060049019,0.98,1.5195,0.3497198879,1.5592255288999999,0.4555,0,0.4555,1.064,0.3497198879,1.12
2020-04-14 12:00:00,1.2810000000000001,0.2654124149,1.3082066924,0.47350000000000003,0,0.47350000000000003,0.8075,0.2654124149,0.85,1.376,0.2966374049,1.4076113633,0.47350000000000003,0,0.47350000000000003,0.9025000000000001,0.2966374049,0.9500000000000001
2020-04-14 12:30:00,1.2795,0.2591674169,1.3054838184,0.491,0,0.491,0.7885000000000001,0.2591674169,0.8300000000000001,1.384,0.2935149059,1.4147816086,0.491,0,0.491,0.893,0.2935149059,0.9400000000000001
2020-04-14 13:00:00,1.316,0.2685349139,1.3431183864,0.499,0,0.499,0.8170000000000001,0.2685349139,0.86,1.4205,0.3028824029,1.452431754,0.499,0,0.499,0.9215000000000001,0.3028824029,0.97
2020-04-14 13:30:00,1.274,0.2560449179,1.2994748939,0.495,0,0.495,0.779,0.2560449179,0.8200000000000001,1.426,0.3060049019,1.4584632323,0.495,0,0.495,0.931,0.3060049019,0.98
2020-04-14 14:00:00,1.187,0.2310649259,1.2092807780000001,0.484,0,0.484,0.7030000000000001,0.2310649259,0.74,1.377,0.2935149059,1.4079346576,0.484,0,0.484,0.893,0.2935149059,0.9400000000000001
2020-04-14 14:30:00,1.1975,0.2373099239,1.2207875532,0.47550000000000003,0,0.47550000000000003,0.722,0.2373099239,0.76,1.3875,0.2997599039,1.4195112715,0.47550000000000003,0,0.47550000000000003,0.912,0.2997599039,0.96
2020-04-14 15:00:00,1.1745,0.2373099239,1.198234639,0.4525,0,0.4525,0.722,0.2373099239,0.76,1.3645,0.2997599039,1.3970383853000001,0.4525,0,0.4525,0.912,0.2997599039,0.96
2020-04-14 15:30:00,1.1835,0.2466774209,1.2089342414,0.433,0,0.433,0.7505000000000001,0.2466774209,0.79,1.3735,0.3091274009,1.4078572371,0.433,0,0.433,0.9405,0.3091274009,0.99
2020-04-14 16:00:00,1.2125,0.2716574129,1.2425594553,0.386,0,0.386,0.8265,0.2716574129,0.87,1.393,0.3309848939,1.4317821063,0.386,0,0.386,1.007,0.3309848939,1.06
2020-04-14 16:30:00,1.2945,0.3091274009,1.330898193,0.354,0,0.354,0.9405,0.3091274009,0.99,1.418,0.3497198879,1.4604889592,0.354,0,0.354,1.064,0.3497198879,1.12
2020-04-14 17:00:00,1.4175,0.36533238290000003,1.4638217105,0.306,0,0.306,1.1115,0.36533238290000003,1.17,1.4745,0.38406737690000003,1.5236987891,0.306,0,0.306,1.1685,0.38406737690000003,1.23
2020-04-14 17:30:00,1.5165000000000002,0.4184148659,1.573163453,0.24350000000000002,0,0.24350000000000002,1.2730000000000001,0.4184148659,1.34,1.5545,0.4309048619,1.6131178661,0.24350000000000002,0,0.24350000000000002,1.311,0.4309048619,1.38
2020-04-14 18:00:00,1.6560000000000001,0.4902323429,1.7270390123000001,0.1645,0,0.1645,1.4915,0.4902323429,1.57,1.675,0.4964773409,1.7470302658999999,0.1645,0,0.1645,1.5105,0.4964773409,1.5899999999999999
2020-04-14 18:30:00,1.6835,0.5245798319,1.7633366808000002,0.08750000000000001,0,0.08750000000000001,1.596,0.5245798319,1.6800000000000002,1.7309999999999999,0.5401923269000001,1.8133308441,0.08750000000000001,0,0.08750000000000001,1.6435,0.5401923269000001,1.73
2020-04-14 19:00:00,1.673,0.5370698279,1.7570922002,0.039,0,0.039,1.634,0.5370698279,1.72,1.6825,0.5401923269000001,1.7670919614,0.039,0,0.039,1.6435,0.5401923269000001,1.73
2020-04-14 19:30:00,1.687,0.5495598239,1.7742561822,0.015,0,0.015,1.6720000000000002,0.5495598239,1.76,1.706,0.5558048219,1.7942561133,0.015,0,0.015,1.691,0.5558048219,1.78
2020-04-14 20:00:00,1.675,0.5495598239,1.7628502489,0.003,0,0.003,1.6720000000000002,0.5495598239,1.76,1.694,0.5558048219,1.7828502461,0.003,0,0.003,1.691,0.5558048219,1.78
2020-04-14 20:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-04-14 21:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-04-14 21:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-04-14 22:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-04-14 22:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-04-14 23:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-04-14 23:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-04-15 00:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2020-04-15 00:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-04-15 01:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-04-15 01:30:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-04-15 02:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-04-15 02:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-04-15 03:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-04-15 03:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-04-15 04:00:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-04-15 04:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-04-15 05:00:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-04-15 05:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-04-15 06:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-04-15 06:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-04-15 07:00:00,1.341,0.4402723589,1.4114250777000001,0.0015,0,0.0015,1.3395000000000001,0.4402723589,1.4100000000000001,1.3599999999999999,0.4465173569,1.4314250766,0.0015,0,0.0015,1.3585,0.4465173569,1.43
2020-04-15 07:30:00,1.415,0.4590073529,1.487586216,0.018500000000000003,0,0.018500000000000003,1.3965,0.4590073529,1.47,1.4435,0.4683748499,1.5175859943,0.018500000000000003,0,0.018500000000000003,1.425,0.4683748499,1.5
2020-04-15 08:00:00,1.4265,0.4465173569,1.4947508154,0.068,0,0.068,1.3585,0.4465173569,1.43,1.436,0.4496398559,1.5047498131,0.068,0,0.068,1.3679999999999999,0.4496398559,1.44
2020-04-15 08:30:00,1.4265,0.4277823629,1.489261562,0.125,0,0.125,1.3014999999999999,0.4277823629,1.37,1.4645000000000001,0.4402723589,1.5292481813,0.125,0,0.125,1.3395000000000001,0.4402723589,1.4100000000000001
2020-04-15 09:00:00,1.4435,0.40904736890000004,1.5003372954,0.199,0,0.199,1.2445,0.40904736890000004,1.31,1.491,0.4246598639,1.5502957782,0.199,0,0.199,1.292,0.4246598639,1.3599999999999999
2020-04-15 09:30:00,1.4415,0.38718987590000004,1.4925944694,0.2635,0,0.2635,1.178,0.38718987590000004,1.24,1.4985,0.40592486990000004,1.5525067633,0.2635,0,0.2635,1.235,0.40592486990000004,1.3
2020-04-15 10:00:00,1.633,0.4309048619,1.6888954970999999,0.322,0,0.322,1.311,0.4309048619,1.38,1.728,0.4621298519,1.7887280397,0.322,0,0.322,1.4060000000000001,0.4621298519,1.48
2020-04-15 10:30:00,1.4945,0.36845488190000003,1.5392495737,0.3735,0,0.3735,1.121,0.36845488190000003,1.18,1.5705,0.39343487390000004,1.6190309602,0.3735,0,0.3735,1.197,0.39343487390000004,1.26
2020-04-15 11:00:00,1.3085,0.2935149059,1.3410157531,0.41550000000000004,0,0.41550000000000004,0.893,0.2935149059,0.9400000000000001,1.413,0.3278623949,1.4505387792,0.41550000000000004,0,0.41550000000000004,0.9975,0.3278623949,1.05
2020-04-15 11:30:00,1.3054999999999999,0.2810249099,1.3354045267,0.4505,0,0.4505,0.855,0.2810249099,0.9,1.391,0.3091274009,1.4249353494,0.4505,0,0.4505,0.9405,0.3091274009,0.99
2020-04-15 12:00:00,1.275,0.2685349139,1.3029719874,0.458,0,0.458,0.8170000000000001,0.2685349139,0.86,1.389,0.3060049019,1.4223079835,0.458,0,0.458,0.931,0.3060049019,0.98
2020-04-15 12:30:00,1.2705,0.2591674169,1.2966641817,0.482,0,0.482,0.7885000000000001,0.2591674169,0.8300000000000001,1.4035,0.3028824029,1.435809876,0.482,0,0.482,0.9215000000000001,0.3028824029,0.97
2020-04-15 13:00:00,1.2555,0.2529224189,1.2807224524,0.486,0,0.486,0.7695000000000001,0.2529224189,0.81,1.4075,0.3028824029,1.4397201117,0.486,0,0.486,0.9215000000000001,0.3028824029,0.97
2020-04-15 13:30:00,1.2505,0.2560449179,1.2764439861999999,0.47150000000000003,0,0.47150000000000003,0.779,0.2560449179,0.8200000000000001,1.3835,0.2997599039,1.4156017271999999,0.47150000000000003,0,0.47150000000000003,0.912,0.2997599039,0.96
2020-04-15 14:00:00,1.343,0.2841474089,1.3727303996,0.47850000000000004,0,0.47850000000000004,0.8645,0.2841474089,0.91,1.4475,0.3184948979,1.4821252477,0.47850000000000004,0,0.47850000000000004,0.969,0.3184948979,1.02
2020-04-15 14:30:00,1.5215,0.3465973889,1.5604781319,0.467,0,0.467,1.0545,0.3465973889,1.11,1.6545,0.39031237490000004,1.6999158803,0.467,0,0.467,1.1875,0.39031237490000004,1.25
2020-04-15 15:00:00,1.5045000000000002,0.3434748899,1.5432093993,0.4595,0,0.4595,1.045,0.3434748899,1.1,1.6755,0.39967987190000004,1.7225110304,0.4595,0,0.4595,1.216,0.39967987190000004,1.28
2020-04-15 15:30:00,1.4975,0.3528423869,1.5385070686,0.424,0,0.424,1.0735000000000001,0.3528423869,1.13,1.678,0.41216986790000004,1.7278796254,0.424,0,0.424,1.254,0.41216986790000004,1.32
2020-04-15 16:00:00,1.5175,0.36845488190000003,1.5615906154,0.3965,0,0.3965,1.121,0.36845488190000003,1.18,1.6505,0.41216986790000004,1.7011861303,0.3965,0,0.3965,1.254,0.41216986790000004,1.32
2020-04-15 16:30:00,1.533,0.38406737690000003,1.580378673,0.3645,0,0.3645,1.1685,0.38406737690000003,1.23,1.6565,0.4246598639,1.7100667385000001,0.3645,0,0.3645,1.292,0.4246598639,1.3599999999999999
2020-04-15 17:00:00,1.479,0.38406737690000003,1.5280539094,0.3105,0,0.3105,1.1685,0.38406737690000003,1.23,1.5455,0.40592486990000004,1.5979190374,0.3105,0,0.3105,1.235,0.40592486990000004,1.3
2020-04-15 17:30:00,1.4865,0.40592486990000004,1.5409273993000001,0.2515,0,0.2515,1.235,0.40592486990000004,1.3,1.534,0.4215373649,1.5908644663,0.2515,0,0.2515,1.2825,0.4215373649,1.35
2020-04-15 18:00:00,1.5859999999999999,0.4652523509,1.6528326443,0.1705,0,0.1705,1.4155,0.4652523509,1.49,1.6145,0.4746198479,1.6828173549,0.1705,0,0.1705,1.444,0.4746198479,1.52
2020-04-15 18:30:00,1.6185,0.5027223389000001,1.6947778616,0.089,0,0.089,1.5295,0.5027223389000001,1.6099999999999999,1.647,0.5120898359,1.7247738982,0.089,0,0.089,1.558,0.5120898359,1.6400000000000001
2020-04-15 19:00:00,1.6625,0.5339473289000001,1.7461403151,0.038,0,0.038,1.6245,0.5339473289000001,1.71,1.691,0.5433148259,1.7761396342,0.038,0,0.038,1.653,0.5433148259,1.74
2020-04-15 19:30:00,1.6385,0.5339473289000001,1.7233055446,0.014,0,0.014,1.6245,0.5339473289000001,1.71,1.667,0.5433148259,1.7533054497,0.014,0,0.014,1.653,0.5433148259,1.74
