Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-15 20:00:00,1.6560000000000001,0.5433148259,1.7428502517000002,0.003,0,0.003,1.653,0.5433148259,1.74,1.675,0.5495598239,1.7628502489,0.003,0,0.003,1.6720000000000002,0.5495598239,1.76
2020-04-15 20:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-04-15 21:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-04-15 21:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-04-15 22:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-04-15 22:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-04-15 23:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-04-15 23:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-04-16 00:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-04-16 00:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-04-16 01:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-04-16 01:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-04-16 02:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-04-16 02:30:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-04-16 03:00:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-04-16 03:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-04-16 04:00:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-04-16 04:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2020-04-16 05:00:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-04-16 05:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-04-16 06:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-04-16 06:30:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-04-16 07:00:00,1.3175,0.4309048619,1.3861764859,0.006500000000000001,0,0.006500000000000001,1.311,0.4309048619,1.38,1.3745,0.4496398559,1.4461764242,0.006500000000000001,0,0.006500000000000001,1.3679999999999999,0.4496398559,1.44
2020-04-16 07:30:00,1.4535,0.4683748499,1.5271009299,0.0285,0,0.0285,1.425,0.4683748499,1.5,1.558,0.5027223389000001,1.6370991876,0.0285,0,0.0285,1.5295,0.5027223389000001,1.6099999999999999
2020-04-16 08:00:00,1.4755,0.4652523509,1.5471134412,0.06,0,0.06,1.4155,0.4652523509,1.49,1.5895000000000001,0.5027223389000001,1.6671052756,0.06,0,0.06,1.5295,0.5027223389000001,1.6099999999999999
2020-04-16 08:30:00,1.5265,0.4683748499,1.5967395685999999,0.1015,0,0.1015,1.425,0.4683748499,1.5,1.65,0.5089673369000001,1.7267158857,0.1015,0,0.1015,1.5485,0.5089673369000001,1.63
2020-04-16 09:00:00,1.5150000000000001,0.4465173569,1.5794311476,0.1565,0,0.1565,1.3585,0.4465173569,1.43,1.6480000000000001,0.4902323429,1.7193695791999999,0.1565,0,0.1565,1.4915,0.4902323429,1.57
2020-04-16 09:30:00,1.541,0.4465173569,1.6043873441,0.1825,0,0.1825,1.3585,0.4465173569,1.43,1.674,0.4902323429,1.7443060941000001,0.1825,0,0.1825,1.4915,0.4902323429,1.57
2020-04-16 10:00:00,1.4995,0.4465173569,1.5645695894,0.14100000000000001,0,0.14100000000000001,1.3585,0.4465173569,1.43,1.6325,0.4902323429,1.7045187004,0.14100000000000001,0,0.14100000000000001,1.4915,0.4902323429,1.57
2020-04-16 10:30:00,1.5235,0.4558848539,1.5902462860000002,0.1365,0,0.1365,1.387,0.4558848539,1.46,1.6755,0.5058448379,1.7501940607000002,0.1365,0,0.1365,1.5390000000000001,0.5058448379,1.62
2020-04-16 11:00:00,1.4889999999999999,0.4277823629,1.5492316644000002,0.1875,0,0.1875,1.3014999999999999,0.4277823629,1.37,1.6505,0.4808648459,1.7191222324000002,0.1875,0,0.1875,1.463,0.4808648459,1.54
2020-04-16 11:30:00,1.4140000000000001,0.36845488190000003,1.4612169586000001,0.293,0,0.293,1.121,0.36845488190000003,1.18,1.5945,0.4277823629,1.6508870343000002,0.293,0,0.293,1.3014999999999999,0.4277823629,1.37
2020-04-16 12:00:00,1.305,0.2935149059,1.3376008373000001,0.41200000000000003,0,0.41200000000000003,0.893,0.2935149059,0.9400000000000001,1.5235,0.36533238290000003,1.56669078,0.41200000000000003,0,0.41200000000000003,1.1115,0.36533238290000003,1.17
2020-04-16 12:30:00,1.3695,0.3278623949,1.4081988496,0.372,0,0.372,0.9975,0.3278623949,1.05,1.5785,0.39655737290000004,1.6275503063999999,0.372,0,0.372,1.2065000000000001,0.39655737290000004,1.27
2020-04-16 13:00:00,1.3519999999999999,0.2966374049,1.3841595826,0.4495,0,0.4495,0.9025000000000001,0.2966374049,0.9500000000000001,1.599,0.37782237890000003,1.6430309644,0.4495,0,0.4495,1.1495,0.37782237890000003,1.21
2020-04-16 13:30:00,1.542,0.3497198879,1.5811603334000002,0.47800000000000004,0,0.47800000000000004,1.064,0.3497198879,1.12,1.884,0.4621298519,1.9398505097,0.47800000000000004,0,0.47800000000000004,1.4060000000000001,0.4621298519,1.48
2020-04-16 14:00:00,1.548,0.36220988390000003,1.5898113096,0.446,0,0.446,1.102,0.36220988390000003,1.16,1.871,0.4683748499,1.9287343,0.446,0,0.446,1.425,0.4683748499,1.5
2020-04-16 14:30:00,1.5314999999999999,0.37469987990000003,1.5766712562,0.3915,0,0.3915,1.1400000000000001,0.37469987990000003,1.2,1.8545,0.4808648459,1.9158291286,0.3915,0,0.3915,1.463,0.4808648459,1.54
2020-04-16 15:00:00,1.504,0.3497198879,1.5441243473,0.44,0,0.44,1.064,0.3497198879,1.12,1.865,0.4683748499,1.9229144546999999,0.44,0,0.44,1.425,0.4683748499,1.5
2020-04-16 15:30:00,1.506,0.35908738490000003,1.5482182501000001,0.41350000000000003,0,0.41350000000000003,1.0925,0.35908738490000003,1.15,1.8860000000000001,0.4839873449,1.9471106158,0.41350000000000003,0,0.41350000000000003,1.4725000000000001,0.4839873449,1.55
2020-04-16 16:00:00,1.524,0.37469987990000003,1.5693871415,0.384,0,0.384,1.1400000000000001,0.37469987990000003,1.2,1.866,0.4871098439,1.9285310472,0.384,0,0.384,1.482,0.4871098439,1.56
2020-04-16 16:30:00,1.5775000000000001,0.40592486990000004,1.6288895758000002,0.3425,0,0.3425,1.235,0.40592486990000004,1.3,1.8435000000000001,0.4933548419,1.9083739806,0.3425,0,0.3425,1.501,0.4933548419,1.58
2020-04-16 17:00:00,1.639,0.4433948579,1.6979163701000002,0.29,0,0.29,1.349,0.4433948579,1.42,1.7815,0.4902323429,1.8477202169,0.29,0,0.29,1.4915,0.4902323429,1.57
2020-04-16 17:30:00,1.4889999999999999,0.4184148659,1.5466712644,0.216,0,0.216,1.2730000000000001,0.4184148659,1.34,1.5365,0.4340273609,1.5966251908,0.216,0,0.216,1.3205,0.4340273609,1.3900000000000001
2020-04-16 18:00:00,1.574,0.4621298519,1.6404389656,0.168,0,0.168,1.4060000000000001,0.4621298519,1.48,1.6025,0.4714973489,1.6704238983000002,0.168,0,0.168,1.4344999999999999,0.4714973489,1.51
2020-04-16 18:30:00,1.6179999999999999,0.5027223389000001,1.6943003718,0.08850000000000001,0,0.08850000000000001,1.5295,0.5027223389000001,1.6099999999999999,1.6275,0.5058448379,1.7042990494999999,0.08850000000000001,0,0.08850000000000001,1.5390000000000001,0.5058448379,1.62
2020-04-16 19:00:00,1.5995,0.5120898359,1.6794749923999999,0.0415,0,0.0415,1.558,0.5120898359,1.6400000000000001,1.6185,0.5183348339,1.699474404,0.0415,0,0.0415,1.577,0.5183348339,1.6600000000000001
2020-04-16 19:30:00,1.629,0.5308248299,1.7133055769,0.014,0,0.014,1.615,0.5308248299,1.7000000000000002,1.6575000000000002,0.5401923269000001,1.7433054810000002,0.014,0,0.014,1.6435,0.5401923269000001,1.73
2020-04-16 20:00:00,1.5979999999999999,0.5245798319,1.6819001159,0.002,0,0.002,1.596,0.5245798319,1.6800000000000002,1.6265,0.5339473289000001,1.7119001139,0.002,0,0.002,1.6245,0.5339473289000001,1.71
2020-04-16 20:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-04-16 21:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-04-16 21:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-04-16 22:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-04-16 22:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-04-16 23:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-04-16 23:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-04-17 00:00:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2020-04-17 00:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-04-17 01:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-04-17 01:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-04-17 02:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-04-17 02:30:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-04-17 03:00:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-04-17 03:30:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-04-17 04:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-04-17 04:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-04-17 05:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-04-17 05:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-04-17 06:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-04-17 06:30:00,1.093,0.35908738490000003,1.1504750106000001,0.0005,0,0.0005,1.0925,0.35908738490000003,1.15,1.169,0.38406737690000003,1.2304750099,0.0005,0,0.0005,1.1685,0.38406737690000003,1.23
2020-04-17 07:00:00,1.225,0.39967987190000004,1.2885530645,0.009000000000000001,0,0.009000000000000001,1.216,0.39967987190000004,1.28,1.3295,0.4340273609,1.3985528235,0.009000000000000001,0,0.009000000000000001,1.3205,0.4340273609,1.3900000000000001
2020-04-17 07:30:00,1.3315000000000001,0.4340273609,1.400454212,0.011,0,0.011,1.3205,0.4340273609,1.3900000000000001,1.4455,0.4714973489,1.5204538796,0.011,0,0.011,1.4344999999999999,0.4714973489,1.51
2020-04-17 08:00:00,1.391,0.4527623549,1.4628310736,0.0135,0,0.0135,1.3775,0.4527623549,1.45,1.486,0.4839873449,1.562830685,0.0135,0,0.0135,1.4725000000000001,0.4839873449,1.55
2020-04-17 08:30:00,1.4685000000000001,0.4808648459,1.5452259544,0.0055000000000000005,0,0.0055000000000000005,1.463,0.4808648459,1.54,1.5255,0.4995998399,1.6052259187,0.0055000000000000005,0,0.0055000000000000005,1.52,0.4995998399,1.6
2020-04-17 09:00:00,1.5465,0.5058448379,1.6271266853,0.007500000000000001,0,0.007500000000000001,1.5390000000000001,0.5058448379,1.62,1.613,0.5277023309000001,1.6971266158,0.007500000000000001,0,0.007500000000000001,1.6055000000000001,0.5277023309000001,1.69
2020-04-17 09:30:00,1.662,0.5433148259,1.7485522583000002,0.009000000000000001,0,0.009000000000000001,1.653,0.5433148259,1.74,1.7570000000000001,0.5745398159,1.8485521361,0.009000000000000001,0,0.009000000000000001,1.748,0.5745398159,1.8399999999999999
2020-04-17 10:00:00,1.687,0.5495598239,1.7742561822,0.015,0,0.015,1.6720000000000002,0.5495598239,1.76,1.782,0.5807848139,1.8742558523000001,0.015,0,0.015,1.767,0.5807848139,1.8599999999999999
2020-04-17 10:30:00,1.7665000000000002,0.5745398159,1.857583982,0.018500000000000003,0,0.018500000000000003,1.748,0.5745398159,1.8399999999999999,1.8995000000000002,0.6182548018,1.9975833525,0.018500000000000003,0,0.018500000000000003,1.881,0.6182548018,1.98
2020-04-17 11:00:00,1.7485,0.5682948179,1.8385350826,0.0195,0,0.0195,1.729,0.5682948179,1.82,1.853,0.6026423068,1.9485345134,0.0195,0,0.0195,1.8335,0.6026423068,1.9300000000000002
2020-04-17 11:30:00,1.7815,0.5745398159,1.8718542278,0.0335,0,0.0335,1.748,0.5745398159,1.8399999999999999,1.905,0.6151323028,2.0018523297,0.0335,0,0.0335,1.8715000000000002,0.6151323028,1.97
2020-04-17 12:00:00,1.8014999999999999,0.5745398159,1.8908987942,0.053500000000000006,0,0.053500000000000006,1.748,0.5745398159,1.8399999999999999,1.925,0.6151323028,2.0208940472,0.053500000000000006,0,0.053500000000000006,1.8715000000000002,0.6151323028,1.97
2020-04-17 12:30:00,1.772,0.5558048219,1.8571222361,0.081,0,0.081,1.691,0.5558048219,1.78,1.905,0.5995198078,1.9971101622,0.081,0,0.081,1.824,0.5995198078,1.92
2020-04-17 13:00:00,1.724,0.5308248299,1.8038711151,0.109,0,0.109,1.615,0.5308248299,1.7000000000000002,1.838,0.5682948179,1.9238510857,0.109,0,0.109,1.729,0.5682948179,1.82
2020-04-17 13:30:00,1.7135,0.5308248299,1.7938386912,0.0985,0,0.0985,1.615,0.5308248299,1.7000000000000002,1.7705000000000002,0.5495598239,1.8538301567,0.0985,0,0.0985,1.6720000000000002,0.5495598239,1.76
2020-04-17 14:00:00,1.5605,0.4933548419,1.6366304562,0.059500000000000004,0,0.059500000000000004,1.501,0.4933548419,1.58,1.5605,0.4933548419,1.6366304562,0.059500000000000004,0,0.059500000000000004,1.501,0.4933548419,1.58
2020-04-17 14:30:00,1.626,0.5277023309000001,1.7094869844,0.0205,0,0.0205,1.6055000000000001,0.5277023309000001,1.69,1.6735,0.5433148259,1.7594866438999999,0.0205,0,0.0205,1.653,0.5433148259,1.74
2020-04-17 15:00:00,1.5935000000000001,0.5120898359,1.6737617065000001,0.035500000000000004,0,0.035500000000000004,1.558,0.5120898359,1.6400000000000001,1.641,0.5277023309000001,1.7237606417,0.035500000000000004,0,0.035500000000000004,1.6055000000000001,0.5277023309000001,1.69
2020-04-17 15:30:00,1.585,0.5089673369000001,1.6647140145,0.036500000000000005,0,0.036500000000000005,1.5485,0.5089673369000001,1.63,1.642,0.5277023309000001,1.7247126572,0.036500000000000005,0,0.036500000000000005,1.6055000000000001,0.5277023309000001,1.69
2020-04-17 16:00:00,1.6035,0.5183348339,1.6851953151,0.026500000000000003,0,0.026500000000000003,1.577,0.5183348339,1.6600000000000001,1.651,0.5339473289000001,1.7351947296999999,0.026500000000000003,0,0.026500000000000003,1.6245,0.5339473289000001,1.71
2020-04-17 16:30:00,1.6205,0.5120898359,1.699487055,0.0625,0,0.0625,1.558,0.5120898359,1.6400000000000001,1.6680000000000001,0.5277023309000001,1.7494838525,0.0625,0,0.0625,1.6055000000000001,0.5277023309000001,1.69
2020-04-17 17:00:00,1.6895,0.5370698279,1.772809705,0.0555,0,0.0555,1.634,0.5370698279,1.72,1.7275,0.5495598239,1.8128078359000002,0.0555,0,0.0555,1.6720000000000002,0.5495598239,1.76
2020-04-17 17:30:00,1.779,0.5714173169,1.8685177949,0.0405,0,0.0405,1.7385000000000002,0.5714173169,1.83,1.8075,0.5807848139,1.8985171187,0.0405,0,0.0405,1.767,0.5807848139,1.8599999999999999
2020-04-17 18:00:00,1.8559999999999999,0.5901523108,1.9475666227000001,0.060500000000000005,0,0.060500000000000005,1.7955,0.5901523108,1.8900000000000001,1.875,0.5963973088,1.9675656914,0.060500000000000005,0,0.060500000000000005,1.8145,0.5963973088,1.9100000000000001
2020-04-17 18:30:00,1.9180000000000001,0.6151323028,2.0142273332,0.0465,0,0.0465,1.8715000000000002,0.6151323028,1.97,1.9465,0.6244997998,2.0442265652,0.0465,0,0.0465,1.9,0.6244997998,2.0
2020-04-17 19:00:00,1.9095,0.6213773008,2.0080587641,0.019,0,0.019,1.8905,0.6213773008,1.99,1.9380000000000002,0.6307447978,2.0380586351,0.019,0,0.019,1.919,0.6307447978,2.02
2020-04-17 19:30:00,1.885,0.6182548018,1.9838003932000001,0.004,0,0.004,1.881,0.6182548018,1.98,1.8945,0.6213773008,1.9938003912000002,0.004,0,0.004,1.8905,0.6213773008,1.99
2020-04-17 20:00:00,1.967,0.6463572928,2.0704750059,0.0005,0,0.0005,1.9665,0.6463572928,2.07,2.0145,0.6619697878,2.1204750057,0.0005,0,0.0005,2.014,0.6619697878,2.12
2020-04-17 20:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-04-17 21:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-04-17 21:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-04-17 22:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-04-17 22:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-04-17 23:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-04-17 23:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-04-18 00:00:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-04-18 00:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-04-18 01:00:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-04-18 01:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-04-18 02:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-04-18 02:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-04-18 03:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-04-18 03:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-04-18 04:00:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-04-18 04:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-04-18 05:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-04-18 05:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-04-18 06:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-04-18 06:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-04-18 07:00:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-04-18 07:30:00,1.2175,0.39967987190000004,1.2814250856,0.0015,0,0.0015,1.216,0.39967987190000004,1.28,1.208,0.39655737290000004,1.2714250863,0.0015,0,0.0015,1.2065000000000001,0.39655737290000004,1.27
2020-04-18 08:00:00,1.304,0.4277823629,1.372375222,0.0025,0,0.0025,1.3014999999999999,0.4277823629,1.37,1.2945,0.4246598639,1.3623752236,0.0025,0,0.0025,1.292,0.4246598639,1.3599999999999999
2020-04-18 08:30:00,1.49,0.4871098439,1.5676019903,0.008,0,0.008,1.482,0.4871098439,1.56,1.4995,0.4902323429,1.5776019777,0.008,0,0.008,1.4915,0.4902323429,1.57
2020-04-18 09:00:00,1.5425,0.4995998399,1.6213902214,0.022500000000000003,0,0.022500000000000003,1.52,0.4995998399,1.6,1.5710000000000002,0.5089673369000001,1.6513899449,0.022500000000000003,0,0.022500000000000003,1.5485,0.5089673369000001,1.63
2020-04-18 09:30:00,1.4675,0.4683748499,1.5404321634,0.0425,0,0.0425,1.425,0.4683748499,1.5,1.477,0.4714973489,1.5504317947000001,0.0425,0,0.0425,1.4344999999999999,0.4714973489,1.51
2020-04-18 10:00:00,1.459,0.4527623549,1.5276369824,0.0815,0,0.0815,1.3775,0.4527623549,1.45,1.4875,0.4621298519,1.5576328996000002,0.0815,0,0.0815,1.4060000000000001,0.4621298519,1.48
2020-04-18 10:30:00,1.4605000000000001,0.4402723589,1.5254179755,0.121,0,0.121,1.3395000000000001,0.4402723589,1.4100000000000001,1.4795,0.4465173569,1.5454119192,0.121,0,0.121,1.3585,0.4465173569,1.43
2020-04-18 11:00:00,1.4995,0.4652523509,1.5700191082,0.084,0,0.084,1.4155,0.4652523509,1.49,1.5185,0.4714973489,1.5900163521000001,0.084,0,0.084,1.4344999999999999,0.4714973489,1.51
2020-04-18 11:30:00,1.4945,0.4590073529,1.5633995011000001,0.098,0,0.098,1.3965,0.4590073529,1.47,1.5325,0.4714973489,1.6033920294000001,0.098,0,0.098,1.4344999999999999,0.4714973489,1.51
2020-04-18 12:00:00,1.5155,0.4652523509,1.5853075411000002,0.1,0,0.1,1.4155,0.4652523509,1.49,1.544,0.4746198479,1.6153018293999999,0.1,0,0.1,1.444,0.4746198479,1.52
2020-04-18 12:30:00,1.5434999999999999,0.4714973489,1.6139089194,0.109,0,0.109,1.4344999999999999,0.4714973489,1.51,1.5625,0.4777423469,1.633904526,0.109,0,0.109,1.4535,0.4777423469,1.53
2020-04-18 13:00:00,1.5585,0.4714973489,1.6282604214,0.124,0,0.124,1.4344999999999999,0.4714973489,1.51,1.5775000000000001,0.4777423469,1.6482548347,0.124,0,0.124,1.4535,0.4777423469,1.53
2020-04-18 13:30:00,1.5150000000000001,0.4558848539,1.582104927,0.128,0,0.128,1.387,0.4558848539,1.46,1.5434999999999999,0.4652523509,1.6120955307,0.128,0,0.128,1.4155,0.4652523509,1.49
2020-04-18 14:00:00,1.5514999999999999,0.4590073529,1.6179740418000002,0.155,0,0.155,1.3965,0.4590073529,1.47,1.58,0.4683748499,1.6479608612,0.155,0,0.155,1.425,0.4683748499,1.5
2020-04-18 14:30:00,1.6885,0.5183348339,1.7662681705,0.1115,0,0.1115,1.577,0.5183348339,1.6600000000000001,1.7265000000000001,0.5308248299,1.8062605709000001,0.1115,0,0.1115,1.615,0.5308248299,1.7000000000000002
2020-04-18 15:00:00,1.686,0.5214573329000001,1.7647985012,0.0995,0,0.0995,1.5865,0.5214573329000001,1.67,1.724,0.5339473289000001,1.8047924396,0.0995,0,0.0995,1.6245,0.5339473289000001,1.71
2020-04-18 15:30:00,1.662,0.5089673369000001,1.7381863392999999,0.1135,0,0.1135,1.5485,0.5089673369000001,1.63,1.7189999999999999,0.5277023309000001,1.7981742824,0.1135,0,0.1135,1.6055000000000001,0.5277023309000001,1.69
2020-04-18 16:00:00,1.6395,0.5089673369000001,1.7166851779,0.091,0,0.091,1.5485,0.5089673369000001,1.63,1.687,0.5245798319,1.766678522,0.091,0,0.091,1.596,0.5245798319,1.6800000000000002
2020-04-18 16:30:00,1.4815,0.4683748499,1.5537751606999999,0.0565,0,0.0565,1.425,0.4683748499,1.5,1.51,0.4777423469,1.5837732634,0.0565,0,0.0565,1.4535,0.4777423469,1.53
2020-04-18 17:00:00,1.6520000000000001,0.5308248299,1.7351884624,0.037,0,0.037,1.615,0.5308248299,1.7000000000000002,1.671,0.5370698279,1.7551880241000002,0.037,0,0.037,1.634,0.5370698279,1.72
2020-04-18 17:30:00,1.754,0.5682948179,1.8437665253,0.025,0,0.025,1.729,0.5682948179,1.82,1.7825000000000002,0.5776623149,1.8737662608,0.025,0,0.025,1.7575,0.5776623149,1.85
2020-04-18 18:00:00,1.833,0.5963973088,1.9275836558,0.018500000000000003,0,0.018500000000000003,1.8145,0.5963973088,1.9100000000000001,1.8519999999999999,0.6026423068,1.9475835669000001,0.018500000000000003,0,0.018500000000000003,1.8335,0.6026423068,1.9300000000000002
2020-04-18 18:30:00,1.854,0.6057648058,1.9504530243,0.011,0,0.011,1.843,0.6057648058,1.94,1.8635000000000002,0.6088873048,1.9604530089,0.011,0,0.011,1.8525,0.6088873048,1.9500000000000002
2020-04-18 19:00:00,1.831,0.5995198078,1.9266512398,0.007,0,0.007,1.824,0.5995198078,1.92,1.8405,0.6026423068,1.9366512334000001,0.007,0,0.007,1.8335,0.6026423068,1.9300000000000002
2020-04-18 19:30:00,1.7775,0.5839073129,1.8709500261,0.001,0,0.001,1.7765,0.5839073129,1.87,1.806,0.5932748098,1.9009500256,0.001,0,0.001,1.8050000000000002,0.5932748098,1.9
2020-04-18 20:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-04-18 20:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-04-18 21:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-04-18 21:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-04-18 22:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-04-18 22:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-04-18 23:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-04-18 23:30:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-04-19 00:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-04-19 00:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-04-19 01:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-04-19 01:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-04-19 02:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-04-19 02:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-04-19 03:00:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-04-19 03:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-04-19 04:00:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-04-19 04:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-04-19 05:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2020-04-19 05:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-04-19 06:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-04-19 06:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-04-19 07:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2020-04-19 07:30:00,1.1445,0.37469987990000003,1.2042758197,0.0045000000000000005,0,0.0045000000000000005,1.1400000000000001,0.37469987990000003,1.2,1.135,0.37157738090000003,1.1942758266,0.0045000000000000005,0,0.0045000000000000005,1.1305,0.37157738090000003,1.19
2020-04-19 08:00:00,1.2655,0.40904736890000004,1.329966165,0.021,0,0.021,1.2445,0.40904736890000004,1.31,1.218,0.39343487390000004,1.2799667964,0.021,0,0.021,1.197,0.39343487390000004,1.26
2020-04-19 08:30:00,1.262,0.40280237090000004,1.3247240278999999,0.036500000000000005,0,0.036500000000000005,1.2255,0.40280237090000004,1.29,1.2525,0.39967987190000004,1.3147244008,0.036500000000000005,0,0.036500000000000005,1.216,0.39967987190000004,1.28
2020-04-19 09:00:00,1.3295,0.4184148659,1.3937866587,0.0565,0,0.0565,1.2730000000000001,0.4184148659,1.34,1.32,0.41529236690000004,1.3837874656,0.0565,0,0.0565,1.2635,0.41529236690000004,1.33
2020-04-19 09:30:00,1.3940000000000001,0.4277823629,1.4581610851,0.0925,0,0.0925,1.3014999999999999,0.4277823629,1.37,1.3940000000000001,0.4277823629,1.4581610851,0.0925,0,0.0925,1.3014999999999999,0.4277823629,1.37
2020-04-19 10:00:00,1.471,0.4184148659,1.5293501888,0.198,0,0.198,1.2730000000000001,0.4184148659,1.34,1.4615,0.41529236690000004,1.5193584171999999,0.198,0,0.198,1.2635,0.41529236690000004,1.33
2020-04-19 10:30:00,1.6360000000000001,0.4184148659,1.6886583432000002,0.363,0,0.363,1.2730000000000001,0.4184148659,1.34,1.655,0.4246598639,1.7086137656,0.363,0,0.363,1.292,0.4246598639,1.3599999999999999
2020-04-19 11:00:00,1.6245,0.39343487390000004,1.6714638046,0.42750000000000005,0,0.42750000000000005,1.197,0.39343487390000004,1.26,1.6720000000000002,0.40904736890000004,1.7213087318,0.42750000000000005,0,0.42750000000000005,1.2445,0.40904736890000004,1.31
2020-04-19 11:30:00,1.504,0.3434748899,1.5427219451,0.459,0,0.459,1.045,0.3434748899,1.1,1.6179999999999999,0.38094487790000003,1.6622403557,0.459,0,0.459,1.159,0.38094487790000003,1.22
2020-04-19 12:00:00,1.3,0.2716574129,1.3280804757,0.47350000000000003,0,0.47350000000000003,0.8265,0.2716574129,0.87,1.3855,0.2997599039,1.4175564363,0.47350000000000003,0,0.47350000000000003,0.912,0.2997599039,0.96
2020-04-19 12:30:00,1.309,0.2685349139,1.3362604537,0.492,0,0.492,0.8170000000000001,0.2685349139,0.86,1.3945,0.2966374049,1.4257012310000001,0.492,0,0.492,0.9025000000000001,0.2966374049,0.9500000000000001
2020-04-19 13:00:00,1.33,0.2716574129,1.3574600362,0.5035000000000001,0,0.5035000000000001,0.8265,0.2716574129,0.87,1.3965,0.2935149059,1.4270120007,0.5035000000000001,0,0.5035000000000001,0.893,0.2935149059,0.9400000000000001
2020-04-19 13:30:00,1.2635,0.2497999199,1.2879566181,0.5035000000000001,0,0.5035000000000001,0.76,0.2497999199,0.8,1.33,0.2716574129,1.3574600362,0.5035000000000001,0,0.5035000000000001,0.8265,0.2716574129,0.87
2020-04-19 14:00:00,1.4095,0.2997599039,1.4410226403,0.4975,0,0.4975,0.912,0.2997599039,0.96,1.4665,0.3184948979,1.500686926,0.4975,0,0.4975,0.969,0.3184948979,1.02
2020-04-19 14:30:00,1.5525,0.3497198879,1.5914019762,0.48850000000000005,0,0.48850000000000005,1.064,0.3497198879,1.12,1.6285,0.37469987990000003,1.671051241,0.48850000000000005,0,0.48850000000000005,1.1400000000000001,0.37469987990000003,1.2
2020-04-19 15:00:00,1.5354999999999999,0.3497198879,1.5748219741,0.47150000000000003,0,0.47150000000000003,1.064,0.3497198879,1.12,1.6305,0.38094487790000003,1.6744101200000001,0.47150000000000003,0,0.47150000000000003,1.159,0.38094487790000003,1.22
2020-04-19 15:30:00,1.517,0.3528423869,1.55749374,0.4435,0,0.4435,1.0735000000000001,0.3528423869,1.13,1.631,0.39031237490000004,1.6770523993,0.4435,0,0.4435,1.1875,0.39031237490000004,1.25
2020-04-19 16:00:00,1.446,0.3403523909,1.4855153146,0.41050000000000003,0,0.41050000000000003,1.0355,0.3403523909,1.09,1.5030000000000001,0.35908738490000003,1.5453002136,0.41050000000000003,0,0.41050000000000003,1.0925,0.35908738490000003,1.15
2020-04-19 16:30:00,1.25,0.2966374049,1.2847154353999999,0.34750000000000003,0,0.34750000000000003,0.9025000000000001,0.2966374049,0.9500000000000001,1.2690000000000001,0.3028824029,1.3046450667,0.34750000000000003,0,0.34750000000000003,0.9215000000000001,0.3028824029,0.97
2020-04-19 17:00:00,1.3665,0.3434748899,1.4090057665,0.3215,0,0.3215,1.045,0.3434748899,1.1,1.395,0.3528423869,1.4389311137,0.3215,0,0.3215,1.0735000000000001,0.3528423869,1.13
2020-04-19 17:30:00,1.4765000000000001,0.40592486990000004,1.5312828772,0.24150000000000002,0,0.24150000000000002,1.235,0.40592486990000004,1.3,1.4955,0.41216986790000004,1.5512589242,0.24150000000000002,0,0.24150000000000002,1.254,0.41216986790000004,1.32
2020-04-19 18:00:00,1.5805,0.4621298519,1.6466767291000002,0.17450000000000002,0,0.17450000000000002,1.4060000000000001,0.4621298519,1.48,1.5995,0.4683748499,1.6666659083000002,0.17450000000000002,0,0.17450000000000002,1.425,0.4683748499,1.5
2020-04-19 18:30:00,1.5845,0.4902323429,1.6586042325,0.093,0,0.093,1.4915,0.4902323429,1.57,1.5939999999999999,0.4933548419,1.6686027089,0.093,0,0.093,1.501,0.4933548419,1.58
2020-04-19 19:00:00,1.6015000000000001,0.5120898359,1.6813798649,0.043500000000000004,0,0.043500000000000004,1.558,0.5120898359,1.6400000000000001,1.592,0.5089673369000001,1.6713801931,0.043500000000000004,0,0.043500000000000004,1.5485,0.5089673369000001,1.63
2020-04-19 19:30:00,1.549,0.5027223389000001,1.6285363828000001,0.0195,0,0.0195,1.5295,0.5027223389000001,1.6099999999999999,1.5394999999999999,0.4995998399,1.6185364531,0.0195,0,0.0195,1.52,0.4995998399,1.6
2020-04-19 20:00:00,1.552,0.5089673369000001,1.6333253656,0.0035,0,0.0035,1.5485,0.5089673369000001,1.63,1.5425,0.5058448379,1.6233253679000001,0.0035,0,0.0035,1.5390000000000001,0.5058448379,1.62
2020-04-19 20:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-04-19 21:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-04-19 21:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-04-19 22:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-04-19 22:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-04-19 23:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-04-19 23:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-04-20 00:00:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-04-20 00:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-04-20 01:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-04-20 01:30:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-04-20 02:00:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-04-20 02:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2020-04-20 03:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-04-20 03:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-04-20 04:00:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-04-20 04:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-04-20 05:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-04-20 05:30:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-04-20 06:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-04-20 06:30:00,1.34,0.4402723589,1.4104750086,0.0005,0,0.0005,1.3395000000000001,0.4402723589,1.4100000000000001,1.4445000000000001,0.4746198479,1.520475008,0.0005,0,0.0005,1.444,0.4746198479,1.52
2020-04-20 07:00:00,1.4445000000000001,0.4714973489,1.5195032083000002,0.01,0,0.01,1.4344999999999999,0.4714973489,1.51,1.568,0.5120898359,1.6495029554,0.01,0,0.01,1.558,0.5120898359,1.6400000000000001
2020-04-20 07:30:00,1.3415,0.4309048619,1.4090071859,0.030500000000000003,0,0.030500000000000003,1.311,0.4309048619,1.38,1.427,0.4590073529,1.4990052535,0.030500000000000003,0,0.030500000000000003,1.3965,0.4590073529,1.47
2020-04-20 08:00:00,1.3915,0.4309048619,1.4566918857,0.0805,0,0.0805,1.311,0.4309048619,1.38,1.477,0.4590073529,1.5466792654,0.0805,0,0.0805,1.3965,0.4590073529,1.47
2020-04-20 08:30:00,1.4155,0.4184148659,1.4760458157,0.14250000000000002,0,0.14250000000000002,1.2730000000000001,0.4184148659,1.34,1.4725000000000001,0.4371498599,1.5360196125,0.14250000000000002,0,0.14250000000000002,1.33,0.4371498599,1.4
2020-04-20 09:00:00,1.434,0.39967987190000004,1.488657113,0.218,0,0.218,1.216,0.39967987190000004,1.28,1.51,0.4246598639,1.5685776997,0.218,0,0.218,1.292,0.4246598639,1.3599999999999999
2020-04-20 09:30:00,1.6255000000000002,0.4402723589,1.684069476,0.28600000000000003,0,0.28600000000000003,1.3395000000000001,0.4402723589,1.4100000000000001,1.7965,0.4964773409,1.8638406584,0.28600000000000003,0,0.28600000000000003,1.5105,0.4964773409,1.5899999999999999
2020-04-20 10:00:00,1.669,0.4340273609,1.7245117425,0.34850000000000003,0,0.34850000000000003,1.3205,0.4340273609,1.3900000000000001,1.897,0.5089673369000001,1.9640918385,0.34850000000000003,0,0.34850000000000003,1.5485,0.5089673369000001,1.63
2020-04-20 10:30:00,1.6205,0.40592486990000004,1.6705673437000002,0.3855,0,0.3855,1.235,0.40592486990000004,1.3,1.9340000000000002,0.5089673369000001,1.9998509319000002,0.3855,0,0.3855,1.5485,0.5089673369000001,1.63
2020-04-20 11:00:00,1.4445000000000001,0.3309848939,1.4819349682,0.4375,0,0.4375,1.007,0.3309848939,1.06,1.6915,0.41216986790000004,1.740992892,0.4375,0,0.4375,1.254,0.41216986790000004,1.32
2020-04-20 11:30:00,1.2705,0.2622899159,1.2972918908,0.47250000000000003,0,0.47250000000000003,0.798,0.2622899159,0.84,1.4985,0.3372298919,1.5359772948,0.47250000000000003,0,0.47250000000000003,1.026,0.3372298919,1.08
2020-04-20 12:00:00,1.2765,0.2560449179,1.3019259772,0.4975,0,0.4975,0.779,0.2560449179,0.8200000000000001,1.476,0.3216173969,1.5106335591,0.4975,0,0.4975,0.9785,0.3216173969,1.03
2020-04-20 12:30:00,1.3185,0.2654124149,1.3449483261,0.511,0,0.511,0.8075,0.2654124149,0.85,1.48,0.3184948979,1.5138820958,0.511,0,0.511,0.969,0.3184948979,1.02
2020-04-20 13:00:00,1.294,0.2560449179,1.3190887006,0.515,0,0.515,0.779,0.2560449179,0.8200000000000001,1.5030000000000001,0.3247398959,1.5376816966,0.515,0,0.515,0.988,0.3247398959,1.04
2020-04-20 13:30:00,1.4865,0.3247398959,1.5215578366,0.4985,0,0.4985,0.988,0.3247398959,1.04,1.8,0.4277823629,1.8501345221,0.4985,0,0.4985,1.3014999999999999,0.4277823629,1.37
2020-04-20 14:00:00,1.5345,0.3372298919,1.5711187893,0.5085000000000001,0,0.5085000000000001,1.026,0.3372298919,1.08,1.8955000000000002,0.4558848539,1.949551551,0.5085000000000001,0,0.5085000000000001,1.387,0.4558848539,1.46
2020-04-20 14:30:00,1.528,0.3372298919,1.5647709098,0.502,0,0.502,1.026,0.3372298919,1.08,1.8795000000000002,0.4527623549,1.9332651137,0.502,0,0.502,1.3775,0.4527623549,1.45
2020-04-20 15:00:00,1.5255,0.3434748899,1.5636896271,0.48050000000000004,0,0.48050000000000004,1.045,0.3434748899,1.1,1.8010000000000002,0.4340273609,1.8525605928000002,0.48050000000000004,0,0.48050000000000004,1.3205,0.4340273609,1.3900000000000001
2020-04-20 15:30:00,1.0565,0.19671743690000001,1.0746580852,0.458,0,0.458,0.5985,0.19671743690000001,0.63,1.047,0.19359493800000002,1.0647478575,0.458,0,0.458,0.589,0.19359493800000002,0.62
2020-04-20 16:00:00,1.0755,0.21857492990000002,1.0974858769,0.41050000000000003,0,0.41050000000000003,0.665,0.21857492990000002,0.7000000000000001,1.066,0.21545243090000002,1.0875549411,0.41050000000000003,0,0.41050000000000003,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-04-20 16:30:00,1.24,0.2872699079,1.272840917,0.366,0,0.366,0.874,0.2872699079,0.92,1.3065,0.3091274009,1.342572903,0.366,0,0.366,0.9405,0.3091274009,0.99
2020-04-20 17:00:00,1.327,0.3309848939,1.3676549272,0.32,0,0.32,1.007,0.3309848939,1.06,1.3745,0.3465973889,1.4175260138999999,0.32,0,0.32,1.0545,0.3465973889,1.11
2020-04-20 17:30:00,1.508,0.41529236690000004,1.5641393001,0.24450000000000002,0,0.24450000000000002,1.2635,0.41529236690000004,1.33,1.546,0.4277823629,1.6040928122,0.24450000000000002,0,0.24450000000000002,1.3014999999999999,0.4277823629,1.37
2020-04-20 18:00:00,1.5675,0.4496398559,1.6307152571999999,0.1995,0,0.1995,1.3679999999999999,0.4496398559,1.44,1.577,0.4527623549,1.6407080027,0.1995,0,0.1995,1.3775,0.4527623549,1.45
2020-04-20 18:30:00,1.5935000000000001,0.4871098439,1.6662887655,0.1115,0,0.1115,1.482,0.4871098439,1.56,1.603,0.4902323429,1.6762865954000001,0.1115,0,0.1115,1.4915,0.4902323429,1.57
2020-04-20 19:00:00,1.6465,0.5245798319,1.7280469467000001,0.0505,0,0.0505,1.596,0.5245798319,1.6800000000000002,1.675,0.5339473289000001,1.758045719,0.0505,0,0.0505,1.6245,0.5339473289000001,1.71
2020-04-20 19:30:00,1.651,0.5339473289000001,1.7351947296999999,0.026500000000000003,0,0.026500000000000003,1.6245,0.5339473289000001,1.71,1.6605,0.5370698279,1.7451946167,0.026500000000000003,0,0.026500000000000003,1.634,0.5370698279,1.72
2020-04-20 20:00:00,1.639,0.5370698279,1.7247507066,0.005,0,0.005,1.634,0.5370698279,1.72,1.6675,0.5464373249,1.7547506945,0.005,0,0.005,1.6625,0.5464373249,1.75
2020-04-20 20:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-04-20 21:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-04-20 21:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-04-20 22:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-04-20 22:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-04-20 23:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-04-20 23:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-04-21 00:00:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-04-21 00:30:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2020-04-21 01:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-04-21 01:30:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-04-21 02:00:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-04-21 02:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-04-21 03:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-04-21 03:30:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
