Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-21 04:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-04-21 04:30:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-04-21 05:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-04-21 05:30:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-04-21 06:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-04-21 06:30:00,1.1595,0.38094487790000003,1.22047501,0.0005,0,0.0005,1.159,0.38094487790000003,1.22,1.207,0.39655737290000004,1.2704750096,0.0005,0,0.0005,1.2065000000000001,0.39655737290000004,1.27
2020-04-21 07:00:00,1.251,0.40904736890000004,1.3161765649000001,0.006500000000000001,0,0.006500000000000001,1.2445,0.40904736890000004,1.31,1.3365,0.4371498599,1.4061764647000001,0.006500000000000001,0,0.006500000000000001,1.33,0.4371498599,1.4
2020-04-21 07:30:00,1.33,0.4277823629,1.3971033426,0.0285,0,0.0285,1.3014999999999999,0.4277823629,1.37,1.4155,0.4558848539,1.4871016273,0.0285,0,0.0285,1.387,0.4558848539,1.46
2020-04-21 08:00:00,1.4125,0.4402723589,1.4795255996,0.073,0,0.073,1.3395000000000001,0.4402723589,1.4100000000000001,1.479,0.4621298519,1.5495176669,0.073,0,0.073,1.4060000000000001,0.4621298519,1.48
2020-04-21 08:30:00,1.388,0.40904736890000004,1.4470189183,0.14350000000000002,0,0.14350000000000002,1.2445,0.40904736890000004,1.31,1.483,0.4402723589,1.5469740625,0.14350000000000002,0,0.14350000000000002,1.3395000000000001,0.4402723589,1.4100000000000001
2020-04-21 09:00:00,1.445,0.40280237090000004,1.5000915805,0.2195,0,0.2195,1.2255,0.40280237090000004,1.29,1.5779999999999998,0.4465173569,1.6399578501,0.2195,0,0.2195,1.3585,0.4465173569,1.43
2020-04-21 09:30:00,1.447,0.38094487790000003,1.4963047818000001,0.28800000000000003,0,0.28800000000000003,1.159,0.38094487790000003,1.22,1.599,0.4309048619,1.6560434777,0.28800000000000003,0,0.28800000000000003,1.311,0.4309048619,1.38
2020-04-21 10:00:00,1.5745,0.40280237090000004,1.625207679,0.34900000000000003,0,0.34900000000000003,1.2255,0.40280237090000004,1.29,1.888,0.5058448379,1.9545902384,0.34900000000000003,0,0.34900000000000003,1.5390000000000001,0.5058448379,1.62
2020-04-21 10:30:00,1.448,0.3465973889,1.4889035395,0.3935,0,0.3935,1.0545,0.3465973889,1.11,1.6760000000000002,0.4215373649,1.7281984116,0.3935,0,0.3935,1.2825,0.4215373649,1.35
2020-04-21 11:00:00,1.244,0.2685349139,1.2726535271000001,0.427,0,0.427,0.8170000000000001,0.2685349139,0.86,1.4435,0.3341073929,1.4816612298,0.427,0,0.427,1.0165,0.3341073929,1.07
2020-04-21 11:30:00,1.2205,0.2497999199,1.2458010475,0.4605,0,0.4605,0.76,0.2497999199,0.8,1.4105,0.3122498999,1.4446488328,0.4605,0,0.4605,0.9500000000000001,0.3122498999,1.0
2020-04-21 12:00:00,1.238,0.2497999199,1.2629505136999999,0.47800000000000004,0,0.47800000000000004,0.76,0.2497999199,0.8,1.3900000000000001,0.2997599039,1.4219549922999999,0.47800000000000004,0,0.47800000000000004,0.912,0.2997599039,0.96
2020-04-21 12:30:00,1.246,0.2497999199,1.2707934529,0.486,0,0.486,0.76,0.2497999199,0.8,1.379,0.2935149059,1.4098907759000001,0.486,0,0.486,0.893,0.2935149059,0.9400000000000001
2020-04-21 13:00:00,1.2535,0.2529224189,1.2787619012,0.484,0,0.484,0.7695000000000001,0.2529224189,0.81,1.377,0.2935149059,1.4079346576,0.484,0,0.484,0.893,0.2935149059,0.9400000000000001
2020-04-21 13:30:00,1.4525000000000001,0.3153723989,1.4863431636,0.493,0,0.493,0.9595,0.3153723989,1.01,1.6520000000000001,0.38094487790000003,1.6953533555,0.493,0,0.493,1.159,0.38094487790000003,1.22
2020-04-21 14:00:00,1.557,0.3528423869,1.5964794862,0.48350000000000004,0,0.48350000000000004,1.0735000000000001,0.3528423869,1.13,1.7469999999999999,0.41529236690000004,1.7956828089,0.48350000000000004,0,0.48350000000000004,1.2635,0.41529236690000004,1.33
2020-04-21 14:30:00,1.5594999999999999,0.3528423869,1.5989177589999999,0.486,0,0.486,1.0735000000000001,0.3528423869,1.13,1.74,0.41216986790000004,1.7881510003,0.486,0,0.486,1.254,0.41216986790000004,1.32
2020-04-21 15:00:00,1.541,0.3528423869,1.5808791066999999,0.4675,0,0.4675,1.0735000000000001,0.3528423869,1.13,1.75,0.4215373649,1.8000538186,0.4675,0,0.4675,1.2825,0.4215373649,1.35
2020-04-21 15:30:00,1.476,0.3403523909,1.5147328972,0.4405,0,0.4405,1.0355,0.3403523909,1.09,1.837,0.4590073529,1.8934774226000002,0.4405,0,0.4405,1.3965,0.4590073529,1.47
2020-04-21 16:00:00,1.486,0.3559648859,1.5280402482,0.403,0,0.403,1.083,0.3559648859,1.1400000000000001,1.8375,0.4714973489,1.8970282022,0.403,0,0.403,1.4344999999999999,0.4714973489,1.51
2020-04-21 16:30:00,1.5430000000000001,0.38718987590000004,1.5908378295999999,0.365,0,0.365,1.178,0.38718987590000004,1.24,1.7995,0.4714973489,1.8602446075999999,0.365,0,0.365,1.4344999999999999,0.4714973489,1.51
2020-04-21 17:00:00,1.5485,0.40592486990000004,1.6008208051000001,0.3135,0,0.3135,1.235,0.40592486990000004,1.3,1.615,0.4277823629,1.6706952894,0.3135,0,0.3135,1.3014999999999999,0.4277823629,1.37
2020-04-21 17:30:00,1.4849999999999999,0.40280237090000004,1.5386600502,0.2595,0,0.2595,1.2255,0.40280237090000004,1.29,1.504,0.40904736890000004,1.5586326540000002,0.2595,0,0.2595,1.2445,0.40904736890000004,1.31
2020-04-21 18:00:00,1.576,0.4590073529,1.6414821808,0.17950000000000002,0,0.17950000000000002,1.3965,0.4590073529,1.47,1.6045,0.4683748499,1.6714650011,0.17950000000000002,0,0.17950000000000002,1.425,0.4683748499,1.5
2020-04-21 18:30:00,1.574,0.4871098439,1.6476504484,0.092,0,0.092,1.482,0.4871098439,1.56,1.6215000000000002,0.5027223389000001,1.697643072,0.092,0,0.092,1.5295,0.5027223389000001,1.6099999999999999
2020-04-21 19:00:00,1.536,0.4902323429,1.6123348753,0.044500000000000005,0,0.044500000000000005,1.4915,0.4902323429,1.57,1.5550000000000002,0.4964773409,1.6323341417,0.044500000000000005,0,0.044500000000000005,1.5105,0.4964773409,1.5899999999999999
2020-04-21 19:30:00,1.5415,0.4995998399,1.6204389066,0.021500000000000002,0,0.021500000000000002,1.52,0.4995998399,1.6,1.5605,0.5058448379,1.6404387370000002,0.021500000000000002,0,0.021500000000000002,1.5390000000000001,0.5058448379,1.62
2020-04-21 20:00:00,1.529,0.4995998399,1.6085524547999999,0.009000000000000001,0,0.009000000000000001,1.52,0.4995998399,1.6,1.5195,0.4964773409,1.5985524702,0.009000000000000001,0,0.009000000000000001,1.5105,0.4964773409,1.5899999999999999
2020-04-21 20:30:00,1.492,0.4902323429,1.5704750078,0.0005,0,0.0005,1.4915,0.4902323429,1.57,1.492,0.4902323429,1.5704750078,0.0005,0,0.0005,1.4915,0.4902323429,1.57
2020-04-21 21:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-04-21 21:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-04-21 22:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-04-21 22:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-04-21 23:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-04-21 23:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-04-22 00:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-04-22 00:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-04-22 01:00:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-04-22 01:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-04-22 02:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-04-22 02:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-04-22 03:00:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-04-22 03:30:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-04-22 04:00:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-04-22 04:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-04-22 05:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-04-22 05:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2020-04-22 06:00:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-04-22 06:30:00,1.1595,0.38094487790000003,1.22047501,0.0005,0,0.0005,1.159,0.38094487790000003,1.22,1.207,0.39655737290000004,1.2704750096,0.0005,0,0.0005,1.2065000000000001,0.39655737290000004,1.27
2020-04-22 07:00:00,1.2615,0.41216986790000004,1.3271270663,0.007500000000000001,0,0.007500000000000001,1.254,0.41216986790000004,1.32,1.328,0.4340273609,1.3971269627,0.007500000000000001,0,0.007500000000000001,1.3205,0.4340273609,1.3900000000000001
2020-04-22 07:30:00,1.286,0.41216986790000004,1.3504369663,0.032,0,0.032,1.254,0.41216986790000004,1.32,1.3715,0.4402723589,1.4404346566,0.032,0,0.032,1.3395000000000001,0.4402723589,1.4100000000000001
2020-04-22 08:00:00,1.333,0.41216986790000004,1.3952680746000001,0.079,0,0.079,1.254,0.41216986790000004,1.32,1.428,0.4433948579,1.4952534902,0.079,0,0.079,1.349,0.4433948579,1.42
2020-04-22 08:30:00,1.405,0.41216986790000004,1.464209343,0.151,0,0.151,1.254,0.41216986790000004,1.32,1.538,0.4558848539,1.6041430734,0.151,0,0.151,1.387,0.4558848539,1.46
2020-04-22 09:00:00,1.3825,0.38094487790000003,1.4340241455,0.2235,0,0.2235,1.159,0.38094487790000003,1.22,1.4965,0.4184148659,1.5538929339,0.2235,0,0.2235,1.2730000000000001,0.4184148659,1.34
2020-04-22 09:30:00,1.4765000000000001,0.39031237490000004,1.5272183865,0.289,0,0.289,1.1875,0.39031237490000004,1.25,1.7045,0.4652523509,1.7668559647,0.289,0,0.289,1.4155,0.4652523509,1.49
2020-04-22 10:00:00,1.562,0.39967987190000004,1.6123237888,0.34600000000000003,0,0.34600000000000003,1.216,0.39967987190000004,1.28,1.904,0.5120898359,1.9716622429,0.34600000000000003,0,0.34600000000000003,1.558,0.5120898359,1.6400000000000001
2020-04-22 10:30:00,1.5645,0.38406737690000003,1.6109525133,0.396,0,0.396,1.1685,0.38406737690000003,1.23,1.9255,0.5027223389000001,1.9900452256,0.396,0,0.396,1.5295,0.5027223389000001,1.6099999999999999
2020-04-22 11:00:00,1.203,0.2497999199,1.2286614668,0.443,0,0.443,0.76,0.2497999199,0.8,1.336,0.2935149059,1.3678622007,0.443,0,0.443,0.893,0.2935149059,0.9400000000000001
2020-04-22 11:30:00,1.2295,0.2497999199,1.2546195639,0.46950000000000003,0,0.46950000000000003,0.76,0.2497999199,0.8,1.505,0.3403523909,1.5430051037,0.46950000000000003,0,0.46950000000000003,1.0355,0.3403523909,1.09
2020-04-22 12:00:00,1.189,0.2341874249,1.2118435336,0.47650000000000003,0,0.47650000000000003,0.7125,0.2341874249,0.75,1.4455,0.3184948979,1.4801720339,0.47650000000000003,0,0.47650000000000003,0.969,0.3184948979,1.02
2020-04-22 12:30:00,1.2335,0.2435549219,1.2573150957,0.49250000000000005,0,0.49250000000000005,0.741,0.2435549219,0.78,1.5185,0.3372298919,1.5554954998000001,0.49250000000000005,0,0.49250000000000005,1.026,0.3372298919,1.08
2020-04-22 13:00:00,1.2429999999999999,0.2466774209,1.2672406046,0.49250000000000005,0,0.49250000000000005,0.7505000000000001,0.2466774209,0.79,1.5185,0.3372298919,1.5554954998000001,0.49250000000000005,0,0.49250000000000005,1.026,0.3372298919,1.08
2020-04-22 13:30:00,1.1965,0.2310649259,1.2186070942,0.49350000000000005,0,0.49350000000000005,0.7030000000000001,0.2310649259,0.74,1.491,0.3278623949,1.5266220063,0.49350000000000005,0,0.49350000000000005,0.9975,0.3278623949,1.05
2020-04-22 14:00:00,1.1425,0.21545243090000002,1.1626375187,0.487,0,0.487,0.6555000000000001,0.21545243090000002,0.6900000000000001,1.456,0.3184948979,1.4904277909,0.487,0,0.487,0.969,0.3184948979,1.02
2020-04-22 14:30:00,1.131,0.21545243090000002,1.1513386774,0.47550000000000003,0,0.47550000000000003,0.6555000000000001,0.21545243090000002,0.6900000000000001,1.454,0.3216173969,1.4891453086,0.47550000000000003,0,0.47550000000000003,0.9785,0.3216173969,1.03
2020-04-22 15:00:00,1.1075,0.21545243090000002,1.1282623808,0.452,0,0.452,0.6555000000000001,0.21545243090000002,0.6900000000000001,1.4304999999999999,0.3216173969,1.4662087164,0.452,0,0.452,0.9785,0.3216173969,1.03
2020-04-22 15:30:00,1.1400000000000001,0.2341874249,1.1638057183,0.42750000000000005,0,0.42750000000000005,0.7125,0.2341874249,0.75,1.4535,0.3372298919,1.4921079887,0.42750000000000005,0,0.42750000000000005,1.026,0.3372298919,1.08
2020-04-22 16:00:00,1.395,0.3278623949,1.4330103803,0.3975,0,0.3975,0.9975,0.3278623949,1.05,1.718,0.4340273609,1.771977356,0.3975,0,0.3975,1.3205,0.4340273609,1.3900000000000001
2020-04-22 16:30:00,1.544,0.39031237490000004,1.5925701711,0.35650000000000004,0,0.35650000000000004,1.1875,0.39031237490000004,1.25,1.7435,0.4558848539,1.8021163253,0.35650000000000004,0,0.35650000000000004,1.387,0.4558848539,1.46
2020-04-22 17:00:00,1.5345,0.40592486990000004,1.5872823473,0.2995,0,0.2995,1.235,0.40592486990000004,1.3,1.6675,0.4496398559,1.7270588438,0.2995,0,0.2995,1.3679999999999999,0.4496398559,1.44
2020-04-22 17:30:00,1.4665,0.40280237090000004,1.5208129405,0.241,0,0.241,1.2255,0.40280237090000004,1.29,1.5235,0.4215373649,1.5807422306999999,0.241,0,0.241,1.2825,0.4215373649,1.35
2020-04-22 18:00:00,1.538,0.4496398559,1.6023794806,0.17,0,0.17,1.3679999999999999,0.4496398559,1.44,1.5855000000000001,0.4652523509,1.6523528679,0.17,0,0.17,1.4155,0.4652523509,1.49
2020-04-22 18:30:00,1.613,0.5058448379,1.6904579261000001,0.074,0,0.074,1.5390000000000001,0.5058448379,1.62,1.6320000000000001,0.5120898359,1.7104560795000001,0.074,0,0.074,1.558,0.5120898359,1.6400000000000001
2020-04-22 19:00:00,1.5995,0.5120898359,1.6794749923999999,0.0415,0,0.0415,1.558,0.5120898359,1.6400000000000001,1.6375000000000002,0.5245798319,1.7194738294,0.0415,0,0.0415,1.596,0.5245798319,1.6800000000000002
2020-04-22 19:30:00,1.6179999999999999,0.5277023309000001,1.7018794758,0.0125,0,0.0125,1.6055000000000001,0.5277023309000001,1.69,1.6560000000000001,0.5401923269000001,1.7418793730000002,0.0125,0,0.0125,1.6435,0.5401923269000001,1.73
2020-04-22 20:00:00,1.609,0.5277023309000001,1.6933253527,0.0035,0,0.0035,1.6055000000000001,0.5277023309000001,1.69,1.6375000000000002,0.5370698279,1.7233253465,0.0035,0,0.0035,1.634,0.5370698279,1.72
2020-04-22 20:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-04-22 21:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-04-22 21:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-04-22 22:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-04-22 22:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-04-22 23:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-04-22 23:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-04-23 00:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-04-23 00:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-04-23 01:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-04-23 01:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-04-23 02:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-04-23 02:30:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-04-23 03:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2020-04-23 03:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-04-23 04:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-04-23 04:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-04-23 05:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-04-23 05:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-04-23 06:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2020-04-23 06:30:00,1.1215,0.36845488190000003,1.1804750103,0.0005,0,0.0005,1.121,0.36845488190000003,1.18,1.188,0.39031237490000004,1.2504750097000001,0.0005,0,0.0005,1.1875,0.39031237490000004,1.25
2020-04-23 07:00:00,1.2365,0.40280237090000004,1.3004545359,0.011,0,0.011,1.2255,0.40280237090000004,1.29,1.322,0.4309048619,1.3904542423000001,0.011,0,0.011,1.311,0.4309048619,1.38
2020-04-23 07:30:00,1.28,0.40904736890000004,1.3437707208,0.035500000000000004,0,0.035500000000000004,1.2445,0.40904736890000004,1.31,1.4035,0.4496398559,1.4737666878,0.035500000000000004,0,0.035500000000000004,1.3679999999999999,0.4496398559,1.44
2020-04-23 08:00:00,1.323,0.40904736890000004,1.3847919519,0.0785,0,0.0785,1.2445,0.40904736890000004,1.31,1.3325,0.41216986790000004,1.3947903964,0.0785,0,0.0785,1.254,0.41216986790000004,1.32
2020-04-23 08:30:00,1.37,0.40280237090000004,1.4279880077,0.14450000000000002,0,0.14450000000000002,1.2255,0.40280237090000004,1.29,1.3985,0.41216986790000004,1.4579733365,0.14450000000000002,0,0.14450000000000002,1.254,0.41216986790000004,1.32
2020-04-23 09:00:00,1.3435000000000001,0.37157738090000003,1.3939375883,0.213,0,0.213,1.1305,0.37157738090000003,1.19,1.4385,0.40280237090000004,1.4938313158,0.213,0,0.213,1.2255,0.40280237090000004,1.29
2020-04-23 09:30:00,1.2875,0.3309848939,1.3293634755000001,0.2805,0,0.2805,1.007,0.3309848939,1.06,1.3065,0.3372298919,1.3493206624,0.2805,0,0.2805,1.026,0.3372298919,1.08
2020-04-23 10:00:00,1.32,0.3247398959,1.3593586723,0.332,0,0.332,0.988,0.3247398959,1.04,1.472,0.37469987990000003,1.5189417369,0.332,0,0.332,1.1400000000000001,0.37469987990000003,1.2
2020-04-23 10:30:00,1.294,0.3028824029,1.3289746988,0.3725,0,0.3725,0.9215000000000001,0.3028824029,0.97,1.5125000000000002,0.37469987990000003,1.5582221440000001,0.3725,0,0.3725,1.1400000000000001,0.37469987990000003,1.2
2020-04-23 11:00:00,1.2305,0.2685349139,1.2594606981,0.41350000000000003,0,0.41350000000000003,0.8170000000000001,0.2685349139,0.86,1.506,0.35908738490000003,1.5482182501000001,0.41350000000000003,0,0.41350000000000003,1.0925,0.35908738490000003,1.15
2020-04-23 11:30:00,1.1785,0.2435549219,1.2034040261,0.4375,0,0.4375,0.741,0.2435549219,0.78,1.454,0.3341073929,1.4918926738,0.4375,0,0.4375,1.0165,0.3341073929,1.07
2020-04-23 12:00:00,1.1625,0.2341874249,1.1858541226,0.45,0,0.45,0.7125,0.2341874249,0.75,1.4665,0.3341073929,1.5040777905,0.45,0,0.45,1.0165,0.3341073929,1.07
2020-04-23 12:30:00,1.24,0.2560449179,1.2661591527,0.461,0,0.461,0.779,0.2560449179,0.8200000000000001,1.487,0.3372298919,1.5247599810999999,0.461,0,0.461,1.026,0.3372298919,1.08
2020-04-23 13:00:00,1.198,0.2404324229,1.2218885997,0.4665,0,0.4665,0.7315,0.2404324229,0.77,1.464,0.3278623949,1.5002632269,0.4665,0,0.4665,0.9975,0.3278623949,1.05
2020-04-23 13:30:00,1.4835,0.3341073929,1.5206577524,0.467,0,0.467,1.0165,0.3341073929,1.07,1.8065,0.4402723589,1.8593767773,0.467,0,0.467,1.3395000000000001,0.4402723589,1.4100000000000001
2020-04-23 14:00:00,1.456,0.3278623949,1.4924576208,0.4585,0,0.4585,0.9975,0.3278623949,1.05,1.8645,0.4621298519,1.9209175541999999,0.4585,0,0.4585,1.4060000000000001,0.4621298519,1.48
2020-04-23 14:30:00,1.4635,0.3341073929,1.5011528903,0.447,0,0.447,1.0165,0.3341073929,1.07,1.853,0.4621298519,1.9097573144000002,0.447,0,0.447,1.4060000000000001,0.4621298519,1.48
2020-04-23 15:00:00,1.2205,0.2591674169,1.2477131081,0.432,0,0.432,0.7885000000000001,0.2591674169,0.8300000000000001,1.3915,0.3153723989,1.4267908046,0.432,0,0.432,0.9595,0.3153723989,1.01
2020-04-23 15:30:00,1.02,0.19983993590000002,1.03939213,0.41200000000000003,0,0.41200000000000003,0.608,0.19983993590000002,0.64,1.077,0.21857492990000002,1.0989558681,0.41200000000000003,0,0.41200000000000003,0.665,0.21857492990000002,0.7000000000000001
2020-04-23 16:00:00,1.1125,0.2435549219,1.138848212,0.3715,0,0.3715,0.741,0.2435549219,0.78,1.2645,0.2935149059,1.2981183498,0.3715,0,0.3715,0.893,0.2935149059,0.9400000000000001
2020-04-23 16:30:00,1.1735,0.2779024109,1.2059568815,0.328,0,0.328,0.8455,0.2779024109,0.89,1.2685,0.3091274009,1.3056232228,0.328,0,0.328,0.9405,0.3091274009,0.99
2020-04-23 17:00:00,1.249,0.3184948979,1.2889685799000001,0.28,0,0.28,0.969,0.3184948979,1.02,1.2965,0.3341073929,1.3388577221,0.28,0,0.28,1.0165,0.3341073929,1.07
2020-04-23 17:30:00,1.383,0.37782237890000003,1.4336801422,0.2335,0,0.2335,1.1495,0.37782237890000003,1.21,1.4020000000000001,0.38406737690000003,1.4536546184999999,0.2335,0,0.2335,1.1685,0.38406737690000003,1.23
2020-04-23 18:00:00,1.4805000000000001,0.4309048619,1.5419336074999999,0.1695,0,0.1695,1.311,0.4309048619,1.38,1.509,0.4402723589,1.5719162669,0.1695,0,0.1695,1.3395000000000001,0.4402723589,1.4100000000000001
2020-04-23 18:30:00,1.5135,0.4652523509,1.5833957181,0.098,0,0.098,1.4155,0.4652523509,1.49,1.542,0.4746198479,1.6133902194,0.098,0,0.098,1.444,0.4746198479,1.52
2020-04-23 19:00:00,1.529,0.4839873449,1.603772038,0.0565,0,0.0565,1.4725000000000001,0.4839873449,1.55,1.5575,0.4933548419,1.6337702562,0.0565,0,0.0565,1.501,0.4933548419,1.58
2020-04-23 19:30:00,1.467,0.4714973489,1.5409084171,0.0325,0,0.0325,1.4344999999999999,0.4714973489,1.51,1.4765000000000001,0.4746198479,1.5509082017,0.0325,0,0.0325,1.444,0.4746198479,1.52
2020-04-23 20:00:00,1.463,0.4777423469,1.5390278587,0.0095,0,0.0095,1.4535,0.4777423469,1.53,1.482,0.4839873449,1.5590278221,0.0095,0,0.0095,1.4725000000000001,0.4839873449,1.55
2020-04-23 20:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-04-23 21:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-04-23 21:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-04-23 22:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-04-23 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-04-23 23:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-04-23 23:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-04-24 00:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-04-24 00:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-04-24 01:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-04-24 01:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-04-24 02:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-04-24 02:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-04-24 03:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-04-24 03:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-04-24 04:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-04-24 04:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-04-24 05:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-04-24 05:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-04-24 06:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-04-24 06:30:00,1.3495,0.4433948579,1.4204750086,0.0005,0,0.0005,1.349,0.4433948579,1.42,1.4065,0.4621298519,1.4804750082,0.0005,0,0.0005,1.4060000000000001,0.4621298519,1.48
2020-04-24 07:00:00,1.3755,0.4496398559,1.4471268949,0.007500000000000001,0,0.007500000000000001,1.3679999999999999,0.4496398559,1.44,1.518,0.4964773409,1.597126717,0.007500000000000001,0,0.007500000000000001,1.5105,0.4964773409,1.5899999999999999
2020-04-24 07:30:00,1.1945000000000001,0.38094487790000003,1.2537740028,0.035500000000000004,0,0.035500000000000004,1.159,0.38094487790000003,1.22,1.28,0.40904736890000004,1.3437707208,0.035500000000000004,0,0.035500000000000004,1.2445,0.40904736890000004,1.31
2020-04-24 08:00:00,1.267,0.39031237490000004,1.325757425,0.0795,0,0.0795,1.1875,0.39031237490000004,1.25,1.3525,0.4184148659,1.4157426496,0.0795,0,0.0795,1.2730000000000001,0.4184148659,1.34
2020-04-24 08:30:00,1.3014999999999999,0.38406737690000003,1.35698563,0.133,0,0.133,1.1685,0.38406737690000003,1.23,1.4155,0.4215373649,1.4769339863,0.133,0,0.133,1.2825,0.4215373649,1.35
2020-04-24 09:00:00,1.318,0.36845488190000003,1.3685331563,0.197,0,0.197,1.121,0.36845488190000003,1.18,1.47,0.4184148659,1.5283883669,0.197,0,0.197,1.2730000000000001,0.4184148659,1.34
2020-04-24 09:30:00,1.3525,0.35908738490000003,1.3993569952,0.26,0,0.26,1.0925,0.35908738490000003,1.15,1.533,0.4184148659,1.5890752028000001,0.26,0,0.26,1.2730000000000001,0.4184148659,1.34
2020-04-24 10:00:00,1.3985,0.35908738490000003,1.4438649521,0.306,0,0.306,1.0925,0.35908738490000003,1.15,1.6644999999999999,0.4465173569,1.7233508058,0.306,0,0.306,1.3585,0.4465173569,1.43
2020-04-24 10:30:00,1.5425,0.39343487390000004,1.5918848104999999,0.34550000000000003,0,0.34550000000000003,1.197,0.39343487390000004,1.26,1.875,0.5027223389000001,1.9412250642000002,0.34550000000000003,0,0.34550000000000003,1.5295,0.5027223389000001,1.6099999999999999
2020-04-24 11:00:00,1.2835,0.2935149059,1.3166333013,0.3905,0,0.3905,0.893,0.2935149059,0.9400000000000001,1.4735,0.3559648859,1.5158869516,0.3905,0,0.3905,1.083,0.3559648859,1.1400000000000001
2020-04-24 11:30:00,1.182,0.2497999199,1.2081076111,0.422,0,0.422,0.76,0.2497999199,0.8,1.4195,0.3278623949,1.4568713052,0.422,0,0.422,0.9975,0.3278623949,1.05
2020-04-24 12:00:00,1.1905000000000001,0.2466774209,1.2157878104,0.44,0,0.44,0.7505000000000001,0.2466774209,0.79,1.4375,0.3278623949,1.4744151383,0.44,0,0.44,0.9975,0.3278623949,1.05
2020-04-24 12:30:00,1.2075,0.2529224189,1.2337041785,0.438,0,0.438,0.7695000000000001,0.2529224189,0.81,1.4545,0.3341073929,1.4923799784,0.438,0,0.438,1.0165,0.3341073929,1.07
2020-04-24 13:00:00,1.174,0.2373099239,1.1977445471000001,0.452,0,0.452,0.722,0.2373099239,0.76,1.383,0.3060049019,1.4164490813000001,0.452,0,0.452,0.931,0.3060049019,0.98
2020-04-24 13:30:00,1.2015,0.2560449179,1.2284792428,0.42250000000000004,0,0.42250000000000004,0.779,0.2560449179,0.8200000000000001,1.325,0.2966374049,1.3577992304,0.42250000000000004,0,0.42250000000000004,0.9025000000000001,0.2966374049,0.9500000000000001
2020-04-24 14:00:00,1.123,0.2591674169,1.1525175704,0.3345,0,0.3345,0.7885000000000001,0.2591674169,0.8300000000000001,1.2655,0.3060049019,1.3019712937999999,0.3345,0,0.3345,0.931,0.3060049019,0.98
2020-04-24 14:30:00,1.1655,0.2622899159,1.194649007,0.3675,0,0.3675,0.798,0.2622899159,0.84,1.2415,0.2872699079,1.2743022601,0.3675,0,0.3675,0.874,0.2872699079,0.92
2020-04-24 15:00:00,1.102,0.2279424269,1.1253273968,0.40850000000000003,0,0.40850000000000003,0.6935,0.2279424269,0.73,1.2255,0.2685349139,1.2545761236,0.40850000000000003,0,0.40850000000000003,0.8170000000000001,0.2685349139,0.86
2020-04-24 15:30:00,1.1255,0.2622899159,1.1556583621,0.3275,0,0.3275,0.798,0.2622899159,0.84,1.2585,0.3060049019,1.2951684253,0.3275,0,0.3275,0.931,0.3060049019,0.98
2020-04-24 16:00:00,1.1475,0.2997599039,1.1860068507000001,0.23550000000000001,0,0.23550000000000001,0.912,0.2997599039,0.96,1.233,0.3278623949,1.2758458959,0.23550000000000001,0,0.23550000000000001,0.9975,0.3278623949,1.05
2020-04-24 16:30:00,1.19,0.3153723989,1.2310807244,0.2305,0,0.2305,0.9595,0.3153723989,1.01,1.2469999999999999,0.3341073929,1.290982862,0.2305,0,0.2305,1.0165,0.3341073929,1.07
2020-04-24 17:00:00,1.3135,0.37782237890000003,1.3667596716000001,0.164,0,0.164,1.1495,0.37782237890000003,1.21,1.3515000000000001,0.39031237490000004,1.4067323839,0.164,0,0.164,1.1875,0.39031237490000004,1.25
2020-04-24 17:30:00,1.4555,0.4277823629,1.5170622927,0.154,0,0.154,1.3014999999999999,0.4277823629,1.37,1.4935,0.4402723589,1.5570427098000001,0.154,0,0.154,1.3395000000000001,0.4402723589,1.4100000000000001
2020-04-24 18:00:00,1.5305,0.4714973489,1.6014805650000001,0.096,0,0.096,1.4344999999999999,0.4714973489,1.51,1.5590000000000002,0.4808648459,1.6314754059,0.096,0,0.096,1.463,0.4808648459,1.54
2020-04-24 18:30:00,1.637,0.5120898359,1.7152273902,0.079,0,0.079,1.558,0.5120898359,1.6400000000000001,1.6655,0.5214573329000001,1.7452243409000001,0.079,0,0.079,1.5865,0.5214573329000001,1.67
2020-04-24 19:00:00,1.616,0.5183348339,1.6970936922000002,0.039,0,0.039,1.577,0.5183348339,1.6600000000000001,1.6445,0.5277023309000001,1.7270929332,0.039,0,0.039,1.6055000000000001,0.5277023309000001,1.69
2020-04-24 19:30:00,1.585,0.5152123349000001,1.666633958,0.0175,0,0.0175,1.5675,0.5152123349000001,1.65,1.6135000000000002,0.5245798319,1.6966337996,0.0175,0,0.0175,1.596,0.5245798319,1.6800000000000002
2020-04-24 20:00:00,1.58,0.5183348339,1.6628502639,0.003,0,0.003,1.577,0.5183348339,1.6600000000000001,1.599,0.5245798319,1.6828502607,0.003,0,0.003,1.596,0.5245798319,1.6800000000000002
2020-04-24 20:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-04-24 21:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-04-24 21:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-04-24 22:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-04-24 22:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-04-24 23:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-04-24 23:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-04-25 00:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-04-25 00:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-04-25 01:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-04-25 01:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-04-25 02:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-04-25 02:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-04-25 03:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-04-25 03:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-04-25 04:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-04-25 04:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-04-25 05:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-04-25 05:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-04-25 06:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-04-25 06:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-04-25 07:00:00,1.363,0.4465173569,1.4342756883,0.0045000000000000005,0,0.0045000000000000005,1.3585,0.4465173569,1.43,1.344,0.4402723589,1.414275698,0.0045000000000000005,0,0.0045000000000000005,1.3395000000000001,0.4402723589,1.4100000000000001
2020-04-25 07:30:00,1.3935,0.4527623549,1.4652085176,0.016,0,0.016,1.3775,0.4527623549,1.45,1.403,0.4558848539,1.4752084598000001,0.016,0,0.016,1.387,0.4558848539,1.46
2020-04-25 08:00:00,1.206,0.38718987590000004,1.2666301749,0.028,0,0.028,1.178,0.38718987590000004,1.24,1.1965,0.38406737690000003,1.256630415,0.028,0,0.028,1.1685,0.38406737690000003,1.23
2020-04-25 08:30:00,1.161,0.36533238290000003,1.217123145,0.0495,0,0.0495,1.1115,0.36533238290000003,1.17,1.161,0.36533238290000003,1.217123145,0.0495,0,0.0495,1.1115,0.36533238290000003,1.17
2020-04-25 09:00:00,1.2570000000000001,0.3528423869,1.3055829158,0.1835,0,0.1835,1.0735000000000001,0.3528423869,1.13,1.276,0.35908738490000003,1.3255639366,0.1835,0,0.1835,1.0925,0.35908738490000003,1.15
2020-04-25 09:30:00,1.5345,0.41529236690000004,1.589703746,0.271,0,0.271,1.2635,0.41529236690000004,1.33,1.5535,0.4215373649,1.6096757437,0.271,0,0.271,1.2825,0.4215373649,1.35
2020-04-25 10:00:00,1.5645,0.40904736890000004,1.6170899789000002,0.32,0,0.32,1.2445,0.40904736890000004,1.31,1.6405,0.4340273609,1.6969443126,0.32,0,0.32,1.3205,0.4340273609,1.3900000000000001
2020-04-25 10:30:00,1.5550000000000002,0.39343487390000004,1.604,0.358,0,0.358,1.197,0.39343487390000004,1.26,1.6595,0.4277823629,1.71374969,0.358,0,0.358,1.3014999999999999,0.4277823629,1.37
2020-04-25 11:00:00,1.185,0.2560449179,1.2123464851,0.406,0,0.406,0.779,0.2560449179,0.8200000000000001,1.223,0.2685349139,1.2521341781,0.406,0,0.406,0.8170000000000001,0.2685349139,0.86
2020-04-25 11:30:00,1.1955,0.2529224189,1.2219615379,0.426,0,0.426,0.7695000000000001,0.2529224189,0.81,1.3,0.2872699079,1.3313617089,0.426,0,0.426,0.874,0.2872699079,0.92
2020-04-25 12:00:00,1.199,0.2497999199,1.2247452796,0.439,0,0.439,0.76,0.2497999199,0.8,1.2845,0.2779024109,1.3142183989,0.439,0,0.439,0.8455,0.2779024109,0.89
2020-04-25 12:30:00,1.2085,0.2435549219,1.2327981384,0.4675,0,0.4675,0.741,0.2435549219,0.78,1.313,0.2779024109,1.3420874599000001,0.4675,0,0.4675,0.8455,0.2779024109,0.89
2020-04-25 13:00:00,1.186,0.2341874249,1.2089002233000001,0.47350000000000003,0,0.47350000000000003,0.7125,0.2341874249,0.75,1.319,0.2779024109,1.3479579927,0.47350000000000003,0,0.47350000000000003,0.8455,0.2779024109,0.89
2020-04-25 13:30:00,1.21,0.2497999199,1.2355160865,0.45,0,0.45,0.76,0.2497999199,0.8,1.3335,0.2903924069,1.3647527249,0.45,0,0.45,0.8835000000000001,0.2903924069,0.93
2020-04-25 14:00:00,1.3925,0.3184948979,1.4284590474,0.42350000000000004,0,0.42350000000000004,0.969,0.3184948979,1.02,1.4685000000000001,0.3434748899,1.5081336977,0.42350000000000004,0,0.42350000000000004,1.045,0.3434748899,1.1
2020-04-25 14:30:00,1.0875,0.22169742890000002,1.1098675597,0.41300000000000003,0,0.41300000000000003,0.6745,0.22169742890000002,0.71,1.1635,0.2466774209,1.1893620139,0.41300000000000003,0,0.41300000000000003,0.7505000000000001,0.2466774209,0.79
2020-04-25 15:00:00,1.0945,0.2404324229,1.1205971622,0.363,0,0.363,0.7315,0.2404324229,0.77,1.142,0.2560449179,1.1703516566,0.363,0,0.363,0.779,0.2560449179,0.8200000000000001
2020-04-25 15:30:00,1.0485,0.2466774209,1.0771267335,0.298,0,0.298,0.7505000000000001,0.2466774209,0.79,1.096,0.2622899159,1.1269480911,0.298,0,0.298,0.798,0.2622899159,0.84
2020-04-25 16:00:00,1.0535,0.2654124149,1.0864188879,0.246,0,0.246,0.8075,0.2654124149,0.85,1.101,0.2810249099,1.1362992564,0.246,0,0.246,0.855,0.2810249099,0.9
2020-04-25 16:30:00,1.145,0.2935149059,1.1820219964,0.252,0,0.252,0.893,0.2935149059,0.9400000000000001,1.202,0.3122498999,1.2418953257,0.252,0,0.252,0.9500000000000001,0.3122498999,1.0
2020-04-25 17:00:00,1.2345,0.3372298919,1.2797321009,0.20850000000000002,0,0.20850000000000002,1.026,0.3372298919,1.08,1.2725,0.3497198879,1.3196818745,0.20850000000000002,0,0.20850000000000002,1.064,0.3497198879,1.12
2020-04-25 17:30:00,1.397,0.4309048619,1.4619466475,0.08600000000000001,0,0.08600000000000001,1.311,0.4309048619,1.38,1.416,0.4371498599,1.4819433188,0.08600000000000001,0,0.08600000000000001,1.33,0.4371498599,1.4
2020-04-25 18:00:00,1.5750000000000002,0.5027223389000001,1.653286046,0.0455,0,0.0455,1.5295,0.5027223389000001,1.6099999999999999,1.5845,0.5058448379,1.663285679,0.0455,0,0.0455,1.5390000000000001,0.5058448379,1.62
2020-04-25 18:30:00,1.625,0.5245798319,1.7075740101,0.029,0,0.029,1.596,0.5245798319,1.6800000000000002,1.6345,0.5277023309000001,1.7175738702999999,0.029,0,0.029,1.6055000000000001,0.5277023309000001,1.69
2020-04-25 19:00:00,1.5965,0.5152123349000001,1.6775744395,0.029,0,0.029,1.5675,0.5152123349000001,1.65,1.6059999999999999,0.5183348339,1.6875742947,0.029,0,0.029,1.577,0.5183348339,1.6600000000000001
2020-04-25 19:30:00,1.5270000000000001,0.4933548419,1.6047205364,0.026000000000000002,0,0.026000000000000002,1.501,0.4933548419,1.58,1.5365,0.4964773409,1.6147204092,0.026000000000000002,0,0.026000000000000002,1.5105,0.4964773409,1.5899999999999999
2020-04-25 20:00:00,1.561,0.5089673369000001,1.6418796393,0.0125,0,0.0125,1.5485,0.5089673369000001,1.63,1.561,0.5089673369000001,1.6418796393,0.0125,0,0.0125,1.5485,0.5089673369000001,1.63
2020-04-25 20:30:00,1.6825,0.5526823229,1.7709500275,0.001,0,0.001,1.6815,0.5526823229,1.77,1.673,0.5495598239,1.7609500276999999,0.001,0,0.001,1.6720000000000002,0.5495598239,1.76
2020-04-25 21:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-04-25 21:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-04-25 22:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-04-25 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-04-25 23:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-04-25 23:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-04-26 00:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-04-26 00:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-04-26 01:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-04-26 01:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-04-26 02:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-04-26 02:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-04-26 03:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-04-26 03:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-04-26 04:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-04-26 04:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-04-26 05:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-04-26 05:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-04-26 06:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-04-26 06:30:00,1.3305,0.4371498599,1.4004750087,0.0005,0,0.0005,1.33,0.4371498599,1.4,1.283,0.4215373649,1.350475009,0.0005,0,0.0005,1.2825,0.4215373649,1.35
2020-04-26 07:00:00,1.3445,0.4402723589,1.4147508615,0.005,0,0.005,1.3395000000000001,0.4402723589,1.4100000000000001,1.297,0.4246598639,1.364750893,0.005,0,0.005,1.292,0.4246598639,1.3599999999999999
2020-04-26 07:30:00,1.353,0.4340273609,1.4209112393,0.0325,0,0.0325,1.3205,0.4340273609,1.3900000000000001,1.3245,0.4246598639,1.3909120209,0.0325,0,0.0325,1.292,0.4246598639,1.3599999999999999
2020-04-26 08:00:00,1.4005,0.4340273609,1.4662128086,0.08,0,0.08,1.3205,0.4340273609,1.3900000000000001,1.3719999999999999,0.4246598639,1.4362172538,0.08,0,0.08,1.292,0.4246598639,1.3599999999999999
2020-04-26 08:30:00,1.461,0.4340273609,1.5241065416000001,0.1405,0,0.1405,1.3205,0.4340273609,1.3900000000000001,1.4325,0.4246598639,1.4941192222000002,0.1405,0,0.1405,1.292,0.4246598639,1.3599999999999999
2020-04-26 09:00:00,1.5065,0.4277823629,1.5660587473,0.20500000000000002,0,0.20500000000000002,1.3014999999999999,0.4277823629,1.37,1.5350000000000001,0.4371498599,1.5960341475000002,0.20500000000000002,0,0.20500000000000002,1.33,0.4371498599,1.4
2020-04-26 09:30:00,1.403,0.37157738090000003,1.4513713343,0.2725,0,0.2725,1.1305,0.37157738090000003,1.19,1.422,0.37782237890000003,1.4713374018,0.2725,0,0.2725,1.1495,0.37782237890000003,1.21
2020-04-26 10:00:00,1.229,0.2935149059,1.2635632157,0.336,0,0.336,0.893,0.2935149059,0.9400000000000001,1.21,0.2872699079,1.2436333865,0.336,0,0.336,0.874,0.2872699079,0.92
2020-04-26 10:30:00,1.2125,0.2716574129,1.2425594553,0.386,0,0.386,0.8265,0.2716574129,0.87,1.2315,0.2779024109,1.2624666332,0.386,0,0.386,0.8455,0.2779024109,0.89
2020-04-26 11:00:00,1.2155,0.2591674169,1.2428225939,0.427,0,0.427,0.7885000000000001,0.2591674169,0.8300000000000001,1.2535,0.2716574129,1.2825989241,0.427,0,0.427,0.8265,0.2716574129,0.87
2020-04-26 11:30:00,1.203,0.2466774209,1.2280304353,0.4525,0,0.4525,0.7505000000000001,0.2466774209,0.79,1.279,0.2716574129,1.3075315484,0.4525,0,0.4525,0.8265,0.2716574129,0.87
2020-04-26 12:00:00,1.1795,0.2341874249,1.2025240122,0.467,0,0.467,0.7125,0.2341874249,0.75,1.2650000000000001,0.2622899159,1.2919059563,0.467,0,0.467,0.798,0.2622899159,0.84
2020-04-26 12:30:00,1.196,0.2373099239,1.2193162017999999,0.47400000000000003,0,0.47400000000000003,0.722,0.2373099239,0.76,1.3005,0.2716574129,1.3285699078,0.47400000000000003,0,0.47400000000000003,0.8265,0.2716574129,0.87
