Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-26 13:00:00,1.192,0.2310649259,1.2141890298,0.489,0,0.489,0.7030000000000001,0.2310649259,0.74,1.2965,0.2654124149,1.3233880761,0.489,0,0.489,0.8075,0.2654124149,0.85
2020-04-26 13:30:00,1.237,0.2622899159,1.2645018782,0.439,0,0.439,0.798,0.2622899159,0.84,1.275,0.2747799119,1.3042733609,0.439,0,0.439,0.836,0.2747799119,0.88
2020-04-26 14:00:00,1.232,0.3341073929,1.2764998042,0.2155,0,0.2155,1.0165,0.3341073929,1.07,1.251,0.3403523909,1.2964724255,0.2155,0,0.2155,1.0355,0.3403523909,1.09
2020-04-26 14:30:00,1.1685,0.3122498999,1.2095008268,0.2185,0,0.2185,0.9500000000000001,0.3122498999,1.0,1.197,0.3216173969,1.2394542146,0.2185,0,0.2185,0.9785,0.3216173969,1.03
2020-04-26 15:00:00,1.135,0.2716574129,1.1670573036,0.3085,0,0.3085,0.8265,0.2716574129,0.87,1.154,0.2779024109,1.1869902064,0.3085,0,0.3085,0.8455,0.2779024109,0.89
2020-04-26 15:30:00,1.1385,0.2622899159,1.1683228364,0.3405,0,0.3405,0.798,0.2622899159,0.84,1.1765,0.2747799119,1.2081623442,0.3405,0,0.3405,0.836,0.2747799119,0.88
2020-04-26 16:00:00,1.192,0.2747799119,1.2232612149,0.356,0,0.356,0.836,0.2747799119,0.88,1.2585,0.2966374049,1.2929872389,0.356,0,0.356,0.9025000000000001,0.2966374049,0.9500000000000001
2020-04-26 16:30:00,1.2705,0.3247398959,1.3113452063,0.28250000000000003,0,0.28250000000000003,0.988,0.3247398959,1.04,1.299,0.3341073929,1.3412787742,0.28250000000000003,0,0.28250000000000003,1.0165,0.3341073929,1.07
2020-04-26 17:00:00,1.3805,0.39343487390000004,1.4354689999999999,0.1835,0,0.1835,1.197,0.39343487390000004,1.26,1.409,0.40280237090000004,1.4654455807,0.1835,0,0.1835,1.2255,0.40280237090000004,1.29
2020-04-26 17:30:00,1.455,0.40904736890000004,1.5114048928,0.21050000000000002,0,0.21050000000000002,1.2445,0.40904736890000004,1.31,1.5025,0.4246598639,1.5613591035,0.21050000000000002,0,0.21050000000000002,1.292,0.4246598639,1.3599999999999999
2020-04-26 18:00:00,1.584,0.4621298519,1.6500363632,0.178,0,0.178,1.4060000000000001,0.4621298519,1.48,1.584,0.4621298519,1.6500363632,0.178,0,0.178,1.4060000000000001,0.4621298519,1.48
2020-04-26 18:30:00,1.6275,0.5089673369000001,1.7052284304,0.079,0,0.079,1.5485,0.5089673369000001,1.63,1.6275,0.5089673369000001,1.7052284304,0.079,0,0.079,1.5485,0.5089673369000001,1.63
2020-04-26 19:00:00,1.5470000000000002,0.4902323429,1.6228175344,0.0555,0,0.0555,1.4915,0.4902323429,1.57,1.5375,0.4871098439,1.6128181082,0.0555,0,0.0555,1.482,0.4871098439,1.56
2020-04-26 19:30:00,1.502,0.4808648459,1.5770970167,0.039,0,0.039,1.463,0.4808648459,1.54,1.502,0.4808648459,1.5770970167,0.039,0,0.039,1.463,0.4808648459,1.54
2020-04-26 20:00:00,1.5185,0.4964773409,1.5976019529,0.008,0,0.008,1.5105,0.4964773409,1.5899999999999999,1.509,0.4933548419,1.5876019652000002,0.008,0,0.008,1.501,0.4933548419,1.58
2020-04-26 20:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-04-26 21:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-04-26 21:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-04-26 22:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-04-26 22:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-04-26 23:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-04-26 23:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-04-27 00:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-04-27 00:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-04-27 01:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-04-27 01:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-04-27 02:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-04-27 02:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-04-27 03:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-04-27 03:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-04-27 04:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-04-27 04:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-04-27 05:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-04-27 05:30:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2020-04-27 06:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-04-27 06:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-04-27 07:00:00,1.151,0.37782237890000003,1.2114250905,0.0015,0,0.0015,1.1495,0.37782237890000003,1.21,1.1605,0.38094487790000003,1.2214250898,0.0015,0,0.0015,1.159,0.38094487790000003,1.22
2020-04-27 07:30:00,1.2325,0.39967987190000004,1.2956852434,0.0165,0,0.0165,1.216,0.39967987190000004,1.28,1.2325,0.39967987190000004,1.2956852434,0.0165,0,0.0165,1.216,0.39967987190000004,1.28
2020-04-27 08:00:00,1.3085,0.4184148659,1.3737697223,0.035500000000000004,0,0.035500000000000004,1.2730000000000001,0.4184148659,1.34,1.3655,0.4371498599,1.4337678508,0.035500000000000004,0,0.035500000000000004,1.33,0.4371498599,1.4
2020-04-27 08:30:00,1.373,0.4277823629,1.4380983103,0.07150000000000001,0,0.07150000000000001,1.3014999999999999,0.4277823629,1.37,1.4775,0.4621298519,1.5480859957000002,0.07150000000000001,0,0.07150000000000001,1.4060000000000001,0.4621298519,1.48
2020-04-27 09:00:00,1.419,0.4402723589,1.4857323952,0.0795,0,0.0795,1.3395000000000001,0.4402723589,1.4100000000000001,1.514,0.4714973489,1.5857193163,0.0795,0,0.0795,1.4344999999999999,0.4714973489,1.51
2020-04-27 09:30:00,1.4455,0.4371498599,1.5101557039,0.1155,0,0.1155,1.33,0.4371498599,1.4,1.55,0.4714973489,1.6201264611,0.1155,0,0.1155,1.4344999999999999,0.4714973489,1.51
2020-04-27 10:00:00,1.4085,0.40592486990000004,1.4658264734,0.17350000000000002,0,0.17350000000000002,1.235,0.40592486990000004,1.3,1.532,0.4465173569,1.5957448888,0.17350000000000002,0,0.17350000000000002,1.3585,0.4465173569,1.43
2020-04-27 10:30:00,1.5615,0.4433948579,1.6232317302000001,0.21250000000000002,0,0.21250000000000002,1.349,0.4433948579,1.42,1.6945000000000001,0.4871098439,1.7631240030000002,0.21250000000000002,0,0.21250000000000002,1.482,0.4871098439,1.56
2020-04-27 11:00:00,1.6115,0.4590073529,1.6755954166,0.215,0,0.215,1.3965,0.4590073529,1.47,1.754,0.5058448379,1.8254848671000001,0.215,0,0.215,1.5390000000000001,0.5058448379,1.62
2020-04-27 11:30:00,1.573,0.4558848539,1.6377301365,0.186,0,0.186,1.387,0.4558848539,1.46,1.706,0.4995998399,1.7776490092000001,0.186,0,0.186,1.52,0.4995998399,1.6
2020-04-27 12:00:00,1.473,0.4371498599,1.5364989424000002,0.14300000000000002,0,0.14300000000000002,1.33,0.4371498599,1.4,1.5775000000000001,0.4714973489,1.6464555870000002,0.14300000000000002,0,0.14300000000000002,1.4344999999999999,0.4714973489,1.51
2020-04-27 12:30:00,1.4455,0.4340273609,1.509254783,0.125,0,0.125,1.3205,0.4340273609,1.3900000000000001,1.588,0.4808648459,1.659209149,0.125,0,0.125,1.463,0.4808648459,1.54
2020-04-27 13:00:00,1.5155,0.4652523509,1.5853075411000002,0.1,0,0.1,1.4155,0.4652523509,1.49,1.6485,0.5089673369000001,1.7252825855,0.1,0,0.1,1.5485,0.5089673369000001,1.63
2020-04-27 13:30:00,1.509,0.4590073529,1.5772662267,0.1125,0,0.1125,1.3965,0.4590073529,1.47,1.6325,0.4995998399,1.7072364365000001,0.1125,0,0.1125,1.52,0.4995998399,1.6
2020-04-27 14:00:00,1.4685000000000001,0.4340273609,1.5312974891,0.148,0,0.148,1.3205,0.4340273609,1.3900000000000001,1.5825,0.4714973489,1.6512468017000002,0.148,0,0.148,1.4344999999999999,0.4714973489,1.51
2020-04-27 14:30:00,1.4095,0.38406737690000003,1.4608894551,0.241,0,0.241,1.1685,0.38406737690000003,1.23,1.609,0.4496398559,1.6706456836,0.241,0,0.241,1.3679999999999999,0.4496398559,1.44
2020-04-27 15:00:00,1.2730000000000001,0.3247398959,1.3137674832,0.28500000000000003,0,0.28500000000000003,0.988,0.3247398959,1.04,1.3395000000000001,0.3465973889,1.3836148308,0.28500000000000003,0,0.28500000000000003,1.0545,0.3465973889,1.11
2020-04-27 15:30:00,1.2635,0.3372298919,1.3077294254,0.23750000000000002,0,0.23750000000000002,1.026,0.3372298919,1.08,1.3775,0.37469987990000003,1.4275525384,0.23750000000000002,0,0.23750000000000002,1.1400000000000001,0.37469987990000003,1.2
2020-04-27 16:00:00,1.303,0.3465973889,1.3483095898,0.2485,0,0.2485,1.0545,0.3465973889,1.11,1.4265,0.38718987590000004,1.4781130708,0.2485,0,0.2485,1.178,0.38718987590000004,1.24
2020-04-27 16:30:00,1.3605,0.39343487390000004,1.4162454765999999,0.1635,0,0.1635,1.197,0.39343487390000004,1.26,1.465,0.4277823629,1.5261791343,0.1635,0,0.1635,1.3014999999999999,0.4277823629,1.37
2020-04-27 17:00:00,1.45,0.4309048619,1.5126727999999998,0.139,0,0.139,1.311,0.4309048619,1.38,1.4975,0.4465173569,1.5626528725000002,0.139,0,0.139,1.3585,0.4465173569,1.43
2020-04-27 17:30:00,1.6105,0.5089673369000001,1.6890109532,0.062,0,0.062,1.5485,0.5089673369000001,1.63,1.6485,0.5214573329000001,1.7290083862999999,0.062,0,0.062,1.5865,0.5214573329000001,1.67
2020-04-27 18:00:00,1.7505000000000002,0.5651723189,1.8394754687,0.031,0,0.031,1.7195,0.5651723189,1.81,1.7695,0.5714173169,1.8594751948,0.031,0,0.031,1.7385000000000002,0.5714173169,1.83
2020-04-27 18:30:00,1.995,0.6494797918,2.0980583881,0.019,0,0.019,1.976,0.6494797918,2.08,2.071,0.6744597838,2.17805808,0.019,0,0.019,2.052,0.6744597838,2.16
2020-04-27 19:00:00,1.9845000000000002,0.6494797918,2.0880766868,0.0085,0,0.0085,1.976,0.6494797918,2.08,2.0605,0.6744597838,2.1680766246,0.0085,0,0.0085,2.052,0.6744597838,2.16
2020-04-27 19:30:00,1.923,0.6307447978,2.0238003854,0.004,0,0.004,1.919,0.6307447978,2.02,1.9895,0.6526022908,2.0938003725,0.004,0,0.004,1.9855,0.6526022908,2.09
2020-04-27 20:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-04-27 20:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2020-04-27 21:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-04-27 21:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-04-27 22:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-04-27 22:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-04-27 23:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-04-27 23:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-04-28 00:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-04-28 00:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-04-28 01:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-04-28 01:30:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-04-28 02:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-04-28 02:30:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2020-04-28 03:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-04-28 03:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-04-28 04:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-04-28 04:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-04-28 05:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-04-28 05:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-04-28 06:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-04-28 06:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-04-28 07:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-04-28 07:30:00,1.359,0.4465173569,1.4304750085,0.0005,0,0.0005,1.3585,0.4465173569,1.43,1.4635,0.4808648459,1.5404750079,0.0005,0,0.0005,1.463,0.4808648459,1.54
2020-04-28 08:00:00,1.4075,0.4621298519,1.4814250740000001,0.0015,0,0.0015,1.4060000000000001,0.4621298519,1.48,1.4929999999999999,0.4902323429,1.5714250698,0.0015,0,0.0015,1.4915,0.4902323429,1.57
2020-04-28 08:30:00,1.4855,0.4839873449,1.5623552733000001,0.013000000000000001,0,0.013000000000000001,1.4725000000000001,0.4839873449,1.55,1.5805,0.5152123349000001,1.6623549561000002,0.013000000000000001,0,0.013000000000000001,1.5675,0.5152123349000001,1.65
2020-04-28 09:00:00,1.597,0.5214573329000001,1.6799781993,0.0105,0,0.0105,1.5865,0.5214573329000001,1.67,1.7109999999999999,0.5589273209,1.799977986,0.0105,0,0.0105,1.7005,0.5589273209,1.79
2020-04-28 09:30:00,1.8639999999999999,0.6088873048,1.9609282878,0.0115,0,0.0115,1.8525,0.6088873048,1.9500000000000002,2.0635,0.6744597838,2.1709279698,0.0115,0,0.0115,2.052,0.6744597838,2.16
2020-04-28 10:00:00,1.8290000000000002,0.5932748098,1.9228146036,0.024,0,0.024,1.8050000000000002,0.5932748098,1.9,2.0475,0.6650922868,2.1528130434,0.024,0,0.024,2.0235,0.6650922868,2.13
2020-04-28 10:30:00,1.858,0.5995198078,1.9523288657000002,0.034,0,0.034,1.824,0.5995198078,1.92,2.0955,0.6775822828,2.202325589,0.034,0,0.034,2.0615,0.6775822828,2.17
2020-04-28 11:00:00,1.8210000000000002,0.5745398159,1.9094860565,0.073,0,0.073,1.748,0.5745398159,1.8399999999999999,2.0585,0.6526022908,2.1594703054,0.073,0,0.073,1.9855,0.6526022908,2.09
2020-04-28 11:30:00,1.6375000000000002,0.5089673369000001,1.7147752039,0.089,0,0.089,1.5485,0.5089673369000001,1.63,1.7610000000000001,0.5495598239,1.8447593339,0.089,0,0.089,1.6720000000000002,0.5495598239,1.76
2020-04-28 12:00:00,1.5945,0.4871098439,1.667245108,0.1125,0,0.1125,1.482,0.4871098439,1.56,1.7085,0.5245798319,1.7872202578,0.1125,0,0.1125,1.596,0.5245798319,1.6800000000000002
2020-04-28 12:30:00,1.6280000000000001,0.4871098439,1.6993116253,0.146,0,0.146,1.482,0.4871098439,1.56,1.742,0.5245798319,1.8192712827,0.146,0,0.146,1.596,0.5245798319,1.6800000000000002
2020-04-28 13:00:00,1.69,0.5339473289000001,1.7723430114,0.0655,0,0.0655,1.6245,0.5339473289000001,1.71,1.7755,0.5620498199,1.8623373082999999,0.0655,0,0.0655,1.71,0.5620498199,1.8
2020-04-28 13:30:00,1.659,0.5183348339,1.7380886053,0.082,0,0.082,1.577,0.5183348339,1.6600000000000001,1.7349999999999999,0.5433148259,1.8180803063000002,0.082,0,0.082,1.653,0.5433148259,1.74
2020-04-28 14:00:00,1.5975000000000001,0.5027223389000001,1.6747346057999999,0.068,0,0.068,1.5295,0.5027223389000001,1.6099999999999999,1.6735,0.5277023309000001,1.754728469,0.068,0,0.068,1.6055000000000001,0.5277023309000001,1.69
2020-04-28 14:30:00,1.6255000000000002,0.5152123349000001,1.7051961763999999,0.058,0,0.058,1.5675,0.5152123349000001,1.65,1.7015,0.5401923269000001,1.7851918664,0.058,0,0.058,1.6435,0.5401923269000001,1.73
2020-04-28 15:00:00,1.6219999999999999,0.5152123349000001,1.7018600852999999,0.0545,0,0.0545,1.5675,0.5152123349000001,1.65,1.717,0.5464373249,1.8018553632,0.0545,0,0.0545,1.6625,0.5464373249,1.75
2020-04-28 15:30:00,1.665,0.5339473289000001,1.7485207319,0.0405,0,0.0405,1.6245,0.5339473289000001,1.71,1.76,0.5651723189,1.848518258,0.0405,0,0.0405,1.7195,0.5651723189,1.81
2020-04-28 16:00:00,1.6880000000000002,0.5370698279,1.7713802528,0.054,0,0.054,1.634,0.5370698279,1.72,1.802,0.5745398159,1.8913751611,0.054,0,0.054,1.748,0.5745398159,1.8399999999999999
2020-04-28 16:30:00,1.7535,0.5526823229,1.8385374622000001,0.07200000000000001,0,0.07200000000000001,1.6815,0.5526823229,1.77,1.839,0.5807848139,1.9285310472,0.07200000000000001,0,0.07200000000000001,1.767,0.5807848139,1.8599999999999999
2020-04-28 17:00:00,1.7965,0.5745398159,1.8861357984,0.0485,0,0.0485,1.748,0.5745398159,1.8399999999999999,1.8250000000000002,0.5839073129,1.9161348464999999,0.0485,0,0.0485,1.7765,0.5839073129,1.87
2020-04-28 17:30:00,1.8985,0.6088873048,1.9937517398,0.046,0,0.046,1.8525,0.6088873048,1.9500000000000002,1.908,0.6120098038,2.0037514816,0.046,0,0.046,1.862,0.6120098038,1.96
2020-04-28 18:00:00,1.9025,0.6120098038,1.9985150112,0.0405,0,0.0405,1.862,0.6120098038,1.96,1.9215,0.6182548018,2.0185146148,0.0405,0,0.0405,1.881,0.6182548018,1.98
2020-04-28 18:30:00,1.8955000000000002,0.6057648058,1.9899425243,0.052500000000000005,0,0.052500000000000005,1.843,0.6057648058,1.94,1.9145,0.6120098038,2.0099418524,0.052500000000000005,0,0.052500000000000005,1.862,0.6120098038,1.96
2020-04-28 19:00:00,1.857,0.5963973088,1.950420147,0.0425,0,0.0425,1.8145,0.5963973088,1.9100000000000001,1.8665,0.5995198078,1.9604199168,0.0425,0,0.0425,1.824,0.5995198078,1.92
2020-04-28 19:30:00,1.771,0.5776623149,1.8628297695,0.0135,0,0.0135,1.7575,0.5776623149,1.85,1.771,0.5776623149,1.8628297695,0.0135,0,0.0135,1.7575,0.5776623149,1.85
2020-04-28 20:00:00,1.732,0.5682948179,1.8228502407,0.003,0,0.003,1.729,0.5682948179,1.82,1.732,0.5682948179,1.8228502407,0.003,0,0.003,1.729,0.5682948179,1.82
2020-04-28 20:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-04-28 21:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-04-28 21:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-04-28 22:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-04-28 22:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-04-28 23:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-04-28 23:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-04-29 00:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-04-29 00:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-04-29 01:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-04-29 01:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-04-29 02:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-04-29 02:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-04-29 03:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-04-29 03:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-04-29 04:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-04-29 04:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-04-29 05:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-04-29 05:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-04-29 06:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-04-29 06:30:00,1.1805,0.38718987590000004,1.2423752452,0.0025,0,0.0025,1.178,0.38718987590000004,1.24,1.2469999999999999,0.40904736890000004,1.3123752322,0.0025,0,0.0025,1.2445,0.40904736890000004,1.31
2020-04-29 07:00:00,1.311,0.4246598639,1.3780627707,0.019,0,0.019,1.292,0.4246598639,1.3599999999999999,1.4060000000000001,0.4558848539,1.4780619067,0.019,0,0.019,1.387,0.4558848539,1.46
2020-04-29 07:30:00,1.3559999999999999,0.4246598639,1.4209405336,0.064,0,0.064,1.292,0.4246598639,1.3599999999999999,1.47,0.4621298519,1.5409295896000001,0.064,0,0.064,1.4060000000000001,0.4621298519,1.48
2020-04-29 08:00:00,1.433,0.4496398559,1.5018871462,0.065,0,0.065,1.3679999999999999,0.4496398559,1.44,1.5375,0.4839873449,1.6118777869,0.065,0,0.065,1.4725000000000001,0.4839873449,1.55
2020-04-29 08:30:00,1.5145,0.4558848539,1.581626141,0.1275,0,0.1275,1.387,0.4558848539,1.46,1.6095000000000002,0.4871098439,1.6815963398,0.1275,0,0.1275,1.482,0.4871098439,1.56
2020-04-29 09:00:00,1.56,0.4871098439,1.6342814935,0.078,0,0.078,1.482,0.4871098439,1.56,1.655,0.5183348339,1.7342710284,0.078,0,0.078,1.577,0.5183348339,1.6600000000000001
2020-04-29 09:30:00,1.5594999999999999,0.4746198479,1.6301239984,0.1155,0,0.1155,1.444,0.4746198479,1.52,1.6640000000000001,0.5089673369000001,1.7400987759,0.1155,0,0.1155,1.5485,0.5089673369000001,1.63
2020-04-29 10:00:00,1.649,0.5214573329000001,1.7294851112,0.0625,0,0.0625,1.5865,0.5214573329000001,1.67,1.7535,0.5558048219,1.8394785266,0.0625,0,0.0625,1.691,0.5558048219,1.78
2020-04-29 10:30:00,1.6345,0.5152123349000001,1.7137776985,0.067,0,0.067,1.5675,0.5152123349000001,1.65,1.7295,0.5464373249,1.8137706580000001,0.067,0,0.067,1.6625,0.5464373249,1.75
2020-04-29 11:00:00,1.6155,0.5089673369000001,1.6937792064,0.067,0,0.067,1.5485,0.5089673369000001,1.63,1.701,0.5370698279,1.7837726873,0.067,0,0.067,1.634,0.5370698279,1.72
2020-04-29 11:30:00,1.6785,0.5370698279,1.762329779,0.044500000000000005,0,0.044500000000000005,1.634,0.5370698279,1.72,1.7545000000000002,0.5620498199,1.8423274003,0.044500000000000005,0,0.044500000000000005,1.71,0.5620498199,1.8
2020-04-29 12:00:00,1.6475,0.4995998399,1.7215853884999999,0.1275,0,0.1275,1.52,0.4995998399,1.6,1.752,0.5339473289000001,1.8315577386,0.1275,0,0.1275,1.6245,0.5339473289000001,1.71
2020-04-29 12:30:00,1.638,0.4340273609,1.694527589,0.3175,0,0.3175,1.3205,0.4340273609,1.3900000000000001,1.8375,0.4995998399,1.9042075123000002,0.3175,0,0.3175,1.52,0.4995998399,1.6
2020-04-29 13:00:00,1.6715,0.4184148659,1.7230737796,0.3985,0,0.3985,1.2730000000000001,0.4184148659,1.34,1.8805,0.4871098439,1.942564349,0.3985,0,0.3985,1.482,0.4871098439,1.56
2020-04-29 13:30:00,1.4875,0.37782237890000003,1.5347332016,0.338,0,0.338,1.1495,0.37782237890000003,1.21,1.649,0.4309048619,1.7043708517,0.338,0,0.338,1.311,0.4309048619,1.38
2020-04-29 14:00:00,1.4535,0.39655737290000004,1.5066253682,0.247,0,0.247,1.2065000000000001,0.39655737290000004,1.27,1.596,0.4433948579,1.6564464978,0.247,0,0.247,1.349,0.4433948579,1.42
2020-04-29 14:30:00,1.331,0.3434748899,1.374603943,0.28600000000000003,0,0.28600000000000003,1.045,0.3434748899,1.1,1.502,0.39967987190000004,1.5542676732,0.28600000000000003,0,0.28600000000000003,1.216,0.39967987190000004,1.28
2020-04-29 15:00:00,1.2785,0.2872699079,1.3103763771999999,0.4045,0,0.4045,0.874,0.2872699079,0.92,1.478,0.3528423869,1.5195333988000002,0.4045,0,0.4045,1.0735000000000001,0.3528423869,1.13
2020-04-29 15:30:00,1.3545,0.3528423869,1.3997028256,0.281,0,0.281,1.0735000000000001,0.3528423869,1.13,1.5445,0.41529236690000004,1.5993586214,0.281,0,0.281,1.2635,0.41529236690000004,1.33
2020-04-29 16:00:00,1.3825,0.36533238290000003,1.4299559434,0.271,0,0.271,1.1115,0.36533238290000003,1.17,1.5535,0.4215373649,1.6096757437,0.271,0,0.271,1.2825,0.4215373649,1.35
2020-04-29 16:30:00,1.46,0.4215373649,1.5196360584000002,0.17750000000000002,0,0.17750000000000002,1.2825,0.4215373649,1.35,1.574,0.4590073529,1.6395620604,0.17750000000000002,0,0.17750000000000002,1.3965,0.4590073529,1.47
2020-04-29 17:00:00,1.5505,0.4527623549,1.6152535405,0.17300000000000001,0,0.17300000000000001,1.3775,0.4527623549,1.45,1.617,0.4746198479,1.6852160099,0.17300000000000001,0,0.17300000000000001,1.444,0.4746198479,1.52
2020-04-29 17:30:00,1.5815000000000001,0.4621298519,1.6476365649,0.17550000000000002,0,0.17550000000000002,1.4060000000000001,0.4621298519,1.48,1.6385,0.4808648459,1.7076045356,0.17550000000000002,0,0.17550000000000002,1.463,0.4808648459,1.54
2020-04-29 18:00:00,1.6735,0.5058448379,1.7482795114,0.1345,0,0.1345,1.5390000000000001,0.5058448379,1.62,1.6925,0.5120898359,1.7682738052,0.1345,0,0.1345,1.558,0.5120898359,1.6400000000000001
2020-04-29 18:30:00,1.7349999999999999,0.5433148259,1.8180803063000002,0.082,0,0.082,1.653,0.5433148259,1.74,1.7635,0.5526823229,1.8480773793,0.082,0,0.082,1.6815,0.5526823229,1.77
2020-04-29 19:00:00,1.749,0.5620498199,1.8370903625000001,0.039,0,0.039,1.71,0.5620498199,1.8,1.7775,0.5714173169,1.867089714,0.039,0,0.039,1.7385000000000002,0.5714173169,1.83
2020-04-29 19:30:00,1.738,0.5651723189,1.8275841294,0.018500000000000003,0,0.018500000000000003,1.7195,0.5651723189,1.81,1.7570000000000001,0.5714173169,1.8475840306,0.018500000000000003,0,0.018500000000000003,1.7385000000000002,0.5714173169,1.83
2020-04-29 20:00:00,1.6675,0.5464373249,1.7547506945,0.005,0,0.005,1.6625,0.5464373249,1.75,1.6960000000000002,0.5558048219,1.7847506829,0.005,0,0.005,1.691,0.5558048219,1.78
2020-04-29 20:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-04-29 21:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-04-29 21:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-04-29 22:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-04-29 22:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-04-29 23:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-04-29 23:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-04-30 00:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-04-30 00:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2020-04-30 01:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-04-30 01:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-04-30 02:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-04-30 02:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-04-30 03:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-04-30 03:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-04-30 04:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-04-30 04:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-04-30 05:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-04-30 05:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-04-30 06:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-04-30 06:30:00,1.1975,0.39343487390000004,1.2604750097,0.0005,0,0.0005,1.197,0.39343487390000004,1.26,1.283,0.4215373649,1.350475009,0.0005,0,0.0005,1.2825,0.4215373649,1.35
2020-04-30 07:00:00,1.283,0.4184148659,1.3495036124,0.01,0,0.01,1.2730000000000001,0.4184148659,1.34,1.3685,0.4465173569,1.4395033866,0.01,0,0.01,1.3585,0.4465173569,1.43
2020-04-30 07:30:00,1.4385,0.4714973489,1.5138005153,0.004,0,0.004,1.4344999999999999,0.4714973489,1.51,1.5525,0.5089673369000001,1.6338004774,0.004,0,0.004,1.5485,0.5089673369000001,1.63
2020-04-30 08:00:00,1.5205000000000002,0.4964773409,1.5995030478,0.01,0,0.01,1.5105,0.4964773409,1.5899999999999999,1.625,0.5308248299,1.7095028517,0.01,0,0.01,1.615,0.5308248299,1.7000000000000002
2020-04-30 08:30:00,1.5585,0.4995998399,1.6366191524,0.0385,0,0.0385,1.52,0.4995998399,1.6,1.6535000000000002,0.5308248299,1.73661661,0.0385,0,0.0385,1.615,0.5308248299,1.7000000000000002
2020-04-30 09:00:00,1.584,0.5027223389000001,1.6618621333,0.0545,0,0.0545,1.5295,0.5027223389000001,1.6099999999999999,1.6695,0.5308248299,1.7518576569,0.0545,0,0.0545,1.615,0.5308248299,1.7000000000000002
2020-04-30 09:30:00,1.6400000000000001,0.5183348339,1.7199624996,0.063,0,0.063,1.577,0.5183348339,1.6600000000000001,1.7445,0.5526823229,1.8299557372000002,0.063,0,0.063,1.6815,0.5526823229,1.77
2020-04-30 10:00:00,1.657,0.5214573329000001,1.7371144896000001,0.07050000000000001,0,0.07050000000000001,1.5865,0.5214573329000001,1.67,1.7805,0.5620498199,1.8671047775,0.07050000000000001,0,0.07050000000000001,1.71,0.5620498199,1.8
2020-04-30 10:30:00,1.6,0.4714973489,1.6680257042000002,0.1655,0,0.1655,1.4344999999999999,0.4714973489,1.51,1.7425000000000002,0.5183348339,1.8179596393000002,0.1655,0,0.1655,1.577,0.5183348339,1.6600000000000001
2020-04-30 11:00:00,1.6895,0.5214573329000001,1.7681425282,0.10300000000000001,0,0.10300000000000001,1.5865,0.5214573329000001,1.67,1.8035,0.5589273209,1.8881239366,0.10300000000000001,0,0.10300000000000001,1.7005,0.5589273209,1.79
2020-04-30 11:30:00,1.7855,0.5776623149,1.8766203665,0.028,0,0.028,1.7575,0.5776623149,1.85,1.8805,0.6088873048,1.9766193361000002,0.028,0,0.028,1.8525,0.6088873048,1.9500000000000002
2020-04-30 12:00:00,1.803,0.5745398159,1.8923279314,0.055,0,0.055,1.748,0.5745398159,1.8399999999999999,1.9264999999999999,0.6151323028,2.0223229218,0.055,0,0.055,1.8715000000000002,0.6151323028,1.97
2020-04-30 12:30:00,1.7125,0.4964773409,1.7830159842,0.202,0,0.202,1.5105,0.4964773409,1.5899999999999999,1.8455,0.5401923269000001,1.9229347363,0.202,0,0.202,1.6435,0.5401923269000001,1.73
2020-04-30 13:00:00,1.699,0.4590073529,1.7599115745,0.3025,0,0.3025,1.3965,0.4590073529,1.47,1.8415,0.5058448379,1.9097123474000002,0.3025,0,0.3025,1.5390000000000001,0.5058448379,1.62
2020-04-30 13:30:00,1.714,0.5277023309000001,1.7933950346,0.1085,0,0.1085,1.6055000000000001,0.5277023309000001,1.69,1.828,0.5651723189,1.9133749633,0.1085,0,0.1085,1.7195,0.5651723189,1.81
2020-04-30 14:00:00,1.7555,0.5152123349000001,1.8295420192,0.188,0,0.188,1.5675,0.5152123349000001,1.65,1.974,0.5870298118,2.0594368162,0.188,0,0.188,1.786,0.5870298118,1.88
2020-04-30 14:30:00,1.8045,0.5464373249,1.8854214383,0.14200000000000002,0,0.14200000000000002,1.6625,0.5464373249,1.75,2.0325,0.6213773008,2.1253625573,0.14200000000000002,0,0.14200000000000002,1.8905,0.6213773008,1.99
2020-04-30 15:00:00,1.678,0.4777423469,1.7446838539,0.2245,0,0.2245,1.4535,0.4777423469,1.53,1.9155000000000002,0.5558048219,1.9945072700000002,0.2245,0,0.2245,1.691,0.5558048219,1.78
2020-04-30 15:30:00,1.659,0.5089673369000001,1.7353180544,0.1105,0,0.1105,1.5485,0.5089673369000001,1.63,1.849,0.5714173169,1.9352826021,0.1105,0,0.1105,1.7385000000000002,0.5714173169,1.83
2020-04-30 16:00:00,1.7375,0.4871098439,1.8044894707,0.2555,0,0.2555,1.482,0.4871098439,1.56,2.0035,0.5745398159,2.0842524439,0.2555,0,0.2555,1.748,0.5745398159,1.8399999999999999
2020-04-30 16:30:00,1.6135000000000002,0.4652523509,1.6792385179,0.198,0,0.198,1.4155,0.4652523509,1.49,1.718,0.4995998399,1.7891685220000002,0.198,0,0.198,1.52,0.4995998399,1.6
2020-04-30 17:00:00,1.595,0.4714973489,1.6632302156,0.1605,0,0.1605,1.4344999999999999,0.4714973489,1.51,1.6520000000000001,0.4902323429,1.72320392,0.1605,0,0.1605,1.4915,0.4902323429,1.57
2020-04-30 17:30:00,1.7115,0.4746198479,1.7760901582000002,0.2675,0,0.2675,1.444,0.4746198479,1.52,1.74,0.4839873449,1.8060575157,0.2675,0,0.2675,1.4725000000000001,0.4839873449,1.55
2020-04-30 18:00:00,1.7115,0.5183348339,1.7882682265,0.1345,0,0.1345,1.577,0.5183348339,1.6600000000000001,1.721,0.5214573329000001,1.7982654837,0.1345,0,0.1345,1.5865,0.5214573329000001,1.67
2020-04-30 18:30:00,1.775,0.5526823229,1.8590542623,0.0935,0,0.0935,1.6815,0.5526823229,1.77,1.8035,0.5620498199,1.8890506213,0.0935,0,0.0935,1.71,0.5620498199,1.8
2020-04-30 19:00:00,1.7069999999999999,0.5433148259,1.7913793568,0.054,0,0.054,1.653,0.5433148259,1.74,1.7355,0.5526823229,1.8213780497,0.054,0,0.054,1.6815,0.5526823229,1.77
2020-04-30 19:30:00,1.7005,0.5495598239,1.7870971574,0.0285,0,0.0285,1.6720000000000002,0.5495598239,1.76,1.729,0.5589273209,1.8170967916,0.0285,0,0.0285,1.7005,0.5589273209,1.79
2020-04-30 20:00:00,1.674,0.5464373249,1.7609286612,0.0115,0,0.0115,1.6625,0.5464373249,1.75,1.693,0.5526823229,1.7809286201,0.0115,0,0.0115,1.6815,0.5526823229,1.77
2020-04-30 20:30:00,1.655,0.5433148259,1.7419001119000002,0.002,0,0.002,1.653,0.5433148259,1.74,1.674,0.5495598239,1.7619001107,0.002,0,0.002,1.6720000000000002,0.5495598239,1.76
2020-04-30 21:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-04-30 21:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-04-30 22:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-04-30 22:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-04-30 23:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-04-30 23:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-05-01 00:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-05-01 00:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-01 01:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-01 01:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-05-01 02:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2020-05-01 02:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-05-01 03:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-05-01 03:30:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-05-01 04:00:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-05-01 04:30:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-05-01 05:00:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-05-01 05:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-05-01 06:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-05-01 06:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-05-01 07:00:00,1.295,0.4246598639,1.3628503218999999,0.003,0,0.003,1.292,0.4246598639,1.3599999999999999,1.3995,0.4590073529,1.4728502979,0.003,0,0.003,1.3965,0.4590073529,1.47
2020-05-01 07:30:00,1.3615,0.4433948579,1.4318803197,0.0125,0,0.0125,1.349,0.4433948579,1.42,1.4755,0.4808648459,1.5518799084000001,0.0125,0,0.0125,1.463,0.4808648459,1.54
2020-05-01 08:00:00,1.456,0.4621298519,1.5275797852,0.05,0,0.05,1.4060000000000001,0.4621298519,1.48,1.57,0.4995998399,1.6475739741000002,0.05,0,0.05,1.52,0.4995998399,1.6
2020-05-01 08:30:00,1.4705,0.4402723589,1.534995114,0.131,0,0.131,1.3395000000000001,0.4402723589,1.4100000000000001,1.6225,0.4902323429,1.6949436569,0.131,0,0.131,1.4915,0.4902323429,1.57
2020-05-01 09:00:00,1.4745,0.41216986790000004,1.5310239221000002,0.2205,0,0.2205,1.254,0.41216986790000004,1.32,1.6360000000000001,0.4652523509,1.7008691161,0.2205,0,0.2205,1.4155,0.4652523509,1.49
2020-05-01 09:30:00,1.57,0.4340273609,1.6288891153,0.2495,0,0.2495,1.3205,0.4340273609,1.3900000000000001,1.8265,0.5183348339,1.8986240412000002,0.2495,0,0.2495,1.577,0.5183348339,1.6600000000000001
2020-05-01 10:00:00,1.5975000000000001,0.4277823629,1.6537847502,0.296,0,0.296,1.3014999999999999,0.4277823629,1.37,1.911,0.5308248299,1.9833547338000002,0.296,0,0.296,1.615,0.5308248299,1.7000000000000002
2020-05-01 10:30:00,1.6215000000000002,0.4590073529,1.6852151198,0.225,0,0.225,1.3965,0.4590073529,1.47,1.8399999999999999,0.5308248299,1.9150391641,0.225,0,0.225,1.615,0.5308248299,1.7000000000000002
2020-05-01 11:00:00,1.456,0.3528423869,1.4981434344,0.3825,0,0.3825,1.0735000000000001,0.3528423869,1.13,1.5605,0.38718987590000004,1.6078172314999999,0.3825,0,0.3825,1.178,0.38718987590000004,1.24
2020-05-01 11:30:00,1.26,0.2622899159,1.2870104895,0.462,0,0.462,0.798,0.2622899159,0.84,1.412,0.3122498999,1.4461134119,0.462,0,0.462,0.9500000000000001,0.3122498999,1.0
2020-05-01 12:00:00,1.271,0.2529224189,1.2959208116,0.5015000000000001,0,0.5015000000000001,0.7695000000000001,0.2529224189,0.81,1.4895,0.3247398959,1.5244888488,0.5015000000000001,0,0.5015000000000001,0.988,0.3247398959,1.04
2020-05-01 12:30:00,1.2755,0.2529224189,1.3003345723,0.506,0,0.506,0.7695000000000001,0.2529224189,0.81,1.494,0.3247398959,1.5288858689,0.506,0,0.506,0.988,0.3247398959,1.04
2020-05-01 13:00:00,1.2965,0.2529224189,1.3209398169,0.527,0,0.527,0.7695000000000001,0.2529224189,0.81,1.5055,0.3216173969,1.5394700387,0.527,0,0.527,0.9785,0.3216173969,1.03
2020-05-01 13:30:00,1.2595,0.2404324229,1.2822433466,0.528,0,0.528,0.7315,0.2404324229,0.77,1.459,0.3060049019,1.4907447803,0.528,0,0.528,0.931,0.3060049019,0.98
2020-05-01 14:00:00,1.215,0.2310649259,1.2367764551,0.512,0,0.512,0.7030000000000001,0.2310649259,0.74,1.424,0.2997599039,1.4552085761,0.512,0,0.512,0.912,0.2997599039,0.96
2020-05-01 14:30:00,1.26,0.2997599039,1.2951663986,0.34800000000000003,0,0.34800000000000003,0.912,0.2997599039,0.96,1.393,0.3434748899,1.4347208788,0.34800000000000003,0,0.34800000000000003,1.045,0.3434748899,1.1
2020-05-01 15:00:00,1.3865,0.3278623949,1.4247371687000001,0.389,0,0.389,0.9975,0.3278623949,1.05,1.4815,0.35908738490000003,1.5243969299,0.389,0,0.389,1.0925,0.35908738490000003,1.15
2020-05-01 15:30:00,1.366,0.3060049019,1.3998553497000001,0.435,0,0.435,0.931,0.3060049019,0.98,1.4895,0.3465973889,1.5292939547,0.435,0,0.435,1.0545,0.3465973889,1.11
2020-05-01 16:00:00,1.373,0.3278623949,1.411602901,0.3755,0,0.3755,0.9975,0.3278623949,1.05,1.4775,0.36220988390000003,1.521250226,0.3755,0,0.3755,1.102,0.36220988390000003,1.16
2020-05-01 16:30:00,1.407,0.37157738090000003,1.4552383825000001,0.2765,0,0.2765,1.1305,0.37157738090000003,1.19,1.4925000000000002,0.39967987190000004,1.5450890751,0.2765,0,0.2765,1.216,0.39967987190000004,1.28
2020-05-01 17:00:00,1.4255,0.39031237490000004,1.4779695530999999,0.23800000000000002,0,0.23800000000000002,1.1875,0.39031237490000004,1.25,1.53,0.4246598639,1.5878400422999999,0.23800000000000002,0,0.23800000000000002,1.292,0.4246598639,1.3599999999999999
2020-05-01 17:30:00,1.5415,0.4246598639,1.5989240914,0.2495,0,0.2495,1.292,0.4246598639,1.3599999999999999,1.608,0.4465173569,1.6688444355,0.2495,0,0.2495,1.3585,0.4465173569,1.43
2020-05-01 18:00:00,1.596,0.4590073529,1.6606937556,0.1995,0,0.1995,1.3965,0.4590073529,1.47,1.6435,0.4746198479,1.710659595,0.1995,0,0.1995,1.444,0.4746198479,1.52
2020-05-01 18:30:00,1.7415,0.5401923269000001,1.8233567945,0.098,0,0.098,1.6435,0.5401923269000001,1.73,1.7985,0.5589273209,1.8833486135,0.098,0,0.098,1.7005,0.5589273209,1.79
2020-05-01 19:00:00,1.7105000000000001,0.5464373249,1.7956625518,0.048,0,0.048,1.6625,0.5464373249,1.75,1.7485,0.5589273209,1.8356611888,0.048,0,0.048,1.7005,0.5589273209,1.79
2020-05-01 19:30:00,1.658,0.5370698279,1.7428161119,0.024,0,0.024,1.634,0.5370698279,1.72,1.6960000000000002,0.5495598239,1.7828157504000002,0.024,0,0.024,1.6720000000000002,0.5495598239,1.76
2020-05-01 20:00:00,1.5795,0.5152123349000001,1.6614042253,0.012,0,0.012,1.5675,0.5152123349000001,1.65,1.6175000000000002,0.5277023309000001,1.701404126,0.012,0,0.012,1.6055000000000001,0.5277023309000001,1.69
2020-05-01 20:30:00,1.5405,0.5058448379,1.6214250676000002,0.0015,0,0.0015,1.5390000000000001,0.5058448379,1.62,1.5594999999999999,0.5120898359,1.6414250668,0.0015,0,0.0015,1.558,0.5120898359,1.6400000000000001
2020-05-01 21:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-05-01 21:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-05-01 22:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-05-01 22:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-05-01 23:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-05-01 23:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-05-02 00:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-03 00:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-03 01:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
