Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-03 01:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-05-03 02:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-05-03 02:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-03 03:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-03 03:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-03 04:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-05-03 04:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-05-03 05:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-05-03 05:30:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-05-03 06:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-05-03 06:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2020-05-03 07:00:00,1.075,0.3528423869,1.1314250969,0.0015,0,0.0015,1.0735000000000001,0.3528423869,1.13,1.0465,0.3434748899,1.1014250996,0.0015,0,0.0015,1.045,0.3434748899,1.1
2020-05-03 07:30:00,1.1105,0.36220988390000003,1.1680780154,0.0085,0,0.0085,1.102,0.36220988390000003,1.16,1.101,0.35908738490000003,1.1580780414,0.0085,0,0.0085,1.0925,0.35908738490000003,1.15
2020-05-03 08:00:00,1.1495,0.37157738090000003,1.2080645678,0.019,0,0.019,1.1305,0.37157738090000003,1.19,1.121,0.36220988390000003,1.1780649388,0.019,0,0.019,1.102,0.36220988390000003,1.16
2020-05-03 08:30:00,1.196,0.38406737690000003,1.2561543496,0.0275,0,0.0275,1.1685,0.38406737690000003,1.23,1.177,0.37782237890000003,1.2361548244,0.0275,0,0.0275,1.1495,0.37782237890000003,1.21
2020-05-03 09:00:00,1.2745,0.40904736890000004,1.3385327787999999,0.03,0,0.03,1.2445,0.40904736890000004,1.31,1.2745,0.40904736890000004,1.3385327787999999,0.03,0,0.03,1.2445,0.40904736890000004,1.31
2020-05-03 09:30:00,1.3685,0.4309048619,1.4347373453,0.0575,0,0.0575,1.311,0.4309048619,1.38,1.359,0.4277823629,1.4247381338,0.0575,0,0.0575,1.3014999999999999,0.4277823629,1.37
2020-05-03 10:00:00,1.3945,0.4309048619,1.4595578954000001,0.0835,0,0.0835,1.311,0.4309048619,1.38,1.3945,0.4309048619,1.4595578954000001,0.0835,0,0.0835,1.311,0.4309048619,1.38
2020-05-03 10:30:00,1.4745,0.4652523509,1.5461597589,0.059000000000000004,0,0.059000000000000004,1.4155,0.4652523509,1.49,1.5030000000000001,0.4746198479,1.5761576698000002,0.059000000000000004,0,0.059000000000000004,1.444,0.4746198479,1.52
2020-05-03 11:00:00,1.683,0.5308248299,1.7647277410000002,0.068,0,0.068,1.615,0.5308248299,1.7000000000000002,1.74,0.5495598239,1.8247235407,0.068,0,0.068,1.6720000000000002,0.5495598239,1.76
2020-05-03 11:30:00,1.5925,0.4964773409,1.66809652,0.082,0,0.082,1.5105,0.4964773409,1.5899999999999999,1.621,0.5058448379,1.6980930481,0.082,0,0.082,1.5390000000000001,0.5058448379,1.62
2020-05-03 12:00:00,1.5775000000000001,0.4683748499,1.645564113,0.1525,0,0.1525,1.425,0.4683748499,1.5,1.5965,0.4746198479,1.6655558382,0.1525,0,0.1525,1.444,0.4746198479,1.52
2020-05-03 12:30:00,1.608,0.4808648459,1.6783608075,0.145,0,0.145,1.463,0.4808648459,1.54,1.6365,0.4902323429,1.7083500811999999,0.145,0,0.145,1.4915,0.4902323429,1.57
2020-05-03 13:00:00,1.6465,0.5089673369000001,1.7233716953,0.098,0,0.098,1.5485,0.5089673369000001,1.63,1.6560000000000001,0.5120898359,1.7333701278,0.098,0,0.098,1.558,0.5120898359,1.6400000000000001
2020-05-03 13:30:00,1.5725,0.4808648459,1.6443805065000001,0.1095,0,0.1095,1.463,0.4808648459,1.54,1.601,0.4902323429,1.6743741368,0.1095,0,0.1095,1.4915,0.4902323429,1.57
2020-05-03 14:00:00,1.651,0.5120898359,1.7285939372999999,0.093,0,0.093,1.558,0.5120898359,1.6400000000000001,1.651,0.5120898359,1.7285939372999999,0.093,0,0.093,1.558,0.5120898359,1.6400000000000001
2020-05-03 14:30:00,1.7405,0.5464373249,1.8242625907,0.078,0,0.078,1.6625,0.5464373249,1.75,1.788,0.5620498199,1.8742582533,0.078,0,0.078,1.71,0.5620498199,1.8
2020-05-03 15:00:00,1.7285,0.5464373249,1.8128171446999999,0.066,0,0.066,1.6625,0.5464373249,1.75,1.7855,0.5651723189,1.8728133917,0.066,0,0.066,1.7195,0.5651723189,1.81
2020-05-03 15:30:00,1.7025000000000001,0.5370698279,1.7852031397,0.0685,0,0.0685,1.634,0.5370698279,1.72,1.788,0.5651723189,1.8751969897,0.0685,0,0.0685,1.7195,0.5651723189,1.81
2020-05-03 16:00:00,1.6515,0.5089673369000001,1.7281492991,0.10300000000000001,0,0.10300000000000001,1.5485,0.5089673369000001,1.63,1.718,0.5308248299,1.7981376477,0.10300000000000001,0,0.10300000000000001,1.615,0.5308248299,1.7000000000000002
2020-05-03 16:30:00,1.5905,0.5027223389000001,1.668058752,0.061,0,0.061,1.5295,0.5027223389000001,1.6099999999999999,1.6285,0.5152123349000001,1.7080562052000001,0.061,0,0.061,1.5675,0.5152123349000001,1.65
2020-05-03 17:00:00,1.679,0.5370698279,1.7628060018,0.045,0,0.045,1.634,0.5370698279,1.72,1.717,0.5495598239,1.8028047593,0.045,0,0.045,1.6720000000000002,0.5495598239,1.76
2020-05-03 17:30:00,1.9505,0.6276222988,2.0489899951,0.041,0,0.041,1.9095,0.6276222988,2.01,2.0075,0.6463572928,2.1089888572,0.041,0,0.041,1.9665,0.6463572928,2.07
2020-05-03 18:00:00,1.98,0.6463572928,2.0828292657,0.0135,0,0.0135,1.9665,0.6463572928,2.07,2.018,0.6588472888,2.1228291853,0.0135,0,0.0135,2.0045,0.6588472888,2.11
2020-05-03 18:30:00,1.949,0.6369897958,2.0504528768,0.011,0,0.011,1.9380000000000002,0.6369897958,2.04,1.987,0.6494797918,2.0904528218,0.011,0,0.011,1.976,0.6494797918,2.08
2020-05-03 19:00:00,2.011,0.6557247898,2.1152059001,0.016,0,0.016,1.995,0.6557247898,2.1,2.049,0.6682147858,2.1552057906,0.016,0,0.016,2.033,0.6682147858,2.14
2020-05-03 19:30:00,1.8135,0.5932748098,1.9080768459000002,0.0085,0,0.0085,1.8050000000000002,0.5932748098,1.9,1.8325,0.5995198078,1.9280768268,0.0085,0,0.0085,1.824,0.5995198078,1.92
2020-05-03 20:00:00,1.6015000000000001,0.5245798319,1.6852258751,0.0055000000000000005,0,0.0055000000000000005,1.596,0.5245798319,1.6800000000000002,1.611,0.5277023309000001,1.6952258699,0.0055000000000000005,0,0.0055000000000000005,1.6055000000000001,0.5277023309000001,1.69
2020-05-03 20:30:00,1.5205000000000002,0.4995998399,1.6004750076,0.0005,0,0.0005,1.52,0.4995998399,1.6,1.5205000000000002,0.4995998399,1.6004750076,0.0005,0,0.0005,1.52,0.4995998399,1.6
2020-05-03 21:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-05-03 21:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-05-03 22:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-05-03 22:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-05-03 23:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-05-03 23:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-05-04 00:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-04 00:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-05-04 01:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-05-04 01:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-05-04 02:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2020-05-04 02:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-05-04 03:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-05-04 03:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-05-04 04:00:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-05-04 04:30:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-05-04 05:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2020-05-04 05:30:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-05-04 06:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-05-04 06:30:00,1.1315,0.37157738090000003,1.1909500409,0.001,0,0.001,1.1305,0.37157738090000003,1.19,1.217,0.39967987190000004,1.2809500381,0.001,0,0.001,1.216,0.39967987190000004,1.28
2020-05-04 07:00:00,1.248,0.40592486990000004,1.3123562778,0.013000000000000001,0,0.013000000000000001,1.235,0.40592486990000004,1.3,1.3335,0.4340273609,1.4023558749,0.013000000000000001,0,0.013000000000000001,1.3205,0.4340273609,1.3900000000000001
2020-05-04 07:30:00,1.325,0.4277823629,1.392344336,0.0235,0,0.0235,1.3014999999999999,0.4277823629,1.37,1.42,0.4590073529,1.4923430403,0.0235,0,0.0235,1.3965,0.4590073529,1.47
2020-05-04 08:00:00,1.423,0.4590073529,1.4951978966000001,0.026500000000000003,0,0.026500000000000003,1.3965,0.4590073529,1.47,1.518,0.4902323429,1.5951964613,0.026500000000000003,0,0.026500000000000003,1.4915,0.4902323429,1.57
2020-05-04 08:30:00,1.401,0.4371498599,1.467617457,0.07100000000000001,0,0.07100000000000001,1.33,0.4371498599,1.4,1.5150000000000001,0.4746198479,1.5876047997,0.07100000000000001,0,0.07100000000000001,1.444,0.4746198479,1.52
2020-05-04 09:00:00,1.457,0.4527623549,1.5257269579,0.0795,0,0.0795,1.3775,0.4527623549,1.45,1.5615,0.4871098439,1.6357133765,0.0795,0,0.0795,1.482,0.4871098439,1.56
2020-05-04 09:30:00,1.5155,0.4652523509,1.5853075411000002,0.1,0,0.1,1.4155,0.4652523509,1.49,1.62,0.4995998399,1.6952875862,0.1,0,0.1,1.52,0.4995998399,1.6
2020-05-04 10:00:00,1.488,0.4402723589,1.5517679433,0.14850000000000002,0,0.14850000000000002,1.3395000000000001,0.4402723589,1.4100000000000001,1.6400000000000001,0.4902323429,1.7117031723,0.14850000000000002,0,0.14850000000000002,1.4915,0.4902323429,1.57
2020-05-04 10:30:00,1.5205000000000002,0.39343487390000004,1.5705767253,0.3235,0,0.3235,1.197,0.39343487390000004,1.26,1.7295,0.4621298519,1.790177156,0.3235,0,0.3235,1.4060000000000001,0.4621298519,1.48
2020-05-04 11:00:00,1.5135,0.37157738090000003,1.5584453792000001,0.383,0,0.383,1.1305,0.37157738090000003,1.19,1.7225000000000001,0.4402723589,1.7778768236,0.383,0,0.383,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-04 11:30:00,1.3455,0.2966374049,1.3778113078,0.443,0,0.443,0.9025000000000001,0.2966374049,0.9500000000000001,1.6115,0.38406737690000003,1.6566351439,0.443,0,0.443,1.1685,0.38406737690000003,1.23
2020-05-04 12:00:00,1.293,0.2716574129,1.3212292572,0.4665,0,0.4665,0.8265,0.2716574129,0.87,1.5875,0.36845488190000003,1.6296979015000002,0.4665,0,0.4665,1.121,0.36845488190000003,1.18
2020-05-04 12:30:00,1.35,0.2966374049,1.382206117,0.4475,0,0.4475,0.9025000000000001,0.2966374049,0.9500000000000001,1.635,0.39031237490000004,1.6809428158,0.4475,0,0.4475,1.1875,0.39031237490000004,1.25
2020-05-04 13:00:00,1.3745,0.3247398959,1.412340699,0.3865,0,0.3865,0.988,0.3247398959,1.04,1.6025,0.39967987190000004,1.6515902185,0.3865,0,0.3865,1.216,0.39967987190000004,1.28
2020-05-04 13:30:00,1.436,0.36533238290000003,1.4817434832,0.3245,0,0.3245,1.1115,0.36533238290000003,1.17,1.6165,0.4246598639,1.6713492304000002,0.3245,0,0.3245,1.292,0.4246598639,1.3599999999999999
2020-05-04 14:00:00,1.3275000000000001,0.3372298919,1.3696642837000002,0.3015,0,0.3015,1.026,0.3372298919,1.08,1.5365,0.40592486990000004,1.589215923,0.3015,0,0.3015,1.235,0.40592486990000004,1.3
2020-05-04 14:30:00,1.274,0.2935149059,1.3073740857,0.381,0,0.381,0.893,0.2935149059,0.9400000000000001,1.4925000000000002,0.36533238290000003,1.536562397,0.381,0,0.381,1.1115,0.36533238290000003,1.17
2020-05-04 15:00:00,1.234,0.3060049019,1.2713752397,0.303,0,0.303,0.931,0.3060049019,0.98,1.443,0.37469987990000003,1.4908551237,0.303,0,0.303,1.1400000000000001,0.37469987990000003,1.2
2020-05-04 15:30:00,1.516,0.37469987990000003,1.561619672,0.376,0,0.376,1.1400000000000001,0.37469987990000003,1.2,1.7725,0.4590073529,1.83096805,0.376,0,0.376,1.3965,0.4590073529,1.47
2020-05-04 16:00:00,1.3014999999999999,0.3372298919,1.344479918,0.2755,0,0.2755,1.026,0.3372298919,1.08,1.425,0.37782237890000003,1.474237006,0.2755,0,0.2755,1.1495,0.37782237890000003,1.21
2020-05-04 16:30:00,1.3155000000000001,0.35908738490000003,1.3636289818,0.223,0,0.223,1.0925,0.35908738490000003,1.15,1.42,0.39343487390000004,1.4734961826,0.223,0,0.223,1.197,0.39343487390000004,1.26
2020-05-04 17:00:00,1.419,0.36845488190000003,1.4660559334,0.298,0,0.298,1.121,0.36845488190000003,1.18,1.514,0.39967987190000004,1.5658671719,0.298,0,0.298,1.216,0.39967987190000004,1.28
2020-05-04 17:30:00,1.4745,0.39655737290000004,1.5268948883,0.268,0,0.268,1.2065000000000001,0.39655737290000004,1.27,1.56,0.4246598639,1.6167671446,0.268,0,0.268,1.292,0.4246598639,1.3599999999999999
2020-05-04 18:00:00,1.5875,0.4714973489,1.6560392507000001,0.153,0,0.153,1.4344999999999999,0.4714973489,1.51,1.6445,0.4902323429,1.7160151514000002,0.153,0,0.153,1.4915,0.4902323429,1.57
2020-05-04 18:30:00,1.6525,0.5120898359,1.7300266616000002,0.0945,0,0.0945,1.558,0.5120898359,1.6400000000000001,1.7189999999999999,0.5339473289000001,1.8000168749,0.0945,0,0.0945,1.6245,0.5339473289000001,1.71
2020-05-04 19:00:00,1.6139999999999999,0.5120898359,1.6932902882,0.056,0,0.056,1.558,0.5120898359,1.6400000000000001,1.671,0.5308248299,1.7532871984,0.056,0,0.056,1.615,0.5308248299,1.7000000000000002
2020-05-04 19:30:00,1.572,0.5058448379,1.6513821484,0.033,0,0.033,1.5390000000000001,0.5058448379,1.62,1.629,0.5245798319,1.7113810213,0.033,0,0.033,1.596,0.5245798319,1.6800000000000002
2020-05-04 20:00:00,1.5245000000000002,0.4964773409,1.6033059596,0.014,0,0.014,1.5105,0.4964773409,1.5899999999999999,1.572,0.5120898359,1.6533057793000001,0.014,0,0.014,1.558,0.5120898359,1.6400000000000001
2020-05-04 20:30:00,1.4945,0.4902323429,1.572850279,0.003,0,0.003,1.4915,0.4902323429,1.57,1.5325,0.5027223389000001,1.6128502720000002,0.003,0,0.003,1.5295,0.5027223389000001,1.6099999999999999
2020-05-04 21:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-05-04 21:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-05-04 22:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-05-04 22:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-05-04 23:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-05-04 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-05-05 00:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-05 00:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-05 01:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-05-05 01:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-05-05 02:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-05-05 02:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-05 03:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-05-05 03:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-05 04:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-05 04:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-05 05:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-05 05:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-05-05 06:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-05-05 06:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-05-05 07:00:00,1.2735,0.4184148659,1.3404750091,0.0005,0,0.0005,1.2730000000000001,0.4184148659,1.34,1.3875,0.4558848539,1.4604750083,0.0005,0,0.0005,1.387,0.4558848539,1.46
2020-05-05 07:30:00,1.3595000000000002,0.4433948579,1.4299787586,0.0105,0,0.0105,1.349,0.4433948579,1.42,1.4545,0.4746198479,1.5299785129,0.0105,0,0.0105,1.444,0.4746198479,1.52
2020-05-05 08:00:00,1.4225,0.4590073529,1.4947220477,0.026000000000000002,0,0.026000000000000002,1.3965,0.4590073529,1.47,1.5365,0.4964773409,1.6147204092,0.026000000000000002,0,0.026000000000000002,1.5105,0.4964773409,1.5899999999999999
2020-05-05 08:30:00,1.4915,0.4714973489,1.5642512586000001,0.057,0,0.057,1.4344999999999999,0.4714973489,1.51,1.6245,0.5152123349000001,1.7042429404,0.057,0,0.057,1.5675,0.5152123349000001,1.65
2020-05-05 09:00:00,1.518,0.4714973489,1.5895388482000001,0.0835,0,0.0835,1.4344999999999999,0.4714973489,1.51,1.651,0.5152123349000001,1.7295215379000002,0.0835,0,0.0835,1.5675,0.5152123349000001,1.65
2020-05-05 09:30:00,1.5575,0.4839873449,1.6309659714,0.085,0,0.085,1.4725000000000001,0.4839873449,1.55,1.7000000000000002,0.5308248299,1.7809477814,0.085,0,0.085,1.615,0.5308248299,1.7000000000000002
2020-05-05 10:00:00,1.529,0.4590073529,1.5964112096,0.1325,0,0.1325,1.3965,0.4590073529,1.47,1.6905000000000001,0.5120898359,1.7663596038,0.1325,0,0.1325,1.558,0.5120898359,1.6400000000000001
2020-05-05 10:30:00,1.516,0.4496398559,1.5812754346,0.148,0,0.148,1.3679999999999999,0.4496398559,1.44,1.6775,0.5027223389000001,1.7512098675,0.148,0,0.148,1.5295,0.5027223389000001,1.6099999999999999
2020-05-05 11:00:00,1.5645,0.4714973489,1.634004284,0.13,0,0.13,1.4344999999999999,0.4714973489,1.51,1.6975,0.5152123349000001,1.7739644867000002,0.13,0,0.13,1.5675,0.5152123349000001,1.65
2020-05-05 11:30:00,1.5470000000000002,0.4590073529,1.6136594281,0.1505,0,0.1505,1.3965,0.4590073529,1.47,1.699,0.5089673369000001,1.7735976855,0.1505,0,0.1505,1.5485,0.5089673369000001,1.63
2020-05-05 12:00:00,1.544,0.4309048619,1.6030018715,0.233,0,0.233,1.311,0.4309048619,1.38,1.7055,0.4839873449,1.7728434787,0.233,0,0.233,1.4725000000000001,0.4839873449,1.55
2020-05-05 12:30:00,1.6425,0.4933548419,1.714994242,0.14150000000000001,0,0.14150000000000001,1.501,0.4933548419,1.58,1.7945,0.5433148259,1.8749456659,0.14150000000000001,0,0.14150000000000001,1.653,0.5433148259,1.74
2020-05-05 13:00:00,1.65,0.4839873449,1.7195184646000001,0.17750000000000002,0,0.17750000000000002,1.4725000000000001,0.4839873449,1.55,1.802,0.5339473289000001,1.8794424040000002,0.17750000000000002,0,0.17750000000000002,1.6245,0.5339473289000001,1.71
2020-05-05 13:30:00,1.608,0.4746198479,1.6765822378,0.164,0,0.164,1.444,0.4746198479,1.52,1.7315,0.5152123349000001,1.8065259478,0.164,0,0.164,1.5675,0.5152123349000001,1.65
2020-05-05 14:00:00,1.6480000000000001,0.4933548419,1.7202624800000001,0.147,0,0.147,1.501,0.4933548419,1.58,1.838,0.5558048219,1.9201986876000001,0.147,0,0.147,1.691,0.5558048219,1.78
2020-05-05 14:30:00,1.685,0.5027223389000001,1.7583955044000001,0.1555,0,0.1555,1.5295,0.5027223389000001,1.6099999999999999,1.8275000000000001,0.5495598239,1.908342802,0.1555,0,0.1555,1.6720000000000002,0.5495598239,1.76
2020-05-05 15:00:00,1.65,0.4871098439,1.7203999535,0.168,0,0.168,1.482,0.4871098439,1.56,1.8210000000000002,0.5433148259,1.9003241829,0.168,0,0.168,1.653,0.5433148259,1.74
2020-05-05 15:30:00,1.6525,0.4558848539,1.7142308042,0.2655,0,0.2655,1.387,0.4558848539,1.46,1.8805,0.5308248299,1.9539844549,0.2655,0,0.2655,1.615,0.5308248299,1.7000000000000002
2020-05-05 16:00:00,1.505,0.38406737690000003,1.5532329993,0.3365,0,0.3365,1.1685,0.38406737690000003,1.23,1.657,0.4340273609,1.7129006831,0.3365,0,0.3365,1.3205,0.4340273609,1.3900000000000001
2020-05-05 16:30:00,1.303,0.3403523909,1.3467177692,0.2675,0,0.2675,1.0355,0.3403523909,1.09,1.3505,0.3559648859,1.3966249497,0.2675,0,0.2675,1.083,0.3559648859,1.1400000000000001
2020-05-05 17:00:00,1.4905,0.4309048619,1.5515377049999999,0.17950000000000002,0,0.17950000000000002,1.311,0.4309048619,1.38,1.576,0.4590073529,1.6414821808,0.17950000000000002,0,0.17950000000000002,1.3965,0.4590073529,1.47
2020-05-05 17:30:00,1.592,0.4808648459,1.6630378828999999,0.129,0,0.129,1.463,0.4808648459,1.54,1.6585,0.5027223389000001,1.7330181765,0.129,0,0.129,1.5295,0.5027223389000001,1.6099999999999999
2020-05-05 18:00:00,1.6844999999999999,0.5277023309000001,1.7652223656000001,0.079,0,0.079,1.6055000000000001,0.5277023309000001,1.69,1.732,0.5433148259,1.8152176178000001,0.079,0,0.079,1.653,0.5433148259,1.74
2020-05-05 18:30:00,1.7385000000000002,0.5495598239,1.8232932430000002,0.0665,0,0.0665,1.6720000000000002,0.5495598239,1.76,1.7765,0.5620498199,1.8632907046,0.0665,0,0.0665,1.71,0.5620498199,1.8
2020-05-05 19:00:00,1.699,0.5433148259,1.7837578311,0.046,0,0.046,1.653,0.5433148259,1.74,1.737,0.5558048219,1.8237565627,0.046,0,0.046,1.691,0.5558048219,1.78
2020-05-05 19:30:00,1.6215000000000002,0.5214573329000001,1.7032850613,0.035,0,0.035,1.5865,0.5214573329000001,1.67,1.6595,0.5339473289000001,1.7432842568,0.035,0,0.035,1.6245,0.5339473289000001,1.71
2020-05-05 20:00:00,1.605,0.5245798319,1.6885523385,0.009000000000000001,0,0.009000000000000001,1.596,0.5245798319,1.6800000000000002,1.643,0.5370698279,1.7285522844,0.009000000000000001,0,0.009000000000000001,1.634,0.5370698279,1.72
2020-05-05 20:30:00,1.55,0.5089673369000001,1.6314250672,0.0015,0,0.0015,1.5485,0.5089673369000001,1.63,1.5785,0.5183348339,1.661425066,0.0015,0,0.0015,1.577,0.5183348339,1.6600000000000001
2020-05-05 21:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-05-05 21:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-05-05 22:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-05-05 22:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-05-05 23:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-05-05 23:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-05-06 00:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-05-06 00:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-05-06 01:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-06 01:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-05-06 02:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-05-06 02:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-05-06 03:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-06 03:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-06 04:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-06 04:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-05-06 05:00:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-05-06 05:30:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2020-05-06 06:00:00,1.093,0.35908738490000003,1.1504750106000001,0.0005,0,0.0005,1.0925,0.35908738490000003,1.15,1.112,0.36533238290000003,1.1704750104000001,0.0005,0,0.0005,1.1115,0.36533238290000003,1.17
2020-05-06 06:30:00,1.166,0.38094487790000003,1.2266519474,0.007,0,0.007,1.159,0.38094487790000003,1.22,1.242,0.40592486990000004,1.3066518281000001,0.007,0,0.007,1.235,0.40592486990000004,1.3
2020-05-06 07:00:00,1.29,0.4184148659,1.3561603887,0.017,0,0.017,1.2730000000000001,0.4184148659,1.34,1.385,0.4496398559,1.4561596753,0.017,0,0.017,1.3679999999999999,0.4496398559,1.44
2020-05-06 07:30:00,1.3835,0.4402723589,1.4518650075,0.044,0,0.044,1.3395000000000001,0.4402723589,1.4100000000000001,1.5070000000000001,0.4808648459,1.5818596651,0.044,0,0.044,1.463,0.4808648459,1.54
2020-05-06 08:00:00,1.4195,0.4340273609,1.4843719210000001,0.099,0,0.099,1.3205,0.4340273609,1.3900000000000001,1.5335,0.4714973489,1.6043478426000002,0.099,0,0.099,1.4344999999999999,0.4714973489,1.51
2020-05-06 08:30:00,1.4145,0.40904736890000004,1.4724571301,0.17,0,0.17,1.2445,0.40904736890000004,1.31,1.5665,0.4590073529,1.6323633174,0.17,0,0.17,1.3965,0.4590073529,1.47
2020-05-06 09:00:00,1.416,0.38718987590000004,1.4679822887,0.23800000000000002,0,0.23800000000000002,1.178,0.38718987590000004,1.24,1.587,0.4433948579,1.6477766839,0.23800000000000002,0,0.23800000000000002,1.349,0.4433948579,1.42
2020-05-06 09:30:00,1.4935,0.39031237490000004,1.5436599366000001,0.306,0,0.306,1.1875,0.39031237490000004,1.25,1.7405,0.4714973489,1.8032332073,0.306,0,0.306,1.4344999999999999,0.4714973489,1.51
2020-05-06 10:00:00,1.5855000000000001,0.40280237090000004,1.6358667427,0.36,0,0.36,1.2255,0.40280237090000004,1.29,1.937,0.5183348339,2.0051533607,0.36,0,0.36,1.577,0.5183348339,1.6600000000000001
2020-05-06 10:30:00,1.432,0.3403523909,1.4718912154,0.3965,0,0.3965,1.0355,0.3403523909,1.09,1.6885,0.4246598639,1.7410824937,0.3965,0,0.3965,1.292,0.4246598639,1.3599999999999999
2020-05-06 11:00:00,1.244,0.2654124149,1.2719983294000001,0.4365,0,0.4365,0.8075,0.2654124149,0.85,1.263,0.2716574129,1.29188496,0.4365,0,0.4365,0.8265,0.2716574129,0.87
2020-05-06 11:30:00,1.259,0.2654124149,1.2866719667,0.4515,0,0.4515,0.8075,0.2654124149,0.85,1.5535,0.36220988390000003,1.5951671543,0.4515,0,0.4515,1.102,0.36220988390000003,1.16
2020-05-06 12:00:00,1.2155,0.2435549219,1.2396609415,0.47450000000000003,0,0.47450000000000003,0.741,0.2435549219,0.78,1.51,0.3403523909,1.5478823437,0.47450000000000003,0,0.47450000000000003,1.0355,0.3403523909,1.09
2020-05-06 12:30:00,1.207,0.2341874249,1.22950915,0.49450000000000005,0,0.49450000000000005,0.7125,0.2341874249,0.75,1.53,0.3403523909,1.5673990398000002,0.49450000000000005,0,0.49450000000000005,1.0355,0.3403523909,1.09
2020-05-06 13:00:00,1.246,0.2466774209,1.2701833529,0.4955,0,0.4955,0.7505000000000001,0.2466774209,0.79,1.5594999999999999,0.3497198879,1.5982316009000002,0.4955,0,0.4955,1.064,0.3497198879,1.12
2020-05-06 13:30:00,1.1975,0.2310649259,1.2195889676,0.49450000000000005,0,0.49450000000000005,0.7030000000000001,0.2310649259,0.74,1.53,0.3403523909,1.5673990398000002,0.49450000000000005,0,0.49450000000000005,1.0355,0.3403523909,1.09
2020-05-06 14:00:00,1.4735,0.3247398959,1.5088599173000001,0.48550000000000004,0,0.48550000000000004,0.988,0.3247398959,1.04,1.8820000000000001,0.4590073529,1.9371659067,0.48550000000000004,0,0.48550000000000004,1.3965,0.4590073529,1.47
2020-05-06 14:30:00,1.483,0.3309848939,1.5194867555,0.47600000000000003,0,0.47600000000000003,1.007,0.3309848939,1.06,1.8725,0.4590073529,1.9279377583000001,0.47600000000000003,0,0.47600000000000003,1.3965,0.4590073529,1.47
2020-05-06 15:00:00,1.4645000000000001,0.3309848939,1.5014363955999999,0.4575,0,0.4575,1.007,0.3309848939,1.06,1.8635000000000002,0.4621298519,1.9199469394,0.4575,0,0.4575,1.4060000000000001,0.4621298519,1.48
2020-05-06 15:30:00,1.2225,0.2622899159,1.2503208587999999,0.42450000000000004,0,0.42450000000000004,0.798,0.2622899159,0.84,1.479,0.3465973889,1.5190690406,0.42450000000000004,0,0.42450000000000004,1.0545,0.3465973889,1.11
2020-05-06 16:00:00,1.124,0.2373099239,1.1487784817,0.402,0,0.402,0.722,0.2373099239,0.76,1.3900000000000001,0.3247398959,1.4274298582,0.402,0,0.402,0.988,0.3247398959,1.04
2020-05-06 16:30:00,1.2025000000000001,0.2779024109,1.2341944741,0.357,0,0.357,0.8455,0.2779024109,0.89,1.4020000000000001,0.3434748899,1.4434607718999999,0.357,0,0.357,1.045,0.3434748899,1.1
2020-05-06 17:00:00,1.308,0.3278623949,1.3484649606,0.3105,0,0.3105,0.9975,0.3278623949,1.05,1.4125,0.36220988390000003,1.4582017179,0.3105,0,0.3105,1.102,0.36220988390000003,1.16
2020-05-06 17:30:00,1.4475,0.39343487390000004,1.5000157499,0.2505,0,0.2505,1.197,0.39343487390000004,1.26,1.5235,0.4184148659,1.5799124185,0.2505,0,0.2505,1.2730000000000001,0.4184148659,1.34
2020-05-06 18:00:00,1.5110000000000001,0.4371498599,1.5729656703,0.181,0,0.181,1.33,0.4371498599,1.4,1.5775000000000001,0.4590073529,1.6429223962,0.181,0,0.181,1.3965,0.4590073529,1.47
2020-05-06 18:30:00,1.5975000000000001,0.4902323429,1.6710278274,0.106,0,0.106,1.4915,0.4902323429,1.57,1.6640000000000001,0.5120898359,1.7410146467,0.106,0,0.106,1.558,0.5120898359,1.6400000000000001
2020-05-06 19:00:00,1.584,0.5027223389000001,1.6618621333,0.0545,0,0.0545,1.5295,0.5027223389000001,1.6099999999999999,1.6505,0.5245798319,1.7318586114,0.0545,0,0.0545,1.596,0.5245798319,1.6800000000000002
2020-05-06 19:30:00,1.5554999999999999,0.5027223389000001,1.6347201595,0.026000000000000002,0,0.026000000000000002,1.5295,0.5027223389000001,1.6099999999999999,1.6125,0.5214573329000001,1.6947194458000001,0.026000000000000002,0,0.026000000000000002,1.5865,0.5214573329000001,1.67
2020-05-06 20:00:00,1.5405,0.5027223389000001,1.6204536402,0.011,0,0.011,1.5295,0.5027223389000001,1.6099999999999999,1.5785,0.5152123349000001,1.6604535525,0.011,0,0.011,1.5675,0.5152123349000001,1.65
2020-05-06 20:30:00,1.5035,0.4933548419,1.5823751926,0.0025,0,0.0025,1.501,0.4933548419,1.58,1.532,0.5027223389000001,1.612375189,0.0025,0,0.0025,1.5295,0.5027223389000001,1.6099999999999999
2020-05-06 21:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-05-06 21:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-05-06 22:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-05-06 22:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-05-06 23:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-06 23:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-05-07 00:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-05-07 00:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-07 01:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-07 01:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-05-07 02:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-05-07 02:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-07 03:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-07 03:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-07 04:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-07 04:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-05-07 05:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-05-07 05:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-05-07 06:00:00,1.3495,0.4433948579,1.4204750086,0.0005,0,0.0005,1.349,0.4433948579,1.42,1.3875,0.4558848539,1.4604750083,0.0005,0,0.0005,1.387,0.4558848539,1.46
2020-05-07 06:30:00,1.1595,0.37782237890000003,1.2195039975,0.01,0,0.01,1.1495,0.37782237890000003,1.21,1.2545,0.40904736890000004,1.3195036946,0.01,0,0.01,1.2445,0.40904736890000004,1.31
2020-05-07 07:00:00,1.229,0.39655737290000004,1.291394111,0.022500000000000003,0,0.022500000000000003,1.2065000000000001,0.39655737290000004,1.27,1.3525,0.4371498599,1.4213923631,0.022500000000000003,0,0.022500000000000003,1.33,0.4371498599,1.4
2020-05-07 07:30:00,1.2755,0.40280237090000004,1.3375911184,0.05,0,0.05,1.2255,0.40280237090000004,1.29,1.418,0.4496398559,1.4875819305,0.05,0,0.05,1.3679999999999999,0.4496398559,1.44
2020-05-07 08:00:00,1.3375,0.40904736890000004,1.3986514934,0.093,0,0.093,1.2445,0.40904736890000004,1.31,1.4895,0.4590073529,1.5586205439,0.093,0,0.093,1.3965,0.4590073529,1.47
2020-05-07 08:30:00,1.3675,0.39343487390000004,1.4229712752,0.1705,0,0.1705,1.197,0.39343487390000004,1.26,1.5385,0.4496398559,1.6028593981,0.1705,0,0.1705,1.3679999999999999,0.4496398559,1.44
2020-05-07 09:00:00,1.365,0.37157738090000003,1.4146712516,0.23450000000000001,0,0.23450000000000001,1.1305,0.37157738090000003,1.19,1.5645,0.4371498599,1.6244261294,0.23450000000000001,0,0.23450000000000001,1.33,0.4371498599,1.4
2020-05-07 09:30:00,1.3639999999999999,0.3559648859,1.4096832978,0.281,0,0.281,1.083,0.3559648859,1.1400000000000001,1.573,0.4246598639,1.6293142728999999,0.281,0,0.281,1.292,0.4246598639,1.3599999999999999
2020-05-07 10:00:00,1.353,0.3341073929,1.3936415429,0.3365,0,0.3365,1.0165,0.3341073929,1.07,1.581,0.40904736890000004,1.6330587099,0.3365,0,0.3365,1.2445,0.40904736890000004,1.31
2020-05-07 10:30:00,1.3995,0.3403523909,1.4402916371,0.364,0,0.364,1.0355,0.3403523909,1.09,1.7225000000000001,0.4465173569,1.7794336178,0.364,0,0.364,1.3585,0.4465173569,1.43
2020-05-07 11:00:00,1.5165000000000002,0.36845488190000003,1.5606188676000001,0.3955,0,0.3955,1.121,0.36845488190000003,1.18,1.9155000000000002,0.4995998399,1.9795808268,0.3955,0,0.3955,1.52,0.4995998399,1.6
2020-05-07 11:30:00,1.286,0.2779024109,1.3156845177,0.4405,0,0.4405,0.8455,0.2779024109,0.89,1.3715,0.3060049019,1.4052228471000001,0.4405,0,0.4405,0.931,0.3060049019,0.98
2020-05-07 12:00:00,1.2,0.2466774209,1.2250917313,0.4495,0,0.4495,0.7505000000000001,0.2466774209,0.79,1.3995,0.3122498999,1.4339108236,0.4495,0,0.4495,0.9500000000000001,0.3122498999,1.0
2020-05-07 12:30:00,1.2,0.2404324229,1.2238495618,0.4685,0,0.4685,0.7315,0.2404324229,0.77,1.466,0.3278623949,1.502214948,0.4685,0,0.4685,0.9975,0.3278623949,1.05
2020-05-07 13:00:00,1.167,0.2466774209,1.1927861292,0.41650000000000004,0,0.41650000000000004,0.7505000000000001,0.2466774209,0.79,1.376,0.3153723989,1.4116783451,0.41650000000000004,0,0.41650000000000004,0.9595,0.3153723989,1.01
2020-05-07 13:30:00,1.193,0.2404324229,1.2169867501,0.4615,0,0.4615,0.7315,0.2404324229,0.77,1.3545,0.2935149059,1.3859369574,0.4615,0,0.4615,0.893,0.2935149059,0.9400000000000001
2020-05-07 14:00:00,1.1015,0.2591674169,1.1315785435,0.313,0,0.313,0.7885000000000001,0.2591674169,0.8300000000000001,1.244,0.3060049019,1.2810835258,0.313,0,0.313,0.931,0.3060049019,0.98
2020-05-07 14:30:00,1.101,0.2435549219,1.1276169562,0.36,0,0.36,0.741,0.2435549219,0.78,1.2530000000000001,0.2935149059,1.2869188009,0.36,0,0.36,0.893,0.2935149059,0.9400000000000001
2020-05-07 15:00:00,1.16,0.2966374049,1.1973277538,0.2575,0,0.2575,0.9025000000000001,0.2966374049,0.9500000000000001,1.274,0.3341073929,1.3170815275,0.2575,0,0.2575,1.0165,0.3341073929,1.07
2020-05-07 15:30:00,1.1385,0.2966374049,1.1765100935,0.23600000000000002,0,0.23600000000000002,0.9025000000000001,0.2966374049,0.9500000000000001,1.262,0.3372298919,1.3062802150000001,0.23600000000000002,0,0.23600000000000002,1.026,0.3372298919,1.08
2020-05-07 16:00:00,1.1365,0.2560449179,1.1649855149000001,0.35750000000000004,0,0.35750000000000004,0.779,0.2560449179,0.8200000000000001,1.279,0.3028824029,1.3143739004000001,0.35750000000000004,0,0.35750000000000004,0.9215000000000001,0.3028824029,0.97
2020-05-07 16:30:00,1.1675,0.2591674169,1.1959197297,0.379,0,0.379,0.7885000000000001,0.2591674169,0.8300000000000001,1.31,0.3060049019,1.3452654013,0.379,0,0.379,0.931,0.3060049019,0.98
2020-05-07 17:00:00,1.3005,0.3184948979,1.3389321305,0.3315,0,0.3315,0.969,0.3184948979,1.02,1.424,0.35908738490000003,1.468577458,0.3315,0,0.3315,1.0925,0.35908738490000003,1.15
2020-05-07 17:30:00,1.4045,0.37782237890000003,1.4544311603,0.255,0,0.255,1.1495,0.37782237890000003,1.21,1.4805000000000001,0.40280237090000004,1.5343174378,0.255,0,0.255,1.2255,0.40280237090000004,1.29
2020-05-07 18:00:00,1.498,0.4277823629,1.5578837408,0.1965,0,0.1965,1.3014999999999999,0.4277823629,1.37,1.574,0.4527623549,1.6378247006,0.1965,0,0.1965,1.3775,0.4527623549,1.45
2020-05-07 18:30:00,1.5455,0.4714973489,1.6158217723,0.111,0,0.111,1.4344999999999999,0.4714973489,1.51,1.6215000000000002,0.4964773409,1.6958042340000001,0.111,0,0.111,1.5105,0.4964773409,1.5899999999999999
2020-05-07 19:00:00,1.5485,0.4902323429,1.6242475181,0.057,0,0.057,1.4915,0.4902323429,1.57,1.6245,0.5152123349000001,1.7042429404,0.057,0,0.057,1.5675,0.5152123349000001,1.65
2020-05-07 19:30:00,1.5365,0.4964773409,1.6147204092,0.026000000000000002,0,0.026000000000000002,1.5105,0.4964773409,1.5899999999999999,1.5935000000000001,0.5152123349000001,1.674719678,0.026000000000000002,0,0.026000000000000002,1.5675,0.5152123349000001,1.65
2020-05-07 20:00:00,1.513,0.4933548419,1.5914044112,0.012,0,0.012,1.501,0.4933548419,1.58,1.5510000000000002,0.5058448379,1.631404303,0.012,0,0.012,1.5390000000000001,0.5058448379,1.62
2020-05-07 20:30:00,1.476,0.4839873449,1.5533253845,0.0035,0,0.0035,1.4725000000000001,0.4839873449,1.55,1.5235,0.4995998399,1.6033253725,0.0035,0,0.0035,1.52,0.4995998399,1.6
2020-05-07 21:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-05-07 21:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-05-07 22:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-05-07 22:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-05-07 23:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-05-07 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-05-08 00:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-05-09 00:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-05-09 01:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-05-09 01:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-05-09 02:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-05-09 02:30:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-05-09 03:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-09 03:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-09 04:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-05-09 04:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-05-09 05:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-05-09 05:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-05-09 06:00:00,1.2925,0.4246598639,1.360475009,0.0005,0,0.0005,1.292,0.4246598639,1.3599999999999999,1.264,0.41529236690000004,1.3304750092,0.0005,0,0.0005,1.2635,0.41529236690000004,1.33
2020-05-09 06:30:00,1.03,0.3372298919,1.0838007197,0.004,0,0.004,1.026,0.3372298919,1.08,1.0205,0.3341073929,1.0738007264,0.004,0,0.004,1.0165,0.3341073929,1.07
2020-05-09 07:00:00,1.1875,0.38406737690000003,1.2480641009,0.019,0,0.019,1.1685,0.38406737690000003,1.23,1.1875,0.38406737690000003,1.2480641009,0.019,0,0.019,1.1685,0.38406737690000003,1.23
2020-05-09 07:30:00,1.3825,0.4371498599,1.4499676721,0.052500000000000005,0,0.052500000000000005,1.33,0.4371498599,1.4,1.3825,0.4371498599,1.4499676721,0.052500000000000005,0,0.052500000000000005,1.33,0.4371498599,1.4
2020-05-09 08:00:00,1.266,0.38718987590000004,1.3238851914,0.088,0,0.088,1.178,0.38718987590000004,1.24,1.2850000000000001,0.39343487390000004,1.3438809471,0.088,0,0.088,1.197,0.39343487390000004,1.26
2020-05-09 08:30:00,1.4425,0.4215373649,1.5028306625,0.16,0,0.16,1.2825,0.4215373649,1.35,1.49,0.4371498599,1.5528039155,0.16,0,0.16,1.33,0.4371498599,1.4
2020-05-09 09:00:00,1.488,0.41529236690000004,1.5448662563000002,0.2245,0,0.2245,1.2635,0.41529236690000004,1.33,1.564,0.4402723589,1.6247879092000002,0.2245,0,0.2245,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-09 09:30:00,1.51,0.40280237090000004,1.5628018907999999,0.28450000000000003,0,0.28450000000000003,1.2255,0.40280237090000004,1.29,1.605,0.4340273609,1.6626499181,0.28450000000000003,0,0.28450000000000003,1.3205,0.4340273609,1.3900000000000001
2020-05-09 10:00:00,1.516,0.39343487390000004,1.5662206103,0.319,0,0.319,1.197,0.39343487390000004,1.26,1.6395,0.4340273609,1.6959775942,0.319,0,0.319,1.3205,0.4340273609,1.3900000000000001
2020-05-09 10:30:00,1.276,0.2966374049,1.3100266219,0.3735,0,0.3735,0.9025000000000001,0.2966374049,0.9500000000000001,1.4185,0.3434748899,1.4594921206,0.3735,0,0.3735,1.045,0.3434748899,1.1
2020-05-09 11:00:00,1.137,0.2373099239,1.1615011838,0.41500000000000004,0,0.41500000000000004,0.722,0.2373099239,0.76,1.2605,0.2779024109,1.2907710874,0.41500000000000004,0,0.41500000000000004,0.8455,0.2779024109,0.89
2020-05-09 11:30:00,1.1075,0.21857492990000002,1.1288628127,0.4425,0,0.4425,0.665,0.21857492990000002,0.7000000000000001,1.2405,0.2622899159,1.2679259639,0.4425,0,0.4425,0.798,0.2622899159,0.84
