Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-09 12:00:00,1.114,0.21857492990000002,1.1352405032,0.449,0,0.449,0.665,0.21857492990000002,0.7000000000000001,1.2565,0.2654124149,1.2842258368000001,0.449,0,0.449,0.8075,0.2654124149,0.85
2020-05-09 12:30:00,1.1225,0.21545243090000002,1.1429899387,0.467,0,0.467,0.6555000000000001,0.21545243090000002,0.6900000000000001,1.2555,0.2591674169,1.2819703585,0.467,0,0.467,0.7885000000000001,0.2591674169,0.8300000000000001
2020-05-09 13:00:00,1.097,0.19983993590000002,1.1150538104,0.489,0,0.489,0.608,0.19983993590000002,0.64,1.268,0.2560449179,1.2935930581,0.489,0,0.489,0.779,0.2560449179,0.8200000000000001
2020-05-09 13:30:00,1.1245,0.2341874249,1.1486270065,0.41200000000000003,0,0.41200000000000003,0.7125,0.2341874249,0.75,1.267,0.2810249099,1.297791971,0.41200000000000003,0,0.41200000000000003,0.855,0.2810249099,0.9
2020-05-09 14:00:00,1.4585,0.3247398959,1.4942149276,0.47050000000000003,0,0.47050000000000003,0.988,0.3247398959,1.04,1.5915,0.36845488190000003,1.6335945794,0.47050000000000003,0,0.47050000000000003,1.121,0.36845488190000003,1.18
2020-05-09 14:30:00,1.2770000000000001,0.2654124149,1.3042901326,0.46950000000000003,0,0.46950000000000003,0.8075,0.2654124149,0.85,1.3815,0.2997599039,1.4136471448,0.46950000000000003,0,0.46950000000000003,0.912,0.2997599039,0.96
2020-05-09 15:00:00,1.001,0.19047243900000002,1.0189606224,0.42150000000000004,0,0.42150000000000004,0.5795,0.19047243900000002,0.61,1.1245,0.2310649259,1.1479944469,0.42150000000000004,0,0.42150000000000004,0.7030000000000001,0.2310649259,0.74
2020-05-09 15:30:00,1.031,0.20920743290000002,1.0520117632,0.3945,0,0.3945,0.6365000000000001,0.20920743290000002,0.67,1.1545,0.2497999199,1.1812155815,0.3945,0,0.3945,0.76,0.2497999199,0.8
2020-05-09 16:00:00,1.091,0.2903924069,1.1289857174,0.20750000000000002,0,0.20750000000000002,0.8835000000000001,0.2903924069,0.93,1.205,0.3278623949,1.2488069306,0.20750000000000002,0,0.20750000000000002,0.9975,0.3278623949,1.05
2020-05-09 16:30:00,1.12,0.2966374049,1.1586171715,0.2175,0,0.2175,0.9025000000000001,0.2966374049,0.9500000000000001,1.1865,0.3184948979,1.2285036630000001,0.2175,0,0.2175,0.969,0.3184948979,1.02
2020-05-09 17:00:00,1.1785,0.3060049019,1.2175800795,0.24750000000000003,0,0.24750000000000003,0.931,0.3060049019,0.98,1.245,0.3278623949,1.2874466008,0.24750000000000003,0,0.24750000000000003,0.9975,0.3278623949,1.05
2020-05-09 17:30:00,1.272,0.3403523909,1.3167474130999999,0.23650000000000002,0,0.23650000000000002,1.0355,0.3403523909,1.09,1.348,0.36533238290000003,1.3966287087,0.23650000000000002,0,0.23650000000000002,1.1115,0.36533238290000003,1.17
2020-05-09 18:00:00,1.3435000000000001,0.38094487790000003,1.3964638377,0.1845,0,0.1845,1.159,0.38094487790000003,1.22,1.4005,0.39967987190000004,1.4564148619,0.1845,0,0.1845,1.216,0.39967987190000004,1.28
2020-05-09 18:30:00,1.4225,0.4340273609,1.4872410699,0.10200000000000001,0,0.10200000000000001,1.3205,0.4340273609,1.3900000000000001,1.4795,0.4527623549,1.5472278436,0.10200000000000001,0,0.10200000000000001,1.3775,0.4527623549,1.45
2020-05-09 19:00:00,1.4245,0.4496398559,1.4937791838,0.0565,0,0.0565,1.3679999999999999,0.4496398559,1.44,1.491,0.4714973489,1.5637745202,0.0565,0,0.0565,1.4344999999999999,0.4714973489,1.51
2020-05-09 19:30:00,1.435,0.4652523509,1.5085372881999999,0.0195,0,0.0195,1.4155,0.4652523509,1.49,1.454,0.4714973489,1.5285371275,0.0195,0,0.0195,1.4344999999999999,0.4714973489,1.51
2020-05-09 20:00:00,1.3695,0.4465173569,1.4404540951,0.011,0,0.011,1.3585,0.4465173569,1.43,1.379,0.4496398559,1.4504540667999999,0.011,0,0.011,1.3679999999999999,0.4496398559,1.44
2020-05-09 20:30:00,1.324,0.4340273609,1.3933254286,0.0035,0,0.0035,1.3205,0.4340273609,1.3900000000000001,1.343,0.4402723589,1.4133254225,0.0035,0,0.0035,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-09 21:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-05-09 21:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-09 22:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-09 22:30:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-05-09 23:00:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-05-09 23:30:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-05-10 00:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-05-10 00:30:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-05-10 01:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-05-10 01:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-05-10 02:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-05-10 02:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-05-10 03:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-05-10 03:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-05-10 04:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-05-10 04:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-05-10 05:00:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-05-10 05:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-05-10 06:00:00,0.9315,0.3060049019,0.9804750124,0.0005,0,0.0005,0.931,0.3060049019,0.98,0.903,0.2966374049,0.9504750128,0.0005,0,0.0005,0.9025000000000001,0.2966374049,0.9500000000000001
2020-05-10 06:30:00,0.931,0.3028824029,0.9790294939,0.0095,0,0.0095,0.9215000000000001,0.3028824029,0.97,0.893,0.2903924069,0.9390296854,0.0095,0,0.0095,0.8835000000000001,0.2903924069,0.93
2020-05-10 07:00:00,0.9545,0.3028824029,1.0014030158,0.033,0,0.033,0.9215000000000001,0.3028824029,0.97,0.9165000000000001,0.2903924069,0.9614052215000001,0.033,0,0.033,0.8835000000000001,0.2903924069,0.93
2020-05-10 07:30:00,0.977,0.3028824029,1.022871815,0.0555,0,0.0555,0.9215000000000001,0.3028824029,0.97,0.9390000000000001,0.2903924069,0.98287779,0.0555,0,0.0555,0.8835000000000001,0.2903924069,0.93
2020-05-10 08:00:00,1.0445,0.3153723989,1.0910728665,0.085,0,0.085,0.9595,0.3153723989,1.01,1.035,0.3122498999,1.081075853,0.085,0,0.085,0.9500000000000001,0.3122498999,1.0
2020-05-10 08:30:00,1.079,0.3122498999,1.1232724514,0.129,0,0.129,0.9500000000000001,0.3122498999,1.0,1.079,0.3122498999,1.1232724514,0.129,0,0.129,0.9500000000000001,0.3122498999,1.0
2020-05-10 09:00:00,1.139,0.3091274009,1.18020369,0.1985,0,0.1985,0.9405,0.3091274009,0.99,1.158,0.3153723989,1.2001765495,0.1985,0,0.1985,0.9595,0.3153723989,1.01
2020-05-10 09:30:00,1.1805,0.2935149059,1.2164420455,0.28750000000000003,0,0.28750000000000003,0.893,0.2935149059,0.9400000000000001,1.2185,0.3060049019,1.2563364398,0.28750000000000003,0,0.28750000000000003,0.931,0.3060049019,0.98
2020-05-10 10:00:00,1.1775,0.2622899159,1.2063590883,0.3795,0,0.3795,0.798,0.2622899159,0.84,1.2725,0.2935149059,1.3059124205,0.3795,0,0.3795,0.893,0.2935149059,0.9400000000000001
2020-05-10 10:30:00,1.175,0.2529224189,1.2019129544,0.4055,0,0.4055,0.7695000000000001,0.2529224189,0.81,1.308,0.2966374049,1.3412150275,0.4055,0,0.4055,0.9025000000000001,0.2966374049,0.9500000000000001
2020-05-10 11:00:00,1.177,0.2685349139,1.207244797,0.36,0,0.36,0.8170000000000001,0.2685349139,0.86,1.3195000000000001,0.3153723989,1.3566650287,0.36,0,0.36,0.9595,0.3153723989,1.01
2020-05-10 11:30:00,1.299,0.2810249099,1.3290507891,0.444,0,0.444,0.855,0.2810249099,0.9,1.4889999999999999,0.3434748899,1.5281020908,0.444,0,0.444,1.045,0.3434748899,1.1
2020-05-10 12:00:00,1.5635,0.36220988390000003,1.6049075519,0.4615,0,0.4615,1.102,0.36220988390000003,1.16,1.744,0.4215373649,1.7942212099,0.4615,0,0.4615,1.2825,0.4215373649,1.35
2020-05-10 12:30:00,1.444,0.3465973889,1.4850137205,0.3895,0,0.3895,1.0545,0.3465973889,1.11,1.5865,0.39343487390000004,1.6345559795,0.3895,0,0.3895,1.197,0.39343487390000004,1.26
2020-05-10 13:00:00,1.3054999999999999,0.3216173969,1.3445326326,0.327,0,0.327,0.9785,0.3216173969,1.03,1.3719999999999999,0.3434748899,1.4143404823,0.327,0,0.327,1.045,0.3434748899,1.1
2020-05-10 13:30:00,1.3115,0.39343487390000004,1.3692418523,0.1145,0,0.1145,1.197,0.39343487390000004,1.26,1.34,0.40280237090000004,1.3992318428,0.1145,0,0.1145,1.2255,0.40280237090000004,1.29
2020-05-10 14:00:00,1.317,0.39343487390000004,1.3745108221,0.12,0,0.12,1.197,0.39343487390000004,1.26,1.3455,0.40280237090000004,1.404499911,0.12,0,0.12,1.2255,0.40280237090000004,1.29
2020-05-10 14:30:00,1.2955,0.38094487790000003,1.3503478256,0.1365,0,0.1365,1.159,0.38094487790000003,1.22,1.3145,0.38718987590000004,1.3703380057,0.1365,0,0.1365,1.178,0.38718987590000004,1.24
2020-05-10 15:00:00,1.2845,0.39343487390000004,1.3434028621,0.08750000000000001,0,0.08750000000000001,1.197,0.39343487390000004,1.26,1.3035,0.39967987190000004,1.3633987861,0.08750000000000001,0,0.08750000000000001,1.216,0.39967987190000004,1.28
2020-05-10 15:30:00,1.3415,0.40904736890000004,1.4024770943,0.097,0,0.097,1.2445,0.40904736890000004,1.31,1.351,0.41216986790000004,1.4124747785,0.097,0,0.097,1.254,0.41216986790000004,1.32
2020-05-10 16:00:00,1.358,0.41529236690000004,1.4200815998,0.0945,0,0.0945,1.2635,0.41529236690000004,1.33,1.3865,0.4246598639,1.4500752567,0.0945,0,0.0945,1.292,0.4246598639,1.3599999999999999
2020-05-10 16:30:00,1.4705,0.4652523509,1.5423456163,0.055,0,0.055,1.4155,0.4652523509,1.49,1.518,0.4808648459,1.5923426139,0.055,0,0.055,1.463,0.4808648459,1.54
2020-05-10 17:00:00,1.6015000000000001,0.5089673369000001,1.6804314921999999,0.053,0,0.053,1.5485,0.5089673369000001,1.63,1.6680000000000001,0.5308248299,1.7504282333,0.053,0,0.053,1.615,0.5308248299,1.7000000000000002
2020-05-10 17:30:00,1.7065000000000001,0.5464373249,1.7918526725000001,0.044,0,0.044,1.6625,0.5464373249,1.75,1.7445,0.5589273209,1.8318515224,0.044,0,0.044,1.7005,0.5589273209,1.79
2020-05-10 18:00:00,1.756,0.5714173169,1.8466330848,0.0175,0,0.0175,1.7385000000000002,0.5714173169,1.83,1.7845,0.5807848139,1.8766329555999999,0.0175,0,0.0175,1.767,0.5807848139,1.8599999999999999
2020-05-10 18:30:00,1.7215,0.5558048219,1.8090000691,0.030500000000000003,0,0.030500000000000003,1.691,0.5558048219,1.78,1.7405,0.5620498199,1.828999795,0.030500000000000003,0,0.030500000000000003,1.71,0.5620498199,1.8
2020-05-10 19:00:00,1.627,0.5183348339,1.7075713748,0.05,0,0.05,1.577,0.5183348339,1.6600000000000001,1.6555,0.5277023309000001,1.7375701425,0.05,0,0.05,1.6055000000000001,0.5277023309000001,1.69
2020-05-10 19:30:00,1.496,0.4839873449,1.5723421224,0.0235,0,0.0235,1.4725000000000001,0.4839873449,1.55,1.5055,0.4871098439,1.5823420142,0.0235,0,0.0235,1.482,0.4871098439,1.56
2020-05-10 20:00:00,1.4765000000000001,0.4808648459,1.5528307216,0.0135,0,0.0135,1.463,0.4808648459,1.54,1.4765000000000001,0.4808648459,1.5528307216,0.0135,0,0.0135,1.463,0.4808648459,1.54
2020-05-10 20:30:00,1.3985,0.4590073529,1.4719001325,0.002,0,0.002,1.3965,0.4590073529,1.47,1.3985,0.4590073529,1.4719001325,0.002,0,0.002,1.3965,0.4590073529,1.47
2020-05-10 21:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-05-10 21:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-05-10 22:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-05-10 22:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-05-10 23:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-05-10 23:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-05-11 00:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-05-11 00:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-05-11 01:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-05-11 01:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-05-11 02:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-05-11 02:30:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-05-11 03:00:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-05-11 03:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-05-11 04:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-05-11 04:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-05-11 05:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-05-11 05:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-05-11 06:00:00,1.103,0.36220988390000003,1.160950042,0.001,0,0.001,1.102,0.36220988390000003,1.16,1.103,0.36220988390000003,1.160950042,0.001,0,0.001,1.102,0.36220988390000003,1.16
2020-05-11 06:30:00,1.168,0.38094487790000003,1.2285532142,0.009000000000000001,0,0.009000000000000001,1.159,0.38094487790000003,1.22,1.2155,0.39655737290000004,1.2785530885,0.009000000000000001,0,0.009000000000000001,1.2065000000000001,0.39655737290000004,1.27
2020-05-11 07:00:00,1.2375,0.39967987190000004,1.3004423286,0.021500000000000002,0,0.021500000000000002,1.216,0.39967987190000004,1.28,1.2945,0.4184148659,1.3604415643,0.021500000000000002,0,0.021500000000000002,1.2730000000000001,0.4184148659,1.34
2020-05-11 07:30:00,1.3639999999999999,0.4309048619,1.4304457347000001,0.053,0,0.053,1.311,0.4309048619,1.38,1.459,0.4621298519,1.5304394794,0.053,0,0.053,1.4060000000000001,0.4621298519,1.48
2020-05-11 08:00:00,1.3805,0.4215373649,1.4434244005,0.098,0,0.098,1.2825,0.4215373649,1.35,1.504,0.4621298519,1.5733975976,0.098,0,0.098,1.4060000000000001,0.4621298519,1.48
2020-05-11 08:30:00,1.464,0.4309048619,1.5260979654,0.153,0,0.153,1.311,0.4309048619,1.38,1.6065,0.4777423469,1.676031026,0.153,0,0.153,1.4535,0.4777423469,1.53
2020-05-11 09:00:00,1.4755,0.41529236690000004,1.5328300623,0.212,0,0.212,1.2635,0.41529236690000004,1.33,1.6655,0.4777423469,1.7326649994,0.212,0,0.212,1.4535,0.4777423469,1.53
2020-05-11 09:30:00,1.52,0.4402723589,1.5824789888000002,0.18050000000000002,0,0.18050000000000002,1.3395000000000001,0.4402723589,1.4100000000000001,1.691,0.4964773409,1.7623764496,0.18050000000000002,0,0.18050000000000002,1.5105,0.4964773409,1.5899999999999999
2020-05-11 10:00:00,1.5354999999999999,0.4496398559,1.5999800780000002,0.1675,0,0.1675,1.3679999999999999,0.4496398559,1.44,1.716,0.5089673369000001,1.7898893122000001,0.1675,0,0.1675,1.5485,0.5089673369000001,1.63
2020-05-11 10:30:00,1.633,0.4340273609,1.6896948689,0.3125,0,0.3125,1.3205,0.4340273609,1.3900000000000001,1.9465,0.5370698279,2.0192340751,0.3125,0,0.3125,1.634,0.5370698279,1.72
2020-05-11 11:00:00,1.678,0.4621298519,1.7404734988000001,0.272,0,0.272,1.4060000000000001,0.4621298519,1.48,2.001,0.5682948179,2.080134611,0.272,0,0.272,1.729,0.5682948179,1.82
2020-05-11 11:30:00,1.434,0.38406737690000003,1.4845415959000001,0.2655,0,0.2655,1.1685,0.38406737690000003,1.23,1.5575,0.4246598639,1.614355057,0.2655,0,0.2655,1.292,0.4246598639,1.3599999999999999
2020-05-11 12:00:00,1.4515,0.3497198879,1.4930359172,0.3875,0,0.3875,1.064,0.3497198879,1.12,1.6605,0.4184148659,1.7124051069,0.3875,0,0.3875,1.2730000000000001,0.4184148659,1.34
2020-05-11 12:30:00,1.522,0.41216986790000004,1.5768221206000002,0.268,0,0.268,1.254,0.41216986790000004,1.32,1.712,0.4746198479,1.77657198,0.268,0,0.268,1.444,0.4746198479,1.52
2020-05-11 13:00:00,1.466,0.36220988390000003,1.5100834414,0.364,0,0.364,1.102,0.36220988390000003,1.16,1.694,0.4371498599,1.7494959274,0.364,0,0.364,1.33,0.4371498599,1.4
2020-05-11 13:30:00,1.45,0.3528423869,1.4923128861000001,0.3765,0,0.3765,1.0735000000000001,0.3528423869,1.13,1.678,0.4277823629,1.7316702198,0.3765,0,0.3765,1.3014999999999999,0.4277823629,1.37
2020-05-11 14:00:00,1.3719999999999999,0.3122498999,1.4070835085,0.422,0,0.422,0.9500000000000001,0.3122498999,1.0,1.6095000000000002,0.39031237490000004,1.6561503555,0.422,0,0.422,1.1875,0.39031237490000004,1.25
2020-05-11 14:30:00,1.4375,0.3309848939,1.4751126228,0.4305,0,0.4305,1.007,0.3309848939,1.06,1.732,0.4277823629,1.784046454,0.4305,0,0.4305,1.3014999999999999,0.4277823629,1.37
2020-05-11 15:00:00,1.4515,0.36533238290000003,1.4967698554,0.34,0,0.34,1.1115,0.36533238290000003,1.17,1.7555,0.4652523509,1.8161057238,0.34,0,0.34,1.4155,0.4652523509,1.49
2020-05-11 15:30:00,1.5095,0.36533238290000003,1.5530801653,0.398,0,0.398,1.1115,0.36533238290000003,1.17,1.861,0.4808648459,1.9221217443,0.398,0,0.398,1.463,0.4808648459,1.54
2020-05-11 16:00:00,1.3325,0.3247398959,1.3715,0.34450000000000003,0,0.34450000000000003,0.988,0.3247398959,1.04,1.5605,0.39967987190000004,1.6108706497,0.34450000000000003,0,0.34450000000000003,1.216,0.39967987190000004,1.28
2020-05-11 16:30:00,1.3245,0.3184948979,1.3622552074,0.35550000000000004,0,0.35550000000000004,0.969,0.3184948979,1.02,1.505,0.37782237890000003,1.5517005993000001,0.35550000000000004,0,0.35550000000000004,1.1495,0.37782237890000003,1.21
2020-05-11 17:00:00,1.4304999999999999,0.39031237490000004,1.4827926355,0.243,0,0.243,1.1875,0.39031237490000004,1.25,1.516,0.4184148659,1.5726814680999999,0.243,0,0.243,1.2730000000000001,0.4184148659,1.34
2020-05-11 17:30:00,1.569,0.4402723589,1.6296014083,0.2295,0,0.2295,1.3395000000000001,0.4402723589,1.4100000000000001,1.626,0.4590073529,1.689545427,0.2295,0,0.2295,1.3965,0.4590073529,1.47
2020-05-11 18:00:00,1.631,0.4714973489,1.6977840705,0.1965,0,0.1965,1.4344999999999999,0.4714973489,1.51,1.6785,0.4871098439,1.7477523423,0.1965,0,0.1965,1.482,0.4871098439,1.56
2020-05-11 18:30:00,1.647,0.5058448379,1.7229300624000001,0.108,0,0.108,1.5390000000000001,0.5058448379,1.62,1.685,0.5183348339,1.7629225735,0.108,0,0.108,1.577,0.5183348339,1.6600000000000001
2020-05-11 19:00:00,1.6640000000000001,0.5277023309000001,1.7456705732,0.0585,0,0.0585,1.6055000000000001,0.5277023309000001,1.69,1.702,0.5401923269000001,1.7856684323,0.0585,0,0.0585,1.6435,0.5401923269000001,1.73
2020-05-11 19:30:00,1.5835,0.5120898359,1.6642440476,0.025500000000000002,0,0.025500000000000002,1.558,0.5120898359,1.6400000000000001,1.6025,0.5183348339,1.6842438214,0.025500000000000002,0,0.025500000000000002,1.577,0.5183348339,1.6600000000000001
2020-05-11 20:00:00,1.5345,0.4995998399,1.6137813514000001,0.0145,0,0.0145,1.52,0.4995998399,1.6,1.5535,0.5058448379,1.6337812736,0.0145,0,0.0145,1.5390000000000001,0.5058448379,1.62
2020-05-11 20:30:00,1.505,0.4933548419,1.5838004925,0.004,0,0.004,1.501,0.4933548419,1.58,1.5430000000000001,0.5058448379,1.6238004804,0.004,0,0.004,1.5390000000000001,0.5058448379,1.62
2020-05-11 21:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-05-11 21:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-05-11 22:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-05-11 22:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-05-11 23:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-05-11 23:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-05-12 00:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-05-12 00:30:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-05-12 01:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-05-12 01:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2020-05-12 02:00:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2020-05-12 02:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-05-12 03:00:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-05-12 03:30:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-05-12 04:00:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-05-12 04:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-05-12 05:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-05-12 05:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-05-12 06:00:00,1.1215,0.36845488190000003,1.1804750103,0.0005,0,0.0005,1.121,0.36845488190000003,1.18,1.1215,0.36845488190000003,1.1804750103,0.0005,0,0.0005,1.121,0.36845488190000003,1.18
2020-05-12 06:30:00,1.215,0.39655737290000004,1.2780777559,0.0085,0,0.0085,1.2065000000000001,0.39655737290000004,1.27,1.2625,0.41216986790000004,1.3280776521,0.0085,0,0.0085,1.254,0.41216986790000004,1.32
2020-05-12 07:00:00,1.3025,0.4215373649,1.3690142439000001,0.02,0,0.02,1.2825,0.4215373649,1.35,1.3975,0.4527623549,1.4690132743,0.02,0,0.02,1.3775,0.4527623549,1.45
2020-05-12 07:30:00,1.362,0.4309048619,1.4285387639,0.051000000000000004,0,0.051000000000000004,1.311,0.4309048619,1.38,1.4665,0.4652523509,1.5385324176,0.051000000000000004,0,0.051000000000000004,1.4155,0.4652523509,1.49
2020-05-12 08:00:00,1.4225,0.4309048619,1.4863328194,0.1115,0,0.1115,1.311,0.4309048619,1.38,1.5365,0.4683748499,1.6063023532,0.1115,0,0.1115,1.425,0.4683748499,1.5
2020-05-12 08:30:00,1.45,0.4184148659,1.5091623504,0.177,0,0.177,1.2730000000000001,0.4184148659,1.34,1.5925,0.4652523509,1.6590708243,0.177,0,0.177,1.4155,0.4652523509,1.49
2020-05-12 09:00:00,1.461,0.39967987190000004,1.5146831351999999,0.245,0,0.245,1.216,0.39967987190000004,1.28,1.6225,0.4527623549,1.6844880528,0.245,0,0.245,1.3775,0.4527623549,1.45
2020-05-12 09:30:00,1.443,0.37469987990000003,1.4908551237,0.303,0,0.303,1.1400000000000001,0.37469987990000003,1.2,1.6235,0.4340273609,1.6805153971,0.303,0,0.303,1.3205,0.4340273609,1.3900000000000001
2020-05-12 10:00:00,1.6295000000000002,0.4184148659,1.6823618071,0.35650000000000004,0,0.35650000000000004,1.2730000000000001,0.4184148659,1.34,1.9525000000000001,0.5245798319,2.0217418851,0.35650000000000004,0,0.35650000000000004,1.596,0.5245798319,1.6800000000000002
2020-05-12 10:30:00,1.6175000000000002,0.4277823629,1.6731120704,0.316,0,0.316,1.3014999999999999,0.4277823629,1.37,1.893,0.5183348339,1.9626818387,0.316,0,0.316,1.577,0.5183348339,1.6600000000000001
2020-05-12 11:00:00,1.249,0.2841474089,1.2809140291,0.3845,0,0.3845,0.8645,0.2841474089,0.91,1.3535,0.3184948979,1.3904679968,0.3845,0,0.3845,0.969,0.3184948979,1.02
2020-05-12 11:30:00,1.2974999999999999,0.2841474089,1.3282492236,0.433,0,0.433,0.8645,0.2841474089,0.91,1.5065,0.3528423869,1.547268561,0.433,0,0.433,1.0735000000000001,0.3528423869,1.13
2020-05-12 12:00:00,1.5935000000000001,0.38406737690000003,1.6391308673,0.425,0,0.425,1.1685,0.38406737690000003,1.23,1.831,0.4621298519,1.8884186506,0.425,0,0.425,1.4060000000000001,0.4621298519,1.48
2020-05-12 12:30:00,1.6205,0.37469987990000003,1.6632559184,0.48050000000000004,0,0.48050000000000004,1.1400000000000001,0.37469987990000003,1.2,1.9340000000000002,0.4777423469,1.9921329649000001,0.48050000000000004,0,0.48050000000000004,1.4535,0.4777423469,1.53
2020-05-12 13:00:00,1.625,0.37469987990000003,1.6676405488000001,0.485,0,0.485,1.1400000000000001,0.37469987990000003,1.2,1.8815,0.4590073529,1.9366801491,0.485,0,0.485,1.3965,0.4590073529,1.47
2020-05-12 13:30:00,1.3519999999999999,0.2966374049,1.3841595826,0.4495,0,0.4495,0.9025000000000001,0.2966374049,0.9500000000000001,1.5230000000000001,0.3528423869,1.5633383351,0.4495,0,0.4495,1.0735000000000001,0.3528423869,1.13
2020-05-12 14:00:00,1.1125,0.21232993190000002,1.1325812333,0.4665,0,0.4665,0.646,0.21232993190000002,0.68,1.2455,0.2560449179,1.2715460078,0.4665,0,0.4665,0.779,0.2560449179,0.8200000000000001
2020-05-12 14:30:00,1.101,0.21232993190000002,1.1212872067,0.455,0,0.455,0.646,0.21232993190000002,0.68,1.2435,0.2591674169,1.2702204532999999,0.455,0,0.455,0.7885000000000001,0.2591674169,0.8300000000000001
2020-05-12 15:00:00,1.121,0.2310649259,1.1445662934,0.418,0,0.418,0.7030000000000001,0.2310649259,0.74,1.254,0.2747799119,1.2837523126,0.418,0,0.418,0.836,0.2747799119,0.88
2020-05-12 15:30:00,1.129,0.2497999199,1.1563048906,0.369,0,0.369,0.76,0.2497999199,0.8,1.2810000000000001,0.2997599039,1.3156051839,0.369,0,0.369,0.912,0.2997599039,0.96
2020-05-12 16:00:00,1.1725,0.2497999199,1.1988145186,0.41250000000000003,0,0.41250000000000003,0.76,0.2497999199,0.8,1.3245,0.2997599039,1.3579971465,0.41250000000000003,0,0.41250000000000003,0.912,0.2997599039,0.96
2020-05-12 16:30:00,1.251,0.3153723989,1.290139818,0.29150000000000004,0,0.29150000000000004,0.9595,0.3153723989,1.01,1.346,0.3465973889,1.3899085402,0.29150000000000004,0,0.29150000000000004,1.0545,0.3465973889,1.11
2020-05-12 17:00:00,1.4185,0.37469987990000003,1.4671544738,0.2785,0,0.2785,1.1400000000000001,0.37469987990000003,1.2,1.5135,0.40592486990000004,1.5669898691,0.2785,0,0.2785,1.235,0.40592486990000004,1.3
2020-05-12 17:30:00,1.516,0.40904736890000004,1.5702151923,0.2715,0,0.2715,1.2445,0.40904736890000004,1.31,1.6015000000000001,0.4371498599,1.6600910367,0.2715,0,0.2715,1.33,0.4371498599,1.4
2020-05-12 18:00:00,1.542,0.4371498599,1.6027676064,0.212,0,0.212,1.33,0.4371498599,1.4,1.6085,0.4590073529,1.6727103754,0.212,0,0.212,1.3965,0.4590073529,1.47
2020-05-12 18:30:00,1.5670000000000002,0.4746198479,1.6373005221999999,0.123,0,0.123,1.444,0.4746198479,1.52,1.6335000000000002,0.4964773409,1.7072820505,0.123,0,0.123,1.5105,0.4964773409,1.5899999999999999
2020-05-12 19:00:00,1.569,0.4964773409,1.6456763806999999,0.0585,0,0.0585,1.5105,0.4964773409,1.5899999999999999,1.626,0.5152123349000001,1.7056728145000002,0.0585,0,0.0585,1.5675,0.5152123349000001,1.65
2020-05-12 19:30:00,1.605,0.5183348339,1.6866226608,0.028,0,0.028,1.577,0.5183348339,1.6600000000000001,1.662,0.5370698279,1.7466218824,0.028,0,0.028,1.634,0.5370698279,1.72
2020-05-12 20:00:00,1.5725,0.5120898359,1.6537811976999999,0.0145,0,0.0145,1.558,0.5120898359,1.6400000000000001,1.62,0.5277023309000001,1.7037810159,0.0145,0,0.0145,1.6055000000000001,0.5277023309000001,1.69
2020-05-12 20:30:00,1.544,0.5058448379,1.6247507501,0.005,0,0.005,1.5390000000000001,0.5058448379,1.62,1.5725,0.5152123349000001,1.6547507365,0.005,0,0.005,1.5675,0.5152123349000001,1.65
2020-05-12 21:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-05-12 21:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-05-12 22:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-05-12 22:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-05-12 23:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-05-12 23:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-05-13 00:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-05-13 00:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-05-13 01:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-05-13 01:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-05-13 02:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-05-13 02:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-05-13 03:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-05-13 03:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-13 04:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-13 04:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-13 05:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-13 05:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-05-13 06:00:00,1.369,0.4496398559,1.4409500338,0.001,0,0.001,1.3679999999999999,0.4496398559,1.44,1.4165,0.4652523509,1.4909500327,0.001,0,0.001,1.4155,0.4652523509,1.49
2020-05-13 06:30:00,1.2155,0.39655737290000004,1.2785530885,0.009000000000000001,0,0.009000000000000001,1.2065000000000001,0.39655737290000004,1.27,1.2915,0.4215373649,1.3585529066,0.009000000000000001,0,0.009000000000000001,1.2825,0.4215373649,1.35
2020-05-13 07:00:00,1.2530000000000001,0.40592486990000004,1.3171119922,0.018000000000000002,0,0.018000000000000002,1.235,0.40592486990000004,1.3,1.348,0.4371498599,1.417111146,0.018000000000000002,0,0.018000000000000002,1.33,0.4371498599,1.4
2020-05-13 07:30:00,1.286,0.40592486990000004,1.3485440297,0.051000000000000004,0,0.051000000000000004,1.235,0.40592486990000004,1.3,1.3905,0.4402723589,1.4585369382,0.051000000000000004,0,0.051000000000000004,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-13 08:00:00,1.342,0.40592486990000004,1.4020481447,0.107,0,0.107,1.235,0.40592486990000004,1.3,1.475,0.4496398559,1.5420119974,0.107,0,0.107,1.3679999999999999,0.4496398559,1.44
2020-05-13 08:30:00,1.387,0.39967987190000004,1.44343791,0.171,0,0.171,1.216,0.39967987190000004,1.28,1.5485,0.4527623549,1.6133338153999999,0.171,0,0.171,1.3775,0.4527623549,1.45
2020-05-13 09:00:00,1.435,0.39967987190000004,1.4896204214,0.219,0,0.219,1.216,0.39967987190000004,1.28,1.5775000000000001,0.4465173569,1.6394767458000001,0.219,0,0.219,1.3585,0.4465173569,1.43
2020-05-13 09:30:00,1.3835,0.37782237890000003,1.4341624734,0.234,0,0.234,1.1495,0.37782237890000003,1.21,1.5925,0.4465173569,1.6539147499,0.234,0,0.234,1.3585,0.4465173569,1.43
2020-05-13 10:00:00,1.593,0.41529236690000004,1.6462432232,0.3295,0,0.3295,1.2635,0.41529236690000004,1.33,1.9445000000000001,0.5308248299,2.0156525618,0.3295,0,0.3295,1.615,0.5308248299,1.7000000000000002
2020-05-13 10:30:00,1.423,0.3403523909,1.4631366136000001,0.3875,0,0.3875,1.0355,0.3403523909,1.09,1.6225,0.40592486990000004,1.6725074738,0.3875,0,0.3875,1.235,0.40592486990000004,1.3
2020-05-13 11:00:00,1.413,0.3184948979,1.4484502063,0.444,0,0.444,0.969,0.3184948979,1.02,1.717,0.4184148659,1.7672464457000001,0.444,0,0.444,1.2730000000000001,0.4184148659,1.34
2020-05-13 11:30:00,1.4845000000000002,0.3559648859,1.5265815569,0.4015,0,0.4015,1.083,0.3559648859,1.1400000000000001,1.779,0.4527623549,1.8357109658000001,0.4015,0,0.4015,1.3775,0.4527623549,1.45
2020-05-13 12:00:00,1.3385,0.3122498999,1.3744388855,0.3885,0,0.3885,0.9500000000000001,0.3122498999,1.0,1.557,0.38406737690000003,1.6036697759,0.3885,0,0.3885,1.1685,0.38406737690000003,1.23
2020-05-13 12:30:00,1.377,0.36220988390000003,1.4238416345,0.275,0,0.275,1.102,0.36220988390000003,1.16,1.5765,0.4277823629,1.633508494,0.275,0,0.275,1.3014999999999999,0.4277823629,1.37
2020-05-13 13:00:00,1.4225,0.38406737690000003,1.4734361201000001,0.254,0,0.254,1.1685,0.38406737690000003,1.23,1.6315,0.4527623549,1.6931585868,0.254,0,0.254,1.3775,0.4527623549,1.45
2020-05-13 13:30:00,1.389,0.36220988390000003,1.4354501036,0.28700000000000003,0,0.28700000000000003,1.102,0.36220988390000003,1.16,1.56,0.4184148659,1.6151380746,0.28700000000000003,0,0.28700000000000003,1.2730000000000001,0.4184148659,1.34
2020-05-13 14:00:00,1.335,0.36533238290000003,1.3840855284,0.2235,0,0.2235,1.1115,0.36533238290000003,1.17,1.4965,0.4184148659,1.5538929339,0.2235,0,0.2235,1.2730000000000001,0.4184148659,1.34
2020-05-13 14:30:00,1.342,0.36533238290000003,1.3908385061000001,0.2305,0,0.2305,1.1115,0.36533238290000003,1.17,1.5035,0.4184148659,1.5606355276000001,0.2305,0,0.2305,1.2730000000000001,0.4184148659,1.34
2020-05-13 15:00:00,1.4035,0.40904736890000004,1.4618932930000001,0.159,0,0.159,1.2445,0.40904736890000004,1.31,1.5554999999999999,0.4590073529,1.6218100999,0.159,0,0.159,1.3965,0.4590073529,1.47
2020-05-13 15:30:00,1.3795,0.37469987990000003,1.4294825113,0.23950000000000002,0,0.23950000000000002,1.1400000000000001,0.37469987990000003,1.2,1.5314999999999999,0.4246598639,1.5892854526,0.23950000000000002,0,0.23950000000000002,1.292,0.4246598639,1.3599999999999999
2020-05-13 16:00:00,1.353,0.36533238290000003,1.4014552258,0.24150000000000002,0,0.24150000000000002,1.1115,0.36533238290000003,1.17,1.5335,0.4246598639,1.5912128236,0.24150000000000002,0,0.24150000000000002,1.292,0.4246598639,1.3599999999999999
2020-05-13 16:30:00,1.3835,0.39655737290000004,1.4392115897,0.177,0,0.177,1.2065000000000001,0.39655737290000004,1.27,1.526,0.4433948579,1.5891113869,0.177,0,0.177,1.349,0.4433948579,1.42
2020-05-13 17:00:00,1.475,0.4309048619,1.5366535068,0.164,0,0.164,1.311,0.4309048619,1.38,1.57,0.4621298519,1.6366013565,0.164,0,0.164,1.4060000000000001,0.4621298519,1.48
2020-05-13 17:30:00,1.6195,0.4902323429,1.6920721025,0.128,0,0.128,1.4915,0.4902323429,1.57,1.6764999999999999,0.5089673369000001,1.7520559352,0.128,0,0.128,1.5485,0.5089673369000001,1.63
2020-05-13 18:00:00,1.7025000000000001,0.5214573329000001,1.7805684486,0.116,0,0.116,1.5865,0.5214573329000001,1.67,1.7215,0.5277023309000001,1.8005643560000002,0.116,0,0.116,1.6055000000000001,0.5277023309000001,1.69
2020-05-13 18:30:00,1.709,0.5339473289000001,1.7904694217000001,0.0845,0,0.0845,1.6245,0.5339473289000001,1.71,1.7375,0.5433148259,1.8204662178,0.0845,0,0.0845,1.653,0.5433148259,1.74
2020-05-13 19:00:00,1.6705,0.5277023309000001,1.7518675749,0.065,0,0.065,1.6055000000000001,0.5277023309000001,1.69,1.7085,0.5401923269000001,1.7918649503,0.065,0,0.065,1.6435,0.5401923269000001,1.73
2020-05-13 19:30:00,1.5915,0.5089673369000001,1.670903947,0.043000000000000003,0,0.043000000000000003,1.5485,0.5089673369000001,1.63,1.639,0.5245798319,1.7209023796,0.043000000000000003,0,0.043000000000000003,1.596,0.5245798319,1.6800000000000002
2020-05-13 20:00:00,1.558,0.5058448379,1.6380607437,0.019,0,0.019,1.5390000000000001,0.5058448379,1.62,1.6055000000000001,0.5214573329000001,1.6880604255,0.019,0,0.019,1.5865,0.5214573329000001,1.67
2020-05-13 20:30:00,1.5430000000000001,0.5058448379,1.6238004804,0.004,0,0.004,1.5390000000000001,0.5058448379,1.62,1.5905,0.5214573329000001,1.6738004659999999,0.004,0,0.004,1.5865,0.5214573329000001,1.67
2020-05-13 21:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-05-13 21:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-05-13 22:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-05-13 22:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-05-13 23:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-05-13 23:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-05-14 00:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-05-14 00:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-05-14 01:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-05-14 01:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-05-14 02:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-05-14 02:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-05-14 03:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-05-14 03:30:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-05-14 04:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-05-14 04:30:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-05-14 05:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-05-14 05:30:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-05-14 06:00:00,1.103,0.36220988390000003,1.160950042,0.001,0,0.001,1.102,0.36220988390000003,1.16,1.1125,0.36533238290000003,1.1709500416,0.001,0,0.001,1.1115,0.36533238290000003,1.17
2020-05-14 06:30:00,1.138,0.37157738090000003,1.1971272906000001,0.007500000000000001,0,0.007500000000000001,1.1305,0.37157738090000003,1.19,1.214,0.39655737290000004,1.2771271472,0.007500000000000001,0,0.007500000000000001,1.2065000000000001,0.39655737290000004,1.27
2020-05-14 07:00:00,1.254,0.40592486990000004,1.318063352,0.019,0,0.019,1.235,0.40592486990000004,1.3,1.349,0.4371498599,1.4180624105000001,0.019,0,0.019,1.33,0.4371498599,1.4
2020-05-14 07:30:00,1.295,0.40904736890000004,1.3580665484,0.0505,0,0.0505,1.2445,0.40904736890000004,1.31,1.4375,0.4558848539,1.5080574425000002,0.0505,0,0.0505,1.387,0.4558848539,1.46
2020-05-14 08:00:00,1.343,0.40592486990000004,1.4030053457,0.108,0,0.108,1.235,0.40592486990000004,1.3,1.495,0.4558848539,1.5629638511000001,0.108,0,0.108,1.387,0.4558848539,1.46
2020-05-14 08:30:00,1.5795,0.4590073529,1.6448428496,0.183,0,0.183,1.3965,0.4590073529,1.47,1.8265,0.5401923269000001,1.9047073266,0.183,0,0.183,1.6435,0.5401923269000001,1.73
2020-05-14 09:00:00,1.6535000000000002,0.4590073529,1.7160273891000002,0.257,0,0.257,1.3965,0.4590073529,1.47,1.9005,0.5401923269000001,1.9757803522000001,0.257,0,0.257,1.6435,0.5401923269000001,1.73
2020-05-14 09:30:00,1.5785,0.41216986790000004,1.6314246075,0.3245,0,0.3245,1.254,0.41216986790000004,1.32,1.892,0.5152123349000001,1.9608946299999999,0.3245,0,0.3245,1.5675,0.5152123349000001,1.65
2020-05-14 10:00:00,1.32,0.3153723989,1.3571513364,0.36050000000000004,0,0.36050000000000004,0.9595,0.3153723989,1.01,1.3105,0.3122498999,1.3471860488,0.36050000000000004,0,0.36050000000000004,0.9500000000000001,0.3122498999,1.0
2020-05-14 10:30:00,1.31,0.3153723989,1.3474270852,0.35050000000000003,0,0.35050000000000003,0.9595,0.3153723989,1.01,1.4905,0.37469987990000003,1.5368767843,0.35050000000000003,0,0.35050000000000003,1.1400000000000001,0.37469987990000003,1.2
2020-05-14 11:00:00,1.27,0.3153723989,1.308571645,0.3105,0,0.3105,0.9595,0.3153723989,1.01,1.4695,0.38094487790000003,1.5180741912,0.3105,0,0.3105,1.159,0.38094487790000003,1.22
2020-05-14 11:30:00,1.3054999999999999,0.3216173969,1.3445326326,0.327,0,0.327,0.9785,0.3216173969,1.03,1.524,0.39343487390000004,1.5739653745000002,0.327,0,0.327,1.197,0.39343487390000004,1.26
2020-05-14 12:00:00,1.262,0.2560449179,1.2877123126,0.483,0,0.483,0.779,0.2560449179,0.8200000000000001,1.528,0.3434748899,1.5661286665,0.483,0,0.483,1.045,0.3434748899,1.1
2020-05-14 12:30:00,1.302,0.2654124149,1.3287767871,0.49450000000000005,0,0.49450000000000005,0.8075,0.2654124149,0.85,1.568,0.3528423869,1.607209305,0.49450000000000005,0,0.49450000000000005,1.0735000000000001,0.3528423869,1.13
2020-05-14 13:00:00,1.346,0.2747799119,1.3737612602,0.51,0,0.51,0.836,0.2747799119,0.88,1.593,0.3559648859,1.6322867395,0.51,0,0.51,1.083,0.3559648859,1.1400000000000001
2020-05-14 13:30:00,1.2405,0.2529224189,1.2660213268,0.47100000000000003,0,0.47100000000000003,0.7695000000000001,0.2529224189,0.81,1.478,0.3309848939,1.5146072097999999,0.47100000000000003,0,0.47100000000000003,1.007,0.3309848939,1.06
2020-05-14 14:00:00,1.163,0.21232993190000002,1.1822237521,0.517,0,0.517,0.646,0.21232993190000002,0.68,1.448,0.3060049019,1.4799807431,0.517,0,0.517,0.931,0.3060049019,0.98
2020-05-14 14:30:00,1.1475,0.22169742890000002,1.1687198124,0.47300000000000003,0,0.47300000000000003,0.6745,0.22169742890000002,0.71,1.404,0.3060049019,1.4369603335,0.47300000000000003,0,0.47300000000000003,0.931,0.3060049019,0.98
2020-05-14 15:00:00,1.1525,0.22169742890000002,1.1736294134,0.47800000000000004,0,0.47800000000000004,0.6745,0.22169742890000002,0.71,1.409,0.3060049019,1.4418460389,0.47800000000000004,0,0.47800000000000004,0.931,0.3060049019,0.98
2020-05-14 15:30:00,1.158,0.2310649259,1.1808280993,0.455,0,0.455,0.7030000000000001,0.2310649259,0.74,1.424,0.3184948979,1.4591829906,0.455,0,0.455,0.969,0.3184948979,1.02
2020-05-14 16:00:00,1.1835,0.2497999199,1.2095752354,0.42350000000000004,0,0.42350000000000004,0.76,0.2497999199,0.8,1.4304999999999999,0.3309848939,1.4682919499,0.42350000000000004,0,0.42350000000000004,1.007,0.3309848939,1.06
2020-05-14 16:30:00,1.246,0.2841474089,1.2779889475,0.3815,0,0.3815,0.8645,0.2841474089,0.91,1.436,0.3465973889,1.4772358478,0.3815,0,0.3815,1.0545,0.3465973889,1.11
2020-05-14 17:00:00,1.3665,0.3403523909,1.4082478475,0.331,0,0.331,1.0355,0.3403523909,1.09,1.4805000000000001,0.37782237890000003,1.5279496065,0.331,0,0.331,1.1495,0.37782237890000003,1.21
2020-05-14 17:30:00,1.4975,0.40280237090000004,1.5507275712,0.272,0,0.272,1.2255,0.40280237090000004,1.29,1.5735000000000001,0.4277823629,1.6306133815,0.272,0,0.272,1.3014999999999999,0.4277823629,1.37
2020-05-14 18:00:00,1.5270000000000001,0.4371498599,1.5883415879,0.197,0,0.197,1.33,0.4371498599,1.4,1.584,0.4558848539,1.6482982133,0.197,0,0.197,1.387,0.4558848539,1.46
2020-05-14 18:30:00,1.5805,0.4839873449,1.6529440402,0.108,0,0.108,1.4725000000000001,0.4839873449,1.55,1.6375000000000002,0.5027223389000001,1.7129319893,0.108,0,0.108,1.5295,0.5027223389000001,1.6099999999999999
2020-05-14 19:00:00,1.565,0.4964773409,1.6418631947,0.0545,0,0.0545,1.5105,0.4964773409,1.5899999999999999,1.6219999999999999,0.5152123349000001,1.7018600852999999,0.0545,0,0.0545,1.5675,0.5152123349000001,1.65
2020-05-14 19:30:00,1.5845,0.5120898359,1.6651955591,0.026500000000000003,0,0.026500000000000003,1.558,0.5120898359,1.6400000000000001,1.6320000000000001,0.5277023309000001,1.7151949598,0.026500000000000003,0,0.026500000000000003,1.6055000000000001,0.5277023309000001,1.69
2020-05-14 20:00:00,1.542,0.5027223389000001,1.6218796965,0.0125,0,0.0125,1.5295,0.5027223389000001,1.6099999999999999,1.5895000000000001,0.5183348339,1.6718795561,0.0125,0,0.0125,1.577,0.5183348339,1.6600000000000001
