Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-14 20:30:00,1.5335,0.5027223389000001,1.6138004833,0.004,0,0.004,1.5295,0.5027223389000001,1.6099999999999999,1.562,0.5120898359,1.6438004744999999,0.004,0,0.004,1.558,0.5120898359,1.6400000000000001
2020-05-14 21:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-05-14 21:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-05-14 22:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-05-14 22:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-05-14 23:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-05-14 23:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-05-15 00:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-05-15 00:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-15 01:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-15 01:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-05-15 02:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-05-15 02:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-05-15 03:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-05-15 03:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-05-15 04:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-05-15 04:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-05-15 05:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-05-15 05:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-05-15 06:00:00,1.3980000000000001,0.4590073529,1.4714250745,0.0015,0,0.0015,1.3965,0.4590073529,1.47,1.417,0.4652523509,1.4914250735,0.0015,0,0.0015,1.4155,0.4652523509,1.49
2020-05-15 06:30:00,1.2345,0.40280237090000004,1.2985530409,0.009000000000000001,0,0.009000000000000001,1.2255,0.40280237090000004,1.29,1.32,0.4309048619,1.3885528437999999,0.009000000000000001,0,0.009000000000000001,1.311,0.4309048619,1.38
2020-05-15 07:00:00,1.2925,0.4184148659,1.358538645,0.0195,0,0.0195,1.2730000000000001,0.4184148659,1.34,1.3875,0.4496398559,1.4585377095,0.0195,0,0.0195,1.3679999999999999,0.4496398559,1.44
2020-05-15 07:30:00,1.335,0.4215373649,1.3999709818000001,0.052500000000000005,0,0.052500000000000005,1.2825,0.4215373649,1.35,1.4395,0.4558848539,1.5099639896000001,0.052500000000000005,0,0.052500000000000005,1.387,0.4558848539,1.46
2020-05-15 08:00:00,1.3615,0.41216986790000004,1.4225210895,0.1075,0,0.1075,1.254,0.41216986790000004,1.32,1.4755,0.4496398559,1.5424902755,0.1075,0,0.1075,1.3679999999999999,0.4496398559,1.44
2020-05-15 08:30:00,1.4344999999999999,0.41529236690000004,1.4934048346,0.171,0,0.171,1.2635,0.41529236690000004,1.33,1.5865,0.4652523509,1.6533124327,0.171,0,0.171,1.4155,0.4652523509,1.49
2020-05-15 09:00:00,1.605,0.4496398559,1.6667936285,0.23700000000000002,0,0.23700000000000002,1.3679999999999999,0.4496398559,1.44,1.8519999999999999,0.5308248299,1.9265718258,0.23700000000000002,0,0.23700000000000002,1.615,0.5308248299,1.7000000000000002
2020-05-15 09:30:00,1.6360000000000001,0.4402723589,1.6942065252,0.29650000000000004,0,0.29650000000000004,1.3395000000000001,0.4402723589,1.4100000000000001,1.9304999999999999,0.5370698279,2.0038149241,0.29650000000000004,0,0.29650000000000004,1.634,0.5370698279,1.72
2020-05-15 10:00:00,1.536,0.39031237490000004,1.5848153678,0.34850000000000003,0,0.34850000000000003,1.1875,0.39031237490000004,1.25,1.8399999999999999,0.4902323429,1.9041869,0.34850000000000003,0,0.34850000000000003,1.4915,0.4902323429,1.57
2020-05-15 10:30:00,1.271,0.2841474089,1.302375042,0.40650000000000003,0,0.40650000000000003,0.8645,0.2841474089,0.91,1.3945,0.3247398959,1.4318122258,0.40650000000000003,0,0.40650000000000003,0.988,0.3247398959,1.04
2020-05-15 11:00:00,1.2285,0.2591674169,1.2555397246,0.44,0,0.44,0.7885000000000001,0.2591674169,0.8300000000000001,1.466,0.3372298919,1.5042872066,0.44,0,0.44,1.026,0.3372298919,1.08
2020-05-15 11:30:00,1.207,0.2435549219,1.2313277387000001,0.466,0,0.466,0.741,0.2435549219,0.78,1.473,0.3309848939,1.5097284524,0.466,0,0.466,1.007,0.3309848939,1.06
2020-05-15 12:00:00,1.2075,0.2373099239,1.2305983301,0.48550000000000004,0,0.48550000000000004,0.722,0.2373099239,0.76,1.4925000000000002,0.3309848939,1.5287600368,0.48550000000000004,0,0.48550000000000004,1.007,0.3309848939,1.06
2020-05-15 12:30:00,1.213,0.2435549219,1.2372097639,0.47200000000000003,0,0.47200000000000003,0.741,0.2435549219,0.78,1.4695,0.3278623949,1.5056307648,0.47200000000000003,0,0.47200000000000003,0.9975,0.3278623949,1.05
2020-05-15 13:00:00,1.178,0.2279424269,1.1998507199,0.48450000000000004,0,0.48450000000000004,0.6935,0.2279424269,0.73,1.387,0.2966374049,1.4183662256,0.48450000000000004,0,0.48450000000000004,0.9025000000000001,0.2966374049,0.9500000000000001
2020-05-15 13:30:00,1.219,0.2373099239,1.2418844552000001,0.497,0,0.497,0.722,0.2373099239,0.76,1.3519999999999999,0.2810249099,1.3808978963,0.497,0,0.497,0.855,0.2810249099,0.9
2020-05-15 14:00:00,1.2335,0.2560449179,1.25979413,0.4545,0,0.4545,0.779,0.2560449179,0.8200000000000001,1.338,0.2903924069,1.36915001,0.4545,0,0.4545,0.8835000000000001,0.2903924069,0.93
2020-05-15 14:30:00,1.1285,0.21545243090000002,1.1488829357,0.47300000000000003,0,0.47300000000000003,0.6555000000000001,0.21545243090000002,0.6900000000000001,1.2615,0.2591674169,1.2878470406,0.47300000000000003,0,0.47300000000000003,0.7885000000000001,0.2591674169,0.8300000000000001
2020-05-15 15:00:00,1.1360000000000001,0.22481992790000002,1.1580328147,0.452,0,0.452,0.684,0.22481992790000002,0.72,1.25,0.2622899159,1.2772219854,0.452,0,0.452,0.798,0.2622899159,0.84
2020-05-15 15:30:00,1.117,0.22169742890000002,1.1387882815,0.4425,0,0.4425,0.6745,0.22169742890000002,0.71,1.2405,0.2622899159,1.2679259639,0.4425,0,0.4425,0.798,0.2622899159,0.84
2020-05-15 16:00:00,1.103,0.2279424269,1.1263066856,0.40950000000000003,0,0.40950000000000003,0.6935,0.2279424269,0.73,1.236,0.2716574129,1.2655013829000001,0.40950000000000003,0,0.40950000000000003,0.8265,0.2716574129,0.87
2020-05-15 16:30:00,1.155,0.2591674169,1.1837198782,0.3665,0,0.3665,0.7885000000000001,0.2591674169,0.8300000000000001,1.2785,0.2997599039,1.3131710665,0.3665,0,0.3665,0.912,0.2997599039,0.96
2020-05-15 17:00:00,1.2825,0.3341073929,1.3253052479,0.266,0,0.266,1.0165,0.3341073929,1.07,1.3585,0.35908738490000003,1.4051569307,0.266,0,0.266,1.0925,0.35908738490000003,1.15
2020-05-15 17:30:00,1.3665,0.36220988390000003,1.4136895876,0.2645,0,0.2645,1.102,0.36220988390000003,1.16,1.4425,0.38718987590000004,1.4935602599,0.2645,0,0.2645,1.178,0.38718987590000004,1.24
2020-05-15 18:00:00,1.437,0.40592486990000004,1.4932327347,0.202,0,0.202,1.235,0.40592486990000004,1.3,1.5035,0.4277823629,1.563173055,0.202,0,0.202,1.3014999999999999,0.4277823629,1.37
2020-05-15 18:30:00,1.5175,0.4621298519,1.5863071109,0.1115,0,0.1115,1.4060000000000001,0.4621298519,1.48,1.584,0.4839873449,1.6562909618,0.1115,0,0.1115,1.4725000000000001,0.4839873449,1.55
2020-05-15 19:00:00,1.5455,0.4902323429,1.6213876773,0.054,0,0.054,1.4915,0.4902323429,1.57,1.5835,0.5027223389000001,1.6613855663,0.054,0,0.054,1.5295,0.5027223389000001,1.6099999999999999
2020-05-15 19:30:00,1.5755,0.5089673369000001,1.6556714650000002,0.027,0,0.027,1.5485,0.5089673369000001,1.63,1.5945,0.5152123349000001,1.6756712087999999,0.027,0,0.027,1.5675,0.5152123349000001,1.65
2020-05-15 20:00:00,1.4945,0.4871098439,1.5718798459,0.0125,0,0.0125,1.482,0.4871098439,1.56,1.5325,0.4995998399,1.6118797257000002,0.0125,0,0.0125,1.52,0.4995998399,1.6
2020-05-15 20:30:00,1.42,0.4652523509,1.4942756606,0.0045000000000000005,0,0.0045000000000000005,1.4155,0.4652523509,1.49,1.4485000000000001,0.4746198479,1.5242756476000001,0.0045000000000000005,0,0.0045000000000000005,1.444,0.4746198479,1.52
2020-05-15 21:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-05-15 21:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-05-15 22:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-05-15 22:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-05-15 23:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-05-15 23:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-05-16 00:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-05-16 00:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-05-16 01:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-16 01:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-05-16 02:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-05-16 02:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-05-16 03:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-05-16 03:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-05-16 04:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-05-16 04:30:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-05-16 05:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-05-16 05:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-05-16 06:00:00,1.3305,0.4371498599,1.4004750087,0.0005,0,0.0005,1.33,0.4371498599,1.4,1.321,0.4340273609,1.3904750088,0.0005,0,0.0005,1.3205,0.4340273609,1.3900000000000001
2020-05-16 06:30:00,1.3265,0.4340273609,1.3957012574,0.006,0,0.006,1.3205,0.4340273609,1.3900000000000001,1.3455,0.4402723589,1.4157012397,0.006,0,0.006,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-16 07:00:00,1.101,0.3559648859,1.1571136504,0.018000000000000002,0,0.018000000000000002,1.083,0.3559648859,1.1400000000000001,1.1105,0.35908738490000003,1.1671135335,0.018000000000000002,0,0.018000000000000002,1.0925,0.35908738490000003,1.15
2020-05-16 07:30:00,1.1205,0.3528423869,1.1747416737,0.047,0,0.047,1.0735000000000001,0.3528423869,1.13,1.149,0.36220988390000003,1.2047393909,0.047,0,0.047,1.102,0.36220988390000003,1.16
2020-05-16 08:00:00,1.1515,0.3528423869,1.2043462957,0.078,0,0.078,1.0735000000000001,0.3528423869,1.13,1.1705,0.35908738490000003,1.2243422724,0.078,0,0.078,1.0925,0.35908738490000003,1.15
2020-05-16 08:30:00,1.194,0.3528423869,1.2450436739,0.12050000000000001,0,0.12050000000000001,1.0735000000000001,0.3528423869,1.13,1.232,0.36533238290000003,1.2850259725,0.12050000000000001,0,0.12050000000000001,1.1115,0.36533238290000003,1.17
2020-05-16 09:00:00,1.2245,0.3403523909,1.2709209259,0.189,0,0.189,1.0355,0.3403523909,1.09,1.2815,0.35908738490000003,1.330859121,0.189,0,0.189,1.0925,0.35908738490000003,1.15
2020-05-16 09:30:00,1.445,0.39031237490000004,1.4967861404,0.2575,0,0.2575,1.1875,0.39031237490000004,1.25,1.5495,0.4246598639,1.6066381827,0.2575,0,0.2575,1.292,0.4246598639,1.3599999999999999
2020-05-16 10:00:00,1.453,0.38094487790000003,1.5021078523,0.294,0,0.294,1.159,0.38094487790000003,1.22,1.5195,0.40280237090000004,1.5719828243,0.294,0,0.294,1.2255,0.40280237090000004,1.29
2020-05-16 10:30:00,1.211,0.3153723989,1.2513915254999999,0.2515,0,0.2515,0.9595,0.3153723989,1.01,1.268,0.3341073929,1.3112786698,0.2515,0,0.2515,1.0165,0.3341073929,1.07
2020-05-16 11:00:00,1.279,0.2966374049,1.3129488756,0.3765,0,0.3765,0.9025000000000001,0.2966374049,0.9500000000000001,1.4215,0.3434748899,1.4624080313,0.3765,0,0.3765,1.045,0.3434748899,1.1
2020-05-16 11:30:00,1.548,0.37782237890000003,1.5934408524,0.3985,0,0.3985,1.1495,0.37782237890000003,1.21,1.7570000000000001,0.4465173569,1.8128504489,0.3985,0,0.3985,1.3585,0.4465173569,1.43
2020-05-16 12:00:00,1.573,0.36533238290000003,1.6148674094,0.4615,0,0.4615,1.1115,0.36533238290000003,1.17,1.8010000000000002,0.4402723589,1.8540336432000002,0.4615,0,0.4615,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-16 12:30:00,1.5585,0.37469987990000003,1.6029105557999999,0.41850000000000004,0,0.41850000000000004,1.1400000000000001,0.37469987990000003,1.2,1.7865000000000002,0.4496398559,1.8422155818000001,0.41850000000000004,0,0.41850000000000004,1.3679999999999999,0.4496398559,1.44
2020-05-16 13:00:00,1.461,0.3372298919,1.4994148859,0.435,0,0.435,1.026,0.3372298919,1.08,1.6415000000000002,0.39655737290000004,1.6887214098,0.435,0,0.435,1.2065000000000001,0.39655737290000004,1.27
2020-05-16 13:30:00,1.1245,0.2373099239,1.1492677016,0.4025,0,0.4025,0.722,0.2373099239,0.76,1.229,0.2716574129,1.2586654639,0.4025,0,0.4025,0.8265,0.2716574129,0.87
2020-05-16 14:00:00,1.084,0.2404324229,1.1103439782,0.35250000000000004,0,0.35250000000000004,0.7315,0.2404324229,0.77,1.179,0.2716574129,1.2098920406,0.35250000000000004,0,0.35250000000000004,0.8265,0.2716574129,0.87
2020-05-16 14:30:00,1.051,0.20296243490000002,1.0704180258,0.4335,0,0.4335,0.6175,0.20296243490000002,0.65,1.1745,0.2435549219,1.1994870779,0.4335,0,0.4335,0.741,0.2435549219,0.78
2020-05-16 15:00:00,1.03,0.21545243090000002,1.0522926161,0.3745,0,0.3745,0.6555000000000001,0.21545243090000002,0.6900000000000001,1.1345,0.2497999199,1.1616756217,0.3745,0,0.3745,0.76,0.2497999199,0.8
2020-05-16 15:30:00,1.0975,0.2404324229,1.1235274807,0.366,0,0.366,0.7315,0.2404324229,0.77,1.221,0.2810249099,1.2529229825,0.366,0,0.366,0.855,0.2810249099,0.9
2020-05-16 16:00:00,1.421,0.3372298919,1.4604673908999999,0.395,0,0.395,1.026,0.3372298919,1.08,1.5445,0.37782237890000003,1.59004088,0.395,0,0.395,1.1495,0.37782237890000003,1.21
2020-05-16 16:30:00,1.266,0.2966374049,1.3002883334,0.3635,0,0.3635,0.9025000000000001,0.2966374049,0.9500000000000001,1.361,0.3278623949,1.3999338377,0.3635,0,0.3635,0.9975,0.3278623949,1.05
2020-05-16 17:00:00,1.1625,0.2810249099,1.1959854723,0.3075,0,0.3075,0.855,0.2810249099,0.9,1.2385,0.3060049019,1.2757434107,0.3075,0,0.3075,0.931,0.3060049019,0.98
2020-05-16 17:30:00,1.37,0.36845488190000003,1.4186821349,0.249,0,0.249,1.121,0.36845488190000003,1.18,1.408,0.38094487790000003,1.4586236663,0.249,0,0.249,1.159,0.38094487790000003,1.22
2020-05-16 18:00:00,1.4475,0.41216986790000004,1.5050382885,0.1935,0,0.1935,1.254,0.41216986790000004,1.32,1.4665,0.4184148659,1.5250223769,0.1935,0,0.1935,1.2730000000000001,0.4184148659,1.34
2020-05-16 18:30:00,1.4889999999999999,0.4527623549,1.5563144765999999,0.1115,0,0.1115,1.3775,0.4527623549,1.45,1.5175,0.4621298519,1.5863071109,0.1115,0,0.1115,1.4060000000000001,0.4621298519,1.48
2020-05-16 19:00:00,1.5155,0.4808648459,1.5899595121,0.052500000000000005,0,0.052500000000000005,1.463,0.4808648459,1.54,1.5345,0.4871098439,1.6099584622,0.052500000000000005,0,0.052500000000000005,1.482,0.4871098439,1.56
2020-05-16 19:30:00,1.5055,0.4808648459,1.5804307166,0.0425,0,0.0425,1.463,0.4808648459,1.54,1.5245000000000002,0.4871098439,1.6004300203000001,0.0425,0,0.0425,1.482,0.4871098439,1.56
2020-05-16 20:00:00,1.465,0.4746198479,1.5399639606000002,0.021,0,0.021,1.444,0.4746198479,1.52,1.5030000000000001,0.4871098439,1.5799636072,0.021,0,0.021,1.482,0.4871098439,1.56
2020-05-16 20:30:00,1.4315,0.4683748499,1.5061763675000002,0.006500000000000001,0,0.006500000000000001,1.425,0.4683748499,1.5,1.4315,0.4683748499,1.5061763675000002,0.006500000000000001,0,0.006500000000000001,1.425,0.4683748499,1.5
2020-05-16 21:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-05-16 21:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-05-16 22:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-05-16 22:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-05-16 23:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-05-16 23:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-05-17 00:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-17 00:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-17 01:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-17 01:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-05-17 02:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-05-17 02:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-17 03:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-17 03:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-05-17 04:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-05-17 04:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-05-17 05:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-05-17 05:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-05-17 06:00:00,0.989,0.3247398959,1.0409500468,0.001,0,0.001,0.988,0.3247398959,1.04,0.9795,0.3216173969,1.0309500473,0.001,0,0.001,0.9785,0.3216173969,1.03
2020-05-17 06:30:00,0.9995,0.3247398959,1.0509311347999999,0.0115,0,0.0115,0.988,0.3247398959,1.04,0.99,0.3216173969,1.0409311937,0.0115,0,0.0115,0.9785,0.3216173969,1.03
2020-05-17 07:00:00,0.999,0.3216173969,1.0494945212,0.0205,0,0.0205,0.9785,0.3216173969,1.03,0.999,0.3216173969,1.0494945212,0.0205,0,0.0205,0.9785,0.3216173969,1.03
2020-05-17 07:30:00,1.0565,0.3309848939,1.1071328963,0.0495,0,0.0495,1.007,0.3309848939,1.06,1.047,0.3278623949,1.0971338797,0.0495,0,0.0495,0.9975,0.3278623949,1.05
2020-05-17 08:00:00,1.11,0.3372298919,1.1600965477,0.084,0,0.084,1.026,0.3372298919,1.08,1.11,0.3372298919,1.1600965477,0.084,0,0.084,1.026,0.3372298919,1.08
2020-05-17 08:30:00,1.443,0.4215373649,1.5033105966,0.1605,0,0.1605,1.2825,0.4215373649,1.35,1.4809999999999999,0.4340273609,1.5432889392,0.1605,0,0.1605,1.3205,0.4340273609,1.3900000000000001
2020-05-17 09:00:00,1.51,0.4215373649,1.5677352296,0.2275,0,0.2275,1.2825,0.4215373649,1.35,1.5670000000000002,0.4402723589,1.6276758738,0.2275,0,0.2275,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-17 09:30:00,1.537,0.4433948579,1.5996774675,0.188,0,0.188,1.349,0.4433948579,1.42,1.5939999999999999,0.4621298519,1.6596385149000001,0.188,0,0.188,1.4060000000000001,0.4621298519,1.48
2020-05-17 10:00:00,1.5575,0.4527623549,1.6219741058000001,0.18,0,0.18,1.3775,0.4527623549,1.45,1.6335000000000002,0.4777423469,1.7019283181,0.18,0,0.18,1.4535,0.4777423469,1.53
2020-05-17 10:30:00,1.5550000000000002,0.4309048619,1.6135997025000002,0.244,0,0.244,1.311,0.4309048619,1.38,1.669,0.4683748499,1.7334751224,0.244,0,0.244,1.425,0.4683748499,1.5
2020-05-17 11:00:00,1.2965,0.37157738090000003,1.3486964076,0.166,0,0.166,1.1305,0.37157738090000003,1.19,1.363,0.39343487390000004,1.4186472430000001,0.166,0,0.166,1.197,0.39343487390000004,1.26
2020-05-17 11:30:00,1.31,0.3559648859,1.3575017495,0.227,0,0.227,1.083,0.3559648859,1.1400000000000001,1.367,0.37469987990000003,1.4174233665,0.227,0,0.227,1.1400000000000001,0.37469987990000003,1.2
2020-05-17 12:00:00,1.2955,0.3341073929,1.3378893826,0.279,0,0.279,1.0165,0.3341073929,1.07,1.3525,0.3528423869,1.3977675057,0.279,0,0.279,1.0735000000000001,0.3528423869,1.13
2020-05-17 12:30:00,1.3835,0.3497198879,1.4270165556,0.3195,0,0.3195,1.064,0.3497198879,1.12,1.4405000000000001,0.36845488190000003,1.4868756673,0.3195,0,0.3195,1.121,0.36845488190000003,1.18
2020-05-17 13:00:00,1.418,0.37469987990000003,1.4666710606,0.278,0,0.278,1.1400000000000001,0.37469987990000003,1.2,1.4655,0.39031237490000004,1.5165862982,0.278,0,0.278,1.1875,0.39031237490000004,1.25
2020-05-17 13:30:00,1.518,0.40280237090000004,1.5705329509000001,0.29250000000000004,0,0.29250000000000004,1.2255,0.40280237090000004,1.29,1.5845,0.4246598639,1.6404195348,0.29250000000000004,0,0.29250000000000004,1.292,0.4246598639,1.3599999999999999
2020-05-17 14:00:00,1.5885,0.4246598639,1.6442835065999999,0.29650000000000004,0,0.29650000000000004,1.292,0.4246598639,1.3599999999999999,1.674,0.4527623549,1.7341481338,0.29650000000000004,0,0.29650000000000004,1.3775,0.4527623549,1.45
2020-05-17 14:30:00,1.541,0.39967987190000004,1.5919877512,0.325,0,0.325,1.216,0.39967987190000004,1.28,1.655,0.4371498599,1.7117607894,0.325,0,0.325,1.33,0.4371498599,1.4
2020-05-17 15:00:00,1.2435,0.2966374049,1.2783919586999999,0.341,0,0.341,0.9025000000000001,0.2966374049,0.9500000000000001,1.291,0.3122498999,1.3282247551,0.341,0,0.341,0.9500000000000001,0.3122498999,1.0
2020-05-17 15:30:00,1.1475,0.2622899159,1.1770948348,0.34950000000000003,0,0.34950000000000003,0.798,0.2622899159,0.84,1.195,0.2779024109,1.2268882386,0.34950000000000003,0,0.34950000000000003,0.8455,0.2779024109,0.89
2020-05-17 16:00:00,1.1965,0.2997599039,1.2334781109,0.28450000000000003,0,0.28450000000000003,0.912,0.2997599039,0.96,1.282,0.3278623949,1.323260273,0.28450000000000003,0,0.28450000000000003,0.9975,0.3278623949,1.05
2020-05-17 16:30:00,1.231,0.3091274009,1.2692205285,0.29050000000000004,0,0.29050000000000004,0.9405,0.3091274009,0.99,1.307,0.3341073929,1.3490280761,0.29050000000000004,0,0.29050000000000004,1.0165,0.3341073929,1.07
2020-05-17 17:00:00,1.2935,0.3247398959,1.3336409749,0.3055,0,0.3055,0.988,0.3247398959,1.04,1.3505,0.3434748899,1.3934939002,0.3055,0,0.3055,1.045,0.3434748899,1.1
2020-05-17 17:30:00,1.4525000000000001,0.39343487390000004,1.5048412707,0.2555,0,0.2555,1.197,0.39343487390000004,1.26,1.5095,0.41216986790000004,1.5647601253999999,0.2555,0,0.2555,1.254,0.41216986790000004,1.32
2020-05-17 18:00:00,1.5554999999999999,0.4652523509,1.6235886178,0.14,0,0.14,1.4155,0.4652523509,1.49,1.5935000000000001,0.4777423469,1.6635744648,0.14,0,0.14,1.4535,0.4777423469,1.53
2020-05-17 18:30:00,1.542,0.4683748499,1.6115641470000002,0.117,0,0.117,1.425,0.4683748499,1.5,1.5895000000000001,0.4839873449,1.6615516844,0.117,0,0.117,1.4725000000000001,0.4839873449,1.55
2020-05-17 19:00:00,1.448,0.4527623549,1.5171347172,0.07050000000000001,0,0.07050000000000001,1.3775,0.4527623549,1.45,1.486,0.4652523509,1.5571306143,0.07050000000000001,0,0.07050000000000001,1.4155,0.4652523509,1.49
2020-05-17 19:30:00,1.44,0.4652523509,1.5132943369,0.0245,0,0.0245,1.4155,0.4652523509,1.49,1.459,0.4714973489,1.5332940846,0.0245,0,0.0245,1.4344999999999999,0.4714973489,1.51
2020-05-17 20:00:00,1.4344999999999999,0.4683748499,1.5090279156,0.0095,0,0.0095,1.425,0.4683748499,1.5,1.4535,0.4746198479,1.5290278774,0.0095,0,0.0095,1.444,0.4746198479,1.52
2020-05-17 20:30:00,1.429,0.4683748499,1.5038005186999999,0.004,0,0.004,1.425,0.4683748499,1.5,1.4385,0.4714973489,1.5138005153,0.004,0,0.004,1.4344999999999999,0.4714973489,1.51
2020-05-17 21:00:00,1.397,0.4590073529,1.4704750083,0.0005,0,0.0005,1.3965,0.4590073529,1.47,1.3875,0.4558848539,1.4604750083,0.0005,0,0.0005,1.387,0.4558848539,1.46
2020-05-17 21:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-05-17 22:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-17 22:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-05-17 23:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-05-17 23:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-05-18 00:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-05-18 00:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-05-18 01:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-05-18 01:30:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2020-05-18 02:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-05-18 02:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-05-18 03:00:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-05-18 03:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-05-18 04:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-05-18 04:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-05-18 05:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-05-18 05:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-05-18 06:00:00,0.979,0.3216173969,1.0304750118,0.0005,0,0.0005,0.9785,0.3216173969,1.03,1.0075,0.3309848939,1.0604750115,0.0005,0,0.0005,1.007,0.3309848939,1.06
2020-05-18 06:30:00,1.046,0.3403523909,1.0999798862,0.0105,0,0.0105,1.0355,0.3403523909,1.09,1.1125,0.36220988390000003,1.1699795938,0.0105,0,0.0105,1.102,0.36220988390000003,1.16
2020-05-18 07:00:00,1.1315,0.36533238290000003,1.1890164002,0.02,0,0.02,1.1115,0.36533238290000003,1.17,1.198,0.38718987590000004,1.2590154884,0.02,0,0.02,1.178,0.38718987590000004,1.24
2020-05-18 07:30:00,1.1625,0.36845488190000003,1.2194938499,0.0415,0,0.0415,1.121,0.36845488190000003,1.18,1.2385,0.39343487390000004,1.2994896113,0.0415,0,0.0415,1.197,0.39343487390000004,1.26
2020-05-18 08:00:00,1.2850000000000001,0.38718987590000004,1.3420659447,0.107,0,0.107,1.178,0.38718987590000004,1.24,1.4085,0.4277823629,1.4720292117,0.107,0,0.107,1.3014999999999999,0.4277823629,1.37
2020-05-18 08:30:00,1.3845,0.39655737290000004,1.4401729063,0.178,0,0.178,1.2065000000000001,0.39655737290000004,1.27,1.5554999999999999,0.4527623549,1.6200537028,0.178,0,0.178,1.3775,0.4527623549,1.45
2020-05-18 09:00:00,1.4035,0.38718987590000004,1.4559286555,0.2255,0,0.2255,1.178,0.38718987590000004,1.24,1.603,0.4527623549,1.665713886,0.2255,0,0.2255,1.3775,0.4527623549,1.45
2020-05-18 09:30:00,1.433,0.39031237490000004,1.4852046155,0.24550000000000002,0,0.24550000000000002,1.1875,0.39031237490000004,1.25,1.718,0.4839873449,1.7848719142,0.24550000000000002,0,0.24550000000000002,1.4725000000000001,0.4839873449,1.55
2020-05-18 10:00:00,1.5485,0.39967987190000004,1.5992486517,0.3325,0,0.3325,1.216,0.39967987190000004,1.28,1.9475,0.5308248299,2.0185468163999998,0.3325,0,0.3325,1.615,0.5308248299,1.7000000000000002
2020-05-18 10:30:00,1.5065,0.37469987990000003,1.5523988695000002,0.3665,0,0.3665,1.1400000000000001,0.37469987990000003,1.2,1.9055,0.5058448379,1.9714992392,0.3665,0,0.3665,1.5390000000000001,0.5058448379,1.62
2020-05-18 11:00:00,1.3025,0.3028824029,1.337252407,0.381,0,0.381,0.9215000000000001,0.3028824029,0.97,1.483,0.36220988390000003,1.5265926109999999,0.381,0,0.381,1.102,0.36220988390000003,1.16
2020-05-18 11:30:00,1.207,0.2529224189,1.2332148029,0.4375,0,0.4375,0.7695000000000001,0.2529224189,0.81,1.5015,0.3497198879,1.5416894142,0.4375,0,0.4375,1.064,0.3497198879,1.12
2020-05-18 12:00:00,1.2055,0.2435549219,1.2298574104,0.4645,0,0.4645,0.741,0.2435549219,0.78,1.5285000000000002,0.3497198879,1.5679975286999999,0.4645,0,0.4645,1.064,0.3497198879,1.12
2020-05-18 12:30:00,1.249,0.2591674169,1.2756052485,0.4605,0,0.4605,0.7885000000000001,0.2591674169,0.8300000000000001,1.553,0.35908738490000003,1.5939738862000001,0.4605,0,0.4605,1.0925,0.35908738490000003,1.15
2020-05-18 13:00:00,1.213,0.2466774209,1.2378282393,0.4625,0,0.4625,0.7505000000000001,0.2466774209,0.79,1.4695,0.3309848939,1.5063137953,0.4625,0,0.4625,1.007,0.3309848939,1.06
2020-05-18 13:30:00,1.145,0.22169742890000002,1.1662653,0.47050000000000003,0,0.47050000000000003,0.6745,0.22169742890000002,0.71,1.373,0.2966374049,1.4046788779,0.47050000000000003,0,0.47050000000000003,0.9025000000000001,0.2966374049,0.9500000000000001
2020-05-18 14:00:00,1.1105,0.20920743290000002,1.1300345127,0.47400000000000003,0,0.47400000000000003,0.6365000000000001,0.20920743290000002,0.67,1.3385,0.2841474089,1.368328177,0.47400000000000003,0,0.47400000000000003,0.8645,0.2841474089,0.91
2020-05-18 14:30:00,1.0955,0.20608493390000002,1.1147157709,0.4685,0,0.4685,0.627,0.20608493390000002,0.66,1.3900000000000001,0.3028824029,1.4226165154000001,0.4685,0,0.4685,0.9215000000000001,0.3028824029,0.97
2020-05-18 15:00:00,1.1005,0.21232993190000002,1.1207962571,0.4545,0,0.4545,0.646,0.21232993190000002,0.68,1.3855,0.3060049019,1.4188901473,0.4545,0,0.4545,0.931,0.3060049019,0.98
2020-05-18 15:30:00,1.138,0.2404324229,1.1631215543,0.40650000000000003,0,0.40650000000000003,0.7315,0.2404324229,0.77,1.4325,0.3372298919,1.4716590128,0.40650000000000003,0,0.40650000000000003,1.026,0.3372298919,1.08
2020-05-18 16:00:00,1.168,0.2591674169,1.1964078527,0.3795,0,0.3795,0.7885000000000001,0.2591674169,0.8300000000000001,1.453,0.3528423869,1.4952279926,0.3795,0,0.3795,1.0735000000000001,0.3528423869,1.13
2020-05-18 16:30:00,1.178,0.2716574129,1.2089175944,0.35150000000000003,0,0.35150000000000003,0.8265,0.2716574129,0.87,1.3965,0.3434748899,1.4381193448,0.35150000000000003,0,0.35150000000000003,1.045,0.3434748899,1.1
2020-05-18 17:00:00,1.2635,0.3153723989,1.3022641821,0.304,0,0.304,0.9595,0.3153723989,1.01,1.3775,0.3528423869,1.4219718703,0.304,0,0.304,1.0735000000000001,0.3528423869,1.13
2020-05-18 17:30:00,1.431,0.38718987590000004,1.4824564075,0.253,0,0.253,1.178,0.38718987590000004,1.24,1.488,0.40592486990000004,1.5423744681,0.253,0,0.253,1.235,0.40592486990000004,1.3
2020-05-18 18:00:00,1.524,0.4496398559,1.588946821,0.156,0,0.156,1.3679999999999999,0.4496398559,1.44,1.581,0.4683748499,1.6489196463,0.156,0,0.156,1.425,0.4683748499,1.5
2020-05-18 18:30:00,1.6385,0.5120898359,1.7166590372,0.0805,0,0.0805,1.558,0.5120898359,1.6400000000000001,1.6764999999999999,0.5245798319,1.7566548466,0.0805,0,0.0805,1.596,0.5245798319,1.6800000000000002
2020-05-18 19:00:00,1.5825,0.4933548419,1.6576203576,0.0815,0,0.0815,1.501,0.4933548419,1.58,1.63,0.5089673369000001,1.7076146374,0.0815,0,0.0815,1.5485,0.5089673369000001,1.63
2020-05-18 19:30:00,1.5485,0.4933548419,1.6251926809000001,0.0475,0,0.0475,1.501,0.4933548419,1.58,1.5675,0.4995998399,1.6451918581,0.0475,0,0.0475,1.52,0.4995998399,1.6
2020-05-18 20:00:00,1.469,0.4714973489,1.5428126101,0.0345,0,0.0345,1.4344999999999999,0.4714973489,1.51,1.4975,0.4808648459,1.5728118927999999,0.0345,0,0.0345,1.463,0.4808648459,1.54
2020-05-18 20:30:00,1.4735,0.4808648459,1.5499784676,0.0105,0,0.0105,1.463,0.4808648459,1.54,1.4735,0.4808648459,1.5499784676,0.0105,0,0.0105,1.463,0.4808648459,1.54
2020-05-18 21:00:00,1.4355,0.4714973489,1.5109500323,0.001,0,0.001,1.4344999999999999,0.4714973489,1.51,1.426,0.4683748499,1.5009500325,0.001,0,0.001,1.425,0.4683748499,1.5
2020-05-18 21:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-05-18 22:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-05-18 22:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-18 23:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-05-18 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-05-19 00:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-05-20 00:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-05-20 01:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-05-20 01:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-05-20 02:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-05-20 02:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-05-20 03:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-05-20 03:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-05-20 04:00:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-05-20 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-05-20 05:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-05-20 05:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-05-20 06:00:00,0.9885,0.3247398959,1.0404750117,0.0005,0,0.0005,0.988,0.3247398959,1.04,1.0265,0.3372298919,1.0804750113,0.0005,0,0.0005,1.026,0.3372298919,1.08
2020-05-20 06:30:00,1.1835,0.38718987590000004,1.2452261843,0.0055000000000000005,0,0.0055000000000000005,1.178,0.38718987590000004,1.24,1.2690000000000001,0.41529236690000004,1.3352261044,0.0055000000000000005,0,0.0055000000000000005,1.2635,0.41529236690000004,1.33
2020-05-20 07:00:00,1.4060000000000001,0.4558848539,1.4780619067,0.019,0,0.019,1.387,0.4558848539,1.46,1.596,0.5183348339,1.6780604876,0.019,0,0.019,1.577,0.5183348339,1.6600000000000001
2020-05-20 07:30:00,1.31,0.4184148659,1.3751985311000001,0.037,0,0.037,1.2730000000000001,0.4184148659,1.34,1.424,0.4558848539,1.4951946362,0.037,0,0.037,1.387,0.4558848539,1.46
2020-05-20 08:00:00,1.2915,0.40592486990000004,1.3537899579000001,0.0565,0,0.0565,1.235,0.40592486990000004,1.3,1.4055,0.4433948579,1.4737805976,0.0565,0,0.0565,1.349,0.4433948579,1.42
2020-05-20 08:30:00,1.355,0.4184148659,1.4181311646,0.082,0,0.082,1.2730000000000001,0.4184148659,1.34,1.4215,0.4402723589,1.4881202908,0.082,0,0.082,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-20 09:00:00,1.413,0.4277823629,1.4763355818,0.1115,0,0.1115,1.3014999999999999,0.4277823629,1.37,1.508,0.4590073529,1.576309535,0.1115,0,0.1115,1.3965,0.4590073529,1.47
2020-05-20 09:30:00,1.5625,0.4652523509,1.6302962921000002,0.147,0,0.147,1.4155,0.4652523509,1.49,1.7429999999999999,0.5245798319,1.8202288318000002,0.147,0,0.147,1.596,0.5245798319,1.6800000000000002
2020-05-20 10:00:00,1.5585,0.4184148659,1.6136893288,0.28550000000000003,0,0.28550000000000003,1.2730000000000001,0.4184148659,1.34,1.7675,0.4871098439,1.8333936429,0.28550000000000003,0,0.28550000000000003,1.482,0.4871098439,1.56
2020-05-20 10:30:00,1.2955,0.3091274009,1.3318708646,0.355,0,0.355,0.9405,0.3091274009,0.99,1.343,0.3247398959,1.3817036585,0.355,0,0.355,0.988,0.3247398959,1.04
2020-05-20 11:00:00,1.2645,0.2872699079,1.2967205751,0.3905,0,0.3905,0.874,0.2872699079,0.92,1.407,0.3341073929,1.4461247353,0.3905,0,0.3905,1.0165,0.3341073929,1.07
2020-05-20 11:30:00,1.48,0.3465973889,1.5200426803,0.42550000000000004,0,0.42550000000000004,1.0545,0.3465973889,1.11,1.9264999999999999,0.4933548419,1.9886682101000002,0.42550000000000004,0,0.42550000000000004,1.501,0.4933548419,1.58
2020-05-20 12:00:00,1.4805000000000001,0.3403523909,1.5191181653,0.445,0,0.445,1.0355,0.3403523909,1.09,1.8795000000000002,0.4714973489,1.9377383724000001,0.445,0,0.445,1.4344999999999999,0.4714973489,1.51
2020-05-20 12:30:00,1.482,0.3403523909,1.5205800701999999,0.4465,0,0.4465,1.0355,0.3403523909,1.09,1.9095,0.4808648459,1.9691168706000002,0.4465,0,0.4465,1.463,0.4808648459,1.54
2020-05-20 13:00:00,1.4655,0.3309848939,1.5024118111,0.4585,0,0.4585,1.007,0.3309848939,1.06,1.912,0.4777423469,1.9707820148000001,0.4585,0,0.4585,1.4535,0.4777423469,1.53
2020-05-20 13:30:00,1.475,0.3309848939,1.5116798603000001,0.468,0,0.468,1.007,0.3309848939,1.06,1.8645,0.4590073529,1.9201687426,0.468,0,0.468,1.3965,0.4590073529,1.47
2020-05-20 14:00:00,1.4455,0.3216173969,1.4808470549,0.467,0,0.467,0.9785,0.3216173969,1.03,1.8445,0.4527623549,1.8992561702000001,0.467,0,0.467,1.3775,0.4527623549,1.45
2020-05-20 14:30:00,1.435,0.3216173969,1.4705994526000001,0.4565,0,0.4565,0.9785,0.3216173969,1.03,1.8625,0.4621298519,1.9189763547,0.4565,0,0.4565,1.4060000000000001,0.4621298519,1.48
2020-05-20 15:00:00,1.439,0.3278623949,1.4758776203,0.4415,0,0.4415,0.9975,0.3278623949,1.05,1.8475000000000001,0.4621298519,1.9044212375,0.4415,0,0.4415,1.4060000000000001,0.4621298519,1.48
2020-05-20 15:30:00,1.3165,0.2966374049,1.3495058355,0.41400000000000003,0,0.41400000000000003,0.9025000000000001,0.2966374049,0.9500000000000001,1.63,0.39967987190000004,1.6782860304,0.41400000000000003,0,0.41400000000000003,1.216,0.39967987190000004,1.28
2020-05-20 16:00:00,1.1255,0.2435549219,1.1515508022,0.3845,0,0.3845,0.741,0.2435549219,0.78,1.3820000000000001,0.3278623949,1.4203583175,0.3845,0,0.3845,0.9975,0.3278623949,1.05
2020-05-20 16:30:00,1.151,0.2622899159,1.1805070944,0.353,0,0.353,0.798,0.2622899159,0.84,1.322,0.3184948979,1.359824621,0.353,0,0.353,0.969,0.3184948979,1.02
2020-05-20 17:00:00,1.2315,0.3028824029,1.2681995111,0.31,0,0.31,0.9215000000000001,0.3028824029,0.97,1.336,0.3372298919,1.3779042057,0.31,0,0.31,1.026,0.3372298919,1.08
2020-05-20 17:30:00,1.3545,0.35908738490000003,1.4012901199,0.262,0,0.262,1.0925,0.35908738490000003,1.15,1.421,0.38094487790000003,1.4711764,0.262,0,0.262,1.159,0.38094487790000003,1.22
2020-05-20 18:00:00,1.4285,0.40592486990000004,1.4850546286,0.1935,0,0.1935,1.235,0.40592486990000004,1.3,1.4855,0.4246598639,1.545006877,0.1935,0,0.1935,1.292,0.4246598639,1.3599999999999999
2020-05-20 18:30:00,1.448,0.4371498599,1.5125488422,0.11800000000000001,0,0.11800000000000001,1.33,0.4371498599,1.4,1.4765000000000001,0.4465173569,1.5425401129,0.11800000000000001,0,0.11800000000000001,1.3585,0.4465173569,1.43
2020-05-20 19:00:00,1.4425,0.4558848539,1.5128242628000002,0.0555,0,0.0555,1.387,0.4558848539,1.46,1.49,0.4714973489,1.562821087,0.0555,0,0.0555,1.4344999999999999,0.4714973489,1.51
2020-05-20 19:30:00,1.451,0.4683748499,1.5247216139000002,0.026000000000000002,0,0.026000000000000002,1.425,0.4683748499,1.5,1.4795,0.4777423469,1.5547211969,0.026000000000000002,0,0.026000000000000002,1.4535,0.4777423469,1.53
2020-05-20 20:00:00,1.408,0.4590073529,1.4809293535,0.0115,0,0.0115,1.3965,0.4590073529,1.47,1.427,0.4652523509,1.5009292955,0.0115,0,0.0115,1.4155,0.4652523509,1.49
2020-05-20 20:30:00,1.383,0.4527623549,1.4552260134,0.0055000000000000005,0,0.0055000000000000005,1.3775,0.4527623549,1.45,1.3925,0.4558848539,1.4652260065,0.0055000000000000005,0,0.0055000000000000005,1.387,0.4558848539,1.46
2020-05-20 21:00:00,1.3780000000000001,0.4527623549,1.4504750084,0.0005,0,0.0005,1.3775,0.4527623549,1.45,1.3780000000000001,0.4527623549,1.4504750084,0.0005,0,0.0005,1.3775,0.4527623549,1.45
2020-05-20 21:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-05-20 22:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-20 22:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-05-20 23:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-05-20 23:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-05-21 00:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-05-21 00:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-05-21 01:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-05-21 01:30:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-05-21 02:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-05-21 02:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-05-21 03:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-05-21 03:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-05-21 04:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-05-21 04:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-05-21 05:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-05-21 05:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-21 06:00:00,1.3115,0.4309048619,1.3804750088,0.0005,0,0.0005,1.311,0.4309048619,1.38,1.321,0.4340273609,1.3904750088,0.0005,0,0.0005,1.3205,0.4340273609,1.3900000000000001
2020-05-21 06:30:00,1.098,0.35908738490000003,1.1552262765,0.0055000000000000005,0,0.0055000000000000005,1.0925,0.35908738490000003,1.15,1.1455,0.37469987990000003,1.2052262236,0.0055000000000000005,0,0.0055000000000000005,1.1400000000000001,0.37469987990000003,1.2
2020-05-21 07:00:00,1.0935,0.3528423869,1.1490169712,0.02,0,0.02,1.0735000000000001,0.3528423869,1.13,1.1505,0.37157738090000003,1.2090161289,0.02,0,0.02,1.1305,0.37157738090000003,1.19
2020-05-21 07:30:00,1.126,0.3528423869,1.1799888771,0.052500000000000005,0,0.052500000000000005,1.0735000000000001,0.3528423869,1.13,1.1735,0.36845488190000003,1.2299842479,0.052500000000000005,0,0.052500000000000005,1.121,0.36845488190000003,1.18
2020-05-21 08:00:00,1.1745,0.3497198879,1.2254608317,0.1105,0,0.1105,1.064,0.3497198879,1.12,1.241,0.37157738090000003,1.2954345796,0.1105,0,0.1105,1.1305,0.37157738090000003,1.19
