Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-21 08:30:00,1.2865,0.36845488190000003,1.338223169,0.1655,0,0.1655,1.121,0.36845488190000003,1.18,1.448,0.4215373649,1.5081106558,0.1655,0,0.1655,1.2825,0.4215373649,1.35
2020-05-21 09:00:00,1.3175,0.35908738490000003,1.3655584938,0.225,0,0.225,1.0925,0.35908738490000003,1.15,1.498,0.4184148659,1.5553375839,0.225,0,0.225,1.2730000000000001,0.4184148659,1.34
2020-05-21 09:30:00,1.5035,0.39967987190000004,1.5557172783,0.28750000000000003,0,0.28750000000000003,1.216,0.39967987190000004,1.28,1.7505000000000002,0.4808648459,1.8153460414,0.28750000000000003,0,0.28750000000000003,1.463,0.4808648459,1.54
2020-05-21 10:00:00,1.307,0.3216173969,1.3459891344,0.3285,0,0.3285,0.9785,0.3216173969,1.03,1.4020000000000001,0.3528423869,1.44571842,0.3285,0,0.3285,1.0735000000000001,0.3528423869,1.13
2020-05-21 10:30:00,1.234,0.2779024109,1.2649054311999999,0.3885,0,0.3885,0.8455,0.2779024109,0.89,1.405,0.3341073929,1.444178919,0.3885,0,0.3885,1.0165,0.3341073929,1.07
2020-05-21 11:00:00,1.4849999999999999,0.3528423869,1.5263429333,0.41150000000000003,0,0.41150000000000003,1.0735000000000001,0.3528423869,1.13,1.8365,0.4683748499,1.8952855326,0.41150000000000003,0,0.41150000000000003,1.425,0.4683748499,1.5
2020-05-21 11:30:00,1.474,0.3372298919,1.5120846537000001,0.448,0,0.448,1.026,0.3372298919,1.08,1.911,0.4808648459,1.9705714907,0.448,0,0.448,1.463,0.4808648459,1.54
2020-05-21 12:00:00,1.49,0.3372298919,1.5276858316,0.464,0,0.464,1.026,0.3372298919,1.08,1.8985,0.4714973489,1.956172794,0.464,0,0.464,1.4344999999999999,0.4714973489,1.51
2020-05-21 12:30:00,1.5235,0.3434748899,1.5617385344999999,0.47850000000000004,0,0.47850000000000004,1.045,0.3434748899,1.1,1.8845,0.4621298519,1.9403361178,0.47850000000000004,0,0.47850000000000004,1.4060000000000001,0.4621298519,1.48
2020-05-21 13:00:00,1.4905,0.3309848939,1.5268075353000001,0.48350000000000004,0,0.48350000000000004,1.007,0.3309848939,1.06,1.956,0.4839873449,2.0149887717,0.48350000000000004,0,0.48350000000000004,1.4725000000000001,0.4839873449,1.55
2020-05-21 13:30:00,1.388,0.2997599039,1.42,0.47600000000000003,0,0.47600000000000003,0.912,0.2997599039,0.96,1.7109999999999999,0.40592486990000004,1.7584925362,0.47600000000000003,0,0.47600000000000003,1.235,0.40592486990000004,1.3
2020-05-21 14:00:00,1.0575,0.19047243900000002,1.0745166355,0.47800000000000004,0,0.47800000000000004,0.5795,0.19047243900000002,0.61,1.314,0.2747799119,1.3424231822000001,0.47800000000000004,0,0.47800000000000004,0.836,0.2747799119,0.88
2020-05-21 14:30:00,1.0745,0.20296243490000002,1.0935008002,0.457,0,0.457,0.6175,0.20296243490000002,0.65,1.369,0.2997599039,1.4014339085,0.457,0,0.457,0.912,0.2997599039,0.96
2020-05-21 15:00:00,1.0885,0.21857492990000002,1.1102284675,0.42350000000000004,0,0.42350000000000004,0.665,0.21857492990000002,0.7000000000000001,1.345,0.3028824029,1.378681526,0.42350000000000004,0,0.42350000000000004,0.9215000000000001,0.3028824029,0.97
2020-05-21 15:30:00,1.075,0.2310649259,1.0995526362999999,0.372,0,0.372,0.7030000000000001,0.2310649259,0.74,1.322,0.3122498999,1.3583755004,0.372,0,0.372,0.9500000000000001,0.3122498999,1.0
2020-05-21 16:00:00,1.0905,0.2373099239,1.1160225132,0.3685,0,0.3685,0.722,0.2373099239,0.76,1.3375,0.3184948979,1.374898269,0.3685,0,0.3685,0.969,0.3184948979,1.02
2020-05-21 16:30:00,1.171,0.2779024109,1.2035243039,0.3255,0,0.3255,0.8455,0.2779024109,0.89,1.342,0.3341073929,1.3829648405000001,0.3255,0,0.3255,1.0165,0.3341073929,1.07
2020-05-21 17:00:00,1.252,0.3247398959,1.2934295497,0.264,0,0.264,0.988,0.3247398959,1.04,1.366,0.36220988390000003,1.4132062836000001,0.264,0,0.264,1.102,0.36220988390000003,1.16
2020-05-21 17:30:00,1.419,0.39343487390000004,1.4725325124,0.222,0,0.222,1.197,0.39343487390000004,1.26,1.514,0.4246598639,1.5724286947000001,0.222,0,0.222,1.292,0.4246598639,1.3599999999999999
2020-05-21 18:00:00,1.4855,0.4527623549,1.5529661941000001,0.108,0,0.108,1.3775,0.4527623549,1.45,1.5710000000000002,0.4808648459,1.6429461342,0.108,0,0.108,1.463,0.4808648459,1.54
2020-05-21 18:30:00,1.542,0.4746198479,1.6133902194,0.098,0,0.098,1.444,0.4746198479,1.52,1.6085,0.4964773409,1.6833781512,0.098,0,0.098,1.5105,0.4964773409,1.5899999999999999
2020-05-21 19:00:00,1.5175,0.4746198479,1.5899906446,0.07350000000000001,0,0.07350000000000001,1.444,0.4746198479,1.52,1.5745,0.4933548419,1.6499846211,0.07350000000000001,0,0.07350000000000001,1.501,0.4933548419,1.58
2020-05-21 19:30:00,1.4425,0.4590073529,1.5137681460999999,0.046,0,0.046,1.3965,0.4590073529,1.47,1.49,0.4746198479,1.5637659671000002,0.046,0,0.046,1.444,0.4746198479,1.52
2020-05-21 20:00:00,1.4595,0.4746198479,1.5347326314,0.0155,0,0.0155,1.444,0.4746198479,1.52,1.4975,0.4871098439,1.5747324376,0.0155,0,0.0155,1.482,0.4871098439,1.56
2020-05-21 20:30:00,1.4385,0.4714973489,1.5138005153,0.004,0,0.004,1.4344999999999999,0.4714973489,1.51,1.448,0.4746198479,1.5238005119,0.004,0,0.004,1.444,0.4746198479,1.52
2020-05-21 21:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-05-21 21:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-05-21 22:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-05-21 22:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-05-21 23:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-05-21 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-05-22 00:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-23 00:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-05-23 01:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-05-23 01:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-23 02:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-05-23 02:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-05-23 03:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-05-23 03:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-05-23 04:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-05-23 04:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-05-23 05:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-05-23 05:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-05-23 06:00:00,1.3215,0.4340273609,1.390950035,0.001,0,0.001,1.3205,0.4340273609,1.3900000000000001,1.255,0.41216986790000004,1.3209500369,0.001,0,0.001,1.254,0.41216986790000004,1.32
2020-05-23 06:30:00,1.314,0.4277823629,1.3818805122,0.0125,0,0.0125,1.3014999999999999,0.4277823629,1.37,1.2570000000000001,0.40904736890000004,1.3218807624,0.0125,0,0.0125,1.2445,0.40904736890000004,1.31
2020-05-23 07:00:00,1.3355000000000001,0.4309048619,1.4032958526,0.0245,0,0.0245,1.311,0.4309048619,1.38,1.2974999999999999,0.4184148659,1.3632964645,0.0245,0,0.0245,1.2730000000000001,0.4184148659,1.34
2020-05-23 07:30:00,1.3465,0.4215373649,1.4109415296,0.064,0,0.064,1.2825,0.4215373649,1.35,1.3559999999999999,0.4246598639,1.4209405336,0.064,0,0.064,1.292,0.4246598639,1.3599999999999999
2020-05-23 08:00:00,1.1415,0.3434748899,1.1920558921,0.0965,0,0.0965,1.045,0.3434748899,1.1,1.17,0.3528423869,1.2220465417,0.0965,0,0.0965,1.0735000000000001,0.3528423869,1.13
2020-05-23 08:30:00,1.131,0.3216173969,1.1758395937000001,0.1525,0,0.1525,0.9785,0.3216173969,1.03,1.1595,0.3309848939,1.2058155954,0.1525,0,0.1525,1.007,0.3309848939,1.06
2020-05-23 09:00:00,1.204,0.3559648859,1.2555186179,0.121,0,0.121,1.083,0.3559648859,1.1400000000000001,1.2515,0.37157738090000003,1.3054968403,0.121,0,0.121,1.1305,0.37157738090000003,1.19
2020-05-23 09:30:00,1.5,0.41216986790000004,1.5555976344,0.246,0,0.246,1.254,0.41216986790000004,1.32,1.5474999999999999,0.4277823629,1.6055385388999999,0.246,0,0.246,1.3014999999999999,0.4277823629,1.37
2020-05-23 10:00:00,1.5405,0.4402723589,1.6021797652,0.201,0,0.201,1.3395000000000001,0.4402723589,1.4100000000000001,1.6165,0.4652523509,1.6821212798,0.201,0,0.201,1.4155,0.4652523509,1.49
2020-05-23 10:30:00,1.2045,0.2935149059,1.2397464459,0.3115,0,0.3115,0.893,0.2935149059,0.9400000000000001,1.2615,0.3122498999,1.299570025,0.3115,0,0.3115,0.9500000000000001,0.3122498999,1.0
2020-05-23 11:00:00,1.2985,0.3465973889,1.343961309,0.244,0,0.244,1.0545,0.3465973889,1.11,1.3365,0.35908738490000003,1.3838988402,0.244,0,0.244,1.0925,0.35908738490000003,1.15
2020-05-23 11:30:00,1.263,0.3309848939,1.3056492638,0.256,0,0.256,1.007,0.3309848939,1.06,1.32,0.3497198879,1.3655416508,0.256,0,0.256,1.064,0.3497198879,1.12
2020-05-23 12:00:00,1.4235,0.3278623949,1.4607689756,0.426,0,0.426,0.9975,0.3278623949,1.05,1.5375,0.36533238290000003,1.5803081978,0.426,0,0.426,1.1115,0.36533238290000003,1.17
2020-05-23 12:30:00,1.3025,0.2810249099,1.3324718571,0.4475,0,0.4475,0.855,0.2810249099,0.9,1.407,0.3153723989,1.4419114917,0.4475,0,0.4475,0.9595,0.3153723989,1.01
2020-05-23 13:00:00,1.5705,0.39343487390000004,1.6190309602,0.3735,0,0.3735,1.197,0.39343487390000004,1.26,1.637,0.41529236690000004,1.6888566399,0.3735,0,0.3735,1.2635,0.41529236690000004,1.33
2020-05-23 13:30:00,1.4895,0.39655737290000004,1.5413850914,0.28300000000000003,0,0.28300000000000003,1.2065000000000001,0.39655737290000004,1.27,1.556,0.4184148659,1.611274961,0.28300000000000003,0,0.28300000000000003,1.2730000000000001,0.4184148659,1.34
2020-05-23 14:00:00,1.5035,0.38718987590000004,1.5525553935,0.3255,0,0.3255,1.178,0.38718987590000004,1.24,1.57,0.40904736890000004,1.6224117079,0.3255,0,0.3255,1.2445,0.40904736890000004,1.31
2020-05-23 14:30:00,1.3559999999999999,0.36220988390000003,1.4035426605999999,0.254,0,0.254,1.102,0.36220988390000003,1.16,1.413,0.38094487790000003,1.4634507166000001,0.254,0,0.254,1.159,0.38094487790000003,1.22
2020-05-23 15:00:00,1.3065,0.3278623949,1.3470100222,0.309,0,0.309,0.9975,0.3278623949,1.05,1.354,0.3434748899,1.39688618,0.309,0,0.309,1.045,0.3434748899,1.1
2020-05-23 15:30:00,1.498,0.39031237490000004,1.5480141311,0.3105,0,0.3105,1.1875,0.39031237490000004,1.25,1.5550000000000002,0.40904736890000004,1.6079007277000001,0.3105,0,0.3105,1.2445,0.40904736890000004,1.31
2020-05-23 16:00:00,1.5025,0.39031237490000004,1.5523691571,0.315,0,0.315,1.1875,0.39031237490000004,1.25,1.5594999999999999,0.40904736890000004,1.6122530819,0.315,0,0.315,1.2445,0.40904736890000004,1.31
2020-05-23 16:30:00,1.5735000000000001,0.40592486990000004,1.6250160768000002,0.3385,0,0.3385,1.235,0.40592486990000004,1.3,1.659,0.4340273609,1.7148354877,0.3385,0,0.3385,1.3205,0.4340273609,1.3900000000000001
2020-05-23 17:00:00,1.4105,0.37157738090000003,1.458622638,0.28,0,0.28,1.1305,0.37157738090000003,1.19,1.458,0.38718987590000004,1.5085357139,0.28,0,0.28,1.178,0.38718987590000004,1.24
2020-05-23 17:30:00,1.332,0.3528423869,1.3779411272,0.2585,0,0.2585,1.0735000000000001,0.3528423869,1.13,1.3605,0.36220988390000003,1.4078907095,0.2585,0,0.2585,1.102,0.36220988390000003,1.16
2020-05-23 18:00:00,1.3935,0.40280237090000004,1.4505488616,0.168,0,0.168,1.2255,0.40280237090000004,1.29,1.422,0.41216986790000004,1.480529635,0.168,0,0.168,1.254,0.41216986790000004,1.32
2020-05-23 18:30:00,1.4575,0.4465173569,1.5243634737,0.099,0,0.099,1.3585,0.4465173569,1.43,1.486,0.4558848539,1.5543574235,0.099,0,0.099,1.387,0.4558848539,1.46
2020-05-23 19:00:00,1.4945,0.4714973489,1.5671119934000002,0.06,0,0.06,1.4344999999999999,0.4714973489,1.51,1.504,0.4746198479,1.5771112833,0.06,0,0.06,1.444,0.4746198479,1.52
2020-05-23 19:30:00,1.4845000000000002,0.4746198479,1.5585263071000002,0.0405,0,0.0405,1.444,0.4746198479,1.52,1.475,0.4714973489,1.5485266385,0.0405,0,0.0405,1.4344999999999999,0.4714973489,1.51
2020-05-23 20:00:00,1.403,0.4465173569,1.4723405686,0.044500000000000005,0,0.044500000000000005,1.3585,0.4465173569,1.43,1.3935,0.4433948579,1.462341017,0.044500000000000005,0,0.044500000000000005,1.349,0.4433948579,1.42
2020-05-23 20:30:00,1.37,0.4465173569,1.4409294743,0.0115,0,0.0115,1.3585,0.4465173569,1.43,1.351,0.4402723589,1.4209295373,0.0115,0,0.0115,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-23 21:00:00,1.35,0.4433948579,1.4209500343,0.001,0,0.001,1.349,0.4433948579,1.42,1.3405,0.4402723589,1.4109500346,0.001,0,0.001,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-23 21:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-23 22:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-05-23 22:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-05-23 23:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-05-23 23:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-05-24 00:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-24 00:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-05-24 01:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-05-24 01:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-05-24 02:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-05-24 02:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-05-24 03:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-05-24 03:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-05-24 04:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-05-24 04:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-05-24 05:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-05-24 05:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-05-24 06:00:00,0.9505,0.3122498999,1.0004750122,0.0005,0,0.0005,0.9500000000000001,0.3122498999,1.0,0.884,0.2903924069,0.9304750131,0.0005,0,0.0005,0.8835000000000001,0.2903924069,0.93
2020-05-24 06:30:00,0.9685,0.3153723989,1.0185538768,0.009000000000000001,0,0.009000000000000001,0.9595,0.3153723989,1.01,0.9115000000000001,0.2966374049,0.9585541195,0.009000000000000001,0,0.009000000000000001,0.9025000000000001,0.2966374049,0.9500000000000001
2020-05-24 07:00:00,0.9835,0.3153723989,1.0328271879,0.024,0,0.024,0.9595,0.3153723989,1.01,0.936,0.2997599039,0.9828285710000001,0.024,0,0.024,0.912,0.2997599039,0.96
2020-05-24 07:30:00,1.014,0.3216173969,1.0637827551,0.035500000000000004,0,0.035500000000000004,0.9785,0.3216173969,1.03,0.995,0.3153723989,1.0437838617,0.035500000000000004,0,0.035500000000000004,0.9595,0.3153723989,1.01
2020-05-24 08:00:00,1.054,0.3216173969,1.1019772003,0.0755,0,0.0755,0.9785,0.3216173969,1.03,1.035,0.3153723989,1.0819818621,0.0755,0,0.0755,0.9595,0.3153723989,1.01
2020-05-24 08:30:00,1.089,0.3028824029,1.1303356802,0.1675,0,0.1675,0.9215000000000001,0.3028824029,0.97,1.0795,0.2997599039,1.1203464866,0.1675,0,0.1675,0.912,0.2997599039,0.96
2020-05-24 09:00:00,1.1,0.2810249099,1.1353303484,0.245,0,0.245,0.855,0.2810249099,0.9,1.1475,0.2966374049,1.1852214983,0.245,0,0.245,0.9025000000000001,0.2966374049,0.9500000000000001
2020-05-24 09:30:00,1.176,0.2872699079,1.2105783742,0.302,0,0.302,0.874,0.2872699079,0.92,1.2045,0.2966374049,1.2404894195,0.302,0,0.302,0.9025000000000001,0.2966374049,0.9500000000000001
2020-05-24 10:00:00,1.2135,0.2872699079,1.247038993,0.3395,0,0.3395,0.874,0.2872699079,0.92,1.2325,0.2935149059,1.2669677383,0.3395,0,0.3395,0.893,0.2935149059,0.9400000000000001
2020-05-24 10:30:00,1.2145000000000001,0.2841474089,1.2472970777,0.35000000000000003,0,0.35000000000000003,0.8645,0.2841474089,0.91,1.2905,0.3091274009,1.3270079126,0.35000000000000003,0,0.35000000000000003,0.9405,0.3091274009,0.99
2020-05-24 11:00:00,1.153,0.2435549219,1.1784430406,0.41200000000000003,0,0.41200000000000003,0.741,0.2435549219,0.78,1.191,0.2560449179,1.2182118042,0.41200000000000003,0,0.41200000000000003,0.779,0.2560449179,0.8200000000000001
2020-05-24 11:30:00,1.145,0.2310649259,1.1680821889,0.442,0,0.442,0.7030000000000001,0.2310649259,0.74,1.221,0.2560449179,1.2475576139,0.442,0,0.442,0.779,0.2560449179,0.8200000000000001
2020-05-24 12:00:00,1.17,0.2310649259,1.1925984236,0.467,0,0.467,0.7030000000000001,0.2310649259,0.74,1.246,0.2560449179,1.2720357699,0.467,0,0.467,0.779,0.2560449179,0.8200000000000001
2020-05-24 12:30:00,1.1895,0.2310649259,1.2117348101,0.48650000000000004,0,0.48650000000000004,0.7030000000000001,0.2310649259,0.74,1.2655,0.2560449179,1.2911426141,0.48650000000000004,0,0.48650000000000004,0.779,0.2560449179,0.8200000000000001
2020-05-24 13:00:00,1.177,0.22481992790000002,1.1982791828,0.493,0,0.493,0.684,0.22481992790000002,0.72,1.2245,0.2404324229,1.2478814046,0.493,0,0.493,0.7315,0.2404324229,0.77
2020-05-24 13:30:00,1.133,0.20920743290000002,1.1521530931,0.4965,0,0.4965,0.6365000000000001,0.20920743290000002,0.67,1.1995,0.2310649259,1.2215528028,0.4965,0,0.4965,0.7030000000000001,0.2310649259,0.74
2020-05-24 14:00:00,1.124,0.20920743290000002,1.1433038747,0.48750000000000004,0,0.48750000000000004,0.6365000000000001,0.20920743290000002,0.67,1.124,0.20920743290000002,1.1433038747,0.48750000000000004,0,0.48750000000000004,0.6365000000000001,0.20920743290000002,0.67
2020-05-24 14:30:00,1.1055,0.20920743290000002,1.1251213268,0.46900000000000003,0,0.46900000000000003,0.6365000000000001,0.20920743290000002,0.67,1.1245,0.21545243090000002,1.1449541476,0.46900000000000003,0,0.46900000000000003,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-05-24 15:00:00,1.4375,0.3216173969,1.4730390355,0.459,0,0.459,0.9785,0.3216173969,1.03,1.466,0.3309848939,1.5028995309000002,0.459,0,0.459,1.007,0.3309848939,1.06
2020-05-24 15:30:00,1.446,0.3309848939,1.4833971147,0.439,0,0.439,1.007,0.3309848939,1.06,1.5030000000000001,0.3497198879,1.5431503491,0.439,0,0.439,1.064,0.3497198879,1.12
2020-05-24 16:00:00,1.452,0.3434748899,1.4920720492,0.40700000000000003,0,0.40700000000000003,1.045,0.3434748899,1.1,1.509,0.36220988390000003,1.5518624294999999,0.40700000000000003,0,0.40700000000000003,1.102,0.36220988390000003,1.16
2020-05-24 16:30:00,1.4775,0.36533238290000003,1.5219967148,0.366,0,0.366,1.1115,0.36533238290000003,1.17,1.5345,0.38406737690000003,1.581833746,0.366,0,0.366,1.1685,0.38406737690000003,1.23
2020-05-24 17:00:00,1.2295,0.2966374049,1.2647782414,0.327,0,0.327,0.9025000000000001,0.2966374049,0.9500000000000001,1.2770000000000001,0.3122498999,1.3146212382,0.327,0,0.327,0.9500000000000001,0.3122498999,1.0
2020-05-24 17:30:00,1.2995,0.3372298919,1.3425439471,0.2735,0,0.2735,1.026,0.3372298919,1.08,1.328,0.3465973889,1.3724845172,0.2735,0,0.2735,1.0545,0.3465973889,1.11
2020-05-24 18:00:00,1.411,0.39655737290000004,1.4656666572,0.20450000000000002,0,0.20450000000000002,1.2065000000000001,0.39655737290000004,1.27,1.449,0.40904736890000004,1.5056296855,0.20450000000000002,0,0.20450000000000002,1.2445,0.40904736890000004,1.31
2020-05-24 18:30:00,1.415,0.4246598639,1.4773493155000001,0.123,0,0.123,1.292,0.4246598639,1.3599999999999999,1.453,0.4371498599,1.5173361526,0.123,0,0.123,1.33,0.4371498599,1.4
2020-05-24 19:00:00,1.4295,0.4496398559,1.4985480473,0.061500000000000006,0,0.061500000000000006,1.3679999999999999,0.4496398559,1.44,1.439,0.4527623549,1.5085472316000001,0.061500000000000006,0,0.061500000000000006,1.3775,0.4527623549,1.45
2020-05-24 19:30:00,1.4065,0.4527623549,1.4775777475,0.029,0,0.029,1.3775,0.4527623549,1.45,1.397,0.4496398559,1.4675779366000001,0.029,0,0.029,1.3679999999999999,0.4496398559,1.44
2020-05-24 20:00:00,1.391,0.4527623549,1.4628310736,0.0135,0,0.0135,1.3775,0.4527623549,1.45,1.353,0.4402723589,1.4228312444,0.0135,0,0.0135,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-24 20:30:00,1.4985,0.4902323429,1.5766515151,0.007,0,0.007,1.4915,0.4902323429,1.57,1.47,0.4808648459,1.5466515445,0.007,0,0.007,1.463,0.4808648459,1.54
2020-05-24 21:00:00,1.5785,0.5183348339,1.661425066,0.0015,0,0.0015,1.577,0.5183348339,1.6600000000000001,1.5215,0.4995998399,1.6014250685,0.0015,0,0.0015,1.52,0.4995998399,1.6
2020-05-24 21:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-05-24 22:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-24 22:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-24 23:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-05-24 23:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-25 00:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-05-25 00:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-05-25 01:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-25 01:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-05-25 02:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-05-25 02:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-05-25 03:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-25 03:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-05-25 04:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-05-25 04:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-05-25 05:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-05-25 05:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-05-25 06:00:00,1.331,0.4371498599,1.4009500348000001,0.001,0,0.001,1.33,0.4371498599,1.4,1.2645,0.41529236690000004,1.3309500366,0.001,0,0.001,1.2635,0.41529236690000004,1.33
2020-05-25 06:30:00,1.3455,0.4371498599,1.4147332787,0.0155,0,0.0155,1.33,0.4371498599,1.4,1.2695,0.41216986790000004,1.3347337750000001,0.0155,0,0.0155,1.254,0.41216986790000004,1.32
2020-05-25 07:00:00,1.3635,0.4371498599,1.4318632092,0.0335,0,0.0335,1.33,0.4371498599,1.4,1.3065,0.4184148659,1.3718648804,0.0335,0,0.0335,1.2730000000000001,0.4184148659,1.34
2020-05-25 07:30:00,1.3915,0.4371498599,1.4585514218,0.061500000000000006,0,0.061500000000000006,1.33,0.4371498599,1.4,1.363,0.4277823629,1.4285540767,0.061500000000000006,0,0.061500000000000006,1.3014999999999999,0.4277823629,1.37
2020-05-25 08:00:00,1.4085,0.4340273609,1.4738561667,0.088,0,0.088,1.3205,0.4340273609,1.3900000000000001,1.38,0.4246598639,1.4438614892000001,0.088,0,0.088,1.292,0.4246598639,1.3599999999999999
2020-05-25 08:30:00,1.432,0.4309048619,1.4954273637,0.121,0,0.121,1.311,0.4309048619,1.38,1.451,0.4371498599,1.5154210636,0.121,0,0.121,1.33,0.4371498599,1.4
2020-05-25 09:00:00,1.499,0.4215373649,1.5571431373,0.2165,0,0.2165,1.2825,0.4215373649,1.35,1.537,0.4340273609,1.5971063678,0.2165,0,0.2165,1.3205,0.4340273609,1.3900000000000001
2020-05-25 09:30:00,1.5415,0.41216986790000004,1.5956522961,0.28750000000000003,0,0.28750000000000003,1.254,0.41216986790000004,1.32,1.5795,0.4246598639,1.6355904897,0.28750000000000003,0,0.28750000000000003,1.292,0.4246598639,1.3599999999999999
2020-05-25 10:00:00,1.4675,0.37157738090000003,1.5138117452,0.337,0,0.337,1.1305,0.37157738090000003,1.19,1.5150000000000001,0.38718987590000004,1.5636946633000002,0.337,0,0.337,1.178,0.38718987590000004,1.24
2020-05-25 10:30:00,1.1295,0.2466774209,1.1561228308,0.379,0,0.379,0.7505000000000001,0.2466774209,0.79,1.177,0.2622899159,1.2058710545,0.379,0,0.379,0.798,0.2622899159,0.84
2020-05-25 11:00:00,1.1185,0.2341874249,1.1427536917,0.406,0,0.406,0.7125,0.2341874249,0.75,1.204,0.2622899159,1.2322386133,0.406,0,0.406,0.798,0.2622899159,0.84
2020-05-25 11:30:00,1.315,0.2903924069,1.3466821266,0.4315,0,0.4315,0.8835000000000001,0.2903924069,0.93,1.429,0.3278623949,1.4661291723,0.4315,0,0.4315,0.9975,0.3278623949,1.05
2020-05-25 12:00:00,0.998,0.18110494200000002,1.0142992655,0.447,0,0.447,0.551,0.18110494200000002,0.58,1.055,0.19983993590000002,1.0737602153,0.447,0,0.447,0.608,0.19983993590000002,0.64
2020-05-25 12:30:00,1.082,0.20608493390000002,1.1014513153,0.455,0,0.455,0.627,0.20608493390000002,0.66,1.158,0.2310649259,1.1808280993,0.455,0,0.455,0.7030000000000001,0.2310649259,0.74
2020-05-25 13:00:00,1.0655000000000001,0.19671743690000001,1.0835072681,0.467,0,0.467,0.5985,0.19671743690000001,0.63,1.151,0.22481992790000002,1.1727510392,0.467,0,0.467,0.684,0.22481992790000002,0.72
2020-05-25 13:30:00,1.062,0.19671743690000001,1.080065623,0.4635,0,0.4635,0.5985,0.19671743690000001,0.63,1.157,0.2279424269,1.1792399035,0.4635,0,0.4635,0.6935,0.2279424269,0.73
2020-05-25 14:00:00,1.0255,0.18734994,1.0424731411,0.4555,0,0.4555,0.5700000000000001,0.18734994,0.6000000000000001,1.1015,0.21232993190000002,1.1217781643,0.4555,0,0.4555,0.646,0.21232993190000002,0.68
2020-05-25 14:30:00,1.0205,0.18734994,1.0375549383,0.4505,0,0.4505,0.5700000000000001,0.18734994,0.6000000000000001,1.0965,0.21232993190000002,1.1168689493,0.4505,0,0.4505,0.646,0.21232993190000002,0.68
2020-05-25 15:00:00,1.0145,0.19047243900000002,1.0322257505,0.435,0,0.435,0.5795,0.19047243900000002,0.61,1.1095,0.22169742890000002,1.1314327201,0.435,0,0.435,0.6745,0.22169742890000002,0.71
2020-05-25 15:30:00,1.002,0.19359493800000002,1.0205307443,0.41300000000000003,0,0.41300000000000003,0.589,0.19359493800000002,0.62,1.0875,0.22169742890000002,1.1098675597,0.41300000000000003,0,0.41300000000000003,0.6745,0.22169742890000002,0.71
2020-05-25 16:00:00,1.009,0.20608493390000002,1.0298310541,0.382,0,0.382,0.627,0.20608493390000002,0.66,1.0755,0.2279424269,1.0993898308,0.382,0,0.382,0.6935,0.2279424269,0.73
2020-05-25 16:30:00,1.0605,0.2341874249,1.0860497226,0.34800000000000003,0,0.34800000000000003,0.7125,0.2341874249,0.75,1.1175,0.2529224189,1.1457643737,0.34800000000000003,0,0.34800000000000003,0.7695000000000001,0.2529224189,0.81
2020-05-25 17:00:00,1.133,0.2716574129,1.1651123336,0.3065,0,0.3065,0.8265,0.2716574129,0.87,1.1615,0.2810249099,1.1950134936,0.3065,0,0.3065,0.855,0.2810249099,0.9
2020-05-25 17:30:00,1.2485,0.3278623949,1.290831515,0.251,0,0.251,0.9975,0.3278623949,1.05,1.296,0.3434748899,1.3407427046,0.251,0,0.251,1.045,0.3434748899,1.1
2020-05-25 18:00:00,1.3125,0.37469987990000003,1.3649381854,0.17250000000000001,0,0.17250000000000001,1.1400000000000001,0.37469987990000003,1.2,1.3695,0.39343487390000004,1.4248934171,0.17250000000000001,0,0.17250000000000001,1.197,0.39343487390000004,1.26
2020-05-25 18:30:00,1.3535,0.40904736890000004,1.4139596883,0.109,0,0.109,1.2445,0.40904736890000004,1.31,1.4105,0.4277823629,1.4739430111,0.109,0,0.109,1.3014999999999999,0.4277823629,1.37
2020-05-25 19:00:00,1.3675,0.4277823629,1.4328482125,0.066,0,0.066,1.3014999999999999,0.4277823629,1.37,1.3865,0.4340273609,1.4528461722000001,0.066,0,0.066,1.3205,0.4340273609,1.3900000000000001
2020-05-25 19:30:00,1.3635,0.4371498599,1.4318632092,0.0335,0,0.0335,1.33,0.4371498599,1.4,1.392,0.4465173569,1.4618624251,0.0335,0,0.0335,1.3585,0.4465173569,1.43
2020-05-25 20:00:00,1.326,0.4309048619,1.3942578670999999,0.015,0,0.015,1.311,0.4309048619,1.38,1.3355000000000001,0.4340273609,1.4042578111,0.015,0,0.015,1.3205,0.4340273609,1.3900000000000001
2020-05-25 20:30:00,1.318,0.4309048619,1.3866517227,0.007,0,0.007,1.311,0.4309048619,1.38,1.3085,0.4277823629,1.3766517352,0.007,0,0.007,1.3014999999999999,0.4277823629,1.37
2020-05-25 21:00:00,1.3215,0.4340273609,1.390950035,0.001,0,0.001,1.3205,0.4340273609,1.3900000000000001,1.293,0.4246598639,1.3609500358,0.001,0,0.001,1.292,0.4246598639,1.3599999999999999
2020-05-25 21:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-05-25 22:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-25 22:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-05-25 23:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-05-25 23:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-05-26 00:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-05-26 00:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-26 01:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-05-26 01:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-26 02:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-05-26 02:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-26 03:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-26 03:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-05-26 04:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-05-26 04:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-05-26 05:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-05-26 05:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-05-26 06:00:00,1.331,0.4371498599,1.4009500348000001,0.001,0,0.001,1.33,0.4371498599,1.4,1.331,0.4371498599,1.4009500348000001,0.001,0,0.001,1.33,0.4371498599,1.4
2020-05-26 06:30:00,1.156,0.37782237890000003,1.2161766936,0.006500000000000001,0,0.006500000000000001,1.1495,0.37782237890000003,1.21,1.2035,0.39343487390000004,1.2661766267,0.006500000000000001,0,0.006500000000000001,1.197,0.39343487390000004,1.26
2020-05-26 07:00:00,1.1320000000000001,0.36533238290000003,1.1894922236,0.0205,0,0.0205,1.1115,0.36533238290000003,1.17,1.2555,0.40592486990000004,1.3194905267,0.0205,0,0.0205,1.235,0.40592486990000004,1.3
2020-05-26 07:30:00,1.205,0.37782237890000003,1.2628439136,0.0555,0,0.0555,1.1495,0.37782237890000003,1.21,1.3094999999999999,0.41216986790000004,1.3728343855,0.0555,0,0.0555,1.254,0.41216986790000004,1.32
2020-05-26 08:00:00,1.2415,0.37157738090000003,1.2959135774,0.111,0,0.111,1.1305,0.37157738090000003,1.19,1.346,0.40592486990000004,1.4058773062,0.111,0,0.111,1.235,0.40592486990000004,1.3
2020-05-26 08:30:00,1.3005,0.37157738090000003,1.3525420511,0.17,0,0.17,1.1305,0.37157738090000003,1.19,1.424,0.41216986790000004,1.4824506737,0.17,0,0.17,1.254,0.41216986790000004,1.32
2020-05-26 09:00:00,1.314,0.3528423869,1.360549062,0.24050000000000002,0,0.24050000000000002,1.0735000000000001,0.3528423869,1.13,1.4945,0.41216986790000004,1.5502948913,0.24050000000000002,0,0.24050000000000002,1.254,0.41216986790000004,1.32
2020-05-26 09:30:00,1.5065,0.40280237090000004,1.5594204052,0.281,0,0.281,1.2255,0.40280237090000004,1.29,1.7535,0.4839873449,1.8190673434,0.281,0,0.281,1.4725000000000001,0.4839873449,1.55
2020-05-26 10:00:00,1.5605,0.40280237090000004,1.6116482246000001,0.335,0,0.335,1.2255,0.40280237090000004,1.29,1.8835000000000002,0.5089673369000001,1.9510561243,0.335,0,0.335,1.5485,0.5089673369000001,1.63
2020-05-26 10:30:00,1.47,0.36220988390000003,1.5139669745000002,0.368,0,0.368,1.102,0.36220988390000003,1.16,1.7930000000000001,0.4683748499,1.8531659397,0.368,0,0.368,1.425,0.4683748499,1.5
2020-05-26 11:00:00,1.1485,0.2466774209,1.1746923001,0.398,0,0.398,0.7505000000000001,0.2466774209,0.79,1.215,0.2685349139,1.2443215019,0.398,0,0.398,0.8170000000000001,0.2685349139,0.86
2020-05-26 11:30:00,1.4395,0.3341073929,1.4777645279,0.423,0,0.423,1.0165,0.3341073929,1.07,1.8765,0.4777423469,1.9363599872,0.423,0,0.423,1.4535,0.4777423469,1.53
2020-05-26 12:00:00,1.457,0.3372298919,1.4955176361,0.431,0,0.431,1.026,0.3372298919,1.08,1.8940000000000001,0.4808648459,1.9540898137,0.431,0,0.431,1.463,0.4808648459,1.54
2020-05-26 12:30:00,1.4835,0.3372298919,1.5213468539,0.4575,0,0.4575,1.026,0.3372298919,1.08,1.892,0.4714973489,1.9498650594,0.4575,0,0.4575,1.4344999999999999,0.4714973489,1.51
2020-05-26 13:00:00,1.5,0.3434748899,1.5388226019,0.455,0,0.455,1.045,0.3434748899,1.1,1.9275,0.4839873449,1.9873348988,0.455,0,0.455,1.4725000000000001,0.4839873449,1.55
2020-05-26 13:30:00,1.4555,0.3309848939,1.4926591205,0.4485,0,0.4485,1.007,0.3309848939,1.06,1.8735,0.4683748499,1.931159561,0.4485,0,0.4485,1.425,0.4683748499,1.5
2020-05-26 14:00:00,1.4265,0.3184948979,1.4616228139,0.4575,0,0.4575,0.969,0.3184948979,1.02,1.8825,0.4683748499,1.9398920717,0.4575,0,0.4575,1.425,0.4683748499,1.5
2020-05-26 14:30:00,1.427,0.3216173969,1.4627941585,0.4485,0,0.4485,0.9785,0.3216173969,1.03,1.8735,0.4683748499,1.931159561,0.4485,0,0.4485,1.425,0.4683748499,1.5
2020-05-26 15:00:00,1.4335,0.3309848939,1.4712148891,0.42650000000000005,0,0.42650000000000005,1.007,0.3309848939,1.06,1.8705,0.4746198479,1.9297756994,0.42650000000000005,0,0.42650000000000005,1.444,0.4746198479,1.52
2020-05-26 15:30:00,1.4515,0.3528423869,1.4937703974,0.378,0,0.378,1.0735000000000001,0.3528423869,1.13,1.8885,0.4964773409,1.9526704791,0.378,0,0.378,1.5105,0.4964773409,1.5899999999999999
2020-05-26 16:00:00,1.463,0.36533238290000003,1.50792465,0.35150000000000003,0,0.35150000000000003,1.1115,0.36533238290000003,1.17,1.8905,0.5058448379,1.9570051737,0.35150000000000003,0,0.35150000000000003,1.5390000000000001,0.5058448379,1.62
2020-05-26 16:30:00,1.506,0.38718987590000004,1.5549765272,0.328,0,0.328,1.178,0.38718987590000004,1.24,1.81,0.4871098439,1.8744001707,0.328,0,0.328,1.482,0.4871098439,1.56
2020-05-26 17:00:00,1.5725,0.4184148659,1.6272145679,0.2995,0,0.2995,1.2730000000000001,0.4184148659,1.34,1.7815,0.4871098439,1.8468942173,0.2995,0,0.2995,1.482,0.4871098439,1.56
2020-05-26 17:30:00,1.566,0.4340273609,1.6250340766,0.24550000000000002,0,0.24550000000000002,1.3205,0.4340273609,1.3900000000000001,1.7275,0.4871098439,1.7948627385,0.24550000000000002,0,0.24550000000000002,1.482,0.4871098439,1.56
2020-05-26 18:00:00,1.4465,0.41216986790000004,1.5040765439000001,0.1925,0,0.1925,1.254,0.41216986790000004,1.32,1.5605,0.4496398559,1.6239877617,0.1925,0,0.1925,1.3679999999999999,0.4496398559,1.44
2020-05-26 18:30:00,1.4965,0.4527623549,1.5634916053999999,0.11900000000000001,0,0.11900000000000001,1.3775,0.4527623549,1.45,1.5630000000000002,0.4746198479,1.6334726811,0.11900000000000001,0,0.11900000000000001,1.444,0.4746198479,1.52
2020-05-26 19:00:00,1.4995,0.4714973489,1.5718810388,0.065,0,0.065,1.4344999999999999,0.4714973489,1.51,1.5470000000000002,0.4871098439,1.621876999,0.065,0,0.065,1.482,0.4871098439,1.56
2020-05-26 19:30:00,1.5115,0.4871098439,1.5880517152,0.029500000000000002,0,0.029500000000000002,1.482,0.4871098439,1.56,1.5590000000000002,0.5027223389000001,1.6380508997,0.029500000000000002,0,0.029500000000000002,1.5295,0.5027223389000001,1.6099999999999999
2020-05-26 20:00:00,1.518,0.4933548419,1.5961588267,0.017,0,0.017,1.501,0.4933548419,1.58,1.556,0.5058448379,1.6361586109,0.017,0,0.017,1.5390000000000001,0.5058448379,1.62
2020-05-26 20:30:00,1.49,0.4871098439,1.5676019903,0.008,0,0.008,1.482,0.4871098439,1.56,1.509,0.4933548419,1.5876019652000002,0.008,0,0.008,1.501,0.4933548419,1.58
2020-05-26 21:00:00,1.4185,0.4652523509,1.4928502939000001,0.003,0,0.003,1.4155,0.4652523509,1.49,1.428,0.4683748499,1.5028502919,0.003,0,0.003,1.425,0.4683748499,1.5
2020-05-26 21:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-05-26 22:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-05-26 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-05-26 23:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-05-26 23:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-05-27 00:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-05-27 00:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-05-27 01:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-05-27 01:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-05-27 02:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-27 02:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-27 03:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-27 03:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-27 04:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-27 04:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-27 05:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-05-27 05:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-27 06:00:00,1.2865,0.4215373649,1.3538005762,0.004,0,0.004,1.2825,0.4215373649,1.35,1.3435000000000001,0.4402723589,1.4138005517,0.004,0,0.004,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-27 06:30:00,1.0845,0.3528423869,1.1404551723,0.011,0,0.011,1.0735000000000001,0.3528423869,1.13,1.151,0.37469987990000003,1.2104548732,0.011,0,0.011,1.1400000000000001,0.37469987990000003,1.2
2020-05-27 07:00:00,1.092,0.3528423869,1.147589539,0.018500000000000003,0,0.018500000000000003,1.0735000000000001,0.3528423869,1.13,1.1965,0.38718987590000004,1.2575882673,0.018500000000000003,0,0.018500000000000003,1.178,0.38718987590000004,1.24
2020-05-27 07:30:00,1.2125,0.38406737690000003,1.2718742076,0.044,0,0.044,1.1685,0.38406737690000003,1.23,1.3645,0.4340273609,1.4318659155,0.044,0,0.044,1.3205,0.4340273609,1.3900000000000001
2020-05-27 08:00:00,1.268,0.38406737690000003,1.324889335,0.0995,0,0.0995,1.1685,0.38406737690000003,1.23,1.42,0.4340273609,1.4848500766,0.0995,0,0.0995,1.3205,0.4340273609,1.3900000000000001
2020-05-27 08:30:00,1.31,0.38094487790000003,1.3642650036,0.151,0,0.151,1.159,0.38094487790000003,1.22,1.5095,0.4465173569,1.5741562819000001,0.151,0,0.151,1.3585,0.4465173569,1.43
2020-05-27 09:00:00,1.312,0.35908738490000003,1.3602528258,0.2195,0,0.2195,1.0925,0.35908738490000003,1.15,1.521,0.4277823629,1.5800122626,0.2195,0,0.2195,1.3014999999999999,0.4277823629,1.37
2020-05-27 09:30:00,1.3765,0.35908738490000003,1.4225666944,0.28400000000000003,0,0.28400000000000003,1.0925,0.35908738490000003,1.15,1.6520000000000001,0.4496398559,1.712098128,0.28400000000000003,0,0.28400000000000003,1.3679999999999999,0.4496398559,1.44
2020-05-27 10:00:00,1.4145,0.35908738490000003,1.4593676713,0.322,0,0.322,1.0925,0.35908738490000003,1.15,1.69,0.4496398559,1.7487927264,0.322,0,0.322,1.3679999999999999,0.4496398559,1.44
2020-05-27 10:30:00,1.2055,0.2779024109,1.2371176177,0.36,0,0.36,0.8455,0.2779024109,0.89,1.367,0.3309848939,1.4064992001,0.36,0,0.36,1.007,0.3309848939,1.06
2020-05-27 11:00:00,1.207,0.2685349139,1.2365112211,0.39,0,0.39,0.8170000000000001,0.2685349139,0.86,1.492,0.36220988390000003,1.5353370965000002,0.39,0,0.39,1.102,0.36220988390000003,1.16
2020-05-27 11:30:00,1.151,0.2404324229,1.1758438459,0.41950000000000004,0,0.41950000000000004,0.7315,0.2404324229,0.77,1.4645000000000001,0.3434748899,1.5042390934,0.41950000000000004,0,0.41950000000000004,1.045,0.3434748899,1.1
2020-05-27 12:00:00,1.157,0.2373099239,1.1810863643,0.435,0,0.435,0.722,0.2373099239,0.76,1.5085000000000002,0.3528423869,1.5492159307,0.435,0,0.435,1.0735000000000001,0.3528423869,1.13
2020-05-27 12:30:00,1.215,0.2622899159,1.2429887369000001,0.417,0,0.417,0.798,0.2622899159,0.84,1.576,0.38094487790000003,1.6213867521,0.417,0,0.417,1.159,0.38094487790000003,1.22
2020-05-27 13:00:00,1.4385,0.3465973889,1.4796661786,0.384,0,0.384,1.0545,0.3465973889,1.11,1.8565,0.4839873449,1.9185504945,0.384,0,0.384,1.4725000000000001,0.4839873449,1.55
2020-05-27 13:30:00,1.3735,0.3184948979,1.4099437045,0.4045,0,0.4045,0.969,0.3184948979,1.02,1.744,0.4402723589,1.7987150275000001,0.4045,0,0.4045,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-27 14:00:00,1.2335,0.3028824029,1.2701417244,0.312,0,0.312,0.9215000000000001,0.3028824029,0.97,1.5470000000000002,0.40592486990000004,1.5993698759,0.312,0,0.312,1.235,0.40592486990000004,1.3
2020-05-27 14:30:00,1.44,0.3465973889,1.4811244883999999,0.3855,0,0.3855,1.0545,0.3465973889,1.11,1.8295,0.4746198479,1.8900619699,0.3855,0,0.3855,1.444,0.4746198479,1.52
2020-05-27 15:00:00,1.443,0.36845488190000003,1.4892978211,0.322,0,0.322,1.121,0.36845488190000003,1.18,1.766,0.4746198479,1.8286661806,0.322,0,0.322,1.444,0.4746198479,1.52
2020-05-27 15:30:00,1.373,0.3528423869,1.4176130466,0.2995,0,0.2995,1.0735000000000001,0.3528423869,1.13,1.6675,0.4496398559,1.7270588438,0.2995,0,0.2995,1.3679999999999999,0.4496398559,1.44
2020-05-27 16:00:00,1.2610000000000001,0.3372298919,1.3053141384,0.23500000000000001,0,0.23500000000000001,1.026,0.3372298919,1.08,1.4795,0.40904736890000004,1.535004886,0.23500000000000001,0,0.23500000000000001,1.2445,0.40904736890000004,1.31
