Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-27 16:30:00,1.2635,0.3122498999,1.3015115251,0.3135,0,0.3135,0.9500000000000001,0.3122498999,1.0,1.463,0.37782237890000003,1.5109992555,0.3135,0,0.3135,1.1495,0.37782237890000003,1.21
2020-05-27 17:00:00,1.2895,0.3434748899,1.3344606588,0.24450000000000002,0,0.24450000000000002,1.045,0.3434748899,1.1,1.451,0.39655737290000004,1.504213665,0.24450000000000002,0,0.24450000000000002,1.2065000000000001,0.39655737290000004,1.27
2020-05-27 17:30:00,1.4135,0.39967987190000004,1.4689200965,0.1975,0,0.1975,1.216,0.39967987190000004,1.28,1.5275,0.4371498599,1.588822284,0.1975,0,0.1975,1.33,0.4371498599,1.4
2020-05-27 18:00:00,1.4615,0.4215373649,1.5210772498,0.179,0,0.179,1.2825,0.4215373649,1.35,1.5565,0.4527623549,1.6210138803,0.179,0,0.179,1.3775,0.4527623549,1.45
2020-05-27 18:30:00,1.4675,0.4496398559,1.5348394867000001,0.0995,0,0.0995,1.3679999999999999,0.4496398559,1.44,1.553,0.4777423469,1.6248220672,0.0995,0,0.0995,1.4535,0.4777423469,1.53
2020-05-27 19:00:00,1.4565000000000001,0.4558848539,1.5261792981,0.0695,0,0.0695,1.387,0.4558848539,1.46,1.5514999999999999,0.4871098439,1.6261698097,0.0695,0,0.0695,1.482,0.4871098439,1.56
2020-05-27 19:30:00,1.4435,0.4621298519,1.5156702313000001,0.0375,0,0.0375,1.4060000000000001,0.4621298519,1.48,1.529,0.4902323429,1.605667696,0.0375,0,0.0375,1.4915,0.4902323429,1.57
2020-05-27 20:00:00,1.427,0.4621298519,1.4999643329,0.021,0,0.021,1.4060000000000001,0.4621298519,1.48,1.5030000000000001,0.4871098439,1.5799636072,0.021,0,0.021,1.482,0.4871098439,1.56
2020-05-27 20:30:00,1.4165,0.4621298519,1.4899786072,0.0105,0,0.0105,1.4060000000000001,0.4621298519,1.48,1.4735,0.4808648459,1.5499784676,0.0105,0,0.0105,1.463,0.4808648459,1.54
2020-05-27 21:00:00,1.3795,0.4527623549,1.4519001343,0.002,0,0.002,1.3775,0.4527623549,1.45,1.389,0.4558848539,1.4619001334,0.002,0,0.002,1.387,0.4558848539,1.46
2020-05-27 21:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-05-27 22:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-05-27 22:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-05-27 23:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-05-27 23:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-05-28 00:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-28 00:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-05-28 01:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-05-28 01:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-05-28 02:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-28 02:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-28 03:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-28 03:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-28 04:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-28 04:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-28 05:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-28 05:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-05-28 06:00:00,1.322,0.4340273609,1.3914250788,0.0015,0,0.0015,1.3205,0.4340273609,1.3900000000000001,1.379,0.4527623549,1.4514250756,0.0015,0,0.0015,1.3775,0.4527623549,1.45
2020-05-28 06:30:00,1.087,0.3528423869,1.1428327743,0.0135,0,0.0135,1.0735000000000001,0.3528423869,1.13,1.1535,0.37469987990000003,1.2128323256,0.0135,0,0.0135,1.1400000000000001,0.37469987990000003,1.2
2020-05-28 07:00:00,1.108,0.3559648859,1.1637761812,0.025,0,0.025,1.083,0.3559648859,1.1400000000000001,1.2125,0.39031237490000004,1.2737739203,0.025,0,0.025,1.1875,0.39031237490000004,1.25
2020-05-28 07:30:00,1.2325,0.38718987590000004,1.2918870887,0.0545,0,0.0545,1.178,0.38718987590000004,1.24,1.3940000000000001,0.4402723589,1.4618740541,0.0545,0,0.0545,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-28 08:00:00,1.258,0.37782237890000003,1.3135119908,0.1085,0,0.1085,1.1495,0.37782237890000003,1.21,1.429,0.4340273609,1.4934593232,0.1085,0,0.1085,1.3205,0.4340273609,1.3900000000000001
2020-05-28 08:30:00,1.284,0.36845488190000003,1.3358199729,0.163,0,0.163,1.121,0.36845488190000003,1.18,1.474,0.4309048619,1.5356936543000002,0.163,0,0.163,1.311,0.4309048619,1.38
2020-05-28 09:00:00,1.326,0.36220988390000003,1.3745806633,0.224,0,0.224,1.102,0.36220988390000003,1.16,1.554,0.4371498599,1.6143159542,0.224,0,0.224,1.33,0.4371498599,1.4
2020-05-28 09:30:00,1.326,0.3434748899,1.3697631182,0.281,0,0.281,1.045,0.3434748899,1.1,1.573,0.4246598639,1.6293142728999999,0.281,0,0.281,1.292,0.4246598639,1.3599999999999999
2020-05-28 10:00:00,1.5,0.38718987590000004,1.5491662274,0.322,0,0.322,1.178,0.38718987590000004,1.24,1.88,0.5120898359,1.9484958301000002,0.322,0,0.322,1.558,0.5120898359,1.6400000000000001
2020-05-28 10:30:00,1.479,0.36845488190000003,1.5242047106999999,0.358,0,0.358,1.121,0.36845488190000003,1.18,1.935,0.5183348339,2.0032214056,0.358,0,0.358,1.577,0.5183348339,1.6600000000000001
2020-05-28 11:00:00,1.178,0.2591674169,1.206172355,0.3895,0,0.3895,0.7885000000000001,0.2591674169,0.8300000000000001,1.4725000000000001,0.3559648859,1.5149149316,0.3895,0,0.3895,1.083,0.3559648859,1.1400000000000001
2020-05-28 11:30:00,1.113,0.22481992790000002,1.135479194,0.429,0,0.429,0.684,0.22481992790000002,0.72,1.4075,0.3216173969,1.4437776837,0.429,0,0.429,0.9785,0.3216173969,1.03
2020-05-28 12:00:00,1.1025,0.21545243090000002,1.123354797,0.447,0,0.447,0.6555000000000001,0.21545243090000002,0.6900000000000001,1.3685,0.3028824029,1.4016169234,0.447,0,0.447,0.9215000000000001,0.3028824029,0.97
2020-05-28 12:30:00,1.1415,0.22481992790000002,1.1634286613,0.4575,0,0.4575,0.684,0.22481992790000002,0.72,1.4075,0.3122498999,1.4417198930000001,0.4575,0,0.4575,0.9500000000000001,0.3122498999,1.0
2020-05-28 13:00:00,1.148,0.22481992790000002,1.1698068217,0.464,0,0.464,0.684,0.22481992790000002,0.72,1.471,0.3309848939,1.5077771719,0.464,0,0.464,1.007,0.3309848939,1.06
2020-05-28 13:30:00,1.142,0.22169742890000002,1.1633201408,0.4675,0,0.4675,0.6745,0.22169742890000002,0.71,1.4555,0.3247398959,1.4912867766,0.4675,0,0.4675,0.988,0.3247398959,1.04
2020-05-28 14:00:00,1.084,0.20608493390000002,1.1034160593,0.457,0,0.457,0.627,0.20608493390000002,0.66,1.407,0.3122498999,1.4412317648,0.457,0,0.457,0.9500000000000001,0.3122498999,1.0
2020-05-28 14:30:00,1.0775,0.20608493390000002,1.0970311071,0.4505,0,0.4505,0.627,0.20608493390000002,0.66,1.429,0.3216173969,1.464745285,0.4505,0,0.4505,0.9785,0.3216173969,1.03
2020-05-28 15:00:00,1.089,0.21545243090000002,1.1101084406,0.4335,0,0.4335,0.6555000000000001,0.21545243090000002,0.6900000000000001,1.45,0.3341073929,1.4879945396,0.4335,0,0.4335,1.0165,0.3341073929,1.07
2020-05-28 15:30:00,1.074,0.22169742890000002,1.0966429455,0.3995,0,0.3995,0.6745,0.22169742890000002,0.71,1.4445000000000001,0.3434748899,1.4847744778,0.3995,0,0.3995,1.045,0.3434748899,1.1
2020-05-28 16:00:00,1.062,0.22481992790000002,1.0855358124,0.378,0,0.378,0.684,0.22481992790000002,0.72,1.366,0.3247398959,1.4040697988,0.378,0,0.378,0.988,0.3247398959,1.04
2020-05-28 16:30:00,1.166,0.2716574129,1.1972275264,0.3395,0,0.3395,0.8265,0.2716574129,0.87,1.3845,0.3434748899,1.4264695055,0.3395,0,0.3395,1.045,0.3434748899,1.1
2020-05-28 17:00:00,1.2305,0.3028824029,1.2672284719,0.309,0,0.309,0.9215000000000001,0.3028824029,0.97,1.392,0.3559648859,1.4367933046,0.309,0,0.309,1.083,0.3559648859,1.1400000000000001
2020-05-28 17:30:00,1.335,0.3528423869,1.3808413196,0.2615,0,0.2615,1.0735000000000001,0.3528423869,1.13,1.4395,0.38718987590000004,1.4906630236,0.2615,0,0.2615,1.178,0.38718987590000004,1.24
2020-05-28 18:00:00,1.4175,0.40280237090000004,1.4736200324,0.192,0,0.192,1.2255,0.40280237090000004,1.29,1.5125000000000002,0.4340273609,1.5735425001999999,0.192,0,0.192,1.3205,0.4340273609,1.3900000000000001
2020-05-28 18:30:00,1.4555,0.4402723589,1.5206314478,0.116,0,0.116,1.3395000000000001,0.4402723589,1.4100000000000001,1.541,0.4683748499,1.6106073389,0.116,0,0.116,1.425,0.4683748499,1.5
2020-05-28 19:00:00,1.4505,0.4558848539,1.5204542907,0.0635,0,0.0635,1.387,0.4558848539,1.46,1.5455,0.4871098439,1.6204463119999999,0.0635,0,0.0635,1.482,0.4871098439,1.56
2020-05-28 19:30:00,1.448,0.4652523509,1.5209088566,0.0325,0,0.0325,1.4155,0.4652523509,1.49,1.524,0.4902323429,1.6009071647000002,0.0325,0,0.0325,1.4915,0.4902323429,1.57
2020-05-28 20:00:00,1.423,0.4621298519,1.4961594166,0.017,0,0.017,1.4060000000000001,0.4621298519,1.48,1.48,0.4808648459,1.5561590536,0.017,0,0.017,1.463,0.4808648459,1.54
2020-05-28 20:30:00,1.4155,0.4621298519,1.4890279547,0.0095,0,0.0095,1.4060000000000001,0.4621298519,1.48,1.463,0.4777423469,1.5390278587,0.0095,0,0.0095,1.4535,0.4777423469,1.53
2020-05-28 21:00:00,1.38,0.4527623549,1.4523752098,0.0025,0,0.0025,1.3775,0.4527623549,1.45,1.3895,0.4558848539,1.4623752084000001,0.0025,0,0.0025,1.387,0.4558848539,1.46
2020-05-28 21:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-05-28 22:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-05-28 22:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-05-28 23:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-05-28 23:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-05-29 00:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-29 00:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-05-29 01:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-05-29 01:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-05-29 02:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-29 02:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-29 03:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-29 03:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-29 04:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-29 04:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-29 05:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-05-29 05:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-05-29 06:00:00,0.971,0.3184948979,1.0219001908,0.002,0,0.002,0.969,0.3184948979,1.02,0.99,0.3247398959,1.0419001872,0.002,0,0.002,0.988,0.3247398959,1.04
2020-05-29 06:30:00,1.037,0.3372298919,1.0904554095,0.011,0,0.011,1.026,0.3372298919,1.08,1.094,0.3559648859,1.1504551273,0.011,0,0.011,1.083,0.3559648859,1.1400000000000001
2020-05-29 07:00:00,1.114,0.35908738490000003,1.1704442533,0.021500000000000002,0,0.021500000000000002,1.0925,0.35908738490000003,1.15,1.2375,0.39967987190000004,1.3004423286,0.021500000000000002,0,0.021500000000000002,1.216,0.39967987190000004,1.28
2020-05-29 07:30:00,1.163,0.36533238290000003,1.2190310702,0.051500000000000004,0,0.051500000000000004,1.1115,0.36533238290000003,1.17,1.315,0.41529236690000004,1.3790187635,0.051500000000000004,0,0.051500000000000004,1.2635,0.41529236690000004,1.33
2020-05-29 08:00:00,1.238,0.37157738090000003,1.292560927,0.1075,0,0.1075,1.1305,0.37157738090000003,1.19,1.3995,0.4246598639,1.4625102564,0.1075,0,0.1075,1.292,0.4246598639,1.3599999999999999
2020-05-29 08:30:00,1.317,0.37782237890000003,1.3701236258,0.1675,0,0.1675,1.1495,0.37782237890000003,1.21,1.5165000000000002,0.4433948579,1.5799909019,0.1675,0,0.1675,1.349,0.4433948579,1.42
2020-05-29 09:00:00,1.323,0.35908738490000003,1.3708656935999999,0.2305,0,0.2305,1.0925,0.35908738490000003,1.15,1.5510000000000002,0.4340273609,1.6105839779000002,0.2305,0,0.2305,1.3205,0.4340273609,1.3900000000000001
2020-05-29 09:30:00,1.417,0.37157738090000003,1.4649091269,0.28650000000000003,0,0.28650000000000003,1.1305,0.37157738090000003,1.19,1.74,0.4777423469,1.8043940118,0.28650000000000003,0,0.28650000000000003,1.4535,0.4777423469,1.53
2020-05-29 10:00:00,1.492,0.38094487790000003,1.5398646044,0.333,0,0.333,1.159,0.38094487790000003,1.22,1.9005,0.5152123349000001,1.9690972550999999,0.333,0,0.333,1.5675,0.5152123349000001,1.65
2020-05-29 10:30:00,1.2805,0.2966374049,1.3144101339,0.378,0,0.378,0.9025000000000001,0.2966374049,0.9500000000000001,1.366,0.3247398959,1.4040697988,0.378,0,0.378,0.988,0.3247398959,1.04
2020-05-29 11:00:00,1.188,0.2560449179,1.2152789803,0.40900000000000003,0,0.40900000000000003,0.779,0.2560449179,0.8200000000000001,1.4825,0.3528423869,1.5239107585,0.40900000000000003,0,0.40900000000000003,1.0735000000000001,0.3528423869,1.13
2020-05-29 11:30:00,1.1975,0.2497999199,1.2232768493,0.4375,0,0.4375,0.76,0.2497999199,0.8,1.5015,0.3497198879,1.5416894142,0.4375,0,0.4375,1.064,0.3497198879,1.12
2020-05-29 12:00:00,1.1295,0.22169742890000002,1.151051693,0.455,0,0.455,0.6745,0.22169742890000002,0.71,1.4525000000000001,0.3278623949,1.4890433170000001,0.455,0,0.455,0.9975,0.3278623949,1.05
2020-05-29 12:30:00,1.105,0.20920743290000002,1.1246300503,0.4685,0,0.4685,0.6365000000000001,0.20920743290000002,0.67,1.3425,0.2872699079,1.3728912011,0.4685,0,0.4685,0.874,0.2872699079,0.92
2020-05-29 13:00:00,1.0955,0.20608493390000002,1.1147157709,0.4685,0,0.4685,0.627,0.20608493390000002,0.66,1.314,0.2779024109,1.3430658026,0.4685,0,0.4685,0.8455,0.2779024109,0.89
2020-05-29 13:30:00,1.08,0.19983993590000002,1.0983332828,0.47200000000000003,0,0.47200000000000003,0.608,0.19983993590000002,0.64,1.308,0.2747799119,1.3365507847,0.47200000000000003,0,0.47200000000000003,0.836,0.2747799119,0.88
2020-05-29 14:00:00,1.0335,0.18734994,1.0503438723,0.4635,0,0.4635,0.5700000000000001,0.18734994,0.6000000000000001,1.271,0.2654124149,1.2984162468,0.4635,0,0.4635,0.8075,0.2654124149,0.85
2020-05-29 14:30:00,1.0245,0.18734994,1.0414894383,0.4545,0,0.4545,0.5700000000000001,0.18734994,0.6000000000000001,1.2715,0.2685349139,1.299547325,0.4545,0,0.4545,0.8170000000000001,0.2685349139,0.86
2020-05-29 15:00:00,1.0155,0.19047243900000002,1.0332085946,0.436,0,0.436,0.5795,0.19047243900000002,0.61,1.2530000000000001,0.2685349139,1.2814523011,0.436,0,0.436,0.8170000000000001,0.2685349139,0.86
2020-05-29 15:30:00,1.2655,0.2810249099,1.2963276013,0.41050000000000003,0,0.41050000000000003,0.855,0.2810249099,0.9,1.541,0.37157738090000003,1.5851658431,0.41050000000000003,0,0.41050000000000003,1.1305,0.37157738090000003,1.19
2020-05-29 16:00:00,1.3695,0.3247398959,1.4074751330000002,0.3815,0,0.3815,0.988,0.3247398959,1.04,1.645,0.41529236690000004,1.6966121389,0.3815,0,0.3815,1.2635,0.41529236690000004,1.33
2020-05-29 16:30:00,1.3785,0.3403523909,1.4198950665,0.343,0,0.343,1.0355,0.3403523909,1.09,1.5685,0.40280237090000004,1.6193955663000001,0.343,0,0.343,1.2255,0.40280237090000004,1.29
2020-05-29 17:00:00,1.2015,0.2966374049,1.2375766643000001,0.299,0,0.299,0.9025000000000001,0.2966374049,0.9500000000000001,1.3155000000000001,0.3341073929,1.3572648968,0.299,0,0.299,1.0165,0.3341073929,1.07
2020-05-29 17:30:00,1.2995,0.3434748899,1.3441262032,0.2545,0,0.2545,1.045,0.3434748899,1.1,1.385,0.37157738090000003,1.4339786435000001,0.2545,0,0.2545,1.1305,0.37157738090000003,1.19
2020-05-29 18:00:00,1.4095,0.39967987190000004,1.4650714146000001,0.1935,0,0.1935,1.216,0.39967987190000004,1.28,1.495,0.4277823629,1.5549992765,0.1935,0,0.1935,1.3014999999999999,0.4277823629,1.37
2020-05-29 18:30:00,1.413,0.4246598639,1.4754338345,0.121,0,0.121,1.292,0.4246598639,1.3599999999999999,1.4985,0.4527623549,1.5654060176,0.121,0,0.121,1.3775,0.4527623549,1.45
2020-05-29 19:00:00,1.4285,0.4496398559,1.497594154,0.060500000000000005,0,0.060500000000000005,1.3679999999999999,0.4496398559,1.44,1.5045000000000002,0.4746198479,1.5775881116,0.060500000000000005,0,0.060500000000000005,1.444,0.4746198479,1.52
2020-05-29 19:30:00,1.4375,0.4621298519,1.5099570358,0.0315,0,0.0315,1.4060000000000001,0.4621298519,1.48,1.4945,0.4808648459,1.5699558115,0.0315,0,0.0315,1.463,0.4808648459,1.54
2020-05-29 20:00:00,1.384,0.4496398559,1.4552085761,0.016,0,0.016,1.3679999999999999,0.4496398559,1.44,1.441,0.4683748499,1.5152082365,0.016,0,0.016,1.425,0.4683748499,1.5
2020-05-29 20:30:00,1.376,0.4496398559,1.4476021553,0.008,0,0.008,1.3679999999999999,0.4496398559,1.44,1.4045,0.4590073529,1.4776021115,0.008,0,0.008,1.3965,0.4590073529,1.47
2020-05-29 21:00:00,1.3415,0.4402723589,1.4119001381,0.002,0,0.002,1.3395000000000001,0.4402723589,1.4100000000000001,1.3795,0.4527623549,1.4519001343,0.002,0,0.002,1.3775,0.4527623549,1.45
2020-05-29 21:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-05-29 22:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-05-29 22:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-29 23:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-05-29 23:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-05-30 00:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-05-30 00:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-30 01:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-05-30 01:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-05-30 02:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-05-30 02:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-30 03:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-30 03:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-30 04:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-30 04:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-05-30 05:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-30 05:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-05-30 06:00:00,1.2775,0.4184148659,1.3442757344,0.0045000000000000005,0,0.0045000000000000005,1.2730000000000001,0.4184148659,1.34,1.2775,0.4184148659,1.3442757344,0.0045000000000000005,0,0.0045000000000000005,1.2730000000000001,0.4184148659,1.34
2020-05-30 06:30:00,1.275,0.41529236690000004,1.340929808,0.0115,0,0.0115,1.2635,0.41529236690000004,1.33,1.3035,0.4246598639,1.3709297028,0.0115,0,0.0115,1.292,0.4246598639,1.3599999999999999
2020-05-30 07:00:00,1.304,0.4215373649,1.3704414435,0.021500000000000002,0,0.021500000000000002,1.2825,0.4215373649,1.35,1.342,0.4340273609,1.4104409771,0.021500000000000002,0,0.021500000000000002,1.3205,0.4340273609,1.3900000000000001
2020-05-30 07:30:00,1.3175,0.41529236690000004,1.3814029101,0.054,0,0.054,1.2635,0.41529236690000004,1.33,1.365,0.4309048619,1.4313993154,0.054,0,0.054,1.311,0.4309048619,1.38
2020-05-30 08:00:00,1.061,0.3122498999,1.1059932188,0.111,0,0.111,0.9500000000000001,0.3122498999,1.0,1.1085,0.3278623949,1.1559697228,0.111,0,0.111,0.9975,0.3278623949,1.05
2020-05-30 08:30:00,1.3465,0.38406737690000003,1.4002035566,0.178,0,0.178,1.1685,0.38406737690000003,1.23,1.4035,0.40280237090000004,1.4601582106,0.178,0,0.178,1.2255,0.40280237090000004,1.29
2020-05-30 09:00:00,1.4595,0.39967987190000004,1.5132363497,0.24350000000000002,0,0.24350000000000002,1.216,0.39967987190000004,1.28,1.5735000000000001,0.4371498599,1.6330959096000002,0.24350000000000002,0,0.24350000000000002,1.33,0.4371498599,1.4
2020-05-30 09:30:00,1.4055,0.36533238290000003,1.452204531,0.294,0,0.294,1.1115,0.36533238290000003,1.17,1.51,0.39967987190000004,1.562,0.294,0,0.294,1.216,0.39967987190000004,1.28
2020-05-30 10:00:00,1.1225,0.2560449179,1.1513319461,0.3435,0,0.3435,0.779,0.2560449179,0.8200000000000001,1.246,0.2966374049,1.280823856,0.3435,0,0.3435,0.9025000000000001,0.2966374049,0.9500000000000001
2020-05-30 10:30:00,1.181,0.2654124149,1.2104564222,0.3735,0,0.3735,0.8075,0.2654124149,0.85,1.295,0.3028824029,1.3299484013,0.3735,0,0.3735,0.9215000000000001,0.3028824029,0.97
2020-05-30 11:00:00,1.5,0.35908738490000003,1.5423824915000002,0.40750000000000003,0,0.40750000000000003,1.0925,0.35908738490000003,1.15,1.6615,0.41216986790000004,1.7118604645,0.40750000000000003,0,0.40750000000000003,1.254,0.41216986790000004,1.32
2020-05-30 11:30:00,1.484,0.3465973889,1.5239375807000002,0.4295,0,0.4295,1.0545,0.3465973889,1.11,1.655,0.40280237090000004,1.703312875,0.4295,0,0.4295,1.2255,0.40280237090000004,1.29
2020-05-30 12:00:00,1.4605000000000001,0.3341073929,1.498228287,0.444,0,0.444,1.0165,0.3341073929,1.07,1.698,0.41216986790000004,1.7473087878,0.444,0,0.444,1.254,0.41216986790000004,1.32
2020-05-30 12:30:00,1.521,0.3497198879,1.5606873486000001,0.457,0,0.457,1.064,0.3497198879,1.12,1.7015,0.40904736890000004,1.7499777141,0.457,0,0.457,1.2445,0.40904736890000004,1.31
2020-05-30 13:00:00,1.5065,0.3434748899,1.545159296,0.4615,0,0.4615,1.045,0.3434748899,1.1,1.725,0.41529236690000004,1.7742865468,0.4615,0,0.4615,1.2635,0.41529236690000004,1.33
2020-05-30 13:30:00,1.4969999999999999,0.3434748899,1.5358984341,0.452,0,0.452,1.045,0.3434748899,1.1,1.687,0.40592486990000004,1.7351495613,0.452,0,0.452,1.235,0.40592486990000004,1.3
2020-05-30 14:00:00,1.047,0.19359493800000002,1.0647478575,0.458,0,0.458,0.589,0.19359493800000002,0.62,1.1705,0.2341874249,1.1936976167,0.458,0,0.458,0.7125,0.2341874249,0.75
2020-05-30 14:30:00,0.9325,0.159247449,0.9460000000000001,0.448,0,0.448,0.48450000000000004,0.159247449,0.51,1.0275,0.19047243900000002,1.0450052631,0.448,0,0.448,0.5795,0.19047243900000002,0.61
2020-05-30 15:00:00,0.9165000000000001,0.17173744500000002,0.9324516073,0.394,0,0.394,0.5225000000000001,0.17173744500000002,0.55,1.0305,0.20920743290000002,1.0515217544,0.394,0,0.394,0.6365000000000001,0.20920743290000002,0.67
2020-05-30 15:30:00,1.0075,0.21232993190000002,1.0296311233,0.36150000000000004,0,0.36150000000000004,0.646,0.21232993190000002,0.68,1.1215,0.2497999199,1.1489831374,0.36150000000000004,0,0.36150000000000004,0.76,0.2497999199,0.8
2020-05-30 16:00:00,1.0095,0.21232993190000002,1.0315882173,0.3635,0,0.3635,0.646,0.21232993190000002,0.68,1.114,0.2466774209,1.1409845529,0.3635,0,0.3635,0.7505000000000001,0.2466774209,0.79
2020-05-30 16:30:00,1.0585,0.2341874249,1.0840968591,0.34600000000000003,0,0.34600000000000003,0.7125,0.2341874249,0.75,1.1535,0.2654124149,1.1836409929,0.34600000000000003,0,0.34600000000000003,0.8075,0.2654124149,0.85
2020-05-30 17:00:00,1.0855,0.2654124149,1.1174766217,0.278,0,0.278,0.8075,0.2654124149,0.85,1.152,0.2872699079,1.1872775581,0.278,0,0.278,0.874,0.2872699079,0.92
2020-05-30 17:30:00,1.205,0.3122498999,1.2447991806,0.255,0,0.255,0.9500000000000001,0.3122498999,1.0,1.262,0.3309848939,1.3046819536,0.255,0,0.255,1.007,0.3309848939,1.06
2020-05-30 18:00:00,1.2715,0.37157738090000003,1.3246818486,0.14100000000000001,0,0.14100000000000001,1.1305,0.37157738090000003,1.19,1.319,0.38718987590000004,1.3746552295,0.14100000000000001,0,0.14100000000000001,1.178,0.38718987590000004,1.24
2020-05-30 18:30:00,1.349,0.40592486990000004,1.4087498004,0.114,0,0.114,1.235,0.40592486990000004,1.3,1.4060000000000001,0.4246598639,1.4687314254000001,0.114,0,0.114,1.292,0.4246598639,1.3599999999999999
2020-05-30 19:00:00,1.339,0.4184148659,1.4028513820000001,0.066,0,0.066,1.2730000000000001,0.4184148659,1.34,1.3865,0.4340273609,1.4528461722000001,0.066,0,0.066,1.3205,0.4340273609,1.3900000000000001
2020-05-30 19:30:00,1.341,0.4277823629,1.4075790386,0.0395,0,0.0395,1.3014999999999999,0.4277823629,1.37,1.3885,0.4433948579,1.4575771848999999,0.0395,0,0.0395,1.349,0.4433948579,1.42
2020-05-30 20:00:00,1.287,0.41529236690000004,1.3523449079,0.0235,0,0.0235,1.2635,0.41529236690000004,1.33,1.325,0.4277823629,1.392344336,0.0235,0,0.0235,1.3014999999999999,0.4277823629,1.37
2020-05-30 20:30:00,1.2735,0.41529236690000004,1.3395036394,0.01,0,0.01,1.2635,0.41529236690000004,1.33,1.302,0.4246598639,1.3695035597,0.01,0,0.01,1.292,0.4246598639,1.3599999999999999
2020-05-30 21:00:00,1.2655,0.41529236690000004,1.3319001464,0.002,0,0.002,1.2635,0.41529236690000004,1.33,1.2655,0.41529236690000004,1.3319001464,0.002,0,0.002,1.2635,0.41529236690000004,1.33
2020-05-30 21:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-05-30 22:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-05-30 22:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-05-30 23:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-05-30 23:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-05-31 00:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-31 00:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-31 01:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-31 01:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-05-31 02:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-05-31 02:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-05-31 03:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-05-31 03:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-05-31 04:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-31 04:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-05-31 05:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-05-31 05:30:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2020-05-31 06:00:00,0.9155000000000001,0.2997599039,0.9633256199,0.0035,0,0.0035,0.912,0.2997599039,0.96,0.8775000000000001,0.2872699079,0.9233256468000001,0.0035,0,0.0035,0.874,0.2872699079,0.92
2020-05-31 06:30:00,0.9045000000000001,0.2935149059,0.9509317799,0.0115,0,0.0115,0.893,0.2935149059,0.9400000000000001,0.895,0.2903924069,0.9409318519000001,0.0115,0,0.0115,0.8835000000000001,0.2903924069,0.93
2020-05-31 07:00:00,0.915,0.2935149059,0.9609245548,0.022,0,0.022,0.893,0.2935149059,0.9400000000000001,0.915,0.2935149059,0.9609245548,0.022,0,0.022,0.893,0.2935149059,0.9400000000000001
2020-05-31 07:30:00,0.9460000000000001,0.2935149059,0.9904882634000001,0.053,0,0.053,0.893,0.2935149059,0.9400000000000001,0.9460000000000001,0.2935149059,0.9904882634000001,0.053,0,0.053,0.893,0.2935149059,0.9400000000000001
2020-05-31 08:00:00,0.9995,0.2935149059,1.0417059326,0.10650000000000001,0,0.10650000000000001,0.893,0.2935149059,0.9400000000000001,0.9995,0.2935149059,1.0417059326,0.10650000000000001,0,0.10650000000000001,0.893,0.2935149059,0.9400000000000001
2020-05-31 08:30:00,1.053,0.2903924069,1.0923079923,0.1695,0,0.1695,0.8835000000000001,0.2903924069,0.93,1.053,0.2903924069,1.0923079923,0.1695,0,0.1695,0.8835000000000001,0.2903924069,0.93
2020-05-31 09:00:00,1.0585,0.2716574129,1.0928037335,0.232,0,0.232,0.8265,0.2716574129,0.87,1.087,0.2810249099,1.1227395067,0.232,0,0.232,0.855,0.2810249099,0.9
2020-05-31 09:30:00,1.147,0.2841474089,1.1816720146,0.28250000000000003,0,0.28250000000000003,0.8645,0.2841474089,0.91,1.1755,0.2935149059,1.2115903805000001,0.28250000000000003,0,0.28250000000000003,0.893,0.2935149059,0.9400000000000001
2020-05-31 10:00:00,1.1445,0.2685349139,1.1755812392,0.3275,0,0.3275,0.8170000000000001,0.2685349139,0.86,1.2205,0.2935149059,1.2552972755,0.3275,0,0.3275,0.893,0.2935149059,0.9400000000000001
2020-05-31 10:30:00,1.5005000000000002,0.37157738090000003,1.5458234052000002,0.37,0,0.37,1.1305,0.37157738090000003,1.19,1.6145,0.40904736890000004,1.6655119333,0.37,0,0.37,1.2445,0.40904736890000004,1.31
2020-05-31 11:00:00,1.3715,0.3184948979,1.4079954723,0.4025,0,0.4025,0.969,0.3184948979,1.02,1.514,0.36533238290000003,1.5574542529,0.4025,0,0.4025,1.1115,0.36533238290000003,1.17
2020-05-31 11:30:00,1.0855,0.21545243090000002,1.1066752008,0.43,0,0.43,0.6555000000000001,0.21545243090000002,0.6900000000000001,1.209,0.2560449179,1.2358155202,0.43,0,0.43,0.779,0.2560449179,0.8200000000000001
2020-05-31 12:00:00,1.0775,0.20608493390000002,1.0970311071,0.4505,0,0.4505,0.627,0.20608493390000002,0.66,1.2295,0.2560449179,1.2558778802,0.4505,0,0.4505,0.779,0.2560449179,0.8200000000000001
2020-05-31 12:30:00,1.124,0.21857492990000002,1.1450550205,0.459,0,0.459,0.665,0.21857492990000002,0.7000000000000001,1.3235000000000001,0.2841474089,1.3536587458,0.459,0,0.459,0.8645,0.2841474089,0.91
2020-05-31 13:00:00,1.3094999999999999,0.2841474089,1.3399738803,0.445,0,0.445,0.8645,0.2841474089,0.91,1.4805000000000001,0.3403523909,1.5191181653,0.445,0,0.445,1.0355,0.3403523909,1.09
2020-05-31 13:30:00,1.3905,0.3122498999,1.4251281521,0.4405,0,0.4405,0.9500000000000001,0.3122498999,1.0,1.5425,0.36220988390000003,1.5844564525,0.4405,0,0.4405,1.102,0.36220988390000003,1.16
2020-05-31 14:00:00,1.044,0.19359493800000002,1.0617980034,0.455,0,0.455,0.589,0.19359493800000002,0.62,1.158,0.2310649259,1.1808280993,0.455,0,0.455,0.7030000000000001,0.2310649259,0.74
2020-05-31 14:30:00,0.9935,0.18734994,1.0110105093,0.42350000000000004,0,0.42350000000000004,0.5700000000000001,0.18734994,0.6000000000000001,1.117,0.2279424269,1.1400205042,0.42350000000000004,0,0.42350000000000004,0.6935,0.2279424269,0.73
2020-05-31 15:00:00,0.983,0.18110494200000002,0.999543896,0.432,0,0.432,0.551,0.18110494200000002,0.58,1.1445,0.2341874249,1.1682140215,0.432,0,0.432,0.7125,0.2341874249,0.75
2020-05-31 15:30:00,0.9955,0.20920743290000002,1.0172452998,0.359,0,0.359,0.6365000000000001,0.20920743290000002,0.67,1.119,0.2497999199,1.146543065,0.359,0,0.359,0.76,0.2497999199,0.8
2020-05-31 16:00:00,0.993,0.21232993190000002,1.0154471921,0.34700000000000003,0,0.34700000000000003,0.646,0.21232993190000002,0.68,1.107,0.2497999199,1.1348343491,0.34700000000000003,0,0.34700000000000003,0.76,0.2497999199,0.8
2020-05-31 16:30:00,1.0305,0.2341874249,1.0567752836,0.318,0,0.318,0.7125,0.2341874249,0.75,1.154,0.2747799119,1.18626304,0.318,0,0.318,0.836,0.2747799119,0.88
2020-05-31 17:00:00,1.2,0.3091274009,1.2391770455,0.2595,0,0.2595,0.9405,0.3091274009,0.99,1.276,0.3341073929,1.3190162054,0.2595,0,0.2595,1.0165,0.3341073929,1.07
2020-05-31 17:30:00,1.2730000000000001,0.3465973889,1.3193402707,0.2185,0,0.2185,1.0545,0.3465973889,1.11,1.3395000000000001,0.36845488190000003,1.3892513272,0.2185,0,0.2185,1.121,0.36845488190000003,1.18
2020-05-31 18:00:00,1.2974999999999999,0.37469987990000003,1.3505207329,0.1575,0,0.1575,1.1400000000000001,0.37469987990000003,1.2,1.345,0.39031237490000004,1.400488754,0.1575,0,0.1575,1.1875,0.39031237490000004,1.25
2020-05-31 18:30:00,1.3195000000000001,0.39031237490000004,1.3760174417,0.132,0,0.132,1.1875,0.39031237490000004,1.25,1.367,0.40592486990000004,1.4259957924,0.132,0,0.132,1.235,0.40592486990000004,1.3
2020-05-31 19:00:00,1.3425,0.4184148659,1.4061924655,0.0695,0,0.0695,1.2730000000000001,0.4184148659,1.34,1.3805,0.4309048619,1.4461878336,0.0695,0,0.0695,1.311,0.4309048619,1.38
2020-05-31 19:30:00,1.3455,0.4309048619,1.4128160708,0.0345,0,0.0345,1.311,0.4309048619,1.38,1.3645,0.4371498599,1.4328154975,0.0345,0,0.0345,1.33,0.4371498599,1.4
2020-05-31 20:00:00,1.328,0.4309048619,1.3961600911,0.017,0,0.017,1.311,0.4309048619,1.38,1.347,0.4371498599,1.4161599486,0.017,0,0.017,1.33,0.4371498599,1.4
2020-05-31 20:30:00,1.31,0.4277823629,1.3780775559,0.0085,0,0.0085,1.3014999999999999,0.4277823629,1.37,1.3195000000000001,0.4309048619,1.3880775375,0.0085,0,0.0085,1.311,0.4309048619,1.38
2020-05-31 21:00:00,1.3605,0.4465173569,1.4319001362,0.002,0,0.002,1.3585,0.4465173569,1.43,1.3605,0.4465173569,1.4319001362,0.002,0,0.002,1.3585,0.4465173569,1.43
2020-05-31 21:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-05-31 22:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-05-31 22:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-05-31 23:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-05-31 23:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-06-01 00:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-06-01 00:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-06-01 01:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-06-01 01:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-06-01 02:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-06-01 02:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-06-01 03:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-06-01 03:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-06-01 04:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-06-01 04:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-06-01 05:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-06-01 05:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-06-01 06:00:00,1.2655,0.41529236690000004,1.3319001464,0.002,0,0.002,1.2635,0.41529236690000004,1.33,1.332,0.4371498599,1.4019001390999999,0.002,0,0.002,1.33,0.4371498599,1.4
2020-06-01 06:30:00,1.066,0.3465973889,1.1209307517,0.0115,0,0.0115,1.0545,0.3465973889,1.11,1.1325,0.36845488190000003,1.1909304136,0.0115,0,0.0115,1.121,0.36845488190000003,1.18
2020-06-01 07:00:00,1.114,0.35908738490000003,1.1704442533,0.021500000000000002,0,0.021500000000000002,1.0925,0.35908738490000003,1.15,1.2375,0.39967987190000004,1.3004423286,0.021500000000000002,0,0.021500000000000002,1.216,0.39967987190000004,1.28
2020-06-01 07:30:00,1.1935,0.37469987990000003,1.2509365492,0.053500000000000006,0,0.053500000000000006,1.1400000000000001,0.37469987990000003,1.2,1.336,0.4215373649,1.4009246054,0.053500000000000006,0,0.053500000000000006,1.2825,0.4215373649,1.35
2020-06-01 08:00:00,1.23,0.36845488190000003,1.2840011682,0.109,0,0.109,1.121,0.36845488190000003,1.18,1.401,0.4246598639,1.4639456957,0.109,0,0.109,1.292,0.4246598639,1.3599999999999999
2020-06-01 08:30:00,1.2925,0.36845488190000003,1.3439922805,0.1715,0,0.1715,1.121,0.36845488190000003,1.18,1.492,0.4340273609,1.5538480460000001,0.1715,0,0.1715,1.3205,0.4340273609,1.3900000000000001
2020-06-01 09:00:00,1.3195000000000001,0.3559648859,1.3666715955,0.23650000000000002,0,0.23650000000000002,1.083,0.3559648859,1.1400000000000001,1.5474999999999999,0.4309048619,1.6063733221,0.23650000000000002,0,0.23650000000000002,1.311,0.4309048619,1.38
2020-06-01 09:30:00,1.4795,0.39031237490000004,1.5301189496,0.292,0,0.292,1.1875,0.39031237490000004,1.25,1.85,0.5120898359,1.9195666178000002,0.292,0,0.292,1.558,0.5120898359,1.6400000000000001
2020-06-01 10:00:00,1.4805000000000001,0.37782237890000003,1.5279496065,0.331,0,0.331,1.1495,0.37782237890000003,1.21,1.927,0.5245798319,1.9971261853,0.331,0,0.331,1.596,0.5245798319,1.6800000000000002
2020-06-01 10:30:00,1.262,0.2935149059,1.2956832175,0.369,0,0.369,0.893,0.2935149059,0.9400000000000001,1.4995,0.37157738090000003,1.5448527438,0.369,0,0.369,1.1305,0.37157738090000003,1.19
2020-06-01 11:00:00,1.239,0.2747799119,1.2691040145999999,0.403,0,0.403,0.836,0.2747799119,0.88,1.4100000000000001,0.3309848939,1.4483269658,0.403,0,0.403,1.007,0.3309848939,1.06
2020-06-01 11:30:00,1.134,0.2310649259,1.1573016029,0.431,0,0.431,0.7030000000000001,0.2310649259,0.74,1.4475,0.3341073929,1.4855584808,0.431,0,0.431,1.0165,0.3341073929,1.07
2020-06-01 12:00:00,1.099,0.21232993190000002,1.1193234564,0.453,0,0.453,0.646,0.21232993190000002,0.68,1.4885000000000002,0.3403523909,1.5269158457,0.453,0,0.453,1.0355,0.3403523909,1.09
2020-06-01 12:30:00,1.1225,0.21857492990000002,1.143582638,0.4575,0,0.4575,0.665,0.21857492990000002,0.7000000000000001,1.4929999999999999,0.3403523909,1.5313029583,0.4575,0,0.4575,1.0355,0.3403523909,1.09
2020-06-01 13:00:00,1.1875,0.2373099239,1.2109798718,0.4655,0,0.4655,0.722,0.2373099239,0.76,1.52,0.3465973889,1.5590156349000002,0.4655,0,0.4655,1.0545,0.3465973889,1.11
2020-06-01 13:30:00,1.138,0.22169742890000002,1.1593936993,0.4635,0,0.4635,0.6745,0.22169742890000002,0.71,1.4705,0.3309848939,1.5072893717,0.4635,0,0.4635,1.007,0.3309848939,1.06
2020-06-01 14:00:00,1.0855,0.20608493390000002,1.1048897004,0.4585,0,0.4585,0.627,0.20608493390000002,0.66,1.4655,0.3309848939,1.5024118111,0.4585,0,0.4585,1.007,0.3309848939,1.06
2020-06-01 14:30:00,1.104,0.21545243090000002,1.1248269867,0.4485,0,0.4485,0.6555000000000001,0.21545243090000002,0.6900000000000001,1.465,0.3341073929,1.5026153034,0.4485,0,0.4485,1.0165,0.3341073929,1.07
2020-06-01 15:00:00,1.0935,0.21857492990000002,1.1151310461,0.42850000000000005,0,0.42850000000000005,0.665,0.21857492990000002,0.7000000000000001,1.464,0.3403523909,1.5030421651,0.42850000000000005,0,0.42850000000000005,1.0355,0.3403523909,1.09
2020-06-01 15:30:00,1.0935,0.2279424269,1.1170049239,0.4,0,0.4,0.6935,0.2279424269,0.73,1.4355,0.3403523909,1.4752965804,0.4,0,0.4,1.0355,0.3403523909,1.09
2020-06-01 16:00:00,1.108,0.2404324229,1.1337864658,0.3765,0,0.3765,0.7315,0.2404324229,0.77,1.393,0.3341073929,1.4325071553,0.3765,0,0.3765,1.0165,0.3341073929,1.07
2020-06-01 16:30:00,1.1445,0.2622899159,1.1741704519,0.34650000000000003,0,0.34650000000000003,0.798,0.2622899159,0.84,1.3535,0.3309848939,1.3933819469,0.34650000000000003,0,0.34650000000000003,1.007,0.3309848939,1.06
2020-06-01 17:00:00,1.222,0.3122498999,1.2612628592,0.272,0,0.272,0.9500000000000001,0.3122498999,1.0,1.374,0.36220988390000003,1.4209405336,0.272,0,0.272,1.102,0.36220988390000003,1.16
2020-06-01 17:30:00,1.361,0.36533238290000003,1.4091801695,0.2495,0,0.2495,1.1115,0.36533238290000003,1.17,1.4655,0.39967987190000004,1.5190241111,0.2495,0,0.2495,1.216,0.39967987190000004,1.28
2020-06-01 18:00:00,1.4205,0.41216986790000004,1.4790889933,0.1665,0,0.1665,1.254,0.41216986790000004,1.32,1.4965,0.4371498599,1.5590420937,0.1665,0,0.1665,1.33,0.4371498599,1.4
2020-06-01 18:30:00,1.456,0.4402723589,1.5211100388,0.1165,0,0.1165,1.3395000000000001,0.4402723589,1.4100000000000001,1.5225,0.4621298519,1.5910908994000001,0.1165,0,0.1165,1.4060000000000001,0.4621298519,1.48
2020-06-01 19:00:00,1.46,0.4590073529,1.5304534459,0.0635,0,0.0635,1.3965,0.4590073529,1.47,1.517,0.4777423469,1.5904486002,0.0635,0,0.0635,1.4535,0.4777423469,1.53
2020-06-01 19:30:00,1.4195,0.4558848539,1.4909095378,0.0325,0,0.0325,1.387,0.4558848539,1.46,1.486,0.4777423469,1.560907989,0.0325,0,0.0325,1.4535,0.4777423469,1.53
2020-06-01 20:00:00,1.423,0.4621298519,1.4961594166,0.017,0,0.017,1.4060000000000001,0.4621298519,1.48,1.48,0.4808648459,1.5561590536,0.017,0,0.017,1.463,0.4808648459,1.54
2020-06-01 20:30:00,1.3865,0.4527623549,1.4585527073,0.009000000000000001,0,0.009000000000000001,1.3775,0.4527623549,1.45,1.4245,0.4652523509,1.498552635,0.009000000000000001,0,0.009000000000000001,1.4155,0.4652523509,1.49
2020-06-01 21:00:00,1.389,0.4558848539,1.4619001334,0.002,0,0.002,1.387,0.4558848539,1.46,1.408,0.4621298519,1.4819001316,0.002,0,0.002,1.4060000000000001,0.4621298519,1.48
2020-06-01 21:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-06-01 22:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-06-01 22:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-06-01 23:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-06-01 23:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-06-02 00:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-06-02 00:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
