Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-02 01:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-06-02 01:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-06-02 02:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-06-02 02:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-06-02 03:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-06-02 03:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-06-02 04:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-06-02 04:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-06-02 05:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-06-02 05:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-06-02 06:00:00,1.2565,0.41216986790000004,1.3223752304,0.0025,0,0.0025,1.254,0.41216986790000004,1.32,1.361,0.4465173569,1.4323752127,0.0025,0,0.0025,1.3585,0.4465173569,1.43
2020-06-02 06:30:00,1.0865,0.3528423869,1.1423572121,0.013000000000000001,0,0.013000000000000001,1.0735000000000001,0.3528423869,1.13,1.1815,0.38406737690000003,1.2423566316,0.013000000000000001,0,0.013000000000000001,1.1685,0.38406737690000003,1.23
2020-06-02 07:00:00,1.1165,0.35908738490000003,1.1728239425,0.024,0,0.024,1.0925,0.35908738490000003,1.15,1.2495,0.40280237090000004,1.3128213892,0.024,0,0.024,1.2255,0.40280237090000004,1.29
2020-06-02 07:30:00,1.1655,0.36533238290000003,1.2214163909,0.054,0,0.054,1.1115,0.36533238290000003,1.17,1.308,0.41216986790000004,1.3714036605,0.054,0,0.054,1.254,0.41216986790000004,1.32
2020-06-02 08:00:00,1.2345,0.37157738090000003,1.2892090599000001,0.10400000000000001,0,0.10400000000000001,1.1305,0.37157738090000003,1.19,1.3865,0.4215373649,1.4491638969,0.10400000000000001,0,0.10400000000000001,1.2825,0.4215373649,1.35
2020-06-02 08:30:00,1.294,0.37157738090000003,1.3462933373000001,0.1635,0,0.1635,1.1305,0.37157738090000003,1.19,1.4555,0.4246598639,1.5161847678,0.1635,0,0.1635,1.292,0.4246598639,1.3599999999999999
2020-06-02 09:00:00,1.314,0.35908738490000003,1.3621819812,0.2215,0,0.2215,1.0925,0.35908738490000003,1.15,1.5325,0.4309048619,1.5919281548000002,0.2215,0,0.2215,1.311,0.4309048619,1.38
2020-06-02 09:30:00,1.4395,0.38406737690000003,1.4898550265,0.271,0,0.271,1.1685,0.38406737690000003,1.23,1.791,0.4995998399,1.8593765084,0.271,0,0.271,1.52,0.4995998399,1.6
2020-06-02 10:00:00,1.4465,0.37157738090000003,1.4934630896,0.316,0,0.316,1.1305,0.37157738090000003,1.19,1.9500000000000002,0.5370698279,2.0226082171,0.316,0,0.316,1.634,0.5370698279,1.72
2020-06-02 10:30:00,1.456,0.36220988390000003,1.5003772859,0.354,0,0.354,1.102,0.36220988390000003,1.16,1.9689999999999999,0.5308248299,2.0392979184,0.354,0,0.354,1.615,0.5308248299,1.7000000000000002
2020-06-02 11:00:00,1.4325,0.3434748899,1.4731025932000001,0.3875,0,0.3875,1.045,0.3434748899,1.1,2.0025,0.5308248299,2.0716614709,0.3875,0,0.3875,1.615,0.5308248299,1.7000000000000002
2020-06-02 11:30:00,1.1485,0.2404324229,1.1733967786,0.417,0,0.417,0.7315,0.2404324229,0.77,1.4525000000000001,0.3403523909,1.4918431553,0.417,0,0.417,1.0355,0.3403523909,1.09
2020-06-02 12:00:00,1.1435,0.2310649259,1.1666118678,0.4405,0,0.4405,0.7030000000000001,0.2310649259,0.74,1.5045000000000002,0.3497198879,1.5446113589000001,0.4405,0,0.4405,1.064,0.3497198879,1.12
2020-06-02 12:30:00,1.177,0.2529224189,1.2038682445,0.40750000000000003,0,0.40750000000000003,0.7695000000000001,0.2529224189,0.81,1.5095,0.36220988390000003,1.5523486239,0.40750000000000003,0,0.40750000000000003,1.102,0.36220988390000003,1.16
2020-06-02 13:00:00,1.2235,0.2622899159,1.2512986254,0.42550000000000004,0,0.42550000000000004,0.798,0.2622899159,0.84,1.556,0.37157738090000003,1.5997517775999999,0.42550000000000004,0,0.42550000000000004,1.1305,0.37157738090000003,1.19
2020-06-02 13:30:00,1.148,0.2466774209,1.1742034534,0.3975,0,0.3975,0.7505000000000001,0.2466774209,0.79,1.4805000000000001,0.3559648859,1.5226921061,0.3975,0,0.3975,1.083,0.3559648859,1.1400000000000001
2020-06-02 14:00:00,1.078,0.20608493390000002,1.0975222093,0.451,0,0.451,0.627,0.20608493390000002,0.66,1.4485000000000001,0.3278623949,1.4851417440999999,0.451,0,0.451,0.9975,0.3278623949,1.05
2020-06-02 14:30:00,1.0505,0.20608493390000002,1.0705238204,0.42350000000000004,0,0.42350000000000004,0.627,0.20608493390000002,0.66,1.3925,0.3184948979,1.4284590474,0.42350000000000004,0,0.42350000000000004,0.969,0.3184948979,1.02
2020-06-02 15:00:00,1.075,0.21232993190000002,1.09576868,0.429,0,0.429,0.646,0.21232993190000002,0.68,1.417,0.3247398959,1.4537348451,0.429,0,0.429,0.988,0.3247398959,1.04
2020-06-02 15:30:00,1.0935,0.22481992790000002,1.1163719138000001,0.40950000000000003,0,0.40950000000000003,0.684,0.22481992790000002,0.72,1.4355,0.3372298919,1.4745793468000001,0.40950000000000003,0,0.40950000000000003,1.026,0.3372298919,1.08
2020-06-02 16:00:00,1.1175,0.2435549219,1.1437330327,0.3765,0,0.3765,0.741,0.2435549219,0.78,1.431,0.3465973889,1.4723758861,0.3765,0,0.3765,1.0545,0.3465973889,1.11
2020-06-02 16:30:00,1.1320000000000001,0.2591674169,1.1612888314,0.3435,0,0.3435,0.7885000000000001,0.2591674169,0.8300000000000001,1.3980000000000001,0.3465973889,1.4403241823,0.3435,0,0.3435,1.0545,0.3465973889,1.11
2020-06-02 17:00:00,1.2045,0.2966374049,1.2404894195,0.302,0,0.302,0.9025000000000001,0.2966374049,0.9500000000000001,1.404,0.36220988390000003,1.4499696549,0.302,0,0.302,1.102,0.36220988390000003,1.16
2020-06-02 17:30:00,1.3115,0.3465973889,1.3565257093,0.257,0,0.257,1.0545,0.3465973889,1.11,1.435,0.38718987590000004,1.4863179337,0.257,0,0.257,1.178,0.38718987590000004,1.24
2020-06-02 18:00:00,1.396,0.39655737290000004,1.4512318043999999,0.1895,0,0.1895,1.2065000000000001,0.39655737290000004,1.27,1.51,0.4340273609,1.5711396342000001,0.1895,0,0.1895,1.3205,0.4340273609,1.3900000000000001
2020-06-02 18:30:00,1.424,0.4277823629,1.4868670922,0.12250000000000001,0,0.12250000000000001,1.3014999999999999,0.4277823629,1.37,1.5095,0.4558848539,1.5768390057000001,0.12250000000000001,0,0.12250000000000001,1.387,0.4558848539,1.46
2020-06-02 19:00:00,1.433,0.4496398559,1.5018871462,0.065,0,0.065,1.3679999999999999,0.4496398559,1.44,1.509,0.4746198479,1.5818802104,0.065,0,0.065,1.444,0.4746198479,1.52
2020-06-02 19:30:00,1.4105,0.4527623549,1.4813858377,0.033,0,0.033,1.3775,0.4527623549,1.45,1.477,0.4746198479,1.5513842206000001,0.033,0,0.033,1.444,0.4746198479,1.52
2020-06-02 20:00:00,1.413,0.4590073529,1.4856839334,0.0165,0,0.0165,1.3965,0.4590073529,1.47,1.4889999999999999,0.4839873449,1.5656834769999999,0.0165,0,0.0165,1.4725000000000001,0.4839873449,1.55
2020-06-02 20:30:00,1.404,0.4590073529,1.4771268564,0.007500000000000001,0,0.007500000000000001,1.3965,0.4590073529,1.47,1.4515,0.4746198479,1.5271267957,0.007500000000000001,0,0.007500000000000001,1.444,0.4746198479,1.52
2020-06-02 21:00:00,1.3595000000000002,0.4465173569,1.4309500340999999,0.001,0,0.001,1.3585,0.4465173569,1.43,1.407,0.4621298519,1.4809500329,0.001,0,0.001,1.4060000000000001,0.4621298519,1.48
2020-06-02 21:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-06-02 22:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-06-02 22:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-06-02 23:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-06-02 23:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-06-03 00:00:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-06-03 00:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-06-03 01:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-06-03 01:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-06-03 02:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-06-03 02:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-06-03 03:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-06-03 03:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-06-03 04:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-06-03 04:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-06-03 05:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-06-03 05:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-06-03 06:00:00,1.15,0.37782237890000003,1.2104750101,0.0005,0,0.0005,1.1495,0.37782237890000003,1.21,1.245,0.40904736890000004,1.3104750093,0.0005,0,0.0005,1.2445,0.40904736890000004,1.31
2020-06-03 06:30:00,1.056,0.3465973889,1.1114250987,0.0015,0,0.0015,1.0545,0.3465973889,1.11,1.1795,0.38718987590000004,1.2414250884,0.0015,0,0.0015,1.178,0.38718987590000004,1.24
2020-06-03 07:00:00,1.1685,0.38094487790000003,1.2290285798,0.0095,0,0.0095,1.159,0.38094487790000003,1.22,1.3205,0.4309048619,1.3890281675,0.0095,0,0.0095,1.311,0.4309048619,1.38
2020-06-03 07:30:00,1.223,0.39343487390000004,1.2847256516,0.026000000000000002,0,0.026000000000000002,1.197,0.39343487390000004,1.26,1.375,0.4433948579,1.4447228108,0.026000000000000002,0,0.026000000000000002,1.349,0.4433948579,1.42
2020-06-03 08:00:00,1.267,0.40592486990000004,1.330437522,0.032,0,0.032,1.235,0.40592486990000004,1.3,1.419,0.4558848539,1.490433494,0.032,0,0.032,1.387,0.4558848539,1.46
2020-06-03 08:30:00,1.4929999999999999,0.4808648459,1.5685279723,0.03,0,0.03,1.463,0.4808648459,1.54,1.778,0.5745398159,1.8685234813,0.03,0,0.03,1.748,0.5745398159,1.8399999999999999
2020-06-03 09:00:00,1.592,0.5120898359,1.6723336988000002,0.034,0,0.034,1.558,0.5120898359,1.6400000000000001,1.9055,0.6151323028,2.0023281449,0.034,0,0.034,1.8715000000000002,0.6151323028,1.97
2020-06-03 09:30:00,1.6480000000000001,0.5308248299,1.7313806629,0.033,0,0.033,1.615,0.5308248299,1.7000000000000002,1.971,0.6369897958,2.0713756299,0.033,0,0.033,1.9380000000000002,0.6369897958,2.04
2020-06-03 10:00:00,1.637,0.5277023309000001,1.7199531244,0.0315,0,0.0315,1.6055000000000001,0.5277023309000001,1.69,1.998,0.6463572928,2.0999480351,0.0315,0,0.0315,1.9665,0.6463572928,2.07
2020-06-03 10:30:00,1.6335000000000002,0.5245798319,1.7156649586000001,0.0375,0,0.0375,1.596,0.5245798319,1.6800000000000002,1.9755,0.6369897958,2.0756580282,0.0375,0,0.0375,1.9380000000000002,0.6369897958,2.04
2020-06-03 11:00:00,1.651,0.5277023309000001,1.7332832284,0.0455,0,0.0455,1.6055000000000001,0.5277023309000001,1.69,2.012,0.6463572928,2.1132727581,0.0455,0,0.0455,1.9665,0.6463572928,2.07
2020-06-03 11:30:00,1.6515,0.5277023309000001,1.7337594989,0.046,0,0.046,1.6055000000000001,0.5277023309000001,1.69,2.003,0.6432347938,2.1037490345,0.046,0,0.046,1.957,0.6432347938,2.06
2020-06-03 12:00:00,1.607,0.5089673369000001,1.685673975,0.0585,0,0.0585,1.5485,0.5089673369000001,1.63,1.9775,0.6307447978,2.0756553784,0.0585,0,0.0585,1.919,0.6307447978,2.02
2020-06-03 12:30:00,1.6684999999999999,0.5308248299,1.7509046947,0.053500000000000006,0,0.053500000000000006,1.615,0.5308248299,1.7000000000000002,2.0295,0.6494797918,2.1308904829,0.053500000000000006,0,0.053500000000000006,1.976,0.6494797918,2.08
2020-06-03 13:00:00,1.7229999999999999,0.5526823229,1.8094714007000001,0.0415,0,0.0415,1.6815,0.5526823229,1.77,2.065,0.6650922868,2.169463701,0.0415,0,0.0415,2.0235,0.6650922868,2.13
2020-06-03 13:30:00,1.5405,0.4871098439,1.6156782631,0.0585,0,0.0585,1.482,0.4871098439,1.56,1.6735,0.5308248299,1.7556700288,0.0585,0,0.0585,1.615,0.5308248299,1.7000000000000002
2020-06-03 14:00:00,1.4185,0.4496398559,1.4880585506,0.0505,0,0.0505,1.3679999999999999,0.4496398559,1.44,1.6085,0.5120898359,1.6880486516,0.0505,0,0.0505,1.558,0.5120898359,1.6400000000000001
2020-06-03 14:30:00,1.4075,0.4527623549,1.478529675,0.03,0,0.03,1.3775,0.4527623549,1.45,1.588,0.5120898359,1.6685262959,0.03,0,0.03,1.558,0.5120898359,1.6400000000000001
2020-06-03 15:00:00,1.4445000000000001,0.4652523509,1.5175770162000002,0.029,0,0.029,1.4155,0.4652523509,1.49,1.625,0.5245798319,1.7075740101,0.029,0,0.029,1.596,0.5245798319,1.6800000000000002
2020-06-03 15:30:00,1.4635,0.4683748499,1.5366220257,0.0385,0,0.0385,1.425,0.4683748499,1.5,1.663,0.5339473289000001,1.7466163717,0.0385,0,0.0385,1.6245,0.5339473289000001,1.71
2020-06-03 16:00:00,1.407,0.4402723589,1.4742756696,0.0675,0,0.0675,1.3395000000000001,0.4402723589,1.4100000000000001,1.5875,0.4995998399,1.6642584685,0.0675,0,0.0675,1.52,0.4995998399,1.6
2020-06-03 16:30:00,1.3645,0.4184148659,1.4272110040000001,0.0915,0,0.0915,1.2730000000000001,0.4184148659,1.34,1.5165000000000002,0.4683748499,1.5871821729,0.0915,0,0.0915,1.425,0.4683748499,1.5
2020-06-03 17:00:00,1.45,0.4527623549,1.5190436959,0.07250000000000001,0,0.07250000000000001,1.3775,0.4527623549,1.45,1.545,0.4839873449,1.6190332764000002,0.07250000000000001,0,0.07250000000000001,1.4725000000000001,0.4839873449,1.55
2020-06-03 17:30:00,1.549,0.4839873449,1.6228508095,0.0765,0,0.0765,1.4725000000000001,0.4839873449,1.55,1.6059999999999999,0.5027223389000001,1.6828445412000002,0.0765,0,0.0765,1.5295,0.5027223389000001,1.6099999999999999
2020-06-03 18:00:00,1.638,0.5245798319,1.7199499993,0.042,0,0.042,1.596,0.5245798319,1.6800000000000002,1.6665,0.5339473289000001,1.7499491421000002,0.042,0,0.042,1.6245,0.5339473289000001,1.71
2020-06-03 18:30:00,1.7175,0.5558048219,1.8051939646,0.026500000000000003,0,0.026500000000000003,1.691,0.5558048219,1.78,1.7650000000000001,0.5714173169,1.8551934535,0.026500000000000003,0,0.026500000000000003,1.7385000000000002,0.5714173169,1.83
2020-06-03 19:00:00,1.649,0.5339473289000001,1.7332918825,0.0245,0,0.0245,1.6245,0.5339473289000001,1.71,1.687,0.5464373249,1.7732915017000002,0.0245,0,0.0245,1.6625,0.5464373249,1.75
2020-06-03 19:30:00,1.579,0.5120898359,1.6599629514,0.021,0,0.021,1.558,0.5120898359,1.6400000000000001,1.5885,0.5152123349000001,1.6699628737999999,0.021,0,0.021,1.5675,0.5152123349000001,1.65
2020-06-03 20:00:00,1.508,0.4933548419,1.5866515055,0.007,0,0.007,1.501,0.4933548419,1.58,1.546,0.5058448379,1.6266514685,0.007,0,0.007,1.5390000000000001,0.5058448379,1.62
2020-06-03 20:30:00,1.4645000000000001,0.4808648459,1.5414250712,0.0015,0,0.0015,1.463,0.4808648459,1.54,1.4929999999999999,0.4902323429,1.5714250698,0.0015,0,0.0015,1.4915,0.4902323429,1.57
2020-06-03 21:00:00,1.435,0.4714973489,1.5104750081,0.0005,0,0.0005,1.4344999999999999,0.4714973489,1.51,1.435,0.4714973489,1.5104750081,0.0005,0,0.0005,1.4344999999999999,0.4714973489,1.51
2020-06-03 21:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-06-03 22:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-06-03 22:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-06-03 23:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-06-03 23:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-06-04 00:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-04 00:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-06-04 01:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-06-04 01:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-06-04 02:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-06-04 02:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-06-04 03:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-06-04 03:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-06-04 04:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-06-04 04:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-06-04 05:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-06-04 05:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-04 06:00:00,1.295,0.4246598639,1.3628503218999999,0.003,0,0.003,1.292,0.4246598639,1.3599999999999999,1.3805,0.4527623549,1.452850302,0.003,0,0.003,1.3775,0.4527623549,1.45
2020-06-04 06:30:00,1.1225,0.36533238290000003,1.180454997,0.011,0,0.011,1.1115,0.36533238290000003,1.17,1.208,0.39343487390000004,1.2704546429999999,0.011,0,0.011,1.197,0.39343487390000004,1.26
2020-06-04 07:00:00,1.1715,0.38094487790000003,1.2318811834,0.0125,0,0.0125,1.159,0.38094487790000003,1.22,1.295,0.4215373649,1.3618805932,0.0125,0,0.0125,1.2825,0.4215373649,1.35
2020-06-04 07:30:00,1.231,0.39343487390000004,1.2923436075999999,0.034,0,0.034,1.197,0.39343487390000004,1.26,1.3735,0.4402723589,1.4423390725,0.034,0,0.034,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-04 08:00:00,1.234,0.38718987590000004,1.293318213,0.056,0,0.056,1.178,0.38718987590000004,1.24,1.3765,0.4340273609,1.4433059274,0.056,0,0.056,1.3205,0.4340273609,1.3900000000000001
2020-06-04 08:30:00,1.426,0.4309048619,1.4896828522,0.115,0,0.115,1.311,0.4309048619,1.38,1.6920000000000002,0.5183348339,1.7696143648,0.115,0,0.115,1.577,0.5183348339,1.6600000000000001
2020-06-04 09:00:00,1.5055,0.4496398559,1.5712117139,0.1375,0,0.1375,1.3679999999999999,0.4496398559,1.44,1.8475000000000001,0.5620498199,1.9311023406,0.1375,0,0.1375,1.71,0.5620498199,1.8
2020-06-04 09:30:00,1.4905,0.4496398559,1.5568449666,0.12250000000000001,0,0.12250000000000001,1.3679999999999999,0.4496398559,1.44,1.823,0.5589273209,1.9067587026,0.12250000000000001,0,0.12250000000000001,1.7005,0.5589273209,1.79
2020-06-04 10:00:00,1.5155,0.4496398559,1.5807960811,0.14750000000000002,0,0.14750000000000002,1.3679999999999999,0.4496398559,1.44,1.8479999999999999,0.5589273209,1.9306744288000002,0.14750000000000002,0,0.14750000000000002,1.7005,0.5589273209,1.79
2020-06-04 10:30:00,1.5615,0.4590073529,1.6275656669,0.165,0,0.165,1.3965,0.4590073529,1.47,1.875,0.5620498199,1.9574281596,0.165,0,0.165,1.71,0.5620498199,1.8
2020-06-04 11:00:00,1.51,0.41216986790000004,1.5652424732,0.256,0,0.256,1.254,0.41216986790000004,1.32,1.871,0.5308248299,1.9448434384,0.256,0,0.256,1.615,0.5308248299,1.7000000000000002
2020-06-04 11:30:00,1.494,0.4184148659,1.5514854173,0.221,0,0.221,1.2730000000000001,0.4184148659,1.34,1.8645,0.5401923269000001,1.9411769626000002,0.221,0,0.221,1.6435,0.5401923269000001,1.73
2020-06-04 12:00:00,1.3715,0.36845488190000003,1.4201307158,0.2505,0,0.2505,1.121,0.36845488190000003,1.18,1.5710000000000002,0.4340273609,1.6298529842,0.2505,0,0.2505,1.3205,0.4340273609,1.3900000000000001
2020-06-04 12:30:00,1.2595,0.3153723989,1.2983836105,0.30000000000000004,0,0.30000000000000004,0.9595,0.3153723989,1.01,1.5255,0.40280237090000004,1.5777832551,0.30000000000000004,0,0.30000000000000004,1.2255,0.40280237090000004,1.29
2020-06-04 13:00:00,1.332,0.3403523909,1.3747958939,0.29650000000000004,0,0.29650000000000004,1.0355,0.3403523909,1.09,1.56,0.41529236690000004,1.6143319826,0.29650000000000004,0,0.29650000000000004,1.2635,0.41529236690000004,1.33
2020-06-04 13:30:00,1.4205,0.4340273609,1.4853282466,0.1,0,0.1,1.3205,0.4340273609,1.3900000000000001,1.5819999999999999,0.4871098439,1.6552945357,0.1,0,0.1,1.482,0.4871098439,1.56
2020-06-04 14:00:00,1.3455,0.39031237490000004,1.4009689504,0.158,0,0.158,1.1875,0.39031237490000004,1.25,1.5165000000000002,0.4465173569,1.5808700136,0.158,0,0.158,1.3585,0.4465173569,1.43
2020-06-04 14:30:00,1.314,0.38718987590000004,1.3698583868,0.136,0,0.136,1.178,0.38718987590000004,1.24,1.504,0.4496398559,1.5697745061,0.136,0,0.136,1.3679999999999999,0.4496398559,1.44
2020-06-04 15:00:00,1.3835,0.3434748899,1.4254989477,0.3385,0,0.3385,1.045,0.3434748899,1.1,1.7730000000000001,0.4714973489,1.8346222363,0.3385,0,0.3385,1.4344999999999999,0.4714973489,1.51
2020-06-04 15:30:00,1.238,0.3122498999,1.276770927,0.28800000000000003,0,0.28800000000000003,0.9500000000000001,0.3122498999,1.0,1.4849999999999999,0.39343487390000004,1.5362343571000001,0.28800000000000003,0,0.28800000000000003,1.197,0.39343487390000004,1.26
2020-06-04 16:00:00,1.2665,0.3122498999,1.3044241066,0.3165,0,0.3165,0.9500000000000001,0.3122498999,1.0,1.5230000000000001,0.39655737290000004,1.5737810362,0.3165,0,0.3165,1.2065000000000001,0.39655737290000004,1.27
2020-06-04 16:30:00,1.321,0.37469987990000003,1.3731136151,0.181,0,0.181,1.1400000000000001,0.37469987990000003,1.2,1.5015,0.4340273609,1.5629721687,0.181,0,0.181,1.3205,0.4340273609,1.3900000000000001
2020-06-04 17:00:00,1.4055,0.40280237090000004,1.4620807091,0.18,0,0.18,1.2255,0.40280237090000004,1.29,1.5005000000000002,0.4340273609,1.5620115236,0.18,0,0.18,1.3205,0.4340273609,1.3900000000000001
2020-06-04 17:30:00,1.4715,0.4371498599,1.5350609923,0.14150000000000001,0,0.14150000000000001,1.33,0.4371498599,1.4,1.5190000000000001,0.4527623549,1.5850409301,0.14150000000000001,0,0.14150000000000001,1.3775,0.4527623549,1.45
2020-06-04 18:00:00,1.558,0.4777423469,1.6296017151000002,0.10450000000000001,0,0.10450000000000001,1.4535,0.4777423469,1.53,1.596,0.4902323429,1.6695938877,0.10450000000000001,0,0.10450000000000001,1.4915,0.4902323429,1.57
2020-06-04 18:30:00,1.619,0.5152123349000001,1.6990011036000001,0.051500000000000004,0,0.051500000000000004,1.5675,0.5152123349000001,1.65,1.6665,0.5308248299,1.748998928,0.051500000000000004,0,0.051500000000000004,1.615,0.5308248299,1.7000000000000002
2020-06-04 19:00:00,1.631,0.5245798319,1.7132848566,0.035,0,0.035,1.596,0.5245798319,1.6800000000000002,1.6595,0.5339473289000001,1.7432842568,0.035,0,0.035,1.6245,0.5339473289000001,1.71
2020-06-04 19:30:00,1.5535,0.5058448379,1.6337812736,0.0145,0,0.0145,1.5390000000000001,0.5058448379,1.62,1.601,0.5214573329000001,1.6837810872999999,0.0145,0,0.0145,1.5865,0.5214573329000001,1.67
2020-06-04 20:00:00,1.4555,0.4746198479,1.5309292113000001,0.0115,0,0.0115,1.444,0.4746198479,1.52,1.484,0.4839873449,1.5609291304,0.0115,0,0.0115,1.4725000000000001,0.4839873449,1.55
2020-06-04 20:30:00,1.428,0.4683748499,1.5028502919,0.003,0,0.003,1.425,0.4683748499,1.5,1.447,0.4746198479,1.5228502881,0.003,0,0.003,1.444,0.4746198479,1.52
2020-06-04 21:00:00,1.3885,0.4558848539,1.4614250751,0.0015,0,0.0015,1.387,0.4558848539,1.46,1.3885,0.4558848539,1.4614250751,0.0015,0,0.0015,1.387,0.4558848539,1.46
2020-06-04 21:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-06-04 22:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-06-04 22:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-06-04 23:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-06-04 23:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-06-05 00:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-06-05 00:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-06-05 01:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-06-05 01:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-06-05 02:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-06-05 02:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-06-05 03:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-06-05 03:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-06-05 04:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-06-05 04:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-06-05 05:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-06-05 05:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-06-05 06:00:00,1.2655,0.41529236690000004,1.3319001464,0.002,0,0.002,1.2635,0.41529236690000004,1.33,1.3415,0.4402723589,1.4119001381,0.002,0,0.002,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-05 06:30:00,1.066,0.3465973889,1.1209307517,0.0115,0,0.0115,1.0545,0.3465973889,1.11,1.18,0.38406737690000003,1.2409301955,0.0115,0,0.0115,1.1685,0.38406737690000003,1.23
2020-06-05 07:00:00,1.176,0.38094487790000003,1.2361613972,0.017,0,0.017,1.159,0.38094487790000003,1.22,1.2805,0.41529236690000004,1.3461604659,0.017,0,0.017,1.2635,0.41529236690000004,1.33
2020-06-05 07:30:00,1.2475,0.38718987590000004,1.3062052863,0.0695,0,0.0695,1.178,0.38718987590000004,1.24,1.371,0.4277823629,1.4361889674000001,0.0695,0,0.0695,1.3014999999999999,0.4277823629,1.37
2020-06-05 08:00:00,1.3165,0.39967987190000004,1.3758329295,0.1005,0,0.1005,1.216,0.39967987190000004,1.28,1.4875,0.4558848539,1.5557915188,0.1005,0,0.1005,1.387,0.4558848539,1.46
2020-06-05 08:30:00,1.354,0.39031237490000004,1.4091343974,0.1665,0,0.1665,1.1875,0.39031237490000004,1.25,1.544,0.4527623549,1.6090151491,0.1665,0,0.1665,1.3775,0.4527623549,1.45
2020-06-05 09:00:00,1.371,0.38094487790000003,1.4229406172,0.212,0,0.212,1.159,0.38094487790000003,1.22,1.561,0.4433948579,1.6227507509999999,0.212,0,0.212,1.349,0.4433948579,1.42
2020-06-05 09:30:00,1.3795,0.40592486990000004,1.4379830493,0.14450000000000002,0,0.14450000000000002,1.235,0.40592486990000004,1.3,1.56,0.4652523509,1.6279004116,0.14450000000000002,0,0.14450000000000002,1.4155,0.4652523509,1.49
2020-06-05 10:00:00,1.4195,0.41529236690000004,1.4790023665,0.156,0,0.156,1.2635,0.41529236690000004,1.33,1.6760000000000002,0.4995998399,1.7488784978,0.156,0,0.156,1.52,0.4995998399,1.6
2020-06-05 10:30:00,1.335,0.36220988390000003,1.3832646168,0.233,0,0.233,1.102,0.36220988390000003,1.16,1.506,0.4184148659,1.5630441452000001,0.233,0,0.233,1.2730000000000001,0.4184148659,1.34
2020-06-05 11:00:00,1.275,0.3216173969,1.3149383065,0.29650000000000004,0,0.29650000000000004,0.9785,0.3216173969,1.03,1.541,0.40904736890000004,1.5943653126,0.29650000000000004,0,0.29650000000000004,1.2445,0.40904736890000004,1.31
2020-06-05 11:30:00,1.445,0.37782237890000003,1.4935778353,0.29550000000000004,0,0.29550000000000004,1.1495,0.37782237890000003,1.21,1.787,0.4902323429,1.8530236777,0.29550000000000004,0,0.29550000000000004,1.4915,0.4902323429,1.57
2020-06-05 12:00:00,1.4205,0.3372298919,1.4599809074,0.3945,0,0.3945,1.026,0.3372298919,1.08,1.8479999999999999,0.4777423469,1.9087539784,0.3945,0,0.3945,1.4535,0.4777423469,1.53
2020-06-05 12:30:00,1.2365,0.2716574129,1.2659897314,0.41000000000000003,0,0.41000000000000003,0.8265,0.2716574129,0.87,1.5785,0.38406737690000003,1.624552246,0.41000000000000003,0,0.41000000000000003,1.1685,0.38406737690000003,1.23
2020-06-05 13:00:00,1.375,0.3153723989,1.4107036365,0.41550000000000004,0,0.41550000000000004,0.9595,0.3153723989,1.01,1.7645,0.4433948579,1.8193568232000001,0.41550000000000004,0,0.41550000000000004,1.349,0.4433948579,1.42
2020-06-05 13:30:00,1.1865,0.2373099239,1.2099992769,0.4645,0,0.4645,0.722,0.2373099239,0.76,1.4525000000000001,0.3247398959,1.4883589117,0.4645,0,0.4645,0.988,0.3247398959,1.04
2020-06-05 14:00:00,1.046,0.22481992790000002,1.0698878446,0.362,0,0.362,0.684,0.22481992790000002,0.72,1.3405,0.3216173969,1.3785419834,0.362,0,0.362,0.9785,0.3216173969,1.03
2020-06-05 14:30:00,1.0575,0.22481992790000002,1.0811337799,0.3735,0,0.3735,0.684,0.22481992790000002,0.72,1.371,0.3278623949,1.4096576712,0.3735,0,0.3735,0.9975,0.3278623949,1.05
2020-06-05 15:00:00,1.0755,0.21857492990000002,1.0974858769,0.41050000000000003,0,0.41050000000000003,0.665,0.21857492990000002,0.7000000000000001,1.3415,0.3060049019,1.3759583024,0.41050000000000003,0,0.41050000000000003,0.931,0.3060049019,0.98
2020-06-05 15:30:00,1.074,0.22169742890000002,1.0966429455,0.3995,0,0.3995,0.6745,0.22169742890000002,0.71,1.264,0.2841474089,1.2955445766,0.3995,0,0.3995,0.8645,0.2841474089,0.91
2020-06-05 16:00:00,1.084,0.21857492990000002,1.1058168926,0.419,0,0.419,0.665,0.21857492990000002,0.7000000000000001,1.274,0.2810249099,1.3046267666,0.419,0,0.419,0.855,0.2810249099,0.9
2020-06-05 16:30:00,1.0965,0.2404324229,1.122550667,0.365,0,0.365,0.7315,0.2404324229,0.77,1.2675,0.2966374049,1.3017488237000001,0.365,0,0.365,0.9025000000000001,0.2966374049,0.9500000000000001
2020-06-05 17:00:00,1.176,0.2841474089,1.2098412085999999,0.3115,0,0.3115,0.8645,0.2841474089,0.91,1.2995,0.3247398959,1.339461179,0.3115,0,0.3115,0.988,0.3247398959,1.04
2020-06-05 17:30:00,1.3115,0.3403523909,1.3549435413,0.276,0,0.276,1.0355,0.3403523909,1.09,1.3875,0.36533238290000003,1.4347905771,0.276,0,0.276,1.1115,0.36533238290000003,1.17
2020-06-05 18:00:00,1.408,0.39343487390000004,1.4619353611,0.211,0,0.211,1.197,0.39343487390000004,1.26,1.465,0.41216986790000004,1.5218768018,0.211,0,0.211,1.254,0.41216986790000004,1.32
2020-06-05 18:30:00,1.4195,0.4246598639,1.4816599644,0.1275,0,0.1275,1.292,0.4246598639,1.3599999999999999,1.4955,0.4496398559,1.5616325592,0.1275,0,0.1275,1.3679999999999999,0.4496398559,1.44
2020-06-05 19:00:00,1.4195,0.4465173569,1.4880719069000001,0.061,0,0.061,1.3585,0.4465173569,1.43,1.467,0.4621298519,1.5380679439,0.061,0,0.061,1.4060000000000001,0.4621298519,1.48
2020-06-05 19:30:00,1.4835,0.4777423469,1.5585281518,0.03,0,0.03,1.4535,0.4777423469,1.53,1.5215,0.4902323429,1.5985274474,0.03,0,0.03,1.4915,0.4902323429,1.57
2020-06-05 20:00:00,1.471,0.4777423469,1.546634653,0.0175,0,0.0175,1.4535,0.4777423469,1.53,1.4995,0.4871098439,1.5766344694,0.0175,0,0.0175,1.482,0.4871098439,1.56
2020-06-05 20:30:00,1.455,0.4777423469,1.5314250716,0.0015,0,0.0015,1.4535,0.4777423469,1.53,1.4835,0.4871098439,1.5614250701999999,0.0015,0,0.0015,1.482,0.4871098439,1.56
2020-06-05 21:00:00,1.4005,0.4590073529,1.4738005292,0.004,0,0.004,1.3965,0.4590073529,1.47,1.4100000000000001,0.4621298519,1.4838005257,0.004,0,0.004,1.4060000000000001,0.4621298519,1.48
2020-06-05 21:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-06-05 22:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-06-05 22:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-06-05 23:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-06-05 23:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-06-06 00:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-06-06 00:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-06-06 01:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-06-06 01:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-06-06 02:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-06-06 02:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-06-06 03:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-06-06 03:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-06-06 04:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-06-06 04:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-06-06 05:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-06-06 05:30:00,1.2735,0.4184148659,1.3404750091,0.0005,0,0.0005,1.2730000000000001,0.4184148659,1.34,1.264,0.41529236690000004,1.3304750092,0.0005,0,0.0005,1.2635,0.41529236690000004,1.33
2020-06-06 06:00:00,1.279,0.4184148659,1.3457013042,0.006,0,0.006,1.2730000000000001,0.4184148659,1.34,1.2695,0.41529236690000004,1.3357013139,0.006,0,0.006,1.2635,0.41529236690000004,1.33
2020-06-06 06:30:00,1.3065,0.4246598639,1.3737824609,0.0145,0,0.0145,1.292,0.4246598639,1.3599999999999999,1.2875,0.4184148659,1.3537825712,0.0145,0,0.0145,1.2730000000000001,0.4184148659,1.34
2020-06-06 07:00:00,1.337,0.4309048619,1.4047234603,0.026000000000000002,0,0.026000000000000002,1.311,0.4309048619,1.38,1.3275000000000001,0.4277823629,1.3947236285,0.026000000000000002,0,0.026000000000000002,1.3014999999999999,0.4277823629,1.37
2020-06-06 07:30:00,1.1945000000000001,0.37782237890000003,1.2528287992,0.045,0,0.045,1.1495,0.37782237890000003,1.21,1.204,0.38094487790000003,1.2628281752000001,0.045,0,0.045,1.159,0.38094487790000003,1.22
2020-06-06 08:00:00,1.192,0.36533238290000003,1.2467284187,0.0805,0,0.0805,1.1115,0.36533238290000003,1.17,1.2015,0.36845488190000003,1.2567264022,0.0805,0,0.0805,1.121,0.36845488190000003,1.18
2020-06-06 08:30:00,1.466,0.4277823629,1.5271390736,0.1645,0,0.1645,1.3014999999999999,0.4277823629,1.37,1.5135,0.4433948579,1.5771116796,0.1645,0,0.1645,1.349,0.4433948579,1.42
2020-06-06 09:00:00,1.5085000000000002,0.4402723589,1.5714362857,0.169,0,0.169,1.3395000000000001,0.4402723589,1.4100000000000001,1.5465,0.4527623549,1.6114142857,0.169,0,0.169,1.3775,0.4527623549,1.45
2020-06-06 09:30:00,1.336,0.40904736890000004,1.3972171449,0.0915,0,0.0915,1.2445,0.40904736890000004,1.31,1.3835,0.4246598639,1.4472070515,0.0915,0,0.0915,1.292,0.4246598639,1.3599999999999999
2020-06-06 10:00:00,1.343,0.4184148659,1.4066698262,0.07,0,0.07,1.2730000000000001,0.4184148659,1.34,1.381,0.4309048619,1.4466651306,0.07,0,0.07,1.311,0.4309048619,1.38
2020-06-06 10:30:00,1.3465,0.4215373649,1.4109415296,0.064,0,0.064,1.2825,0.4215373649,1.35,1.3940000000000001,0.4371498599,1.4609366858000001,0.064,0,0.064,1.33,0.4371498599,1.4
2020-06-06 11:00:00,1.3014999999999999,0.38406737690000003,1.35698563,0.133,0,0.133,1.1685,0.38406737690000003,1.23,1.349,0.39967987190000004,1.4069630414,0.133,0,0.133,1.216,0.39967987190000004,1.28
2020-06-06 11:30:00,1.3325,0.38718987590000004,1.3876138692,0.1545,0,0.1545,1.178,0.38718987590000004,1.24,1.3895,0.40592486990000004,1.4475790997,0.1545,0,0.1545,1.235,0.40592486990000004,1.3
2020-06-06 12:00:00,1.3925,0.4309048619,1.4576471624,0.0815,0,0.0815,1.311,0.4309048619,1.38,1.44,0.4465173569,1.5076397945,0.0815,0,0.0815,1.3585,0.4465173569,1.43
2020-06-06 12:30:00,1.4275,0.4496398559,1.4966403209,0.059500000000000004,0,0.059500000000000004,1.3679999999999999,0.4496398559,1.44,1.4845000000000002,0.4683748499,1.5566358759,0.059500000000000004,0,0.059500000000000004,1.425,0.4683748499,1.5
2020-06-06 13:00:00,1.479,0.4714973489,1.5523371895,0.044500000000000005,0,0.044500000000000005,1.4344999999999999,0.4714973489,1.51,1.5265,0.4871098439,1.6023352489,0.044500000000000005,0,0.044500000000000005,1.482,0.4871098439,1.56
2020-06-06 13:30:00,1.452,0.4558848539,1.5218853439,0.065,0,0.065,1.387,0.4558848539,1.46,1.509,0.4746198479,1.5818802104,0.065,0,0.065,1.444,0.4746198479,1.52
2020-06-06 14:00:00,1.409,0.41216986790000004,1.4680480237,0.155,0,0.155,1.254,0.41216986790000004,1.32,1.4565000000000001,0.4277823629,1.518021739,0.155,0,0.155,1.3014999999999999,0.4277823629,1.37
2020-06-06 14:30:00,1.3535,0.39967987190000004,1.4112782327,0.1375,0,0.1375,1.216,0.39967987190000004,1.28,1.401,0.41529236690000004,1.4612558811,0.1375,0,0.1375,1.2635,0.41529236690000004,1.33
2020-06-06 15:00:00,1.3845,0.4371498599,1.4518747363,0.0545,0,0.0545,1.33,0.4371498599,1.4,1.4225,0.4496398559,1.4918720622000001,0.0545,0,0.0545,1.3679999999999999,0.4496398559,1.44
2020-06-06 15:30:00,1.5615,0.5027223389000001,1.6404304313,0.032,0,0.032,1.5295,0.5027223389000001,1.6099999999999999,1.647,0.5308248299,1.7304288486,0.032,0,0.032,1.615,0.5308248299,1.7000000000000002
2020-06-06 16:00:00,1.544,0.4964773409,1.6218587331,0.0335,0,0.0335,1.5105,0.4964773409,1.5899999999999999,1.62,0.5214573329000001,1.7018571474000002,0.0335,0,0.0335,1.5865,0.5214573329000001,1.67
2020-06-06 16:30:00,1.4045,0.4496398559,1.474719041,0.036500000000000005,0,0.036500000000000005,1.3679999999999999,0.4496398559,1.44,1.4805000000000001,0.4746198479,1.5547167749000002,0.036500000000000005,0,0.036500000000000005,1.444,0.4746198479,1.52
2020-06-06 17:00:00,1.504,0.4808648459,1.5790018999000002,0.041,0,0.041,1.463,0.4808648459,1.54,1.5514999999999999,0.4964773409,1.6290003069,0.041,0,0.041,1.5105,0.4964773409,1.5899999999999999
2020-06-06 17:30:00,1.6125,0.5183348339,1.693761273,0.035500000000000004,0,0.035500000000000004,1.577,0.5183348339,1.6600000000000001,1.6505,0.5308248299,1.7337604361999999,0.035500000000000004,0,0.035500000000000004,1.615,0.5308248299,1.7000000000000002
2020-06-06 18:00:00,1.5915,0.4964773409,1.6671418656,0.081,0,0.081,1.5105,0.4964773409,1.5899999999999999,1.62,0.5058448379,1.697138474,0.081,0,0.081,1.5390000000000001,0.5058448379,1.62
2020-06-06 18:30:00,1.646,0.5245798319,1.7275705485000001,0.05,0,0.05,1.596,0.5245798319,1.6800000000000002,1.6555,0.5277023309000001,1.7375701425,0.05,0,0.05,1.6055000000000001,0.5277023309000001,1.69
2020-06-06 19:00:00,1.6065,0.5120898359,1.6861430098999999,0.0485,0,0.0485,1.558,0.5120898359,1.6400000000000001,1.6255000000000002,0.5183348339,1.7061422127,0.0485,0,0.0485,1.577,0.5183348339,1.6600000000000001
2020-06-06 19:30:00,1.5575,0.5027223389000001,1.6366233531,0.028,0,0.028,1.5295,0.5027223389000001,1.6099999999999999,1.5859999999999999,0.5120898359,1.6666229328000002,0.028,0,0.028,1.558,0.5120898359,1.6400000000000001
2020-06-06 20:00:00,1.4935,0.4808648459,1.5690039038,0.030500000000000003,0,0.030500000000000003,1.463,0.4808648459,1.54,1.5125000000000002,0.4871098439,1.58900354,0.030500000000000003,0,0.030500000000000003,1.482,0.4871098439,1.56
2020-06-06 20:30:00,1.4304999999999999,0.4652523509,1.5042572918000001,0.015,0,0.015,1.4155,0.4652523509,1.49,1.44,0.4683748499,1.5142572437,0.015,0,0.015,1.425,0.4683748499,1.5
2020-06-06 21:00:00,1.5605,0.5120898359,1.6423751855000002,0.0025,0,0.0025,1.558,0.5120898359,1.6400000000000001,1.5415,0.5058448379,1.6223751878,0.0025,0,0.0025,1.5390000000000001,0.5058448379,1.62
2020-06-06 21:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-06-06 22:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-06-06 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-06-06 23:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-06-06 23:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-06-07 00:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-06-07 00:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-06-07 01:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-06-07 01:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-06-07 02:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-06-07 02:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-06-07 03:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-06-07 03:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-06-07 04:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-06-07 04:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-06-07 05:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-06-07 05:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-06-07 06:00:00,1.321,0.4340273609,1.3904750088,0.0005,0,0.0005,1.3205,0.4340273609,1.3900000000000001,1.264,0.41529236690000004,1.3304750092,0.0005,0,0.0005,1.2635,0.41529236690000004,1.33
2020-06-07 06:30:00,1.334,0.4371498599,1.4038005556,0.004,0,0.004,1.33,0.4371498599,1.4,1.3054999999999999,0.4277823629,1.3738005678,0.004,0,0.004,1.3014999999999999,0.4277823629,1.37
2020-06-07 07:00:00,1.3545,0.4371498599,1.4232955596,0.0245,0,0.0245,1.33,0.4371498599,1.4,1.288,0.41529236690000004,1.3532966231,0.0245,0,0.0245,1.2635,0.41529236690000004,1.33
2020-06-07 07:30:00,1.3555000000000001,0.4277823629,1.4214000141,0.054,0,0.054,1.3014999999999999,0.4277823629,1.37,1.3365,0.4215373649,1.4014014414,0.054,0,0.054,1.2825,0.4215373649,1.35
2020-06-07 08:00:00,1.3915,0.4246598639,1.4548567799,0.0995,0,0.0995,1.292,0.4246598639,1.3599999999999999,1.3820000000000001,0.4215373649,1.4448590762,0.0995,0,0.0995,1.2825,0.4215373649,1.35
2020-06-07 08:30:00,1.432,0.4246598639,1.4936398495,0.14,0,0.14,1.292,0.4246598639,1.3599999999999999,1.432,0.4246598639,1.4936398495,0.14,0,0.14,1.292,0.4246598639,1.3599999999999999
