Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-07 09:00:00,1.4975,0.4215373649,1.5556991997,0.215,0,0.215,1.2825,0.4215373649,1.35,1.5165000000000002,0.4277823629,1.5756808052,0.215,0,0.215,1.3014999999999999,0.4277823629,1.37
2020-06-07 09:30:00,1.53,0.41529236690000004,1.585360448,0.2665,0,0.2665,1.2635,0.41529236690000004,1.33,1.6059999999999999,0.4402723589,1.6652554609,0.2665,0,0.2665,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-07 10:00:00,1.526,0.41529236690000004,1.5815004742,0.2625,0,0.2625,1.2635,0.41529236690000004,1.33,1.621,0.4465173569,1.6813740661,0.2625,0,0.2625,1.3585,0.4465173569,1.43
2020-06-07 10:30:00,1.201,0.2779024109,1.2327330408,0.35550000000000004,0,0.35550000000000004,0.8455,0.2779024109,0.89,1.2485,0.2935149059,1.2825378162,0.35550000000000004,0,0.35550000000000004,0.893,0.2935149059,0.9400000000000001
2020-06-07 11:00:00,1.1625,0.2966374049,1.199749974,0.26,0,0.26,0.9025000000000001,0.2966374049,0.9500000000000001,1.2195,0.3153723989,1.2596189899999999,0.26,0,0.26,0.9595,0.3153723989,1.01
2020-06-07 11:30:00,1.262,0.2966374049,1.2963941337,0.35950000000000004,0,0.35950000000000004,0.9025000000000001,0.2966374049,0.9500000000000001,1.319,0.3153723989,1.3561787308,0.35950000000000004,0,0.35950000000000004,0.9595,0.3153723989,1.01
2020-06-07 12:00:00,1.5265,0.37157738090000003,1.5710735183,0.396,0,0.396,1.1305,0.37157738090000003,1.19,1.631,0.40592486990000004,1.6807545924,0.396,0,0.396,1.235,0.40592486990000004,1.3
2020-06-07 12:30:00,1.5865,0.40592486990000004,1.6376071721,0.35150000000000003,0,0.35150000000000003,1.235,0.40592486990000004,1.3,1.6625,0.4309048619,1.7174356611000001,0.35150000000000003,0,0.35150000000000003,1.311,0.4309048619,1.38
2020-06-07 13:00:00,1.624,0.41529236690000004,1.6762588553,0.36050000000000004,0,0.36050000000000004,1.2635,0.41529236690000004,1.33,1.6715,0.4309048619,1.7261492548000001,0.36050000000000004,0,0.36050000000000004,1.311,0.4309048619,1.38
2020-06-07 13:30:00,1.579,0.40280237090000004,1.6295676574,0.35350000000000004,0,0.35350000000000004,1.2255,0.40280237090000004,1.29,1.6265,0.4184148659,1.6794562364,0.35350000000000004,0,0.35350000000000004,1.2730000000000001,0.4184148659,1.34
2020-06-07 14:00:00,1.5635,0.4184148659,1.6185188445,0.29050000000000004,0,0.29050000000000004,1.2730000000000001,0.4184148659,1.34,1.6205,0.4371498599,1.6784279103,0.29050000000000004,0,0.29050000000000004,1.33,0.4371498599,1.4
2020-06-07 14:30:00,1.564,0.37782237890000003,1.608989046,0.41450000000000004,0,0.41450000000000004,1.1495,0.37782237890000003,1.21,1.6400000000000001,0.40280237090000004,1.6887420614000002,0.41450000000000004,0,0.41450000000000004,1.2255,0.40280237090000004,1.29
2020-06-07 15:00:00,1.1505,0.2591674169,1.1793294705,0.362,0,0.362,0.7885000000000001,0.2591674169,0.8300000000000001,1.1695,0.2654124149,1.1992389253,0.362,0,0.362,0.8075,0.2654124149,0.85
2020-06-07 15:30:00,1.0765,0.2341874249,1.101678719,0.364,0,0.364,0.7125,0.2341874249,0.75,1.1335,0.2529224189,1.1613750471,0.364,0,0.364,0.7695000000000001,0.2529224189,0.81
2020-06-07 16:00:00,1.0945,0.2341874249,1.1192738718,0.382,0,0.382,0.7125,0.2341874249,0.75,1.1895,0.2654124149,1.218751,0.382,0,0.382,0.8075,0.2654124149,0.85
2020-06-07 16:30:00,1.1095,0.2654124149,1.1408041024,0.302,0,0.302,0.8075,0.2654124149,0.85,1.195,0.2935149059,1.2305185899,0.302,0,0.302,0.893,0.2935149059,0.9400000000000001
2020-06-07 17:00:00,1.222,0.3247398959,1.2644129072,0.234,0,0.234,0.988,0.3247398959,1.04,1.3075,0.3528423869,1.3542724984,0.234,0,0.234,1.0735000000000001,0.3528423869,1.13
2020-06-07 17:30:00,1.3755,0.39343487390000004,1.4306611234,0.17850000000000002,0,0.17850000000000002,1.197,0.39343487390000004,1.26,1.423,0.40904736890000004,1.480624446,0.17850000000000002,0,0.17850000000000002,1.2445,0.40904736890000004,1.31
2020-06-07 18:00:00,1.506,0.4652523509,1.5762283305,0.09050000000000001,0,0.09050000000000001,1.4155,0.4652523509,1.49,1.5155,0.4683748499,1.5862267335,0.09050000000000001,0,0.09050000000000001,1.425,0.4683748499,1.5
2020-06-07 18:30:00,1.4905,0.4558848539,1.5586600816,0.10350000000000001,0,0.10350000000000001,1.387,0.4558848539,1.46,1.5095,0.4621298519,1.5786558365,0.10350000000000001,0,0.10350000000000001,1.4060000000000001,0.4621298519,1.48
2020-06-07 19:00:00,1.4895,0.4714973489,1.5623443923,0.055,0,0.055,1.4344999999999999,0.4714973489,1.51,1.5085000000000002,0.4777423469,1.5823431991999999,0.055,0,0.055,1.4535,0.4777423469,1.53
2020-06-07 19:30:00,1.487,0.4808648459,1.5628179676,0.024,0,0.024,1.463,0.4808648459,1.54,1.506,0.4871098439,1.5828177406,0.024,0,0.024,1.482,0.4871098439,1.56
2020-06-07 20:00:00,1.376,0.4433948579,1.445674583,0.027,0,0.027,1.349,0.4433948579,1.42,1.4045,0.4527623549,1.4756740833,0.027,0,0.027,1.3775,0.4527623549,1.45
2020-06-07 20:30:00,1.601,0.5183348339,1.6828166864,0.024,0,0.024,1.577,0.5183348339,1.6600000000000001,1.5915,0.5152123349000001,1.6728167861,0.024,0,0.024,1.5675,0.5152123349000001,1.65
2020-06-07 21:00:00,1.4020000000000001,0.4590073529,1.4752259996000001,0.0055000000000000005,0,0.0055000000000000005,1.3965,0.4590073529,1.47,1.3735,0.4496398559,1.4452260204,0.0055000000000000005,0,0.0055000000000000005,1.3679999999999999,0.4496398559,1.44
2020-06-07 21:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-06-07 22:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-06-07 22:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-06-07 23:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-06-07 23:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-08 00:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-06-08 00:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-06-08 01:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-06-08 01:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-06-08 02:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-06-08 02:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-06-08 03:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-06-08 03:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-06-08 04:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-06-08 04:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-06-08 05:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-06-08 05:30:00,1.2925,0.4246598639,1.360475009,0.0005,0,0.0005,1.292,0.4246598639,1.3599999999999999,1.264,0.41529236690000004,1.3304750092,0.0005,0,0.0005,1.2635,0.41529236690000004,1.33
2020-06-08 06:00:00,1.157,0.37782237890000003,1.2171272530000001,0.007500000000000001,0,0.007500000000000001,1.1495,0.37782237890000003,1.21,1.195,0.39031237490000004,1.2571271813,0.007500000000000001,0,0.007500000000000001,1.1875,0.39031237490000004,1.25
2020-06-08 06:30:00,1.0285,0.3309848939,1.080445857,0.021500000000000002,0,0.021500000000000002,1.007,0.3309848939,1.06,1.1045,0.3559648859,1.1604444192,0.021500000000000002,0,0.021500000000000002,1.083,0.3559648859,1.1400000000000001
2020-06-08 07:00:00,1.121,0.3528423869,1.1752185967,0.0475,0,0.0475,1.0735000000000001,0.3528423869,1.13,1.2065000000000001,0.38094487790000003,1.2652119388,0.0475,0,0.0475,1.159,0.38094487790000003,1.22
2020-06-08 07:30:00,1.211,0.37469987990000003,1.2676438774,0.07100000000000001,0,0.07100000000000001,1.1400000000000001,0.37469987990000003,1.2,1.325,0.41216986790000004,1.3876271113,0.07100000000000001,0,0.07100000000000001,1.254,0.41216986790000004,1.32
2020-06-08 08:00:00,1.359,0.40592486990000004,1.4183285938,0.124,0,0.124,1.235,0.40592486990000004,1.3,1.5015,0.4527623549,1.5682780366,0.124,0,0.124,1.3775,0.4527623549,1.45
2020-06-08 08:30:00,1.3625,0.39655737290000004,1.4190362927,0.156,0,0.156,1.2065000000000001,0.39655737290000004,1.27,1.524,0.4496398559,1.588946821,0.156,0,0.156,1.3679999999999999,0.4496398559,1.44
2020-06-08 09:00:00,1.3945,0.38406737690000003,1.4464224832,0.226,0,0.226,1.1685,0.38406737690000003,1.23,1.5750000000000002,0.4433948579,1.6362224788000002,0.226,0,0.226,1.349,0.4433948579,1.42
2020-06-08 09:30:00,1.5095,0.40280237090000004,1.5623187895,0.28400000000000003,0,0.28400000000000003,1.2255,0.40280237090000004,1.29,1.8135,0.5027223389000001,1.8818905388,0.28400000000000003,0,0.28400000000000003,1.5295,0.5027223389000001,1.6099999999999999
2020-06-08 10:00:00,1.5375,0.39655737290000004,1.5878173699,0.331,0,0.331,1.2065000000000001,0.39655737290000004,1.27,1.9175,0.5214573329000001,1.9871396529,0.331,0,0.331,1.5865,0.5214573329000001,1.67
2020-06-08 10:30:00,1.3485,0.3372298919,1.3900274278,0.3225,0,0.3225,1.026,0.3372298919,1.08,1.4435,0.36845488190000003,1.4897822828,0.3225,0,0.3225,1.121,0.36845488190000003,1.18
2020-06-08 11:00:00,1.347,0.35908738490000003,1.3940418753000001,0.2545,0,0.2545,1.0925,0.35908738490000003,1.15,1.5939999999999999,0.4402723589,1.6536855052,0.2545,0,0.2545,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-08 11:30:00,1.278,0.3309848939,1.3201647624000001,0.271,0,0.271,1.007,0.3309848939,1.06,1.4965,0.40280237090000004,1.5497619172000001,0.271,0,0.271,1.2255,0.40280237090000004,1.29
2020-06-08 12:00:00,1.237,0.2810249099,1.2685203979,0.382,0,0.382,0.855,0.2810249099,0.9,1.5314999999999999,0.37782237890000003,1.5774162418,0.382,0,0.382,1.1495,0.37782237890000003,1.21
2020-06-08 12:30:00,1.262,0.2903924069,1.29497944,0.3785,0,0.3785,0.8835000000000001,0.2903924069,0.93,1.509,0.37157738090000003,1.5540755291,0.3785,0,0.3785,1.1305,0.37157738090000003,1.19
2020-06-08 13:00:00,1.245,0.3060049019,1.282054601,0.314,0,0.314,0.931,0.3060049019,0.98,1.492,0.38718987590000004,1.5414214219,0.314,0,0.314,1.178,0.38718987590000004,1.24
2020-06-08 13:30:00,1.4035,0.3528423869,1.4471731064,0.33,0,0.33,1.0735000000000001,0.3528423869,1.13,1.6885,0.4465173569,1.7465422984,0.33,0,0.33,1.3585,0.4465173569,1.43
2020-06-08 14:00:00,1.528,0.40280237090000004,1.5802005411,0.3025,0,0.3025,1.2255,0.40280237090000004,1.29,1.87,0.5152123349000001,1.9396761972,0.3025,0,0.3025,1.5675,0.5152123349000001,1.65
2020-06-08 14:30:00,1.4929999999999999,0.37469987990000003,1.5393014649999999,0.353,0,0.353,1.1400000000000001,0.37469987990000003,1.2,1.873,0.4995998399,1.9384862650999999,0.353,0,0.353,1.52,0.4995998399,1.6
2020-06-08 15:00:00,1.431,0.41216986790000004,1.4891759466,0.177,0,0.177,1.254,0.41216986790000004,1.32,1.7825000000000002,0.5277023309000001,1.8589717588,0.177,0,0.177,1.6055000000000001,0.5277023309000001,1.69
2020-06-08 15:30:00,1.4025,0.40592486990000004,1.4600620706,0.1675,0,0.1675,1.235,0.40592486990000004,1.3,1.6495000000000002,0.4871098439,1.7199204197,0.1675,0,0.1675,1.482,0.4871098439,1.56
2020-06-08 16:00:00,1.3,0.39655737290000004,1.3591386059000001,0.0935,0,0.0935,1.2065000000000001,0.39655737290000004,1.27,1.4805000000000001,0.4558848539,1.549100142,0.0935,0,0.0935,1.387,0.4558848539,1.46
2020-06-08 16:30:00,1.245,0.35908738490000003,1.2957502653000001,0.1525,0,0.1525,1.0925,0.35908738490000003,1.15,1.3780000000000001,0.40280237090000004,1.4356649156,0.1525,0,0.1525,1.2255,0.40280237090000004,1.29
2020-06-08 17:00:00,1.3605,0.40904736890000004,1.4206618176,0.116,0,0.116,1.2445,0.40904736890000004,1.31,1.446,0.4371498599,1.5106343038999999,0.116,0,0.116,1.33,0.4371498599,1.4
2020-06-08 17:30:00,1.4065,0.4184148659,1.4674172038,0.1335,0,0.1335,1.2730000000000001,0.4184148659,1.34,1.4825,0.4433948579,1.5473865871,0.1335,0,0.1335,1.349,0.4433948579,1.42
2020-06-08 18:00:00,1.469,0.4246598639,1.5291491098,0.177,0,0.177,1.292,0.4246598639,1.3599999999999999,1.5165000000000002,0.4402723589,1.5791174749999999,0.177,0,0.177,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-08 18:30:00,1.4925000000000002,0.4496398559,1.5587598435999999,0.1245,0,0.1245,1.3679999999999999,0.4496398559,1.44,1.5495,0.4683748499,1.6187418726,0.1245,0,0.1245,1.425,0.4683748499,1.5
2020-06-08 19:00:00,1.4805000000000001,0.4621298519,1.5509494673000002,0.0745,0,0.0745,1.4060000000000001,0.4621298519,1.48,1.5470000000000002,0.4839873449,1.6209419330000001,0.0745,0,0.0745,1.4725000000000001,0.4839873449,1.55
2020-06-08 19:30:00,1.4665,0.4621298519,1.5375910542,0.060500000000000005,0,0.060500000000000005,1.4060000000000001,0.4621298519,1.48,1.5235,0.4808648459,1.5975866956,0.060500000000000005,0,0.060500000000000005,1.463,0.4808648459,1.54
2020-06-08 20:00:00,1.4140000000000001,0.4527623549,1.4847187444,0.036500000000000005,0,0.036500000000000005,1.3775,0.4527623549,1.45,1.452,0.4652523509,1.5247175968,0.036500000000000005,0,0.036500000000000005,1.4155,0.4652523509,1.49
2020-06-08 20:30:00,1.4445000000000001,0.4714973489,1.5195032083000002,0.01,0,0.01,1.4344999999999999,0.4714973489,1.51,1.4635,0.4777423469,1.5395031665999999,0.01,0,0.01,1.4535,0.4777423469,1.53
2020-06-08 21:00:00,1.3975,0.4590073529,1.4709500331,0.001,0,0.001,1.3965,0.4590073529,1.47,1.407,0.4621298519,1.4809500329,0.001,0,0.001,1.4060000000000001,0.4621298519,1.48
2020-06-08 21:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-06-08 22:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-06-08 22:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-06-08 23:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-06-08 23:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-06-09 00:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-06-09 00:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-06-09 01:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-06-09 01:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-06-09 02:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-06-09 02:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-06-09 03:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-06-09 03:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-06-09 04:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-06-09 04:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-06-09 05:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-06-09 05:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-06-09 06:00:00,1.296,0.4246598639,1.3638005719000001,0.004,0,0.004,1.292,0.4246598639,1.3599999999999999,1.3719999999999999,0.4496398559,1.4438005402,0.004,0,0.004,1.3679999999999999,0.4496398559,1.44
2020-06-09 06:30:00,1.0665,0.3465973889,1.12140626,0.012,0,0.012,1.0545,0.3465973889,1.11,1.1615,0.37782237890000003,1.2214057475,0.012,0,0.012,1.1495,0.37782237890000003,1.21
2020-06-09 07:00:00,1.155,0.37157738090000003,1.2132991181000001,0.0245,0,0.0245,1.1305,0.37157738090000003,1.19,1.2785,0.41216986790000004,1.343296784,0.0245,0,0.0245,1.254,0.41216986790000004,1.32
2020-06-09 07:30:00,1.236,0.38718987590000004,1.2952266211,0.058,0,0.058,1.178,0.38718987590000004,1.24,1.35,0.4246598639,1.4152158846,0.058,0,0.058,1.292,0.4246598639,1.3599999999999999
2020-06-09 08:00:00,1.306,0.39343487390000004,1.3639747065,0.109,0,0.109,1.197,0.39343487390000004,1.26,1.4295,0.4340273609,1.4939377497000002,0.109,0,0.109,1.3205,0.4340273609,1.3900000000000001
2020-06-09 08:30:00,1.3725,0.39655737290000004,1.4286406126,0.166,0,0.166,1.2065000000000001,0.39655737290000004,1.27,1.534,0.4496398559,1.5985405844,0.166,0,0.166,1.3679999999999999,0.4496398559,1.44
2020-06-09 09:00:00,1.517,0.4246598639,1.5753174283,0.225,0,0.225,1.292,0.4246598639,1.3599999999999999,1.783,0.5120898359,1.8550808608,0.225,0,0.225,1.558,0.5120898359,1.6400000000000001
2020-06-09 09:30:00,1.536,0.41216986790000004,1.5903395864,0.28200000000000003,0,0.28200000000000003,1.254,0.41216986790000004,1.32,1.8305,0.5089673369000001,1.899941578,0.28200000000000003,0,0.28200000000000003,1.5485,0.5089673369000001,1.63
2020-06-09 10:00:00,1.303,0.3216173969,1.3421053424,0.3245,0,0.3245,0.9785,0.3216173969,1.03,1.5025,0.38718987590000004,1.5515870101,0.3245,0,0.3245,1.178,0.38718987590000004,1.24
2020-06-09 10:30:00,1.2355,0.2872699079,1.2684574293,0.36150000000000004,0,0.36150000000000004,0.874,0.2872699079,0.92,1.5110000000000001,0.37782237890000003,1.5575207061,0.36150000000000004,0,0.36150000000000004,1.1495,0.37782237890000003,1.21
2020-06-09 11:00:00,1.173,0.2560449179,1.2006198399,0.394,0,0.394,0.779,0.2560449179,0.8200000000000001,1.458,0.3497198879,1.4993558617,0.394,0,0.394,1.064,0.3497198879,1.12
2020-06-09 11:30:00,1.2855,0.2841474089,1.3165295287,0.421,0,0.421,0.8645,0.2841474089,0.91,1.6655,0.40904736890000004,1.7149956268,0.421,0,0.421,1.2445,0.40904736890000004,1.31
2020-06-09 12:00:00,1.4375,0.3309848939,1.4751126228,0.4305,0,0.4305,1.007,0.3309848939,1.06,1.884,0.4777423469,1.9436290155,0.4305,0,0.4305,1.4535,0.4777423469,1.53
2020-06-09 12:30:00,1.455,0.3497198879,1.4964387726,0.391,0,0.391,1.064,0.3497198879,1.12,1.892,0.4933548419,1.9552654551000002,0.391,0,0.391,1.501,0.4933548419,1.58
2020-06-09 13:00:00,1.4885000000000002,0.35908738490000003,1.5312008359,0.396,0,0.396,1.0925,0.35908738490000003,1.15,1.897,0.4933548419,1.9601040789000002,0.396,0,0.396,1.501,0.4933548419,1.58
2020-06-09 13:30:00,1.2615,0.2622899159,1.2884790452,0.4635,0,0.4635,0.798,0.2622899159,0.84,1.6035,0.37469987990000003,1.6466973766000002,0.4635,0,0.4635,1.1400000000000001,0.37469987990000003,1.2
2020-06-09 14:00:00,1.035,0.22169742890000002,1.0584775624,0.36050000000000004,0,0.36050000000000004,0.6745,0.22169742890000002,0.71,1.32,0.3153723989,1.3571513364,0.36050000000000004,0,0.36050000000000004,0.9595,0.3153723989,1.01
2020-06-09 14:30:00,1.079,0.2466774209,1.106838177,0.3285,0,0.3285,0.7505000000000001,0.2466774209,0.79,1.3545,0.3372298919,1.3958489352,0.3285,0,0.3285,1.026,0.3372298919,1.08
2020-06-09 15:00:00,1.1335,0.2997599039,1.1724667373,0.2215,0,0.2215,0.912,0.2997599039,0.96,1.371,0.37782237890000003,1.4221078546,0.2215,0,0.2215,1.1495,0.37782237890000003,1.21
2020-06-09 15:30:00,1.1085,0.2685349139,1.1405626900999999,0.29150000000000004,0,0.29150000000000004,0.8170000000000001,0.2685349139,0.86,1.384,0.35908738490000003,1.4298250767,0.29150000000000004,0,0.29150000000000004,1.0925,0.35908738490000003,1.15
2020-06-09 16:00:00,1.1765,0.2966374049,1.213320238,0.274,0,0.274,0.9025000000000001,0.2966374049,0.9500000000000001,1.452,0.38718987590000004,1.502737502,0.274,0,0.274,1.178,0.38718987590000004,1.24
2020-06-09 16:30:00,1.278,0.3372298919,1.321744302,0.252,0,0.252,1.026,0.3372298919,1.08,1.4965,0.40904736890000004,1.55139679,0.252,0,0.252,1.2445,0.40904736890000004,1.31
2020-06-09 17:00:00,1.3565,0.38094487790000003,1.4089752482,0.1975,0,0.1975,1.159,0.38094487790000003,1.22,1.499,0.4277823629,1.5588453259000001,0.1975,0,0.1975,1.3014999999999999,0.4277823629,1.37
2020-06-09 17:30:00,1.444,0.4215373649,1.5042705043,0.1615,0,0.1615,1.2825,0.4215373649,1.35,1.5485,0.4558848539,1.6142128887,0.1615,0,0.1615,1.387,0.4558848539,1.46
2020-06-09 18:00:00,1.7395,0.5370698279,1.8205230704000002,0.10550000000000001,0,0.10550000000000001,1.634,0.5370698279,1.72,1.8725,0.5807848139,1.9605017853,0.10550000000000001,0,0.10550000000000001,1.767,0.5807848139,1.8599999999999999
2020-06-09 18:30:00,1.7705000000000002,0.5495598239,1.8538301567,0.0985,0,0.0985,1.6720000000000002,0.5495598239,1.76,1.8845,0.5870298118,1.9738146443,0.0985,0,0.0985,1.786,0.5870298118,1.88
2020-06-09 19:00:00,1.6600000000000001,0.5152123349000001,1.7381149991,0.0925,0,0.0925,1.5675,0.5152123349000001,1.65,1.736,0.5401923269000001,1.8181044387,0.0925,0,0.0925,1.6435,0.5401923269000001,1.73
2020-06-09 19:30:00,1.5215,0.4808648459,1.5956795574,0.0585,0,0.0585,1.463,0.4808648459,1.54,1.569,0.4964773409,1.6456763806999999,0.0585,0,0.0585,1.5105,0.4964773409,1.5899999999999999
2020-06-09 20:00:00,1.4895,0.4808648459,1.5651968726,0.026500000000000003,0,0.026500000000000003,1.463,0.4808648459,1.54,1.556,0.5027223389000001,1.6351959363000002,0.026500000000000003,0,0.026500000000000003,1.5295,0.5027223389000001,1.6099999999999999
2020-06-09 20:30:00,1.456,0.4746198479,1.5314045840000001,0.012,0,0.012,1.444,0.4746198479,1.52,1.513,0.4933548419,1.5914044112,0.012,0,0.012,1.501,0.4933548419,1.58
2020-06-09 21:00:00,1.4095,0.4621298519,1.4833254026,0.0035,0,0.0035,1.4060000000000001,0.4621298519,1.48,1.4285,0.4683748499,1.5033253972,0.0035,0,0.0035,1.425,0.4683748499,1.5
2020-06-09 21:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-06-09 22:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-06-09 22:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-06-09 23:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-06-09 23:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-06-10 00:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-10 00:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-06-10 01:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-06-10 01:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-06-10 02:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-06-10 02:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-06-10 03:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-06-10 03:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-06-10 04:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-06-10 04:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-06-10 05:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-06-10 05:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-06-10 06:00:00,1.2735,0.4184148659,1.3404750091,0.0005,0,0.0005,1.2730000000000001,0.4184148659,1.34,1.3685,0.4496398559,1.4404750085,0.0005,0,0.0005,1.3679999999999999,0.4496398559,1.44
2020-06-10 06:30:00,1.0495,0.3434748899,1.104275894,0.0045000000000000005,0,0.0045000000000000005,1.045,0.3434748899,1.1,1.1255,0.36845488190000003,1.1842758336,0.0045000000000000005,0,0.0045000000000000005,1.121,0.36845488190000003,1.18
2020-06-10 07:00:00,1.188,0.39031237490000004,1.2504750097000001,0.0005,0,0.0005,1.1875,0.39031237490000004,1.25,1.3305,0.4371498599,1.4004750087,0.0005,0,0.0005,1.33,0.4371498599,1.4
2020-06-10 07:30:00,1.29,0.4215373649,1.3571270206000001,0.007500000000000001,0,0.007500000000000001,1.2825,0.4215373649,1.35,1.4325,0.4683748499,1.5071268195,0.007500000000000001,0,0.007500000000000001,1.425,0.4683748499,1.5
2020-06-10 08:00:00,1.336,0.4309048619,1.4037717051,0.025,0,0.025,1.311,0.4309048619,1.38,1.4785,0.4777423469,1.5537696097,0.025,0,0.025,1.4535,0.4777423469,1.53
2020-06-10 08:30:00,1.404,0.4465173569,1.4732935044,0.0455,0,0.0455,1.3585,0.4465173569,1.43,1.556,0.4964773409,1.6332867936,0.0455,0,0.0455,1.5105,0.4964773409,1.5899999999999999
2020-06-10 09:00:00,1.465,0.4683748499,1.5380507144000002,0.04,0,0.04,1.425,0.4683748499,1.5,1.6075,0.5152123349000001,1.6880462079,0.04,0,0.04,1.5675,0.5152123349000001,1.65
2020-06-10 09:30:00,1.5115,0.4839873449,1.5870967204,0.039,0,0.039,1.4725000000000001,0.4839873449,1.55,1.673,0.5370698279,1.7570922002,0.039,0,0.039,1.634,0.5370698279,1.72
2020-06-10 10:00:00,1.5005000000000002,0.4714973489,1.5728350199999999,0.066,0,0.066,1.4344999999999999,0.4714973489,1.51,1.6715,0.5277023309000001,1.7528211545999999,0.066,0,0.066,1.6055000000000001,0.5277023309000001,1.69
2020-06-10 10:30:00,1.427,0.4215373649,1.4879592568,0.14450000000000002,0,0.14450000000000002,1.2825,0.4215373649,1.35,1.5979999999999999,0.4777423469,1.6678854127,0.14450000000000002,0,0.14450000000000002,1.4535,0.4777423469,1.53
2020-06-10 11:00:00,1.5375,0.4902323429,1.6137639233,0.046,0,0.046,1.4915,0.4902323429,1.57,1.699,0.5433148259,1.7837578311,0.046,0,0.046,1.653,0.5433148259,1.74
2020-06-10 11:30:00,1.4925000000000002,0.4714973489,1.5652047789,0.058,0,0.058,1.4344999999999999,0.4714973489,1.51,1.6635,0.5277023309000001,1.745193972,0.058,0,0.058,1.6055000000000001,0.5277023309000001,1.69
2020-06-10 12:00:00,1.478,0.4433948579,1.5430758244,0.129,0,0.129,1.349,0.4433948579,1.42,1.6680000000000001,0.5058448379,1.7430154905,0.129,0,0.129,1.5390000000000001,0.5058448379,1.62
2020-06-10 12:30:00,1.5394999999999999,0.4652523509,1.6082661471000002,0.124,0,0.124,1.4155,0.4652523509,1.49,1.7295,0.5277023309000001,1.808214589,0.124,0,0.124,1.6055000000000001,0.5277023309000001,1.69
2020-06-10 13:00:00,1.5065,0.4496398559,1.5721699177000001,0.1385,0,0.1385,1.3679999999999999,0.4496398559,1.44,1.6775,0.5058448379,1.7521088007999999,0.1385,0,0.1385,1.5390000000000001,0.5058448379,1.62
2020-06-10 13:30:00,1.5915,0.4277823629,1.6479896844000002,0.29,0,0.29,1.3014999999999999,0.4277823629,1.37,1.9335,0.5401923269000001,2.0075432748,0.29,0,0.29,1.6435,0.5401923269000001,1.73
2020-06-10 14:00:00,1.4295,0.37782237890000003,1.4785871635,0.28,0,0.28,1.1495,0.37782237890000003,1.21,1.705,0.4683748499,1.7681628884,0.28,0,0.28,1.425,0.4683748499,1.5
2020-06-10 14:30:00,1.3555000000000001,0.36220988390000003,1.4030596032,0.2535,0,0.2535,1.102,0.36220988390000003,1.16,1.5455,0.4246598639,1.6027807866,0.2535,0,0.2535,1.292,0.4246598639,1.3599999999999999
2020-06-10 15:00:00,1.453,0.4527623549,1.5219076023,0.0755,0,0.0755,1.3775,0.4527623549,1.45,1.605,0.5027223389000001,1.6818902313000001,0.0755,0,0.0755,1.5295,0.5027223389000001,1.6099999999999999
2020-06-10 15:30:00,1.4455,0.4590073529,1.5166271789999999,0.049,0,0.049,1.3965,0.4590073529,1.47,1.6165,0.5152123349000001,1.6966189908,0.049,0,0.049,1.5675,0.5152123349000001,1.65
2020-06-10 16:00:00,1.4015,0.4433948579,1.4699664112,0.052500000000000005,0,0.052500000000000005,1.349,0.4433948579,1.42,1.544,0.4902323429,1.619957947,0.052500000000000005,0,0.052500000000000005,1.4915,0.4902323429,1.57
2020-06-10 16:30:00,1.474,0.4558848539,1.5428891729,0.08700000000000001,0,0.08700000000000001,1.387,0.4558848539,1.46,1.588,0.4933548419,1.6628719133,0.08700000000000001,0,0.08700000000000001,1.501,0.4933548419,1.58
2020-06-10 17:00:00,1.4965,0.4558848539,1.5643986864000001,0.1095,0,0.1095,1.387,0.4558848539,1.46,1.6105,0.4933548419,1.6843720640000002,0.1095,0,0.1095,1.501,0.4933548419,1.58
2020-06-10 17:30:00,1.657,0.5245798319,1.7380543720000001,0.061,0,0.061,1.596,0.5245798319,1.6800000000000002,1.7425000000000002,0.5526823229,1.8280492335,0.061,0,0.061,1.6815,0.5526823229,1.77
2020-06-10 18:00:00,1.686,0.5401923269000001,1.7704247372,0.0425,0,0.0425,1.6435,0.5401923269000001,1.73,1.7715,0.5682948179,1.8604223311,0.0425,0,0.0425,1.729,0.5682948179,1.82
2020-06-10 18:30:00,1.7225000000000001,0.5620498199,1.811879204,0.0125,0,0.0125,1.71,0.5620498199,1.8,1.7890000000000001,0.5839073129,1.8818790477,0.0125,0,0.0125,1.7765,0.5839073129,1.87
2020-06-10 19:00:00,1.73,0.5620498199,1.8190107201,0.02,0,0.02,1.71,0.5620498199,1.8,1.787,0.5807848139,1.8790103778,0.02,0,0.02,1.767,0.5807848139,1.8599999999999999
2020-06-10 19:30:00,1.638,0.5339473289000001,1.7228301570000002,0.0135,0,0.0135,1.6245,0.5339473289000001,1.71,1.6855,0.5495598239,1.7728300116,0.0135,0,0.0135,1.6720000000000002,0.5495598239,1.76
2020-06-10 20:00:00,1.5625,0.5089673369000001,1.6433058145000001,0.014,0,0.014,1.5485,0.5089673369000001,1.63,1.591,0.5183348339,1.6733057103,0.014,0,0.014,1.577,0.5183348339,1.6600000000000001
2020-06-10 20:30:00,1.5125000000000002,0.4964773409,1.5919001225,0.002,0,0.002,1.5105,0.4964773409,1.5899999999999999,1.5505,0.5089673369000001,1.6319001195,0.002,0,0.002,1.5485,0.5089673369000001,1.63
2020-06-10 21:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-06-10 21:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-06-10 22:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-06-10 22:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-06-10 23:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-06-10 23:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-06-11 00:00:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-06-11 00:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-06-11 01:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-06-11 01:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-06-11 02:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-06-11 02:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-06-11 03:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-06-11 03:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-06-11 04:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-06-11 04:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-06-11 05:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-06-11 05:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-06-11 06:00:00,1.2690000000000001,0.41529236690000004,1.3352261044,0.0055000000000000005,0,0.0055000000000000005,1.2635,0.41529236690000004,1.33,1.326,0.4340273609,1.395226057,0.0055000000000000005,0,0.0055000000000000005,1.3205,0.4340273609,1.3900000000000001
2020-06-11 06:30:00,1.08,0.3497198879,1.1352109935999999,0.016,0,0.016,1.064,0.3497198879,1.12,1.1465,0.37157738090000003,1.2052103551,0.016,0,0.016,1.1305,0.37157738090000003,1.19
2020-06-11 07:00:00,1.1320000000000001,0.35908738490000003,1.1875890493,0.0395,0,0.0395,1.0925,0.35908738490000003,1.15,1.246,0.39655737290000004,1.3075831714000001,0.0395,0,0.0395,1.2065000000000001,0.39655737290000004,1.27
2020-06-11 07:30:00,1.2255,0.38094487790000003,1.2833429978,0.0665,0,0.0665,1.159,0.38094487790000003,1.22,1.349,0.4215373649,1.4133275452,0.0665,0,0.0665,1.2825,0.4215373649,1.35
2020-06-11 08:00:00,1.3155000000000001,0.40280237090000004,1.3757870475,0.09,0,0.09,1.2255,0.40280237090000004,1.29,1.439,0.4433948579,1.5057622654,0.09,0,0.09,1.349,0.4433948579,1.42
2020-06-11 08:30:00,1.353,0.38718987590000004,1.4073112662,0.17500000000000002,0,0.17500000000000002,1.178,0.38718987590000004,1.24,1.5335,0.4465173569,1.5971850237,0.17500000000000002,0,0.17500000000000002,1.3585,0.4465173569,1.43
2020-06-11 09:00:00,1.452,0.4496398559,1.5200263156,0.084,0,0.084,1.3679999999999999,0.4496398559,1.44,1.6135000000000002,0.5027223389000001,1.6900035503000002,0.084,0,0.084,1.5295,0.5027223389000001,1.6099999999999999
2020-06-11 09:30:00,1.4465,0.4309048619,1.5093181408,0.1355,0,0.1355,1.311,0.4309048619,1.38,1.627,0.4902323429,1.6992518207,0.1355,0,0.1355,1.4915,0.4902323429,1.57
2020-06-11 10:00:00,1.4315,0.4277823629,1.4940515386,0.13,0,0.13,1.3014999999999999,0.4277823629,1.37,1.6215000000000002,0.4902323429,1.6939864226,0.13,0,0.13,1.4915,0.4902323429,1.57
2020-06-11 10:30:00,1.4849999999999999,0.4371498599,1.5480067829,0.155,0,0.155,1.33,0.4371498599,1.4,1.694,0.5058448379,1.767912611,0.155,0,0.155,1.5390000000000001,0.5058448379,1.62
2020-06-11 11:00:00,1.4735,0.4590073529,1.543337293,0.077,0,0.077,1.3965,0.4590073529,1.47,1.6635,0.5214573329000001,1.7433158062,0.077,0,0.077,1.5865,0.5214573329000001,1.67
2020-06-11 11:30:00,1.457,0.4277823629,1.5185014817,0.1555,0,0.1555,1.3014999999999999,0.4277823629,1.37,1.6755,0.4995998399,1.7483993394000001,0.1555,0,0.1555,1.52,0.4995998399,1.6
2020-06-11 12:00:00,1.5865,0.4496398559,1.6489870375,0.2185,0,0.2185,1.3679999999999999,0.4496398559,1.44,1.9380000000000002,0.5651723189,2.0187282507,0.2185,0,0.2185,1.7195,0.5651723189,1.81
2020-06-11 12:30:00,1.689,0.4933548419,1.7595794952000001,0.188,0,0.188,1.501,0.4933548419,1.58,2.012,0.5995198078,2.0994208725,0.188,0,0.188,1.824,0.5995198078,1.92
2020-06-11 13:00:00,1.5295,0.39655737290000004,1.5800721503,0.323,0,0.323,1.2065000000000001,0.39655737290000004,1.27,1.8145,0.4902323429,1.8795579267,0.323,0,0.323,1.4915,0.4902323429,1.57
2020-06-11 13:30:00,1.486,0.4496398559,1.5525372781,0.11800000000000001,0,0.11800000000000001,1.3679999999999999,0.4496398559,1.44,1.6665,0.5089673369000001,1.7424895982000002,0.11800000000000001,0,0.11800000000000001,1.5485,0.5089673369000001,1.63
2020-06-11 14:00:00,1.4085,0.38406737690000003,1.4599246556,0.24,0,0.24,1.1685,0.38406737690000003,1.23,1.608,0.4496398559,1.6696826046000002,0.24,0,0.24,1.3679999999999999,0.4496398559,1.44
2020-06-11 14:30:00,1.2785,0.3153723989,1.3168226912,0.319,0,0.319,0.9595,0.3153723989,1.01,1.5445,0.40280237090000004,1.5961610194,0.319,0,0.319,1.2255,0.40280237090000004,1.29
2020-06-11 15:00:00,1.3725,0.40904736890000004,1.4321578125,0.128,0,0.128,1.2445,0.40904736890000004,1.31,1.572,0.4746198479,1.6420864776,0.128,0,0.128,1.444,0.4746198479,1.52
2020-06-11 15:30:00,1.453,0.4496398559,1.5209815909,0.085,0,0.085,1.3679999999999999,0.4496398559,1.44,1.643,0.5120898359,1.7209546769,0.085,0,0.085,1.558,0.5120898359,1.6400000000000001
2020-06-11 16:00:00,1.4315,0.4433948579,1.4985964267,0.0825,0,0.0825,1.349,0.4433948579,1.42,1.5835,0.4933548419,1.6585750661,0.0825,0,0.0825,1.501,0.4933548419,1.58
2020-06-11 16:30:00,1.4915,0.4683748499,1.5633129085,0.0665,0,0.0665,1.425,0.4683748499,1.5,1.596,0.5027223389000001,1.6733038427,0.0665,0,0.0665,1.5295,0.5027223389000001,1.6099999999999999
2020-06-11 17:00:00,1.484,0.4590073529,1.5533652983000001,0.08750000000000001,0,0.08750000000000001,1.3965,0.4590073529,1.47,1.5695000000000001,0.4871098439,1.6433521382,0.08750000000000001,0,0.08750000000000001,1.482,0.4871098439,1.56
2020-06-11 17:30:00,1.5795,0.5027223389000001,1.6575735278,0.05,0,0.05,1.5295,0.5027223389000001,1.6099999999999999,1.6555,0.5277023309000001,1.7375701425,0.05,0,0.05,1.6055000000000001,0.5277023309000001,1.69
2020-06-11 18:00:00,1.7885,0.5870298118,1.8823751619,0.0025,0,0.0025,1.786,0.5870298118,1.88,1.8359999999999999,0.6026423068,1.9323751577000001,0.0025,0,0.0025,1.8335,0.6026423068,1.9300000000000002
2020-06-11 18:30:00,1.8405,0.5963973088,1.9347170336000001,0.026000000000000002,0,0.026000000000000002,1.8145,0.5963973088,1.9100000000000001,1.8975,0.6151323028,1.9947165212,0.026000000000000002,0,0.026000000000000002,1.8715000000000002,0.6151323028,1.97
2020-06-11 19:00:00,1.8205,0.5932748098,1.9147311169,0.0155,0,0.0155,1.8050000000000002,0.5932748098,1.9,1.8775,0.6120098038,1.974730931,0.0155,0,0.0155,1.862,0.6120098038,1.96
2020-06-11 19:30:00,1.8145,0.5870298118,1.9070957632,0.0285,0,0.0285,1.786,0.5870298118,1.88,1.881,0.6088873048,1.9770950281,0.0285,0,0.0285,1.8525,0.6088873048,1.9500000000000002
2020-06-11 20:00:00,1.7315,0.5620498199,1.8204373788,0.021500000000000002,0,0.021500000000000002,1.71,0.5620498199,1.8,1.7885,0.5807848139,1.8804369838000001,0.021500000000000002,0,0.021500000000000002,1.767,0.5807848139,1.8599999999999999
2020-06-11 20:30:00,1.685,0.5495598239,1.7723546485,0.013000000000000001,0,0.013000000000000001,1.6720000000000002,0.5495598239,1.76,1.7325,0.5651723189,1.8223545209,0.013000000000000001,0,0.013000000000000001,1.7195,0.5651723189,1.81
2020-06-11 21:00:00,1.6360000000000001,0.5370698279,1.7219001132,0.002,0,0.002,1.634,0.5370698279,1.72,1.655,0.5433148259,1.7419001119000002,0.002,0,0.002,1.653,0.5433148259,1.74
2020-06-11 21:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-06-11 22:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-06-11 22:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-06-11 23:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-06-11 23:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-06-12 00:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-06-12 00:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-06-12 01:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-06-12 01:30:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-06-12 02:00:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-06-12 02:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-06-12 03:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-06-12 03:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-06-12 04:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-06-12 04:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-06-12 05:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-06-12 05:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-06-12 06:00:00,0.924,0.3028824029,0.9723753133,0.0025,0,0.0025,0.9215000000000001,0.3028824029,0.97,0.962,0.3153723989,1.012375301,0.0025,0,0.0025,0.9595,0.3153723989,1.01
2020-06-12 06:30:00,1.0225,0.3247398959,1.072829087,0.0345,0,0.0345,0.988,0.3247398959,1.04,1.0605,0.3372298919,1.1128271429,0.0345,0,0.0345,1.026,0.3372298919,1.08
2020-06-12 07:00:00,1.062,0.3309848939,1.1123825781,0.055,0,0.055,1.007,0.3309848939,1.06,1.119,0.3497198879,1.172375793,0.055,0,0.055,1.064,0.3497198879,1.12
2020-06-12 07:30:00,1.1795,0.36533238290000003,1.234782572,0.068,0,0.068,1.1115,0.36533238290000003,1.17,1.2555,0.39031237490000004,1.314771463,0.068,0,0.068,1.1875,0.39031237490000004,1.25
2020-06-12 08:00:00,1.2565,0.37782237890000003,1.3120754551,0.107,0,0.107,1.1495,0.37782237890000003,1.21,1.38,0.4184148659,1.4420371008,0.107,0,0.107,1.2730000000000001,0.4184148659,1.34
2020-06-12 08:30:00,1.345,0.39031237490000004,1.400488754,0.1575,0,0.1575,1.1875,0.39031237490000004,1.25,1.516,0.4465173569,1.580390379,0.1575,0,0.1575,1.3585,0.4465173569,1.43
2020-06-12 09:00:00,1.409,0.40904736890000004,1.4671744102,0.1645,0,0.1645,1.2445,0.40904736890000004,1.31,1.6085,0.4746198479,1.6770617908,0.1645,0,0.1645,1.444,0.4746198479,1.52
2020-06-12 09:30:00,1.4165,0.40904736890000004,1.4743785131,0.17200000000000001,0,0.17200000000000001,1.2445,0.40904736890000004,1.31,1.616,0.4746198479,1.6842565125000002,0.17200000000000001,0,0.17200000000000001,1.444,0.4746198479,1.52
2020-06-12 10:00:00,1.3565,0.3465973889,1.4000792835,0.302,0,0.302,1.0545,0.3465973889,1.11,1.613,0.4309048619,1.6695652129,0.302,0,0.302,1.311,0.4309048619,1.38
2020-06-12 10:30:00,1.5085000000000002,0.39343487390000004,1.5589622349,0.3115,0,0.3115,1.197,0.39343487390000004,1.26,1.8505,0.5058448379,1.9183923608,0.3115,0,0.3115,1.5390000000000001,0.5058448379,1.62
2020-06-12 11:00:00,1.5415,0.41529236690000004,1.5964617127,0.278,0,0.278,1.2635,0.41529236690000004,1.33,1.9405000000000001,0.5464373249,2.0159697418,0.278,0,0.278,1.6625,0.5464373249,1.75
2020-06-12 11:30:00,1.5554999999999999,0.4371498599,1.6157599605000001,0.2255,0,0.2255,1.33,0.4371498599,1.4,1.945,0.5651723189,2.0254492711,0.2255,0,0.2255,1.7195,0.5651723189,1.81
2020-06-12 12:00:00,1.5775000000000001,0.4433948579,1.6386290764,0.2285,0,0.2285,1.349,0.4433948579,1.42,1.967,0.5714173169,2.0483180295,0.2285,0,0.2285,1.7385000000000002,0.5714173169,1.83
2020-06-12 12:30:00,1.577,0.4371498599,1.6364684537,0.247,0,0.247,1.33,0.4371498599,1.4,1.957,0.5620498199,2.0361112445,0.247,0,0.247,1.71,0.5620498199,1.8
2020-06-12 13:00:00,1.4809999999999999,0.39655737290000004,1.5331727724,0.2745,0,0.2745,1.2065000000000001,0.39655737290000004,1.27,1.7185000000000001,0.4746198479,1.7828365741,0.2745,0,0.2745,1.444,0.4746198479,1.52
2020-06-12 13:30:00,1.4025,0.37469987990000003,1.4516908245,0.2625,0,0.2625,1.1400000000000001,0.37469987990000003,1.2,1.6305,0.4496398559,1.6913622468,0.2625,0,0.2625,1.3679999999999999,0.4496398559,1.44
2020-06-12 14:00:00,1.4265,0.4371498599,1.4919793062,0.0965,0,0.0965,1.33,0.4371498599,1.4,1.5975000000000001,0.4933548419,1.6719465452,0.0965,0,0.0965,1.501,0.4933548419,1.58
2020-06-12 14:30:00,1.5075,0.4871098439,1.5842450095,0.025500000000000002,0,0.025500000000000002,1.482,0.4871098439,1.56,1.6215000000000002,0.5245798319,1.7042436005,0.025500000000000002,0,0.025500000000000002,1.596,0.5245798319,1.6800000000000002
2020-06-12 15:00:00,1.4535,0.4558848539,1.5233165298,0.0665,0,0.0665,1.387,0.4558848539,1.46,1.5675,0.4933548419,1.6433061948,0.0665,0,0.0665,1.501,0.4933548419,1.58
2020-06-12 15:30:00,1.4165,0.4371498599,1.4824210772,0.08650000000000001,0,0.08650000000000001,1.33,0.4371498599,1.4,1.5115,0.4683748499,1.5824055264,0.08650000000000001,0,0.08650000000000001,1.425,0.4683748499,1.5
2020-06-12 16:00:00,1.4565000000000001,0.4621298519,1.5280563635000002,0.0505,0,0.0505,1.4060000000000001,0.4621298519,1.48,1.5514999999999999,0.4933548419,1.6280513659,0.0505,0,0.0505,1.501,0.4933548419,1.58
