Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-12 16:30:00,1.466,0.4527623549,1.5343238739,0.08850000000000001,0,0.08850000000000001,1.3775,0.4527623549,1.45,1.561,0.4839873449,1.6343086459,0.08850000000000001,0,0.08850000000000001,1.4725000000000001,0.4839873449,1.55
2020-06-12 17:00:00,1.514,0.4808648459,1.5885298235,0.051000000000000004,0,0.051000000000000004,1.463,0.4808648459,1.54,1.5899999999999999,0.5058448379,1.6685259962,0.051000000000000004,0,0.051000000000000004,1.5390000000000001,0.5058448379,1.62
2020-06-12 17:30:00,1.5635,0.4839873449,1.6366966732,0.091,0,0.091,1.4725000000000001,0.4839873449,1.55,1.6205,0.5027223389000001,1.6966879501,0.091,0,0.091,1.5295,0.5027223389000001,1.6099999999999999
2020-06-12 18:00:00,1.545,0.4527623549,1.6099747669000002,0.1675,0,0.1675,1.3775,0.4527623549,1.45,1.583,0.4652523509,1.649954166,0.1675,0,0.1675,1.4155,0.4652523509,1.49
2020-06-12 18:30:00,1.5945,0.5120898359,1.6747137815,0.036500000000000005,0,0.036500000000000005,1.558,0.5120898359,1.6400000000000001,1.6515,0.5308248299,1.7347124401,0.036500000000000005,0,0.036500000000000005,1.615,0.5308248299,1.7000000000000002
2020-06-12 19:00:00,1.6059999999999999,0.5152123349000001,1.6866178435,0.0385,0,0.0385,1.5675,0.5152123349000001,1.65,1.663,0.5339473289000001,1.7466163717,0.0385,0,0.0385,1.6245,0.5339473289000001,1.71
2020-06-12 19:30:00,1.56,0.5058448379,1.6399631093,0.021,0,0.021,1.5390000000000001,0.5058448379,1.62,1.6075,0.5214573329000001,1.6899627215000002,0.021,0,0.021,1.5865,0.5214573329000001,1.67
2020-06-12 20:00:00,1.4585,0.4714973489,1.5328183193,0.024,0,0.024,1.4344999999999999,0.4714973489,1.51,1.506,0.4871098439,1.5828177406,0.024,0,0.024,1.482,0.4871098439,1.56
2020-06-12 20:30:00,1.438,0.4714973489,1.5133253946,0.0035,0,0.0035,1.4344999999999999,0.4714973489,1.51,1.476,0.4839873449,1.5533253845,0.0035,0,0.0035,1.4725000000000001,0.4839873449,1.55
2020-06-12 21:00:00,1.3595000000000002,0.4465173569,1.4309500340999999,0.001,0,0.001,1.3585,0.4465173569,1.43,1.3785,0.4527623549,1.4509500336,0.001,0,0.001,1.3775,0.4527623549,1.45
2020-06-12 21:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-12 22:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-06-12 22:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-06-12 23:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-06-12 23:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-06-13 00:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-06-13 00:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-06-13 01:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-06-13 01:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-06-13 02:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-06-13 02:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-06-13 03:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-06-13 03:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-06-13 04:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-06-13 04:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-06-13 05:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-06-13 05:30:00,0.9125000000000001,0.2997599039,0.9604750127,0.0005,0,0.0005,0.912,0.2997599039,0.96,0.922,0.3028824029,0.9704750126,0.0005,0,0.0005,0.9215000000000001,0.3028824029,0.97
2020-06-13 06:00:00,0.911,0.2966374049,0.9580786763,0.0085,0,0.0085,0.9025000000000001,0.2966374049,0.9500000000000001,0.9205000000000001,0.2997599039,0.9680786383000001,0.0085,0,0.0085,0.912,0.2997599039,0.96
2020-06-13 06:30:00,0.9285,0.2966374049,0.9747338098,0.026000000000000002,0,0.026000000000000002,0.9025000000000001,0.2966374049,0.9500000000000001,0.9570000000000001,0.3060049019,1.0047328003,0.026000000000000002,0,0.026000000000000002,0.931,0.3060049019,0.98
2020-06-13 07:00:00,0.978,0.3091274009,1.0256918397,0.0375,0,0.0375,0.9405,0.3091274009,0.99,0.9875,0.3122498999,1.0356911943,0.0375,0,0.0375,0.9500000000000001,0.3122498999,1.0
2020-06-13 07:30:00,1.021,0.3184948979,1.0695232583,0.052000000000000005,0,0.052000000000000005,0.969,0.3184948979,1.02,1.0685,0.3341073929,1.1195177533,0.052000000000000005,0,0.052000000000000005,1.0165,0.3341073929,1.07
2020-06-13 08:00:00,1.039,0.3060049019,1.0831251082,0.108,0,0.108,0.931,0.3060049019,0.98,1.0865,0.3216173969,1.1331019372,0.108,0,0.108,0.9785,0.3216173969,1.03
2020-06-13 08:30:00,1.3115,0.39343487390000004,1.3692418523,0.1145,0,0.1145,1.197,0.39343487390000004,1.26,1.3780000000000001,0.41529236690000004,1.4392191459,0.1145,0,0.1145,1.2635,0.41529236690000004,1.33
2020-06-13 09:00:00,1.483,0.4465173569,1.5487629741,0.1245,0,0.1245,1.3585,0.4465173569,1.43,1.597,0.4839873449,1.6687278837,0.1245,0,0.1245,1.4725000000000001,0.4839873449,1.55
2020-06-13 09:30:00,1.5415,0.4309048619,1.6005940304,0.2305,0,0.2305,1.311,0.4309048619,1.38,1.6365,0.4621298519,1.7004988239,0.2305,0,0.2305,1.4060000000000001,0.4621298519,1.48
2020-06-13 10:00:00,1.487,0.39655737290000004,1.5389693792,0.2805,0,0.2805,1.2065000000000001,0.39655737290000004,1.27,1.62,0.4402723589,1.6787613738,0.2805,0,0.2805,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-13 10:30:00,1.162,0.2841474089,1.1962373301,0.2975,0,0.2975,0.8645,0.2841474089,0.91,1.276,0.3216173969,1.3159079565,0.2975,0,0.2975,0.9785,0.3216173969,1.03
2020-06-13 11:00:00,1.1395,0.3091274009,1.1806862411,0.199,0,0.199,0.9405,0.3091274009,0.99,1.225,0.3372298919,1.2705703444,0.199,0,0.199,1.026,0.3372298919,1.08
2020-06-13 11:30:00,1.0695000000000001,0.2529224189,1.098999545,0.30000000000000004,0,0.30000000000000004,0.7695000000000001,0.2529224189,0.81,1.1835,0.2903924069,1.2186057607,0.30000000000000004,0,0.30000000000000004,0.8835000000000001,0.2903924069,0.93
2020-06-13 12:00:00,1.092,0.21232993190000002,1.1124513473,0.446,0,0.446,0.646,0.21232993190000002,0.68,1.244,0.2622899159,1.2713504631,0.446,0,0.446,0.798,0.2622899159,0.84
2020-06-13 12:30:00,1.076,0.2373099239,1.1018584301,0.354,0,0.354,0.722,0.2373099239,0.76,1.1995,0.2779024109,1.2312717003,0.354,0,0.354,0.8455,0.2779024109,0.89
2020-06-13 13:00:00,1.1185,0.22169742890000002,1.1402596196,0.444,0,0.444,0.6745,0.22169742890000002,0.71,1.2325,0.2591674169,1.2594538499,0.444,0,0.444,0.7885000000000001,0.2591674169,0.8300000000000001
2020-06-13 13:30:00,1.077,0.20608493390000002,1.0965400129,0.45,0,0.45,0.627,0.20608493390000002,0.66,1.2195,0.2529224189,1.2454517253,0.45,0,0.45,0.7695000000000001,0.2529224189,0.81
2020-06-13 14:00:00,1.0365,0.2279424269,1.0612681094,0.343,0,0.343,0.6935,0.2279424269,0.73,1.141,0.2622899159,1.1707591554,0.343,0,0.343,0.798,0.2622899159,0.84
2020-06-13 14:30:00,1.087,0.2685349139,1.1196785253,0.27,0,0.27,0.8170000000000001,0.2685349139,0.86,1.182,0.2997599039,1.2194178939,0.27,0,0.27,0.912,0.2997599039,0.96
2020-06-13 15:00:00,1.1745,0.36533238290000003,1.2300073171,0.063,0,0.063,1.1115,0.36533238290000003,1.17,1.2505,0.39031237490000004,1.3099977099,0.063,0,0.063,1.1875,0.39031237490000004,1.25
2020-06-13 15:30:00,1.259,0.38406737690000003,1.3162783710000001,0.09050000000000001,0,0.09050000000000001,1.1685,0.38406737690000003,1.23,1.316,0.40280237090000004,1.3762651452,0.09050000000000001,0,0.09050000000000001,1.2255,0.40280237090000004,1.29
2020-06-13 16:00:00,1.2195,0.36845488190000003,1.2739463293,0.0985,0,0.0985,1.121,0.36845488190000003,1.18,1.2765,0.38718987590000004,1.3339296271,0.0985,0,0.0985,1.178,0.38718987590000004,1.24
2020-06-13 16:30:00,1.24,0.37782237890000003,1.2962830517000001,0.09050000000000001,0,0.09050000000000001,1.1495,0.37782237890000003,1.21,1.297,0.39655737290000004,1.3562694238000002,0.09050000000000001,0,0.09050000000000001,1.2065000000000001,0.39655737290000004,1.27
2020-06-13 17:00:00,1.3925,0.4433948579,1.4613881244,0.043500000000000004,0,0.043500000000000004,1.349,0.4433948579,1.42,1.44,0.4590073529,1.5113860361,0.043500000000000004,0,0.043500000000000004,1.3965,0.4590073529,1.47
2020-06-13 17:30:00,1.5425,0.4902323429,1.6185283439,0.051000000000000004,0,0.051000000000000004,1.4915,0.4902323429,1.57,1.5995,0.5089673369000001,1.6785255434000002,0.051000000000000004,0,0.051000000000000004,1.5485,0.5089673369000001,1.63
2020-06-13 18:00:00,1.784,0.5651723189,1.8713833787,0.0645,0,0.0645,1.7195,0.5651723189,1.81,1.879,0.5963973088,1.9713778811,0.0645,0,0.0645,1.8145,0.5963973088,1.9100000000000001
2020-06-13 18:30:00,1.7865000000000002,0.5682948179,1.8747109777,0.0575,0,0.0575,1.729,0.5682948179,1.82,1.853,0.5901523108,1.9447078829,0.0575,0,0.0575,1.7955,0.5901523108,1.8900000000000001
2020-06-13 19:00:00,1.7930000000000001,0.5745398159,1.8828024325000001,0.045,0,0.045,1.748,0.5745398159,1.8399999999999999,1.8215,0.5839073129,1.9128016102,0.045,0,0.045,1.7765,0.5839073129,1.87
2020-06-13 19:30:00,1.774,0.5776623149,1.8656821139000002,0.0165,0,0.0165,1.7575,0.5776623149,1.85,1.7930000000000001,0.5839073129,1.8856820384000001,0.0165,0,0.0165,1.7765,0.5839073129,1.87
2020-06-13 20:00:00,1.6745,0.5433148259,1.7604378007,0.021500000000000002,0,0.021500000000000002,1.653,0.5433148259,1.74,1.7125,0.5558048219,1.8004375163000002,0.021500000000000002,0,0.021500000000000002,1.691,0.5558048219,1.78
2020-06-13 20:30:00,1.621,0.5308248299,1.7057010289,0.006,0,0.006,1.615,0.5308248299,1.7000000000000002,1.6495000000000002,0.5401923269000001,1.7357010111000002,0.006,0,0.006,1.6435,0.5401923269000001,1.73
2020-06-13 21:00:00,1.455,0.4777423469,1.5314250716,0.0015,0,0.0015,1.4535,0.4777423469,1.53,1.4645000000000001,0.4808648459,1.5414250712,0.0015,0,0.0015,1.463,0.4808648459,1.54
2020-06-13 21:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-06-13 22:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-06-13 22:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-06-13 23:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-06-13 23:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-06-14 00:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-06-14 00:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-06-14 01:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-06-14 01:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-06-14 02:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-06-14 02:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-06-14 03:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-06-14 03:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-06-14 04:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-06-14 04:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-06-14 05:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-06-14 05:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-06-14 06:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-14 06:30:00,1.2945,0.4246598639,1.3623752236,0.0025,0,0.0025,1.292,0.4246598639,1.3599999999999999,1.3325,0.4371498599,1.4023752173,0.0025,0,0.0025,1.33,0.4371498599,1.4
2020-06-14 07:00:00,1.322,0.4309048619,1.3904542423000001,0.011,0,0.011,1.311,0.4309048619,1.38,1.341,0.4371498599,1.4104541822,0.011,0,0.011,1.33,0.4371498599,1.4
2020-06-14 07:30:00,1.345,0.4371498599,1.4142577559,0.015,0,0.015,1.33,0.4371498599,1.4,1.4115,0.4590073529,1.4842573901,0.015,0,0.015,1.3965,0.4590073529,1.47
2020-06-14 08:00:00,1.384,0.4465173569,1.4542467982,0.025500000000000002,0,0.025500000000000002,1.3585,0.4465173569,1.43,1.422,0.4590073529,1.4942462147,0.025500000000000002,0,0.025500000000000002,1.3965,0.4590073529,1.47
2020-06-14 08:30:00,1.1635,0.37157738090000003,1.2213934665,0.033,0,0.033,1.1305,0.37157738090000003,1.19,1.192,0.38094487790000003,1.2513924245,0.033,0,0.033,1.159,0.38094487790000003,1.22
2020-06-14 09:00:00,1.452,0.4714973489,1.5266347795000001,0.0175,0,0.0175,1.4344999999999999,0.4714973489,1.51,1.4805000000000001,0.4808648459,1.556634591,0.0175,0,0.0175,1.463,0.4808648459,1.54
2020-06-14 09:30:00,1.5615,0.5058448379,1.6413900359,0.022500000000000003,0,0.022500000000000003,1.5390000000000001,0.5058448379,1.62,1.6185,0.5245798319,1.7013895057,0.022500000000000003,0,0.022500000000000003,1.596,0.5245798319,1.6800000000000002
2020-06-14 10:00:00,1.626,0.5183348339,1.7066185865999999,0.049,0,0.049,1.577,0.5183348339,1.6600000000000001,1.6925,0.5401923269000001,1.7766158842,0.049,0,0.049,1.6435,0.5401923269000001,1.73
2020-06-14 10:30:00,1.5875,0.4714973489,1.6560392507000001,0.153,0,0.153,1.4344999999999999,0.4714973489,1.51,1.6445,0.4902323429,1.7160151514000002,0.153,0,0.153,1.4915,0.4902323429,1.57
2020-06-14 11:00:00,1.538,0.4527623549,1.6032584788,0.1605,0,0.1605,1.3775,0.4527623549,1.45,1.6139999999999999,0.4777423469,1.6832212421000001,0.1605,0,0.1605,1.4535,0.4777423469,1.53
2020-06-14 11:30:00,1.393,0.3465973889,1.4354716124,0.3385,0,0.3385,1.0545,0.3465973889,1.11,1.488,0.37782237890000003,1.5352178184,0.3385,0,0.3385,1.1495,0.37782237890000003,1.21
2020-06-14 12:00:00,1.3115,0.3497198879,1.3573268766,0.24750000000000003,0,0.24750000000000003,1.064,0.3497198879,1.12,1.397,0.37782237890000003,1.4471899495,0.24750000000000003,0,0.24750000000000003,1.1495,0.37782237890000003,1.21
2020-06-14 12:30:00,1.336,0.36220988390000003,1.3842297497,0.234,0,0.234,1.102,0.36220988390000003,1.16,1.45,0.39967987190000004,1.504075796,0.234,0,0.234,1.216,0.39967987190000004,1.28
2020-06-14 13:00:00,1.4665,0.36845488190000003,1.5120784537,0.34550000000000003,0,0.34550000000000003,1.121,0.36845488190000003,1.18,1.5899999999999999,0.40904736890000004,1.6417733552,0.34550000000000003,0,0.34550000000000003,1.2445,0.40904736890000004,1.31
2020-06-14 13:30:00,1.588,0.4246598639,1.6438004744999999,0.296,0,0.296,1.292,0.4246598639,1.3599999999999999,1.6925,0.4590073529,1.7536373627000001,0.296,0,0.296,1.3965,0.4590073529,1.47
2020-06-14 14:00:00,1.195,0.3122498999,1.2351214515,0.245,0,0.245,0.9500000000000001,0.3122498999,1.0,1.252,0.3309848939,1.295011583,0.245,0,0.245,1.007,0.3309848939,1.06
2020-06-14 14:30:00,1.498,0.38094487790000003,1.5456788153,0.339,0,0.339,1.159,0.38094487790000003,1.22,1.6025,0.41529236690000004,1.6554377064999999,0.339,0,0.339,1.2635,0.41529236690000004,1.33
2020-06-14 15:00:00,1.512,0.3528423869,1.5526241496000002,0.4385,0,0.4385,1.0735000000000001,0.3528423869,1.13,1.645,0.39655737290000004,1.6921237396,0.4385,0,0.4385,1.2065000000000001,0.39655737290000004,1.27
2020-06-14 15:30:00,1.4895,0.3528423869,1.5307213986,0.41600000000000004,0,0.41600000000000004,1.0735000000000001,0.3528423869,1.13,1.6415000000000002,0.40280237090000004,1.6901988049,0.41600000000000004,0,0.41600000000000004,1.2255,0.40280237090000004,1.29
2020-06-14 16:00:00,1.4585,0.3528423869,1.5005732238,0.385,0,0.385,1.0735000000000001,0.3528423869,1.13,1.639,0.41216986790000004,1.6900310647999999,0.385,0,0.385,1.254,0.41216986790000004,1.32
2020-06-14 16:30:00,1.483,0.37157738090000003,1.5288422908000001,0.35250000000000004,0,0.35250000000000004,1.1305,0.37157738090000003,1.19,1.6255000000000002,0.4184148659,1.6784877866999999,0.35250000000000004,0,0.35250000000000004,1.2730000000000001,0.4184148659,1.34
2020-06-14 17:00:00,1.473,0.38094487790000003,1.5214624544,0.314,0,0.314,1.159,0.38094487790000003,1.22,1.568,0.41216986790000004,1.6212674055,0.314,0,0.314,1.254,0.41216986790000004,1.32
2020-06-14 17:30:00,1.2615,0.3278623949,1.3034093754,0.264,0,0.264,0.9975,0.3278623949,1.05,1.309,0.3434748899,1.3533129718999999,0.264,0,0.264,1.045,0.3434748899,1.1
2020-06-14 18:00:00,1.3415,0.37469987990000003,1.392846815,0.2015,0,0.2015,1.1400000000000001,0.37469987990000003,1.2,1.389,0.39031237490000004,1.442797543,0.2015,0,0.2015,1.1875,0.39031237490000004,1.25
2020-06-14 18:30:00,1.373,0.40904736890000004,1.4326369917,0.1285,0,0.1285,1.2445,0.40904736890000004,1.31,1.411,0.4215373649,1.4726217267,0.1285,0,0.1285,1.2825,0.4215373649,1.35
2020-06-14 19:00:00,1.343,0.4184148659,1.4066698262,0.07,0,0.07,1.2730000000000001,0.4184148659,1.34,1.3715,0.4277823629,1.43666628,0.07,0,0.07,1.3014999999999999,0.4277823629,1.37
2020-06-14 19:30:00,1.3515000000000001,0.4309048619,1.4185313708,0.0405,0,0.0405,1.311,0.4309048619,1.38,1.3705,0.4371498599,1.4385305871,0.0405,0,0.0405,1.33,0.4371498599,1.4
2020-06-14 20:00:00,1.363,0.4371498599,1.4313870895,0.033,0,0.033,1.33,0.4371498599,1.4,1.363,0.4371498599,1.4313870895,0.033,0,0.033,1.33,0.4371498599,1.4
2020-06-14 20:30:00,1.354,0.4402723589,1.4237821989000001,0.0145,0,0.0145,1.3395000000000001,0.4402723589,1.4100000000000001,1.354,0.4402723589,1.4237821989000001,0.0145,0,0.0145,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-14 21:00:00,1.2945,0.4246598639,1.3623752236,0.0025,0,0.0025,1.292,0.4246598639,1.3599999999999999,1.2850000000000001,0.4215373649,1.3523752253,0.0025,0,0.0025,1.2825,0.4215373649,1.35
2020-06-14 21:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-06-14 22:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-06-14 22:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-06-14 23:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-06-14 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-06-15 00:00:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2020-06-15 00:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-06-15 01:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-06-15 01:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-06-15 02:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-06-15 02:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-06-15 03:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-06-15 03:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-06-15 04:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-06-15 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-06-15 05:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-06-15 05:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-06-15 06:00:00,0.933,0.3060049019,0.9819001986,0.002,0,0.002,0.931,0.3060049019,0.98,0.9520000000000001,0.3122498999,1.0019001946,0.002,0,0.002,0.9500000000000001,0.3122498999,1.0
2020-06-15 06:30:00,1.0025,0.3278623949,1.0547511555,0.005,0,0.005,0.9975,0.3278623949,1.05,1.088,0.3559648859,1.1447510646,0.005,0,0.005,1.083,0.3559648859,1.1400000000000001
2020-06-15 07:00:00,1.0705,0.3465973889,1.1252110913,0.016,0,0.016,1.0545,0.3465973889,1.11,1.194,0.38718987590000004,1.2552099426,0.016,0,0.016,1.178,0.38718987590000004,1.24
2020-06-15 07:30:00,1.3415,0.4215373649,1.4061706867,0.059000000000000004,0,0.059000000000000004,1.2825,0.4215373649,1.35,1.5505,0.4902323429,1.6261543592,0.059000000000000004,0,0.059000000000000004,1.4915,0.4902323429,1.57
2020-06-15 08:00:00,1.2965,0.40280237090000004,1.357631025,0.07100000000000001,0,0.07100000000000001,1.2255,0.40280237090000004,1.29,1.439,0.4496398559,1.507613014,0.07100000000000001,0,0.07100000000000001,1.3679999999999999,0.4496398559,1.44
2020-06-15 08:30:00,1.3855,0.39655737290000004,1.4411342755,0.179,0,0.179,1.2065000000000001,0.39655737290000004,1.27,1.5470000000000002,0.4496398559,1.6110198633000001,0.179,0,0.179,1.3679999999999999,0.4496398559,1.44
2020-06-15 09:00:00,1.425,0.39655737290000004,1.4791493332,0.2185,0,0.2185,1.2065000000000001,0.39655737290000004,1.27,1.6055000000000001,0.4558848539,1.6689701166000002,0.2185,0,0.2185,1.387,0.4558848539,1.46
2020-06-15 09:30:00,1.416,0.37157738090000003,1.4639418534,0.28550000000000003,0,0.28550000000000003,1.1305,0.37157738090000003,1.19,1.5965,0.4309048619,1.6536297197,0.28550000000000003,0,0.28550000000000003,1.311,0.4309048619,1.38
2020-06-15 10:00:00,1.473,0.39031237490000004,1.5238348828000001,0.28550000000000003,0,0.28550000000000003,1.1875,0.39031237490000004,1.25,1.796,0.4964773409,1.8633587282000001,0.28550000000000003,0,0.28550000000000003,1.5105,0.4964773409,1.5899999999999999
2020-06-15 10:30:00,1.516,0.38406737690000003,1.5638937784,0.34750000000000003,0,0.34750000000000003,1.1685,0.38406737690000003,1.23,1.9245,0.5183348339,1.9930808438,0.34750000000000003,0,0.34750000000000003,1.577,0.5183348339,1.6600000000000001
2020-06-15 11:00:00,1.514,0.36845488190000003,1.5581896547,0.393,0,0.393,1.121,0.36845488190000003,1.18,1.9889999999999999,0.5245798319,2.057013612,0.393,0,0.393,1.596,0.5245798319,1.6800000000000002
2020-06-15 11:30:00,1.472,0.35908738490000003,1.515165915,0.3795,0,0.3795,1.0925,0.35908738490000003,1.15,1.9185,0.5058448379,1.9840668462000002,0.3795,0,0.3795,1.5390000000000001,0.5058448379,1.62
2020-06-15 12:00:00,1.272,0.2997599039,1.3068435254,0.36,0,0.36,0.912,0.2997599039,0.96,1.5,0.37469987990000003,1.5460918472,0.36,0,0.36,1.1400000000000001,0.37469987990000003,1.2
2020-06-15 12:30:00,1.324,0.3060049019,1.3589021304,0.393,0,0.393,0.931,0.3060049019,0.98,1.6375000000000002,0.40904736890000004,1.6878169332000001,0.393,0,0.393,1.2445,0.40904736890000004,1.31
2020-06-15 13:00:00,1.3785,0.3153723989,1.4141152711,0.419,0,0.419,0.9595,0.3153723989,1.01,1.73,0.4309048619,1.7828569769,0.419,0,0.419,1.311,0.4309048619,1.38
2020-06-15 13:30:00,1.4795,0.37782237890000003,1.526980681,0.33,0,0.33,1.1495,0.37782237890000003,1.21,1.888,0.5120898359,1.9562157345000002,0.33,0,0.33,1.558,0.5120898359,1.6400000000000001
2020-06-15 14:00:00,1.292,0.2903924069,1.3242325136,0.40850000000000003,0,0.40850000000000003,0.8835000000000001,0.2903924069,0.93,1.6245,0.39967987190000004,1.6729447839,0.40850000000000003,0,0.40850000000000003,1.216,0.39967987190000004,1.28
2020-06-15 14:30:00,1.287,0.2779024109,1.3166619726,0.4415,0,0.4415,0.8455,0.2779024109,0.89,1.667,0.40280237090000004,1.714974854,0.4415,0,0.4415,1.2255,0.40280237090000004,1.29
2020-06-15 15:00:00,1.0635,0.21857492990000002,1.0857289026,0.3985,0,0.3985,0.665,0.21857492990000002,0.7000000000000001,1.4055,0.3309848939,1.4439464152,0.3985,0,0.3985,1.007,0.3309848939,1.06
2020-06-15 15:30:00,1.272,0.2966374049,1.3061308319,0.3695,0,0.3695,0.9025000000000001,0.2966374049,0.9500000000000001,1.671,0.4277823629,1.7248880398000002,0.3695,0,0.3695,1.3014999999999999,0.4277823629,1.37
2020-06-15 16:00:00,1.3014999999999999,0.3028824029,1.3362784141000001,0.38,0,0.38,0.9215000000000001,0.3028824029,0.97,1.6815,0.4277823629,1.7350619585,0.38,0,0.38,1.3014999999999999,0.4277823629,1.37
2020-06-15 16:30:00,1.114,0.2591674169,1.1437498634,0.3255,0,0.3255,0.7885000000000001,0.2591674169,0.8300000000000001,1.3515000000000001,0.3372298919,1.3929379922,0.3255,0,0.3255,1.026,0.3372298919,1.08
2020-06-15 17:00:00,1.1865,0.2903924069,1.2215195455,0.303,0,0.303,0.8835000000000001,0.2903924069,0.93,1.329,0.3372298919,1.3711181568,0.303,0,0.303,1.026,0.3372298919,1.08
2020-06-15 17:30:00,1.2835,0.3309848939,1.3254898151,0.2765,0,0.2765,1.007,0.3309848939,1.06,1.388,0.36533238290000003,1.4352741027,0.2765,0,0.2765,1.1115,0.36533238290000003,1.17
2020-06-15 18:00:00,1.389,0.38406737690000003,1.4411206577,0.2205,0,0.2205,1.1685,0.38406737690000003,1.23,1.446,0.40280237090000004,1.5010548791,0.2205,0,0.2205,1.2255,0.40280237090000004,1.29
2020-06-15 18:30:00,1.435,0.4246598639,1.4965162879,0.14300000000000002,0,0.14300000000000002,1.292,0.4246598639,1.3599999999999999,1.5015,0.4465173569,1.5664865145,0.14300000000000002,0,0.14300000000000002,1.3585,0.4465173569,1.43
2020-06-15 19:00:00,1.461,0.4527623549,1.5295472369,0.0835,0,0.0835,1.3775,0.4527623549,1.45,1.499,0.4652523509,1.5695415732,0.0835,0,0.0835,1.4155,0.4652523509,1.49
2020-06-15 19:30:00,1.427,0.4527623549,1.4971047893,0.0495,0,0.0495,1.3775,0.4527623549,1.45,1.4555,0.4621298519,1.5271032218,0.0495,0,0.0495,1.4060000000000001,0.4621298519,1.48
2020-06-15 20:00:00,1.3405,0.4309048619,1.4080551303,0.029500000000000002,0,0.029500000000000002,1.311,0.4309048619,1.38,1.3785,0.4433948579,1.448054298,0.029500000000000002,0,0.029500000000000002,1.349,0.4433948579,1.42
2020-06-15 20:30:00,1.33,0.4340273609,1.3990281448,0.0095,0,0.0095,1.3205,0.4340273609,1.3900000000000001,1.349,0.4402723589,1.4190281005,0.0095,0,0.0095,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-15 21:00:00,1.313,0.4309048619,1.3819001411,0.002,0,0.002,1.311,0.4309048619,1.38,1.3225,0.4340273609,1.3919001401,0.002,0,0.002,1.3205,0.4340273609,1.3900000000000001
2020-06-15 21:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-06-15 22:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-06-15 22:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-06-15 23:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-06-15 23:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-06-16 00:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-06-16 00:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-06-16 01:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-06-16 01:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-16 02:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-06-16 02:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-06-16 03:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-06-16 03:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-06-16 04:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-06-16 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-06-16 05:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-06-16 05:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-06-16 06:00:00,0.933,0.3028824029,0.9809315725000001,0.0115,0,0.0115,0.9215000000000001,0.3028824029,0.97,0.971,0.3153723989,1.020931315,0.0115,0,0.0115,0.9595,0.3153723989,1.01
2020-06-16 06:30:00,0.978,0.3153723989,1.0275912368,0.018500000000000003,0,0.018500000000000003,0.9595,0.3153723989,1.01,1.092,0.3528423869,1.147589539,0.018500000000000003,0,0.018500000000000003,1.0735000000000001,0.3528423869,1.13
2020-06-16 07:00:00,1.115,0.35908738490000003,1.1713960688,0.022500000000000003,0,0.022500000000000003,1.0925,0.35908738490000003,1.15,1.248,0.40280237090000004,1.3113938196000001,0.022500000000000003,0,0.022500000000000003,1.2255,0.40280237090000004,1.29
2020-06-16 07:30:00,1.1475,0.35908738490000003,1.2023726544,0.055,0,0.055,1.0925,0.35908738490000003,1.15,1.29,0.40592486990000004,1.35235905,0.055,0,0.055,1.235,0.40592486990000004,1.3
2020-06-16 08:00:00,1.224,0.36845488190000003,1.2782546694999999,0.10300000000000001,0,0.10300000000000001,1.121,0.36845488190000003,1.18,1.319,0.39967987190000004,1.3782253081,0.10300000000000001,0,0.10300000000000001,1.216,0.39967987190000004,1.28
2020-06-16 08:30:00,1.4385,0.4184148659,1.4981165676,0.1655,0,0.1655,1.2730000000000001,0.4184148659,1.34,1.619,0.4777423469,1.6880162173,0.1655,0,0.1655,1.4535,0.4777423469,1.53
2020-06-16 09:00:00,1.321,0.36220988390000003,1.3697580078,0.219,0,0.219,1.102,0.36220988390000003,1.16,1.5015,0.4215373649,1.5595499351000002,0.219,0,0.219,1.2825,0.4215373649,1.35
2020-06-16 09:30:00,1.3825,0.39031237490000004,1.4365409844,0.195,0,0.195,1.1875,0.39031237490000004,1.25,1.62,0.4683748499,1.6863496079,0.195,0,0.195,1.425,0.4683748499,1.5
2020-06-16 10:00:00,1.3965,0.38406737690000003,1.4483507862,0.228,0,0.228,1.1685,0.38406737690000003,1.23,1.729,0.4933548419,1.7980100111000001,0.228,0,0.228,1.501,0.4933548419,1.58
2020-06-16 10:30:00,1.4845000000000002,0.38406737690000003,1.5333779704000001,0.316,0,0.316,1.1685,0.38406737690000003,1.23,1.9500000000000002,0.5370698279,2.0226082171,0.316,0,0.316,1.634,0.5370698279,1.72
2020-06-16 11:00:00,1.5215,0.41216986790000004,1.5763395098,0.2675,0,0.2675,1.254,0.41216986790000004,1.32,1.9395,0.5495598239,2.0158562077,0.2675,0,0.2675,1.6720000000000002,0.5495598239,1.76
2020-06-16 11:30:00,1.5565,0.4402723589,1.6175697821,0.217,0,0.217,1.3395000000000001,0.4402723589,1.4100000000000001,1.9365,0.5651723189,2.0172882789,0.217,0,0.217,1.7195,0.5651723189,1.81
2020-06-16 12:00:00,1.562,0.4683748499,1.6307111945,0.137,0,0.137,1.425,0.4683748499,1.5,1.9515,0.5963973088,2.0405984416,0.137,0,0.137,1.8145,0.5963973088,1.9100000000000001
2020-06-16 12:30:00,1.6335000000000002,0.41529236690000004,1.6854643277,0.37,0,0.37,1.2635,0.41529236690000004,1.33,2.099,0.5682948179,2.1745712221,0.37,0,0.37,1.729,0.5682948179,1.82
2020-06-16 13:00:00,1.4785,0.39343487390000004,1.5299520417,0.28150000000000003,0,0.28150000000000003,1.197,0.39343487390000004,1.26,1.678,0.4590073529,1.7396470188,0.28150000000000003,0,0.28150000000000003,1.3965,0.4590073529,1.47
2020-06-16 13:30:00,1.4655,0.4527623549,1.5338461461000001,0.088,0,0.088,1.3775,0.4527623549,1.45,1.627,0.5058448379,1.7038215869000002,0.088,0,0.088,1.5390000000000001,0.5058448379,1.62
2020-06-16 14:00:00,1.4085,0.4309048619,1.4729396627,0.0975,0,0.0975,1.311,0.4309048619,1.38,1.5795,0.4871098439,1.6529053966,0.0975,0,0.0975,1.482,0.4871098439,1.56
2020-06-16 14:30:00,1.3955,0.35908738490000003,1.4409594025999999,0.303,0,0.303,1.0925,0.35908738490000003,1.15,1.6045,0.4277823629,1.6605475001,0.303,0,0.303,1.3014999999999999,0.4277823629,1.37
2020-06-16 15:00:00,1.2335,0.2779024109,1.2644176525,0.388,0,0.388,0.8455,0.2779024109,0.89,1.4995,0.36533238290000003,1.5433625627,0.388,0,0.388,1.1115,0.36533238290000003,1.17
2020-06-16 15:30:00,1.1605,0.2685349139,1.1911638216,0.3435,0,0.3435,0.8170000000000001,0.2685349139,0.86,1.4929999999999999,0.37782237890000003,1.5400645279,0.3435,0,0.3435,1.1495,0.37782237890000003,1.21
2020-06-16 16:00:00,1.26,0.3341073929,1.303544303,0.24350000000000002,0,0.24350000000000002,1.0165,0.3341073929,1.07,1.526,0.4215373649,1.5831518405,0.24350000000000002,0,0.24350000000000002,1.2825,0.4215373649,1.35
2020-06-16 16:30:00,1.3695,0.4340273609,1.4366314768000001,0.049,0,0.049,1.3205,0.4340273609,1.3900000000000001,1.5215,0.4839873449,1.5966233119000002,0.049,0,0.049,1.4725000000000001,0.4839873449,1.55
2020-06-16 17:00:00,1.541,0.4933548419,1.6180482069000002,0.04,0,0.04,1.501,0.4933548419,1.58,1.6360000000000001,0.5245798319,1.718045401,0.04,0,0.04,1.596,0.5245798319,1.6800000000000002
2020-06-16 17:30:00,1.568,0.4590073529,1.6338028492,0.1715,0,0.1715,1.3965,0.4590073529,1.47,1.6345,0.4808648459,1.7037667827,0.1715,0,0.1715,1.463,0.4808648459,1.54
2020-06-16 18:00:00,1.554,0.4777423469,1.6257778907,0.1005,0,0.1005,1.4535,0.4777423469,1.53,1.611,0.4964773409,1.6857671102,0.1005,0,0.1005,1.5105,0.4964773409,1.5899999999999999
2020-06-16 18:30:00,1.548,0.4683748499,1.6173060934999999,0.123,0,0.123,1.425,0.4683748499,1.5,1.605,0.4871098439,1.6772897782,0.123,0,0.123,1.482,0.4871098439,1.56
2020-06-16 19:00:00,1.4545,0.4496398559,1.5224146117,0.08650000000000001,0,0.08650000000000001,1.3679999999999999,0.4496398559,1.44,1.4925000000000002,0.4621298519,1.5624084773,0.08650000000000001,0,0.08650000000000001,1.4060000000000001,0.4621298519,1.48
2020-06-16 19:30:00,1.445,0.4527623549,1.5142716896000001,0.0675,0,0.0675,1.3775,0.4527623549,1.45,1.4735,0.4621298519,1.5442688399,0.0675,0,0.0675,1.4060000000000001,0.4621298519,1.48
2020-06-16 20:00:00,1.3900000000000001,0.4433948579,1.4590061686,0.041,0,0.041,1.349,0.4433948579,1.42,1.4185,0.4527623549,1.4890050369,0.041,0,0.041,1.3775,0.4527623549,1.45
2020-06-16 20:30:00,1.3735,0.4402723589,1.4423390725,0.034,0,0.034,1.3395000000000001,0.4402723589,1.4100000000000001,1.3735,0.4402723589,1.4423390725,0.034,0,0.034,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-16 21:00:00,1.3375,0.4371498599,1.4071269488,0.007500000000000001,0,0.007500000000000001,1.33,0.4371498599,1.4,1.347,0.4402723589,1.417126935,0.007500000000000001,0,0.007500000000000001,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-16 21:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-06-16 22:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-06-16 22:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-06-16 23:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-06-16 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-06-17 00:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-17 00:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-06-17 01:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-06-17 01:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-06-17 02:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-06-17 02:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-06-17 03:00:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-06-17 03:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-06-17 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-06-17 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-06-17 05:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.8645,0.2841474089,0.91,0.0,0,0.0,0.8645,0.2841474089,0.91
2020-06-17 05:30:00,0.9505,0.3122498999,1.0004750122,0.0005,0,0.0005,0.9500000000000001,0.3122498999,1.0,0.8935000000000001,0.2935149059,0.940475013,0.0005,0,0.0005,0.893,0.2935149059,0.9400000000000001
2020-06-17 06:00:00,1.1005,0.35908738490000003,1.1576026952,0.008,0,0.008,1.0925,0.35908738490000003,1.15,1.129,0.36845488190000003,1.1876026271,0.008,0,0.008,1.121,0.36845488190000003,1.18
2020-06-17 06:30:00,1.0055,0.3216173969,1.0556836647,0.027,0,0.027,0.9785,0.3216173969,1.03,1.034,0.3309848939,1.0856827345,0.027,0,0.027,1.007,0.3309848939,1.06
2020-06-17 07:00:00,1.089,0.3465973889,1.1428257741,0.0345,0,0.0345,1.0545,0.3465973889,1.11,1.165,0.37157738090000003,1.2228224524,0.0345,0,0.0345,1.1305,0.37157738090000003,1.19
2020-06-17 07:30:00,1.2245,0.38718987590000004,1.284257081,0.0465,0,0.0465,1.178,0.38718987590000004,1.24,1.329,0.4215373649,1.3942506051999999,0.0465,0,0.0465,1.2825,0.4215373649,1.35
2020-06-17 08:00:00,1.466,0.4621298519,1.5371141792,0.06,0,0.06,1.4060000000000001,0.4621298519,1.48,1.694,0.5370698279,1.7770987592,0.06,0,0.06,1.634,0.5370698279,1.72
2020-06-17 08:30:00,1.6005,0.5058448379,1.6785348521999999,0.061500000000000006,0,0.061500000000000006,1.5390000000000001,0.5058448379,1.62,1.9045,0.6057648058,1.9985172629,0.061500000000000006,0,0.061500000000000006,1.843,0.6057648058,1.94
2020-06-17 09:00:00,1.5335,0.4839873449,1.6080628097,0.061,0,0.061,1.4725000000000001,0.4839873449,1.55,1.7045,0.5401923269000001,1.7880514534,0.061,0,0.061,1.6435,0.5401923269000001,1.73
2020-06-17 09:30:00,1.4809999999999999,0.4590073529,1.5504995163,0.0845,0,0.0845,1.3965,0.4590073529,1.47,1.6425,0.5120898359,1.7204773320000002,0.0845,0,0.0845,1.558,0.5120898359,1.6400000000000001
2020-06-17 10:00:00,1.4055,0.41216986790000004,1.4646891308,0.1515,0,0.1515,1.254,0.41216986790000004,1.32,1.5765,0.4683748499,1.6446054998,0.1515,0,0.1515,1.425,0.4683748499,1.5
2020-06-17 10:30:00,1.405,0.40592486990000004,1.4624636748,0.17,0,0.17,1.235,0.40592486990000004,1.3,1.6139999999999999,0.4746198479,1.6823376593,0.17,0,0.17,1.444,0.4746198479,1.52
2020-06-17 11:00:00,1.4145,0.4184148659,1.4750868618,0.14150000000000001,0,0.14150000000000001,1.2730000000000001,0.4184148659,1.34,1.5855000000000001,0.4746198479,1.6550148791,0.14150000000000001,0,0.14150000000000001,1.444,0.4746198479,1.52
2020-06-17 11:30:00,1.4195,0.39655737290000004,1.4738514172000001,0.213,0,0.213,1.2065000000000001,0.39655737290000004,1.27,1.619,0.4621298519,1.6836641589,0.213,0,0.213,1.4060000000000001,0.4621298519,1.48
2020-06-17 12:00:00,1.354,0.3559648859,1.4000096428,0.271,0,0.271,1.083,0.3559648859,1.1400000000000001,1.5819999999999999,0.4309048619,1.6396350204,0.271,0,0.271,1.311,0.4309048619,1.38
2020-06-17 12:30:00,1.4695,0.36845488190000003,1.5149882013,0.34850000000000003,0,0.34850000000000003,1.121,0.36845488190000003,1.18,1.9255,0.5183348339,1.9940464513,0.34850000000000003,0,0.34850000000000003,1.577,0.5183348339,1.6600000000000001
2020-06-17 13:00:00,1.541,0.39967987190000004,1.5919877512,0.325,0,0.325,1.216,0.39967987190000004,1.28,1.978,0.5433148259,2.0512618068,0.325,0,0.325,1.653,0.5433148259,1.74
2020-06-17 13:30:00,1.46,0.38094487790000003,1.5088800482,0.301,0,0.301,1.159,0.38094487790000003,1.22,1.6880000000000002,0.4558848539,1.7484779095,0.301,0,0.301,1.387,0.4558848539,1.46
2020-06-17 14:00:00,1.3585,0.36845488190000003,1.4075799267,0.23750000000000002,0,0.23750000000000002,1.121,0.36845488190000003,1.18,1.5675,0.4371498599,1.6273156578,0.23750000000000002,0,0.23750000000000002,1.33,0.4371498599,1.4
2020-06-17 14:30:00,1.335,0.39655737290000004,1.3926531334,0.1285,0,0.1285,1.2065000000000001,0.39655737290000004,1.27,1.544,0.4652523509,1.6125742618999999,0.1285,0,0.1285,1.4155,0.4652523509,1.49
2020-06-17 15:00:00,1.292,0.38406737690000003,1.3478767562,0.12350000000000001,0,0.12350000000000001,1.1685,0.38406737690000003,1.23,1.4915,0.4496398559,1.5578023784,0.12350000000000001,0,0.12350000000000001,1.3679999999999999,0.4496398559,1.44
2020-06-17 15:30:00,1.3335,0.35908738490000003,1.3810018103,0.241,0,0.241,1.0925,0.35908738490000003,1.15,1.552,0.4309048619,1.6107088502,0.241,0,0.241,1.311,0.4309048619,1.38
2020-06-17 16:00:00,1.3835,0.40592486990000004,1.4418208106,0.14850000000000002,0,0.14850000000000002,1.235,0.40592486990000004,1.3,1.583,0.4714973489,1.6517259912000002,0.14850000000000002,0,0.14850000000000002,1.4344999999999999,0.4714973489,1.51
2020-06-17 16:30:00,1.4865,0.4808648459,1.562342232,0.0235,0,0.0235,1.463,0.4808648459,1.54,1.6195,0.5245798319,1.7023408148999999,0.0235,0,0.0235,1.596,0.5245798319,1.6800000000000002
2020-06-17 17:00:00,1.5015,0.4590073529,1.570092354,0.105,0,0.105,1.3965,0.4590073529,1.47,1.5775000000000001,0.4839873449,1.6500757558,0.105,0,0.105,1.4725000000000001,0.4839873449,1.55
2020-06-17 17:30:00,1.5465,0.4465173569,1.6096707738,0.188,0,0.188,1.3585,0.4465173569,1.43,1.6035,0.4652523509,1.6696322948,0.188,0,0.188,1.4155,0.4652523509,1.49
2020-06-17 18:00:00,1.5375,0.4465173569,1.6010259211,0.179,0,0.179,1.3585,0.4465173569,1.43,1.604,0.4683748499,1.6709850388,0.179,0,0.179,1.425,0.4683748499,1.5
2020-06-17 18:30:00,1.7145000000000001,0.5120898359,1.7893424071,0.1565,0,0.1565,1.558,0.5120898359,1.6400000000000001,1.819,0.5464373249,1.899303754,0.1565,0,0.1565,1.6625,0.5464373249,1.75
2020-06-17 19:00:00,1.7055,0.5308248299,1.7861985472000002,0.09050000000000001,0,0.09050000000000001,1.615,0.5308248299,1.7000000000000002,1.7815,0.5558048219,1.8661889642,0.09050000000000001,0,0.09050000000000001,1.691,0.5558048219,1.78
2020-06-17 19:30:00,1.504,0.4808648459,1.5790018999000002,0.041,0,0.041,1.463,0.4808648459,1.54,1.542,0.4933548419,1.6190006177,0.041,0,0.041,1.501,0.4933548419,1.58
2020-06-17 20:00:00,1.4665,0.4746198479,1.5413910114,0.022500000000000003,0,0.022500000000000003,1.444,0.4746198479,1.52,1.4855,0.4808648459,1.5613908063,0.022500000000000003,0,0.022500000000000003,1.463,0.4808648459,1.54
2020-06-17 20:30:00,1.5325,0.4995998399,1.6118797257000002,0.0125,0,0.0125,1.52,0.4995998399,1.6,1.542,0.5027223389000001,1.6218796965,0.0125,0,0.0125,1.5295,0.5027223389000001,1.6099999999999999
2020-06-17 21:00:00,1.627,0.5339473289000001,1.7123751779,0.0025,0,0.0025,1.6245,0.5339473289000001,1.71,1.6365,0.5370698279,1.7223751769,0.0025,0,0.0025,1.634,0.5370698279,1.72
2020-06-17 21:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-06-17 22:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
