Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-17 22:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-06-17 23:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-06-17 23:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-06-18 00:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-06-18 00:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-06-18 01:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-06-18 01:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-06-18 02:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-06-18 02:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-06-18 03:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-06-18 03:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-06-18 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-06-18 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-06-18 05:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-06-18 05:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-06-18 06:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-06-18 06:30:00,1.0175,0.3341073929,1.0709500455,0.001,0,0.001,1.0165,0.3341073929,1.07,1.103,0.36220988390000003,1.160950042,0.001,0,0.001,1.102,0.36220988390000003,1.16
2020-06-18 07:00:00,1.1565,0.37782237890000003,1.2166519634,0.007,0,0.007,1.1495,0.37782237890000003,1.21,1.2610000000000001,0.41216986790000004,1.3266518006,0.007,0,0.007,1.254,0.41216986790000004,1.32
2020-06-18 07:30:00,1.2715,0.41216986790000004,1.3366361696,0.0175,0,0.0175,1.254,0.41216986790000004,1.32,1.4045,0.4558848539,1.4766351106,0.0175,0,0.0175,1.387,0.4558848539,1.46
2020-06-18 08:00:00,1.376,0.4465173569,1.4466353203,0.0175,0,0.0175,1.3585,0.4465173569,1.43,1.509,0.4902323429,1.5866344097,0.0175,0,0.0175,1.4915,0.4902323429,1.57
2020-06-18 08:30:00,1.4605000000000001,0.4714973489,1.5347214731,0.026000000000000002,0,0.026000000000000002,1.4344999999999999,0.4714973489,1.51,1.5935000000000001,0.5152123349000001,1.674719678,0.026000000000000002,0,0.026000000000000002,1.5675,0.5152123349000001,1.65
2020-06-18 09:00:00,1.558,0.4995998399,1.6361430255,0.038,0,0.038,1.52,0.4995998399,1.6,1.691,0.5433148259,1.7761396342,0.038,0,0.038,1.653,0.5433148259,1.74
2020-06-18 09:30:00,1.5465,0.4902323429,1.6223409012999999,0.055,0,0.055,1.4915,0.4902323429,1.57,1.6985000000000001,0.5401923269000001,1.7823327411,0.055,0,0.055,1.6435,0.5401923269000001,1.73
2020-06-18 10:00:00,1.526,0.4808648459,1.5999709372000002,0.063,0,0.063,1.463,0.4808648459,1.54,1.678,0.5308248299,1.7599599427000001,0.063,0,0.063,1.615,0.5308248299,1.7000000000000002
2020-06-18 10:30:00,1.536,0.4839873449,1.6104470653,0.0635,0,0.0635,1.4725000000000001,0.4839873449,1.55,1.669,0.5277023309000001,1.7504373025,0.0635,0,0.0635,1.6055000000000001,0.5277023309000001,1.69
2020-06-18 11:00:00,1.552,0.4902323429,1.6275846368,0.060500000000000005,0,0.060500000000000005,1.4915,0.4902323429,1.57,1.685,0.5339473289000001,1.7675759531000002,0.060500000000000005,0,0.060500000000000005,1.6245,0.5339473289000001,1.71
2020-06-18 11:30:00,1.5335,0.4746198479,1.6052682798,0.08950000000000001,0,0.08950000000000001,1.444,0.4746198479,1.52,1.6855,0.5245798319,1.7652462293000002,0.08950000000000001,0,0.08950000000000001,1.596,0.5245798319,1.6800000000000002
2020-06-18 12:00:00,1.558,0.4839873449,1.631443456,0.0855,0,0.0855,1.4725000000000001,0.4839873449,1.55,1.7005,0.5308248299,1.7814250616,0.0855,0,0.0855,1.615,0.5308248299,1.7000000000000002
2020-06-18 12:30:00,1.633,0.5152123349000001,1.7123471465,0.0655,0,0.0655,1.5675,0.5152123349000001,1.65,1.766,0.5589273209,1.8523379146,0.0655,0,0.0655,1.7005,0.5589273209,1.79
2020-06-18 13:00:00,1.6205,0.5058448379,1.6976157545000001,0.0815,0,0.0815,1.5390000000000001,0.5058448379,1.62,1.763,0.5526823229,1.8476002678999999,0.0815,0,0.0815,1.6815,0.5526823229,1.77
2020-06-18 13:30:00,1.6095000000000002,0.5027223389000001,1.6861850432,0.08,0,0.08,1.5295,0.5027223389000001,1.6099999999999999,1.7425000000000002,0.5464373249,1.8261708573000002,0.08,0,0.08,1.6625,0.5464373249,1.75
2020-06-18 14:00:00,1.5735000000000001,0.4964773409,1.6499672724,0.063,0,0.063,1.5105,0.4964773409,1.5899999999999999,1.716,0.5433148259,1.7999574995,0.063,0,0.063,1.653,0.5433148259,1.74
2020-06-18 14:30:00,1.574,0.4995998399,1.6513860845,0.054,0,0.054,1.52,0.4995998399,1.6,1.7069999999999999,0.5433148259,1.7913793568,0.054,0,0.054,1.653,0.5433148259,1.74
2020-06-18 15:00:00,1.6225,0.5245798319,1.7051950768,0.026500000000000003,0,0.026500000000000003,1.596,0.5245798319,1.6800000000000002,1.7650000000000001,0.5714173169,1.8551934535,0.026500000000000003,0,0.026500000000000003,1.7385000000000002,0.5714173169,1.83
2020-06-18 15:30:00,1.7135,0.5620498199,1.8033253312,0.0035,0,0.0035,1.71,0.5620498199,1.8,1.8655,0.6120098038,1.9633253042,0.0035,0,0.0035,1.862,0.6120098038,1.96
2020-06-18 16:00:00,1.722,0.5651723189,1.8123751681,0.0025,0,0.0025,1.7195,0.5651723189,1.81,1.874,0.6151323028,1.9723751545,0.0025,0,0.0025,1.8715000000000002,0.6151323028,1.97
2020-06-18 16:30:00,1.7325,0.5651723189,1.8223545209,0.013000000000000001,0,0.013000000000000001,1.7195,0.5651723189,1.81,1.8465,0.6026423068,1.9423542416,0.013000000000000001,0,0.013000000000000001,1.8335,0.6026423068,1.9300000000000002
2020-06-18 17:00:00,1.7535,0.5714173169,1.8442559475,0.015,0,0.015,1.7385000000000002,0.5714173169,1.83,1.839,0.5995198078,1.9342556708,0.015,0,0.015,1.824,0.5995198078,1.92
2020-06-18 17:30:00,1.8010000000000002,0.5870298118,1.8942557905,0.015,0,0.015,1.786,0.5870298118,1.88,1.8485,0.6026423068,1.9442556416,0.015,0,0.015,1.8335,0.6026423068,1.9300000000000002
2020-06-18 18:00:00,1.8519999999999999,0.6057648058,1.9485520265,0.009000000000000001,0,0.009000000000000001,1.843,0.6057648058,1.94,1.8805,0.6151323028,1.9785519958000002,0.009000000000000001,0,0.009000000000000001,1.8715000000000002,0.6151323028,1.97
2020-06-18 18:30:00,1.838,0.6026423068,1.9342755104,0.0045000000000000005,0,0.0045000000000000005,1.8335,0.6026423068,1.9300000000000002,1.876,0.6151323028,1.9742755,0.0045000000000000005,0,0.0045000000000000005,1.8715000000000002,0.6151323028,1.97
2020-06-18 19:00:00,1.819,0.5963973088,1.9142755157,0.0045000000000000005,0,0.0045000000000000005,1.8145,0.5963973088,1.9100000000000001,1.857,0.6088873048,1.9542755051,0.0045000000000000005,0,0.0045000000000000005,1.8525,0.6088873048,1.9500000000000002
2020-06-18 19:30:00,1.7149999999999999,0.5620498199,1.8047506753,0.005,0,0.005,1.71,0.5620498199,1.8,1.734,0.5682948179,1.8247506679,0.005,0,0.005,1.729,0.5682948179,1.82
2020-06-18 20:00:00,1.741,0.5714173169,1.8323751663,0.0025,0,0.0025,1.7385000000000002,0.5714173169,1.83,1.8075,0.5932748098,1.9023751602,0.0025,0,0.0025,1.8050000000000002,0.5932748098,1.9
2020-06-18 20:30:00,1.7085,0.5589273209,1.7976017356,0.008,0,0.008,1.7005,0.5589273209,1.79,1.7465000000000002,0.5714173169,1.8376016979,0.008,0,0.008,1.7385000000000002,0.5714173169,1.83
2020-06-18 21:00:00,1.643,0.5370698279,1.7285522844,0.009000000000000001,0,0.009000000000000001,1.634,0.5370698279,1.72,1.643,0.5370698279,1.7285522844,0.009000000000000001,0,0.009000000000000001,1.634,0.5370698279,1.72
2020-06-18 21:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-06-18 22:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-06-18 22:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-06-18 23:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-06-18 23:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-06-19 00:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-19 00:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-06-19 01:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-06-19 01:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-06-19 02:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-06-19 02:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-06-19 03:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-06-19 03:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-06-19 04:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-06-19 04:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-06-19 05:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-06-19 05:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-06-19 06:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-06-19 06:30:00,1.0745,0.3528423869,1.1309500431,0.001,0,0.001,1.0735000000000001,0.3528423869,1.13,1.198,0.39343487390000004,1.2609500386999999,0.001,0,0.001,1.197,0.39343487390000004,1.26
2020-06-19 07:00:00,1.185,0.38718987590000004,1.2466519161,0.007,0,0.007,1.178,0.38718987590000004,1.24,1.3085,0.4277823629,1.3766517352,0.007,0,0.007,1.3014999999999999,0.4277823629,1.37
2020-06-19 07:30:00,1.3125,0.4277823629,1.3804542731,0.011,0,0.011,1.3014999999999999,0.4277823629,1.37,1.4265,0.4652523509,1.5004539313,0.011,0,0.011,1.4155,0.4652523509,1.49
2020-06-19 08:00:00,1.37,0.4433948579,1.4399649301,0.021,0,0.021,1.349,0.4433948579,1.42,1.484,0.4808648459,1.5599637816,0.021,0,0.021,1.463,0.4808648459,1.54
2020-06-19 08:30:00,1.528,0.4871098439,1.6037643218,0.046,0,0.046,1.482,0.4871098439,1.56,1.6705,0.5339473289000001,1.7537588203999999,0.046,0,0.046,1.6245,0.5339473289000001,1.71
2020-06-19 09:00:00,1.736,0.5495598239,1.8209096628,0.064,0,0.064,1.6720000000000002,0.5495598239,1.76,1.9925000000000002,0.6338672968,2.0908955019,0.064,0,0.064,1.9285,0.6338672968,2.03
2020-06-19 09:30:00,1.7215,0.5308248299,1.8014819594,0.10650000000000001,0,0.10650000000000001,1.615,0.5308248299,1.7000000000000002,1.959,0.6088873048,2.051444552,0.10650000000000001,0,0.10650000000000001,1.8525,0.6088873048,1.9500000000000002
2020-06-19 10:00:00,1.6515,0.4902323429,1.7227245862,0.16,0,0.16,1.4915,0.4902323429,1.57,1.908,0.5745398159,1.9926264075,0.16,0,0.16,1.748,0.5745398159,1.8399999999999999
2020-06-19 10:30:00,1.643,0.4746198479,1.7101792304,0.199,0,0.199,1.444,0.4746198479,1.52,1.966,0.5807848139,2.0499919512,0.199,0,0.199,1.767,0.5807848139,1.8599999999999999
2020-06-19 11:00:00,1.6575000000000002,0.4839873449,1.7267165372000002,0.185,0,0.185,1.4725000000000001,0.4839873449,1.55,1.99,0.5932748098,2.0765536352,0.185,0,0.185,1.8050000000000002,0.5932748098,1.9
2020-06-19 11:30:00,1.5505,0.4433948579,1.612652861,0.2015,0,0.2015,1.349,0.4433948579,1.42,1.826,0.5339473289000001,1.9024657027,0.2015,0,0.2015,1.6245,0.5339473289000001,1.71
2020-06-19 12:00:00,1.3725,0.35908738490000003,1.4186965849,0.28,0,0.28,1.0925,0.35908738490000003,1.15,1.5434999999999999,0.41529236690000004,1.5983929429,0.28,0,0.28,1.2635,0.41529236690000004,1.33
2020-06-19 12:30:00,1.404,0.38718987590000004,1.4564106564000001,0.226,0,0.226,1.178,0.38718987590000004,1.24,1.556,0.4371498599,1.6162413186,0.226,0,0.226,1.33,0.4371498599,1.4
2020-06-19 13:00:00,1.43,0.4246598639,1.4917224943,0.138,0,0.138,1.292,0.4246598639,1.3599999999999999,1.5535,0.4652523509,1.6216725933,0.138,0,0.138,1.4155,0.4652523509,1.49
2020-06-19 13:30:00,1.389,0.37782237890000003,1.4394689125,0.23950000000000002,0,0.23950000000000002,1.1495,0.37782237890000003,1.21,1.5314999999999999,0.4246598639,1.5892854526,0.23950000000000002,0,0.23950000000000002,1.292,0.4246598639,1.3599999999999999
2020-06-19 14:00:00,1.3605,0.39343487390000004,1.4162454765999999,0.1635,0,0.1635,1.197,0.39343487390000004,1.26,1.4745,0.4309048619,1.5361735742,0.1635,0,0.1635,1.311,0.4309048619,1.38
2020-06-19 14:30:00,1.412,0.4371498599,1.4781217812,0.082,0,0.082,1.33,0.4371498599,1.4,1.5070000000000001,0.4683748499,1.5781077276,0.082,0,0.082,1.425,0.4683748499,1.5
2020-06-19 15:00:00,1.395,0.4246598639,1.4582047181,0.10300000000000001,0,0.10300000000000001,1.292,0.4246598639,1.3599999999999999,1.4805000000000001,0.4527623549,1.5481840976,0.10300000000000001,0,0.10300000000000001,1.3775,0.4527623549,1.45
2020-06-19 15:30:00,1.367,0.39967987190000004,1.4242306695,0.151,0,0.151,1.216,0.39967987190000004,1.28,1.5,0.4433948579,1.5641607974,0.151,0,0.151,1.349,0.4433948579,1.42
2020-06-19 16:00:00,1.3115,0.37782237890000003,1.3648377193,0.162,0,0.162,1.1495,0.37782237890000003,1.21,1.4445000000000001,0.4215373649,1.5047504777,0.162,0,0.162,1.2825,0.4215373649,1.35
2020-06-19 16:30:00,1.325,0.37157738090000003,1.3761158199999999,0.1945,0,0.1945,1.1305,0.37157738090000003,1.19,1.4295,0.40592486990000004,1.4860165712,0.1945,0,0.1945,1.235,0.40592486990000004,1.3
2020-06-19 17:00:00,1.396,0.41529236690000004,1.4564627527,0.1325,0,0.1325,1.2635,0.41529236690000004,1.33,1.472,0.4402723589,1.5364321495,0.1325,0,0.1325,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-19 17:30:00,1.4375,0.4246598639,1.49891369,0.14550000000000002,0,0.14550000000000002,1.292,0.4246598639,1.3599999999999999,1.504,0.4465173569,1.5688829625,0.14550000000000002,0,0.14550000000000002,1.3585,0.4465173569,1.43
2020-06-19 18:00:00,1.5995,0.4839873449,1.6711205821,0.127,0,0.127,1.4725000000000001,0.4839873449,1.55,1.6755,0.5089673369000001,1.7510990834,0.127,0,0.127,1.5485,0.5089673369000001,1.63
2020-06-19 18:30:00,1.5635,0.4902323429,1.6385542408,0.07200000000000001,0,0.07200000000000001,1.4915,0.4902323429,1.57,1.6015000000000001,0.5027223389000001,1.6785505652000001,0.07200000000000001,0,0.07200000000000001,1.5295,0.5027223389000001,1.6099999999999999
2020-06-19 19:00:00,1.573,0.4995998399,1.6504329735,0.053,0,0.053,1.52,0.4995998399,1.6,1.611,0.5120898359,1.6904310101000002,0.053,0,0.053,1.558,0.5120898359,1.6400000000000001
2020-06-19 19:30:00,1.566,0.5058448379,1.6456715954,0.027,0,0.027,1.5390000000000001,0.5058448379,1.62,1.604,0.5183348339,1.685671083,0.027,0,0.027,1.577,0.5183348339,1.6600000000000001
2020-06-19 20:00:00,1.4945,0.4871098439,1.5718798459,0.0125,0,0.0125,1.482,0.4871098439,1.56,1.504,0.4902323429,1.5818798153,0.0125,0,0.0125,1.4915,0.4902323429,1.57
2020-06-19 20:30:00,1.4835,0.4871098439,1.5614250701999999,0.0015,0,0.0015,1.482,0.4871098439,1.56,1.512,0.4964773409,1.5914250689,0.0015,0,0.0015,1.5105,0.4964773409,1.5899999999999999
2020-06-19 21:00:00,1.6355,0.5370698279,1.7214250637,0.0015,0,0.0015,1.634,0.5370698279,1.72,1.6640000000000001,0.5464373249,1.7514250626,0.0015,0,0.0015,1.6625,0.5464373249,1.75
2020-06-19 21:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-06-19 22:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-06-19 22:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-06-19 23:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-06-19 23:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-06-20 00:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-06-20 00:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-06-20 01:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-06-20 01:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-06-20 02:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-06-20 02:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-06-20 03:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-06-20 03:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.855,0.2810249099,0.9,0.0,0,0.0,0.855,0.2810249099,0.9
2020-06-20 04:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-06-20 04:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-06-20 05:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-06-20 05:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-06-20 06:00:00,0.9695,0.3184948979,1.0204750119,0.0005,0,0.0005,0.969,0.3184948979,1.02,0.96,0.3153723989,1.0104750121,0.0005,0,0.0005,0.9595,0.3153723989,1.01
2020-06-20 06:30:00,0.9655,0.3153723989,1.0157017279,0.006,0,0.006,0.9595,0.3153723989,1.01,0.9560000000000001,0.3122498999,1.0057017451,0.006,0,0.006,0.9500000000000001,0.3122498999,1.0
2020-06-20 07:00:00,0.9975,0.3153723989,1.0461672906,0.038,0,0.038,0.9595,0.3153723989,1.01,0.988,0.3122498999,1.0361679401,0.038,0,0.038,0.9500000000000001,0.3122498999,1.0
2020-06-20 07:30:00,1.0695000000000001,0.3309848939,1.1195451085,0.0625,0,0.0625,1.007,0.3309848939,1.06,1.079,0.3341073929,1.1295436025,0.0625,0,0.0625,1.0165,0.3341073929,1.07
2020-06-20 08:00:00,1.149,0.3497198879,1.2010432965,0.085,0,0.085,1.064,0.3497198879,1.12,1.1585,0.3528423869,1.2110408746,0.085,0,0.085,1.0735000000000001,0.3528423869,1.13
2020-06-20 08:30:00,1.304,0.39343487390000004,1.3620598372,0.107,0,0.107,1.197,0.39343487390000004,1.26,1.3515000000000001,0.40904736890000004,1.4120453251,0.107,0,0.107,1.2445,0.40904736890000004,1.31
2020-06-20 09:00:00,1.5375,0.4714973489,1.6081716326,0.10300000000000001,0,0.10300000000000001,1.4344999999999999,0.4714973489,1.51,1.604,0.4933548419,1.6781582166,0.10300000000000001,0,0.10300000000000001,1.501,0.4933548419,1.58
2020-06-20 09:30:00,1.5985,0.4402723589,1.6580235221000001,0.259,0,0.259,1.3395000000000001,0.4402723589,1.4100000000000001,1.665,0.4621298519,1.7279435754999999,0.259,0,0.259,1.4060000000000001,0.4621298519,1.48
2020-06-20 10:00:00,1.5845,0.4558848539,1.6487787147000001,0.1975,0,0.1975,1.387,0.4558848539,1.46,1.67,0.4839873449,1.7387189967999999,0.1975,0,0.1975,1.4725000000000001,0.4839873449,1.55
2020-06-20 10:30:00,1.3035,0.3309848939,1.3448655137,0.29650000000000004,0,0.29650000000000004,1.007,0.3309848939,1.06,1.389,0.35908738490000003,1.4346653791000001,0.29650000000000004,0,0.29650000000000004,1.0925,0.35908738490000003,1.15
2020-06-20 11:00:00,1.308,0.3341073929,1.3499969444,0.29150000000000004,0,0.29150000000000004,1.0165,0.3341073929,1.07,1.422,0.37157738090000003,1.4697461515999999,0.29150000000000004,0,0.29150000000000004,1.1305,0.37157738090000003,1.19
2020-06-20 11:30:00,1.5474999999999999,0.41529236690000004,1.6022559096,0.28400000000000003,0,0.28400000000000003,1.2635,0.41529236690000004,1.33,1.6804999999999999,0.4590073529,1.7420585524,0.28400000000000003,0,0.28400000000000003,1.3965,0.4590073529,1.47
2020-06-20 12:00:00,1.3175,0.38718987590000004,1.3732160245,0.1395,0,0.1395,1.178,0.38718987590000004,1.24,1.4125,0.4184148659,1.4731691179,0.1395,0,0.1395,1.2730000000000001,0.4184148659,1.34
2020-06-20 12:30:00,1.344,0.38718987590000004,1.398660788,0.166,0,0.166,1.178,0.38718987590000004,1.24,1.4105,0.40904736890000004,1.4686149938,0.166,0,0.166,1.2445,0.40904736890000004,1.31
2020-06-20 13:00:00,1.291,0.3309848939,1.3327535406,0.28400000000000003,0,0.28400000000000003,1.007,0.3309848939,1.06,1.3385,0.3465973889,1.3826467372,0.28400000000000003,0,0.28400000000000003,1.0545,0.3465973889,1.11
2020-06-20 13:30:00,1.2575,0.3247398959,1.2987541145,0.2695,0,0.2695,0.988,0.3247398959,1.04,1.305,0.3403523909,1.348652939,0.2695,0,0.2695,1.0355,0.3403523909,1.09
2020-06-20 14:00:00,1.1844999999999999,0.3060049019,1.2233884297,0.2535,0,0.2535,0.931,0.3060049019,0.98,1.2415,0.3247398959,1.2832685806,0.2535,0,0.2535,0.988,0.3247398959,1.04
2020-06-20 14:30:00,1.3955,0.37469987990000003,1.4449291505000001,0.2555,0,0.2555,1.1400000000000001,0.37469987990000003,1.2,1.4715,0.39967987190000004,1.5248135132,0.2555,0,0.2555,1.216,0.39967987190000004,1.28
2020-06-20 15:00:00,1.353,0.3465973889,1.3966884943,0.2985,0,0.2985,1.0545,0.3465973889,1.11,1.429,0.37157738090000003,1.4765198102000001,0.2985,0,0.2985,1.1305,0.37157738090000003,1.19
2020-06-20 15:30:00,1.104,0.2622899159,1.1347299238,0.306,0,0.306,0.798,0.2622899159,0.84,1.142,0.2747799119,1.1745926953999999,0.306,0,0.306,0.836,0.2747799119,0.88
2020-06-20 16:00:00,1.106,0.2404324229,1.1318320326,0.3745,0,0.3745,0.7315,0.2404324229,0.77,1.163,0.2591674169,1.1915270664,0.3745,0,0.3745,0.7885000000000001,0.2591674169,0.8300000000000001
2020-06-20 16:30:00,1.108,0.2654124149,1.1393453164,0.3005,0,0.3005,0.8075,0.2654124149,0.85,1.1555,0.2810249099,1.1891825974,0.3005,0,0.3005,0.855,0.2810249099,0.9
2020-06-20 17:00:00,1.1645,0.2716574129,1.1957666997,0.338,0,0.338,0.8265,0.2716574129,0.87,1.1835,0.2779024109,1.2156899276,0.338,0,0.338,0.8455,0.2779024109,0.89
2020-06-20 17:30:00,1.3054999999999999,0.36533238290000003,1.3556540857,0.194,0,0.194,1.1115,0.36533238290000003,1.17,1.315,0.36845488190000003,1.3656441703,0.194,0,0.194,1.121,0.36845488190000003,1.18
2020-06-20 18:00:00,1.3815,0.40592486990000004,1.4399018196,0.14650000000000002,0,0.14650000000000002,1.235,0.40592486990000004,1.3,1.3815,0.40592486990000004,1.4399018196,0.14650000000000002,0,0.14650000000000002,1.235,0.40592486990000004,1.3
2020-06-20 18:30:00,1.46,0.4433948579,1.5258437009999999,0.111,0,0.111,1.349,0.4433948579,1.42,1.4695,0.4465173569,1.5358411376,0.111,0,0.111,1.3585,0.4465173569,1.43
2020-06-20 19:00:00,1.444,0.4215373649,1.5042705043,0.1615,0,0.1615,1.2825,0.4215373649,1.35,1.4535,0.4246598639,1.5142649207,0.1615,0,0.1615,1.292,0.4246598639,1.3599999999999999
2020-06-20 19:30:00,1.4325,0.4496398559,1.5014100872,0.0645,0,0.0645,1.3679999999999999,0.4496398559,1.44,1.4325,0.4496398559,1.5014100872,0.0645,0,0.0645,1.3679999999999999,0.4496398559,1.44
2020-06-20 20:00:00,1.377,0.4433948579,1.4466264202999999,0.028,0,0.028,1.349,0.4433948579,1.42,1.3675,0.4402723589,1.4366266042,0.028,0,0.028,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-20 20:30:00,1.4465,0.4714973489,1.5214046142000002,0.012,0,0.012,1.4344999999999999,0.4714973489,1.51,1.4275,0.4652523509,1.5014046756,0.012,0,0.012,1.4155,0.4652523509,1.49
2020-06-20 21:00:00,1.5985,0.5245798319,1.6823751811,0.0025,0,0.0025,1.596,0.5245798319,1.6800000000000002,1.5415,0.5058448379,1.6223751878,0.0025,0,0.0025,1.5390000000000001,0.5058448379,1.62
2020-06-20 21:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-06-20 22:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-06-20 22:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-06-20 23:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-06-20 23:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-06-21 00:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-06-21 00:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-06-21 01:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-06-21 01:30:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-06-21 02:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-06-21 02:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-06-21 03:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-06-21 03:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-06-21 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.855,0.2810249099,0.9,0.0,0,0.0,0.855,0.2810249099,0.9
2020-06-21 04:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-06-21 05:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-06-21 05:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-06-21 06:00:00,0.903,0.2966374049,0.9504750128,0.0005,0,0.0005,0.9025000000000001,0.2966374049,0.9500000000000001,0.884,0.2903924069,0.9304750131,0.0005,0,0.0005,0.8835000000000001,0.2903924069,0.93
2020-06-21 06:30:00,0.9530000000000001,0.3122498999,1.0028504375,0.003,0,0.003,0.9500000000000001,0.3122498999,1.0,0.9055000000000001,0.2966374049,0.9528504605,0.003,0,0.003,0.9025000000000001,0.2966374049,0.9500000000000001
2020-06-21 07:00:00,0.9560000000000001,0.3091274009,1.004736657,0.0155,0,0.0155,0.9405,0.3091274009,0.99,0.918,0.2966374049,0.9647371404,0.0155,0,0.0155,0.9025000000000001,0.2966374049,0.9500000000000001
2020-06-21 07:30:00,0.9855,0.2997599039,1.0300807007,0.07350000000000001,0,0.07350000000000001,0.912,0.2997599039,0.96,0.9665,0.2935149059,1.0100857637,0.07350000000000001,0,0.07350000000000001,0.893,0.2935149059,0.9400000000000001
2020-06-21 08:00:00,1.053,0.3091274009,1.0974373558,0.1125,0,0.1125,0.9405,0.3091274009,0.99,1.0245,0.2997599039,1.0674531606,0.1125,0,0.1125,0.912,0.2997599039,0.96
2020-06-21 08:30:00,1.1219999999999999,0.3091274009,1.1638057183,0.18150000000000002,0,0.18150000000000002,0.9405,0.3091274009,0.99,1.0935,0.2997599039,1.1338422509,0.18150000000000002,0,0.18150000000000002,0.912,0.2997599039,0.96
2020-06-21 09:00:00,1.188,0.3091274009,1.22756008,0.24750000000000003,0,0.24750000000000003,0.9405,0.3091274009,0.99,1.169,0.3028824029,1.2076004099,0.24750000000000003,0,0.24750000000000003,0.9215000000000001,0.3028824029,0.97
2020-06-21 09:30:00,1.2325,0.2903924069,1.2662480010000001,0.34900000000000003,0,0.34900000000000003,0.8835000000000001,0.2903924069,0.93,1.2325,0.2903924069,1.2662480010000001,0.34900000000000003,0,0.34900000000000003,0.8835000000000001,0.2903924069,0.93
2020-06-21 10:00:00,1.276,0.36533238290000003,1.3272692832000001,0.1645,0,0.1645,1.1115,0.36533238290000003,1.17,1.2855,0.36845488190000003,1.337261848,0.1645,0,0.1645,1.121,0.36845488190000003,1.18
2020-06-21 10:30:00,1.29,0.3497198879,1.3365642521,0.226,0,0.226,1.064,0.3497198879,1.12,1.3185,0.35908738490000003,1.3665233258,0.226,0,0.226,1.0925,0.35908738490000003,1.15
2020-06-21 11:00:00,1.307,0.38094487790000003,1.3613845893,0.148,0,0.148,1.159,0.38094487790000003,1.22,1.345,0.39343487390000004,1.4013621944,0.148,0,0.148,1.197,0.39343487390000004,1.26
2020-06-21 11:30:00,1.314,0.3528423869,1.360549062,0.24050000000000002,0,0.24050000000000002,1.0735000000000001,0.3528423869,1.13,1.333,0.35908738490000003,1.3805190147,0.24050000000000002,0,0.24050000000000002,1.0925,0.35908738490000003,1.15
2020-06-21 12:00:00,1.3295,0.3309848939,1.3700807458,0.3225,0,0.3225,1.007,0.3309848939,1.06,1.377,0.3465973889,1.4199502632,0.3225,0,0.3225,1.0545,0.3465973889,1.11
2020-06-21 12:30:00,1.358,0.3247398959,1.3962879359,0.37,0,0.37,0.988,0.3247398959,1.04,1.415,0.3434748899,1.4560906565,0.37,0,0.37,1.045,0.3434748899,1.1
2020-06-21 13:00:00,1.472,0.36533238290000003,1.5166580861,0.36050000000000004,0,0.36050000000000004,1.1115,0.36533238290000003,1.17,1.51,0.37782237890000003,1.5565505935,0.36050000000000004,0,0.36050000000000004,1.1495,0.37782237890000003,1.21
2020-06-21 13:30:00,1.393,0.3465973889,1.4354716124,0.3385,0,0.3385,1.0545,0.3465973889,1.11,1.393,0.3465973889,1.4354716124,0.3385,0,0.3385,1.0545,0.3465973889,1.11
2020-06-21 14:00:00,1.5899999999999999,0.41529236690000004,1.6433404243,0.3265,0,0.3265,1.2635,0.41529236690000004,1.33,1.6185,0.4246598639,1.6732836729,0.3265,0,0.3265,1.292,0.4246598639,1.3599999999999999
2020-06-21 14:30:00,1.5979999999999999,0.41216986790000004,1.6502993668000001,0.34400000000000003,0,0.34400000000000003,1.254,0.41216986790000004,1.32,1.617,0.4184148659,1.6702574652000002,0.34400000000000003,0,0.34400000000000003,1.2730000000000001,0.4184148659,1.34
2020-06-21 15:00:00,1.5354999999999999,0.4277823629,1.5939755331,0.234,0,0.234,1.3014999999999999,0.4277823629,1.37,1.564,0.4371498599,1.6239445802999999,0.234,0,0.234,1.33,0.4371498599,1.4
2020-06-21 15:30:00,1.5425,0.39655737290000004,1.5926594112,0.336,0,0.336,1.2065000000000001,0.39655737290000004,1.27,1.5899999999999999,0.41216986790000004,1.6425541087000002,0.336,0,0.336,1.254,0.41216986790000004,1.32
2020-06-21 16:00:00,1.272,0.3060049019,1.3082901054,0.341,0,0.341,0.931,0.3060049019,0.98,1.291,0.3122498999,1.3282247551,0.341,0,0.341,0.9500000000000001,0.3122498999,1.0
2020-06-21 16:30:00,1.1775,0.2810249099,1.2105706299,0.3225,0,0.3225,0.855,0.2810249099,0.9,1.1965,0.2872699079,1.230502438,0.3225,0,0.3225,0.874,0.2872699079,0.92
2020-06-21 17:00:00,1.2425,0.2997599039,1.2781479766000001,0.3305,0,0.3305,0.912,0.2997599039,0.96,1.252,0.3028824029,1.288115581,0.3305,0,0.3305,0.9215000000000001,0.3028824029,0.97
2020-06-21 17:30:00,1.2925,0.3278623949,1.3334354128,0.295,0,0.295,0.9975,0.3278623949,1.05,1.2925,0.3278623949,1.3334354128,0.295,0,0.295,0.9975,0.3278623949,1.05
2020-06-21 18:00:00,1.369,0.37157738090000003,1.4185311945999999,0.23850000000000002,0,0.23850000000000002,1.1305,0.37157738090000003,1.19,1.3595000000000002,0.36845488190000003,1.4085450827,0.23850000000000002,0,0.23850000000000002,1.121,0.36845488190000003,1.18
2020-06-21 18:30:00,1.4455,0.4215373649,1.5057104635,0.163,0,0.163,1.2825,0.4215373649,1.35,1.4455,0.4215373649,1.5057104635,0.163,0,0.163,1.2825,0.4215373649,1.35
2020-06-21 19:00:00,1.435,0.4402723589,1.5010212357000001,0.0955,0,0.0955,1.3395000000000001,0.4402723589,1.4100000000000001,1.4255,0.4371498599,1.4910232225,0.0955,0,0.0955,1.33,0.4371498599,1.4
2020-06-21 19:30:00,1.3745,0.4309048619,1.4404614712,0.0635,0,0.0635,1.311,0.4309048619,1.38,1.384,0.4340273609,1.4504605303,0.0635,0,0.0635,1.3205,0.4340273609,1.3900000000000001
2020-06-21 20:00:00,1.3275000000000001,0.4215373649,1.3928208786,0.045,0,0.045,1.2825,0.4215373649,1.35,1.3085,0.41529236690000004,1.3728219112,0.045,0,0.045,1.2635,0.41529236690000004,1.33
2020-06-21 20:30:00,1.3555000000000001,0.4402723589,1.4252087566,0.016,0,0.016,1.3395000000000001,0.4402723589,1.4100000000000001,1.3365,0.4340273609,1.4052088813,0.016,0,0.016,1.3205,0.4340273609,1.3900000000000001
2020-06-21 21:00:00,1.326,0.4340273609,1.395226057,0.0055000000000000005,0,0.0055000000000000005,1.3205,0.4340273609,1.3900000000000001,1.2785,0.4184148659,1.3452260962,0.0055000000000000005,0,0.0055000000000000005,1.2730000000000001,0.4184148659,1.34
2020-06-21 21:30:00,1.549,0.5089673369000001,1.6304750075,0.0005,0,0.0005,1.5485,0.5089673369000001,1.63,1.5015,0.4933548419,1.5804750077,0.0005,0,0.0005,1.501,0.4933548419,1.58
2020-06-21 22:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-06-21 22:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-06-21 23:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-06-21 23:30:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-06-22 00:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-06-22 00:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-06-22 01:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-06-22 01:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-06-22 02:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-06-22 02:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-06-22 03:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-06-22 03:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.8455,0.2779024109,0.89,0.0,0,0.0,0.8455,0.2779024109,0.89
2020-06-22 04:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.8455,0.2779024109,0.89,0.0,0,0.0,0.8455,0.2779024109,0.89
2020-06-22 04:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.855,0.2810249099,0.9,0.0,0,0.0,0.855,0.2810249099,0.9
2020-06-22 05:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-06-22 05:30:00,0.9505,0.3122498999,1.0004750122,0.0005,0,0.0005,0.9500000000000001,0.3122498999,1.0,0.8935000000000001,0.2935149059,0.940475013,0.0005,0,0.0005,0.893,0.2935149059,0.9400000000000001
2020-06-22 06:00:00,0.9540000000000001,0.3122498999,1.003800777,0.004,0,0.004,0.9500000000000001,0.3122498999,1.0,0.9445,0.3091274009,0.9938007849,0.004,0,0.004,0.9405,0.3091274009,0.99
2020-06-22 06:30:00,1.1755,0.38094487790000003,1.2356857408,0.0165,0,0.0165,1.159,0.38094487790000003,1.22,1.299,0.4215373649,1.3656847184,0.0165,0,0.0165,1.2825,0.4215373649,1.35
2020-06-22 07:00:00,1.1585,0.36845488190000003,1.2156813933,0.0375,0,0.0375,1.121,0.36845488190000003,1.18,1.2725,0.40592486990000004,1.3356763268,0.0375,0,0.0375,1.235,0.40592486990000004,1.3
2020-06-22 07:30:00,1.389,0.4340273609,1.455232198,0.0685,0,0.0685,1.3205,0.4340273609,1.3900000000000001,1.579,0.4964773409,1.6552132038,0.0685,0,0.0685,1.5105,0.4964773409,1.5899999999999999
2020-06-22 08:00:00,1.357,0.40280237090000004,1.4155206639,0.1315,0,0.1315,1.2255,0.40280237090000004,1.29,1.509,0.4527623549,1.5754601709,0.1315,0,0.1315,1.3775,0.4527623549,1.45
2020-06-22 08:30:00,1.4545,0.4215373649,1.514352667,0.17200000000000001,0,0.17200000000000001,1.2825,0.4215373649,1.35,1.6445,0.4839873449,1.7142415232000001,0.17200000000000001,0,0.17200000000000001,1.4725000000000001,0.4839873449,1.55
2020-06-22 09:00:00,1.624,0.4558848539,1.6867741402,0.23700000000000002,0,0.23700000000000002,1.387,0.4558848539,1.46,1.9375,0.5589273209,2.0165083684,0.23700000000000002,0,0.23700000000000002,1.7005,0.5589273209,1.79
2020-06-22 09:30:00,1.6235,0.4277823629,1.6789133390000002,0.322,0,0.322,1.3014999999999999,0.4277823629,1.37,1.975,0.5433148259,2.0483691074,0.322,0,0.322,1.653,0.5433148259,1.74
2020-06-22 10:00:00,1.5765,0.4184148659,1.6310803935,0.3035,0,0.3035,1.2730000000000001,0.4184148659,1.34,1.909,0.5277023309000001,1.9805935348,0.3035,0,0.3035,1.6055000000000001,0.5277023309000001,1.69
2020-06-22 10:30:00,1.432,0.3403523909,1.4718912154,0.3965,0,0.3965,1.0355,0.3403523909,1.09,1.6885,0.4246598639,1.7410824937,0.3965,0,0.3965,1.292,0.4246598639,1.3599999999999999
2020-06-22 11:00:00,1.3595000000000002,0.3060049019,1.3935132759,0.42850000000000005,0,0.42850000000000005,0.931,0.3060049019,0.98,1.635,0.39655737290000004,1.6824038606,0.42850000000000005,0,0.42850000000000005,1.2065000000000001,0.39655737290000004,1.27
2020-06-22 11:30:00,1.3295,0.2747799119,1.3575987073,0.49350000000000005,0,0.49350000000000005,0.836,0.2747799119,0.88,1.6335000000000002,0.37469987990000003,1.6759242972,0.49350000000000005,0,0.49350000000000005,1.1400000000000001,0.37469987990000003,1.2
2020-06-22 12:00:00,1.34,0.2747799119,1.3678830359,0.504,0,0.504,0.836,0.2747799119,0.88,1.663,0.38094487790000003,1.7060738554000001,0.504,0,0.504,1.159,0.38094487790000003,1.22
2020-06-22 12:30:00,1.6045,0.3528423869,1.6428383974,0.531,0,0.531,1.0735000000000001,0.3528423869,1.13,2.032,0.4933548419,2.0910339548,0.531,0,0.531,1.501,0.4933548419,1.58
2020-06-22 13:00:00,1.6015000000000001,0.3465973889,1.6385762112000002,0.547,0,0.547,1.0545,0.3465973889,1.11,2.048,0.4933548419,2.1065856261,0.547,0,0.547,1.501,0.4933548419,1.58
2020-06-22 13:30:00,1.58,0.3372298919,1.6155878187,0.554,0,0.554,1.026,0.3372298919,1.08,2.017,0.4808648459,2.0735283938,0.554,0,0.554,1.463,0.4808648459,1.54
2020-06-22 14:00:00,1.5354999999999999,0.3247398959,1.5694636822999999,0.5475,0,0.5475,0.988,0.3247398959,1.04,2.001,0.4777423469,2.0572405669,0.5475,0,0.5475,1.4535,0.4777423469,1.53
2020-06-22 14:30:00,1.5255,0.3247398959,1.5596814579,0.5375,0,0.5375,0.988,0.3247398959,1.04,1.972,0.4714973489,2.0275832289,0.5375,0,0.5375,1.4344999999999999,0.4714973489,1.51
2020-06-22 15:00:00,1.5175,0.3247398959,1.5518576771,0.5295,0,0.5295,0.988,0.3247398959,1.04,1.9545,0.4683748499,2.0098371203,0.5295,0,0.5295,1.425,0.4683748499,1.5
2020-06-22 15:30:00,1.482,0.3247398959,1.5171618239,0.494,0,0.494,0.988,0.3247398959,1.04,1.957,0.4808648459,2.0152121476,0.494,0,0.494,1.463,0.4808648459,1.54
2020-06-22 16:00:00,1.51,0.3497198879,1.5499690319,0.446,0,0.446,1.064,0.3497198879,1.12,1.966,0.4995998399,2.028486135,0.446,0,0.446,1.52,0.4995998399,1.6
2020-06-22 16:30:00,1.5045000000000002,0.36220988390000003,1.5474870759,0.4025,0,0.4025,1.102,0.36220988390000003,1.16,1.875,0.4839873449,1.9364577842,0.4025,0,0.4025,1.4725000000000001,0.4839873449,1.55
2020-06-22 17:00:00,1.5625,0.39967987190000004,1.6128081876,0.34650000000000003,0,0.34650000000000003,1.216,0.39967987190000004,1.28,1.7715,0.4683748499,1.8323720283,0.34650000000000003,0,0.34650000000000003,1.425,0.4683748499,1.5
2020-06-22 17:30:00,1.6605,0.4496398559,1.7203012091,0.29250000000000004,0,0.29250000000000004,1.3679999999999999,0.4496398559,1.44,1.7934999999999999,0.4933548419,1.8601186118,0.29250000000000004,0,0.29250000000000004,1.501,0.4933548419,1.58
2020-06-22 18:00:00,1.5905,0.4465173569,1.6519891041,0.232,0,0.232,1.3585,0.4465173569,1.43,1.638,0.4621298519,1.7019424197,0.232,0,0.232,1.4060000000000001,0.4621298519,1.48
2020-06-22 18:30:00,1.467,0.4309048619,1.528976128,0.156,0,0.156,1.311,0.4309048619,1.38,1.5145,0.4465173569,1.5789515509,0.156,0,0.156,1.3585,0.4465173569,1.43
2020-06-22 19:00:00,1.426,0.4402723589,1.4924194283,0.08650000000000001,0,0.08650000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,1.464,0.4527623549,1.5324130481,0.08650000000000001,0,0.08650000000000001,1.3775,0.4527623549,1.45
2020-06-22 19:30:00,1.4415,0.4590073529,1.5128152564000001,0.045,0,0.045,1.3965,0.4590073529,1.47,1.4795,0.4714973489,1.5528135754,0.045,0,0.045,1.4344999999999999,0.4714973489,1.51
2020-06-22 20:00:00,1.4455,0.4683748499,1.519488483,0.0205,0,0.0205,1.425,0.4683748499,1.5,1.4645000000000001,0.4746198479,1.5394883078000001,0.0205,0,0.0205,1.444,0.4746198479,1.52
2020-06-22 20:30:00,1.4695,0.4777423469,1.5452080766,0.016,0,0.016,1.4535,0.4777423469,1.53,1.4885000000000002,0.4839873449,1.5652079734000002,0.016,0,0.016,1.4725000000000001,0.4839873449,1.55
2020-06-22 21:00:00,1.603,0.5245798319,1.6866514163000002,0.007,0,0.007,1.596,0.5245798319,1.6800000000000002,1.6125,0.5277023309000001,1.6966514079000001,0.007,0,0.007,1.6055000000000001,0.5277023309000001,1.69
2020-06-22 21:30:00,1.359,0.4465173569,1.4304750085,0.0005,0,0.0005,1.3585,0.4465173569,1.43,1.3495,0.4433948579,1.4204750086,0.0005,0,0.0005,1.349,0.4433948579,1.42
2020-06-22 22:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-06-22 22:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-06-22 23:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-06-22 23:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-06-23 00:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-06-23 00:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-06-23 01:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-06-23 01:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-23 02:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-06-23 02:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.8645,0.2841474089,0.91,0.0,0,0.0,0.8645,0.2841474089,0.91
2020-06-23 03:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-06-23 03:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-06-23 04:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-06-23 04:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-06-23 05:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-06-23 05:30:00,1.283,0.4215373649,1.350475009,0.0005,0,0.0005,1.2825,0.4215373649,1.35,1.245,0.40904736890000004,1.3104750093,0.0005,0,0.0005,1.2445,0.40904736890000004,1.31
2020-06-23 06:00:00,1.2595,0.41216986790000004,1.3252261128,0.0055000000000000005,0,0.0055000000000000005,1.254,0.41216986790000004,1.32,1.307,0.4277823629,1.3752260723,0.0055000000000000005,0,0.0055000000000000005,1.3014999999999999,0.4277823629,1.37
2020-06-23 06:30:00,1.2429999999999999,0.40280237090000004,1.3066364261,0.0175,0,0.0175,1.2255,0.40280237090000004,1.29,1.4140000000000001,0.4590073529,1.4866350426000001,0.0175,0,0.0175,1.3965,0.4590073529,1.47
2020-06-23 07:00:00,1.3265,0.4246598639,1.3928166606,0.0345,0,0.0345,1.292,0.4246598639,1.3599999999999999,1.526,0.4902323429,1.6028112022,0.0345,0,0.0345,1.4915,0.4902323429,1.57
2020-06-23 07:30:00,1.428,0.4433948579,1.4952534902,0.079,0,0.079,1.349,0.4433948579,1.42,1.6560000000000001,0.5183348339,1.7352253456,0.079,0,0.079,1.577,0.5183348339,1.6600000000000001
