Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-23 08:00:00,1.3145,0.39031237490000004,1.3712235412,0.127,0,0.127,1.1875,0.39031237490000004,1.25,1.4475,0.4340273609,1.5111704073,0.127,0,0.127,1.3205,0.4340273609,1.3900000000000001
2020-06-23 08:30:00,1.4235,0.40592486990000004,1.4802456722000001,0.1885,0,0.1885,1.235,0.40592486990000004,1.3,1.585,0.4590073529,1.6501250710000002,0.1885,0,0.1885,1.3965,0.4590073529,1.47
2020-06-23 09:00:00,1.422,0.38406737690000003,1.4729534107,0.2535,0,0.2535,1.1685,0.38406737690000003,1.23,1.6215000000000002,0.4496398559,1.6826878053,0.2535,0,0.2535,1.3679999999999999,0.4496398559,1.44
2020-06-23 09:30:00,1.52,0.39655737290000004,1.5708780188,0.3135,0,0.3135,1.2065000000000001,0.39655737290000004,1.27,1.8145,0.4933548419,1.8803747632,0.3135,0,0.3135,1.501,0.4933548419,1.58
2020-06-23 10:00:00,1.4755,0.36533238290000003,1.5200552622,0.364,0,0.364,1.1115,0.36533238290000003,1.17,1.7890000000000001,0.4683748499,1.8492960823,0.364,0,0.364,1.425,0.4683748499,1.5
2020-06-23 10:30:00,1.2745,0.2841474089,1.305790948,0.41000000000000003,0,0.41000000000000003,0.8645,0.2841474089,0.91,1.5405,0.37157738090000003,1.5846797784,0.41000000000000003,0,0.41000000000000003,1.1305,0.37157738090000003,1.19
2020-06-23 11:00:00,1.2395,0.2591674169,1.2663048606,0.451,0,0.451,0.7885000000000001,0.2591674169,0.8300000000000001,1.5245000000000002,0.3528423869,1.5647996677,0.451,0,0.451,1.0735000000000001,0.3528423869,1.13
2020-06-23 11:30:00,1.1935,0.2341874249,1.2162590185,0.481,0,0.481,0.7125,0.2341874249,0.75,1.5165000000000002,0.3403523909,1.5542239221,0.481,0,0.481,1.0355,0.3403523909,1.09
2020-06-23 12:00:00,1.219,0.2341874249,1.2412915653,0.5065000000000001,0,0.5065000000000001,0.7125,0.2341874249,0.75,1.5514999999999999,0.3434748899,1.5890648980000002,0.5065000000000001,0,0.5065000000000001,1.045,0.3434748899,1.1
2020-06-23 12:30:00,1.2605,0.2466774209,1.2844103706,0.51,0,0.51,0.7505000000000001,0.2466774209,0.79,1.593,0.3559648859,1.6322867395,0.51,0,0.51,1.083,0.3559648859,1.1400000000000001
2020-06-23 13:00:00,1.244,0.2373099239,1.2664327854,0.522,0,0.522,0.722,0.2373099239,0.76,1.5385,0.3341073929,1.5743601875,0.522,0,0.522,1.0165,0.3341073929,1.07
2020-06-23 13:30:00,1.206,0.22169742890000002,1.2262078739,0.5315,0,0.5315,0.6745,0.22169742890000002,0.71,1.529,0.3278623949,1.5637566147,0.5315,0,0.5315,0.9975,0.3278623949,1.05
2020-06-23 14:00:00,1.139,0.20296243490000002,1.1569419821,0.5215000000000001,0,0.5215000000000001,0.6175,0.20296243490000002,0.65,1.462,0.3091274009,1.4943238438,0.5215000000000001,0,0.5215000000000001,0.9405,0.3091274009,0.99
2020-06-23 14:30:00,1.1075,0.19671743690000001,1.124835099,0.509,0,0.509,0.5985,0.19671743690000001,0.63,1.4304999999999999,0.3028824029,1.4622133907000001,0.509,0,0.509,0.9215000000000001,0.3028824029,0.97
2020-06-23 15:00:00,1.133,0.21232993190000002,1.1527241648,0.487,0,0.487,0.646,0.21232993190000002,0.68,1.4465,0.3153723989,1.4804803275,0.487,0,0.487,0.9595,0.3153723989,1.01
2020-06-23 15:30:00,1.1445,0.2279424269,1.1669781489,0.451,0,0.451,0.6935,0.2279424269,0.73,1.4675,0.3341073929,1.505052823,0.451,0,0.451,1.0165,0.3341073929,1.07
2020-06-23 16:00:00,1.2075,0.2591674169,1.2349995951000001,0.419,0,0.419,0.7885000000000001,0.2591674169,0.8300000000000001,1.521,0.36220988390000003,1.5635334982,0.419,0,0.419,1.102,0.36220988390000003,1.16
2020-06-23 16:30:00,1.206,0.2716574129,1.2362175173,0.3795,0,0.3795,0.8265,0.2716574129,0.87,1.453,0.3528423869,1.4952279926,0.3795,0,0.3795,1.0735000000000001,0.3528423869,1.13
2020-06-23 17:00:00,1.2325,0.2935149059,1.2669677383,0.3395,0,0.3395,0.893,0.2935149059,0.9400000000000001,1.375,0.3403523909,1.4164973526,0.3395,0,0.3395,1.0355,0.3403523909,1.09
2020-06-23 17:30:00,1.327,0.3372298919,1.3691796814,0.301,0,0.301,1.026,0.3372298919,1.08,1.403,0.36220988390000003,1.4490013803,0.301,0,0.301,1.102,0.36220988390000003,1.16
2020-06-23 18:00:00,1.37,0.36845488190000003,1.4186821349,0.249,0,0.249,1.121,0.36845488190000003,1.18,1.427,0.38718987590000004,1.4785956175,0.249,0,0.249,1.178,0.38718987590000004,1.24
2020-06-23 18:30:00,1.426,0.41216986790000004,1.4843719210000001,0.17200000000000001,0,0.17200000000000001,1.254,0.41216986790000004,1.32,1.4925000000000002,0.4340273609,1.5543281507,0.17200000000000001,0,0.17200000000000001,1.3205,0.4340273609,1.3900000000000001
2020-06-23 19:00:00,1.4100000000000001,0.4277823629,1.4734645398000001,0.1085,0,0.1085,1.3014999999999999,0.4277823629,1.37,1.4765000000000001,0.4496398559,1.5434468731000002,0.1085,0,0.1085,1.3679999999999999,0.4496398559,1.44
2020-06-23 19:30:00,1.4255,0.4527623549,1.4956750984,0.048,0,0.048,1.3775,0.4527623549,1.45,1.4635,0.4652523509,1.5356731423,0.048,0,0.048,1.4155,0.4652523509,1.49
2020-06-23 20:00:00,1.383,0.4465173569,1.4532951352,0.0245,0,0.0245,1.3585,0.4465173569,1.43,1.4115,0.4558848539,1.483294728,0.0245,0,0.0245,1.387,0.4558848539,1.46
2020-06-23 20:30:00,1.3415,0.4371498599,1.4109295695,0.0115,0,0.0115,1.33,0.4371498599,1.4,1.3605,0.4433948579,1.4309295056,0.0115,0,0.0115,1.349,0.4433948579,1.42
2020-06-23 21:00:00,1.487,0.4871098439,1.5647507789000001,0.005,0,0.005,1.482,0.4871098439,1.56,1.506,0.4933548419,1.584750769,0.005,0,0.005,1.501,0.4933548419,1.58
2020-06-23 21:30:00,1.3305,0.4371498599,1.4004750087,0.0005,0,0.0005,1.33,0.4371498599,1.4,1.34,0.4402723589,1.4104750086,0.0005,0,0.0005,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-23 22:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-06-23 22:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-06-23 23:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-06-23 23:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-06-24 00:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-24 00:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-24 01:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-06-24 01:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-06-24 02:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-06-24 02:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-06-24 03:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-06-24 03:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-06-24 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-06-24 04:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-06-24 05:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-06-24 05:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-06-24 06:00:00,1.2875,0.4215373649,1.3547508996,0.005,0,0.005,1.2825,0.4215373649,1.35,1.3445,0.4402723589,1.4147508615,0.005,0,0.005,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-24 06:30:00,1.304,0.4215373649,1.3704414435,0.021500000000000002,0,0.021500000000000002,1.2825,0.4215373649,1.35,1.456,0.4714973489,1.5304397243999999,0.021500000000000002,0,0.021500000000000002,1.4344999999999999,0.4714973489,1.51
2020-06-24 07:00:00,1.1505,0.36533238290000003,1.2071114282,0.039,0,0.039,1.1115,0.36533238290000003,1.17,1.2835,0.40904736890000004,1.3471050442,0.039,0,0.039,1.2445,0.40904736890000004,1.31
2020-06-24 07:30:00,1.2455,0.38718987590000004,1.3042953078,0.0675,0,0.0675,1.178,0.38718987590000004,1.24,1.388,0.4340273609,1.4542777417,0.0675,0,0.0675,1.3205,0.4340273609,1.3900000000000001
2020-06-24 08:00:00,1.3325,0.39967987190000004,1.3911506928000001,0.1165,0,0.1165,1.216,0.39967987190000004,1.28,1.475,0.4465173569,1.541104393,0.1165,0,0.1165,1.3585,0.4465173569,1.43
2020-06-24 08:30:00,1.48,0.4340273609,1.5423293261,0.1595,0,0.1595,1.3205,0.4340273609,1.3900000000000001,1.708,0.5089673369000001,1.782221016,0.1595,0,0.1595,1.5485,0.5089673369000001,1.63
2020-06-24 09:00:00,1.5735000000000001,0.4402723589,1.6339345152,0.234,0,0.234,1.3395000000000001,0.4402723589,1.4100000000000001,1.9535,0.5651723189,2.0336130409,0.234,0,0.234,1.7195,0.5651723189,1.81
2020-06-24 09:30:00,1.5815000000000001,0.4215373649,1.6367150027,0.299,0,0.299,1.2825,0.4215373649,1.35,1.9805000000000001,0.5526823229,2.0561707128,0.299,0,0.299,1.6815,0.5526823229,1.77
2020-06-24 10:00:00,1.584,0.40280237090000004,1.634412968,0.35850000000000004,0,0.35850000000000004,1.2255,0.40280237090000004,1.29,2.002,0.5401923269000001,2.0735987437,0.35850000000000004,0,0.35850000000000004,1.6435,0.5401923269000001,1.73
2020-06-24 10:30:00,1.541,0.37469987990000003,1.5859006905,0.401,0,0.401,1.1400000000000001,0.37469987990000003,1.2,1.9969999999999999,0.5245798319,2.0647501059,0.401,0,0.401,1.596,0.5245798319,1.6800000000000002
2020-06-24 11:00:00,1.5105,0.3528423869,1.5511634343,0.437,0,0.437,1.0735000000000001,0.3528423869,1.13,1.9475,0.4964773409,2.009787551,0.437,0,0.437,1.5105,0.4964773409,1.5899999999999999
2020-06-24 11:30:00,1.2595,0.2622899159,1.286520987,0.4615,0,0.4615,0.798,0.2622899159,0.84,1.6015000000000001,0.37469987990000003,1.644749905,0.4615,0,0.4615,1.1400000000000001,0.37469987990000003,1.2
2020-06-24 12:00:00,1.2565,0.2560449179,1.2823225998,0.47750000000000004,0,0.47750000000000004,0.779,0.2560449179,0.8200000000000001,1.627,0.37782237890000003,1.6702930132,0.47750000000000004,0,0.47750000000000004,1.1495,0.37782237890000003,1.21
2020-06-24 12:30:00,1.2485,0.2529224189,1.2738610599,0.47900000000000004,0,0.47900000000000004,0.7695000000000001,0.2529224189,0.81,1.6285,0.37782237890000003,1.6717541685000001,0.47900000000000004,0,0.47900000000000004,1.1495,0.37782237890000003,1.21
2020-06-24 13:00:00,1.248,0.2435549219,1.2715435502,0.507,0,0.507,0.741,0.2435549219,0.78,1.6375000000000002,0.37157738090000003,1.6791295364,0.507,0,0.507,1.1305,0.37157738090000003,1.19
2020-06-24 13:30:00,1.2175,0.2341874249,1.2398185351,0.505,0,0.505,0.7125,0.2341874249,0.75,1.6165,0.36533238290000003,1.6572688376,0.505,0,0.505,1.1115,0.36533238290000003,1.17
2020-06-24 14:00:00,1.211,0.2341874249,1.2334361556,0.4985,0,0.4985,0.7125,0.2341874249,0.75,1.629,0.37157738090000003,1.67084133,0.4985,0,0.4985,1.1305,0.37157738090000003,1.19
2020-06-24 14:30:00,1.472,0.3216173969,1.5067255059,0.49350000000000005,0,0.49350000000000005,0.9785,0.3216173969,1.03,2.0135,0.4995998399,2.0745559163,0.49350000000000005,0,0.49350000000000005,1.52,0.4995998399,1.6
2020-06-24 15:00:00,1.4675,0.3278623949,1.5036788221,0.47000000000000003,0,0.47000000000000003,0.9975,0.3278623949,1.05,1.9995,0.5027223389000001,2.0617298562,0.47000000000000003,0,0.47000000000000003,1.5295,0.5027223389000001,1.6099999999999999
2020-06-24 15:30:00,1.465,0.3341073929,1.5026153034,0.4485,0,0.4485,1.0165,0.3341073929,1.07,1.9969999999999999,0.5089673369000001,2.0608388462,0.4485,0,0.4485,1.5485,0.5089673369000001,1.63
2020-06-24 16:00:00,1.505,0.3559648859,1.546523844,0.422,0,0.422,1.083,0.3559648859,1.1400000000000001,1.9895,0.5152123349000001,2.0551287064,0.422,0,0.422,1.5675,0.5152123349000001,1.65
2020-06-24 16:30:00,1.5135,0.36845488190000003,1.5577038390000002,0.3925,0,0.3925,1.121,0.36845488190000003,1.18,1.9315,0.5058448379,1.9966399901,0.3925,0,0.3925,1.5390000000000001,0.5058448379,1.62
2020-06-24 17:00:00,1.5314999999999999,0.39031237490000004,1.580454365,0.34400000000000003,0,0.34400000000000003,1.1875,0.39031237490000004,1.25,1.826,0.4871098439,1.8898550209,0.34400000000000003,0,0.34400000000000003,1.482,0.4871098439,1.56
2020-06-24 17:30:00,1.5190000000000001,0.40280237090000004,1.5714995227,0.29350000000000004,0,0.29350000000000004,1.2255,0.40280237090000004,1.29,1.671,0.4527623549,1.7312523646,0.29350000000000004,0,0.29350000000000004,1.3775,0.4527623549,1.45
2020-06-24 18:00:00,1.383,0.37782237890000003,1.4336801422,0.2335,0,0.2335,1.1495,0.37782237890000003,1.21,1.459,0.40280237090000004,1.5135820923,0.2335,0,0.2335,1.2255,0.40280237090000004,1.29
2020-06-24 18:30:00,1.3805,0.40280237090000004,1.4380646717,0.155,0,0.155,1.2255,0.40280237090000004,1.29,1.4849999999999999,0.4371498599,1.5480067829,0.155,0,0.155,1.33,0.4371498599,1.4
2020-06-24 19:00:00,1.4015,0.4309048619,1.4662473359,0.09050000000000001,0,0.09050000000000001,1.311,0.4309048619,1.38,1.506,0.4652523509,1.5762283305,0.09050000000000001,0,0.09050000000000001,1.4155,0.4652523509,1.49
2020-06-24 19:30:00,1.3519999999999999,0.4277823629,1.4180626749,0.0505,0,0.0505,1.3014999999999999,0.4277823629,1.37,1.4185,0.4496398559,1.4880585506,0.0505,0,0.0505,1.3679999999999999,0.4496398559,1.44
2020-06-24 20:00:00,1.328,0.4277823629,1.3951995377,0.026500000000000003,0,0.026500000000000003,1.3014999999999999,0.4277823629,1.37,1.3945,0.4496398559,1.4651983654,0.026500000000000003,0,0.026500000000000003,1.3679999999999999,0.4496398559,1.44
2020-06-24 20:30:00,1.306,0.4246598639,1.3733069577,0.014,0,0.014,1.292,0.4246598639,1.3599999999999999,1.344,0.4371498599,1.4133067608,0.014,0,0.014,1.33,0.4371498599,1.4
2020-06-24 21:00:00,1.299,0.4246598639,1.3666517479,0.007,0,0.007,1.292,0.4246598639,1.3599999999999999,1.3275000000000001,0.4340273609,1.3966517103,0.007,0,0.007,1.3205,0.4340273609,1.3900000000000001
2020-06-24 21:30:00,1.2925,0.4246598639,1.360475009,0.0005,0,0.0005,1.292,0.4246598639,1.3599999999999999,1.321,0.4340273609,1.3904750088,0.0005,0,0.0005,1.3205,0.4340273609,1.3900000000000001
2020-06-24 22:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-06-24 22:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-06-24 23:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-06-24 23:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-06-25 00:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-06-25 00:30:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-06-25 01:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-06-25 01:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-06-25 02:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-06-25 02:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-06-25 03:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-06-25 03:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-06-25 04:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-06-25 04:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-06-25 05:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-06-25 05:30:00,1.2545,0.41216986790000004,1.3204750092,0.0005,0,0.0005,1.254,0.41216986790000004,1.32,1.2545,0.41216986790000004,1.3204750092,0.0005,0,0.0005,1.254,0.41216986790000004,1.32
2020-06-25 06:00:00,1.267,0.41529236690000004,1.3333254479,0.0035,0,0.0035,1.2635,0.41529236690000004,1.33,1.324,0.4340273609,1.3933254286,0.0035,0,0.0035,1.3205,0.4340273609,1.3900000000000001
2020-06-25 06:30:00,1.271,0.41216986790000004,1.3361605442,0.017,0,0.017,1.254,0.41216986790000004,1.32,1.4325,0.4652523509,1.5061593541,0.017,0,0.017,1.4155,0.4652523509,1.49
2020-06-25 07:00:00,1.2945,0.41529236690000004,1.3594844611,0.031,0,0.031,1.2635,0.41529236690000004,1.33,1.5035,0.4839873449,1.5794796612000002,0.031,0,0.031,1.4725000000000001,0.4839873449,1.55
2020-06-25 07:30:00,1.2045,0.37469987990000003,1.2614357891,0.0645,0,0.0645,1.1400000000000001,0.37469987990000003,1.2,1.3565,0.4246598639,1.4214176902,0.0645,0,0.0645,1.292,0.4246598639,1.3599999999999999
2020-06-25 08:00:00,1.3245,0.39655737290000004,1.3825910458,0.11800000000000001,0,0.11800000000000001,1.2065000000000001,0.39655737290000004,1.27,1.5145,0.4590073529,1.5825289887,0.11800000000000001,0,0.11800000000000001,1.3965,0.4590073529,1.47
2020-06-25 08:30:00,1.3925,0.39967987190000004,1.4487236624,0.17650000000000002,0,0.17650000000000002,1.216,0.39967987190000004,1.28,1.6205,0.4746198479,1.6885746207999999,0.17650000000000002,0,0.17650000000000002,1.444,0.4746198479,1.52
2020-06-25 09:00:00,1.4365,0.39343487390000004,1.4894036558,0.23950000000000002,0,0.23950000000000002,1.197,0.39343487390000004,1.26,1.674,0.4714973489,1.7391336205,0.23950000000000002,0,0.23950000000000002,1.4344999999999999,0.4714973489,1.51
2020-06-25 09:30:00,1.3885,0.3559648859,1.4334026824000001,0.3055,0,0.3055,1.083,0.3559648859,1.1400000000000001,1.645,0.4402723589,1.7028989254,0.3055,0,0.3055,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-25 10:00:00,1.347,0.3247398959,1.3855919313,0.359,0,0.359,0.988,0.3247398959,1.04,1.6225,0.41529236690000004,1.6748056604000001,0.359,0,0.359,1.2635,0.41529236690000004,1.33
2020-06-25 10:30:00,1.286,0.2903924069,1.3183792133,0.4025,0,0.4025,0.8835000000000001,0.2903924069,0.93,1.5995,0.39343487390000004,1.6471767513,0.4025,0,0.4025,1.197,0.39343487390000004,1.26
2020-06-25 11:00:00,1.258,0.2716574129,1.2869971834,0.4315,0,0.4315,0.8265,0.2716574129,0.87,1.5715,0.37469987990000003,1.6155532334,0.4315,0,0.4315,1.1400000000000001,0.37469987990000003,1.2
2020-06-25 11:30:00,1.2429999999999999,0.2591674169,1.2697309754,0.4545,0,0.4545,0.7885000000000001,0.2591674169,0.8300000000000001,1.5945,0.37469987990000003,1.6379347514,0.4545,0,0.4545,1.1400000000000001,0.37469987990000003,1.2
2020-06-25 12:00:00,1.2435,0.2529224189,1.2689609923,0.47400000000000003,0,0.47400000000000003,0.7695000000000001,0.2529224189,0.81,1.595,0.36845488190000003,1.6370045815,0.47400000000000003,0,0.47400000000000003,1.121,0.36845488190000003,1.18
2020-06-25 12:30:00,1.2285,0.2466774209,1.2530211491,0.47800000000000004,0,0.47800000000000004,0.7505000000000001,0.2466774209,0.79,1.599,0.36845488190000003,1.6409021909,0.47800000000000004,0,0.47800000000000004,1.121,0.36845488190000003,1.18
2020-06-25 13:00:00,1.2115,0.2373099239,1.2345234911,0.48950000000000005,0,0.48950000000000005,0.722,0.2373099239,0.76,1.601,0.36533238290000003,1.6421536926,0.48950000000000005,0,0.48950000000000005,1.1115,0.36533238290000003,1.17
2020-06-25 13:30:00,1.202,0.2341874249,1.2246010575,0.48950000000000005,0,0.48950000000000005,0.7125,0.2341874249,0.75,1.5630000000000002,0.3528423869,1.6023316604,0.48950000000000005,0,0.48950000000000005,1.0735000000000001,0.3528423869,1.13
2020-06-25 14:00:00,1.3875,0.2935149059,1.4182056445,0.49450000000000005,0,0.49450000000000005,0.893,0.2935149059,0.9400000000000001,1.9195000000000002,0.4683748499,1.9758176156,0.49450000000000005,0,0.49450000000000005,1.425,0.4683748499,1.5
2020-06-25 14:30:00,1.418,0.3028824029,1.4499868103,0.4965,0,0.4965,0.9215000000000001,0.3028824029,0.97,2.007,0.4964773409,2.0674957678,0.4965,0,0.4965,1.5105,0.4964773409,1.5899999999999999
2020-06-25 15:00:00,1.4415,0.3153723989,1.475595473,0.482,0,0.482,0.9595,0.3153723989,1.01,1.983,0.4933548419,2.0434500239,0.482,0,0.482,1.501,0.4933548419,1.58
2020-06-25 15:30:00,1.457,0.3278623949,1.4934332091,0.4595,0,0.4595,0.9975,0.3278623949,1.05,2.008,0.5089673369000001,2.0714998793,0.4595,0,0.4595,1.5485,0.5089673369000001,1.63
2020-06-25 16:00:00,1.4435,0.3341073929,1.4816612298,0.427,0,0.427,1.0165,0.3341073929,1.07,2.004,0.5183348339,2.0699485501,0.427,0,0.427,1.577,0.5183348339,1.6600000000000001
2020-06-25 16:30:00,1.5145,0.37157738090000003,1.5594165576,0.384,0,0.384,1.1305,0.37157738090000003,1.19,1.9895,0.5277023309000001,2.0582954113,0.384,0,0.384,1.6055000000000001,0.5277023309000001,1.69
2020-06-25 17:00:00,1.3475000000000001,0.3309848939,1.3875544133,0.3405,0,0.3405,1.007,0.3309848939,1.06,1.5375,0.39343487390000004,1.5870404059,0.3405,0,0.3405,1.197,0.39343487390000004,1.26
2020-06-25 17:30:00,1.2895,0.3278623949,1.3305277149,0.292,0,0.292,0.9975,0.3278623949,1.05,1.4225,0.37157738090000003,1.470229914,0.292,0,0.292,1.1305,0.37157738090000003,1.19
2020-06-25 18:00:00,1.355,0.36845488190000003,1.4042022646,0.234,0,0.234,1.121,0.36845488190000003,1.18,1.4595,0.40280237090000004,1.5140640673,0.234,0,0.234,1.2255,0.40280237090000004,1.29
2020-06-25 18:30:00,1.3785,0.39967987190000004,1.4352721867,0.1625,0,0.1625,1.216,0.39967987190000004,1.28,1.4735,0.4309048619,1.5352137473,0.1625,0,0.1625,1.311,0.4309048619,1.38
2020-06-25 19:00:00,1.3980000000000001,0.4340273609,1.4638250408,0.0775,0,0.0775,1.3205,0.4340273609,1.3900000000000001,1.474,0.4590073529,1.5438146748000001,0.0775,0,0.0775,1.3965,0.4590073529,1.47
2020-06-25 19:30:00,1.3845,0.4433948579,1.4537672613,0.035500000000000004,0,0.035500000000000004,1.349,0.4433948579,1.42,1.451,0.4652523509,1.5237653198999999,0.035500000000000004,0,0.035500000000000004,1.4155,0.4652523509,1.49
2020-06-25 20:00:00,1.333,0.4277823629,1.399959553,0.0315,0,0.0315,1.3014999999999999,0.4277823629,1.37,1.3995,0.4496398559,1.4699579076,0.0315,0,0.0315,1.3679999999999999,0.4496398559,1.44
2020-06-25 20:30:00,1.3315000000000001,0.4340273609,1.400454212,0.011,0,0.011,1.3205,0.4340273609,1.3900000000000001,1.379,0.4496398559,1.4504540667999999,0.011,0,0.011,1.3679999999999999,0.4496398559,1.44
2020-06-25 21:00:00,1.3325,0.4371498599,1.4023752173,0.0025,0,0.0025,1.33,0.4371498599,1.4,1.38,0.4527623549,1.4523752098,0.0025,0,0.0025,1.3775,0.4527623549,1.45
2020-06-25 21:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-06-25 22:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-06-25 22:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-06-25 23:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-06-25 23:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-06-26 00:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-06-26 00:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-06-26 01:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-06-26 01:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-06-26 02:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-06-26 02:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-06-26 03:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-06-26 03:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-06-26 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-06-26 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-06-26 05:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-06-26 05:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-06-26 06:00:00,1.2655,0.41529236690000004,1.3319001464,0.002,0,0.002,1.2635,0.41529236690000004,1.33,1.37,0.4496398559,1.4419001352,0.002,0,0.002,1.3679999999999999,0.4496398559,1.44
2020-06-26 06:30:00,1.131,0.36845488190000003,1.1895040984,0.01,0,0.01,1.121,0.36845488190000003,1.18,1.226,0.39967987190000004,1.2895037805,0.01,0,0.01,1.216,0.39967987190000004,1.28
2020-06-26 07:00:00,1.3325,0.4215373649,1.3975872066,0.05,0,0.05,1.2825,0.4215373649,1.35,1.532,0.4871098439,1.6075758147,0.05,0,0.05,1.482,0.4871098439,1.56
2020-06-26 07:30:00,1.267,0.40280237090000004,1.3294881534,0.0415,0,0.0415,1.2255,0.40280237090000004,1.29,1.438,0.4590073529,1.5094806226,0.0415,0,0.0415,1.3965,0.4590073529,1.47
2020-06-26 08:00:00,1.335,0.40904736890000004,1.3962609892,0.09050000000000001,0,0.09050000000000001,1.2445,0.40904736890000004,1.31,1.525,0.4714973489,1.5962251564,0.09050000000000001,0,0.09050000000000001,1.4344999999999999,0.4714973489,1.51
2020-06-26 08:30:00,1.4035,0.40280237090000004,1.4601582106,0.178,0,0.178,1.2255,0.40280237090000004,1.29,1.6315,0.4777423469,1.7000088235000002,0.178,0,0.178,1.4535,0.4777423469,1.53
2020-06-26 09:00:00,1.417,0.38718987590000004,1.4689469017,0.23900000000000002,0,0.23900000000000002,1.178,0.38718987590000004,1.24,1.6735,0.4714973489,1.7386523516999999,0.23900000000000002,0,0.23900000000000002,1.4344999999999999,0.4714973489,1.51
2020-06-26 09:30:00,1.412,0.36533238290000003,1.4584964004,0.3005,0,0.3005,1.1115,0.36533238290000003,1.17,1.6875,0.4558848539,1.7479952088,0.3005,0,0.3005,1.387,0.4558848539,1.46
2020-06-26 10:00:00,1.3685,0.3309848939,1.4079571194,0.36150000000000004,0,0.36150000000000004,1.007,0.3309848939,1.06,1.682,0.4340273609,1.737096356,0.36150000000000004,0,0.36150000000000004,1.3205,0.4340273609,1.3900000000000001
2020-06-26 10:30:00,1.353,0.3153723989,1.3892691423999999,0.3935,0,0.3935,0.9595,0.3153723989,1.01,1.6665,0.4184148659,1.7182238649000001,0.3935,0,0.3935,1.2730000000000001,0.4184148659,1.34
2020-06-26 11:00:00,1.3455,0.2966374049,1.3778113078,0.443,0,0.443,0.9025000000000001,0.2966374049,0.9500000000000001,1.6875,0.40904736890000004,1.7363686245,0.443,0,0.443,1.2445,0.40904736890000004,1.31
2020-06-26 11:30:00,1.4615,0.3372298919,1.4999020801,0.4355,0,0.4355,1.026,0.3372298919,1.08,1.9460000000000002,0.4964773409,2.0083340733,0.4355,0,0.4355,1.5105,0.4964773409,1.5899999999999999
2020-06-26 12:00:00,1.5505,0.3497198879,1.5894509272000001,0.48650000000000004,0,0.48650000000000004,1.064,0.3497198879,1.12,2.073,0.5214573329000001,2.1375796476,0.48650000000000004,0,0.48650000000000004,1.5865,0.5214573329000001,1.67
2020-06-26 12:30:00,1.3685,0.3060049019,1.4022949939,0.4375,0,0.4375,0.931,0.3060049019,0.98,1.625,0.39031237490000004,1.6712177446,0.4375,0,0.4375,1.1875,0.39031237490000004,1.25
2020-06-26 13:00:00,1.3955,0.3060049019,1.4286564493,0.4645,0,0.4645,0.931,0.3060049019,0.98,1.6615,0.39343487390000004,1.707446412,0.4645,0,0.4645,1.197,0.39343487390000004,1.26
2020-06-26 13:30:00,1.3345,0.2747799119,1.3624955963,0.4985,0,0.4985,0.836,0.2747799119,0.88,1.591,0.35908738490000003,1.6310195430999999,0.4985,0,0.4985,1.0925,0.35908738490000003,1.15
2020-06-26 14:00:00,1.336,0.2966374049,1.3685356225,0.4335,0,0.4335,0.9025000000000001,0.2966374049,0.9500000000000001,1.564,0.37157738090000003,1.6075340587,0.4335,0,0.4335,1.1305,0.37157738090000003,1.19
2020-06-26 14:30:00,1.545,0.3497198879,1.5840861719000001,0.481,0,0.481,1.064,0.3497198879,1.12,1.8775,0.4590073529,1.9327943502,0.481,0,0.481,1.3965,0.4590073529,1.47
2020-06-26 15:00:00,1.5225,0.3403523909,1.5600788442,0.487,0,0.487,1.0355,0.3403523909,1.09,1.8835000000000002,0.4590073529,1.9386232228,0.487,0,0.487,1.3965,0.4590073529,1.47
2020-06-26 15:30:00,1.512,0.3403523909,1.5498334588,0.47650000000000003,0,0.47650000000000003,1.0355,0.3403523909,1.09,1.8635000000000002,0.4558848539,1.9184533484,0.47650000000000003,0,0.47650000000000003,1.387,0.4558848539,1.46
2020-06-26 16:00:00,1.471,0.3341073929,1.508465694,0.4545,0,0.4545,1.0165,0.3341073929,1.07,1.8130000000000002,0.4465173569,1.8671761433,0.4545,0,0.4545,1.3585,0.4465173569,1.43
2020-06-26 16:30:00,1.195,0.2872699079,1.2290439374,0.321,0,0.321,0.874,0.2872699079,0.92,1.3755,0.3465973889,1.4184956821,0.321,0,0.321,1.0545,0.3465973889,1.11
2020-06-26 17:00:00,1.237,0.3247398959,1.2789155562,0.249,0,0.249,0.988,0.3247398959,1.04,1.37,0.36845488190000003,1.4186821349,0.249,0,0.249,1.121,0.36845488190000003,1.18
2020-06-26 17:30:00,1.4195,0.40280237090000004,1.4755439675,0.194,0,0.194,1.2255,0.40280237090000004,1.29,1.4955,0.4277823629,1.5554799902,0.194,0,0.194,1.3014999999999999,0.4277823629,1.37
2020-06-26 18:00:00,1.392,0.39967987190000004,1.4482430735,0.176,0,0.176,1.216,0.39967987190000004,1.28,1.449,0.4184148659,1.508201578,0.176,0,0.176,1.2730000000000001,0.4184148659,1.34
2020-06-26 18:30:00,1.3865,0.38718987590000004,1.4395479325,0.20850000000000002,0,0.20850000000000002,1.178,0.38718987590000004,1.24,1.453,0.40904736890000004,1.5094796288999999,0.20850000000000002,0,0.20850000000000002,1.2445,0.40904736890000004,1.31
2020-06-26 19:00:00,1.411,0.4371498599,1.4771665444,0.081,0,0.081,1.33,0.4371498599,1.4,1.468,0.4558848539,1.5371580920999999,0.081,0,0.081,1.387,0.4558848539,1.46
2020-06-26 19:30:00,1.438,0.4558848539,1.5085340566,0.051000000000000004,0,0.051000000000000004,1.387,0.4558848539,1.46,1.4855,0.4714973489,1.55853136,0.051000000000000004,0,0.051000000000000004,1.4344999999999999,0.4714973489,1.51
2020-06-26 20:00:00,1.3985,0.4496398559,1.4690058713,0.030500000000000003,0,0.030500000000000003,1.3679999999999999,0.4496398559,1.44,1.446,0.4652523509,1.5190048552,0.030500000000000003,0,0.030500000000000003,1.4155,0.4652523509,1.49
2020-06-26 20:30:00,1.325,0.4277823629,1.392344336,0.0235,0,0.0235,1.3014999999999999,0.4277823629,1.37,1.344,0.4340273609,1.4123440622,0.0235,0,0.0235,1.3205,0.4340273609,1.3900000000000001
2020-06-26 21:00:00,1.2770000000000001,0.4184148659,1.3438005804,0.004,0,0.004,1.2730000000000001,0.4184148659,1.34,1.296,0.4246598639,1.3638005719000001,0.004,0,0.004,1.292,0.4246598639,1.3599999999999999
2020-06-26 21:30:00,1.2545,0.41216986790000004,1.3204750092,0.0005,0,0.0005,1.254,0.41216986790000004,1.32,1.264,0.41529236690000004,1.3304750092,0.0005,0,0.0005,1.2635,0.41529236690000004,1.33
2020-06-26 22:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-06-26 22:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-06-26 23:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-06-26 23:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-06-27 00:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-06-27 00:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-06-27 01:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-06-27 01:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-06-27 02:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-06-27 02:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-06-27 03:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-06-27 03:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-06-27 04:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-06-27 04:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-06-27 05:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-06-27 05:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-06-27 06:00:00,0.9125000000000001,0.2997599039,0.9604750127,0.0005,0,0.0005,0.912,0.2997599039,0.96,0.9410000000000001,0.3091274009,0.9904750123,0.0005,0,0.0005,0.9405,0.3091274009,0.99
2020-06-27 06:30:00,0.9535,0.3122498999,1.0033255952,0.0035,0,0.0035,0.9500000000000001,0.3122498999,1.0,0.963,0.3153723989,1.0133255893,0.0035,0,0.0035,0.9595,0.3153723989,1.01
2020-06-27 07:00:00,0.9935,0.3216173969,1.0442605039,0.015,0,0.015,0.9785,0.3216173969,1.03,1.0125,0.3278623949,1.0642603065,0.015,0,0.015,0.9975,0.3278623949,1.05
2020-06-27 07:30:00,1.048,0.3403523909,1.1018819129,0.0125,0,0.0125,1.0355,0.3403523909,1.09,1.0955,0.3559648859,1.1518816128,0.0125,0,0.0125,1.083,0.3559648859,1.1400000000000001
2020-06-27 08:00:00,1.093,0.3528423869,1.1485411399,0.0195,0,0.0195,1.0735000000000001,0.3528423869,1.13,1.112,0.35908738490000003,1.1685408636,0.0195,0,0.0195,1.0925,0.35908738490000003,1.15
2020-06-27 08:30:00,1.1935,0.38406737690000003,1.2537743019,0.025,0,0.025,1.1685,0.38406737690000003,1.23,1.222,0.39343487390000004,1.283773734,0.025,0,0.025,1.197,0.39343487390000004,1.26
2020-06-27 09:00:00,1.2555,0.40592486990000004,1.3194905267,0.0205,0,0.0205,1.235,0.40592486990000004,1.3,1.284,0.41529236690000004,1.3494901815,0.0205,0,0.0205,1.2635,0.41529236690000004,1.33
2020-06-27 09:30:00,1.2985,0.40592486990000004,1.3604694962,0.0635,0,0.0635,1.235,0.40592486990000004,1.3,1.3365,0.4184148659,1.4004653691,0.0635,0,0.0635,1.2730000000000001,0.4184148659,1.34
2020-06-27 10:00:00,1.3785,0.3559648859,1.4237181076,0.29550000000000004,0,0.29550000000000004,1.083,0.3559648859,1.1400000000000001,1.4545,0.38094487790000003,1.5035588615000002,0.29550000000000004,0,0.29550000000000004,1.159,0.38094487790000003,1.22
2020-06-27 10:30:00,1.345,0.3122498999,1.3807697129,0.395,0,0.395,0.9500000000000001,0.3122498999,1.0,1.4685000000000001,0.3528423869,1.5102946732,0.395,0,0.395,1.0735000000000001,0.3528423869,1.13
2020-06-27 11:00:00,1.5805,0.37469987990000003,1.6243091608,0.4405,0,0.4405,1.1400000000000001,0.37469987990000003,1.2,1.7515,0.4309048619,1.8037270442,0.4405,0,0.4405,1.311,0.4309048619,1.38
2020-06-27 11:30:00,1.318,0.3372298919,1.3604587462,0.292,0,0.292,1.026,0.3372298919,1.08,1.4225,0.37157738090000003,1.470229914,0.292,0,0.292,1.1305,0.37157738090000003,1.19
2020-06-27 12:00:00,1.222,0.3403523909,1.2685124162,0.1865,0,0.1865,1.0355,0.3403523909,1.09,1.317,0.37157738090000003,1.368414685,0.1865,0,0.1865,1.1305,0.37157738090000003,1.19
2020-06-27 12:30:00,1.187,0.3028824029,1.2250333669,0.2655,0,0.2655,0.9215000000000001,0.3028824029,0.97,1.2725,0.3309848939,1.3148411501,0.2655,0,0.2655,1.007,0.3309848939,1.06
2020-06-27 13:00:00,1.2245,0.3028824029,1.2614031869,0.303,0,0.303,0.9215000000000001,0.3028824029,0.97,1.329,0.3372298919,1.3711181568,0.303,0,0.303,1.026,0.3372298919,1.08
2020-06-27 13:30:00,1.3305,0.38718987590000004,1.3856934185,0.1525,0,0.1525,1.178,0.38718987590000004,1.24,1.3875,0.40592486990000004,1.4456594516,0.1525,0,0.1525,1.235,0.40592486990000004,1.3
2020-06-27 14:00:00,1.381,0.4215373649,1.443902611,0.0985,0,0.0985,1.2825,0.4215373649,1.35,1.438,0.4402723589,1.5038895405,0.0985,0,0.0985,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-27 14:30:00,1.4175,0.41216986790000004,1.4762080646,0.1635,0,0.1635,1.254,0.41216986790000004,1.32,1.4745,0.4309048619,1.5361735742,0.1635,0,0.1635,1.311,0.4309048619,1.38
2020-06-27 15:00:00,1.435,0.39031237490000004,1.4871344089,0.24750000000000003,0,0.24750000000000003,1.1875,0.39031237490000004,1.25,1.53,0.4215373649,1.5870077977000001,0.24750000000000003,0,0.24750000000000003,1.2825,0.4215373649,1.35
2020-06-27 15:30:00,1.304,0.37782237890000003,1.3576324061,0.1545,0,0.1545,1.1495,0.37782237890000003,1.21,1.3705,0.39967987190000004,1.4275903649,0.1545,0,0.1545,1.216,0.39967987190000004,1.28
2020-06-27 16:00:00,1.187,0.3278623949,1.2314474207,0.1895,0,0.1895,0.9975,0.3278623949,1.05,1.263,0.3528423869,1.3113606483,0.1895,0,0.1895,1.0735000000000001,0.3528423869,1.13
2020-06-27 16:30:00,1.2515,0.3497198879,1.2994445929,0.1875,0,0.1875,1.064,0.3497198879,1.12,1.2895,0.36220988390000003,1.3394051851,0.1875,0,0.1875,1.102,0.36220988390000003,1.16
2020-06-27 17:00:00,1.33,0.38718987590000004,1.385213341,0.152,0,0.152,1.178,0.38718987590000004,1.24,1.33,0.38718987590000004,1.385213341,0.152,0,0.152,1.178,0.38718987590000004,1.24
2020-06-27 17:30:00,1.3895,0.37469987990000003,1.4391352438,0.2495,0,0.2495,1.1400000000000001,0.37469987990000003,1.2,1.4085,0.38094487790000003,1.459106319,0.2495,0,0.2495,1.159,0.38094487790000003,1.22
2020-06-27 18:00:00,1.4915,0.4558848539,1.5596163791,0.10450000000000001,0,0.10450000000000001,1.387,0.4558848539,1.46,1.5105,0.4621298519,1.5796120568,0.10450000000000001,0,0.10450000000000001,1.4060000000000001,0.4621298519,1.48
2020-06-27 18:30:00,1.5030000000000001,0.4558848539,1.5706177129,0.116,0,0.116,1.387,0.4558848539,1.46,1.522,0.4621298519,1.5906124607,0.116,0,0.116,1.4060000000000001,0.4621298519,1.48
2020-06-27 19:00:00,1.443,0.4402723589,1.5086711868,0.10350000000000001,0,0.10350000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,1.462,0.4465173569,1.5286666576,0.10350000000000001,0,0.10350000000000001,1.3585,0.4465173569,1.43
2020-06-27 19:30:00,1.4255,0.4433948579,1.4928661192,0.0765,0,0.0765,1.349,0.4433948579,1.42,1.4445000000000001,0.4496398559,1.5128635927,0.0765,0,0.0765,1.3679999999999999,0.4496398559,1.44
2020-06-27 20:00:00,1.3525,0.4246598639,1.4176008782,0.060500000000000005,0,0.060500000000000005,1.292,0.4246598639,1.3599999999999999,1.3525,0.4246598639,1.4176008782,0.060500000000000005,0,0.060500000000000005,1.292,0.4246598639,1.3599999999999999
2020-06-27 20:30:00,1.306,0.4184148659,1.3713887122,0.033,0,0.033,1.2730000000000001,0.4184148659,1.34,1.2965,0.41529236690000004,1.3613889966000001,0.033,0,0.033,1.2635,0.41529236690000004,1.33
2020-06-27 21:00:00,1.2805,0.4184148659,1.3471270356,0.007500000000000001,0,0.007500000000000001,1.2730000000000001,0.4184148659,1.34,1.2615,0.41216986790000004,1.3271270663,0.007500000000000001,0,0.007500000000000001,1.254,0.41216986790000004,1.32
2020-06-27 21:30:00,1.246,0.40904736890000004,1.3114250836,0.0015,0,0.0015,1.2445,0.40904736890000004,1.31,1.227,0.40280237090000004,1.2914250849,0.0015,0,0.0015,1.2255,0.40280237090000004,1.29
2020-06-27 22:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-06-27 22:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-06-27 23:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-06-27 23:30:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-06-28 00:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2020-06-28 00:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-06-28 01:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-06-28 01:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-06-28 02:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-06-28 02:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-06-28 03:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-06-28 03:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-06-28 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.855,0.2810249099,0.9,0.0,0,0.0,0.855,0.2810249099,0.9
2020-06-28 04:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.836,0.2747799119,0.88,0.0,0,0.0,0.836,0.2747799119,0.88
2020-06-28 05:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.836,0.2747799119,0.88,0.0,0,0.0,0.836,0.2747799119,0.88
2020-06-28 05:30:00,0.8935000000000001,0.2935149059,0.940475013,0.0005,0,0.0005,0.893,0.2935149059,0.9400000000000001,0.865,0.2841474089,0.9104750134,0.0005,0,0.0005,0.8645,0.2841474089,0.91
2020-06-28 06:00:00,0.9075000000000001,0.2966374049,0.9547512765,0.005,0,0.005,0.9025000000000001,0.2966374049,0.9500000000000001,0.8885000000000001,0.2903924069,0.9347513038,0.005,0,0.005,0.8835000000000001,0.2903924069,0.93
2020-06-28 06:30:00,0.928,0.2997599039,0.9752127973,0.016,0,0.016,0.912,0.2997599039,0.96,0.8995000000000001,0.2903924069,0.9452132035,0.016,0,0.016,0.8835000000000001,0.2903924069,0.93
2020-06-28 07:00:00,0.9500000000000001,0.3028824029,0.9971147126000001,0.0285,0,0.0285,0.9215000000000001,0.3028824029,0.97,0.9215000000000001,0.2935149059,0.9671159444,0.0285,0,0.0285,0.893,0.2935149059,0.9400000000000001
2020-06-28 07:30:00,1.0025,0.3091274009,1.0490786434,0.062,0,0.062,0.9405,0.3091274009,0.99,0.9645,0.2966374049,1.0090857248,0.062,0,0.062,0.9025000000000001,0.2966374049,0.9500000000000001
2020-06-28 08:00:00,1.031,0.2966374049,1.0728255916,0.1285,0,0.1285,0.9025000000000001,0.2966374049,0.9500000000000001,1.012,0.2903924069,1.0528398501,0.1285,0,0.1285,0.8835000000000001,0.2903924069,0.93
2020-06-28 08:30:00,1.1125,0.3122498999,1.1554896148,0.1625,0,0.1625,0.9500000000000001,0.3122498999,1.0,1.0935,0.3060049019,1.1355092469999999,0.1625,0,0.1625,0.931,0.3060049019,0.98
2020-06-28 09:00:00,1.183,0.3465973889,1.2327281736,0.1285,0,0.1285,1.0545,0.3465973889,1.11,1.164,0.3403523909,1.2127389455,0.1285,0,0.1285,1.0355,0.3403523909,1.09
2020-06-28 09:30:00,1.21,0.3028824029,1.2473322533,0.28850000000000003,0,0.28850000000000003,0.9215000000000001,0.3028824029,0.97,1.2195,0.3060049019,1.2573063469,0.28850000000000003,0,0.28850000000000003,0.931,0.3060049019,0.98
2020-06-28 10:00:00,1.3425,0.3403523909,1.3849714799,0.307,0,0.307,1.0355,0.3403523909,1.09,1.371,0.3497198879,1.4149010566,0.307,0,0.307,1.064,0.3497198879,1.12
2020-06-28 10:30:00,1.478,0.37782237890000003,1.5255273678,0.3285,0,0.3285,1.1495,0.37782237890000003,1.21,1.5350000000000001,0.39655737290000004,1.5853967169,0.3285,0,0.3285,1.2065000000000001,0.39655737290000004,1.27
2020-06-28 11:00:00,1.2810000000000001,0.2841474089,1.3121359495,0.41650000000000004,0,0.41650000000000004,0.8645,0.2841474089,0.91,1.338,0.3028824029,1.3718533996,0.41650000000000004,0,0.41650000000000004,0.9215000000000001,0.3028824029,0.97
2020-06-28 11:30:00,1.2525,0.2872699079,1.2850214979,0.3785,0,0.3785,0.874,0.2872699079,0.92,1.3094999999999999,0.3060049019,1.3447785134,0.3785,0,0.3785,0.931,0.3060049019,0.98
2020-06-28 12:00:00,1.317,0.3528423869,1.3634466436000001,0.24350000000000002,0,0.24350000000000002,1.0735000000000001,0.3528423869,1.13,1.374,0.37157738090000003,1.423357211,0.24350000000000002,0,0.24350000000000002,1.1305,0.37157738090000003,1.19
2020-06-28 12:30:00,1.6644999999999999,0.4277823629,1.7185918655,0.363,0,0.363,1.3014999999999999,0.4277823629,1.37,1.7595,0.4590073529,1.8183860976,0.363,0,0.363,1.3965,0.4590073529,1.47
2020-06-28 13:00:00,1.3820000000000001,0.3122498999,1.4168359115,0.432,0,0.432,0.9500000000000001,0.3122498999,1.0,1.439,0.3309848939,1.4765744140000001,0.432,0,0.432,1.007,0.3309848939,1.06
2020-06-28 13:30:00,1.244,0.2747799119,1.2739858712,0.40800000000000003,0,0.40800000000000003,0.836,0.2747799119,0.88,1.263,0.2810249099,1.2938871666,0.40800000000000003,0,0.40800000000000003,0.855,0.2810249099,0.9
