Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-28 14:00:00,1.3145,0.3434748899,1.3586335967,0.2695,0,0.2695,1.045,0.3434748899,1.1,1.343,0.3528423869,1.3885772395,0.2695,0,0.2695,1.0735000000000001,0.3528423869,1.13
2020-06-28 14:30:00,1.608,0.4184148659,1.6615459669,0.335,0,0.335,1.2730000000000001,0.4184148659,1.34,1.6365,0.4277823629,1.691487511,0.335,0,0.335,1.3014999999999999,0.4277823629,1.37
2020-06-28 15:00:00,1.334,0.3309848939,1.3744478892,0.327,0,0.327,1.007,0.3309848939,1.06,1.3625,0.3403523909,1.4043667612,0.327,0,0.327,1.0355,0.3403523909,1.09
2020-06-28 15:30:00,1.1415,0.2341874249,1.1652750748,0.429,0,0.429,0.7125,0.2341874249,0.75,1.189,0.2497999199,1.2149572009,0.429,0,0.429,0.76,0.2497999199,0.8
2020-06-28 16:00:00,1.206,0.2779024109,1.237604844,0.36050000000000004,0,0.36050000000000004,0.8455,0.2779024109,0.89,1.244,0.2903924069,1.2774442258,0.36050000000000004,0,0.36050000000000004,0.8835000000000001,0.2903924069,0.93
2020-06-28 16:30:00,1.307,0.37469987990000003,1.3596503227,0.167,0,0.167,1.1400000000000001,0.37469987990000003,1.2,1.3355000000000001,0.38406737690000003,1.3896287274,0.167,0,0.167,1.1685,0.38406737690000003,1.23
2020-06-28 17:00:00,1.342,0.3184948979,1.3792762595,0.373,0,0.373,0.969,0.3184948979,1.02,1.399,0.3372298919,1.4390708808000001,0.373,0,0.373,1.026,0.3372298919,1.08
2020-06-28 17:30:00,1.463,0.40904736890000004,1.5191078796,0.2185,0,0.2185,1.2445,0.40904736890000004,1.31,1.4915,0.4184148659,1.5490781936,0.2185,0,0.2185,1.2730000000000001,0.4184148659,1.34
2020-06-28 18:00:00,1.55,0.4683748499,1.6192204915000001,0.125,0,0.125,1.425,0.4683748499,1.5,1.5594999999999999,0.4714973489,1.6292176036,0.125,0,0.125,1.4344999999999999,0.4714973489,1.51
2020-06-28 18:30:00,1.556,0.4714973489,1.6258676913999999,0.12150000000000001,0,0.12150000000000001,1.4344999999999999,0.4714973489,1.51,1.556,0.4714973489,1.6258676913999999,0.12150000000000001,0,0.12150000000000001,1.4344999999999999,0.4714973489,1.51
2020-06-28 19:00:00,1.495,0.4590073529,1.5638774728,0.0985,0,0.0985,1.3965,0.4590073529,1.47,1.514,0.4652523509,1.5838736534,0.0985,0,0.0985,1.4155,0.4652523509,1.49
2020-06-28 19:30:00,1.4135,0.4465173569,1.4823494865,0.055,0,0.055,1.3585,0.4465173569,1.43,1.404,0.4433948579,1.4723501622000001,0.055,0,0.055,1.349,0.4433948579,1.42
2020-06-28 20:00:00,1.392,0.4465173569,1.4618624251,0.0335,0,0.0335,1.3585,0.4465173569,1.43,1.3635,0.4371498599,1.4318632092,0.0335,0,0.0335,1.33,0.4371498599,1.4
2020-06-28 20:30:00,1.347,0.4371498599,1.4161599486,0.017,0,0.017,1.33,0.4371498599,1.4,1.3375,0.4340273609,1.4061600193000001,0.017,0,0.017,1.3205,0.4340273609,1.3900000000000001
2020-06-28 21:00:00,1.314,0.4309048619,1.3828503173,0.003,0,0.003,1.311,0.4309048619,1.38,1.2665,0.41529236690000004,1.3328503292,0.003,0,0.003,1.2635,0.41529236690000004,1.33
2020-06-28 21:30:00,1.2925,0.4246598639,1.360475009,0.0005,0,0.0005,1.292,0.4246598639,1.3599999999999999,1.264,0.41529236690000004,1.3304750092,0.0005,0,0.0005,1.2635,0.41529236690000004,1.33
2020-06-28 22:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-06-28 22:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-06-28 23:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2020-06-28 23:30:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-06-29 00:00:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-06-29 00:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-06-29 01:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-06-29 01:30:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-06-29 02:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-06-29 02:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-06-29 03:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-06-29 03:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-06-29 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-06-29 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-06-29 05:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-06-29 05:30:00,0.9410000000000001,0.3091274009,0.9904750123,0.0005,0,0.0005,0.9405,0.3091274009,0.99,0.8935000000000001,0.2935149059,0.940475013,0.0005,0,0.0005,0.893,0.2935149059,0.9400000000000001
2020-06-29 06:00:00,0.9565,0.3122498999,1.006177047,0.006500000000000001,0,0.006500000000000001,0.9500000000000001,0.3122498999,1.0,0.9470000000000001,0.3091274009,0.9961770676,0.006500000000000001,0,0.006500000000000001,0.9405,0.3091274009,0.99
2020-06-29 06:30:00,1.2195,0.39967987190000004,1.2833254653,0.0035,0,0.0035,1.216,0.39967987190000004,1.28,1.3335,0.4371498599,1.4033254256,0.0035,0,0.0035,1.33,0.4371498599,1.4
2020-06-29 07:00:00,1.121,0.36533238290000003,1.1790287316,0.0095,0,0.0095,1.1115,0.36533238290000003,1.17,1.2255,0.39967987190000004,1.2890284132,0.0095,0,0.0095,1.216,0.39967987190000004,1.28
2020-06-29 07:30:00,1.224,0.39343487390000004,1.2856776423,0.027,0,0.027,1.197,0.39343487390000004,1.26,1.319,0.4246598639,1.3856756475,0.027,0,0.027,1.292,0.4246598639,1.3599999999999999
2020-06-29 08:00:00,1.4405000000000001,0.4621298519,1.512813356,0.0345,0,0.0345,1.4060000000000001,0.4621298519,1.48,1.583,0.5089673369000001,1.6628098959000002,0.0345,0,0.0345,1.5485,0.5089673369000001,1.63
2020-06-29 08:30:00,1.6305,0.5089673369000001,1.7080919179,0.082,0,0.082,1.5485,0.5089673369000001,1.63,1.8965,0.5963973088,1.9880648883,0.082,0,0.082,1.8145,0.5963973088,1.9100000000000001
2020-06-29 09:00:00,1.4895,0.4621298519,1.5595429619,0.0835,0,0.0835,1.4060000000000001,0.4621298519,1.48,1.6320000000000001,0.5089673369000001,1.7095238372,0.0835,0,0.0835,1.5485,0.5089673369000001,1.63
2020-06-29 09:30:00,1.416,0.39343487390000004,1.4696417931,0.219,0,0.219,1.197,0.39343487390000004,1.26,1.5110000000000001,0.4246598639,1.5695403786000002,0.219,0,0.219,1.292,0.4246598639,1.3599999999999999
2020-06-29 10:00:00,1.3985,0.38406737690000003,1.4502792834,0.23,0,0.23,1.1685,0.38406737690000003,1.23,1.522,0.4246598639,1.5801329058,0.23,0,0.23,1.292,0.4246598639,1.3599999999999999
2020-06-29 10:30:00,1.455,0.4184148659,1.5139669745000002,0.182,0,0.182,1.2730000000000001,0.4184148659,1.34,1.588,0.4621298519,1.6538766580000002,0.182,0,0.182,1.4060000000000001,0.4621298519,1.48
2020-06-29 11:00:00,1.54,0.4590073529,1.6069498280999999,0.14350000000000002,0,0.14350000000000002,1.3965,0.4590073529,1.47,1.6920000000000002,0.5089673369000001,1.7668932480000001,0.14350000000000002,0,0.14350000000000002,1.5485,0.5089673369000001,1.63
2020-06-29 11:30:00,1.5925,0.4465173569,1.6539147499,0.234,0,0.234,1.3585,0.4465173569,1.43,1.83,0.5245798319,1.9037027079,0.234,0,0.234,1.596,0.5245798319,1.6800000000000002
2020-06-29 12:00:00,1.6065,0.4621298519,1.6716477648999999,0.2005,0,0.2005,1.4060000000000001,0.4621298519,1.48,1.8725,0.5495598239,1.9514795028,0.2005,0,0.2005,1.6720000000000002,0.5495598239,1.76
2020-06-29 12:30:00,1.477,0.39343487390000004,1.5285025352,0.28,0,0.28,1.197,0.39343487390000004,1.26,1.6955,0.4652523509,1.7581751904,0.28,0,0.28,1.4155,0.4652523509,1.49
2020-06-29 13:00:00,1.4455,0.39343487390000004,1.498085862,0.2485,0,0.2485,1.197,0.39343487390000004,1.26,1.626,0.4527623549,1.6878595173000002,0.2485,0,0.2485,1.3775,0.4527623549,1.45
2020-06-29 13:30:00,1.5025,0.4309048619,1.5630691763,0.1915,0,0.1915,1.311,0.4309048619,1.38,1.6545,0.4808648459,1.7229629276,0.1915,0,0.1915,1.463,0.4808648459,1.54
2020-06-29 14:00:00,1.353,0.35908738490000003,1.3998402587,0.2605,0,0.2605,1.0925,0.35908738490000003,1.15,1.5525,0.4246598639,1.6095316865,0.2605,0,0.2605,1.292,0.4246598639,1.3599999999999999
2020-06-29 14:30:00,1.4255,0.41529236690000004,1.4847619338,0.162,0,0.162,1.2635,0.41529236690000004,1.33,1.6059999999999999,0.4746198479,1.6746641454,0.162,0,0.162,1.444,0.4746198479,1.52
2020-06-29 15:00:00,1.3795,0.40592486990000004,1.4379830493,0.14450000000000002,0,0.14450000000000002,1.235,0.40592486990000004,1.3,1.56,0.4652523509,1.6279004116,0.14450000000000002,0,0.14450000000000002,1.4155,0.4652523509,1.49
2020-06-29 15:30:00,1.3559999999999999,0.38094487790000003,1.4084938765000001,0.197,0,0.197,1.159,0.38094487790000003,1.22,1.5365,0.4402723589,1.5983341328,0.197,0,0.197,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-29 16:00:00,1.3645,0.38718987590000004,1.4183709846,0.1865,0,0.1865,1.178,0.38718987590000004,1.24,1.564,0.4527623549,1.6282167393,0.1865,0,0.1865,1.3775,0.4527623549,1.45
2020-06-29 16:30:00,1.486,0.4246598639,1.5454876253,0.194,0,0.194,1.292,0.4246598639,1.3599999999999999,1.6855,0.4902323429,1.75534555,0.194,0,0.194,1.4915,0.4902323429,1.57
2020-06-29 17:00:00,1.643,0.4808648459,1.7119228954999999,0.18,0,0.18,1.463,0.4808648459,1.54,1.795,0.5308248299,1.8718440106,0.18,0,0.18,1.615,0.5308248299,1.7000000000000002
2020-06-29 17:30:00,1.7245,0.5370698279,1.8061960719,0.09050000000000001,0,0.09050000000000001,1.634,0.5370698279,1.72,1.8290000000000002,0.5714173169,1.9161833811000002,0.09050000000000001,0,0.09050000000000001,1.7385000000000002,0.5714173169,1.83
2020-06-29 18:00:00,1.638,0.5089673369000001,1.7152526782000002,0.08950000000000001,0,0.08950000000000001,1.5485,0.5089673369000001,1.63,1.6760000000000002,0.5214573329000001,1.7552474896999999,0.08950000000000001,0,0.08950000000000001,1.5865,0.5214573329000001,1.67
2020-06-29 18:30:00,1.6035,0.5027223389000001,1.6804588659,0.074,0,0.074,1.5295,0.5027223389000001,1.6099999999999999,1.6320000000000001,0.5120898359,1.7104560795000001,0.074,0,0.074,1.558,0.5120898359,1.6400000000000001
2020-06-29 19:00:00,1.5985,0.5058448379,1.6766279402,0.059500000000000004,0,0.059500000000000004,1.5390000000000001,0.5058448379,1.62,1.608,0.5089673369000001,1.6866273298999999,0.059500000000000004,0,0.059500000000000004,1.5485,0.5089673369000001,1.63
2020-06-29 19:30:00,1.5625,0.4964773409,1.6394804055,0.052000000000000005,0,0.052000000000000005,1.5105,0.4964773409,1.5899999999999999,1.5625,0.4964773409,1.6394804055,0.052000000000000005,0,0.052000000000000005,1.5105,0.4964773409,1.5899999999999999
2020-06-29 20:00:00,1.4785,0.4777423469,1.5537696097,0.025,0,0.025,1.4535,0.4777423469,1.53,1.469,0.4746198479,1.5437697367,0.025,0,0.025,1.444,0.4746198479,1.52
2020-06-29 20:30:00,1.5975000000000001,0.5214573329000001,1.6804535102,0.011,0,0.011,1.5865,0.5214573329000001,1.67,1.607,0.5245798319,1.6904534895,0.011,0,0.011,1.596,0.5245798319,1.6800000000000002
2020-06-29 21:00:00,1.616,0.5308248299,1.7009500287,0.001,0,0.001,1.615,0.5308248299,1.7000000000000002,1.597,0.5245798319,1.680950029,0.001,0,0.001,1.596,0.5245798319,1.6800000000000002
2020-06-29 21:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-06-29 22:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-06-29 22:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-06-29 23:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-06-29 23:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-06-30 00:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-06-30 00:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-06-30 01:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-06-30 01:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-06-30 02:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-06-30 02:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-06-30 03:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-06-30 03:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-06-30 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-06-30 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-06-30 05:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-06-30 05:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-06-30 06:00:00,0.96,0.3153723989,1.0104750121,0.0005,0,0.0005,0.9595,0.3153723989,1.01,0.9695,0.3184948979,1.0204750119,0.0005,0,0.0005,0.969,0.3184948979,1.02
2020-06-30 06:30:00,0.999,0.3278623949,1.0514251043,0.0015,0,0.0015,0.9975,0.3278623949,1.05,1.0845,0.3559648859,1.1414250961,0.0015,0,0.0015,1.083,0.3559648859,1.1400000000000001
2020-06-30 07:00:00,1.1440000000000001,0.37157738090000003,1.2028323865,0.0135,0,0.0135,1.1305,0.37157738090000003,1.19,1.239,0.40280237090000004,1.3028318195,0.0135,0,0.0135,1.2255,0.40280237090000004,1.29
2020-06-30 07:30:00,1.2625,0.40280237090000004,1.3252003622,0.037,0,0.037,1.2255,0.40280237090000004,1.29,1.3765,0.4402723589,1.4451961805,0.037,0,0.037,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-30 08:00:00,1.34,0.4246598639,1.4056799067,0.048,0,0.048,1.292,0.4246598639,1.3599999999999999,1.4635,0.4652523509,1.5356731423,0.048,0,0.048,1.4155,0.4652523509,1.49
2020-06-30 08:30:00,1.476,0.4746198479,1.5504321978,0.032,0,0.032,1.444,0.4746198479,1.52,1.5899999999999999,0.5120898359,1.6704298847999999,0.032,0,0.032,1.558,0.5120898359,1.6400000000000001
2020-06-30 09:00:00,1.537,0.4902323429,1.6132875596,0.0455,0,0.0455,1.4915,0.4902323429,1.57,1.689,0.5401923269000001,1.773281915,0.0455,0,0.0455,1.6435,0.5401923269000001,1.73
2020-06-30 09:30:00,1.5705,0.4964773409,1.6471065539,0.06,0,0.06,1.5105,0.4964773409,1.5899999999999999,1.7415,0.5526823229,1.8270960566,0.06,0,0.06,1.6815,0.5526823229,1.77
2020-06-30 10:00:00,1.5745,0.4902323429,1.649053668,0.083,0,0.083,1.4915,0.4902323429,1.57,1.7645,0.5526823229,1.8490316385,0.083,0,0.083,1.6815,0.5526823229,1.77
2020-06-30 10:30:00,1.4955,0.4527623549,1.5625344796,0.11800000000000001,0,0.11800000000000001,1.3775,0.4527623549,1.45,1.638,0.4995998399,1.7124964234000002,0.11800000000000001,0,0.11800000000000001,1.52,0.4995998399,1.6
2020-06-30 11:00:00,1.5,0.4465173569,1.5650488012000001,0.14150000000000001,0,0.14150000000000001,1.3585,0.4465173569,1.43,1.6615,0.4995998399,1.7349876801000002,0.14150000000000001,0,0.14150000000000001,1.52,0.4995998399,1.6
2020-06-30 11:30:00,1.518,0.4621298519,1.5867854297,0.112,0,0.112,1.4060000000000001,0.4621298519,1.48,1.651,0.5058448379,1.7267541805,0.112,0,0.112,1.5390000000000001,0.5058448379,1.62
2020-06-30 12:00:00,1.5465,0.4777423469,1.6186105151999999,0.093,0,0.093,1.4535,0.4777423469,1.53,1.6985000000000001,0.5277023309000001,1.7785870797,0.093,0,0.093,1.6055000000000001,0.5277023309000001,1.69
2020-06-30 12:30:00,1.5945,0.4933548419,1.6690803606,0.0935,0,0.0935,1.501,0.4933548419,1.58,1.737,0.5401923269000001,1.8190593036,0.0935,0,0.0935,1.6435,0.5401923269000001,1.73
2020-06-30 13:00:00,1.549,0.4746198479,1.6200817881,0.105,0,0.105,1.444,0.4746198479,1.52,1.701,0.5245798319,1.7800519655,0.105,0,0.105,1.596,0.5245798319,1.6800000000000002
2020-06-30 13:30:00,1.5885,0.4714973489,1.6569978877,0.154,0,0.154,1.4344999999999999,0.4714973489,1.51,1.807,0.5433148259,1.8869128226,0.154,0,0.154,1.653,0.5433148259,1.74
2020-06-30 14:00:00,1.6435,0.4995998399,1.7177579136999999,0.12350000000000001,0,0.12350000000000001,1.52,0.4995998399,1.6,1.8715000000000002,0.5745398159,1.9577048424,0.12350000000000001,0,0.12350000000000001,1.748,0.5745398159,1.8399999999999999
2020-06-30 14:30:00,1.475,0.4496398559,1.5420119974,0.107,0,0.107,1.3679999999999999,0.4496398559,1.44,1.5985,0.4902323429,1.6719838516,0.107,0,0.107,1.4915,0.4902323429,1.57
2020-06-30 15:00:00,1.2885,0.38094487790000003,1.3436335996,0.1295,0,0.1295,1.159,0.38094487790000003,1.22,1.3835,0.41216986790000004,1.4435914415,0.1295,0,0.1295,1.254,0.41216986790000004,1.32
2020-06-30 15:30:00,1.37,0.39343487390000004,1.425373986,0.17300000000000001,0,0.17300000000000001,1.197,0.39343487390000004,1.26,1.541,0.4496398559,1.6052591691,0.17300000000000001,0,0.17300000000000001,1.3679999999999999,0.4496398559,1.44
2020-06-30 16:00:00,1.448,0.4558848539,1.5180694978,0.061,0,0.061,1.387,0.4558848539,1.46,1.6,0.5058448379,1.6780581039,0.061,0,0.061,1.5390000000000001,0.5058448379,1.62
2020-06-30 16:30:00,1.496,0.4714973489,1.5685425560000001,0.061500000000000006,0,0.061500000000000006,1.4344999999999999,0.4714973489,1.51,1.6385,0.5183348339,1.7185322953000002,0.061500000000000006,0,0.061500000000000006,1.577,0.5183348339,1.6600000000000001
2020-06-30 17:00:00,1.5190000000000001,0.4839873449,1.5942411204,0.0465,0,0.0465,1.4725000000000001,0.4839873449,1.55,1.595,0.5089673369000001,1.674237961,0.0465,0,0.0465,1.5485,0.5089673369000001,1.63
2020-06-30 17:30:00,1.613,0.5089673369000001,1.6913949125,0.0645,0,0.0645,1.5485,0.5089673369000001,1.63,1.67,0.5277023309000001,1.7513908045000002,0.0645,0,0.0645,1.6055000000000001,0.5277023309000001,1.69
2020-06-30 18:00:00,1.705,0.5401923269000001,1.7885280959,0.061500000000000006,0,0.061500000000000006,1.6435,0.5401923269000001,1.73,1.724,0.5464373249,1.8085269558000001,0.061500000000000006,0,0.061500000000000006,1.6625,0.5464373249,1.75
2020-06-30 18:30:00,1.6365,0.5120898359,1.7147502005000002,0.0785,0,0.0785,1.558,0.5120898359,1.6400000000000001,1.703,0.5339473289000001,1.7847433288999999,0.0785,0,0.0785,1.6245,0.5339473289000001,1.71
2020-06-30 19:00:00,1.8245,0.5963973088,1.9195025397,0.01,0,0.01,1.8145,0.5963973088,1.9100000000000001,1.9100000000000001,0.6244997998,2.009502426,0.01,0,0.01,1.9,0.6244997998,2.0
2020-06-30 19:30:00,1.7875,0.5870298118,1.8814250583,0.0015,0,0.0015,1.786,0.5870298118,1.88,1.8635000000000002,0.6120098038,1.9614250559,0.0015,0,0.0015,1.862,0.6120098038,1.96
2020-06-30 20:00:00,1.7505000000000002,0.5745398159,1.8423751654,0.0025,0,0.0025,1.748,0.5745398159,1.8399999999999999,1.8075,0.5932748098,1.9023751602,0.0025,0,0.0025,1.8050000000000002,0.5932748098,1.9
2020-06-30 20:30:00,1.6880000000000002,0.5526823229,1.7761761596,0.006500000000000001,0,0.006500000000000001,1.6815,0.5526823229,1.77,1.7165,0.5620498199,1.8061761404,0.006500000000000001,0,0.006500000000000001,1.71,0.5620498199,1.8
2020-06-30 21:00:00,1.413,0.4621298519,1.4866516068,0.007,0,0.007,1.4060000000000001,0.4621298519,1.48,1.413,0.4621298519,1.4866516068,0.007,0,0.007,1.4060000000000001,0.4621298519,1.48
2020-06-30 21:30:00,1.332,0.4371498599,1.4019001390999999,0.002,0,0.002,1.33,0.4371498599,1.4,1.3225,0.4340273609,1.3919001401,0.002,0,0.002,1.3205,0.4340273609,1.3900000000000001
2020-06-30 22:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-06-30 22:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-06-30 23:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-06-30 23:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-07-01 00:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-07-01 00:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-01 01:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-07-01 01:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-07-01 02:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-07-01 02:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-07-01 03:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-07-01 03:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-07-01 04:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-07-01 04:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-07-01 05:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-07-01 05:30:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-07-01 06:00:00,0.9425,0.3091274009,0.9919001966000001,0.002,0,0.002,0.9405,0.3091274009,0.99,0.971,0.3184948979,1.0219001908,0.002,0,0.002,0.969,0.3184948979,1.02
2020-07-01 06:30:00,1.2725,0.41216986790000004,1.3375874738,0.018500000000000003,0,0.018500000000000003,1.254,0.41216986790000004,1.32,1.4245,0.4621298519,1.4975861411,0.018500000000000003,0,0.018500000000000003,1.4060000000000001,0.4621298519,1.48
2020-07-01 07:00:00,1.2895,0.41216986790000004,1.353770383,0.035500000000000004,0,0.035500000000000004,1.254,0.41216986790000004,1.32,1.47,0.4714973489,1.5437647975000002,0.035500000000000004,0,0.035500000000000004,1.4344999999999999,0.4714973489,1.51
2020-07-01 07:30:00,1.234,0.38718987590000004,1.293318213,0.056,0,0.056,1.178,0.38718987590000004,1.24,1.3765,0.4340273609,1.4433059274,0.056,0,0.056,1.3205,0.4340273609,1.3900000000000001
2020-07-01 08:00:00,1.3545,0.4215373649,1.4185781614000001,0.07200000000000001,0,0.07200000000000001,1.2825,0.4215373649,1.35,1.478,0.4621298519,1.548563205,0.07200000000000001,0,0.07200000000000001,1.4060000000000001,0.4621298519,1.48
2020-07-01 08:30:00,1.4545,0.4496398559,1.5224146117,0.08650000000000001,0,0.08650000000000001,1.3679999999999999,0.4496398559,1.44,1.597,0.4964773409,1.6723931207,0.08650000000000001,0,0.08650000000000001,1.5105,0.4964773409,1.5899999999999999
2020-07-01 09:00:00,1.4625,0.4402723589,1.5273329696,0.123,0,0.123,1.3395000000000001,0.4402723589,1.4100000000000001,1.605,0.4871098439,1.6772897782,0.123,0,0.123,1.482,0.4871098439,1.56
2020-07-01 09:30:00,1.5455,0.4714973489,1.6158217723,0.111,0,0.111,1.4344999999999999,0.4714973489,1.51,1.6785,0.5152123349000001,1.7557921289,0.111,0,0.111,1.5675,0.5152123349000001,1.65
2020-07-01 10:00:00,1.5230000000000001,0.4683748499,1.5933938622000001,0.098,0,0.098,1.425,0.4683748499,1.5,1.6655,0.5152123349000001,1.7433685784000001,0.098,0,0.098,1.5675,0.5152123349000001,1.65
2020-07-01 10:30:00,1.468,0.4340273609,1.5308180003,0.14750000000000002,0,0.14750000000000002,1.3205,0.4340273609,1.3900000000000001,1.6485,0.4933548419,1.7207414826,0.14750000000000002,0,0.14750000000000002,1.501,0.4933548419,1.58
2020-07-01 11:00:00,1.477,0.41529236690000004,1.5342740140000002,0.21350000000000002,0,0.21350000000000002,1.2635,0.41529236690000004,1.33,1.7525,0.5058448379,1.8240436535,0.21350000000000002,0,0.21350000000000002,1.5390000000000001,0.5058448379,1.62
2020-07-01 11:30:00,1.639,0.4652523509,1.7037548973,0.2235,0,0.2235,1.4155,0.4652523509,1.49,1.9809999999999999,0.5776623149,2.0635054519,0.2235,0,0.2235,1.7575,0.5776623149,1.85
2020-07-01 12:00:00,1.608,0.4496398559,1.6696826046000002,0.24,0,0.24,1.3679999999999999,0.4496398559,1.44,1.988,0.5745398159,2.0693573882,0.24,0,0.24,1.748,0.5745398159,1.8399999999999999
2020-07-01 12:30:00,1.6280000000000001,0.4746198479,1.6957735698,0.184,0,0.184,1.444,0.4746198479,1.52,1.913,0.5682948179,1.9956272197,0.184,0,0.184,1.729,0.5682948179,1.82
2020-07-01 13:00:00,1.6095000000000002,0.5058448379,1.6871186236,0.07050000000000001,0,0.07050000000000001,1.5390000000000001,0.5058448379,1.62,1.7615,0.5558048219,1.8471061827000002,0.07050000000000001,0,0.07050000000000001,1.691,0.5558048219,1.78
2020-07-01 13:30:00,1.6035,0.5152123349000001,1.6842375129,0.036000000000000004,0,0.036000000000000004,1.5675,0.5152123349000001,1.65,1.7269999999999999,0.5558048219,1.8142348249,0.036000000000000004,0,0.036000000000000004,1.691,0.5558048219,1.78
2020-07-01 14:00:00,1.5655000000000001,0.5027223389000001,1.6442384255,0.036000000000000004,0,0.036000000000000004,1.5295,0.5027223389000001,1.6099999999999999,1.708,0.5495598239,1.7942352131,0.036000000000000004,0,0.036000000000000004,1.6720000000000002,0.5495598239,1.76
2020-07-01 14:30:00,1.681,0.5401923269000001,1.765663827,0.0375,0,0.0375,1.6435,0.5401923269000001,1.73,1.9565000000000001,0.6307447978,2.0556583495,0.0375,0,0.0375,1.919,0.6307447978,2.02
2020-07-01 15:00:00,1.6400000000000001,0.5152123349000001,1.7190240691,0.07250000000000001,0,0.07250000000000001,1.5675,0.5152123349000001,1.65,1.9155000000000002,0.6057648058,2.009002551,0.07250000000000001,0,0.07250000000000001,1.843,0.6057648058,1.94
2020-07-01 15:30:00,1.6905000000000001,0.5245798319,1.7700209745,0.0945,0,0.0945,1.596,0.5245798319,1.6800000000000002,1.9945,0.6244997998,2.0899833133,0.0945,0,0.0945,1.9,0.6244997998,2.0
2020-07-01 16:00:00,1.635,0.4871098439,1.7060190503000001,0.153,0,0.153,1.482,0.4871098439,1.56,1.9769999999999999,0.5995198078,2.0659024662,0.153,0,0.153,1.824,0.5995198078,1.92
2020-07-01 16:30:00,1.685,0.5245798319,1.7647688234,0.089,0,0.089,1.596,0.5245798319,1.6800000000000002,1.9605000000000001,0.6151323028,2.0547379395,0.089,0,0.089,1.8715000000000002,0.6151323028,1.97
2020-07-01 17:00:00,1.714,0.5401923269000001,1.7971098325,0.07050000000000001,0,0.07050000000000001,1.6435,0.5401923269000001,1.73,1.9135,0.6057648058,2.0070957252,0.07050000000000001,0,0.07050000000000001,1.843,0.6057648058,1.94
2020-07-01 17:30:00,1.7775,0.5589273209,1.863305128,0.077,0,0.077,1.7005,0.5589273209,1.79,1.9295,0.6088873048,2.0232928607,0.077,0,0.077,1.8525,0.6088873048,1.9500000000000002
2020-07-01 18:00:00,1.8035,0.5651723189,1.8899820105,0.084,0,0.084,1.7195,0.5651723189,1.81,1.927,0.6057648058,2.0199702968,0.084,0,0.084,1.843,0.6057648058,1.94
2020-07-01 18:30:00,1.849,0.5807848139,1.9380691422,0.082,0,0.082,1.767,0.5807848139,1.8599999999999999,1.9344999999999999,0.6088873048,2.0280616361,0.082,0,0.082,1.8525,0.6088873048,1.9500000000000002
2020-07-01 19:00:00,1.8010000000000002,0.5651723189,1.8875965538,0.0815,0,0.0815,1.7195,0.5651723189,1.81,1.8675000000000002,0.5870298118,1.9575904194,0.0815,0,0.0815,1.786,0.5870298118,1.88
2020-07-01 19:30:00,1.728,0.5433148259,1.8114013912,0.075,0,0.075,1.653,0.5433148259,1.74,1.7850000000000001,0.5620498199,1.8713965372999999,0.075,0,0.075,1.71,0.5620498199,1.8
2020-07-01 20:00:00,1.6680000000000001,0.5339473289000001,1.751377672,0.043500000000000004,0,0.043500000000000004,1.6245,0.5339473289000001,1.71,1.7345000000000002,0.5558048219,1.8213756477,0.043500000000000004,0,0.043500000000000004,1.691,0.5558048219,1.78
2020-07-01 20:30:00,1.6215000000000002,0.5277023309000001,1.7052073187999999,0.016,0,0.016,1.6055000000000001,0.5277023309000001,1.69,1.6405,0.5339473289000001,1.7252072339,0.016,0,0.016,1.6245,0.5339473289000001,1.71
2020-07-01 21:00:00,1.619,0.5308248299,1.7038004578,0.004,0,0.004,1.615,0.5308248299,1.7000000000000002,1.6095000000000002,0.5277023309000001,1.6938004604999999,0.004,0,0.004,1.6055000000000001,0.5277023309000001,1.69
2020-07-01 21:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-07-01 22:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-07-01 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-07-01 23:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-07-01 23:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-07-02 00:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-02 00:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-07-02 01:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-07-02 01:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-07-02 02:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-07-02 02:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-07-02 03:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-07-02 03:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-07-02 04:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-07-02 04:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-07-02 05:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-07-02 05:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-07-02 06:00:00,1.065,0.3497198879,1.1209500435,0.001,0,0.001,1.064,0.3497198879,1.12,1.084,0.3559648859,1.1409500427000001,0.001,0,0.001,1.083,0.3559648859,1.1400000000000001
2020-07-02 06:30:00,1.249,0.40592486990000004,1.3133072755000001,0.014,0,0.014,1.235,0.40592486990000004,1.3,1.344,0.4371498599,1.4133067608,0.014,0,0.014,1.33,0.4371498599,1.4
2020-07-02 07:00:00,1.1685,0.37157738090000003,1.2261574124,0.038,0,0.038,1.1305,0.37157738090000003,1.19,1.2730000000000001,0.40592486990000004,1.3361526859000001,0.038,0,0.038,1.235,0.40592486990000004,1.3
2020-07-02 07:30:00,1.238,0.39031237490000004,1.29807078,0.0505,0,0.0505,1.1875,0.39031237490000004,1.25,1.371,0.4340273609,1.4380614556,0.0505,0,0.0505,1.3205,0.4340273609,1.3900000000000001
2020-07-02 08:00:00,1.357,0.41216986790000004,1.4182147228,0.10300000000000001,0,0.10300000000000001,1.254,0.41216986790000004,1.32,1.4805000000000001,0.4527623549,1.5481840976,0.10300000000000001,0,0.10300000000000001,1.3775,0.4527623549,1.45
2020-07-02 08:30:00,1.3615,0.39031237490000004,1.4163424727,0.17400000000000002,0,0.17400000000000002,1.1875,0.39031237490000004,1.25,1.466,0.4246598639,1.5262673422000002,0.17400000000000002,0,0.17400000000000002,1.292,0.4246598639,1.3599999999999999
2020-07-02 09:00:00,1.425,0.4184148659,1.4851585774,0.152,0,0.152,1.2730000000000001,0.4184148659,1.34,1.5295,0.4527623549,1.5951062661000002,0.152,0,0.152,1.3775,0.4527623549,1.45
2020-07-02 09:30:00,1.48,0.4215373649,1.5388611861000001,0.1975,0,0.1975,1.2825,0.4215373649,1.35,1.6605,0.4808648459,1.7287253252,0.1975,0,0.1975,1.463,0.4808648459,1.54
2020-07-02 10:00:00,1.508,0.4277823629,1.5675017544,0.20650000000000002,0,0.20650000000000002,1.3014999999999999,0.4277823629,1.37,1.717,0.4964773409,1.7873384542,0.20650000000000002,0,0.20650000000000002,1.5105,0.4964773409,1.5899999999999999
2020-07-02 10:30:00,1.5630000000000002,0.4527623549,1.6272562029,0.1855,0,0.1855,1.3775,0.4527623549,1.45,1.7625000000000002,0.5183348339,1.8371383318,0.1855,0,0.1855,1.577,0.5183348339,1.6600000000000001
2020-07-02 11:00:00,1.4835,0.4340273609,1.5456881962,0.163,0,0.163,1.3205,0.4340273609,1.3900000000000001,1.683,0.4995998399,1.7555879357,0.163,0,0.163,1.52,0.4995998399,1.6
2020-07-02 11:30:00,1.54,0.4777423469,1.6124012373,0.08650000000000001,0,0.08650000000000001,1.4535,0.4777423469,1.53,1.7015,0.5308248299,1.7823796593,0.08650000000000001,0,0.08650000000000001,1.615,0.5308248299,1.7000000000000002
2020-07-02 12:00:00,1.6665,0.4871098439,1.7362310474,0.1845,0,0.1845,1.482,0.4871098439,1.56,1.9325,0.5745398159,2.0160982739,0.1845,0,0.1845,1.748,0.5745398159,1.8399999999999999
2020-07-02 12:30:00,1.7275,0.5027223389000001,1.7991625830000002,0.198,0,0.198,1.5295,0.5027223389000001,1.6099999999999999,1.984,0.5870298118,2.0690239245,0.198,0,0.198,1.786,0.5870298118,1.88
2020-07-02 13:00:00,1.7095,0.5027223389000001,1.7818866406,0.18,0,0.18,1.5295,0.5027223389000001,1.6099999999999999,1.9565000000000001,0.5839073129,2.0417737387,0.18,0,0.18,1.7765,0.5839073129,1.87
2020-07-02 13:30:00,1.6920000000000002,0.4714973489,1.7564662678,0.2575,0,0.2575,1.4344999999999999,0.4714973489,1.51,1.996,0.5714173169,2.0761824944,0.2575,0,0.2575,1.7385000000000002,0.5714173169,1.83
2020-07-02 14:00:00,1.6045,0.39967987190000004,1.6535308434,0.3885,0,0.3885,1.216,0.39967987190000004,1.28,1.9845000000000002,0.5245798319,2.0526627219,0.3885,0,0.3885,1.596,0.5245798319,1.6800000000000002
2020-07-02 14:30:00,1.6075,0.4309048619,1.6642521594000002,0.29650000000000004,0,0.29650000000000004,1.311,0.4309048619,1.38,1.9495,0.5433148259,2.0237937765,0.29650000000000004,0,0.29650000000000004,1.653,0.5433148259,1.74
2020-07-02 15:00:00,1.6265,0.4808648459,1.6960935262999999,0.1635,0,0.1635,1.463,0.4808648459,1.54,1.9685000000000001,0.5932748098,2.0559589612,0.1635,0,0.1635,1.8050000000000002,0.5932748098,1.9
2020-07-02 15:30:00,1.6745,0.5183348339,1.7528894004,0.0975,0,0.0975,1.577,0.5183348339,1.6600000000000001,1.9975,0.6244997998,2.0928464468,0.0975,0,0.0975,1.9,0.6244997998,2.0
2020-07-02 16:00:00,1.6844999999999999,0.4683748499,1.748403629,0.2595,0,0.2595,1.425,0.4683748499,1.5,2.055,0.5901523108,2.138060979,0.2595,0,0.2595,1.7955,0.5901523108,1.8900000000000001
2020-07-02 16:30:00,1.5865,0.4215373649,1.6415468315,0.304,0,0.304,1.2825,0.4215373649,1.35,1.8145,0.4964773409,1.8811964278,0.304,0,0.304,1.5105,0.4964773409,1.5899999999999999
2020-07-02 17:00:00,1.533,0.39031237490000004,1.5819079461,0.34550000000000003,0,0.34550000000000003,1.1875,0.39031237490000004,1.25,1.704,0.4465173569,1.7615316489000001,0.34550000000000003,0,0.34550000000000003,1.3585,0.4465173569,1.43
2020-07-02 17:30:00,1.456,0.38094487790000003,1.5050099666999999,0.297,0,0.297,1.159,0.38094487790000003,1.22,1.5415,0.40904736890000004,1.5948485822,0.297,0,0.297,1.2445,0.40904736890000004,1.31
2020-07-02 18:00:00,1.475,0.39655737290000004,1.5273777365,0.2685,0,0.2685,1.2065000000000001,0.39655737290000004,1.27,1.513,0.40904736890000004,1.5673189688,0.2685,0,0.2685,1.2445,0.40904736890000004,1.31
2020-07-02 18:30:00,1.4905,0.4340273609,1.5524078072,0.17,0,0.17,1.3205,0.4340273609,1.3900000000000001,1.538,0.4496398559,1.6023794806,0.17,0,0.17,1.3679999999999999,0.4496398559,1.44
2020-07-02 19:00:00,1.4295,0.4371498599,1.494847902,0.0995,0,0.0995,1.33,0.4371498599,1.4,1.477,0.4527623549,1.544837451,0.0995,0,0.0995,1.3775,0.4527623549,1.45
2020-07-02 19:30:00,1.4385,0.4558848539,1.5090106857999999,0.051500000000000004,0,0.051500000000000004,1.387,0.4558848539,1.46,1.467,0.4652523509,1.5390090156,0.051500000000000004,0,0.051500000000000004,1.4155,0.4652523509,1.49
2020-07-02 20:00:00,1.373,0.4433948579,1.442819462,0.024,0,0.024,1.349,0.4433948579,1.42,1.392,0.4496398559,1.4628191959,0.024,0,0.024,1.3679999999999999,0.4496398559,1.44
2020-07-02 20:30:00,1.362,0.4433948579,1.4323557519,0.013000000000000001,0,0.013000000000000001,1.349,0.4433948579,1.42,1.3715,0.4465173569,1.442355712,0.013000000000000001,0,0.013000000000000001,1.3585,0.4465173569,1.43
2020-07-02 21:00:00,1.3345,0.4371498599,1.4042757030000002,0.0045000000000000005,0,0.0045000000000000005,1.33,0.4371498599,1.4,1.3345,0.4371498599,1.4042757030000002,0.0045000000000000005,0,0.0045000000000000005,1.33,0.4371498599,1.4
2020-07-02 21:30:00,1.321,0.4340273609,1.3904750088,0.0005,0,0.0005,1.3205,0.4340273609,1.3900000000000001,1.302,0.4277823629,1.3704750089,0.0005,0,0.0005,1.3014999999999999,0.4277823629,1.37
2020-07-02 22:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-07-02 22:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-07-02 23:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-07-02 23:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-07-03 00:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-07-03 00:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-07-03 01:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-07-03 01:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.8645,0.2841474089,0.91,0.0,0,0.0,0.8645,0.2841474089,0.91
2020-07-03 02:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-07-03 02:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-07-03 03:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-07-03 03:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-07-03 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-07-03 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-07-03 05:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-07-03 05:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-07-03 06:00:00,0.9510000000000001,0.3122498999,1.0009500487,0.001,0,0.001,0.9500000000000001,0.3122498999,1.0,0.9415,0.3091274009,0.9909500492000001,0.001,0,0.001,0.9405,0.3091274009,0.99
2020-07-03 06:30:00,1.032,0.3341073929,1.0847357973,0.0155,0,0.0155,1.0165,0.3341073929,1.07,1.108,0.35908738490000003,1.1647350557,0.0155,0,0.0155,1.0925,0.35908738490000003,1.15
2020-07-03 07:00:00,1.1320000000000001,0.35908738490000003,1.1875890493,0.0395,0,0.0395,1.0925,0.35908738490000003,1.15,1.246,0.39655737290000004,1.3075831714000001,0.0395,0,0.0395,1.2065000000000001,0.39655737290000004,1.27
2020-07-03 07:30:00,1.286,0.39967987190000004,1.3466773927,0.07,0,0.07,1.216,0.39967987190000004,1.28,1.4095,0.4402723589,1.4766617758,0.07,0,0.07,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-03 08:00:00,1.5375,0.4714973489,1.6081716326,0.10300000000000001,0,0.10300000000000001,1.4344999999999999,0.4714973489,1.51,1.756,0.5433148259,1.8381313880999999,0.10300000000000001,0,0.10300000000000001,1.653,0.5433148259,1.74
2020-07-03 08:30:00,1.465,0.4277823629,1.5261791343,0.1635,0,0.1635,1.3014999999999999,0.4277823629,1.37,1.655,0.4902323429,1.7260801691,0.1635,0,0.1635,1.4915,0.4902323429,1.57
2020-07-03 09:00:00,1.521,0.4558848539,1.5878513784,0.134,0,0.134,1.387,0.4558848539,1.46,1.6825,0.5089673369000001,1.7577980544,0.134,0,0.134,1.5485,0.5089673369000001,1.63
2020-07-03 09:30:00,1.4855,0.41216986790000004,1.5416206570000002,0.2315,0,0.2315,1.254,0.41216986790000004,1.32,1.6755,0.4746198479,1.7414259244,0.2315,0,0.2315,1.444,0.4746198479,1.52
2020-07-03 10:00:00,1.544,0.4246598639,1.6013344434999999,0.252,0,0.252,1.292,0.4246598639,1.3599999999999999,1.8005,0.5089673369000001,1.8710553172000002,0.252,0,0.252,1.5485,0.5089673369000001,1.63
2020-07-03 10:30:00,1.6375000000000002,0.41216986790000004,1.6885763973999999,0.3835,0,0.3835,1.254,0.41216986790000004,1.32,2.046,0.5464373249,2.1177133305,0.3835,0,0.3835,1.6625,0.5464373249,1.75
2020-07-03 11:00:00,1.6165,0.40592486990000004,1.6666875082,0.3815,0,0.3815,1.235,0.40592486990000004,1.3,2.044,0.5464373249,2.1157811205,0.3815,0,0.3815,1.6625,0.5464373249,1.75
2020-07-03 11:30:00,1.6219999999999999,0.4184148659,1.6750985046,0.34900000000000003,0,0.34900000000000003,1.2730000000000001,0.4184148659,1.34,1.9735,0.5339473289000001,2.044456407,0.34900000000000003,0,0.34900000000000003,1.6245,0.5339473289000001,1.71
2020-07-03 12:00:00,1.607,0.4246598639,1.6621627477,0.315,0,0.315,1.292,0.4246598639,1.3599999999999999,1.987,0.5495598239,2.0615976814,0.315,0,0.315,1.6720000000000002,0.5495598239,1.76
2020-07-03 12:30:00,1.419,0.3372298919,1.4585215116999999,0.393,0,0.393,1.026,0.3372298919,1.08,1.685,0.4246598639,1.7376884071,0.393,0,0.393,1.292,0.4246598639,1.3599999999999999
2020-07-03 13:00:00,1.4485000000000001,0.3497198879,1.4901195422,0.3845,0,0.3845,1.064,0.3497198879,1.12,1.6764999999999999,0.4246598639,1.7294473828,0.3845,0,0.3845,1.292,0.4246598639,1.3599999999999999
2020-07-03 13:30:00,1.369,0.3528423869,1.4137392794,0.29550000000000004,0,0.29550000000000004,1.0735000000000001,0.3528423869,1.13,1.5590000000000002,0.41529236690000004,1.6133656591,0.29550000000000004,0,0.29550000000000004,1.2635,0.41529236690000004,1.33
2020-07-03 14:00:00,1.326,0.3528423869,1.3721420298,0.2525,0,0.2525,1.0735000000000001,0.3528423869,1.13,1.4969999999999999,0.40904736890000004,1.5518791029,0.2525,0,0.2525,1.2445,0.40904736890000004,1.31
2020-07-03 14:30:00,1.34,0.37782237890000003,1.3922462965,0.1905,0,0.1905,1.1495,0.37782237890000003,1.21,1.5015,0.4309048619,1.5621079508,0.1905,0,0.1905,1.311,0.4309048619,1.38
2020-07-03 15:00:00,1.31,0.35908738490000003,1.3583238752,0.2175,0,0.2175,1.0925,0.35908738490000003,1.15,1.4525000000000001,0.40592486990000004,1.5081549158,0.2175,0,0.2175,1.235,0.40592486990000004,1.3
2020-07-03 15:30:00,1.373,0.40280237090000004,1.4308664333,0.14750000000000002,0,0.14750000000000002,1.2255,0.40280237090000004,1.29,1.4775,0.4371498599,1.5408135027,0.14750000000000002,0,0.14750000000000002,1.33,0.4371498599,1.4
2020-07-03 16:00:00,1.3765,0.4184148659,1.4386880308,0.10350000000000001,0,0.10350000000000001,1.2730000000000001,0.4184148659,1.34,1.4809999999999999,0.4527623549,1.5486622453,0.10350000000000001,0,0.10350000000000001,1.3775,0.4527623549,1.45
2020-07-03 16:30:00,1.4595,0.4652523509,1.5318616125,0.044,0,0.044,1.4155,0.4652523509,1.49,1.5545,0.4964773409,1.6318578369,0.044,0,0.044,1.5105,0.4964773409,1.5899999999999999
2020-07-03 17:00:00,1.502,0.4839873449,1.5780518844,0.029500000000000002,0,0.029500000000000002,1.4725000000000001,0.4839873449,1.55,1.5685,0.5058448379,1.6480507425000002,0.029500000000000002,0,0.029500000000000002,1.5390000000000001,0.5058448379,1.62
2020-07-03 17:30:00,1.5975000000000001,0.5152123349000001,1.6785261392000002,0.03,0,0.03,1.5675,0.5152123349000001,1.65,1.645,0.5308248299,1.7285253831,0.03,0,0.03,1.615,0.5308248299,1.7000000000000002
2020-07-03 18:00:00,1.7165,0.5526823229,1.803283117,0.035,0,0.035,1.6815,0.5526823229,1.77,1.7545000000000002,0.5651723189,1.8432823983,0.035,0,0.035,1.7195,0.5651723189,1.81
2020-07-03 18:30:00,1.751,0.5682948179,1.8409128171,0.022,0,0.022,1.729,0.5682948179,1.82,1.7985,0.5839073129,1.8909124781000002,0.022,0,0.022,1.7765,0.5839073129,1.87
2020-07-03 19:00:00,1.695,0.5526823229,1.7828299835,0.0135,0,0.0135,1.6815,0.5526823229,1.77,1.7235,0.5620498199,1.8128299010000002,0.0135,0,0.0135,1.71,0.5620498199,1.8
