Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-03 19:30:00,1.631,0.5308248299,1.7152072761000001,0.016,0,0.016,1.615,0.5308248299,1.7000000000000002,1.6595,0.5401923269000001,1.745207151,0.016,0,0.016,1.6435,0.5401923269000001,1.73
2020-07-03 20:00:00,1.6065,0.5245798319,1.6899781803,0.0105,0,0.0105,1.596,0.5245798319,1.6800000000000002,1.654,0.5401923269000001,1.7399780889,0.0105,0,0.0105,1.6435,0.5401923269000001,1.73
2020-07-03 20:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-07-03 21:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-07-03 21:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-07-03 22:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-07-03 22:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-07-03 23:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-07-03 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-07-04 00:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-07-04 00:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-07-04 01:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-07-04 01:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-07-04 02:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-07-04 02:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-07-04 03:00:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-07-04 03:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-07-04 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-07-04 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-07-04 05:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-07-04 05:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-07-04 06:00:00,0.9315,0.3060049019,0.9804750124,0.0005,0,0.0005,0.931,0.3060049019,0.98,0.96,0.3153723989,1.0104750121,0.0005,0,0.0005,0.9595,0.3153723989,1.01
2020-07-04 06:30:00,0.97,0.3184948979,1.0209500477,0.001,0,0.001,0.969,0.3184948979,1.02,0.9985,0.3278623949,1.0509500464000001,0.001,0,0.001,0.9975,0.3278623949,1.05
2020-07-04 07:00:00,1.008,0.3278623949,1.0599800706,0.0105,0,0.0105,0.9975,0.3278623949,1.05,1.046,0.3403523909,1.0999798862,0.0105,0,0.0105,1.0355,0.3403523909,1.09
2020-07-04 07:30:00,1.0975,0.3497198879,1.1518724973,0.0335,0,0.0335,1.064,0.3497198879,1.12,1.1355,0.36220988390000003,1.1918709031999999,0.0335,0,0.0335,1.102,0.36220988390000003,1.16
2020-07-04 08:00:00,1.1655,0.36533238290000003,1.2214163909,0.054,0,0.054,1.1115,0.36533238290000003,1.17,1.194,0.37469987990000003,1.2514136007,0.054,0,0.054,1.1400000000000001,0.37469987990000003,1.2
2020-07-04 08:30:00,1.4055,0.4402723589,1.4728441873,0.066,0,0.066,1.3395000000000001,0.4402723589,1.4100000000000001,1.4815,0.4652523509,1.552836759,0.066,0,0.066,1.4155,0.4652523509,1.49
2020-07-04 09:00:00,1.472,0.4652523509,1.5437758095,0.0565,0,0.0565,1.4155,0.4652523509,1.49,1.5859999999999999,0.5027223389000001,1.6637685386,0.0565,0,0.0565,1.5295,0.5027223389000001,1.6099999999999999
2020-07-04 09:30:00,1.2935,0.39967987190000004,1.3538412942,0.0775,0,0.0775,1.216,0.39967987190000004,1.28,1.3505,0.4184148659,1.4138321152,0.0775,0,0.0775,1.2730000000000001,0.4184148659,1.34
2020-07-04 10:00:00,1.3645,0.4246598639,1.4290543202000001,0.07250000000000001,0,0.07250000000000001,1.292,0.4246598639,1.3599999999999999,1.431,0.4465173569,1.4990459466,0.07250000000000001,0,0.07250000000000001,1.3585,0.4465173569,1.43
2020-07-04 10:30:00,1.4165,0.4496398559,1.4861521625,0.0485,0,0.0485,1.3679999999999999,0.4496398559,1.44,1.464,0.4652523509,1.5361496509,0.0485,0,0.0485,1.4155,0.4652523509,1.49
2020-07-04 11:00:00,1.3820000000000001,0.4246598639,1.4457731496,0.09,0,0.09,1.292,0.4246598639,1.3599999999999999,1.4485000000000001,0.4465173569,1.5157605352,0.09,0,0.09,1.3585,0.4465173569,1.43
2020-07-04 11:30:00,1.3955,0.4340273609,1.4614376483,0.075,0,0.075,1.3205,0.4340273609,1.3900000000000001,1.4525000000000001,0.4527623549,1.5214302482000002,0.075,0,0.075,1.3775,0.4527623549,1.45
2020-07-04 12:00:00,1.4165,0.4309048619,1.4805915203,0.10550000000000001,0,0.10550000000000001,1.311,0.4309048619,1.38,1.483,0.4527623549,1.5505749739999999,0.10550000000000001,0,0.10550000000000001,1.3775,0.4527623549,1.45
2020-07-04 12:30:00,1.427,0.4371498599,1.4924573696,0.097,0,0.097,1.33,0.4371498599,1.4,1.5030000000000001,0.4621298519,1.5724417318000001,0.097,0,0.097,1.4060000000000001,0.4621298519,1.48
2020-07-04 13:00:00,1.4485000000000001,0.4558848539,1.5185464267,0.061500000000000006,0,0.061500000000000006,1.387,0.4558848539,1.46,1.496,0.4714973489,1.5685425560000001,0.061500000000000006,0,0.061500000000000006,1.4344999999999999,0.4714973489,1.51
2020-07-04 13:30:00,1.462,0.4621298519,1.5332997098,0.056,0,0.056,1.4060000000000001,0.4621298519,1.48,1.5095,0.4777423469,1.583296561,0.056,0,0.056,1.4535,0.4777423469,1.53
2020-07-04 14:00:00,1.428,0.4433948579,1.4952534902,0.079,0,0.079,1.349,0.4433948579,1.42,1.4755,0.4590073529,1.5452469058,0.079,0,0.079,1.3965,0.4590073529,1.47
2020-07-04 14:30:00,1.3940000000000001,0.4371498599,1.4609366858000001,0.064,0,0.064,1.33,0.4371498599,1.4,1.451,0.4558848539,1.5209312936,0.064,0,0.064,1.387,0.4558848539,1.46
2020-07-04 15:00:00,1.4245,0.4496398559,1.4937791838,0.0565,0,0.0565,1.3679999999999999,0.4496398559,1.44,1.51,0.4777423469,1.5837732634,0.0565,0,0.0565,1.4535,0.4777423469,1.53
2020-07-04 15:30:00,1.2695,0.36220988390000003,1.3201614485,0.1675,0,0.1675,1.102,0.36220988390000003,1.16,1.298,0.37157738090000003,1.3501384188,0.1675,0,0.1675,1.1305,0.37157738090000003,1.19
2020-07-04 16:00:00,1.25,0.37469987990000003,1.3049521064,0.11,0,0.11,1.1400000000000001,0.37469987990000003,1.2,1.307,0.39343487390000004,1.3649322328,0.11,0,0.11,1.197,0.39343487390000004,1.26
2020-07-04 16:30:00,1.3045,0.39967987190000004,1.3643548842,0.08850000000000001,0,0.08850000000000001,1.216,0.39967987190000004,1.28,1.371,0.4215373649,1.4343412251,0.08850000000000001,0,0.08850000000000001,1.2825,0.4215373649,1.35
2020-07-04 17:00:00,1.408,0.4371498599,1.4743011904,0.078,0,0.078,1.33,0.4371498599,1.4,1.4555,0.4527623549,1.524294591,0.078,0,0.078,1.3775,0.4527623549,1.45
2020-07-04 17:30:00,1.476,0.4652523509,1.5475903042999999,0.060500000000000005,0,0.060500000000000005,1.4155,0.4652523509,1.49,1.514,0.4777423469,1.5875873992,0.060500000000000005,0,0.060500000000000005,1.4535,0.4777423469,1.53
2020-07-04 18:00:00,1.6045,0.5120898359,1.6842375872000002,0.0465,0,0.0465,1.558,0.5120898359,1.6400000000000001,1.6235,0.5183348339,1.7042368527,0.0465,0,0.0465,1.577,0.5183348339,1.6600000000000001
2020-07-04 18:30:00,1.6255000000000002,0.5214573329000001,1.7070934362,0.039,0,0.039,1.5865,0.5214573329000001,1.67,1.635,0.5245798319,1.7170931833,0.039,0,0.039,1.596,0.5245798319,1.6800000000000002
2020-07-04 19:00:00,1.6155,0.5214573329000001,1.6975741515,0.029,0,0.029,1.5865,0.5214573329000001,1.67,1.625,0.5245798319,1.7075740101,0.029,0,0.029,1.596,0.5245798319,1.6800000000000002
2020-07-04 19:30:00,1.6245,0.5277023309000001,1.7080603034,0.019,0,0.019,1.6055000000000001,0.5277023309000001,1.69,1.6435,0.5339473289000001,1.7280601841,0.019,0,0.019,1.6245,0.5339473289000001,1.71
2020-07-04 20:00:00,1.679,0.5495598239,1.7666513521,0.007,0,0.007,1.6720000000000002,0.5495598239,1.76,1.717,0.5620498199,1.8066513222,0.007,0,0.007,1.71,0.5620498199,1.8
2020-07-04 20:30:00,1.63,0.5339473289000001,1.7152258597999999,0.0055000000000000005,0,0.0055000000000000005,1.6245,0.5339473289000001,1.71,1.6680000000000001,0.5464373249,1.7552258402,0.0055000000000000005,0,0.0055000000000000005,1.6625,0.5464373249,1.75
2020-07-04 21:00:00,1.626,0.5339473289000001,1.7114250641000002,0.0015,0,0.0015,1.6245,0.5339473289000001,1.71,1.6545,0.5433148259,1.7414250629999999,0.0015,0,0.0015,1.653,0.5433148259,1.74
2020-07-04 21:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-07-04 22:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-07-04 22:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-07-04 23:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-07-04 23:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-07-05 00:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-07-05 00:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-07-05 01:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-07-05 01:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-07-05 02:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-07-05 02:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-07-05 03:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-07-05 03:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-07-05 04:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-07-05 04:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-07-05 05:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2020-07-05 05:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-05 06:00:00,0.934,0.3060049019,0.9828504464000001,0.003,0,0.003,0.931,0.3060049019,0.98,0.915,0.2997599039,0.9628504557,0.003,0,0.003,0.912,0.2997599039,0.96
2020-07-05 06:30:00,0.988,0.3184948979,1.0380669535,0.019,0,0.019,0.969,0.3184948979,1.02,0.969,0.3122498999,1.0180672866,0.019,0,0.019,0.9500000000000001,0.3122498999,1.0
2020-07-05 07:00:00,0.996,0.3184948979,1.0456839867,0.027,0,0.027,0.969,0.3184948979,1.02,0.977,0.3122498999,1.0256846494,0.027,0,0.027,0.9500000000000001,0.3122498999,1.0
2020-07-05 07:30:00,1.0345,0.3216173969,1.0833411282,0.056,0,0.056,0.9785,0.3216173969,1.03,1.025,0.3184948979,1.073342443,0.056,0,0.056,0.969,0.3184948979,1.02
2020-07-05 08:00:00,1.097,0.3216173969,1.1431739806,0.11850000000000001,0,0.11850000000000001,0.9785,0.3216173969,1.03,1.1065,0.3247398959,1.1531687864,0.11850000000000001,0,0.11850000000000001,0.988,0.3247398959,1.04
2020-07-05 08:30:00,1.1565,0.3341073929,1.2037940023,0.14,0,0.14,1.0165,0.3341073929,1.07,1.166,0.3372298919,1.2137874607999999,0.14,0,0.14,1.026,0.3372298919,1.08
2020-07-05 09:00:00,1.197,0.3247398959,1.2402681162,0.209,0,0.209,0.988,0.3247398959,1.04,1.2065000000000001,0.3278623949,1.2502543741,0.209,0,0.209,0.9975,0.3278623949,1.05
2020-07-05 09:30:00,1.2555,0.3184948979,1.2952680225,0.28650000000000003,0,0.28650000000000003,0.969,0.3184948979,1.02,1.2650000000000001,0.3216173969,1.3052443258,0.28650000000000003,0,0.28650000000000003,0.9785,0.3216173969,1.03
2020-07-05 10:00:00,1.2685,0.3153723989,1.3071159092,0.309,0,0.309,0.9595,0.3153723989,1.01,1.316,0.3309848939,1.3569845246,0.309,0,0.309,1.007,0.3309848939,1.06
2020-07-05 10:30:00,1.322,0.3247398959,1.3613008485,0.334,0,0.334,0.988,0.3247398959,1.04,1.4075,0.3528423869,1.4510527213,0.334,0,0.334,1.0735000000000001,0.3528423869,1.13
2020-07-05 11:00:00,1.2455,0.3153723989,1.2848073786,0.28600000000000003,0,0.28600000000000003,0.9595,0.3153723989,1.01,1.312,0.3372298919,1.3546468174,0.28600000000000003,0,0.28600000000000003,1.026,0.3372298919,1.08
2020-07-05 11:30:00,1.5525,0.37157738090000003,1.5963477065,0.422,0,0.422,1.1305,0.37157738090000003,1.19,1.7045,0.4215373649,1.7558513605,0.422,0,0.422,1.2825,0.4215373649,1.35
2020-07-05 12:00:00,1.4915,0.3309848939,1.5277837707000002,0.48450000000000004,0,0.48450000000000004,1.007,0.3309848939,1.06,1.6435,0.38094487790000003,1.6870717975,0.48450000000000004,0,0.48450000000000004,1.159,0.38094487790000003,1.22
2020-07-05 12:30:00,1.343,0.3184948979,1.3802492529000001,0.374,0,0.374,0.969,0.3184948979,1.02,1.4475,0.3528423869,1.4898838881,0.374,0,0.374,1.0735000000000001,0.3528423869,1.13
2020-07-05 13:00:00,1.377,0.3372298919,1.417692844,0.35100000000000003,0,0.35100000000000003,1.026,0.3372298919,1.08,1.4435,0.35908738490000003,1.4874931933,0.35100000000000003,0,0.35100000000000003,1.0925,0.35908738490000003,1.15
2020-07-05 13:30:00,1.6555,0.4246598639,1.7090980809,0.3635,0,0.3635,1.292,0.4246598639,1.3599999999999999,1.779,0.4652523509,1.8388313544,0.3635,0,0.3635,1.4155,0.4652523509,1.49
2020-07-05 14:00:00,1.5735000000000001,0.41216986790000004,1.6265873016999999,0.3195,0,0.3195,1.254,0.41216986790000004,1.32,1.678,0.4465173569,1.7363933166,0.3195,0,0.3195,1.3585,0.4465173569,1.43
2020-07-05 14:30:00,1.5795,0.40592486990000004,1.6308265542,0.34450000000000003,0,0.34450000000000003,1.235,0.40592486990000004,1.3,1.6555,0.4309048619,1.7106604719,0.34450000000000003,0,0.34450000000000003,1.311,0.4309048619,1.38
2020-07-05 15:00:00,1.54,0.39967987190000004,1.5910197987,0.324,0,0.324,1.216,0.39967987190000004,1.28,1.616,0.4246598639,1.6708656439,0.324,0,0.324,1.292,0.4246598639,1.3599999999999999
2020-07-05 15:30:00,1.549,0.39343487390000004,1.5981839694,0.352,0,0.352,1.197,0.39343487390000004,1.26,1.6724999999999999,0.4340273609,1.7278993026,0.352,0,0.352,1.3205,0.4340273609,1.3900000000000001
2020-07-05 16:00:00,1.217,0.2685349139,1.2462744481,0.4,0,0.4,0.8170000000000001,0.2685349139,0.86,1.312,0.2997599039,1.3458083073,0.4,0,0.4,0.912,0.2997599039,0.96
2020-07-05 16:30:00,1.2645,0.2872699079,1.2967205751,0.3905,0,0.3905,0.874,0.2872699079,0.92,1.3405,0.3122498999,1.3763866644,0.3905,0,0.3905,0.9500000000000001,0.3122498999,1.0
2020-07-05 17:00:00,1.357,0.3465973889,1.4005637258,0.3025,0,0.3025,1.0545,0.3465973889,1.11,1.4045,0.36220988390000003,1.4504538083,0.3025,0,0.3025,1.102,0.36220988390000003,1.16
2020-07-05 17:30:00,1.403,0.36220988390000003,1.4490013803,0.301,0,0.301,1.102,0.36220988390000003,1.16,1.46,0.38094487790000003,1.5088800482,0.301,0,0.301,1.159,0.38094487790000003,1.22
2020-07-05 18:00:00,1.4655,0.40280237090000004,1.5198486767000001,0.24,0,0.24,1.2255,0.40280237090000004,1.29,1.475,0.40592486990000004,1.5298365926000002,0.24,0,0.24,1.235,0.40592486990000004,1.3
2020-07-05 18:30:00,1.487,0.4402723589,1.550809063,0.14750000000000002,0,0.14750000000000002,1.3395000000000001,0.4402723589,1.4100000000000001,1.506,0.4465173569,1.5708003533000001,0.14750000000000002,0,0.14750000000000002,1.3585,0.4465173569,1.43
2020-07-05 19:00:00,1.491,0.4527623549,1.5582280802000001,0.1135,0,0.1135,1.3775,0.4527623549,1.45,1.491,0.4527623549,1.5582280802000001,0.1135,0,0.1135,1.3775,0.4527623549,1.45
2020-07-05 19:30:00,1.388,0.4340273609,1.4542777417,0.0675,0,0.0675,1.3205,0.4340273609,1.3900000000000001,1.3975,0.4371498599,1.4642766986,0.0675,0,0.0675,1.33,0.4371498599,1.4
2020-07-05 20:00:00,1.3585,0.4340273609,1.426149361,0.038,0,0.038,1.3205,0.4340273609,1.3900000000000001,1.3775,0.4402723589,1.4461486784,0.038,0,0.038,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-05 20:30:00,1.3515000000000001,0.4402723589,1.4214049388,0.012,0,0.012,1.3395000000000001,0.4402723589,1.4100000000000001,1.3325,0.4340273609,1.4014050093,0.012,0,0.012,1.3205,0.4340273609,1.3900000000000001
2020-07-05 21:00:00,1.3075,0.4277823629,1.3757012757,0.006,0,0.006,1.3014999999999999,0.4277823629,1.37,1.2695,0.41529236690000004,1.3357013139,0.006,0,0.006,1.2635,0.41529236690000004,1.33
2020-07-05 21:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-07-05 22:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-07-05 22:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-07-05 23:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-07-05 23:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-07-06 00:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-07-06 00:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-07-06 01:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-07-06 01:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-07-06 02:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-07-06 02:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-07-06 03:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-07-06 03:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-07-06 04:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-07-06 04:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-07-06 05:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-07-06 05:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-07-06 06:00:00,1.1325,0.37157738090000003,1.1919001636,0.002,0,0.002,1.1305,0.37157738090000003,1.19,1.199,0.39343487390000004,1.2619001545,0.002,0,0.002,1.197,0.39343487390000004,1.26
2020-07-06 06:30:00,1.1515,0.37157738090000003,1.2099677682,0.021,0,0.021,1.1305,0.37157738090000003,1.19,1.237,0.39967987190000004,1.299966538,0.021,0,0.021,1.216,0.39967987190000004,1.28
2020-07-06 07:00:00,1.1795,0.37782237890000003,1.2385354254,0.03,0,0.03,1.1495,0.37782237890000003,1.21,1.2935,0.41529236690000004,1.3585322963,0.03,0,0.03,1.2635,0.41529236690000004,1.33
2020-07-06 07:30:00,1.2690000000000001,0.39967987190000004,1.3304529304,0.053,0,0.053,1.216,0.39967987190000004,1.28,1.3925,0.4402723589,1.4604437682,0.053,0,0.053,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-06 08:00:00,1.412,0.4433948579,1.4799807431,0.063,0,0.063,1.349,0.4433948579,1.42,1.5165000000000002,0.4777423469,1.5899716979,0.063,0,0.063,1.4535,0.4777423469,1.53
2020-07-06 08:30:00,1.4785,0.4496398559,1.5453602331,0.1105,0,0.1105,1.3679999999999999,0.4496398559,1.44,1.621,0.4964773409,1.6953261486,0.1105,0,0.1105,1.5105,0.4964773409,1.5899999999999999
2020-07-06 09:00:00,1.592,0.4621298519,1.6577177081999999,0.186,0,0.186,1.4060000000000001,0.4621298519,1.48,1.763,0.5183348339,1.8376180234000001,0.186,0,0.186,1.577,0.5183348339,1.6600000000000001
2020-07-06 09:30:00,1.5510000000000002,0.4621298519,1.6183834527,0.145,0,0.145,1.4060000000000001,0.4621298519,1.48,1.722,0.5183348339,1.7983200494,0.145,0,0.145,1.577,0.5183348339,1.6600000000000001
2020-07-06 10:00:00,1.6075,0.4652523509,1.6734742305,0.192,0,0.192,1.4155,0.4652523509,1.49,1.845,0.5433148259,1.9233346043,0.192,0,0.192,1.653,0.5433148259,1.74
2020-07-06 10:30:00,1.5030000000000001,0.39967987190000004,1.5552340660000001,0.28700000000000003,0,0.28700000000000003,1.216,0.39967987190000004,1.28,1.75,0.4808648459,1.8148639067,0.28700000000000003,0,0.28700000000000003,1.463,0.4808648459,1.54
2020-07-06 11:00:00,1.408,0.37157738090000003,1.4562052568000001,0.2775,0,0.2775,1.1305,0.37157738090000003,1.19,1.6360000000000001,0.4465173569,1.6958401310000002,0.2775,0,0.2775,1.3585,0.4465173569,1.43
2020-07-06 11:30:00,1.4385,0.40280237090000004,1.4938313158,0.213,0,0.213,1.2255,0.40280237090000004,1.29,1.6285,0.4652523509,1.6936563996,0.213,0,0.213,1.4155,0.4652523509,1.49
2020-07-06 12:00:00,1.442,0.36220988390000003,1.4867952112,0.34,0,0.34,1.102,0.36220988390000003,1.16,1.689,0.4433948579,1.7462302254000002,0.34,0,0.34,1.349,0.4433948579,1.42
2020-07-06 12:30:00,1.466,0.38406737690000003,1.5154747606,0.2975,0,0.2975,1.1685,0.38406737690000003,1.23,1.6844999999999999,0.4558848539,1.7450992092000002,0.2975,0,0.2975,1.387,0.4558848539,1.46
2020-07-06 13:00:00,1.5175,0.4277823629,1.5766432697,0.216,0,0.216,1.3014999999999999,0.4277823629,1.37,1.679,0.4808648459,1.7465027913000002,0.216,0,0.216,1.463,0.4808648459,1.54
2020-07-06 13:30:00,1.424,0.3403523909,1.4641092002,0.3885,0,0.3885,1.0355,0.3403523909,1.09,1.633,0.40904736890000004,1.6834514398,0.3885,0,0.3885,1.2445,0.40904736890000004,1.31
2020-07-06 14:00:00,1.467,0.3216173969,1.5018411201,0.48850000000000005,0,0.48850000000000005,0.9785,0.3216173969,1.03,1.8375,0.4433948579,1.890239469,0.48850000000000005,0,0.48850000000000005,1.349,0.4433948579,1.42
2020-07-06 14:30:00,1.51,0.35908738490000003,1.5521094517,0.41750000000000004,0,0.41750000000000004,1.0925,0.35908738490000003,1.15,1.871,0.4777423469,1.9310304891,0.41750000000000004,0,0.41750000000000004,1.4535,0.4777423469,1.53
2020-07-06 15:00:00,1.518,0.3372298919,1.5550073955000001,0.492,0,0.492,1.026,0.3372298919,1.08,1.9264999999999999,0.4714973489,1.9833587673,0.492,0,0.492,1.4344999999999999,0.4714973489,1.51
2020-07-06 15:30:00,1.487,0.3372298919,1.5247599810999999,0.461,0,0.461,1.026,0.3372298919,1.08,1.9335,0.4839873449,1.9931547858,0.461,0,0.461,1.4725000000000001,0.4839873449,1.55
2020-07-06 16:00:00,1.4835,0.3528423869,1.5248836021,0.41000000000000003,0,0.41000000000000003,1.0735000000000001,0.3528423869,1.13,1.949,0.5058448379,2.0135739371,0.41000000000000003,0,0.41000000000000003,1.5390000000000001,0.5058448379,1.62
2020-07-06 16:30:00,1.51,0.36533238290000003,1.5535661396,0.3985,0,0.3985,1.1115,0.36533238290000003,1.17,1.966,0.5152123349000001,2.0323876968,0.3985,0,0.3985,1.5675,0.5152123349000001,1.65
2020-07-06 17:00:00,1.5565,0.39655737290000004,1.606222276,0.35000000000000003,0,0.35000000000000003,1.2065000000000001,0.39655737290000004,1.27,1.8985,0.5089673369000001,1.9655406381,0.35000000000000003,0,0.35000000000000003,1.5485,0.5089673369000001,1.63
2020-07-06 17:30:00,1.468,0.38718987590000004,1.518202885,0.29,0,0.29,1.178,0.38718987590000004,1.24,1.677,0.4558848539,1.7378607539000002,0.29,0,0.29,1.387,0.4558848539,1.46
2020-07-06 18:00:00,1.4849999999999999,0.41216986790000004,1.5411388646000002,0.231,0,0.231,1.254,0.41216986790000004,1.32,1.6179999999999999,0.4558848539,1.6809982153,0.231,0,0.231,1.387,0.4558848539,1.46
2020-07-06 18:30:00,1.504,0.4465173569,1.5688829625,0.14550000000000002,0,0.14550000000000002,1.3585,0.4465173569,1.43,1.561,0.4652523509,1.6288587262,0.14550000000000002,0,0.14550000000000002,1.4155,0.4652523509,1.49
2020-07-06 19:00:00,1.4715,0.4590073529,1.5414279094,0.075,0,0.075,1.3965,0.4590073529,1.47,1.5,0.4683748499,1.5714245130000002,0.075,0,0.075,1.425,0.4683748499,1.5
2020-07-06 19:30:00,1.424,0.4558848539,1.4951946362,0.037,0,0.037,1.387,0.4558848539,1.46,1.4525000000000001,0.4652523509,1.5251937582,0.037,0,0.037,1.4155,0.4652523509,1.49
2020-07-06 20:00:00,1.4045,0.4558848539,1.4766351106,0.0175,0,0.0175,1.387,0.4558848539,1.46,1.4235,0.4621298519,1.4966349755000001,0.0175,0,0.0175,1.4060000000000001,0.4621298519,1.48
2020-07-06 20:30:00,1.3865,0.4527623549,1.4585527073,0.009000000000000001,0,0.009000000000000001,1.3775,0.4527623549,1.45,1.3865,0.4527623549,1.4585527073,0.009000000000000001,0,0.009000000000000001,1.3775,0.4527623549,1.45
2020-07-06 21:00:00,1.3525,0.4433948579,1.4233254196,0.0035,0,0.0035,1.349,0.4433948579,1.42,1.3335,0.4371498599,1.4033254256,0.0035,0,0.0035,1.33,0.4371498599,1.4
2020-07-06 21:30:00,1.492,0.4902323429,1.5704750078,0.0005,0,0.0005,1.4915,0.4902323429,1.57,1.473,0.4839873449,1.5504750079,0.0005,0,0.0005,1.4725000000000001,0.4839873449,1.55
2020-07-06 22:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-07-06 22:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-07-06 23:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-07-06 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-07-07 00:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-07-07 00:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-07-07 01:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-07-07 01:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-07-07 02:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-07-07 02:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-07-07 03:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-07-07 03:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-07-07 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.8455,0.2779024109,0.89,0.0,0,0.0,0.8455,0.2779024109,0.89
2020-07-07 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.8455,0.2779024109,0.89,0.0,0,0.0,0.8455,0.2779024109,0.89
2020-07-07 05:00:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-07-07 05:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-07-07 06:00:00,0.9625,0.3153723989,1.0128504332,0.003,0,0.003,0.9595,0.3153723989,1.01,1.0195,0.3341073929,1.072850409,0.003,0,0.003,1.0165,0.3341073929,1.07
2020-07-07 06:30:00,1.29,0.4184148659,1.3561603887,0.017,0,0.017,1.2730000000000001,0.4184148659,1.34,1.4895,0.4839873449,1.5661589958,0.017,0,0.017,1.4725000000000001,0.4839873449,1.55
2020-07-07 07:00:00,1.3900000000000001,0.4465173569,1.459958133,0.0315,0,0.0315,1.3585,0.4465173569,1.43,1.599,0.5152123349000001,1.679953794,0.0315,0,0.0315,1.5675,0.5152123349000001,1.65
2020-07-07 07:30:00,1.287,0.40904736890000004,1.350440206,0.0425,0,0.0425,1.2445,0.40904736890000004,1.31,1.4105,0.4496398559,1.4804344801,0.0425,0,0.0425,1.3679999999999999,0.4496398559,1.44
2020-07-07 08:00:00,1.3465,0.41216986790000004,1.4081712431,0.0925,0,0.0925,1.254,0.41216986790000004,1.32,1.47,0.4527623549,1.5381462057,0.0925,0,0.0925,1.3775,0.4527623549,1.45
2020-07-07 08:30:00,1.3855,0.40280237090000004,1.4428652051,0.16,0,0.16,1.2255,0.40280237090000004,1.29,1.5755,0.4652523509,1.6427598729000001,0.16,0,0.16,1.4155,0.4652523509,1.49
2020-07-07 09:00:00,1.473,0.4309048619,1.5347338531,0.162,0,0.162,1.311,0.4309048619,1.38,1.663,0.4933548419,1.7346377143,0.162,0,0.162,1.501,0.4933548419,1.58
2020-07-07 09:30:00,1.4815,0.4340273609,1.5437687651,0.161,0,0.161,1.3205,0.4340273609,1.3900000000000001,1.681,0.4995998399,1.7536707217,0.161,0,0.161,1.52,0.4995998399,1.6
2020-07-07 10:00:00,1.4855,0.4246598639,1.545006877,0.1935,0,0.1935,1.292,0.4246598639,1.3599999999999999,1.6945000000000001,0.4933548419,1.7648595553000002,0.1935,0,0.1935,1.501,0.4933548419,1.58
2020-07-07 10:30:00,1.532,0.4184148659,1.5881105125000001,0.259,0,0.259,1.2730000000000001,0.4184148659,1.34,1.855,0.5245798319,1.9277471307,0.259,0,0.259,1.596,0.5245798319,1.6800000000000002
2020-07-07 11:00:00,1.568,0.39967987190000004,1.6181372006,0.352,0,0.352,1.216,0.39967987190000004,1.28,2.005,0.5433148259,2.0773097988,0.352,0,0.352,1.653,0.5433148259,1.74
2020-07-07 11:30:00,1.51,0.39031237490000004,1.559629363,0.3225,0,0.3225,1.1875,0.39031237490000004,1.25,1.8615,0.5058448379,1.9290052488,0.3225,0,0.3225,1.5390000000000001,0.5058448379,1.62
2020-07-07 12:00:00,1.267,0.2966374049,1.3012619836,0.3645,0,0.3645,0.9025000000000001,0.2966374049,0.9500000000000001,1.5235,0.38094487790000003,1.5704048044999999,0.3645,0,0.3645,1.159,0.38094487790000003,1.22
2020-07-07 12:30:00,1.366,0.3403523909,1.4077626752999999,0.3305,0,0.3305,1.0355,0.3403523909,1.09,1.613,0.4215373649,1.6671720817,0.3305,0,0.3305,1.2825,0.4215373649,1.35
2020-07-07 13:00:00,1.3705,0.3434748899,1.4128854341000001,0.3255,0,0.3255,1.045,0.3434748899,1.1,1.665,0.4402723589,1.7222266837,0.3255,0,0.3255,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-07 13:30:00,1.499,0.37157738090000003,1.5443674271,0.3685,0,0.3685,1.1305,0.37157738090000003,1.19,1.7934999999999999,0.4683748499,1.8536497107,0.3685,0,0.3685,1.425,0.4683748499,1.5
2020-07-07 14:00:00,1.371,0.39343487390000004,1.4263351640000002,0.17400000000000002,0,0.17400000000000002,1.197,0.39343487390000004,1.26,1.542,0.4496398559,1.6062191631,0.17400000000000002,0,0.17400000000000002,1.3679999999999999,0.4496398559,1.44
2020-07-07 14:30:00,1.315,0.37157738090000003,1.3664899378,0.1845,0,0.1845,1.1305,0.37157738090000003,1.19,1.5145,0.4371498599,1.5763280908000001,0.1845,0,0.1845,1.33,0.4371498599,1.4
2020-07-07 15:00:00,1.2805,0.3559648859,1.3290565263,0.1975,0,0.1975,1.083,0.3559648859,1.1400000000000001,1.461,0.41529236690000004,1.5188774638,0.1975,0,0.1975,1.2635,0.41529236690000004,1.33
2020-07-07 15:30:00,1.339,0.38094487790000003,1.3921350509,0.18,0,0.18,1.159,0.38094487790000003,1.22,1.51,0.4371498599,1.5720050891000001,0.18,0,0.18,1.33,0.4371498599,1.4
2020-07-07 16:00:00,1.4185,0.4277823629,1.481600486,0.117,0,0.117,1.3014999999999999,0.4277823629,1.37,1.5895000000000001,0.4839873449,1.6615516844,0.117,0,0.117,1.4725000000000001,0.4839873449,1.55
2020-07-07 16:30:00,1.4915,0.4621298519,1.5614532494,0.0855,0,0.0855,1.4060000000000001,0.4621298519,1.48,1.6435,0.5120898359,1.7214320347,0.0855,0,0.0855,1.558,0.5120898359,1.6400000000000001
2020-07-07 17:00:00,1.558,0.4964773409,1.635192267,0.0475,0,0.0475,1.5105,0.4964773409,1.5899999999999999,1.691,0.5401923269000001,1.775186962,0.0475,0,0.0475,1.6435,0.5401923269000001,1.73
2020-07-07 17:30:00,1.6465,0.5277023309000001,1.7289973973000001,0.041,0,0.041,1.6055000000000001,0.5277023309000001,1.69,1.713,0.5495598239,1.7989955531000001,0.041,0,0.041,1.6720000000000002,0.5495598239,1.76
2020-07-07 18:00:00,1.6985000000000001,0.5495598239,1.7851941771000002,0.026500000000000003,0,0.026500000000000003,1.6720000000000002,0.5495598239,1.76,1.746,0.5651723189,1.8351936546,0.026500000000000003,0,0.026500000000000003,1.7195,0.5651723189,1.81
2020-07-07 18:30:00,1.7109999999999999,0.5558048219,1.7990108393000002,0.02,0,0.02,1.691,0.5558048219,1.78,1.7395,0.5651723189,1.8290106615,0.02,0,0.02,1.7195,0.5651723189,1.81
2020-07-07 19:00:00,1.6475,0.5370698279,1.7328301273000002,0.0135,0,0.0135,1.634,0.5370698279,1.72,1.657,0.5401923269000001,1.7428300979,0.0135,0,0.0135,1.6435,0.5401923269000001,1.73
2020-07-07 19:30:00,1.5795,0.5152123349000001,1.6614042253,0.012,0,0.012,1.5675,0.5152123349000001,1.65,1.608,0.5245798319,1.6914041504,0.012,0,0.012,1.596,0.5245798319,1.6800000000000002
2020-07-07 20:00:00,1.661,0.5433148259,1.7476017853,0.008,0,0.008,1.653,0.5433148259,1.74,1.6800000000000002,0.5495598239,1.7676017651,0.008,0,0.008,1.6720000000000002,0.5495598239,1.76
2020-07-07 20:30:00,1.701,0.5589273209,1.7904750068,0.0005,0,0.0005,1.7005,0.5589273209,1.79,1.701,0.5589273209,1.7904750068,0.0005,0,0.0005,1.7005,0.5589273209,1.79
2020-07-07 21:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-07-07 21:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-07-07 22:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-07-07 22:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-07-07 23:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-07-07 23:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-07-08 00:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-07-08 00:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-07-08 01:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-07-08 01:30:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-07-08 02:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-07-08 02:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-07-08 03:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-07-08 03:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-07-08 04:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-07-08 04:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.836,0.2747799119,0.88,0.0,0,0.0,0.836,0.2747799119,0.88
2020-07-08 05:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-07-08 05:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-07-08 06:00:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-07-08 06:30:00,1.0745,0.3528423869,1.1309500431,0.001,0,0.001,1.0735000000000001,0.3528423869,1.13,1.1885,0.39031237490000004,1.2509500390000001,0.001,0,0.001,1.1875,0.39031237490000004,1.25
2020-07-08 07:00:00,1.1015,0.35908738490000003,1.1585534084,0.009000000000000001,0,0.009000000000000001,1.0925,0.35908738490000003,1.15,1.1965,0.39031237490000004,1.2585531375,0.009000000000000001,0,0.009000000000000001,1.1875,0.39031237490000004,1.25
2020-07-08 07:30:00,1.232,0.39655737290000004,1.2942494929000001,0.025500000000000002,0,0.025500000000000002,1.2065000000000001,0.39655737290000004,1.27,1.289,0.41529236690000004,1.3542484078,0.025500000000000002,0,0.025500000000000002,1.2635,0.41529236690000004,1.33
2020-07-08 08:00:00,1.3775,0.4402723589,1.4461486784,0.038,0,0.038,1.3395000000000001,0.4402723589,1.4100000000000001,1.4915,0.4777423469,1.5661449485999999,0.038,0,0.038,1.4535,0.4777423469,1.53
2020-07-08 08:30:00,1.486,0.4714973489,1.5590079378000001,0.051500000000000004,0,0.051500000000000004,1.4344999999999999,0.4714973489,1.51,1.6095000000000002,0.5120898359,1.6890015541999999,0.051500000000000004,0,0.051500000000000004,1.558,0.5120898359,1.6400000000000001
2020-07-08 09:00:00,1.5275,0.4777423469,1.6004668069,0.074,0,0.074,1.4535,0.4777423469,1.53,1.6605,0.5214573329000001,1.7404533892,0.074,0,0.074,1.5865,0.5214573329000001,1.67
2020-07-08 09:30:00,1.6720000000000002,0.5308248299,1.7542402914,0.057,0,0.057,1.615,0.5308248299,1.7000000000000002,1.9380000000000002,0.6182548018,2.0342278633,0.057,0,0.057,1.881,0.6182548018,1.98
2020-07-08 10:00:00,1.748,0.5620498199,1.8361383390000001,0.038,0,0.038,1.71,0.5620498199,1.8,2.0425,0.6588472888,2.1461328011,0.038,0,0.038,2.0045,0.6588472888,2.11
2020-07-08 10:30:00,1.7365,0.5464373249,1.8204466485,0.074,0,0.074,1.6625,0.5464373249,1.75,2.05,0.6494797918,2.1504241442,0.074,0,0.074,1.976,0.6494797918,2.08
2020-07-08 11:00:00,1.7305000000000001,0.5464373249,1.8147242215000001,0.068,0,0.068,1.6625,0.5464373249,1.75,2.0155,0.6401122948,2.114706599,0.068,0,0.068,1.9475,0.6401122948,2.05
2020-07-08 11:30:00,1.734,0.5433148259,1.8171260276,0.081,0,0.081,1.653,0.5433148259,1.74,2.0095,0.6338672968,2.1071018011,0.081,0,0.081,1.9285,0.6338672968,2.03
2020-07-08 12:00:00,1.6804999999999999,0.5089673369000001,1.755883823,0.132,0,0.132,1.5485,0.5089673369000001,1.63,2.0035,0.6151323028,2.0958053345,0.132,0,0.132,1.8715000000000002,0.6151323028,1.97
2020-07-08 12:30:00,1.733,0.5089673369000001,1.8061939957000002,0.1845,0,0.1845,1.5485,0.5089673369000001,1.63,2.0465,0.6120098038,2.1360520242,0.1845,0,0.1845,1.862,0.6120098038,1.96
2020-07-08 13:00:00,1.724,0.5152123349000001,1.7993386980000001,0.1565,0,0.1565,1.5675,0.5152123349000001,1.65,1.9995,0.6057648058,2.0892465747,0.1565,0,0.1565,1.843,0.6057648058,1.94
2020-07-08 13:30:00,1.6965,0.5120898359,1.7721027764000001,0.1385,0,0.1385,1.558,0.5120898359,1.6400000000000001,1.972,0.6026423068,2.0620285522,0.1385,0,0.1385,1.8335,0.6026423068,1.9300000000000002
2020-07-08 14:00:00,1.6105,0.4808648459,1.6807561542,0.14750000000000002,0,0.14750000000000002,1.463,0.4808648459,1.54,1.8575,0.5620498199,1.9406715977000002,0.14750000000000002,0,0.14750000000000002,1.71,0.5620498199,1.8
2020-07-08 14:30:00,1.4655,0.4465173569,1.5320143602,0.107,0,0.107,1.3585,0.4465173569,1.43,1.608,0.4933548419,1.6819818667000002,0.107,0,0.107,1.501,0.4933548419,1.58
2020-07-08 15:00:00,1.454,0.4558848539,1.5237936212,0.067,0,0.067,1.387,0.4558848539,1.46,1.587,0.4995998399,1.6637815361000001,0.067,0,0.067,1.52,0.4995998399,1.6
2020-07-08 15:30:00,1.4685000000000001,0.4621298519,1.5394987009,0.0625,0,0.0625,1.4060000000000001,0.4621298519,1.48,1.592,0.5027223389000001,1.6694890685,0.0625,0,0.0625,1.5295,0.5027223389000001,1.6099999999999999
2020-07-08 16:00:00,1.491,0.4683748499,1.5628358839,0.066,0,0.066,1.425,0.4683748499,1.5,1.643,0.5183348339,1.7228232643,0.066,0,0.066,1.577,0.5183348339,1.6600000000000001
2020-07-08 16:30:00,1.558,0.4964773409,1.635192267,0.0475,0,0.0475,1.5105,0.4964773409,1.5899999999999999,1.6815,0.5370698279,1.7651873130000002,0.0475,0,0.0475,1.634,0.5370698279,1.72
2020-07-08 17:00:00,1.612,0.5214573329000001,1.6942437102999999,0.025500000000000002,0,0.025500000000000002,1.5865,0.5214573329000001,1.67,1.726,0.5589273209,1.8142424728000002,0.025500000000000002,0,0.025500000000000002,1.7005,0.5589273209,1.79
2020-07-08 17:30:00,1.7465000000000002,0.5682948179,1.8366331289,0.0175,0,0.0175,1.729,0.5682948179,1.82,1.8225,0.5932748098,1.9166327896,0.0175,0,0.0175,1.8050000000000002,0.5932748098,1.9
2020-07-08 18:00:00,1.774,0.5776623149,1.8656821139000002,0.0165,0,0.0165,1.7575,0.5776623149,1.85,1.831,0.5963973088,1.9256818922,0.0165,0,0.0165,1.8145,0.5963973088,1.9100000000000001
2020-07-08 18:30:00,1.716,0.5558048219,1.8037668918,0.025,0,0.025,1.691,0.5558048219,1.78,1.7635,0.5714173169,1.8537664362,0.025,0,0.025,1.7385000000000002,0.5714173169,1.83
2020-07-08 19:00:00,1.6920000000000002,0.5495598239,1.7790109612,0.02,0,0.02,1.6720000000000002,0.5495598239,1.76,1.7205,0.5589273209,1.8090107793999999,0.02,0,0.02,1.7005,0.5589273209,1.79
2020-07-08 19:30:00,1.7915,0.5839073129,1.8842558213,0.015,0,0.015,1.7765,0.5839073129,1.87,1.8485,0.6026423068,1.9442556416,0.015,0,0.015,1.8335,0.6026423068,1.9300000000000002
2020-07-08 20:00:00,1.717,0.5589273209,1.8056823502000001,0.0165,0,0.0165,1.7005,0.5589273209,1.79,1.755,0.5714173169,1.845682191,0.0165,0,0.0165,1.7385000000000002,0.5714173169,1.83
2020-07-08 20:30:00,1.6635,0.5433148259,1.7499780713000002,0.0105,0,0.0105,1.653,0.5433148259,1.74,1.6825,0.5495598239,1.7699780366,0.0105,0,0.0105,1.6720000000000002,0.5495598239,1.76
2020-07-08 21:00:00,1.625,0.5339473289000001,1.7104750071,0.0005,0,0.0005,1.6245,0.5339473289000001,1.71,1.6155,0.5308248299,1.7004750072,0.0005,0,0.0005,1.615,0.5308248299,1.7000000000000002
2020-07-08 21:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-07-08 22:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-07-08 22:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-07-08 23:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-07-08 23:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-07-09 00:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-07-09 00:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-07-09 01:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-07-09 01:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-07-09 02:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-07-09 02:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-07-09 03:00:00,0.8265,0.2716574129,0.87,0.0,0,0.0,0.8265,0.2716574129,0.87,0.8075,0.2654124149,0.85,0.0,0,0.0,0.8075,0.2654124149,0.85
2020-07-09 03:30:00,0.76,0.2497999199,0.8,0.0,0,0.0,0.76,0.2497999199,0.8,0.7505000000000001,0.2466774209,0.79,0.0,0,0.0,0.7505000000000001,0.2466774209,0.79
2020-07-09 04:00:00,0.741,0.2435549219,0.78,0.0,0,0.0,0.741,0.2435549219,0.78,0.7030000000000001,0.2310649259,0.74,0.0,0,0.0,0.7030000000000001,0.2310649259,0.74
2020-07-09 04:30:00,0.7315,0.2404324229,0.77,0.0,0,0.0,0.7315,0.2404324229,0.77,0.6935,0.2279424269,0.73,0.0,0,0.0,0.6935,0.2279424269,0.73
2020-07-09 05:00:00,0.779,0.2560449179,0.8200000000000001,0.0,0,0.0,0.779,0.2560449179,0.8200000000000001,0.7315,0.2404324229,0.77,0.0,0,0.0,0.7315,0.2404324229,0.77
2020-07-09 05:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
