Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-09 06:00:00,0.96,0.3153723989,1.0104750121,0.0005,0,0.0005,0.9595,0.3153723989,1.01,1.017,0.3341073929,1.0704750114000001,0.0005,0,0.0005,1.0165,0.3341073929,1.07
2020-07-09 06:30:00,1.069,0.3497198879,1.1247510836,0.005,0,0.005,1.064,0.3497198879,1.12,1.183,0.38718987590000004,1.2447509791,0.005,0,0.005,1.178,0.38718987590000004,1.24
2020-07-09 07:00:00,1.1445,0.36845488190000003,1.2023473916,0.0235,0,0.0235,1.121,0.36845488190000003,1.18,1.249,0.40280237090000004,1.3123455147,0.0235,0,0.0235,1.2255,0.40280237090000004,1.29
2020-07-09 07:30:00,1.2985,0.41529236690000004,1.3632938055000001,0.035,0,0.035,1.2635,0.41529236690000004,1.33,1.4505,0.4652523509,1.5232892043000001,0.035,0,0.035,1.4155,0.4652523509,1.49
2020-07-09 08:00:00,1.45,0.4590073529,1.5209167466,0.053500000000000006,0,0.053500000000000006,1.3965,0.4590073529,1.47,1.6400000000000001,0.5214573329000001,1.7209060840000001,0.053500000000000006,0,0.053500000000000006,1.5865,0.5214573329000001,1.67
2020-07-09 08:30:00,1.422,0.4465173569,1.490456893,0.0635,0,0.0635,1.3585,0.4465173569,1.43,1.5835,0.4995998399,1.6604433896000002,0.0635,0,0.0635,1.52,0.4995998399,1.6
2020-07-09 09:00:00,1.514,0.4746198479,1.5866505601,0.07,0,0.07,1.444,0.4746198479,1.52,1.6565,0.5214573329000001,1.7366375557,0.07,0,0.07,1.5865,0.5214573329000001,1.67
2020-07-09 09:30:00,1.524,0.4777423469,1.597126717,0.07050000000000001,0,0.07050000000000001,1.4535,0.4777423469,1.53,1.6760000000000002,0.5277023309000001,1.7571129019,0.07050000000000001,0,0.07050000000000001,1.6055000000000001,0.5277023309000001,1.69
2020-07-09 10:00:00,1.529,0.4746198479,1.6009700185,0.085,0,0.085,1.444,0.4746198479,1.52,1.7095,0.5339473289000001,1.790946677,0.085,0,0.085,1.6245,0.5339473289000001,1.71
2020-07-09 10:30:00,1.496,0.4652523509,1.5666766578,0.0805,0,0.0805,1.4155,0.4652523509,1.49,1.6575000000000002,0.5183348339,1.7366569178,0.0805,0,0.0805,1.577,0.5183348339,1.6600000000000001
2020-07-09 11:00:00,1.4725000000000001,0.4465173569,1.5387117989,0.114,0,0.114,1.3585,0.4465173569,1.43,1.634,0.4995998399,1.7086708285,0.114,0,0.114,1.52,0.4995998399,1.6
2020-07-09 11:30:00,1.6115,0.4995998399,1.6871669301,0.0915,0,0.0915,1.52,0.4995998399,1.6,1.8775,0.5870298118,1.9671324943,0.0915,0,0.0915,1.786,0.5870298118,1.88
2020-07-09 12:00:00,1.6804999999999999,0.5183348339,1.7586219747,0.10350000000000001,0,0.10350000000000001,1.577,0.5183348339,1.6600000000000001,1.9845000000000002,0.6182548018,2.0785762555,0.10350000000000001,0,0.10350000000000001,1.881,0.6182548018,1.98
2020-07-09 12:30:00,1.72,0.5339473289000001,1.8009718904,0.0955,0,0.0955,1.6245,0.5339473289000001,1.71,2.024,0.6338672968,2.1209346407,0.0955,0,0.0955,1.9285,0.6338672968,2.03
2020-07-09 13:00:00,1.6960000000000002,0.5277023309000001,1.7761998058000001,0.09050000000000001,0,0.09050000000000001,1.6055000000000001,0.5277023309000001,1.69,1.9715,0.6182548018,2.0661682531,0.09050000000000001,0,0.09050000000000001,1.881,0.6182548018,1.98
2020-07-09 13:30:00,1.5855000000000001,0.5120898359,1.6661471274,0.0275,0,0.0275,1.558,0.5120898359,1.6400000000000001,1.671,0.5401923269000001,1.7561459934,0.0275,0,0.0275,1.6435,0.5401923269000001,1.73
2020-07-09 14:00:00,1.5354999999999999,0.4902323429,1.6118585546,0.044,0,0.044,1.4915,0.4902323429,1.57,1.6305,0.5214573329000001,1.7118551341,0.044,0,0.044,1.5865,0.5214573329000001,1.67
2020-07-09 14:30:00,1.5545,0.4621298519,1.6217380337,0.14850000000000002,0,0.14850000000000002,1.4060000000000001,0.4621298519,1.48,1.8679999999999999,0.5651723189,1.9516259247,0.14850000000000002,0,0.14850000000000002,1.7195,0.5651723189,1.81
2020-07-09 15:00:00,1.6345,0.4933548419,1.7073339597000001,0.1335,0,0.1335,1.501,0.4933548419,1.58,1.9385,0.5932748098,2.0272536225,0.1335,0,0.1335,1.8050000000000002,0.5932748098,1.9
2020-07-09 15:30:00,1.6965,0.5433148259,1.781376785,0.043500000000000004,0,0.043500000000000004,1.653,0.5433148259,1.74,2.0195,0.6494797918,2.1213684852,0.043500000000000004,0,0.043500000000000004,1.976,0.6494797918,2.08
2020-07-09 16:00:00,1.7195,0.5433148259,1.8032945544,0.0665,0,0.0665,1.653,0.5433148259,1.74,2.014,0.6401122948,2.1132770169,0.0665,0,0.0665,1.9475,0.6401122948,2.05
2020-07-09 16:30:00,1.7405,0.5464373249,1.8242625907,0.078,0,0.078,1.6625,0.5464373249,1.75,2.0445,0.6463572928,2.1442383263,0.078,0,0.078,1.9665,0.6463572928,2.07
2020-07-09 17:00:00,1.7575,0.5464373249,1.8404890654,0.095,0,0.095,1.6625,0.5464373249,1.75,1.9855,0.6213773008,2.0804614873,0.095,0,0.095,1.8905,0.6213773008,1.99
2020-07-09 17:30:00,1.783,0.5745398159,1.8732818795,0.035,0,0.035,1.748,0.5745398159,1.8399999999999999,1.9445000000000001,0.6276222988,2.0432792271,0.035,0,0.035,1.9095,0.6276222988,2.01
2020-07-09 18:00:00,1.745,0.5682948179,1.8352068003,0.016,0,0.016,1.729,0.5682948179,1.82,1.8210000000000002,0.5932748098,1.9152065163,0.016,0,0.016,1.8050000000000002,0.5932748098,1.9
2020-07-09 18:30:00,1.712,0.5589273209,1.8009285798999999,0.0115,0,0.0115,1.7005,0.5589273209,1.79,1.7690000000000001,0.5776623149,1.8609284645000002,0.0115,0,0.0115,1.7575,0.5776623149,1.85
2020-07-09 19:00:00,1.702,0.5558048219,1.7904532946,0.011,0,0.011,1.691,0.5558048219,1.78,1.74,0.5682948179,1.8304532226,0.011,0,0.011,1.729,0.5682948179,1.82
2020-07-09 19:30:00,1.6545,0.5401923269000001,1.7404533892,0.011,0,0.011,1.6435,0.5401923269000001,1.73,1.683,0.5495598239,1.7704533318,0.011,0,0.011,1.6720000000000002,0.5495598239,1.76
2020-07-09 20:00:00,1.7665000000000002,0.5776623149,1.8585521246,0.009000000000000001,0,0.009000000000000001,1.7575,0.5776623149,1.85,1.814,0.5932748098,1.9085520690000002,0.009000000000000001,0,0.009000000000000001,1.8050000000000002,0.5932748098,1.9
2020-07-09 20:30:00,1.709,0.5589273209,1.7980769589,0.0085,0,0.0085,1.7005,0.5589273209,1.79,1.7185000000000001,0.5620498199,1.808076948,0.0085,0,0.0085,1.71,0.5620498199,1.8
2020-07-09 21:00:00,1.6920000000000002,0.5558048219,1.7809500274,0.001,0,0.001,1.691,0.5558048219,1.78,1.6920000000000002,0.5558048219,1.7809500274,0.001,0,0.001,1.691,0.5558048219,1.78
2020-07-09 21:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-07-09 22:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-07-09 22:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-07-09 23:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-07-09 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-07-10 00:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-07-10 00:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-07-10 01:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-07-10 01:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-07-10 02:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-07-10 02:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-07-10 03:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-07-10 03:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-07-10 04:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-07-10 04:30:00,0.76,0.2497999199,0.8,0.0,0,0.0,0.76,0.2497999199,0.8,0.7505000000000001,0.2466774209,0.79,0.0,0,0.0,0.7505000000000001,0.2466774209,0.79
2020-07-10 05:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-07-10 05:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-07-10 06:00:00,0.9895,0.3247398959,1.0414251053,0.0015,0,0.0015,0.988,0.3247398959,1.04,1.0655000000000001,0.3497198879,1.1214250978,0.0015,0,0.0015,1.064,0.3497198879,1.12
2020-07-10 06:30:00,1.099,0.3559648859,1.1552108033,0.016,0,0.016,1.083,0.3559648859,1.1400000000000001,1.213,0.39343487390000004,1.2752097867,0.016,0,0.016,1.197,0.39343487390000004,1.26
2020-07-10 07:00:00,1.2655,0.40592486990000004,1.3290091234,0.030500000000000003,0,0.030500000000000003,1.235,0.40592486990000004,1.3,1.446,0.4652523509,1.5190048552,0.030500000000000003,0,0.030500000000000003,1.4155,0.4652523509,1.49
2020-07-10 07:30:00,1.2795,0.40280237090000004,1.3414059788000001,0.054,0,0.054,1.2255,0.40280237090000004,1.29,1.422,0.4496398559,1.4913953198,0.054,0,0.054,1.3679999999999999,0.4496398559,1.44
2020-07-10 08:00:00,1.3565,0.4215373649,1.4204879443,0.074,0,0.074,1.2825,0.4215373649,1.35,1.4895,0.4652523509,1.5604710827,0.074,0,0.074,1.4155,0.4652523509,1.49
2020-07-10 08:30:00,1.458,0.4558848539,1.5276108798,0.07100000000000001,0,0.07100000000000001,1.387,0.4558848539,1.46,1.572,0.4933548419,1.6475991624000002,0.07100000000000001,0,0.07100000000000001,1.501,0.4933548419,1.58
2020-07-10 09:00:00,1.4865,0.4652523509,1.5576077812,0.07100000000000001,0,0.07100000000000001,1.4155,0.4652523509,1.49,1.6005,0.5027223389000001,1.677596495,0.07100000000000001,0,0.07100000000000001,1.5295,0.5027223389000001,1.6099999999999999
2020-07-10 09:30:00,1.464,0.4527623549,1.5324130481,0.08650000000000001,0,0.08650000000000001,1.3775,0.4527623549,1.45,1.5495,0.4808648459,1.6223998428000002,0.08650000000000001,0,0.08650000000000001,1.463,0.4808648459,1.54
2020-07-10 10:00:00,1.5218500000000001,0.4536991046,1.5880397665000001,0.14150000000000001,0,0.14150000000000001,1.38035,0.4536991046,1.453,1.60735,0.4818015956,1.6780067938,0.14150000000000001,0,0.14150000000000001,1.46585,0.4818015956,1.5430000000000001
2020-07-10 10:30:00,1.4185,0.39967987190000004,1.4737320822,0.2025,0,0.2025,1.216,0.39967987190000004,1.28,1.6560000000000001,0.4777423469,1.7235352477,0.2025,0,0.2025,1.4535,0.4777423469,1.53
2020-07-10 11:00:00,1.5675,0.40904736890000004,1.6199925926,0.323,0,0.323,1.2445,0.40904736890000004,1.31,1.9475,0.5339473289000001,2.0193701988,0.323,0,0.323,1.6245,0.5339473289000001,1.71
2020-07-10 11:30:00,1.5495,0.4621298519,1.6169459638,0.14350000000000002,0,0.14350000000000002,1.4060000000000001,0.4621298519,1.48,1.8725,0.5682948179,1.9568380745,0.14350000000000002,0,0.14350000000000002,1.729,0.5682948179,1.82
2020-07-10 12:00:00,1.6445,0.5058448379,1.7205403948,0.10550000000000001,0,0.10550000000000001,1.5390000000000001,0.5058448379,1.62,1.9295,0.5995198078,2.0204935659,0.10550000000000001,0,0.10550000000000001,1.824,0.5995198078,1.92
2020-07-10 12:30:00,1.6840000000000002,0.5152123349000001,1.7610507517,0.1165,0,0.1165,1.5675,0.5152123349000001,1.65,1.9975,0.6182548018,2.0909914514,0.1165,0,0.1165,1.881,0.6182548018,1.98
2020-07-10 13:00:00,1.686,0.4871098439,1.7549564097,0.20400000000000001,0,0.20400000000000001,1.482,0.4871098439,1.56,1.99,0.5870298118,2.0747780604,0.20400000000000001,0,0.20400000000000001,1.786,0.5870298118,1.88
2020-07-10 13:30:00,1.6695,0.4871098439,1.7391107641999999,0.1875,0,0.1875,1.482,0.4871098439,1.56,1.9165,0.5682948179,1.9989825536999999,0.1875,0,0.1875,1.729,0.5682948179,1.82
2020-07-10 14:00:00,1.574,0.4465173569,1.6361093331,0.2155,0,0.2155,1.3585,0.4465173569,1.43,1.8685,0.5433148259,1.9458888072,0.2155,0,0.2155,1.653,0.5433148259,1.74
2020-07-10 14:30:00,1.338,0.36220988390000003,1.3861601639,0.23600000000000002,0,0.23600000000000002,1.102,0.36220988390000003,1.16,1.5375,0.4277823629,1.5959022526000002,0.23600000000000002,0,0.23600000000000002,1.3014999999999999,0.4277823629,1.37
2020-07-10 15:00:00,1.3115,0.36845488190000003,1.3622742932,0.1905,0,0.1905,1.121,0.36845488190000003,1.18,1.454,0.41529236690000004,1.512145413,0.1905,0,0.1905,1.2635,0.41529236690000004,1.33
2020-07-10 15:30:00,1.3900000000000001,0.37782237890000003,1.4404338756000001,0.24050000000000002,0,0.24050000000000002,1.1495,0.37782237890000003,1.21,1.5325,0.4246598639,1.5902491157,0.24050000000000002,0,0.24050000000000002,1.292,0.4246598639,1.3599999999999999
2020-07-10 16:00:00,1.2305,0.3184948979,1.2710504514,0.2615,0,0.2615,0.969,0.3184948979,1.02,1.335,0.3528423869,1.3808413196,0.2615,0,0.2615,1.0735000000000001,0.3528423869,1.13
2020-07-10 16:30:00,1.395,0.35908738490000003,1.4404751820000001,0.3025,0,0.3025,1.0925,0.35908738490000003,1.15,1.5185,0.39967987190000004,1.5702185357,0.3025,0,0.3025,1.216,0.39967987190000004,1.28
2020-07-10 17:00:00,1.5995,0.4184148659,1.6533212785,0.3265,0,0.3265,1.2730000000000001,0.4184148659,1.34,1.7229999999999999,0.4590073529,1.7830919073,0.3265,0,0.3265,1.3965,0.4590073529,1.47
2020-07-10 17:30:00,1.6345,0.4402723589,1.6927581044000002,0.295,0,0.295,1.3395000000000001,0.4402723589,1.4100000000000001,1.7485,0.4777423469,1.8125920666000002,0.295,0,0.295,1.4535,0.4777423469,1.53
2020-07-10 18:00:00,1.6735,0.4746198479,1.7395017246000002,0.2295,0,0.2295,1.444,0.4746198479,1.52,1.721,0.4902323429,1.7894604634,0.2295,0,0.2295,1.4915,0.4902323429,1.57
2020-07-10 18:30:00,1.6760000000000002,0.5027223389000001,1.7497730567,0.14650000000000002,0,0.14650000000000002,1.5295,0.5027223389000001,1.6099999999999999,1.714,0.5152123349000001,1.7897596906,0.14650000000000002,0,0.14650000000000002,1.5675,0.5152123349000001,1.65
2020-07-10 19:00:00,1.424,0.4433948579,1.4914338738000001,0.075,0,0.075,1.349,0.4433948579,1.42,1.4335,0.4465173569,1.5014326491999999,0.075,0,0.075,1.3585,0.4465173569,1.43
2020-07-10 19:30:00,1.3865,0.4433948579,1.4556720956,0.0375,0,0.0375,1.349,0.4433948579,1.42,1.4055,0.4496398559,1.4756714573,0.0375,0,0.0375,1.3679999999999999,0.4496398559,1.44
2020-07-10 20:00:00,1.3855,0.4496398559,1.4566352495000001,0.0175,0,0.0175,1.3679999999999999,0.4496398559,1.44,1.3855,0.4496398559,1.4566352495000001,0.0175,0,0.0175,1.3679999999999999,0.4496398559,1.44
2020-07-10 20:30:00,1.348,0.4402723589,1.4180774838,0.0085,0,0.0085,1.3395000000000001,0.4402723589,1.4100000000000001,1.3385,0.4371498599,1.4080775014,0.0085,0,0.0085,1.33,0.4371498599,1.4
2020-07-10 21:00:00,1.3235000000000001,0.4340273609,1.392850315,0.003,0,0.003,1.3205,0.4340273609,1.3900000000000001,1.3235000000000001,0.4340273609,1.392850315,0.003,0,0.003,1.3205,0.4340273609,1.3900000000000001
2020-07-10 21:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-07-10 22:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-07-10 22:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-07-10 23:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-07-10 23:30:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-07-11 00:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-07-11 00:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-07-11 01:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-07-11 01:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-07-11 02:00:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-07-11 02:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-07-11 03:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-11 03:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-11 04:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-07-11 04:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-07-11 05:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-07-11 05:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-07-11 06:00:00,0.9795,0.3216173969,1.0309500473,0.001,0,0.001,0.9785,0.3216173969,1.03,0.9225000000000001,0.3028824029,0.9709500502,0.001,0,0.001,0.9215000000000001,0.3028824029,0.97
2020-07-11 06:30:00,0.984,0.3216173969,1.0352264245,0.0055000000000000005,0,0.0055000000000000005,0.9785,0.3216173969,1.03,0.9460000000000001,0.3091274009,0.9952264818000001,0.0055000000000000005,0,0.0055000000000000005,0.9405,0.3091274009,0.99
2020-07-11 07:00:00,1.0025,0.3247398959,1.0537847266,0.0145,0,0.0145,0.988,0.3247398959,1.04,0.9550000000000001,0.3091274009,1.0037852111,0.0145,0,0.0145,0.9405,0.3091274009,0.99
2020-07-11 07:30:00,1.229,0.39031237490000004,1.2894901124,0.0415,0,0.0415,1.1875,0.39031237490000004,1.25,1.229,0.39031237490000004,1.2894901124,0.0415,0,0.0415,1.1875,0.39031237490000004,1.25
2020-07-11 08:00:00,1.4355,0.4402723589,1.5014992507,0.096,0,0.096,1.3395000000000001,0.4402723589,1.4100000000000001,1.4165,0.4340273609,1.4815032906,0.096,0,0.096,1.3205,0.4340273609,1.3900000000000001
2020-07-11 08:30:00,1.4895,0.4371498599,1.5523241446,0.1595,0,0.1595,1.33,0.4371498599,1.4,1.499,0.4402723589,1.5623190295,0.1595,0,0.1595,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-11 09:00:00,1.501,0.4184148659,1.5582271978,0.228,0,0.228,1.2730000000000001,0.4184148659,1.34,1.577,0.4433948579,1.6381477345,0.228,0,0.228,1.349,0.4433948579,1.42
2020-07-11 09:30:00,1.2985,0.3309848939,1.3400198693,0.29150000000000004,0,0.29150000000000004,1.007,0.3309848939,1.06,1.3365,0.3434748899,1.3799301613,0.29150000000000004,0,0.29150000000000004,1.045,0.3434748899,1.1
2020-07-11 10:00:00,1.2469999999999999,0.2966374049,1.2817966882,0.34450000000000003,0,0.34450000000000003,0.9025000000000001,0.2966374049,0.9500000000000001,1.323,0.3216173969,1.3615310316,0.34450000000000003,0,0.34450000000000003,0.9785,0.3216173969,1.03
2020-07-11 10:30:00,1.577,0.39031237490000004,1.6245838698,0.3895,0,0.3895,1.1875,0.39031237490000004,1.25,1.7195,0.4371498599,1.774198481,0.3895,0,0.3895,1.33,0.4371498599,1.4
2020-07-11 11:00:00,1.5645,0.38406737690000003,1.6109525133,0.396,0,0.396,1.1685,0.38406737690000003,1.23,1.6975,0.4277823629,1.7505724778,0.396,0,0.396,1.3014999999999999,0.4277823629,1.37
2020-07-11 11:30:00,1.583,0.38406737690000003,1.628925029,0.41450000000000004,0,0.41450000000000004,1.1685,0.38406737690000003,1.23,1.716,0.4277823629,1.7685173875,0.41450000000000004,0,0.41450000000000004,1.3014999999999999,0.4277823629,1.37
2020-07-11 12:00:00,1.5505,0.40592486990000004,1.6027555179,0.3155,0,0.3155,1.235,0.40592486990000004,1.3,1.655,0.4402723589,1.7125608748,0.3155,0,0.3155,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-11 12:30:00,1.5535,0.39967987190000004,1.6040904744,0.3375,0,0.3375,1.216,0.39967987190000004,1.28,1.677,0.4402723589,1.7338306578,0.3375,0,0.3375,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-11 13:00:00,1.612,0.38718987590000004,1.6578480027,0.434,0,0.434,1.178,0.38718987590000004,1.24,1.7069999999999999,0.4184148659,1.757532361,0.434,0,0.434,1.2730000000000001,0.4184148659,1.34
2020-07-11 13:30:00,1.089,0.20296243490000002,1.1077521158,0.47150000000000003,0,0.47150000000000003,0.6175,0.20296243490000002,0.65,1.1175,0.21232993190000002,1.137492967,0.47150000000000003,0,0.47150000000000003,0.646,0.21232993190000002,0.68
2020-07-11 14:00:00,1.1115,0.20296243490000002,1.1298787546,0.494,0,0.494,0.6175,0.20296243490000002,0.65,1.1495,0.21545243090000002,1.1695169943,0.494,0,0.494,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-07-11 14:30:00,1.486,0.3434748899,1.5251790059,0.441,0,0.441,1.045,0.3434748899,1.1,1.5525,0.36533238290000003,1.5949056397999999,0.441,0,0.441,1.1115,0.36533238290000003,1.17
2020-07-11 15:00:00,1.4545,0.3497198879,1.4959526229,0.3905,0,0.3905,1.064,0.3497198879,1.12,1.483,0.35908738490000003,1.5258547605000001,0.3905,0,0.3905,1.0925,0.35908738490000003,1.15
2020-07-11 15:30:00,1.476,0.3403523909,1.5147328972,0.4405,0,0.4405,1.0355,0.3403523909,1.09,1.533,0.35908738490000003,1.5744944427,0.4405,0,0.4405,1.0925,0.35908738490000003,1.15
2020-07-11 16:00:00,1.461,0.3434748899,1.5008317694,0.41600000000000004,0,0.41600000000000004,1.045,0.3434748899,1.1,1.5275,0.36533238290000003,1.5705807843000001,0.41600000000000004,0,0.41600000000000004,1.1115,0.36533238290000003,1.17
2020-07-11 16:30:00,1.4515,0.3465973889,1.492307609,0.397,0,0.397,1.0545,0.3465973889,1.11,1.518,0.36845488190000003,1.5620765026,0.397,0,0.397,1.121,0.36845488190000003,1.18
2020-07-11 17:00:00,1.3845,0.35908738490000003,1.4303090575000001,0.292,0,0.292,1.0925,0.35908738490000003,1.15,1.413,0.36845488190000003,1.4602492938,0.292,0,0.292,1.121,0.36845488190000003,1.18
2020-07-11 17:30:00,1.162,0.2872699079,1.1969828737000001,0.28800000000000003,0,0.28800000000000003,0.874,0.2872699079,0.92,1.162,0.2872699079,1.1969828737000001,0.28800000000000003,0,0.28800000000000003,0.874,0.2872699079,0.92
2020-07-11 18:00:00,1.256,0.3372298919,1.3004845251,0.23,0,0.23,1.026,0.3372298919,1.08,1.256,0.3372298919,1.3004845251,0.23,0,0.23,1.026,0.3372298919,1.08
2020-07-11 18:30:00,1.315,0.38406737690000003,1.3699389585000001,0.14650000000000002,0,0.14650000000000002,1.1685,0.38406737690000003,1.23,1.3245,0.38718987590000004,1.3799334223,0.14650000000000002,0,0.14650000000000002,1.178,0.38718987590000004,1.24
2020-07-11 19:00:00,1.328,0.41216986790000004,1.3904919993,0.074,0,0.074,1.254,0.41216986790000004,1.32,1.3185,0.40904736890000004,1.3804933901,0.074,0,0.074,1.2445,0.40904736890000004,1.31
2020-07-11 19:30:00,1.318,0.4215373649,1.3837693991,0.035500000000000004,0,0.035500000000000004,1.2825,0.4215373649,1.35,1.299,0.41529236690000004,1.3637700503,0.035500000000000004,0,0.035500000000000004,1.2635,0.41529236690000004,1.33
2020-07-11 20:00:00,1.3085,0.4246598639,1.3756846477,0.0165,0,0.0165,1.292,0.4246598639,1.3599999999999999,1.28,0.41529236690000004,1.3456848628,0.0165,0,0.0165,1.2635,0.41529236690000004,1.33
2020-07-11 20:30:00,1.3195000000000001,0.4309048619,1.3880775375,0.0085,0,0.0085,1.311,0.4309048619,1.38,1.2815,0.4184148659,1.3480776128,0.0085,0,0.0085,1.2730000000000001,0.4184148659,1.34
2020-07-11 21:00:00,1.314,0.4309048619,1.3828503173,0.003,0,0.003,1.311,0.4309048619,1.38,1.2570000000000001,0.41216986790000004,1.3228503317,0.003,0,0.003,1.254,0.41216986790000004,1.32
2020-07-11 21:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-07-11 22:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-07-11 22:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-07-11 23:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-07-11 23:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-07-12 00:00:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-07-12 00:30:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-07-12 01:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-07-12 01:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-07-12 02:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-07-12 02:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-07-12 03:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-07-12 03:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-12 04:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.8645,0.2841474089,0.91,0.0,0,0.0,0.8645,0.2841474089,0.91
2020-07-12 04:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-07-12 05:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-07-12 05:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-07-12 06:00:00,0.932,0.3060049019,0.9809500497,0.001,0,0.001,0.931,0.3060049019,0.98,0.894,0.2935149059,0.9409500518,0.001,0,0.001,0.893,0.2935149059,0.9400000000000001
2020-07-12 06:30:00,0.9645,0.3153723989,1.014751201,0.005,0,0.005,0.9595,0.3153723989,1.01,0.898,0.2935149059,0.94475129,0.005,0,0.005,0.893,0.2935149059,0.9400000000000001
2020-07-12 07:00:00,0.987,0.3184948979,1.0371152299,0.018000000000000002,0,0.018000000000000002,0.969,0.3184948979,1.02,0.911,0.2935149059,0.9571165028,0.018000000000000002,0,0.018000000000000002,0.893,0.2935149059,0.9400000000000001
2020-07-12 07:30:00,1.0185,0.3184948979,1.0671369406,0.0495,0,0.0495,0.969,0.3184948979,1.02,0.971,0.3028824029,1.0171424433,0.0495,0,0.0495,0.9215000000000001,0.3028824029,0.97
2020-07-12 08:00:00,1.0615,0.3184948979,1.1082514381,0.0925,0,0.0925,0.969,0.3184948979,1.02,1.0045,0.2997599039,1.0482729845,0.0925,0,0.0925,0.912,0.2997599039,0.96
2020-07-12 08:30:00,1.0965,0.3060049019,1.1383985462,0.1655,0,0.1655,0.931,0.3060049019,0.98,1.0585,0.2935149059,1.098441282,0.1655,0,0.1655,0.893,0.2935149059,0.9400000000000001
2020-07-12 09:00:00,1.1375,0.2997599039,1.1763342425,0.2255,0,0.2255,0.912,0.2997599039,0.96,1.1185,0.2935149059,1.1563707234,0.2255,0,0.2255,0.893,0.2935149059,0.9400000000000001
2020-07-12 09:30:00,1.2135,0.3122498999,1.2530292295,0.2635,0,0.2635,0.9500000000000001,0.3122498999,1.0,1.185,0.3028824029,1.2230955605,0.2635,0,0.2635,0.9215000000000001,0.3028824029,0.97
2020-07-12 10:00:00,1.225,0.2903924069,1.2589490657,0.3415,0,0.3415,0.8835000000000001,0.2903924069,0.93,1.206,0.2841474089,1.2390220942,0.3415,0,0.3415,0.8645,0.2841474089,0.91
2020-07-12 10:30:00,1.435,0.35908738490000003,1.4792460073,0.3425,0,0.3425,1.0925,0.35908738490000003,1.15,1.4635,0.36845488190000003,1.5091690594,0.3425,0,0.3425,1.121,0.36845488190000003,1.18
2020-07-12 11:00:00,1.604,0.39031237490000004,1.6508057881,0.41650000000000004,0,0.41650000000000004,1.1875,0.39031237490000004,1.25,1.642,0.40280237090000004,1.6906844028,0.41650000000000004,0,0.41650000000000004,1.2255,0.40280237090000004,1.29
2020-07-12 11:30:00,1.592,0.39031237490000004,1.6391484832,0.4045,0,0.4045,1.1875,0.39031237490000004,1.25,1.6395,0.40592486990000004,1.6890042185,0.4045,0,0.4045,1.235,0.40592486990000004,1.3
2020-07-12 12:00:00,1.5785,0.39031237490000004,1.6260399749,0.391,0,0.391,1.1875,0.39031237490000004,1.25,1.6640000000000001,0.4184148659,1.7157992307,0.391,0,0.391,1.2730000000000001,0.4184148659,1.34
2020-07-12 12:30:00,1.568,0.39031237490000004,1.6158489255,0.3805,0,0.3805,1.1875,0.39031237490000004,1.25,1.6345,0.41216986790000004,1.6856673011,0.3805,0,0.3805,1.254,0.41216986790000004,1.32
2020-07-12 13:00:00,1.6295000000000002,0.38094487790000003,1.6734363597000002,0.47050000000000003,0,0.47050000000000003,1.159,0.38094487790000003,1.22,1.677,0.39655737290000004,1.7232488938000001,0.47050000000000003,0,0.47050000000000003,1.2065000000000001,0.39655737290000004,1.27
2020-07-12 13:30:00,1.612,0.36845488190000003,1.6535727985,0.491,0,0.491,1.121,0.36845488190000003,1.18,1.65,0.38094487790000003,1.6934045589000002,0.491,0,0.491,1.159,0.38094487790000003,1.22
2020-07-12 14:00:00,1.3955,0.3091274009,1.4293285137,0.455,0,0.455,0.9405,0.3091274009,0.99,1.3860000000000001,0.3060049019,1.4193783851,0.455,0,0.455,0.931,0.3060049019,0.98
2020-07-12 14:30:00,1.1215,0.22481992790000002,1.1438121568,0.4375,0,0.4375,0.684,0.22481992790000002,0.72,1.131,0.2279424269,1.1537411971,0.4375,0,0.4375,0.6935,0.2279424269,0.73
2020-07-12 15:00:00,1.0605,0.2404324229,1.0874134448,0.329,0,0.329,0.7315,0.2404324229,0.77,1.051,0.2373099239,1.0774585839,0.329,0,0.329,0.722,0.2373099239,0.76
2020-07-12 15:30:00,1.087,0.21857492990000002,1.1087578636,0.422,0,0.422,0.665,0.21857492990000002,0.7000000000000001,1.106,0.22481992790000002,1.1286186247,0.422,0,0.422,0.684,0.22481992790000002,0.72
2020-07-12 16:00:00,1.0915,0.2435549219,1.1183430824,0.35050000000000003,0,0.35050000000000003,0.741,0.2435549219,0.78,1.1295,0.2560449179,1.1581576965,0.35050000000000003,0,0.35050000000000003,0.779,0.2560449179,0.8200000000000001
2020-07-12 16:30:00,1.1065,0.2654124149,1.1378866376,0.299,0,0.299,0.8075,0.2654124149,0.85,1.135,0.2747799119,1.1677880801,0.299,0,0.299,0.836,0.2747799119,0.88
2020-07-12 17:00:00,1.191,0.2779024109,1.2229925388,0.34550000000000003,0,0.34550000000000003,0.8455,0.2779024109,0.89,1.2005,0.2810249099,1.2329538718,0.34550000000000003,0,0.34550000000000003,0.855,0.2810249099,0.9
2020-07-12 17:30:00,1.2215,0.3060049019,1.2592463024,0.29050000000000004,0,0.29050000000000004,0.931,0.3060049019,0.98,1.231,0.3091274009,1.2692205285,0.29050000000000004,0,0.29050000000000004,0.9405,0.3091274009,0.99
2020-07-12 18:00:00,1.268,0.3434748899,1.3136966925,0.223,0,0.223,1.045,0.3434748899,1.1,1.249,0.3372298919,1.2937252413,0.223,0,0.223,1.026,0.3372298919,1.08
2020-07-12 18:30:00,1.4145,0.4184148659,1.4750868618,0.14150000000000001,0,0.14150000000000001,1.2730000000000001,0.4184148659,1.34,1.4145,0.4184148659,1.4750868618,0.14150000000000001,0,0.14150000000000001,1.2730000000000001,0.4184148659,1.34
2020-07-12 19:00:00,1.318,0.40904736890000004,1.3800158514,0.07350000000000001,0,0.07350000000000001,1.2445,0.40904736890000004,1.31,1.318,0.40904736890000004,1.3800158514,0.07350000000000001,0,0.07350000000000001,1.2445,0.40904736890000004,1.31
2020-07-12 19:30:00,1.327,0.4215373649,1.392344336,0.044500000000000005,0,0.044500000000000005,1.2825,0.4215373649,1.35,1.3175,0.4184148659,1.3823448376,0.044500000000000005,0,0.044500000000000005,1.2730000000000001,0.4184148659,1.34
2020-07-12 20:00:00,1.3185,0.4246598639,1.3851997148000001,0.026500000000000003,0,0.026500000000000003,1.292,0.4246598639,1.3599999999999999,1.2805,0.41216986790000004,1.3452004497,0.026500000000000003,0,0.026500000000000003,1.254,0.41216986790000004,1.32
2020-07-12 20:30:00,1.2850000000000001,0.4184148659,1.3514051946,0.012,0,0.012,1.2730000000000001,0.4184148659,1.34,1.2469999999999999,0.40592486990000004,1.311405353,0.012,0,0.012,1.235,0.40592486990000004,1.3
2020-07-12 21:00:00,1.2770000000000001,0.4184148659,1.3438005804,0.004,0,0.004,1.2730000000000001,0.4184148659,1.34,1.239,0.40592486990000004,1.3038005983,0.004,0,0.004,1.235,0.40592486990000004,1.3
2020-07-12 21:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-07-12 22:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-07-12 22:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-07-12 23:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-07-12 23:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-07-13 00:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-07-13 00:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-07-13 01:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-07-13 01:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-07-13 02:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-07-13 02:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-07-13 03:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.8645,0.2841474089,0.91,0.0,0,0.0,0.8645,0.2841474089,0.91
2020-07-13 03:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.836,0.2747799119,0.88,0.0,0,0.0,0.836,0.2747799119,0.88
2020-07-13 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.836,0.2747799119,0.88,0.0,0,0.0,0.836,0.2747799119,0.88
2020-07-13 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.836,0.2747799119,0.88,0.0,0,0.0,0.836,0.2747799119,0.88
2020-07-13 05:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.8455,0.2779024109,0.89,0.0,0,0.0,0.8455,0.2779024109,0.89
2020-07-13 05:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-07-13 06:00:00,0.97,0.3184948979,1.0209500477,0.001,0,0.001,0.969,0.3184948979,1.02,1.027,0.3372298919,1.0809500451,0.001,0,0.001,1.026,0.3372298919,1.08
2020-07-13 06:30:00,1.0165,0.3278623949,1.0680664773,0.019,0,0.019,0.9975,0.3278623949,1.05,1.1305,0.36533238290000003,1.188064813,0.019,0,0.019,1.1115,0.36533238290000003,1.17
2020-07-13 07:00:00,1.1115,0.3528423869,1.1661603663,0.038,0,0.038,1.0735000000000001,0.3528423869,1.13,1.216,0.38718987590000004,1.276155163,0.038,0,0.038,1.178,0.38718987590000004,1.24
2020-07-13 07:30:00,1.208,0.38406737690000003,1.267585007,0.0395,0,0.0395,1.1685,0.38406737690000003,1.23,1.322,0.4215373649,1.3875798175,0.0395,0,0.0395,1.2825,0.4215373649,1.35
2020-07-13 08:00:00,1.3295,0.40904736890000004,1.3910032351,0.085,0,0.085,1.2445,0.40904736890000004,1.31,1.491,0.4621298519,1.5609756564000001,0.085,0,0.085,1.4060000000000001,0.4621298519,1.48
2020-07-13 08:30:00,1.4975,0.4402723589,1.5608798801,0.158,0,0.158,1.3395000000000001,0.4402723589,1.4100000000000001,1.716,0.5120898359,1.7907797184,0.158,0,0.158,1.558,0.5120898359,1.6400000000000001
2020-07-13 09:00:00,1.456,0.4340273609,1.5193142368,0.1355,0,0.1355,1.3205,0.4340273609,1.3900000000000001,1.5985,0.4808648459,1.6692612887,0.1355,0,0.1355,1.463,0.4808648459,1.54
2020-07-13 09:30:00,1.423,0.41529236690000004,1.4823618823,0.1595,0,0.1595,1.2635,0.41529236690000004,1.33,1.5939999999999999,0.4714973489,1.6622712625,0.1595,0,0.1595,1.4344999999999999,0.4714973489,1.51
2020-07-13 10:00:00,1.4135,0.40904736890000004,1.4714965172,0.169,0,0.169,1.2445,0.40904736890000004,1.31,1.6035,0.4714973489,1.6713832595,0.169,0,0.169,1.4344999999999999,0.4714973489,1.51
2020-07-13 10:30:00,1.445,0.4215373649,1.5052304641,0.1625,0,0.1625,1.2825,0.4215373649,1.35,1.6255000000000002,0.4808648459,1.6951345817,0.1625,0,0.1625,1.463,0.4808648459,1.54
2020-07-13 11:00:00,1.4055,0.39967987190000004,1.4612235455,0.1895,0,0.1895,1.216,0.39967987190000004,1.28,1.5859999999999999,0.4590073529,1.6510856277000001,0.1895,0,0.1895,1.3965,0.4590073529,1.47
2020-07-13 11:30:00,1.513,0.4277823629,1.5723125484,0.21150000000000002,0,0.21150000000000002,1.3014999999999999,0.4277823629,1.37,1.7695,0.5120898359,1.8421091851,0.21150000000000002,0,0.21150000000000002,1.558,0.5120898359,1.6400000000000001
2020-07-13 12:00:00,1.3075,0.2966374049,1.3407274144999999,0.405,0,0.405,0.9025000000000001,0.2966374049,0.9500000000000001,1.4215,0.3341073929,1.4602362823,0.405,0,0.405,1.0165,0.3341073929,1.07
2020-07-13 12:30:00,1.2850000000000001,0.2716574129,1.3134012144,0.4585,0,0.4585,0.8265,0.2716574129,0.87,1.589,0.37157738090000003,1.6318672587,0.4585,0,0.4585,1.1305,0.37157738090000003,1.19
2020-07-13 13:00:00,1.334,0.2997599039,1.3672644220999999,0.422,0,0.422,0.912,0.2997599039,0.96,1.581,0.38094487790000003,1.6262472137000001,0.422,0,0.422,1.159,0.38094487790000003,1.22
2020-07-13 13:30:00,1.3785,0.37157738090000003,1.4277016495,0.248,0,0.248,1.1305,0.37157738090000003,1.19,1.54,0.4246598639,1.5974780123999999,0.248,0,0.248,1.292,0.4246598639,1.3599999999999999
2020-07-13 14:00:00,1.448,0.4215373649,1.5081106558,0.1655,0,0.1655,1.2825,0.4215373649,1.35,1.6,0.4714973489,1.6680257042000002,0.1655,0,0.1655,1.4344999999999999,0.4714973489,1.51
2020-07-13 14:30:00,1.397,0.39343487390000004,1.4513442045,0.2,0,0.2,1.197,0.39343487390000004,1.26,1.568,0.4496398559,1.6311958803,0.2,0,0.2,1.3679999999999999,0.4496398559,1.44
2020-07-13 15:00:00,1.3985,0.38406737690000003,1.4502792834,0.23,0,0.23,1.1685,0.38406737690000003,1.23,1.5695000000000001,0.4402723589,1.6300828200000002,0.23,0,0.23,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-13 15:30:00,1.363,0.40592486990000004,1.4221617348,0.128,0,0.128,1.235,0.40592486990000004,1.3,1.5434999999999999,0.4652523509,1.6120955307,0.128,0,0.128,1.4155,0.4652523509,1.49
2020-07-13 16:00:00,1.4020000000000001,0.41529236690000004,1.462214673,0.1385,0,0.1385,1.2635,0.41529236690000004,1.33,1.5825,0.4746198479,1.6521411108000001,0.1385,0,0.1385,1.444,0.4746198479,1.52
2020-07-13 16:30:00,1.446,0.4215373649,1.506190476,0.1635,0,0.1635,1.2825,0.4215373649,1.35,1.6265,0.4808648459,1.6960935262999999,0.1635,0,0.1635,1.463,0.4808648459,1.54
2020-07-13 17:00:00,1.424,0.41529236690000004,1.4833218633,0.1605,0,0.1605,1.2635,0.41529236690000004,1.33,1.5665,0.4621298519,1.6332440877,0.1605,0,0.1605,1.4060000000000001,0.4621298519,1.48
2020-07-13 17:30:00,1.5430000000000001,0.4746198479,1.6143459976,0.099,0,0.099,1.444,0.4746198479,1.52,1.6285,0.5027223389000001,1.704330367,0.099,0,0.099,1.5295,0.5027223389000001,1.6099999999999999
2020-07-13 18:00:00,1.6085,0.5027223389000001,1.685230548,0.079,0,0.079,1.5295,0.5027223389000001,1.6099999999999999,1.6655,0.5214573329000001,1.7452243409000001,0.079,0,0.079,1.5865,0.5214573329000001,1.67
2020-07-13 18:30:00,1.67,0.5401923269000001,1.7551945049,0.026500000000000003,0,0.026500000000000003,1.6435,0.5401923269000001,1.73,1.708,0.5526823229,1.7951940703,0.026500000000000003,0,0.026500000000000003,1.6815,0.5526823229,1.77
2020-07-13 19:00:00,1.7475,0.5651723189,1.8366208101,0.028,0,0.028,1.7195,0.5651723189,1.81,1.833,0.5932748098,1.9266198380000001,0.028,0,0.028,1.8050000000000002,0.5932748098,1.9
2020-07-13 19:30:00,1.808,0.5870298118,1.9009124124999999,0.022,0,0.022,1.786,0.5870298118,1.88,1.8935,0.6151323028,1.9909118514,0.022,0,0.022,1.8715000000000002,0.6151323028,1.97
2020-07-13 20:00:00,1.7650000000000001,0.5776623149,1.8571264766,0.007500000000000001,0,0.007500000000000001,1.7575,0.5776623149,1.85,1.803,0.5901523108,1.8971264454,0.007500000000000001,0,0.007500000000000001,1.7955,0.5901523108,1.8900000000000001
2020-07-13 20:30:00,1.682,0.5526823229,1.7704750069,0.0005,0,0.0005,1.6815,0.5526823229,1.77,1.7295,0.5682948179,1.8204750067000002,0.0005,0,0.0005,1.729,0.5682948179,1.82
2020-07-13 21:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-07-13 21:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-07-13 22:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-07-13 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-07-13 23:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-07-13 23:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-07-14 00:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-07-14 00:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-07-14 01:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-07-14 01:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-07-14 02:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-07-14 02:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-14 03:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-14 03:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-14 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-07-14 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-07-14 05:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-14 05:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-07-14 06:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-07-14 06:30:00,1.0465,0.3434748899,1.1014250996,0.0015,0,0.0015,1.045,0.3434748899,1.1,1.075,0.3528423869,1.1314250969,0.0015,0,0.0015,1.0735000000000001,0.3528423869,1.13
2020-07-14 07:00:00,1.0935,0.3559648859,1.1499796737,0.0105,0,0.0105,1.083,0.3559648859,1.1400000000000001,1.179,0.38406737690000003,1.2399793345,0.0105,0,0.0105,1.1685,0.38406737690000003,1.23
2020-07-14 07:30:00,1.295,0.4215373649,1.3618805932,0.0125,0,0.0125,1.2825,0.4215373649,1.35,1.4185,0.4621298519,1.4918801058,0.0125,0,0.0125,1.4060000000000001,0.4621298519,1.48
2020-07-14 08:00:00,1.4285,0.4621298519,1.5013914380000002,0.022500000000000003,0,0.022500000000000003,1.4060000000000001,0.4621298519,1.48,1.552,0.5027223389000001,1.6313901281,0.022500000000000003,0,0.022500000000000003,1.5295,0.5027223389000001,1.6099999999999999
2020-07-14 08:30:00,1.496,0.4746198479,1.5694839916,0.052000000000000005,0,0.052000000000000005,1.444,0.4746198479,1.52,1.6385,0.5214573329000001,1.7194766646000001,0.052000000000000005,0,0.052000000000000005,1.5865,0.5214573329000001,1.67
2020-07-14 09:00:00,1.52,0.4683748499,1.5905266423,0.095,0,0.095,1.425,0.4683748499,1.5,1.6625,0.5152123349000001,1.7405028008999999,0.095,0,0.095,1.5675,0.5152123349000001,1.65
2020-07-14 09:30:00,1.51,0.4652523509,1.580050553,0.0945,0,0.0945,1.4155,0.4652523509,1.49,1.662,0.5152123349000001,1.7400252153,0.0945,0,0.0945,1.5675,0.5152123349000001,1.65
2020-07-14 10:00:00,1.48,0.4340273609,1.5423293261,0.1595,0,0.1595,1.3205,0.4340273609,1.3900000000000001,1.67,0.4964773409,1.7422369959,0.1595,0,0.1595,1.5105,0.4964773409,1.5899999999999999
2020-07-14 10:30:00,1.653,0.4652523509,1.7172270525000002,0.23750000000000002,0,0.23750000000000002,1.4155,0.4652523509,1.49,2.014,0.5839073129,2.0969367539,0.23750000000000002,0,0.23750000000000002,1.7765,0.5839073129,1.87
2020-07-14 11:00:00,1.5825,0.4433948579,1.6434431082,0.2335,0,0.2335,1.349,0.4433948579,1.42,1.9815,0.5745398159,2.0631137269,0.2335,0,0.2335,1.748,0.5745398159,1.8399999999999999
2020-07-14 11:30:00,1.619,0.4309048619,1.6753626473,0.308,0,0.308,1.311,0.4309048619,1.38,1.999,0.5558048219,2.0748301135,0.308,0,0.308,1.691,0.5558048219,1.78
2020-07-14 12:00:00,1.5985,0.4527623549,1.6613837606000001,0.221,0,0.221,1.3775,0.4527623549,1.45,1.9689999999999999,0.5745398159,2.0511111623,0.221,0,0.221,1.748,0.5745398159,1.8399999999999999
2020-07-14 12:30:00,1.612,0.41529236690000004,1.6646356208,0.34850000000000003,0,0.34850000000000003,1.2635,0.41529236690000004,1.33,2.0015,0.5433148259,2.0739318335,0.34850000000000003,0,0.34850000000000003,1.653,0.5433148259,1.74
2020-07-14 13:00:00,1.416,0.3465973889,1.457801684,0.36150000000000004,0,0.36150000000000004,1.0545,0.3465973889,1.11,1.53,0.38406737690000003,1.5774687794000002,0.36150000000000004,0,0.36150000000000004,1.1685,0.38406737690000003,1.23
