Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-14 13:30:00,1.324,0.3091274009,1.3596086753,0.3835,0,0.3835,0.9405,0.3091274009,0.99,1.5425,0.38094487790000003,1.5888439980000002,0.3835,0,0.3835,1.159,0.38094487790000003,1.22
2020-07-14 14:00:00,1.2085,0.2497999199,1.234047102,0.4485,0,0.4485,0.76,0.2497999199,0.8,1.4365,0.3247398959,1.4727485359,0.4485,0,0.4485,0.988,0.3247398959,1.04
2020-07-14 14:30:00,1.1965,0.2435549219,1.2210369569,0.4555,0,0.4555,0.741,0.2435549219,0.78,1.4435,0.3247398959,1.4795770511000002,0.4555,0,0.4555,0.988,0.3247398959,1.04
2020-07-14 15:00:00,1.2485,0.2935149059,1.2825378162,0.35550000000000004,0,0.35550000000000004,0.893,0.2935149059,0.9400000000000001,1.4385,0.3559648859,1.4818884067,0.35550000000000004,0,0.35550000000000004,1.083,0.3559648859,1.1400000000000001
2020-07-14 15:30:00,1.3715,0.40592486990000004,1.4303101936,0.1365,0,0.1365,1.235,0.40592486990000004,1.3,1.5615,0.4683748499,1.6302322687,0.1365,0,0.1365,1.425,0.4683748499,1.5
2020-07-14 16:00:00,1.4100000000000001,0.41529236690000004,1.4698869855,0.14650000000000002,0,0.14650000000000002,1.2635,0.41529236690000004,1.33,1.5905,0.4746198479,1.6598054856000002,0.14650000000000002,0,0.14650000000000002,1.444,0.4746198479,1.52
2020-07-14 16:30:00,1.42,0.41529236690000004,1.4794822574,0.1565,0,0.1565,1.2635,0.41529236690000004,1.33,1.5815000000000001,0.4683748499,1.6493990572000001,0.1565,0,0.1565,1.425,0.4683748499,1.5
2020-07-14 17:00:00,1.451,0.4496398559,1.5190710977,0.083,0,0.083,1.3679999999999999,0.4496398559,1.44,1.546,0.4808648459,1.6190574417999999,0.083,0,0.083,1.463,0.4808648459,1.54
2020-07-14 17:30:00,1.5285000000000002,0.4808648459,1.6023555317,0.0655,0,0.0655,1.463,0.4808648459,1.54,1.5855000000000001,0.4995998399,1.6623508204,0.0655,0,0.0655,1.52,0.4995998399,1.6
2020-07-14 18:00:00,1.5795,0.4933548419,1.6547565531,0.0785,0,0.0785,1.501,0.4933548419,1.58,1.608,0.5027223389000001,1.6847533202,0.0785,0,0.0785,1.5295,0.5027223389000001,1.6099999999999999
2020-07-14 18:30:00,1.5474999999999999,0.4714973489,1.6177348361,0.113,0,0.113,1.4344999999999999,0.4714973489,1.51,1.5855000000000001,0.4839873449,1.6577255503,0.113,0,0.113,1.4725000000000001,0.4839873449,1.55
2020-07-14 19:00:00,1.5095,0.4652523509,1.579572727,0.094,0,0.094,1.4155,0.4652523509,1.49,1.5285000000000002,0.4714973489,1.599569317,0.094,0,0.094,1.4344999999999999,0.4714973489,1.51
2020-07-14 19:30:00,1.4985,0.4808648459,1.5737640389,0.035500000000000004,0,0.035500000000000004,1.463,0.4808648459,1.54,1.508,0.4839873449,1.5837637924,0.035500000000000004,0,0.035500000000000004,1.4725000000000001,0.4839873449,1.55
2020-07-14 20:00:00,1.472,0.4714973489,1.5456693534000001,0.0375,0,0.0375,1.4344999999999999,0.4714973489,1.51,1.4625,0.4683748499,1.5356696422,0.0375,0,0.0375,1.425,0.4683748499,1.5
2020-07-14 20:30:00,1.4415,0.4714973489,1.516651575,0.007,0,0.007,1.4344999999999999,0.4714973489,1.51,1.432,0.4683748499,1.5066515855,0.007,0,0.007,1.425,0.4683748499,1.5
2020-07-14 21:00:00,1.3975,0.4590073529,1.4709500331,0.001,0,0.001,1.3965,0.4590073529,1.47,1.369,0.4496398559,1.4409500338,0.001,0,0.001,1.3679999999999999,0.4496398559,1.44
2020-07-14 21:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-07-14 22:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-07-14 22:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-07-14 23:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-07-14 23:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-07-15 00:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-07-15 00:30:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-07-15 01:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-07-15 01:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-07-15 02:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-07-15 02:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-07-15 03:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-15 03:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-15 04:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-07-15 04:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-07-15 05:00:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-15 05:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-07-15 06:00:00,0.97,0.3184948979,1.0209500477,0.001,0,0.001,0.969,0.3184948979,1.02,1.0365,0.3403523909,1.0909500447,0.001,0,0.001,1.0355,0.3403523909,1.09
2020-07-15 06:30:00,1.051,0.3434748899,1.1057015872,0.006,0,0.006,1.045,0.3434748899,1.1,1.1555,0.37782237890000003,1.2157014436,0.006,0,0.006,1.1495,0.37782237890000003,1.21
2020-07-15 07:00:00,1.1400000000000001,0.36845488190000003,1.1980646894,0.019,0,0.019,1.121,0.36845488190000003,1.18,1.2445,0.40280237090000004,1.3080634541,0.019,0,0.019,1.2255,0.40280237090000004,1.29
2020-07-15 07:30:00,1.309,0.4184148659,1.3742459751,0.036000000000000004,0,0.036000000000000004,1.2730000000000001,0.4184148659,1.34,1.4325,0.4590073529,1.5042420018,0.036000000000000004,0,0.036000000000000004,1.3965,0.4590073529,1.47
2020-07-15 08:00:00,1.3655,0.4277823629,1.4309395515,0.064,0,0.064,1.3014999999999999,0.4277823629,1.37,1.4985,0.4714973489,1.5709271148,0.064,0,0.064,1.4344999999999999,0.4714973489,1.51
2020-07-15 08:30:00,1.45,0.4558848539,1.5199773025,0.063,0,0.063,1.387,0.4558848539,1.46,1.5925,0.5027223389000001,1.6699658679,0.063,0,0.063,1.5295,0.5027223389000001,1.6099999999999999
2020-07-15 09:00:00,1.5190000000000001,0.4871098439,1.595191838,0.037,0,0.037,1.482,0.4871098439,1.56,1.671,0.5370698279,1.7551880241000002,0.037,0,0.037,1.634,0.5370698279,1.72
2020-07-15 09:30:00,1.5205000000000002,0.4808648459,1.5947260737,0.0575,0,0.0575,1.463,0.4808648459,1.54,1.6724999999999999,0.5308248299,1.7547168575,0.0575,0,0.0575,1.615,0.5308248299,1.7000000000000002
2020-07-15 10:00:00,1.5394999999999999,0.4839873449,1.6137856115,0.067,0,0.067,1.4725000000000001,0.4839873449,1.55,1.6915,0.5339473289000001,1.773773379,0.067,0,0.067,1.6245,0.5339473289000001,1.71
2020-07-15 10:30:00,1.5295,0.4714973489,1.6005249139000002,0.095,0,0.095,1.4344999999999999,0.4714973489,1.51,1.6815,0.5214573329000001,1.760499929,0.095,0,0.095,1.5865,0.5214573329000001,1.67
2020-07-15 11:00:00,1.488,0.4558848539,1.5562695782,0.101,0,0.101,1.387,0.4558848539,1.46,1.6495000000000002,0.5089673369000001,1.7262381063999999,0.101,0,0.101,1.5485,0.5089673369000001,1.63
2020-07-15 11:30:00,1.4615,0.4433948579,1.5272790348,0.1125,0,0.1125,1.349,0.4433948579,1.42,1.5945,0.4871098439,1.667245108,0.1125,0,0.1125,1.482,0.4871098439,1.56
2020-07-15 12:00:00,1.4525000000000001,0.4215373649,1.5124318166,0.17,0,0.17,1.2825,0.4215373649,1.35,1.6235,0.4777423469,1.6923327096,0.17,0,0.17,1.4535,0.4777423469,1.53
2020-07-15 12:30:00,1.6445,0.4871098439,1.7151257243,0.1625,0,0.1625,1.482,0.4871098439,1.56,1.9580000000000002,0.5901523108,2.0450045843,0.1625,0,0.1625,1.7955,0.5901523108,1.8900000000000001
2020-07-15 13:00:00,1.6735,0.4714973489,1.7386523516999999,0.23900000000000002,0,0.23900000000000002,1.4344999999999999,0.4714973489,1.51,2.0155,0.5839073129,2.0983774684,0.23900000000000002,0,0.23900000000000002,1.7765,0.5839073129,1.87
2020-07-15 13:30:00,1.5,0.41529236690000004,1.5564278813999999,0.23650000000000002,0,0.23650000000000002,1.2635,0.41529236690000004,1.33,1.6139999999999999,0.4527623549,1.6763024040999999,0.23650000000000002,0,0.23650000000000002,1.3775,0.4527623549,1.45
2020-07-15 14:00:00,1.2985,0.3434748899,1.3431594284,0.2535,0,0.2535,1.045,0.3434748899,1.1,1.4885000000000002,0.40592486990000004,1.5428568469,0.2535,0,0.2535,1.235,0.40592486990000004,1.3
2020-07-15 14:30:00,1.2505,0.3122498999,1.2888949724,0.3005,0,0.3005,0.9500000000000001,0.3122498999,1.0,1.45,0.37782237890000003,1.4984157467,0.3005,0,0.3005,1.1495,0.37782237890000003,1.21
2020-07-15 15:00:00,1.2570000000000001,0.3153723989,1.2959586220000001,0.2975,0,0.2975,0.9595,0.3153723989,1.01,1.4849999999999999,0.39031237490000004,1.5354376412000001,0.2975,0,0.2975,1.1875,0.39031237490000004,1.25
2020-07-15 15:30:00,1.3025,0.37157738090000003,1.3544652081000002,0.17200000000000001,0,0.17200000000000001,1.1305,0.37157738090000003,1.19,1.502,0.4371498599,1.5643222174,0.17200000000000001,0,0.17200000000000001,1.33,0.4371498599,1.4
2020-07-15 16:00:00,1.2665,0.3278623949,1.3082492117,0.269,0,0.269,0.9975,0.3278623949,1.05,1.5135,0.40904736890000004,1.5678016456,0.269,0,0.269,1.2445,0.40904736890000004,1.31
2020-07-15 16:30:00,1.328,0.3341073929,1.3693837117,0.3115,0,0.3115,1.0165,0.3341073929,1.07,1.5655000000000001,0.41216986790000004,1.6188496687,0.3115,0,0.3115,1.254,0.41216986790000004,1.32
2020-07-15 17:00:00,1.401,0.4184148659,1.4621463675,0.128,0,0.128,1.2730000000000001,0.4184148659,1.34,1.5625,0.4714973489,1.6320894583,0.128,0,0.128,1.4344999999999999,0.4714973489,1.51
2020-07-15 17:30:00,1.5750000000000002,0.4902323429,1.6495310697,0.0835,0,0.0835,1.4915,0.4902323429,1.57,1.689,0.5277023309000001,1.7695170950999999,0.0835,0,0.0835,1.6055000000000001,0.5277023309000001,1.69
2020-07-15 18:00:00,1.5895000000000001,0.4995998399,1.6661663332,0.0695,0,0.0695,1.52,0.4995998399,1.6,1.6560000000000001,0.5214573329000001,1.7361606348,0.0695,0,0.0695,1.5865,0.5214573329000001,1.67
2020-07-15 18:30:00,1.5845,0.4964773409,1.6604607794000001,0.074,0,0.074,1.5105,0.4964773409,1.5899999999999999,1.6415000000000002,0.5152123349000001,1.7204551723,0.074,0,0.074,1.5675,0.5152123349000001,1.65
2020-07-15 19:00:00,1.58,0.4964773409,1.6561671866,0.0695,0,0.0695,1.5105,0.4964773409,1.5899999999999999,1.6085,0.5058448379,1.6861646568,0.0695,0,0.0695,1.5390000000000001,0.5058448379,1.62
2020-07-15 19:30:00,1.505,0.4808648459,1.5799544296999999,0.042,0,0.042,1.463,0.4808648459,1.54,1.524,0.4871098439,1.5999537493,0.042,0,0.042,1.482,0.4871098439,1.56
2020-07-15 20:00:00,1.4855,0.4808648459,1.5613908063,0.022500000000000003,0,0.022500000000000003,1.463,0.4808648459,1.54,1.4855,0.4808648459,1.5613908063,0.022500000000000003,0,0.022500000000000003,1.463,0.4808648459,1.54
2020-07-15 20:30:00,1.405,0.4590073529,1.478077383,0.0085,0,0.0085,1.3965,0.4590073529,1.47,1.405,0.4590073529,1.478077383,0.0085,0,0.0085,1.3965,0.4590073529,1.47
2020-07-15 21:00:00,1.3599999999999999,0.4465173569,1.4314250766,0.0015,0,0.0015,1.3585,0.4465173569,1.43,1.341,0.4402723589,1.4114250777000001,0.0015,0,0.0015,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-15 21:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-07-15 22:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-07-15 22:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-07-15 23:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-07-15 23:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2020-07-16 00:00:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-07-16 00:30:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-07-16 01:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-16 01:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-07-16 02:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-07-16 02:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-07-16 03:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-16 03:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-16 04:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-16 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-16 05:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-07-16 05:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-07-16 06:00:00,0.9885,0.3247398959,1.0404750117,0.0005,0,0.0005,0.988,0.3247398959,1.04,1.055,0.3465973889,1.1104750110000001,0.0005,0,0.0005,1.0545,0.3465973889,1.11
2020-07-16 06:30:00,1.041,0.3403523909,1.0952263465,0.0055000000000000005,0,0.0055000000000000005,1.0355,0.3403523909,1.09,1.1455,0.37469987990000003,1.2052262236,0.0055000000000000005,0,0.0055000000000000005,1.1400000000000001,0.37469987990000003,1.2
2020-07-16 07:00:00,1.139,0.36845488190000003,1.1971131943,0.018000000000000002,0,0.018000000000000002,1.121,0.36845488190000003,1.18,1.2625,0.40904736890000004,1.3271119018,0.018000000000000002,0,0.018000000000000002,1.2445,0.40904736890000004,1.31
2020-07-16 07:30:00,1.2865,0.41529236690000004,1.3518690764999999,0.023,0,0.023,1.2635,0.41529236690000004,1.33,1.4195,0.4590073529,1.4918672863,0.023,0,0.023,1.3965,0.4590073529,1.47
2020-07-16 08:00:00,1.367,0.4371498599,1.4351965022,0.037,0,0.037,1.33,0.4371498599,1.4,1.5190000000000001,0.4871098439,1.595191838,0.037,0,0.037,1.482,0.4871098439,1.56
2020-07-16 08:30:00,1.4165,0.4465173569,1.4852104228,0.058,0,0.058,1.3585,0.4465173569,1.43,1.5495,0.4902323429,1.6252009107,0.058,0,0.058,1.4915,0.4902323429,1.57
2020-07-16 09:00:00,1.4845000000000002,0.4590073529,1.5538429779,0.088,0,0.088,1.3965,0.4590073529,1.47,1.627,0.5058448379,1.7038215869000002,0.088,0,0.088,1.5390000000000001,0.5058448379,1.62
2020-07-16 09:30:00,1.4415,0.4402723589,1.5072365441,0.10200000000000001,0,0.10200000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,1.603,0.4933548419,1.6772024326000001,0.10200000000000001,0,0.10200000000000001,1.501,0.4933548419,1.58
2020-07-16 10:00:00,1.419,0.4277823629,1.4820791983000001,0.11750000000000001,0,0.11750000000000001,1.3014999999999999,0.4277823629,1.37,1.5805,0.4808648459,1.6520324603,0.11750000000000001,0,0.11750000000000001,1.463,0.4808648459,1.54
2020-07-16 10:30:00,1.4625,0.4465173569,1.5291448591,0.10400000000000001,0,0.10400000000000001,1.3585,0.4465173569,1.43,1.643,0.5058448379,1.7191067448,0.10400000000000001,0,0.10400000000000001,1.5390000000000001,0.5058448379,1.62
2020-07-16 11:00:00,1.437,0.4340273609,1.501115835,0.1165,0,0.1165,1.3205,0.4340273609,1.3900000000000001,1.6175000000000002,0.4933548419,1.6910663056000002,0.1165,0,0.1165,1.501,0.4933548419,1.58
2020-07-16 11:30:00,1.438,0.41529236690000004,1.4967670995,0.17450000000000002,0,0.17450000000000002,1.2635,0.41529236690000004,1.33,1.6280000000000001,0.4777423469,1.6966501555,0.17450000000000002,0,0.17450000000000002,1.4535,0.4777423469,1.53
2020-07-16 12:00:00,1.4015,0.40592486990000004,1.4591015215,0.1665,0,0.1665,1.235,0.40592486990000004,1.3,1.5915,0.4683748499,1.6589898282000002,0.1665,0,0.1665,1.425,0.4683748499,1.5
2020-07-16 12:30:00,1.407,0.38718987590000004,1.4593029158,0.229,0,0.229,1.178,0.38718987590000004,1.24,1.597,0.4496398559,1.6590916189,0.229,0,0.229,1.3679999999999999,0.4496398559,1.44
2020-07-16 13:00:00,1.3945,0.37782237890000003,1.4447767994,0.245,0,0.245,1.1495,0.37782237890000003,1.21,1.5939999999999999,0.4433948579,1.6545195677,0.245,0,0.245,1.349,0.4433948579,1.42
2020-07-16 13:30:00,1.4145,0.39343487390000004,1.4681965979,0.2175,0,0.2175,1.197,0.39343487390000004,1.26,1.6235,0.4621298519,1.6879917802,0.2175,0,0.2175,1.4060000000000001,0.4621298519,1.48
2020-07-16 14:00:00,1.458,0.39343487390000004,1.5101506546999999,0.261,0,0.261,1.197,0.39343487390000004,1.26,1.762,0.4933548419,1.829765832,0.261,0,0.261,1.501,0.4933548419,1.58
2020-07-16 14:30:00,1.2365,0.3122498999,1.2753165293,0.28650000000000003,0,0.28650000000000003,0.9500000000000001,0.3122498999,1.0,1.455,0.38406737690000003,1.5048364529,0.28650000000000003,0,0.28650000000000003,1.1685,0.38406737690000003,1.23
2020-07-16 15:00:00,1.2385,0.2779024109,1.2692958678,0.393,0,0.393,0.8455,0.2779024109,0.89,1.514,0.36845488190000003,1.5581896547,0.393,0,0.393,1.121,0.36845488190000003,1.18
2020-07-16 15:30:00,1.1765,0.2497999199,1.2027270056,0.41650000000000004,0,0.41650000000000004,0.76,0.2497999199,0.8,1.471,0.3465973889,1.5112811618,0.41650000000000004,0,0.41650000000000004,1.0545,0.3465973889,1.11
2020-07-16 16:00:00,1.2065000000000001,0.2591674169,1.2340218799,0.418,0,0.418,0.7885000000000001,0.2591674169,0.8300000000000001,1.501,0.3559648859,1.5426315178999999,0.418,0,0.418,1.083,0.3559648859,1.1400000000000001
2020-07-16 16:30:00,1.2505,0.2872699079,1.2830721920000001,0.3765,0,0.3765,0.874,0.2872699079,0.92,1.5165000000000002,0.37469987990000003,1.5621050700999999,0.3765,0,0.3765,1.1400000000000001,0.37469987990000003,1.2
2020-07-16 17:00:00,1.264,0.3060049019,1.3005133602,0.333,0,0.333,0.931,0.3060049019,0.98,1.4825,0.37782237890000003,1.5298875776,0.333,0,0.333,1.1495,0.37782237890000003,1.21
2020-07-16 17:30:00,1.574,0.4246598639,1.6302797305999999,0.28200000000000003,0,0.28200000000000003,1.292,0.4246598639,1.3599999999999999,1.8210000000000002,0.5058448379,1.8899523804,0.28200000000000003,0,0.28200000000000003,1.5390000000000001,0.5058448379,1.62
2020-07-16 18:00:00,1.5310000000000001,0.4309048619,1.590484203,0.22,0,0.22,1.311,0.4309048619,1.38,1.6735,0.4777423469,1.7403562853999999,0.22,0,0.22,1.4535,0.4777423469,1.53
2020-07-16 18:30:00,1.4315,0.4246598639,1.4931604904,0.1395,0,0.1395,1.292,0.4246598639,1.3599999999999999,1.5075,0.4496398559,1.5731281734,0.1395,0,0.1395,1.3679999999999999,0.4496398559,1.44
2020-07-16 19:00:00,1.45,0.4527623549,1.5190436959,0.07250000000000001,0,0.07250000000000001,1.3775,0.4527623549,1.45,1.488,0.4652523509,1.5590393677,0.07250000000000001,0,0.07250000000000001,1.4155,0.4652523509,1.49
2020-07-16 19:30:00,1.451,0.4652523509,1.5237653198999999,0.035500000000000004,0,0.035500000000000004,1.4155,0.4652523509,1.49,1.4795,0.4746198479,1.5537645414,0.035500000000000004,0,0.035500000000000004,1.444,0.4746198479,1.52
2020-07-16 20:00:00,1.3875,0.4496398559,1.4585377095,0.0195,0,0.0195,1.3679999999999999,0.4496398559,1.44,1.397,0.4527623549,1.4685376229,0.0195,0,0.0195,1.3775,0.4527623549,1.45
2020-07-16 20:30:00,1.379,0.4496398559,1.4504540667999999,0.011,0,0.011,1.3679999999999999,0.4496398559,1.44,1.4075,0.4590073529,1.4804539844,0.011,0,0.011,1.3965,0.4590073529,1.47
2020-07-16 21:00:00,1.333,0.4371498599,1.4028503128,0.003,0,0.003,1.33,0.4371498599,1.4,1.3425,0.4402723589,1.4128503105,0.003,0,0.003,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-16 21:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-16 22:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-07-16 22:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-07-16 23:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-07-16 23:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-07-17 00:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-07-17 00:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-07-17 01:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-07-17 01:30:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-07-17 02:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-07-17 02:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-07-17 03:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-07-17 03:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-07-17 04:00:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-17 04:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-17 05:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-17 05:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-07-17 06:00:00,0.97,0.3184948979,1.0209500477,0.001,0,0.001,0.969,0.3184948979,1.02,1.065,0.3497198879,1.1209500435,0.001,0,0.001,1.064,0.3497198879,1.12
2020-07-17 06:30:00,1.042,0.3403523909,1.096176879,0.006500000000000001,0,0.006500000000000001,1.0355,0.3403523909,1.09,1.1465,0.37469987990000003,1.2061767076,0.006500000000000001,0,0.006500000000000001,1.1400000000000001,0.37469987990000003,1.2
2020-07-17 07:00:00,1.185,0.38406737690000003,1.2456856546,0.0165,0,0.0165,1.1685,0.38406737690000003,1.23,1.299,0.4215373649,1.3656847184,0.0165,0,0.0165,1.2825,0.4215373649,1.35
2020-07-17 07:30:00,1.2735,0.40904736890000004,1.3375806518,0.029,0,0.029,1.2445,0.40904736890000004,1.31,1.397,0.4496398559,1.4675779366000001,0.029,0,0.029,1.3679999999999999,0.4496398559,1.44
2020-07-17 08:00:00,1.47,0.4683748499,1.5428139875,0.045,0,0.045,1.425,0.4683748499,1.5,1.6600000000000001,0.5308248299,1.7428066445,0.045,0,0.045,1.615,0.5308248299,1.7000000000000002
2020-07-17 08:30:00,1.5625,0.4902323429,1.6376000733,0.07100000000000001,0,0.07100000000000001,1.4915,0.4902323429,1.57,1.7905000000000002,0.5651723189,1.8775808904,0.07100000000000001,0,0.07100000000000001,1.7195,0.5651723189,1.81
2020-07-17 09:00:00,1.4925000000000002,0.4558848539,1.5605727314,0.10550000000000001,0,0.10550000000000001,1.387,0.4558848539,1.46,1.6445,0.5058448379,1.7205403948,0.10550000000000001,0,0.10550000000000001,1.5390000000000001,0.5058448379,1.62
2020-07-17 09:30:00,1.49,0.4371498599,1.5528039155,0.16,0,0.16,1.33,0.4371498599,1.4,1.6800000000000002,0.4995998399,1.752712184,0.16,0,0.16,1.52,0.4995998399,1.6
2020-07-17 10:00:00,1.4275,0.39031237490000004,1.4798986452,0.24,0,0.24,1.1875,0.39031237490000004,1.25,1.6175000000000002,0.4527623549,1.6796725871,0.24,0,0.24,1.3775,0.4527623549,1.45
2020-07-17 10:30:00,1.3595000000000002,0.36220988390000003,1.4069243938,0.2575,0,0.2575,1.102,0.36220988390000003,1.16,1.5590000000000002,0.4277823629,1.6166257297,0.2575,0,0.2575,1.3014999999999999,0.4277823629,1.37
2020-07-17 11:00:00,1.381,0.3309848939,1.4201098549,0.374,0,0.374,1.007,0.3309848939,1.06,1.6755,0.4277823629,1.7292478134,0.374,0,0.374,1.3014999999999999,0.4277823629,1.37
2020-07-17 11:30:00,1.424,0.3465973889,1.4655735226,0.3695,0,0.3695,1.0545,0.3465973889,1.11,1.6804999999999999,0.4309048619,1.7348657729,0.3695,0,0.3695,1.311,0.4309048619,1.38
2020-07-17 12:00:00,1.363,0.3184948979,1.3997171143,0.394,0,0.394,0.969,0.3184948979,1.02,1.5434999999999999,0.37782237890000003,1.5890695391,0.394,0,0.394,1.1495,0.37782237890000003,1.21
2020-07-17 12:30:00,1.432,0.3216173969,1.4676722216,0.4535,0,0.4535,0.9785,0.3216173969,1.03,1.717,0.41529236690000004,1.766509765,0.4535,0,0.4535,1.2635,0.41529236690000004,1.33
2020-07-17 13:00:00,1.396,0.35908738490000003,1.441443634,0.3035,0,0.3035,1.0925,0.35908738490000003,1.15,1.643,0.4402723589,1.7009670044,0.3035,0,0.3035,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-17 13:30:00,1.5445,0.37469987990000003,1.5893018121,0.4045,0,0.4045,1.1400000000000001,0.37469987990000003,1.2,1.9625,0.5120898359,2.0282115891,0.4045,0,0.4045,1.558,0.5120898359,1.6400000000000001
2020-07-17 14:00:00,1.5235,0.3372298919,1.5603769577,0.4975,0,0.4975,1.026,0.3372298919,1.08,1.9985,0.4933548419,2.0584948992,0.4975,0,0.4975,1.501,0.4933548419,1.58
2020-07-17 14:30:00,1.4965,0.3309848939,1.5326654071,0.48950000000000005,0,0.48950000000000005,1.007,0.3309848939,1.06,1.943,0.4777423469,2.0008714976,0.48950000000000005,0,0.48950000000000005,1.4535,0.4777423469,1.53
2020-07-17 15:00:00,1.5394999999999999,0.3497198879,1.5787223473,0.47550000000000003,0,0.47550000000000003,1.064,0.3497198879,1.12,1.815,0.4402723589,1.8676361396,0.47550000000000003,0,0.47550000000000003,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-17 15:30:00,1.53,0.3528423869,1.5701585111,0.4565,0,0.4565,1.0735000000000001,0.3528423869,1.13,1.815,0.4465173569,1.8691181744,0.4565,0,0.4565,1.3585,0.4465173569,1.43
2020-07-17 16:00:00,1.5474999999999999,0.37157738090000003,1.5914854696,0.417,0,0.417,1.1305,0.37157738090000003,1.19,1.7945,0.4527623549,1.8507360698,0.417,0,0.417,1.3775,0.4527623549,1.45
2020-07-17 16:30:00,1.5310000000000001,0.37469987990000003,1.5761855855,0.391,0,0.391,1.1400000000000001,0.37469987990000003,1.2,1.7970000000000002,0.4621298519,1.8554710992,0.391,0,0.391,1.4060000000000001,0.4621298519,1.48
2020-07-17 17:00:00,1.532,0.39031237490000004,1.5809388824,0.34450000000000003,0,0.34450000000000003,1.1875,0.39031237490000004,1.25,1.7505000000000002,0.4621298519,1.8104734878,0.34450000000000003,0,0.34450000000000003,1.4060000000000001,0.4621298519,1.48
2020-07-17 17:30:00,1.565,0.4184148659,1.6199679008999999,0.292,0,0.292,1.2730000000000001,0.4184148659,1.34,1.698,0.4621298519,1.7597636205,0.292,0,0.292,1.4060000000000001,0.4621298519,1.48
2020-07-17 18:00:00,1.46,0.40592486990000004,1.5153794904,0.225,0,0.225,1.235,0.40592486990000004,1.3,1.536,0.4309048619,1.5952977778,0.225,0,0.225,1.311,0.4309048619,1.38
2020-07-17 18:30:00,1.408,0.4184148659,1.4688549962000002,0.135,0,0.135,1.2730000000000001,0.4184148659,1.34,1.4745,0.4402723589,1.5388274757,0.135,0,0.135,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-17 19:00:00,1.4809999999999999,0.4714973489,1.5542428221,0.0465,0,0.0465,1.4344999999999999,0.4714973489,1.51,1.5285000000000002,0.4871098439,1.6042407081999999,0.0465,0,0.0465,1.482,0.4871098439,1.56
2020-07-17 19:30:00,1.4145,0.4465173569,1.4833030709,0.056,0,0.056,1.3585,0.4465173569,1.43,1.462,0.4621298519,1.5332997098,0.056,0,0.056,1.4060000000000001,0.4621298519,1.48
2020-07-17 20:00:00,1.465,0.4714973489,1.5390044672,0.030500000000000003,0,0.030500000000000003,1.4344999999999999,0.4714973489,1.51,1.5314999999999999,0.4933548419,1.6090031852000002,0.030500000000000003,0,0.030500000000000003,1.501,0.4933548419,1.58
2020-07-17 20:30:00,1.6320000000000001,0.5339473289000001,1.717126597,0.007500000000000001,0,0.007500000000000001,1.6245,0.5339473289000001,1.71,1.6985000000000001,0.5558048219,1.7871265344,0.007500000000000001,0,0.007500000000000001,1.691,0.5558048219,1.78
2020-07-17 21:00:00,1.597,0.5245798319,1.680950029,0.001,0,0.001,1.596,0.5245798319,1.6800000000000002,1.635,0.5370698279,1.7209500282999999,0.001,0,0.001,1.634,0.5370698279,1.72
2020-07-17 21:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-07-17 22:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-07-17 22:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-07-17 23:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-07-17 23:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-18 00:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-07-18 00:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-07-18 01:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-07-18 01:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-07-18 02:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-07-18 02:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-07-18 03:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-07-18 03:30:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-07-18 04:00:00,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93,0.8075,0.2654124149,0.85,0.0,0,0.0,0.8075,0.2654124149,0.85
2020-07-18 04:30:00,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93,0.8265,0.2716574129,0.87,0.0,0,0.0,0.8265,0.2716574129,0.87
2020-07-18 05:00:00,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93,0.8265,0.2716574129,0.87,0.0,0,0.0,0.8265,0.2716574129,0.87
2020-07-18 05:30:00,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93,0.8645,0.2841474089,0.91,0.0,0,0.0,0.8645,0.2841474089,0.91
2020-07-18 06:00:00,0.9325,0.3060049019,0.9814251118,0.0015,0,0.0015,0.931,0.3060049019,0.98,0.885,0.2903924069,0.9314251178,0.0015,0,0.0015,0.8835000000000001,0.2903924069,0.93
2020-07-18 06:30:00,0.9655,0.3122498999,1.0147365422,0.0155,0,0.0155,0.9500000000000001,0.3122498999,1.0,0.9085000000000001,0.2935149059,0.9547372675,0.0155,0,0.0155,0.893,0.2935149059,0.9400000000000001
2020-07-18 07:00:00,0.997,0.3216173969,1.0475909268,0.018500000000000003,0,0.018500000000000003,0.9785,0.3216173969,1.03,0.9875,0.3184948979,1.0375910803,0.018500000000000003,0,0.018500000000000003,0.969,0.3184948979,1.02
2020-07-18 07:30:00,1.062,0.3341073929,1.113315656,0.0455,0,0.0455,1.0165,0.3341073929,1.07,1.081,0.3403523909,1.1333140562,0.0455,0,0.0455,1.0355,0.3403523909,1.09
2020-07-18 08:00:00,1.0955,0.3278623949,1.1435095102,0.098,0,0.098,0.9975,0.3278623949,1.05,1.1335,0.3403523909,1.1834956696,0.098,0,0.098,1.0355,0.3403523909,1.09
2020-07-18 08:30:00,1.181,0.3341073929,1.2273502964,0.1645,0,0.1645,1.0165,0.3341073929,1.07,1.219,0.3465973889,1.2673163575,0.1645,0,0.1645,1.0545,0.3465973889,1.11
2020-07-18 09:00:00,1.4445000000000001,0.4277823629,1.5065118652,0.14300000000000002,0,0.14300000000000002,1.3014999999999999,0.4277823629,1.37,1.5394999999999999,0.4590073529,1.6064706657999999,0.14300000000000002,0,0.14300000000000002,1.3965,0.4590073529,1.47
2020-07-18 09:30:00,1.5125000000000002,0.4558848539,1.5797111287,0.1255,0,0.1255,1.387,0.4558848539,1.46,1.655,0.5027223389000001,1.7296689712000002,0.1255,0,0.1255,1.5295,0.5027223389000001,1.6099999999999999
2020-07-18 10:00:00,1.5310000000000001,0.4590073529,1.5983268596,0.1345,0,0.1345,1.3965,0.4590073529,1.47,1.6640000000000001,0.5027223389000001,1.7382824138,0.1345,0,0.1345,1.5295,0.5027223389000001,1.6099999999999999
2020-07-18 10:30:00,1.5345,0.4402723589,1.5964116011,0.195,0,0.195,1.3395000000000001,0.4402723589,1.4100000000000001,1.658,0.4808648459,1.7263241295,0.195,0,0.195,1.463,0.4808648459,1.54
2020-07-18 11:00:00,1.48,0.39655737290000004,1.5322068235000001,0.2735,0,0.2735,1.2065000000000001,0.39655737290000004,1.27,1.6320000000000001,0.4465173569,1.6919816045,0.2735,0,0.2735,1.3585,0.4465173569,1.43
2020-07-18 11:30:00,1.178,0.2935149059,1.2140160625,0.28500000000000003,0,0.28500000000000003,0.893,0.2935149059,0.9400000000000001,1.216,0.3060049019,1.2539118788999999,0.28500000000000003,0,0.28500000000000003,0.931,0.3060049019,0.98
2020-07-18 12:00:00,1.2525,0.3247398959,1.2939135404,0.2645,0,0.2645,0.988,0.3247398959,1.04,1.3094999999999999,0.3434748899,1.3537966058,0.2645,0,0.2645,1.045,0.3434748899,1.1
2020-07-18 12:30:00,1.213,0.3028824029,1.2502426764,0.29150000000000004,0,0.29150000000000004,0.9215000000000001,0.3028824029,0.97,1.27,0.3216173969,1.3100907411,0.29150000000000004,0,0.29150000000000004,0.9785,0.3216173969,1.03
2020-07-18 13:00:00,1.301,0.2872699079,1.3323381703,0.427,0,0.427,0.874,0.2872699079,0.92,1.3865,0.3153723989,1.421914906,0.427,0,0.427,0.9595,0.3153723989,1.01
2020-07-18 13:30:00,1.6560000000000001,0.36845488190000003,1.696494916,0.535,0,0.535,1.121,0.36845488190000003,1.18,1.7035,0.38406737690000003,1.7462588582,0.535,0,0.535,1.1685,0.38406737690000003,1.23
2020-07-18 14:00:00,1.5775000000000001,0.36845488190000003,1.61995841,0.4565,0,0.4565,1.121,0.36845488190000003,1.18,1.6345,0.38718987590000004,1.6797339819000001,0.4565,0,0.4565,1.178,0.38718987590000004,1.24
2020-07-18 14:30:00,1.5275,0.37782237890000003,1.5735329676,0.378,0,0.378,1.1495,0.37782237890000003,1.21,1.6035,0.40280237090000004,1.6533184811,0.378,0,0.378,1.2255,0.40280237090000004,1.29
2020-07-18 15:00:00,1.238,0.2810249099,1.2694955691,0.383,0,0.383,0.855,0.2810249099,0.9,1.3235000000000001,0.3091274009,1.3591217753,0.383,0,0.383,0.9405,0.3091274009,0.99
2020-07-18 15:30:00,1.123,0.2966374049,1.1615174342,0.2205,0,0.2205,0.9025000000000001,0.2966374049,0.9500000000000001,1.1705,0.3122498999,1.2114331389,0.2205,0,0.2205,0.9500000000000001,0.3122498999,1.0
2020-07-18 16:00:00,1.1465,0.3216173969,1.1907560623,0.168,0,0.168,0.9785,0.3216173969,1.03,1.194,0.3372298919,1.2407094745,0.168,0,0.168,1.026,0.3372298919,1.08
2020-07-18 16:30:00,1.147,0.2591674169,1.1759152818,0.35850000000000004,0,0.35850000000000004,0.7885000000000001,0.2591674169,0.8300000000000001,1.204,0.2779024109,1.2356559999,0.35850000000000004,0,0.35850000000000004,0.8455,0.2779024109,0.89
2020-07-18 17:00:00,1.1775,0.2747799119,1.2091361586,0.3415,0,0.3415,0.836,0.2747799119,0.88,1.2155,0.2872699079,1.2489852881,0.3415,0,0.3415,0.874,0.2872699079,0.92
2020-07-18 17:30:00,1.2595,0.3465973889,1.3063192565000001,0.20500000000000002,0,0.20500000000000002,1.0545,0.3465973889,1.11,1.288,0.3559648859,1.3362840267,0.20500000000000002,0,0.20500000000000002,1.083,0.3559648859,1.1400000000000001
2020-07-18 18:00:00,1.331,0.38718987590000004,1.3861735101,0.153,0,0.153,1.178,0.38718987590000004,1.24,1.3405,0.39031237490000004,1.3961676117000001,0.153,0,0.153,1.1875,0.39031237490000004,1.25
2020-07-18 18:30:00,1.4135,0.4371498599,1.4795547472,0.0835,0,0.0835,1.33,0.4371498599,1.4,1.442,0.4465173569,1.5095501813,0.0835,0,0.0835,1.3585,0.4465173569,1.43
2020-07-18 19:00:00,1.4655,0.4621298519,1.536637319,0.059500000000000004,0,0.059500000000000004,1.4060000000000001,0.4621298519,1.48,1.4845000000000002,0.4683748499,1.5566358759,0.059500000000000004,0,0.059500000000000004,1.425,0.4683748499,1.5
2020-07-18 19:30:00,1.439,0.4558848539,1.5094873302,0.052000000000000005,0,0.052000000000000005,1.387,0.4558848539,1.46,1.458,0.4621298519,1.5294861882,0.052000000000000005,0,0.052000000000000005,1.4060000000000001,0.4621298519,1.48
2020-07-18 20:00:00,1.405,0.4527623549,1.4761499754,0.0275,0,0.0275,1.3775,0.4527623549,1.45,1.4145,0.4558848539,1.4861498074,0.0275,0,0.0275,1.387,0.4558848539,1.46
2020-07-18 20:30:00,1.341,0.4402723589,1.4114250777000001,0.0015,0,0.0015,1.3395000000000001,0.4402723589,1.4100000000000001,1.3599999999999999,0.4465173569,1.4314250766,0.0015,0,0.0015,1.3585,0.4465173569,1.43
2020-07-18 21:00:00,1.331,0.4371498599,1.4009500348000001,0.001,0,0.001,1.33,0.4371498599,1.4,1.3215,0.4340273609,1.390950035,0.001,0,0.001,1.3205,0.4340273609,1.3900000000000001
2020-07-18 21:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-07-18 22:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-07-18 22:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-07-18 23:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-07-18 23:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-07-19 00:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2020-07-19 00:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-07-19 01:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-07-19 01:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-07-19 02:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-19 02:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-19 03:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-07-19 03:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.8645,0.2841474089,0.91,0.0,0,0.0,0.8645,0.2841474089,0.91
2020-07-19 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.855,0.2810249099,0.9,0.0,0,0.0,0.855,0.2810249099,0.9
2020-07-19 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.8645,0.2841474089,0.91,0.0,0,0.0,0.8645,0.2841474089,0.91
2020-07-19 05:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-07-19 05:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.8645,0.2841474089,0.91,0.0,0,0.0,0.8645,0.2841474089,0.91
2020-07-19 06:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-07-19 06:30:00,0.9695,0.3184948979,1.0204750119,0.0005,0,0.0005,0.969,0.3184948979,1.02,0.922,0.3028824029,0.9704750126,0.0005,0,0.0005,0.9215000000000001,0.3028824029,0.97
2020-07-19 07:00:00,0.981,0.3184948979,1.0314068063,0.012,0,0.012,0.969,0.3184948979,1.02,0.9525,0.3091274009,1.0014070102,0.012,0,0.012,0.9405,0.3091274009,0.99
2020-07-19 07:30:00,1.0215,0.3247398959,1.0718760423,0.0335,0,0.0335,0.988,0.3247398959,1.04,1.012,0.3216173969,1.061876523,0.0335,0,0.0335,0.9785,0.3216173969,1.03
2020-07-19 08:00:00,1.07,0.3372298919,1.1218841295,0.044,0,0.044,1.026,0.3372298919,1.08,1.0415,0.3278623949,1.091886441,0.044,0,0.044,0.9975,0.3278623949,1.05
2020-07-19 08:30:00,1.1385,0.3497198879,1.1910022040000001,0.0745,0,0.0745,1.064,0.3497198879,1.12,1.1195,0.3434748899,1.1710060845,0.0745,0,0.0745,1.045,0.3434748899,1.1
2020-07-19 09:00:00,1.2,0.35908738490000003,1.2525748481,0.1075,0,0.1075,1.0925,0.35908738490000003,1.15,1.1715,0.3497198879,1.2225858866000001,0.1075,0,0.1075,1.064,0.3497198879,1.12
2020-07-19 09:30:00,1.2405,0.3528423869,1.2897046173,0.167,0,0.167,1.0735000000000001,0.3528423869,1.13,1.231,0.3497198879,1.2797128584,0.167,0,0.167,1.064,0.3497198879,1.12
2020-07-19 10:00:00,1.2685,0.3559648859,1.3174988615,0.1855,0,0.1855,1.083,0.3559648859,1.1400000000000001,1.297,0.36533238290000003,1.3474705006,0.1855,0,0.1855,1.1115,0.36533238290000003,1.17
2020-07-19 10:30:00,1.3519999999999999,0.41216986790000004,1.4134312859,0.098,0,0.098,1.254,0.41216986790000004,1.32,1.3615,0.41529236690000004,1.4234289585,0.098,0,0.098,1.2635,0.41529236690000004,1.33
2020-07-19 11:00:00,1.308,0.37157738090000003,1.3597550331,0.17750000000000002,0,0.17750000000000002,1.1305,0.37157738090000003,1.19,1.3175,0.37469987990000003,1.3697467832,0.17750000000000002,0,0.17750000000000002,1.1400000000000001,0.37469987990000003,1.2
2020-07-19 11:30:00,1.3475000000000001,0.3497198879,1.3921423239,0.28350000000000003,0,0.28350000000000003,1.064,0.3497198879,1.12,1.3665,0.3559648859,1.4121024219,0.28350000000000003,0,0.28350000000000003,1.083,0.3559648859,1.1400000000000001
2020-07-19 12:00:00,1.3955,0.36533238290000003,1.4425283359,0.28400000000000003,0,0.28400000000000003,1.1115,0.36533238290000003,1.17,1.443,0.38094487790000003,1.4924369333,0.28400000000000003,0,0.28400000000000003,1.159,0.38094487790000003,1.22
2020-07-19 12:30:00,1.4295,0.4309048619,1.493033573,0.11850000000000001,0,0.11850000000000001,1.311,0.4309048619,1.38,1.477,0.4465173569,1.5430187134,0.11850000000000001,0,0.11850000000000001,1.3585,0.4465173569,1.43
2020-07-19 13:00:00,1.3915,0.39655737290000004,1.4469035904,0.185,0,0.185,1.2065000000000001,0.39655737290000004,1.27,1.42,0.40592486990000004,1.4768801576000001,0.185,0,0.185,1.235,0.40592486990000004,1.3
2020-07-19 13:30:00,1.343,0.38094487790000003,1.3959828079,0.184,0,0.184,1.159,0.38094487790000003,1.22,1.3715,0.39031237490000004,1.4259579236,0.184,0,0.184,1.1875,0.39031237490000004,1.25
2020-07-19 14:00:00,1.3365,0.36845488190000003,1.3863589903,0.2155,0,0.2155,1.121,0.36845488190000003,1.18,1.3555000000000001,0.37469987990000003,1.4063357529,0.2155,0,0.2155,1.1400000000000001,0.37469987990000003,1.2
2020-07-19 14:30:00,1.4055,0.39655737290000004,1.4603725552,0.199,0,0.199,1.2065000000000001,0.39655737290000004,1.27,1.434,0.40592486990000004,1.490345933,0.199,0,0.199,1.235,0.40592486990000004,1.3
2020-07-19 15:00:00,1.5455,0.4246598639,1.6027807866,0.2535,0,0.2535,1.292,0.4246598639,1.3599999999999999,1.574,0.4340273609,1.6327448515,0.2535,0,0.2535,1.3205,0.4340273609,1.3900000000000001
2020-07-19 15:30:00,1.5390000000000001,0.4371498599,1.5998815580999999,0.209,0,0.209,1.33,0.4371498599,1.4,1.5485,0.4402723589,1.6098732869,0.209,0,0.209,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-19 16:00:00,1.534,0.4371498599,1.5950724121,0.20400000000000001,0,0.20400000000000001,1.33,0.4371498599,1.4,1.553,0.4433948579,1.6150566554,0.20400000000000001,0,0.20400000000000001,1.349,0.4433948579,1.42
2020-07-19 16:30:00,1.569,0.40592486990000004,1.6206591252,0.334,0,0.334,1.235,0.40592486990000004,1.3,1.6165,0.4215373649,1.6705585892,0.334,0,0.334,1.2825,0.4215373649,1.35
2020-07-19 17:00:00,1.663,0.4215373649,1.7155939933000002,0.3805,0,0.3805,1.2825,0.4215373649,1.35,1.701,0.4340273609,1.7555001424,0.3805,0,0.3805,1.3205,0.4340273609,1.3900000000000001
2020-07-19 17:30:00,1.462,0.39343487390000004,1.5140128797,0.265,0,0.265,1.197,0.39343487390000004,1.26,1.4809999999999999,0.39967987190000004,1.5339833767000002,0.265,0,0.265,1.216,0.39967987190000004,1.28
2020-07-19 18:00:00,1.3865,0.38406737690000003,1.4387112288,0.218,0,0.218,1.1685,0.38406737690000003,1.23,1.377,0.38094487790000003,1.4287225063,0.218,0,0.218,1.159,0.38094487790000003,1.22
2020-07-19 18:30:00,1.4595,0.4309048619,1.5217816039,0.14850000000000002,0,0.14850000000000002,1.311,0.4309048619,1.38,1.469,0.4340273609,1.5317769909,0.14850000000000002,0,0.14850000000000002,1.3205,0.4340273609,1.3900000000000001
2020-07-19 19:00:00,1.432,0.4340273609,1.4963300939,0.1115,0,0.1115,1.3205,0.4340273609,1.3900000000000001,1.4415,0.4371498599,1.5063274047,0.1115,0,0.1115,1.33,0.4371498599,1.4
2020-07-19 19:30:00,1.4065,0.4465173569,1.4756761162,0.048,0,0.048,1.3585,0.4465173569,1.43,1.416,0.4496398559,1.4856756039,0.048,0,0.048,1.3679999999999999,0.4496398559,1.44
2020-07-19 20:00:00,1.3785,0.4465173569,1.4490134575,0.02,0,0.02,1.3585,0.4465173569,1.43,1.3595000000000002,0.4402723589,1.4290136458,0.02,0,0.02,1.3395000000000001,0.4402723589,1.4100000000000001
