Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-19 20:30:00,1.3115,0.4277823629,1.3795035339,0.01,0,0.01,1.3014999999999999,0.4277823629,1.37,1.283,0.4184148659,1.3495036124,0.01,0,0.01,1.2730000000000001,0.4184148659,1.34
2020-07-19 21:00:00,1.323,0.4340273609,1.3923752188,0.0025,0,0.0025,1.3205,0.4340273609,1.3900000000000001,1.304,0.4277823629,1.372375222,0.0025,0,0.0025,1.3014999999999999,0.4277823629,1.37
2020-07-19 21:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-07-19 22:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-07-19 22:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-07-19 23:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2020-07-19 23:30:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2020-07-20 00:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-07-20 00:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-20 01:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-07-20 01:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-07-20 02:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-07-20 02:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-07-20 03:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-07-20 03:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-07-20 04:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.8455,0.2779024109,0.89,0.0,0,0.0,0.8455,0.2779024109,0.89
2020-07-20 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.855,0.2810249099,0.9,0.0,0,0.0,0.855,0.2810249099,0.9
2020-07-20 05:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-07-20 05:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-07-20 06:00:00,0.9515,0.3122498999,1.0014251095,0.0015,0,0.0015,0.9500000000000001,0.3122498999,1.0,0.961,0.3153723989,1.0114251084,0.0015,0,0.0015,0.9595,0.3153723989,1.01
2020-07-20 06:30:00,1.026,0.3341073929,1.0790290775,0.0095,0,0.0095,1.0165,0.3341073929,1.07,1.1305,0.36845488190000003,1.1890287002,0.0095,0,0.0095,1.121,0.36845488190000003,1.18
2020-07-20 07:00:00,1.114,0.35908738490000003,1.1704442533,0.021500000000000002,0,0.021500000000000002,1.0925,0.35908738490000003,1.15,1.209,0.39031237490000004,1.2704427378,0.021500000000000002,0,0.021500000000000002,1.1875,0.39031237490000004,1.25
2020-07-20 07:30:00,1.2355,0.39031237490000004,1.2956866905,0.048,0,0.048,1.1875,0.39031237490000004,1.25,1.359,0.4309048619,1.4256787857,0.048,0,0.048,1.311,0.4309048619,1.38
2020-07-20 08:00:00,1.3515000000000001,0.40904736890000004,1.4120453251,0.107,0,0.107,1.2445,0.40904736890000004,1.31,1.475,0.4496398559,1.5420119974,0.107,0,0.107,1.3679999999999999,0.4496398559,1.44
2020-07-20 08:30:00,1.38,0.39655737290000004,1.4358473979,0.17350000000000002,0,0.17350000000000002,1.2065000000000001,0.39655737290000004,1.27,1.5510000000000002,0.4527623549,1.6157335022,0.17350000000000002,0,0.17350000000000002,1.3775,0.4527623549,1.45
2020-07-20 09:00:00,1.5779999999999998,0.4371498599,1.6374321360000001,0.248,0,0.248,1.33,0.4371498599,1.4,1.8535,0.5277023309000001,1.9271564545,0.248,0,0.248,1.6055000000000001,0.5277023309000001,1.69
2020-07-20 09:30:00,1.6225,0.4277823629,1.6779463639,0.321,0,0.321,1.3014999999999999,0.4277823629,1.37,2.0025,0.5526823229,2.0773694905,0.321,0,0.321,1.6815,0.5526823229,1.77
2020-07-20 10:00:00,1.616,0.40592486990000004,1.6662025687000002,0.381,0,0.381,1.235,0.40592486990000004,1.3,2.0055,0.5339473289000001,2.0753626189,0.381,0,0.381,1.6245,0.5339473289000001,1.71
2020-07-20 10:30:00,1.351,0.3028824029,1.384535572,0.4295,0,0.4295,0.9215000000000001,0.3028824029,0.97,1.4555,0.3372298919,1.4940563075,0.4295,0,0.4295,1.026,0.3372298919,1.08
2020-07-20 11:00:00,1.3695,0.2997599039,1.4019223409000001,0.4575,0,0.4575,0.912,0.2997599039,0.96,1.6355,0.38718987590000004,1.6807070685,0.4575,0,0.4575,1.178,0.38718987590000004,1.24
2020-07-20 11:30:00,1.342,0.3028824029,1.3757549746,0.42050000000000004,0,0.42050000000000004,0.9215000000000001,0.3028824029,0.97,1.627,0.39655737290000004,1.6746303323,0.42050000000000004,0,0.42050000000000004,1.2065000000000001,0.39655737290000004,1.27
2020-07-20 12:00:00,1.304,0.2591674169,1.3295050770999999,0.5155000000000001,0,0.5155000000000001,0.7885000000000001,0.2591674169,0.8300000000000001,1.5985,0.3559648859,1.6376548018000001,0.5155000000000001,0,0.5155000000000001,1.083,0.3559648859,1.1400000000000001
2020-07-20 12:30:00,1.5895000000000001,0.3528423869,1.6281916349,0.516,0,0.516,1.0735000000000001,0.3528423869,1.13,2.0075,0.4902323429,2.0664907452,0.516,0,0.516,1.4915,0.4902323429,1.57
2020-07-20 13:00:00,1.5195,0.3309848939,1.5551306215,0.5125000000000001,0,0.5125000000000001,1.007,0.3309848939,1.06,1.8235000000000001,0.4309048619,1.8737212306000002,0.5125000000000001,0,0.5125000000000001,1.311,0.4309048619,1.38
2020-07-20 13:30:00,1.2285,0.2310649259,1.2500412993,0.5255000000000001,0,0.5255000000000001,0.7030000000000001,0.2310649259,0.74,1.3995,0.2872699079,1.4286791977,0.5255000000000001,0,0.5255000000000001,0.874,0.2872699079,0.92
2020-07-20 14:00:00,1.1835,0.21232993190000002,1.2023960454,0.5375,0,0.5375,0.646,0.21232993190000002,0.68,1.478,0.3091274009,1.5099813741,0.5375,0,0.5375,0.9405,0.3091274009,0.99
2020-07-20 14:30:00,1.1895,0.21545243090000002,1.20885483,0.534,0,0.534,0.6555000000000001,0.21545243090000002,0.6900000000000001,1.446,0.2997599039,1.4767437151,0.534,0,0.534,0.912,0.2997599039,0.96
2020-07-20 15:00:00,1.1455,0.2279424269,1.1679589034,0.452,0,0.452,0.6935,0.2279424269,0.73,1.3735,0.3028824029,1.4064992001,0.452,0,0.452,0.9215000000000001,0.3028824029,0.97
2020-07-20 15:30:00,1.1185,0.2279424269,1.141490254,0.425,0,0.425,0.6935,0.2279424269,0.73,1.375,0.3122498999,1.4100088652,0.425,0,0.425,0.9500000000000001,0.3122498999,1.0
2020-07-20 16:00:00,1.189,0.2529224189,1.2156030396,0.41950000000000004,0,0.41950000000000004,0.7695000000000001,0.2529224189,0.81,1.3980000000000001,0.3216173969,1.4345179504,0.41950000000000004,0,0.41950000000000004,0.9785,0.3216173969,1.03
2020-07-20 16:30:00,1.251,0.3122498999,1.2893800836,0.301,0,0.301,0.9500000000000001,0.3122498999,1.0,1.4695,0.38406737690000003,1.5188607573000001,0.301,0,0.301,1.1685,0.38406737690000003,1.23
2020-07-20 17:00:00,1.245,0.2997599039,1.2805783849,0.333,0,0.333,0.912,0.2997599039,0.96,1.473,0.37469987990000003,1.5199108526,0.333,0,0.333,1.1400000000000001,0.37469987990000003,1.2
2020-07-20 17:30:00,1.388,0.3559648859,1.4329183508,0.305,0,0.305,1.083,0.3559648859,1.1400000000000001,1.5590000000000002,0.41216986790000004,1.6125647274000001,0.305,0,0.305,1.254,0.41216986790000004,1.32
2020-07-20 18:00:00,1.439,0.39343487390000004,1.4918150019,0.242,0,0.242,1.197,0.39343487390000004,1.26,1.5625,0.4340273609,1.6216614937,0.242,0,0.242,1.3205,0.4340273609,1.3900000000000001
2020-07-20 18:30:00,1.5270000000000001,0.4496398559,1.591824425,0.159,0,0.159,1.3679999999999999,0.4496398559,1.44,1.6315,0.4839873449,1.7017743681000002,0.159,0,0.159,1.4725000000000001,0.4839873449,1.55
2020-07-20 19:00:00,1.4475,0.4465173569,1.5148049379000001,0.089,0,0.089,1.3585,0.4465173569,1.43,1.495,0.4621298519,1.5647967919,0.089,0,0.089,1.4060000000000001,0.4621298519,1.48
2020-07-20 19:30:00,1.43,0.4558848539,1.5009100573,0.043000000000000003,0,0.043000000000000003,1.387,0.4558848539,1.46,1.449,0.4621298519,1.5209092675,0.043000000000000003,0,0.043000000000000003,1.4060000000000001,0.4621298519,1.48
2020-07-20 20:00:00,1.3885,0.4496398559,1.4594890373,0.0205,0,0.0205,1.3679999999999999,0.4496398559,1.44,1.379,0.4465173569,1.4494891341,0.0205,0,0.0205,1.3585,0.4465173569,1.43
2020-07-20 20:30:00,1.6045,0.5245798319,1.6880770864999999,0.0085,0,0.0085,1.596,0.5245798319,1.6800000000000002,1.6235,0.5308248299,1.7080770621,0.0085,0,0.0085,1.615,0.5308248299,1.7000000000000002
2020-07-20 21:00:00,1.5979999999999999,0.5245798319,1.6819001159,0.002,0,0.002,1.596,0.5245798319,1.6800000000000002,1.5979999999999999,0.5245798319,1.6819001159,0.002,0,0.002,1.596,0.5245798319,1.6800000000000002
2020-07-20 21:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-07-20 22:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-07-20 22:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-07-20 23:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-07-20 23:30:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-07-21 00:00:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-07-21 00:30:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-07-21 01:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-21 01:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-07-21 02:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-07-21 02:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-21 03:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-07-21 03:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-07-21 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-07-21 04:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.8645,0.2841474089,0.91,0.0,0,0.0,0.8645,0.2841474089,0.91
2020-07-21 05:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-07-21 05:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-21 06:00:00,0.9885,0.3247398959,1.0404750117,0.0005,0,0.0005,0.988,0.3247398959,1.04,1.0455,0.3434748899,1.1004750111,0.0005,0,0.0005,1.045,0.3434748899,1.1
2020-07-21 06:30:00,1.061,0.3465973889,1.1161768453,0.006500000000000001,0,0.006500000000000001,1.0545,0.3465973889,1.11,1.175,0.38406737690000003,1.2361766662,0.006500000000000001,0,0.006500000000000001,1.1685,0.38406737690000003,1.23
2020-07-21 07:00:00,1.1495,0.37157738090000003,1.2080645678,0.019,0,0.019,1.1305,0.37157738090000003,1.19,1.254,0.40592486990000004,1.318063352,0.019,0,0.019,1.235,0.40592486990000004,1.3
2020-07-21 07:30:00,1.18,0.37157738090000003,1.2371215583,0.0495,0,0.0495,1.1305,0.37157738090000003,1.19,1.2465,0.39343487390000004,1.3071163873,0.0495,0,0.0495,1.197,0.39343487390000004,1.26
2020-07-21 08:00:00,1.263,0.38094487790000003,1.3191997574,0.10400000000000001,0,0.10400000000000001,1.159,0.38094487790000003,1.22,1.339,0.40592486990000004,1.3991769009000001,0.10400000000000001,0,0.10400000000000001,1.235,0.40592486990000004,1.3
2020-07-21 08:30:00,1.325,0.38094487790000003,1.378674726,0.166,0,0.166,1.159,0.38094487790000003,1.22,1.439,0.4184148659,1.4985966769,0.166,0,0.166,1.2730000000000001,0.4184148659,1.34
2020-07-21 09:00:00,1.344,0.36533238290000003,1.3927683763,0.2325,0,0.2325,1.1115,0.36533238290000003,1.17,1.496,0.41529236690000004,1.5525732672,0.2325,0,0.2325,1.2635,0.41529236690000004,1.33
2020-07-21 09:30:00,1.477,0.38718987590000004,1.5269070044,0.299,0,0.299,1.178,0.38718987590000004,1.24,1.762,0.4808648459,1.8264377898,0.299,0,0.299,1.463,0.4808648459,1.54
2020-07-21 10:00:00,1.561,0.39655737290000004,1.6105833569999999,0.35450000000000004,0,0.35450000000000004,1.2065000000000001,0.39655737290000004,1.27,1.979,0.5339473289000001,2.0497660232,0.35450000000000004,0,0.35450000000000004,1.6245,0.5339473289000001,1.71
2020-07-21 10:30:00,1.5645,0.38406737690000003,1.6109525133,0.396,0,0.396,1.1685,0.38406737690000003,1.23,1.9729999999999999,0.5183348339,2.0399509798,0.396,0,0.396,1.577,0.5183348339,1.6600000000000001
2020-07-21 11:00:00,1.437,0.3278623949,1.473927661,0.4395,0,0.4395,0.9975,0.3278623949,1.05,1.665,0.40280237090000004,1.7130308666,0.4395,0,0.4395,1.2255,0.40280237090000004,1.29
2020-07-21 11:30:00,1.3559999999999999,0.2903924069,1.3867457409,0.47250000000000003,0,0.47250000000000003,0.8835000000000001,0.2903924069,0.93,1.736,0.41529236690000004,1.7849828430999999,0.47250000000000003,0,0.47250000000000003,1.2635,0.41529236690000004,1.33
2020-07-21 12:00:00,1.5105,0.3403523909,1.5483701108,0.47500000000000003,0,0.47500000000000003,1.0355,0.3403523909,1.09,2.0045,0.5027223389000001,2.0665792992,0.47500000000000003,0,0.47500000000000003,1.5295,0.5027223389000001,1.6099999999999999
2020-07-21 12:30:00,1.528,0.3341073929,1.5641009397999999,0.5115000000000001,0,0.5115000000000001,1.0165,0.3341073929,1.07,2.0505,0.5058448379,2.1119728336,0.5115000000000001,0,0.5115000000000001,1.5390000000000001,0.5058448379,1.62
2020-07-21 13:00:00,1.5535,0.3403523909,1.5903465031000001,0.518,0,0.518,1.0355,0.3403523909,1.09,2.0475,0.5027223389000001,2.108313544,0.518,0,0.518,1.5295,0.5027223389000001,1.6099999999999999
2020-07-21 13:30:00,1.533,0.37157738090000003,1.5773898535000002,0.4025,0,0.4025,1.1305,0.37157738090000003,1.19,1.9415,0.5058448379,2.0063153416,0.4025,0,0.4025,1.5390000000000001,0.5058448379,1.62
2020-07-21 14:00:00,1.5430000000000001,0.36220988390000003,1.5849432166000001,0.441,0,0.441,1.102,0.36220988390000003,1.16,1.98,0.5058448379,2.0435946271,0.441,0,0.441,1.5390000000000001,0.5058448379,1.62
2020-07-21 14:30:00,1.545,0.37782237890000003,1.5905265638000001,0.3955,0,0.3955,1.1495,0.37782237890000003,1.21,1.9344999999999999,0.5058448379,1.9995422601000001,0.3955,0,0.3955,1.5390000000000001,0.5058448379,1.62
2020-07-21 15:00:00,1.188,0.2466774209,1.2133399153,0.4375,0,0.4375,0.7505000000000001,0.2466774209,0.79,1.435,0.3278623949,1.4719778361,0.4375,0,0.4375,0.9975,0.3278623949,1.05
2020-07-21 15:30:00,1.1844999999999999,0.2685349139,1.2145580472,0.3675,0,0.3675,0.8170000000000001,0.2685349139,0.86,1.4505,0.3559648859,1.4935398388,0.3675,0,0.3675,1.083,0.3559648859,1.1400000000000001
2020-07-21 16:00:00,1.22,0.2903924069,1.254084427,0.3365,0,0.3365,0.8835000000000001,0.2903924069,0.93,1.4765000000000001,0.37469987990000003,1.5233030723,0.3365,0,0.3365,1.1400000000000001,0.37469987990000003,1.2
2020-07-21 16:30:00,1.2810000000000001,0.3278623949,1.3222914769,0.28350000000000003,0,0.28350000000000003,0.9975,0.3278623949,1.05,1.5185,0.40592486990000004,1.5718197257000002,0.28350000000000003,0,0.28350000000000003,1.235,0.40592486990000004,1.3
2020-07-21 17:00:00,1.2985,0.3153723989,1.3362492283,0.339,0,0.339,0.9595,0.3153723989,1.01,1.498,0.38094487790000003,1.5456788153,0.339,0,0.339,1.159,0.38094487790000003,1.22
2020-07-21 17:30:00,1.3065,0.3372298919,1.3493206624,0.2805,0,0.2805,1.026,0.3372298919,1.08,1.449,0.38406737690000003,1.4990359402,0.2805,0,0.2805,1.1685,0.38406737690000003,1.23
2020-07-21 18:00:00,1.405,0.38406737690000003,1.4565482313,0.23650000000000002,0,0.23650000000000002,1.1685,0.38406737690000003,1.23,1.5,0.41529236690000004,1.5564278813999999,0.23650000000000002,0,0.23650000000000002,1.2635,0.41529236690000004,1.33
2020-07-21 18:30:00,1.468,0.4277823629,1.5290591061,0.1665,0,0.1665,1.3014999999999999,0.4277823629,1.37,1.5345,0.4496398559,1.5990204032,0.1665,0,0.1665,1.3679999999999999,0.4496398559,1.44
2020-07-21 19:00:00,1.454,0.4496398559,1.5219369238,0.08600000000000001,0,0.08600000000000001,1.3679999999999999,0.4496398559,1.44,1.5110000000000001,0.4683748499,1.5819279377000002,0.08600000000000001,0,0.08600000000000001,1.425,0.4683748499,1.5
2020-07-21 19:30:00,1.438,0.4590073529,1.5094806226,0.0415,0,0.0415,1.3965,0.4590073529,1.47,1.457,0.4652523509,1.5294798953000002,0.0415,0,0.0415,1.4155,0.4652523509,1.49
2020-07-21 20:00:00,1.377,0.4465173569,1.4475865259,0.018500000000000003,0,0.018500000000000003,1.3585,0.4465173569,1.43,1.3865,0.4496398559,1.4575864468,0.018500000000000003,0,0.018500000000000003,1.3679999999999999,0.4496398559,1.44
2020-07-21 20:30:00,1.3665,0.4465173569,1.4376021703,0.008,0,0.008,1.3585,0.4465173569,1.43,1.376,0.4496398559,1.4476021553,0.008,0,0.008,1.3679999999999999,0.4496398559,1.44
2020-07-21 21:00:00,1.389,0.4558848539,1.4619001334,0.002,0,0.002,1.387,0.4558848539,1.46,1.3795,0.4527623549,1.4519001343,0.002,0,0.002,1.3775,0.4527623549,1.45
2020-07-21 21:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-07-21 22:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-07-21 22:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-07-21 23:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-07-21 23:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2020-07-22 00:00:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-07-22 00:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-07-22 01:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-07-22 01:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-07-22 02:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-07-22 02:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-07-22 03:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-07-22 03:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-07-22 04:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-07-22 04:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-07-22 05:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-07-22 05:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-07-22 06:00:00,1.264,0.41529236690000004,1.3304750092,0.0005,0,0.0005,1.2635,0.41529236690000004,1.33,1.4255,0.4683748499,1.5004750081,0.0005,0,0.0005,1.425,0.4683748499,1.5
2020-07-22 06:30:00,1.152,0.37782237890000003,1.2123752513000001,0.0025,0,0.0025,1.1495,0.37782237890000003,1.21,1.2945,0.4246598639,1.3623752236,0.0025,0,0.0025,1.292,0.4246598639,1.3599999999999999
2020-07-22 07:00:00,1.1165,0.36220988390000003,1.1737837322,0.0145,0,0.0145,1.102,0.36220988390000003,1.16,1.24,0.40280237090000004,1.3037828615,0.0145,0,0.0145,1.2255,0.40280237090000004,1.29
2020-07-22 07:30:00,1.225,0.38718987590000004,1.2847338246,0.047,0,0.047,1.178,0.38718987590000004,1.24,1.3675,0.4340273609,1.4347250608,0.047,0,0.047,1.3205,0.4340273609,1.3900000000000001
2020-07-22 08:00:00,1.448,0.4527623549,1.5171347172,0.07050000000000001,0,0.07050000000000001,1.3775,0.4527623549,1.45,1.6665,0.5245798319,1.7471136912,0.07050000000000001,0,0.07050000000000001,1.596,0.5245798319,1.6800000000000002
2020-07-22 08:30:00,1.5819999999999999,0.4652523509,1.6489947695,0.1665,0,0.1665,1.4155,0.4652523509,1.49,1.924,0.5776623149,2.0088478663,0.1665,0,0.1665,1.7575,0.5776623149,1.85
2020-07-22 09:00:00,1.5845,0.4433948579,1.6453690316,0.23550000000000001,0,0.23550000000000001,1.349,0.4433948579,1.42,1.974,0.5714173169,2.055041058,0.23550000000000001,0,0.23550000000000001,1.7385000000000002,0.5714173169,1.83
2020-07-22 09:30:00,1.569,0.4184148659,1.6238325037,0.296,0,0.296,1.2730000000000001,0.4184148659,1.34,1.9585,0.5464373249,2.0333017484,0.296,0,0.296,1.6625,0.5464373249,1.75
2020-07-22 10:00:00,1.5845,0.4184148659,1.6388139766,0.3115,0,0.3115,1.2730000000000001,0.4184148659,1.34,1.955,0.5401923269000001,2.0282585511,0.3115,0,0.3115,1.6435,0.5401923269000001,1.73
2020-07-22 10:30:00,1.397,0.3309848939,1.4356740577,0.39,0,0.39,1.007,0.3309848939,1.06,1.6440000000000001,0.41216986790000004,1.6948805268,0.39,0,0.39,1.254,0.41216986790000004,1.32
2020-07-22 11:00:00,1.3145,0.2872699079,1.3455237828,0.4405,0,0.4405,0.874,0.2872699079,0.92,1.6185,0.38718987590000004,1.6641689366999999,0.4405,0,0.4405,1.178,0.38718987590000004,1.24
2020-07-22 11:30:00,1.259,0.2591674169,1.2853982846,0.47050000000000003,0,0.47050000000000003,0.7885000000000001,0.2591674169,0.8300000000000001,1.5819999999999999,0.36533238290000003,1.6236353501,0.47050000000000003,0,0.47050000000000003,1.1115,0.36533238290000003,1.17
2020-07-22 12:00:00,1.245,0.2779024109,1.2756389575,0.3995,0,0.3995,0.8455,0.2779024109,0.89,1.587,0.39031237490000004,1.6342927369,0.3995,0,0.3995,1.1875,0.39031237490000004,1.25
2020-07-22 12:30:00,1.2770000000000001,0.2747799119,1.3062285405,0.441,0,0.441,0.836,0.2747799119,0.88,1.619,0.38718987590000004,1.6646552196000002,0.441,0,0.441,1.178,0.38718987590000004,1.24
2020-07-22 13:00:00,1.2845,0.2685349139,1.3122695036,0.4675,0,0.4675,0.8170000000000001,0.2685349139,0.86,1.6455000000000002,0.38718987590000004,1.6904396617000002,0.4675,0,0.4675,1.178,0.38718987590000004,1.24
2020-07-22 13:30:00,1.4875,0.3153723989,1.5205643689000001,0.528,0,0.528,0.9595,0.3153723989,1.01,1.9245,0.4590073529,1.9784812357,0.528,0,0.528,1.3965,0.4590073529,1.47
2020-07-22 14:00:00,1.5095,0.3278623949,1.5446954391999999,0.512,0,0.512,0.9975,0.3278623949,1.05,1.994,0.4871098439,2.0526353792,0.512,0,0.512,1.482,0.4871098439,1.56
2020-07-22 14:30:00,1.4985,0.3341073929,1.53529476,0.482,0,0.482,1.0165,0.3341073929,1.07,2.002,0.4995998399,2.0633962295,0.482,0,0.482,1.52,0.4995998399,1.6
2020-07-22 15:00:00,1.3805,0.2966374049,1.4120106232,0.47800000000000004,0,0.47800000000000004,0.9025000000000001,0.2966374049,0.9500000000000001,1.8175,0.4402723589,1.8700657742,0.47800000000000004,0,0.47800000000000004,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-22 15:30:00,1.2770000000000001,0.3278623949,1.3184167588,0.2795,0,0.2795,0.9975,0.3278623949,1.05,1.6285,0.4433948579,1.6877829391999999,0.2795,0,0.2795,1.349,0.4433948579,1.42
2020-07-22 16:00:00,1.434,0.36220988390000003,1.4790375249,0.332,0,0.332,1.102,0.36220988390000003,1.16,1.9185,0.5214573329000001,1.988104625,0.332,0,0.332,1.5865,0.5214573329000001,1.67
2020-07-22 16:30:00,1.512,0.36845488190000003,1.5562464458,0.391,0,0.391,1.121,0.36845488190000003,1.18,1.9775,0.5214573329000001,2.0450975527,0.391,0,0.391,1.5865,0.5214573329000001,1.67
2020-07-22 17:00:00,1.4315,0.38406737690000003,1.4821268502,0.263,0,0.263,1.1685,0.38406737690000003,1.23,1.745,0.4871098439,1.8117121736000001,0.263,0,0.263,1.482,0.4871098439,1.56
2020-07-22 17:30:00,1.363,0.37469987990000003,1.4135660579,0.223,0,0.223,1.1400000000000001,0.37469987990000003,1.2,1.534,0.4309048619,1.5933722101,0.223,0,0.223,1.311,0.4309048619,1.38
2020-07-22 18:00:00,1.4005,0.38718987590000004,1.4530369059,0.2225,0,0.2225,1.178,0.38718987590000004,1.24,1.5335,0.4309048619,1.5928908469,0.2225,0,0.2225,1.311,0.4309048619,1.38
2020-07-22 18:30:00,1.429,0.4246598639,1.4907638981,0.137,0,0.137,1.292,0.4246598639,1.3599999999999999,1.524,0.4558848539,1.5907253063,0.137,0,0.137,1.387,0.4558848539,1.46
2020-07-22 19:00:00,1.419,0.4402723589,1.4857323952,0.0795,0,0.0795,1.3395000000000001,0.4402723589,1.4100000000000001,1.495,0.4652523509,1.5657217984,0.0795,0,0.0795,1.4155,0.4652523509,1.49
2020-07-22 19:30:00,1.3735,0.4371498599,1.4413890002,0.043500000000000004,0,0.043500000000000004,1.33,0.4371498599,1.4,1.44,0.4590073529,1.5113860361,0.043500000000000004,0,0.043500000000000004,1.3965,0.4590073529,1.47
2020-07-22 20:00:00,1.407,0.4558848539,1.4790131845,0.02,0,0.02,1.387,0.4558848539,1.46,1.445,0.4683748499,1.5190128373,0.02,0,0.02,1.425,0.4683748499,1.5
2020-07-22 20:30:00,1.4045,0.4590073529,1.4776021115,0.008,0,0.008,1.3965,0.4590073529,1.47,1.433,0.4683748499,1.5076020694999999,0.008,0,0.008,1.425,0.4683748499,1.5
2020-07-22 21:00:00,1.3405,0.4402723589,1.4109500346,0.001,0,0.001,1.3395000000000001,0.4402723589,1.4100000000000001,1.35,0.4433948579,1.4209500343,0.001,0,0.001,1.349,0.4433948579,1.42
2020-07-22 21:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-07-22 22:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-07-22 22:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-07-22 23:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-07-22 23:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-07-23 00:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-07-23 00:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-07-23 01:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-07-23 01:30:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-07-23 02:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-07-23 02:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-07-23 03:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-07-23 03:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-07-23 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-07-23 04:30:00,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-07-23 05:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-07-23 05:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-07-23 06:00:00,1.0455,0.3434748899,1.1004750111,0.0005,0,0.0005,1.045,0.3434748899,1.1,1.112,0.36533238290000003,1.1704750104000001,0.0005,0,0.0005,1.1115,0.36533238290000003,1.17
2020-07-23 06:30:00,1.0705,0.3497198879,1.1261768289,0.006500000000000001,0,0.006500000000000001,1.064,0.3497198879,1.12,1.194,0.39031237490000004,1.2561766396,0.006500000000000001,0,0.006500000000000001,1.1875,0.39031237490000004,1.25
2020-07-23 07:00:00,1.145,0.37157738090000003,1.2037835146,0.0145,0,0.0145,1.1305,0.37157738090000003,1.19,1.259,0.40904736890000004,1.3237827427,0.0145,0,0.0145,1.2445,0.40904736890000004,1.31
2020-07-23 07:30:00,1.196,0.37782237890000003,1.2542590442,0.0465,0,0.0465,1.1495,0.37782237890000003,1.21,1.3385,0.4246598639,1.4042500668,0.0465,0,0.0465,1.292,0.4246598639,1.3599999999999999
2020-07-23 08:00:00,1.2755,0.38406737690000003,1.3320690673,0.107,0,0.107,1.1685,0.38406737690000003,1.23,1.437,0.4371498599,1.5020216377,0.107,0,0.107,1.33,0.4371498599,1.4
2020-07-23 08:30:00,1.3805,0.40904736890000004,1.4398263784,0.136,0,0.136,1.2445,0.40904736890000004,1.31,1.5514999999999999,0.4652523509,1.6197567719000001,0.136,0,0.136,1.4155,0.4652523509,1.49
2020-07-23 09:00:00,1.4605000000000001,0.4433948579,1.5263221318,0.1115,0,0.1115,1.349,0.4433948579,1.42,1.641,0.5027223389000001,1.716278168,0.1115,0,0.1115,1.5295,0.5027223389000001,1.6099999999999999
2020-07-23 09:30:00,1.429,0.40592486990000004,1.4855355936,0.194,0,0.194,1.235,0.40592486990000004,1.3,1.6095000000000002,0.4652523509,1.6753954757,0.194,0,0.194,1.4155,0.4652523509,1.49
2020-07-23 10:00:00,1.4195,0.38718987590000004,1.4713586408000001,0.24150000000000002,0,0.24150000000000002,1.178,0.38718987590000004,1.24,1.619,0.4527623549,1.6811171137,0.24150000000000002,0,0.24150000000000002,1.3775,0.4527623549,1.45
2020-07-23 10:30:00,1.403,0.3465973889,1.4451777572,0.34850000000000003,0,0.34850000000000003,1.0545,0.3465973889,1.11,1.7069999999999999,0.4465173569,1.7644338327,0.34850000000000003,0,0.34850000000000003,1.3585,0.4465173569,1.43
2020-07-23 11:00:00,1.4945,0.3434748899,1.5334618515,0.4495,0,0.4495,1.045,0.3434748899,1.1,1.8935,0.4746198479,1.9520774191,0.4495,0,0.4495,1.444,0.4746198479,1.52
2020-07-23 11:30:00,1.2855,0.3091274009,1.3221459829,0.34500000000000003,0,0.34500000000000003,0.9405,0.3091274009,0.99,1.504,0.38094487790000003,1.5514944409,0.34500000000000003,0,0.34500000000000003,1.159,0.38094487790000003,1.22
2020-07-23 12:00:00,1.2545,0.2654124149,1.2822690825,0.447,0,0.447,0.8075,0.2654124149,0.85,1.5205000000000002,0.3528423869,1.5609029438,0.447,0,0.447,1.0735000000000001,0.3528423869,1.13
2020-07-23 12:30:00,1.346,0.3060049019,1.3803459711000001,0.41500000000000004,0,0.41500000000000004,0.931,0.3060049019,0.98,1.612,0.39343487390000004,1.6593176308,0.41500000000000004,0,0.41500000000000004,1.197,0.39343487390000004,1.26
2020-07-23 13:00:00,1.4005,0.38718987590000004,1.4530369059,0.2225,0,0.2225,1.178,0.38718987590000004,1.24,1.581,0.4465173569,1.6428447127,0.2225,0,0.2225,1.3585,0.4465173569,1.43
2020-07-23 13:30:00,1.314,0.3465973889,1.3589428796,0.2595,0,0.2595,1.0545,0.3465973889,1.11,1.504,0.40904736890000004,1.5586326540000002,0.2595,0,0.2595,1.2445,0.40904736890000004,1.31
2020-07-23 14:00:00,1.4035,0.39655737290000004,1.458447805,0.197,0,0.197,1.2065000000000001,0.39655737290000004,1.27,1.5745,0.4527623549,1.6383052219,0.197,0,0.197,1.3775,0.4527623549,1.45
2020-07-23 14:30:00,1.404,0.4246598639,1.466816962,0.112,0,0.112,1.292,0.4246598639,1.3599999999999999,1.5845,0.4839873449,1.6567691451000002,0.112,0,0.112,1.4725000000000001,0.4839873449,1.55
2020-07-23 15:00:00,1.2835,0.36220988390000003,1.3336297275,0.18150000000000002,0,0.18150000000000002,1.102,0.36220988390000003,1.16,1.483,0.4277823629,1.543465824,0.18150000000000002,0,0.18150000000000002,1.3014999999999999,0.4277823629,1.37
2020-07-23 15:30:00,1.3315000000000001,0.38718987590000004,1.3866536157,0.1535,0,0.1535,1.178,0.38718987590000004,1.24,1.5215,0.4496398559,1.5865491641,0.1535,0,0.1535,1.3679999999999999,0.4496398559,1.44
2020-07-23 16:00:00,1.367,0.40904736890000004,1.4268877846999999,0.12250000000000001,0,0.12250000000000001,1.2445,0.40904736890000004,1.31,1.5665,0.4746198479,1.6368219970000002,0.12250000000000001,0,0.12250000000000001,1.444,0.4746198479,1.52
2020-07-23 16:30:00,1.4495,0.4527623549,1.5185664292,0.07200000000000001,0,0.07200000000000001,1.3775,0.4527623549,1.45,1.63,0.5120898359,1.7085479215000001,0.07200000000000001,0,0.07200000000000001,1.558,0.5120898359,1.6400000000000001
2020-07-23 17:00:00,1.4555,0.4496398559,1.5233700306,0.08750000000000001,0,0.08750000000000001,1.3679999999999999,0.4496398559,1.44,1.5979999999999999,0.4964773409,1.673348066,0.08750000000000001,0,0.08750000000000001,1.5105,0.4964773409,1.5899999999999999
2020-07-23 17:30:00,1.552,0.4871098439,1.6266468578,0.07,0,0.07,1.482,0.4871098439,1.56,1.6565,0.5214573329000001,1.7366375557,0.07,0,0.07,1.5865,0.5214573329000001,1.67
2020-07-23 18:00:00,1.611,0.5152123349000001,1.6913795405,0.043500000000000004,0,0.043500000000000004,1.5675,0.5152123349000001,1.65,1.687,0.5401923269000001,1.7713770773,0.043500000000000004,0,0.043500000000000004,1.6435,0.5401923269000001,1.73
2020-07-23 18:30:00,1.6480000000000001,0.5339473289000001,1.7323405410000001,0.0235,0,0.0235,1.6245,0.5339473289000001,1.71,1.705,0.5526823229,1.7923400208,0.0235,0,0.0235,1.6815,0.5526823229,1.77
2020-07-23 19:00:00,1.6,0.5183348339,1.6818653335,0.023,0,0.023,1.577,0.5183348339,1.6600000000000001,1.6475,0.5339473289000001,1.7318648908,0.023,0,0.023,1.6245,0.5339473289000001,1.71
2020-07-23 19:30:00,1.548,0.5027223389000001,1.6275852512,0.018500000000000003,0,0.018500000000000003,1.5295,0.5027223389000001,1.6099999999999999,1.5670000000000002,0.5089673369000001,1.6475851268000001,0.018500000000000003,0,0.018500000000000003,1.5485,0.5089673369000001,1.63
2020-07-23 20:00:00,1.5150000000000001,0.4933548419,1.593305997,0.014,0,0.014,1.501,0.4933548419,1.58,1.5245000000000002,0.4964773409,1.6033059596,0.014,0,0.014,1.5105,0.4964773409,1.5899999999999999
2020-07-23 20:30:00,1.4835,0.4871098439,1.5614250701999999,0.0015,0,0.0015,1.482,0.4871098439,1.56,1.5025,0.4933548419,1.5814250694,0.0015,0,0.0015,1.501,0.4933548419,1.58
2020-07-23 21:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-07-23 21:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-07-23 22:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-07-23 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-07-23 23:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-07-23 23:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-07-24 00:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-07-24 00:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-24 01:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-07-24 01:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-07-24 02:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-07-24 02:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-07-24 03:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-24 03:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-24 04:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-24 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-07-24 05:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-07-24 05:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-07-24 06:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-07-24 06:30:00,1.0285,0.3372298919,1.0823752815,0.0025,0,0.0025,1.026,0.3372298919,1.08,1.0665,0.3497198879,1.1223752715,0.0025,0,0.0025,1.064,0.3497198879,1.12
2020-07-24 07:00:00,1.133,0.36845488190000003,1.1914058922,0.012,0,0.012,1.121,0.36845488190000003,1.18,1.171,0.38094487790000003,1.2314057008,0.012,0,0.012,1.159,0.38094487790000003,1.22
2020-07-24 07:30:00,1.1965,0.38718987590000004,1.2575882673,0.018500000000000003,0,0.018500000000000003,1.178,0.38718987590000004,1.24,1.263,0.40904736890000004,1.3275875677,0.018500000000000003,0,0.018500000000000003,1.2445,0.40904736890000004,1.31
2020-07-24 08:00:00,1.3005,0.41529236690000004,1.3651988866,0.037,0,0.037,1.2635,0.41529236690000004,1.33,1.4145,0.4527623549,1.4851949367000001,0.037,0,0.037,1.3775,0.4527623549,1.45
2020-07-24 08:30:00,1.4165,0.4465173569,1.4852104228,0.058,0,0.058,1.3585,0.4465173569,1.43,1.5779999999999998,0.4995998399,1.6551990817000002,0.058,0,0.058,1.52,0.4995998399,1.6
2020-07-24 09:00:00,1.4455,0.4496398559,1.5138184336,0.0775,0,0.0775,1.3679999999999999,0.4496398559,1.44,1.6165,0.5058448379,1.6937978776,0.0775,0,0.0775,1.5390000000000001,0.5058448379,1.62
2020-07-24 09:30:00,1.4905,0.4527623549,1.5577496590000002,0.113,0,0.113,1.3775,0.4527623549,1.45,1.6520000000000001,0.5058448379,1.7277103345,0.113,0,0.113,1.5390000000000001,0.5058448379,1.62
2020-07-24 10:00:00,1.51,0.4621298519,1.5791339399000002,0.10400000000000001,0,0.10400000000000001,1.4060000000000001,0.4621298519,1.48,1.6905000000000001,0.5214573329000001,1.7690980753,0.10400000000000001,0,0.10400000000000001,1.5865,0.5214573329000001,1.67
2020-07-24 10:30:00,1.4965,0.4402723589,1.5599205108,0.157,0,0.157,1.3395000000000001,0.4402723589,1.4100000000000001,1.6865,0.5027223389000001,1.7598329466,0.157,0,0.157,1.5295,0.5027223389000001,1.6099999999999999
2020-07-24 11:00:00,1.4715,0.4309048619,1.5332942477,0.1605,0,0.1605,1.311,0.4309048619,1.38,1.6520000000000001,0.4902323429,1.72320392,0.1605,0,0.1605,1.4915,0.4902323429,1.57
2020-07-24 11:30:00,1.502,0.4215373649,1.5600313298000001,0.2195,0,0.2195,1.2825,0.4215373649,1.35,1.73,0.4964773409,1.7998304781,0.2195,0,0.2195,1.5105,0.4964773409,1.5899999999999999
2020-07-24 12:00:00,1.5765,0.39967987190000004,1.6263751872999999,0.36050000000000004,0,0.36050000000000004,1.216,0.39967987190000004,1.28,1.8995000000000002,0.5058448379,1.965700702,0.36050000000000004,0,0.36050000000000004,1.5390000000000001,0.5058448379,1.62
2020-07-24 12:30:00,1.6320000000000001,0.4465173569,1.6919816045,0.2735,0,0.2735,1.3585,0.4465173569,1.43,1.9264999999999999,0.5433148259,2.0016476338,0.2735,0,0.2735,1.653,0.5433148259,1.74
2020-07-24 13:00:00,1.6320000000000001,0.4902323429,1.7040398323,0.1405,0,0.1405,1.4915,0.4902323429,1.57,1.8695,0.5682948179,1.9539675663,0.1405,0,0.1405,1.729,0.5682948179,1.82
2020-07-24 13:30:00,1.349,0.35908738490000003,1.3959744804,0.2565,0,0.2565,1.0925,0.35908738490000003,1.15,1.52,0.41529236690000004,1.5757118233,0.2565,0,0.2565,1.2635,0.41529236690000004,1.33
2020-07-24 14:00:00,1.312,0.3465973889,1.3570091194,0.2575,0,0.2575,1.0545,0.3465973889,1.11,1.464,0.39655737290000004,1.5167576438,0.2575,0,0.2575,1.2065000000000001,0.39655737290000004,1.27
2020-07-24 14:30:00,1.3185,0.39343487390000004,1.3759481277,0.12150000000000001,0,0.12150000000000001,1.197,0.39343487390000004,1.26,1.4515,0.4371498599,1.5158998153,0.12150000000000001,0,0.12150000000000001,1.33,0.4371498599,1.4
2020-07-24 15:00:00,1.332,0.40280237090000004,1.391572402,0.10650000000000001,0,0.10650000000000001,1.2255,0.40280237090000004,1.29,1.446,0.4402723589,1.5115408529,0.10650000000000001,0,0.10650000000000001,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-24 15:30:00,1.2650000000000001,0.36533238290000003,1.3166976684,0.1535,0,0.1535,1.1115,0.36533238290000003,1.17,1.3695,0.39967987190000004,1.4266303831,0.1535,0,0.1535,1.216,0.39967987190000004,1.28
2020-07-24 16:00:00,1.342,0.41529236690000004,1.4047888631,0.0785,0,0.0785,1.2635,0.41529236690000004,1.33,1.4465,0.4496398559,1.5147733329,0.0785,0,0.0785,1.3679999999999999,0.4496398559,1.44
2020-07-24 16:30:00,1.3085,0.38718987590000004,1.3645835445,0.1305,0,0.1305,1.178,0.38718987590000004,1.24,1.4035,0.4184148659,1.4645419933000001,0.1305,0,0.1305,1.2730000000000001,0.4184148659,1.34
2020-07-24 17:00:00,1.3915,0.4309048619,1.4566918857,0.0805,0,0.0805,1.311,0.4309048619,1.38,1.4485000000000001,0.4496398559,1.5166833058,0.0805,0,0.0805,1.3679999999999999,0.4496398559,1.44
2020-07-24 17:30:00,1.4785,0.4621298519,1.5490404288000001,0.07250000000000001,0,0.07250000000000001,1.4060000000000001,0.4621298519,1.48,1.526,0.4777423469,1.599035256,0.07250000000000001,0,0.07250000000000001,1.4535,0.4777423469,1.53
2020-07-24 18:00:00,1.4725000000000001,0.4558848539,1.5414562109,0.0855,0,0.0855,1.387,0.4558848539,1.46,1.52,0.4714973489,1.5914489467,0.0855,0,0.0855,1.4344999999999999,0.4714973489,1.51
2020-07-24 18:30:00,1.499,0.4652523509,1.5695415732,0.0835,0,0.0835,1.4155,0.4652523509,1.49,1.5275,0.4746198479,1.5995375112999999,0.0835,0,0.0835,1.444,0.4746198479,1.52
2020-07-24 19:00:00,1.5195,0.4808648459,1.5937726469,0.0565,0,0.0565,1.463,0.4808648459,1.54,1.5195,0.4808648459,1.5937726469,0.0565,0,0.0565,1.463,0.4808648459,1.54
2020-07-24 19:30:00,1.5175,0.4933548419,1.5956833176,0.0165,0,0.0165,1.501,0.4933548419,1.58,1.5365,0.4995998399,1.6156832146,0.0165,0,0.0165,1.52,0.4995998399,1.6
2020-07-24 20:00:00,1.458,0.4746198479,1.5333062316000001,0.014,0,0.014,1.444,0.4746198479,1.52,1.4865,0.4839873449,1.5633061121,0.014,0,0.014,1.4725000000000001,0.4839873449,1.55
2020-07-24 20:30:00,1.5055,0.4933548419,1.5842756231,0.0045000000000000005,0,0.0045000000000000005,1.501,0.4933548419,1.58,1.5434999999999999,0.5058448379,1.6242756078,0.0045000000000000005,0,0.0045000000000000005,1.5390000000000001,0.5058448379,1.62
2020-07-24 21:00:00,1.6155,0.5308248299,1.7004750072,0.0005,0,0.0005,1.615,0.5308248299,1.7000000000000002,1.6440000000000001,0.5401923269000001,1.730475007,0.0005,0,0.0005,1.6435,0.5401923269000001,1.73
2020-07-24 21:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-07-24 22:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-07-24 22:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-07-24 23:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-07-24 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-07-25 00:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-07-25 00:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-25 01:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-25 01:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-07-25 02:00:00,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92,0.855,0.2810249099,0.9,0.0,0,0.0,0.855,0.2810249099,0.9
2020-07-25 02:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-07-25 03:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
