Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-25 03:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-25 04:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-25 04:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-07-25 05:00:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-07-25 05:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-07-25 06:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-07-25 06:30:00,0.998,0.3278623949,1.0504750116,0.0005,0,0.0005,0.9975,0.3278623949,1.05,1.0075,0.3309848939,1.0604750115,0.0005,0,0.0005,1.007,0.3309848939,1.06
2020-07-25 07:00:00,1.04,0.3403523909,1.0942759021,0.0045000000000000005,0,0.0045000000000000005,1.0355,0.3403523909,1.09,1.0305,0.3372298919,1.0842759105,0.0045000000000000005,0,0.0045000000000000005,1.026,0.3372298919,1.08
2020-07-25 07:30:00,1.1065,0.3559648859,1.1623481621,0.0235,0,0.0235,1.083,0.3559648859,1.1400000000000001,1.135,0.36533238290000003,1.1923475794,0.0235,0,0.0235,1.1115,0.36533238290000003,1.17
2020-07-25 08:00:00,1.1280000000000001,0.3434748899,1.1791348523,0.083,0,0.083,1.045,0.3434748899,1.1,1.1565,0.3528423869,1.2091277848,0.083,0,0.083,1.0735000000000001,0.3528423869,1.13
2020-07-25 08:30:00,1.35,0.40904736890000004,1.4106097086,0.10550000000000001,0,0.10550000000000001,1.2445,0.40904736890000004,1.31,1.407,0.4277823629,1.4705940126,0.10550000000000001,0,0.10550000000000001,1.3014999999999999,0.4277823629,1.37
2020-07-25 09:00:00,1.395,0.4246598639,1.4582047181,0.10300000000000001,0,0.10300000000000001,1.292,0.4246598639,1.3599999999999999,1.452,0.4433948579,1.5181906995,0.10300000000000001,0,0.10300000000000001,1.349,0.4433948579,1.42
2020-07-25 09:30:00,1.3385,0.41529236690000004,1.4014456821,0.075,0,0.075,1.2635,0.41529236690000004,1.33,1.3955,0.4340273609,1.4614376483,0.075,0,0.075,1.3205,0.4340273609,1.3900000000000001
2020-07-25 10:00:00,1.338,0.41216986790000004,1.4000457135,0.084,0,0.084,1.254,0.41216986790000004,1.32,1.395,0.4309048619,1.460035616,0.084,0,0.084,1.311,0.4309048619,1.38
2020-07-25 10:30:00,1.327,0.38718987590000004,1.3823331726,0.149,0,0.149,1.178,0.38718987590000004,1.24,1.403,0.41216986790000004,1.4622903269,0.149,0,0.149,1.254,0.41216986790000004,1.32
2020-07-25 11:00:00,1.3820000000000001,0.4215373649,1.4448590762,0.0995,0,0.0995,1.2825,0.4215373649,1.35,1.4295,0.4371498599,1.494847902,0.0995,0,0.0995,1.33,0.4371498599,1.4
2020-07-25 11:30:00,1.4035,0.4402723589,1.4709357566,0.064,0,0.064,1.3395000000000001,0.4402723589,1.4100000000000001,1.451,0.4558848539,1.5209312936,0.064,0,0.064,1.387,0.4558848539,1.46
2020-07-25 12:00:00,1.381,0.4246598639,1.4448172895,0.089,0,0.089,1.292,0.4246598639,1.3599999999999999,1.457,0.4496398559,1.5248032660000002,0.089,0,0.089,1.3679999999999999,0.4496398559,1.44
2020-07-25 12:30:00,1.4140000000000001,0.4402723589,1.4809577138,0.0745,0,0.0745,1.3395000000000001,0.4402723589,1.4100000000000001,1.4615,0.4558848539,1.5309517465,0.0745,0,0.0745,1.387,0.4558848539,1.46
2020-07-25 13:00:00,1.472,0.4746198479,1.5466247120999999,0.028,0,0.028,1.444,0.4746198479,1.52,1.529,0.4933548419,1.6066237892,0.028,0,0.028,1.501,0.4933548419,1.58
2020-07-25 13:30:00,1.441,0.4590073529,1.5123388344,0.044500000000000005,0,0.044500000000000005,1.3965,0.4590073529,1.47,1.479,0.4714973489,1.5523371895,0.044500000000000005,0,0.044500000000000005,1.4344999999999999,0.4714973489,1.51
2020-07-25 14:00:00,1.4695,0.4714973489,1.5432886962999999,0.035,0,0.035,1.4344999999999999,0.4714973489,1.51,1.517,0.4871098439,1.5932874819,0.035,0,0.035,1.482,0.4871098439,1.56
2020-07-25 14:30:00,1.6385,0.5308248299,1.7223406312,0.0235,0,0.0235,1.615,0.5308248299,1.7000000000000002,1.7525,0.5682948179,1.8423396131,0.0235,0,0.0235,1.729,0.5682948179,1.82
2020-07-25 15:00:00,1.5995,0.5183348339,1.6813896782,0.022500000000000003,0,0.022500000000000003,1.577,0.5183348339,1.6600000000000001,1.704,0.5526823229,1.7913887768999999,0.022500000000000003,0,0.022500000000000003,1.6815,0.5526823229,1.77
2020-07-25 15:30:00,1.5795,0.5027223389000001,1.6575735278,0.05,0,0.05,1.5295,0.5027223389000001,1.6099999999999999,1.6840000000000002,0.5370698279,1.767568952,0.05,0,0.05,1.634,0.5370698279,1.72
2020-07-25 16:00:00,1.58,0.4839873449,1.6524659603,0.1075,0,0.1075,1.4725000000000001,0.4839873449,1.55,1.694,0.5214573329000001,1.7724428764,0.1075,0,0.1075,1.5865,0.5214573329000001,1.67
2020-07-25 16:30:00,1.219,0.3309848939,1.2631357805,0.212,0,0.212,1.007,0.3309848939,1.06,1.238,0.3372298919,1.2831087249,0.212,0,0.212,1.026,0.3372298919,1.08
2020-07-25 17:00:00,1.3555000000000001,0.38718987590000004,1.4097149535,0.17750000000000002,0,0.17750000000000002,1.178,0.38718987590000004,1.24,1.3745,0.39343487390000004,1.4296997062,0.17750000000000002,0,0.17750000000000002,1.197,0.39343487390000004,1.26
2020-07-25 17:30:00,1.20985,0.3881266256,1.2705822681,0.029,0,0.029,1.18085,0.3881266256,1.2429999999999999,1.22885,0.3943716236,1.290581768,0.029,0,0.029,1.19985,0.3943716236,1.263
2020-07-25 18:00:00,1.6440000000000001,0.5339473289000001,1.7285357242,0.0195,0,0.0195,1.6245,0.5339473289000001,1.71,1.6915,0.5495598239,1.7785354228,0.0195,0,0.0195,1.6720000000000002,0.5495598239,1.76
2020-07-25 18:30:00,1.573,0.4839873449,1.6457742099,0.1005,0,0.1005,1.4725000000000001,0.4839873449,1.55,1.611,0.4964773409,1.6857671102,0.1005,0,0.1005,1.5105,0.4964773409,1.5899999999999999
2020-07-25 19:00:00,1.5899999999999999,0.4995998399,1.6666433332000001,0.07,0,0.07,1.52,0.4995998399,1.6,1.6375000000000002,0.5152123349000001,1.7166391584,0.07,0,0.07,1.5675,0.5152123349000001,1.65
2020-07-25 19:30:00,1.5434999999999999,0.4995998399,1.6223415947,0.0235,0,0.0235,1.52,0.4995998399,1.6,1.5815000000000001,0.5120898359,1.6623411954,0.0235,0,0.0235,1.558,0.5120898359,1.6400000000000001
2020-07-25 20:00:00,1.71,0.5526823229,1.7970970341,0.0285,0,0.0285,1.6815,0.5526823229,1.77,1.748,0.5651723189,1.8370965543,0.0285,0,0.0285,1.7195,0.5651723189,1.81
2020-07-25 20:30:00,1.6475,0.5370698279,1.7328301273000002,0.0135,0,0.0135,1.634,0.5370698279,1.72,1.6665,0.5433148259,1.7528300688,0.0135,0,0.0135,1.653,0.5433148259,1.74
2020-07-25 21:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-07-25 21:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-07-25 22:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-07-25 22:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-07-25 23:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-07-25 23:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-07-26 00:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-07-26 00:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-07-26 01:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-07-26 01:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-07-26 02:00:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-07-26 02:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-07-26 03:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-07-26 03:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-07-26 04:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-26 04:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-07-26 05:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-07-26 05:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-07-26 06:00:00,0.9795,0.3216173969,1.0309500473,0.001,0,0.001,0.9785,0.3216173969,1.03,0.932,0.3060049019,0.9809500497,0.001,0,0.001,0.931,0.3060049019,0.98
2020-07-26 06:30:00,0.992,0.3216173969,1.0428335198,0.0135,0,0.0135,0.9785,0.3216173969,1.03,0.9445,0.3060049019,0.9928339489,0.0135,0,0.0135,0.931,0.3060049019,0.98
2020-07-26 07:00:00,1.015,0.3216173969,1.0647360001,0.036500000000000005,0,0.036500000000000005,0.9785,0.3216173969,1.03,0.9675,0.3060049019,1.0147390059,0.036500000000000005,0,0.036500000000000005,0.931,0.3060049019,0.98
2020-07-26 07:30:00,1.052,0.3278623949,1.1019064162,0.0545,0,0.0545,0.9975,0.3278623949,1.05,1.033,0.3216173969,1.0819088455,0.0545,0,0.0545,0.9785,0.3216173969,1.03
2020-07-26 08:00:00,1.163,0.36220988390000003,1.2180989287,0.061,0,0.061,1.102,0.36220988390000003,1.16,1.125,0.3497198879,1.1781039852,0.061,0,0.061,1.064,0.3497198879,1.12
2020-07-26 08:30:00,1.1785,0.35908738490000003,1.2319926948,0.08600000000000001,0,0.08600000000000001,1.0925,0.35908738490000003,1.15,1.169,0.3559648859,1.22199509,0.08600000000000001,0,0.08600000000000001,1.083,0.3559648859,1.1400000000000001
2020-07-26 09:00:00,1.483,0.4465173569,1.5487629741,0.1245,0,0.1245,1.3585,0.4465173569,1.43,1.502,0.4527623549,1.5687567530000002,0.1245,0,0.1245,1.3775,0.4527623549,1.45
2020-07-26 09:30:00,1.5585,0.4465173569,1.6212032567999999,0.2,0,0.2,1.3585,0.4465173569,1.43,1.6155,0.4652523509,1.6811603136,0.2,0,0.2,1.4155,0.4652523509,1.49
2020-07-26 10:00:00,1.365,0.37157738090000003,1.4146712516,0.23450000000000001,0,0.23450000000000001,1.1305,0.37157738090000003,1.19,1.3745,0.37469987990000003,1.4246579414,0.23450000000000001,0,0.23450000000000001,1.1400000000000001,0.37469987990000003,1.2
2020-07-26 10:30:00,1.294,0.3309848939,1.3356597621000001,0.28700000000000003,0,0.28700000000000003,1.007,0.3309848939,1.06,1.3415,0.3465973889,1.3855511539,0.28700000000000003,0,0.28700000000000003,1.0545,0.3465973889,1.11
2020-07-26 11:00:00,1.2685,0.3060049019,1.3048874473,0.3375,0,0.3375,0.931,0.3060049019,0.98,1.354,0.3341073929,1.3946124014,0.3375,0,0.3375,1.0165,0.3341073929,1.07
2020-07-26 11:30:00,1.3415,0.3247398959,1.3802457209,0.35350000000000004,0,0.35350000000000004,0.988,0.3247398959,1.04,1.408,0.3465973889,1.4500323272,0.35350000000000004,0,0.35350000000000004,1.0545,0.3465973889,1.11
2020-07-26 12:00:00,1.3205,0.3528423869,1.3668277141,0.247,0,0.247,1.0735000000000001,0.3528423869,1.13,1.4155,0.38406737690000003,1.4666792424000001,0.247,0,0.247,1.1685,0.38406737690000003,1.23
2020-07-26 12:30:00,1.417,0.3528423869,1.4602694101,0.3435,0,0.3435,1.0735000000000001,0.3528423869,1.13,1.5215,0.38718987590000004,1.5699930732,0.3435,0,0.3435,1.178,0.38718987590000004,1.24
2020-07-26 13:00:00,1.423,0.39343487390000004,1.4763874830000001,0.226,0,0.226,1.197,0.39343487390000004,1.26,1.48,0.41216986790000004,1.5363215809000001,0.226,0,0.226,1.254,0.41216986790000004,1.32
2020-07-26 13:30:00,1.4095,0.41529236690000004,1.4694073635,0.146,0,0.146,1.2635,0.41529236690000004,1.33,1.457,0.4309048619,1.5193840857,0.146,0,0.146,1.311,0.4309048619,1.38
2020-07-26 14:00:00,1.6135000000000002,0.40280237090000004,1.6630189416,0.388,0,0.388,1.2255,0.40280237090000004,1.29,1.699,0.4309048619,1.7527920584,0.388,0,0.388,1.311,0.4309048619,1.38
2020-07-26 14:30:00,1.579,0.4340273609,1.6375654949,0.2585,0,0.2585,1.3205,0.4340273609,1.3900000000000001,1.655,0.4590073529,1.71747278,0.2585,0,0.2585,1.3965,0.4590073529,1.47
2020-07-26 15:00:00,1.5605,0.4246598639,1.6172495942,0.2685,0,0.2685,1.292,0.4246598639,1.3599999999999999,1.6175000000000002,0.4433948579,1.677171801,0.2685,0,0.2685,1.349,0.4433948579,1.42
2020-07-26 15:30:00,1.409,0.4340273609,1.4743340022,0.08850000000000001,0,0.08850000000000001,1.3205,0.4340273609,1.3900000000000001,2.34,0.7400322628,2.4542305821,0.08850000000000001,0,0.08850000000000001,2.2515,0.7400322628,2.37
2020-07-26 16:00:00,0.1355,0.0,0.1355,0.1355,0,0.1355,0.0,0.0,0.0,2.3585000000000003,0.7306647658000001,2.4690875339,0.1355,0,0.1355,2.223,0.7306647658000001,2.34
2020-07-26 16:30:00,0.227,0.0,0.227,0.227,0,0.227,0.0,0.0,0.0,2.2695,0.6713372848,2.3667116428,0.227,0,0.227,2.0425,0.6713372848,2.15
2020-07-26 17:00:00,0.11850000000000001,0.0,0.11850000000000001,0.11850000000000001,0,0.11850000000000001,0.0,0.0,0.0,2.446,0.7650122548,2.5628421235000003,0.11850000000000001,0,0.11850000000000001,2.3275,0.7650122548,2.45
2020-07-26 17:30:00,0.08600000000000001,0.0,0.08600000000000001,0.08600000000000001,0,0.08600000000000001,0.0,0.0,0.0,2.7935,0.8899122148,2.9318229824,0.08600000000000001,0,0.08600000000000001,2.7075,0.8899122148,2.85
2020-07-26 18:00:00,0.063,0.0,0.063,0.063,0,0.063,0.0,0.0,0.0,2.9605,0.9523621948000001,3.1099122174,0.063,0,0.063,2.8975,0.9523621948000001,3.05
2020-07-26 18:30:00,0.069,0.0,0.069,0.069,0,0.069,0.0,0.0,0.0,2.9855,0.9586071928000001,3.1356240208,0.069,0,0.069,2.9165,0.9586071928000001,3.07
2020-07-26 19:00:00,0.0285,0.0,0.0285,0.0285,0,0.0285,0.0,0.0,0.0,2.9450000000000003,0.9586071928000001,3.0970877853,0.0285,0,0.0285,2.9165,0.9586071928000001,3.07
2020-07-26 19:30:00,0.031,0.0,0.031,0.031,0,0.031,0.0,0.0,0.0,2.786,0.9055247098,2.9294659923,0.031,0,0.031,2.755,0.9055247098,2.9
2020-07-26 20:00:00,0.029,0.0,0.029,0.029,0,0.029,0.0,0.0,0.0,2.727,0.8867897158,2.8675642974,0.029,0,0.029,2.698,0.8867897158,2.84
2020-07-26 20:30:00,0.0055000000000000005,0.0,0.0055000000000000005,0.0055000000000000005,0,0.0055000000000000005,0.0,0.0,0.0,2.6845,0.8805447178,2.825225522,0.0055000000000000005,0,0.0055000000000000005,2.6790000000000003,0.8805447178,2.8200000000000003
2020-07-26 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2020-07-26 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2020-07-26 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-07-26 22:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-07-26 23:00:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-07-26 23:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-07-27 00:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-07-27 00:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-07-27 01:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-07-27 01:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-07-27 02:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-07-27 02:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-07-27 03:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-27 03:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-27 04:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-27 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-27 05:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-27 05:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-07-27 06:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-07-27 06:30:00,1.0265,0.3372298919,1.0804750113,0.0005,0,0.0005,1.026,0.3372298919,1.08,1.112,0.36533238290000003,1.1704750104000001,0.0005,0,0.0005,1.1115,0.36533238290000003,1.17
2020-07-27 07:00:00,1.1405,0.37469987990000003,1.2004750102,0.0005,0,0.0005,1.1400000000000001,0.37469987990000003,1.2,1.2355,0.40592486990000004,1.3004750094,0.0005,0,0.0005,1.235,0.40592486990000004,1.3
2020-07-27 07:30:00,1.2565,0.41216986790000004,1.3223752304,0.0025,0,0.0025,1.254,0.41216986790000004,1.32,1.3705,0.4496398559,1.4423752112,0.0025,0,0.0025,1.3679999999999999,0.4496398559,1.44
2020-07-27 08:00:00,1.3795,0.4527623549,1.4519001343,0.002,0,0.002,1.3775,0.4527623549,1.45,1.484,0.4871098439,1.5619001248000002,0.002,0,0.002,1.482,0.4871098439,1.56
2020-07-27 08:30:00,1.513,0.4964773409,1.5923751913,0.0025,0,0.0025,1.5105,0.4964773409,1.5899999999999999,1.6175000000000002,0.5308248299,1.7023751790000001,0.0025,0,0.0025,1.615,0.5308248299,1.7000000000000002
2020-07-27 09:00:00,1.5735000000000001,0.5152123349000001,1.6557010600000002,0.006,0,0.006,1.5675,0.5152123349000001,1.65,1.6875,0.5526823229,1.7757009883000001,0.006,0,0.006,1.6815,0.5526823229,1.77
2020-07-27 09:30:00,1.5150000000000001,0.4933548419,1.593305997,0.014,0,0.014,1.501,0.4933548419,1.58,1.629,0.5308248299,1.7133055769,0.014,0,0.014,1.615,0.5308248299,1.7000000000000002
2020-07-27 10:00:00,1.558,0.5027223389000001,1.6370991876,0.0285,0,0.0285,1.5295,0.5027223389000001,1.6099999999999999,1.6625,0.5370698279,1.7470976647,0.0285,0,0.0285,1.634,0.5370698279,1.72
2020-07-27 10:30:00,1.5225,0.4808648459,1.5966330980999999,0.059500000000000004,0,0.059500000000000004,1.463,0.4808648459,1.54,1.6365,0.5183348339,1.7166255416,0.059500000000000004,0,0.059500000000000004,1.577,0.5183348339,1.6600000000000001
2020-07-27 11:00:00,1.6375000000000002,0.5245798319,1.7194738294,0.0415,0,0.0415,1.596,0.5245798319,1.6800000000000002,1.7705000000000002,0.5682948179,1.8594701530000002,0.0415,0,0.0415,1.729,0.5682948179,1.82
2020-07-27 11:30:00,1.581,0.4871098439,1.6543388407,0.099,0,0.099,1.482,0.4871098439,1.56,1.7235,0.5339473289000001,1.8043148284,0.099,0,0.099,1.6245,0.5339473289000001,1.71
2020-07-27 12:00:00,1.574,0.4496398559,1.6369642635,0.20600000000000002,0,0.20600000000000002,1.3679999999999999,0.4496398559,1.44,1.726,0.4995998399,1.7968516912,0.20600000000000002,0,0.20600000000000002,1.52,0.4995998399,1.6
2020-07-27 12:30:00,1.5705,0.4777423469,1.6415565784,0.117,0,0.117,1.4535,0.4777423469,1.53,1.7225000000000001,0.5277023309000001,1.8015204689000002,0.117,0,0.117,1.6055000000000001,0.5277023309000001,1.69
2020-07-27 13:00:00,1.595,0.4714973489,1.6632302156,0.1605,0,0.1605,1.4344999999999999,0.4714973489,1.51,1.766,0.5277023309000001,1.8431564638,0.1605,0,0.1605,1.6055000000000001,0.5277023309000001,1.69
2020-07-27 13:30:00,1.4405000000000001,0.3372298919,1.4794472785,0.41450000000000004,0,0.41450000000000004,1.026,0.3372298919,1.08,1.6305,0.39967987190000004,1.6787716492,0.41450000000000004,0,0.41450000000000004,1.216,0.39967987190000004,1.28
2020-07-27 14:00:00,1.4849999999999999,0.4184148659,1.5428207932,0.212,0,0.212,1.2730000000000001,0.4184148659,1.34,1.6465,0.4714973489,1.7126797716,0.212,0,0.212,1.4344999999999999,0.4714973489,1.51
2020-07-27 14:30:00,1.4615,0.4496398559,1.5291037408,0.0935,0,0.0935,1.3679999999999999,0.4496398559,1.44,1.623,0.5027223389000001,1.6990758518,0.0935,0,0.0935,1.5295,0.5027223389000001,1.6099999999999999
2020-07-27 15:00:00,1.448,0.4309048619,1.5107557711,0.137,0,0.137,1.311,0.4309048619,1.38,1.6665,0.5027223389000001,1.7406757309,0.137,0,0.137,1.5295,0.5027223389000001,1.6099999999999999
2020-07-27 15:30:00,1.3455,0.38406737690000003,1.3992419376,0.177,0,0.177,1.1685,0.38406737690000003,1.23,1.5545,0.4527623549,1.6190935736,0.177,0,0.177,1.3775,0.4527623549,1.45
2020-07-27 16:00:00,1.4145,0.40280237090000004,1.4707345104,0.189,0,0.189,1.2255,0.40280237090000004,1.29,1.6139999999999999,0.4683748499,1.6805865048,0.189,0,0.189,1.425,0.4683748499,1.5
2020-07-27 16:30:00,1.448,0.4371498599,1.5125488422,0.11800000000000001,0,0.11800000000000001,1.33,0.4371498599,1.4,1.6,0.4871098439,1.6725059043,0.11800000000000001,0,0.11800000000000001,1.482,0.4871098439,1.56
2020-07-27 17:00:00,1.5310000000000001,0.4746198479,1.6028802200999999,0.08700000000000001,0,0.08700000000000001,1.444,0.4746198479,1.52,1.6545,0.5152123349000001,1.732862949,0.08700000000000001,0,0.08700000000000001,1.5675,0.5152123349000001,1.65
2020-07-27 17:30:00,1.671,0.5277023309000001,1.7523443583,0.0655,0,0.0655,1.6055000000000001,0.5277023309000001,1.69,1.7755,0.5620498199,1.8623373082999999,0.0655,0,0.0655,1.71,0.5620498199,1.8
2020-07-27 18:00:00,1.6804999999999999,0.5245798319,1.7604727348,0.0845,0,0.0845,1.596,0.5245798319,1.6800000000000002,1.7469999999999999,0.5464373249,1.8304651731,0.0845,0,0.0845,1.6625,0.5464373249,1.75
2020-07-27 18:30:00,1.6495000000000002,0.5245798319,1.7309056156,0.053500000000000006,0,0.053500000000000006,1.596,0.5245798319,1.6800000000000002,1.6875,0.5370698279,1.7709037947000001,0.053500000000000006,0,0.053500000000000006,1.634,0.5370698279,1.72
2020-07-27 19:00:00,1.6515,0.5339473289000001,1.7356704756,0.027,0,0.027,1.6245,0.5339473289000001,1.71,1.661,0.5370698279,1.7456703583,0.027,0,0.027,1.634,0.5370698279,1.72
2020-07-27 19:30:00,1.585,0.5120898359,1.6656713361,0.027,0,0.027,1.558,0.5120898359,1.6400000000000001,1.5945,0.5152123349000001,1.6756712087999999,0.027,0,0.027,1.5675,0.5152123349000001,1.65
2020-07-27 20:00:00,1.73,0.5620498199,1.8190107201,0.02,0,0.02,1.71,0.5620498199,1.8,1.749,0.5682948179,1.8390106036,0.02,0,0.02,1.729,0.5682948179,1.82
2020-07-27 20:30:00,1.6865,0.5526823229,1.7747506867,0.005,0,0.005,1.6815,0.5526823229,1.77,1.734,0.5682948179,1.8247506679,0.005,0,0.005,1.729,0.5682948179,1.82
2020-07-27 21:00:00,1.663,0.5464373249,1.750475007,0.0005,0,0.0005,1.6625,0.5464373249,1.75,1.6440000000000001,0.5401923269000001,1.730475007,0.0005,0,0.0005,1.6435,0.5401923269000001,1.73
2020-07-27 21:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-07-27 22:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-07-27 22:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-07-27 23:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-07-27 23:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-07-28 00:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-07-28 00:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-07-28 01:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-07-28 01:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-07-28 02:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-07-28 02:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-07-28 03:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-07-28 03:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-07-28 04:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-07-28 04:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-07-28 05:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-07-28 05:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-07-28 06:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-07-28 06:30:00,1.217,0.39967987190000004,1.2809500381,0.001,0,0.001,1.216,0.39967987190000004,1.28,1.388,0.4558848539,1.4609500334,0.001,0,0.001,1.387,0.4558848539,1.46
2020-07-28 07:00:00,1.404,0.4590073529,1.4771268564,0.007500000000000001,0,0.007500000000000001,1.3965,0.4590073529,1.47,1.5845,0.5183348339,1.6671266449000002,0.007500000000000001,0,0.007500000000000001,1.577,0.5183348339,1.6600000000000001
2020-07-28 07:30:00,1.3915,0.4558848539,1.4642756742,0.0045000000000000005,0,0.0045000000000000005,1.387,0.4558848539,1.46,1.534,0.5027223389000001,1.6142756115,0.0045000000000000005,0,0.0045000000000000005,1.5295,0.5027223389000001,1.6099999999999999
2020-07-28 08:00:00,1.3495,0.4340273609,1.4175789220000001,0.029,0,0.029,1.3205,0.4340273609,1.3900000000000001,1.454,0.4683748499,1.5275768393,0.029,0,0.029,1.425,0.4683748499,1.5
2020-07-28 08:30:00,1.452,0.4527623549,1.5209529085,0.0745,0,0.0745,1.3775,0.4527623549,1.45,1.566,0.4902323429,1.6409398984,0.0745,0,0.0745,1.4915,0.4902323429,1.57
2020-07-28 09:00:00,1.566,0.4683748499,1.6345430554,0.14100000000000001,0,0.14100000000000001,1.425,0.4683748499,1.5,1.756,0.5308248299,1.8344784,0.14100000000000001,0,0.14100000000000001,1.615,0.5308248299,1.7000000000000002
2020-07-28 09:30:00,1.6595,0.4808648459,1.7277648132999999,0.1965,0,0.1965,1.463,0.4808648459,1.54,1.9635,0.5807848139,2.0475945033,0.1965,0,0.1965,1.767,0.5807848139,1.8599999999999999
2020-07-28 10:00:00,1.609,0.4277823629,1.6648960178,0.3075,0,0.3075,1.3014999999999999,0.4277823629,1.37,1.9889999999999999,0.5526823229,2.0643591621,0.3075,0,0.3075,1.6815,0.5526823229,1.77
2020-07-28 10:30:00,1.576,0.40904736890000004,1.6282185818000001,0.3315,0,0.3315,1.2445,0.40904736890000004,1.31,1.9655,0.5370698279,2.0375559502,0.3315,0,0.3315,1.634,0.5370698279,1.72
2020-07-28 11:00:00,1.3165,0.2779024109,1.3455117985,0.47100000000000003,0,0.47100000000000003,0.8455,0.2779024109,0.89,1.5445,0.3528423869,1.5842910086000002,0.47100000000000003,0,0.47100000000000003,1.0735000000000001,0.3528423869,1.13
2020-07-28 11:30:00,1.2995,0.2716574129,1.3275910515,0.47300000000000003,0,0.47300000000000003,0.8265,0.2716574129,0.87,1.5939999999999999,0.36845488190000003,1.6360302564,0.47300000000000003,0,0.47300000000000003,1.121,0.36845488190000003,1.18
2020-07-28 12:00:00,1.3515000000000001,0.3216173969,1.3892407999,0.373,0,0.373,0.9785,0.3216173969,1.03,1.627,0.41216986790000004,1.6783959604,0.373,0,0.373,1.254,0.41216986790000004,1.32
2020-07-28 12:30:00,1.574,0.3465973889,1.6117089533,0.5195000000000001,0,0.5195000000000001,1.0545,0.3465973889,1.11,2.049,0.5027223389000001,2.1097703074,0.5195000000000001,0,0.5195000000000001,1.5295,0.5027223389000001,1.6099999999999999
2020-07-28 13:00:00,1.4635,0.3309848939,1.5004610125,0.4565,0,0.4565,1.007,0.3309848939,1.06,1.7105000000000001,0.41216986790000004,1.7594585105,0.4565,0,0.4565,1.254,0.41216986790000004,1.32
2020-07-28 13:30:00,1.3995,0.3153723989,1.4345940192,0.44,0,0.44,0.9595,0.3153723989,1.01,1.7415,0.4277823629,1.7932707548,0.44,0,0.44,1.3014999999999999,0.4277823629,1.37
2020-07-28 14:00:00,1.4865,0.3278623949,1.5222273155,0.489,0,0.489,0.9975,0.3278623949,1.05,1.8475000000000001,0.4465173569,1.9006930315,0.489,0,0.489,1.3585,0.4465173569,1.43
2020-07-28 14:30:00,1.193,0.21857492990000002,1.2128577823,0.528,0,0.528,0.665,0.21857492990000002,0.7000000000000001,1.4969999999999999,0.3184948979,1.5305057987000001,0.528,0,0.528,0.969,0.3184948979,1.02
2020-07-28 15:00:00,1.156,0.20920743290000002,1.1747781705,0.5195000000000001,0,0.5195000000000001,0.6365000000000001,0.20920743290000002,0.67,1.46,0.3091274009,1.4923671633,0.5195000000000001,0,0.5195000000000001,0.9405,0.3091274009,0.99
2020-07-28 15:30:00,1.123,0.21545243090000002,1.1434809793,0.4675,0,0.4675,0.6555000000000001,0.21545243090000002,0.6900000000000001,1.4365,0.3184948979,1.4713841273,0.4675,0,0.4675,0.969,0.3184948979,1.02
2020-07-28 16:00:00,1.1815,0.2435549219,1.2063420949,0.4405,0,0.4405,0.741,0.2435549219,0.78,1.495,0.3465973889,1.5346513447999999,0.4405,0,0.4405,1.0545,0.3465973889,1.11
2020-07-28 16:30:00,1.2,0.2622899159,1.2283305744,0.402,0,0.402,0.798,0.2622899159,0.84,1.409,0.3309848939,1.4473534468,0.402,0,0.402,1.007,0.3309848939,1.06
2020-07-28 17:00:00,1.2405,0.2935149059,1.2747514464,0.34750000000000003,0,0.34750000000000003,0.893,0.2935149059,0.9400000000000001,1.4020000000000001,0.3465973889,1.4442069623,0.34750000000000003,0,0.34750000000000003,1.0545,0.3465973889,1.11
2020-07-28 17:30:00,1.342,0.3497198879,1.3868193826000002,0.278,0,0.278,1.064,0.3497198879,1.12,1.456,0.38718987590000004,1.506602801,0.278,0,0.278,1.178,0.38718987590000004,1.24
2020-07-28 18:00:00,1.42,0.39655737290000004,1.4743329848,0.21350000000000002,0,0.21350000000000002,1.2065000000000001,0.39655737290000004,1.27,1.4865,0.4184148659,1.5442646307999999,0.21350000000000002,0,0.21350000000000002,1.2730000000000001,0.4184148659,1.34
2020-07-28 18:30:00,1.457,0.4340273609,1.5202725906999999,0.1365,0,0.1365,1.3205,0.4340273609,1.3900000000000001,1.495,0.4465173569,1.5602572705000002,0.1365,0,0.1365,1.3585,0.4465173569,1.43
2020-07-28 19:00:00,1.418,0.4433948579,1.4857062294,0.069,0,0.069,1.349,0.4433948579,1.42,1.4275,0.4465173569,1.4957051849,0.069,0,0.069,1.3585,0.4465173569,1.43
2020-07-28 19:30:00,1.4,0.4496398559,1.4704339496,0.032,0,0.032,1.3679999999999999,0.4496398559,1.44,1.4095,0.4527623549,1.4804337202,0.032,0,0.032,1.3775,0.4527623549,1.45
2020-07-28 20:00:00,1.3820000000000001,0.4496398559,1.4533065747,0.014,0,0.014,1.3679999999999999,0.4496398559,1.44,1.3915,0.4527623549,1.4633065297,0.014,0,0.014,1.3775,0.4527623549,1.45
2020-07-28 20:30:00,1.374,0.4496398559,1.4457012139,0.006,0,0.006,1.3679999999999999,0.4496398559,1.44,1.3835,0.4527623549,1.4557012056,0.006,0,0.006,1.3775,0.4527623549,1.45
2020-07-28 21:00:00,1.3595000000000002,0.4465173569,1.4309500340999999,0.001,0,0.001,1.3585,0.4465173569,1.43,1.3405,0.4402723589,1.4109500346,0.001,0,0.001,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-28 21:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-28 22:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-07-28 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-07-28 23:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-07-28 23:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-07-29 00:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-07-29 00:30:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-07-29 01:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-29 01:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-07-29 02:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-07-29 02:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-29 03:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-07-29 03:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-07-29 04:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-07-29 04:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-07-29 05:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-07-29 05:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-07-29 06:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-07-29 06:30:00,1.084,0.3559648859,1.1409500427000001,0.001,0,0.001,1.083,0.3559648859,1.1400000000000001,1.1125,0.36533238290000003,1.1709500416,0.001,0,0.001,1.1115,0.36533238290000003,1.17
2020-07-29 07:00:00,1.145,0.37469987990000003,1.2047510116,0.005,0,0.005,1.1400000000000001,0.37469987990000003,1.2,1.259,0.41216986790000004,1.32475092,0.005,0,0.005,1.254,0.41216986790000004,1.32
2020-07-29 07:30:00,1.2195,0.39031237490000004,1.2804389872,0.032,0,0.032,1.1875,0.39031237490000004,1.25,1.324,0.4246598639,1.3904359029,0.032,0,0.032,1.292,0.4246598639,1.3599999999999999
2020-07-29 08:00:00,1.29,0.39967987190000004,1.350497686,0.074,0,0.074,1.216,0.39967987190000004,1.28,1.4135,0.4402723589,1.4804803275,0.074,0,0.074,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-29 08:30:00,1.3265,0.39031237490000004,1.382731355,0.139,0,0.139,1.1875,0.39031237490000004,1.25,1.45,0.4309048619,1.5126727999999998,0.139,0,0.139,1.311,0.4309048619,1.38
2020-07-29 09:00:00,1.338,0.37157738090000003,1.3886373717,0.20750000000000002,0,0.20750000000000002,1.1305,0.37157738090000003,1.19,1.49,0.4215373649,1.5484811106,0.20750000000000002,0,0.20750000000000002,1.2825,0.4215373649,1.35
2020-07-29 09:30:00,1.3665,0.36220988390000003,1.4136895876,0.2645,0,0.2645,1.102,0.36220988390000003,1.16,1.566,0.4277823629,1.6233772667,0.2645,0,0.2645,1.3014999999999999,0.4277823629,1.37
2020-07-29 10:00:00,1.3525,0.3559648859,1.3985589905,0.2695,0,0.2695,1.083,0.3559648859,1.1400000000000001,1.5710000000000002,0.4277823629,1.6282010779,0.2695,0,0.2695,1.3014999999999999,0.4277823629,1.37
2020-07-29 10:30:00,1.3054999999999999,0.3559648859,1.3531597282,0.2225,0,0.2225,1.083,0.3559648859,1.1400000000000001,1.5145,0.4246598639,1.5729101214,0.2225,0,0.2225,1.292,0.4246598639,1.3599999999999999
2020-07-29 11:00:00,1.349,0.37782237890000003,1.4009106859,0.1995,0,0.1995,1.1495,0.37782237890000003,1.21,1.5390000000000001,0.4402723589,1.6007375644000001,0.1995,0,0.1995,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-29 11:30:00,1.3094999999999999,0.3497198879,1.3553944998,0.24550000000000002,0,0.24550000000000002,1.064,0.3497198879,1.12,1.49,0.40904736890000004,1.5451277454999999,0.24550000000000002,0,0.24550000000000002,1.2445,0.40904736890000004,1.31
2020-07-29 12:00:00,1.2915,0.3309848939,1.3332378820000002,0.28450000000000003,0,0.28450000000000003,1.007,0.3309848939,1.06,1.4815,0.39343487390000004,1.5328513463,0.28450000000000003,0,0.28450000000000003,1.197,0.39343487390000004,1.26
2020-07-29 12:30:00,1.373,0.3403523909,1.4145560258,0.3375,0,0.3375,1.0355,0.3403523909,1.09,1.5535,0.39967987190000004,1.6040904744,0.3375,0,0.3375,1.216,0.39967987190000004,1.28
2020-07-29 13:00:00,1.303,0.3091274009,1.3391671852,0.36250000000000004,0,0.36250000000000004,0.9405,0.3091274009,0.99,1.4929999999999999,0.37157738090000003,1.5385443608,0.36250000000000004,0,0.36250000000000004,1.1305,0.37157738090000003,1.19
2020-07-29 13:30:00,1.405,0.3434748899,1.4463747785,0.36,0,0.36,1.045,0.3434748899,1.1,1.6995,0.4402723589,1.7556024607,0.36,0,0.36,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-29 14:00:00,1.242,0.2872699079,1.2747893944,0.368,0,0.368,0.874,0.2872699079,0.92,1.4605000000000001,0.35908738490000003,1.5039960105999999,0.368,0,0.368,1.0925,0.35908738490000003,1.15
2020-07-29 14:30:00,1.248,0.3341073929,1.2919488185999999,0.2315,0,0.2315,1.0165,0.3341073929,1.07,1.438,0.39655737290000004,1.4916774953,0.2315,0,0.2315,1.2065000000000001,0.39655737290000004,1.27
2020-07-29 15:00:00,1.213,0.3153723989,1.2533270722,0.2535,0,0.2535,0.9595,0.3153723989,1.01,1.3935,0.37469987990000003,1.4429976611,0.2535,0,0.2535,1.1400000000000001,0.37469987990000003,1.2
2020-07-29 15:30:00,1.2365,0.2966374049,1.2715840515,0.334,0,0.334,0.9025000000000001,0.2966374049,0.9500000000000001,1.455,0.36845488190000003,1.5009277131,0.334,0,0.334,1.121,0.36845488190000003,1.18
2020-07-29 16:00:00,1.3715,0.36845488190000003,1.4201307158,0.2505,0,0.2505,1.121,0.36845488190000003,1.18,1.666,0.4652523509,1.7297444175,0.2505,0,0.2505,1.4155,0.4652523509,1.49
2020-07-29 16:30:00,1.324,0.3528423869,1.3702093818,0.2505,0,0.2505,1.0735000000000001,0.3528423869,1.13,1.5235,0.4184148659,1.5799124185,0.2505,0,0.2505,1.2730000000000001,0.4184148659,1.34
2020-07-29 17:00:00,1.2845,0.3528423869,1.3320803279,0.211,0,0.211,1.0735000000000001,0.3528423869,1.13,1.4745,0.41529236690000004,1.5318674877,0.211,0,0.211,1.2635,0.41529236690000004,1.33
2020-07-29 17:30:00,1.354,0.37469987990000003,1.4048900313,0.214,0,0.214,1.1400000000000001,0.37469987990000003,1.2,1.4775,0.41529236690000004,1.5347553551000002,0.214,0,0.214,1.2635,0.41529236690000004,1.33
2020-07-29 18:00:00,1.4025,0.39031237490000004,1.4557987498,0.215,0,0.215,1.1875,0.39031237490000004,1.25,1.469,0.41216986790000004,1.5257276952,0.215,0,0.215,1.254,0.41216986790000004,1.32
2020-07-29 18:30:00,1.4805000000000001,0.4496398559,1.5472738122,0.1125,0,0.1125,1.3679999999999999,0.4496398559,1.44,1.509,0.4590073529,1.5772662267,0.1125,0,0.1125,1.3965,0.4590073529,1.47
2020-07-29 19:00:00,1.4945,0.4714973489,1.5671119934000002,0.06,0,0.06,1.4344999999999999,0.4714973489,1.51,1.542,0.4871098439,1.6171085307,0.06,0,0.06,1.482,0.4871098439,1.56
2020-07-29 19:30:00,1.4165,0.4527623549,1.4870998621,0.039,0,0.039,1.3775,0.4527623549,1.45,1.445,0.4621298519,1.5170988761,0.039,0,0.039,1.4060000000000001,0.4621298519,1.48
2020-07-29 20:00:00,1.4065,0.4558848539,1.4785375376,0.0195,0,0.0195,1.387,0.4558848539,1.46,1.416,0.4590073529,1.4885374533,0.0195,0,0.0195,1.3965,0.4590073529,1.47
2020-07-29 20:30:00,1.3585,0.4433948579,1.4290280788,0.0095,0,0.0095,1.349,0.4433948579,1.42,1.3679999999999999,0.4465173569,1.4390280574,0.0095,0,0.0095,1.3585,0.4465173569,1.43
2020-07-29 21:00:00,1.3685,0.4496398559,1.4404750085,0.0005,0,0.0005,1.3679999999999999,0.4496398559,1.44,1.3780000000000001,0.4527623549,1.4504750084,0.0005,0,0.0005,1.3775,0.4527623549,1.45
2020-07-29 21:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-07-29 22:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-07-29 22:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-07-29 23:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-07-29 23:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-07-30 00:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-07-30 00:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-07-30 01:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-07-30 01:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-07-30 02:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-07-30 02:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-07-30 03:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-07-30 03:30:00,0.7695000000000001,0.2529224189,0.81,0.0,0,0.0,0.7695000000000001,0.2529224189,0.81,0.76,0.2497999199,0.8,0.0,0,0.0,0.76,0.2497999199,0.8
2020-07-30 04:00:00,0.7695000000000001,0.2529224189,0.81,0.0,0,0.0,0.7695000000000001,0.2529224189,0.81,0.76,0.2497999199,0.8,0.0,0,0.0,0.76,0.2497999199,0.8
2020-07-30 04:30:00,0.836,0.2747799119,0.88,0.0,0,0.0,0.836,0.2747799119,0.88,0.8170000000000001,0.2685349139,0.86,0.0,0,0.0,0.8170000000000001,0.2685349139,0.86
2020-07-30 05:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-07-30 05:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-07-30 06:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-07-30 06:30:00,1.0565,0.3465973889,1.1119001754,0.002,0,0.002,1.0545,0.3465973889,1.11,1.161,0.38094487790000003,1.2219001596,0.002,0,0.002,1.159,0.38094487790000003,1.22
2020-07-30 07:00:00,1.129,0.36845488190000003,1.1876026271,0.008,0,0.008,1.121,0.36845488190000003,1.18,1.2335,0.40280237090000004,1.2976024044,0.008,0,0.008,1.2255,0.40280237090000004,1.29
2020-07-30 07:30:00,1.218,0.39031237490000004,1.2790104573,0.030500000000000003,0,0.030500000000000003,1.1875,0.39031237490000004,1.25,1.3415,0.4309048619,1.4090071859,0.030500000000000003,0,0.030500000000000003,1.311,0.4309048619,1.38
2020-07-30 08:00:00,1.5255,0.4746198479,1.5976276944,0.0815,0,0.0815,1.444,0.4746198479,1.52,1.782,0.5589273209,1.867598391,0.0815,0,0.0815,1.7005,0.5589273209,1.79
2020-07-30 08:30:00,1.4025,0.40904736890000004,1.4609332634,0.158,0,0.158,1.2445,0.40904736890000004,1.31,1.545,0.4558848539,1.6108556732000001,0.158,0,0.158,1.387,0.4558848539,1.46
2020-07-30 09:00:00,1.3900000000000001,0.39343487390000004,1.4446075592,0.193,0,0.193,1.197,0.39343487390000004,1.26,1.5705,0.4527623549,1.6344613792,0.193,0,0.193,1.3775,0.4527623549,1.45
2020-07-30 09:30:00,1.385,0.36533238290000003,1.4323731183000001,0.2735,0,0.2735,1.1115,0.36533238290000003,1.17,1.5939999999999999,0.4340273609,1.6520338223,0.2735,0,0.2735,1.3205,0.4340273609,1.3900000000000001
2020-07-30 10:00:00,1.3475000000000001,0.3278623949,1.3868128929,0.35000000000000003,0,0.35000000000000003,0.9975,0.3278623949,1.05,1.5755,0.40280237090000004,1.6261764972,0.35000000000000003,0,0.35000000000000003,1.2255,0.40280237090000004,1.29
2020-07-30 10:30:00,1.3054999999999999,0.2997599039,1.3394723775,0.3935,0,0.3935,0.912,0.2997599039,0.96,1.581,0.39031237490000004,1.6284669938,0.3935,0,0.3935,1.1875,0.39031237490000004,1.25
2020-07-30 11:00:00,1.316,0.2872699079,1.3469892353000001,0.442,0,0.442,0.874,0.2872699079,0.92,1.639,0.39343487390000004,1.6855598476,0.442,0,0.442,1.197,0.39343487390000004,1.26
2020-07-30 11:30:00,1.255,0.2560449179,1.2808528409,0.47600000000000003,0,0.47600000000000003,0.779,0.2560449179,0.8200000000000001,1.5495,0.3528423869,1.5891658189,0.47600000000000003,0,0.47600000000000003,1.0735000000000001,0.3528423869,1.13
2020-07-30 12:00:00,1.2705,0.2529224189,1.2954304304,0.501,0,0.501,0.7695000000000001,0.2529224189,0.81,1.6125,0.36533238290000003,1.6533674728,0.501,0,0.501,1.1115,0.36533238290000003,1.17
2020-07-30 12:30:00,1.5225,0.3309848939,1.5580620174000002,0.5155000000000001,0,0.5155000000000001,1.007,0.3309848939,1.06,1.9689999999999999,0.4777423469,2.0261290063,0.5155000000000001,0,0.5155000000000001,1.4535,0.4777423469,1.53
2020-07-30 13:00:00,1.5525,0.3372298919,1.5887039529,0.5265000000000001,0,0.5265000000000001,1.026,0.3372298919,1.08,2.0465,0.4995998399,2.1065996891,0.5265000000000001,0,0.5265000000000001,1.52,0.4995998399,1.6
