Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-30 13:30:00,1.5335,0.3309848939,1.568812688,0.5265000000000001,0,0.5265000000000001,1.007,0.3309848939,1.06,2.018,0.4902323429,2.0766925025,0.5265000000000001,0,0.5265000000000001,1.4915,0.4902323429,1.57
2020-07-30 14:00:00,1.521,0.3247398959,1.5552803605999999,0.533,0,0.533,0.988,0.3247398959,1.04,2.0055,0.4839873449,2.0630739201,0.533,0,0.533,1.4725000000000001,0.4839873449,1.55
2020-07-30 14:30:00,1.461,0.3091274009,1.4933454892,0.5205000000000001,0,0.5205000000000001,0.9405,0.3091274009,0.99,2.0025,0.4871098439,2.0608935562,0.5205000000000001,0,0.5205000000000001,1.482,0.4871098439,1.56
2020-07-30 15:00:00,1.464,0.3184948979,1.4982439721,0.495,0,0.495,0.969,0.3184948979,1.02,1.996,0.4933548419,2.0560678491,0.495,0,0.495,1.501,0.4933548419,1.58
2020-07-30 15:30:00,1.457,0.3247398959,1.4927508164,0.46900000000000003,0,0.46900000000000003,0.988,0.3247398959,1.04,2.0365,0.5152123349000001,2.1006608484,0.46900000000000003,0,0.46900000000000003,1.5675,0.5152123349000001,1.65
2020-07-30 16:00:00,1.476,0.3434748899,1.5154375606000001,0.431,0,0.431,1.045,0.3434748899,1.1,2.046,0.5308248299,2.113738631,0.431,0,0.431,1.615,0.5308248299,1.7000000000000002
2020-07-30 16:30:00,1.488,0.36220988390000003,1.531450293,0.386,0,0.386,1.102,0.36220988390000003,1.16,1.963,0.5183348339,2.0302807688,0.386,0,0.386,1.577,0.5183348339,1.6600000000000001
2020-07-30 17:00:00,1.4969999999999999,0.38094487790000003,1.5447096815,0.338,0,0.338,1.159,0.38094487790000003,1.22,1.839,0.4933548419,1.9040273107,0.338,0,0.338,1.501,0.4933548419,1.58
2020-07-30 17:30:00,1.584,0.4277823629,1.640747924,0.28250000000000003,0,0.28250000000000003,1.3014999999999999,0.4277823629,1.37,1.7835,0.4933548419,1.8504786543,0.28250000000000003,0,0.28250000000000003,1.501,0.4933548419,1.58
2020-07-30 18:00:00,1.6235,0.4621298519,1.6879917802,0.2175,0,0.2175,1.4060000000000001,0.4621298519,1.48,1.7850000000000001,0.5152123349000001,1.8578667202,0.2175,0,0.2175,1.5675,0.5152123349000001,1.65
2020-07-30 18:30:00,1.4175,0.4184148659,1.4779638866,0.14450000000000002,0,0.14450000000000002,1.2730000000000001,0.4184148659,1.34,1.5030000000000001,0.4465173569,1.5679243445000002,0.14450000000000002,0,0.14450000000000002,1.3585,0.4465173569,1.43
2020-07-30 19:00:00,1.451,0.4527623549,1.5199982730000001,0.07350000000000001,0,0.07350000000000001,1.3775,0.4527623549,1.45,1.5270000000000001,0.4777423469,1.5999896093000001,0.07350000000000001,0,0.07350000000000001,1.4535,0.4777423469,1.53
2020-07-30 19:30:00,1.4020000000000001,0.4496398559,1.4723382763,0.034,0,0.034,1.3679999999999999,0.4496398559,1.44,1.4685000000000001,0.4714973489,1.5423365392,0.034,0,0.034,1.4344999999999999,0.4714973489,1.51
2020-07-30 20:00:00,1.438,0.4683748499,1.5123554476,0.013000000000000001,0,0.013000000000000001,1.425,0.4683748499,1.5,1.495,0.4871098439,1.5723552398,0.013000000000000001,0,0.013000000000000001,1.482,0.4871098439,1.56
2020-07-30 20:30:00,1.4015,0.4590073529,1.4747508264,0.005,0,0.005,1.3965,0.4590073529,1.47,1.449,0.4746198479,1.5247507993,0.005,0,0.005,1.444,0.4746198479,1.52
2020-07-30 21:00:00,1.3780000000000001,0.4527623549,1.4504750084,0.0005,0,0.0005,1.3775,0.4527623549,1.45,1.416,0.4652523509,1.4904750082,0.0005,0,0.0005,1.4155,0.4652523509,1.49
2020-07-30 21:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-07-30 22:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-07-30 22:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-07-30 23:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-07-30 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-07-31 00:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-07-31 00:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-07-31 01:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-07-31 01:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-07-31 02:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-07-31 02:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-07-31 03:00:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-07-31 03:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-07-31 04:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-07-31 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-07-31 05:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-07-31 05:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-07-31 06:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-07-31 06:30:00,1.0375,0.3403523909,1.0919001786,0.002,0,0.002,1.0355,0.3403523909,1.09,1.18,0.38718987590000004,1.241900157,0.002,0,0.002,1.178,0.38718987590000004,1.24
2020-07-31 07:00:00,1.149,0.37469987990000003,1.2085532673000001,0.009000000000000001,0,0.009000000000000001,1.1400000000000001,0.37469987990000003,1.2,1.301,0.4246598639,1.3685528854,0.009000000000000001,0,0.009000000000000001,1.292,0.4246598639,1.3599999999999999
2020-07-31 07:30:00,1.213,0.39031237490000004,1.2742498774,0.025500000000000002,0,0.025500000000000002,1.1875,0.39031237490000004,1.25,1.3745,0.4433948579,1.4442469491,0.025500000000000002,0,0.025500000000000002,1.349,0.4433948579,1.42
2020-07-31 08:00:00,1.2845,0.40280237090000004,1.3461760658,0.059000000000000004,0,0.059000000000000004,1.2255,0.40280237090000004,1.29,1.4555,0.4590073529,1.5261611973,0.059000000000000004,0,0.059000000000000004,1.3965,0.4590073529,1.47
2020-07-31 08:30:00,1.354,0.41216986790000004,1.415344481,0.1,0,0.1,1.254,0.41216986790000004,1.32,1.5155,0.4652523509,1.5853075411000002,0.1,0,0.1,1.4155,0.4652523509,1.49
2020-07-31 09:00:00,1.3639999999999999,0.39967987190000004,1.4213514696,0.148,0,0.148,1.216,0.39967987190000004,1.28,1.554,0.4621298519,1.6212587701999999,0.148,0,0.148,1.4060000000000001,0.4621298519,1.48
2020-07-31 09:30:00,1.3465,0.38094487790000003,1.3993502957000001,0.1875,0,0.1875,1.159,0.38094487790000003,1.22,1.5745,0.4558848539,1.6391709032000001,0.1875,0,0.1875,1.387,0.4558848539,1.46
2020-07-31 10:00:00,1.4885000000000002,0.41529236690000004,1.5453478573,0.225,0,0.225,1.2635,0.41529236690000004,1.33,1.8495,0.5339473289000001,1.9250324672999999,0.225,0,0.225,1.6245,0.5339473289000001,1.71
2020-07-31 10:30:00,1.5095,0.41216986790000004,1.5647601253999999,0.2555,0,0.2555,1.254,0.41216986790000004,1.32,1.9465,0.5558048219,2.0242977177,0.2555,0,0.2555,1.691,0.5558048219,1.78
2020-07-31 11:00:00,1.474,0.39655737290000004,1.5264120512,0.2675,0,0.2675,1.2065000000000001,0.39655737290000004,1.27,1.8635000000000002,0.5245798319,1.9359277492,0.2675,0,0.2675,1.596,0.5245798319,1.6800000000000002
2020-07-31 11:30:00,1.4615,0.38406737690000003,1.5111220996,0.293,0,0.293,1.1685,0.38406737690000003,1.23,1.9175,0.5339473289000001,1.9904537171,0.293,0,0.293,1.6245,0.5339473289000001,1.71
2020-07-31 12:00:00,1.474,0.38406737690000003,1.5232149389,0.3055,0,0.3055,1.1685,0.38406737690000003,1.23,1.987,0.5526823229,2.0624322413,0.3055,0,0.3055,1.6815,0.5526823229,1.77
2020-07-31 12:30:00,1.303,0.3247398959,1.3428570289000001,0.315,0,0.315,0.988,0.3247398959,1.04,1.607,0.4246598639,1.6621627477,0.315,0,0.315,1.292,0.4246598639,1.3599999999999999
2020-07-31 13:00:00,1.2655,0.3122498999,1.3034532021,0.3155,0,0.3155,0.9500000000000001,0.3122498999,1.0,1.5505,0.40592486990000004,1.6027555179,0.3155,0,0.3155,1.235,0.40592486990000004,1.3
2020-07-31 13:30:00,1.1635,0.2685349139,1.194086785,0.34650000000000003,0,0.34650000000000003,0.8170000000000001,0.2685349139,0.86,1.42,0.3528423869,1.4631806963,0.34650000000000003,0,0.34650000000000003,1.0735000000000001,0.3528423869,1.13
2020-07-31 14:00:00,1.113,0.2654124149,1.1442083508,0.3055,0,0.3055,0.8075,0.2654124149,0.85,1.3315000000000001,0.3372298919,1.3735414992,0.3055,0,0.3055,1.026,0.3372298919,1.08
2020-07-31 14:30:00,1.068,0.2529224189,1.0975398626,0.2985,0,0.2985,0.7695000000000001,0.2529224189,0.81,1.296,0.3278623949,1.3368282425,0.2985,0,0.2985,0.9975,0.3278623949,1.05
2020-07-31 15:00:00,1.158,0.3060049019,1.197749139,0.227,0,0.227,0.931,0.3060049019,0.98,1.3385,0.36533238290000003,1.3874617112,0.227,0,0.227,1.1115,0.36533238290000003,1.17
2020-07-31 15:30:00,1.21,0.3341073929,1.2552799489,0.1935,0,0.1935,1.0165,0.3341073929,1.07,1.4,0.39655737290000004,1.4550799805999999,0.1935,0,0.1935,1.2065000000000001,0.39655737290000004,1.27
2020-07-31 16:00:00,1.2605,0.36220988390000003,1.3115091498,0.1585,0,0.1585,1.102,0.36220988390000003,1.16,1.422,0.41529236690000004,1.4814019542,0.1585,0,0.1585,1.2635,0.41529236690000004,1.33
2020-07-31 16:30:00,1.2695,0.39031237490000004,1.3281468292,0.082,0,0.082,1.1875,0.39031237490000004,1.25,1.412,0.4371498599,1.4781217812,0.082,0,0.082,1.33,0.4371498599,1.4
2020-07-31 17:00:00,1.303,0.40592486990000004,1.3647651813000001,0.068,0,0.068,1.235,0.40592486990000004,1.3,1.4265,0.4465173569,1.4947508154,0.068,0,0.068,1.3585,0.4465173569,1.43
2020-07-31 17:30:00,1.3925,0.4340273609,1.4585732755,0.07200000000000001,0,0.07200000000000001,1.3205,0.4340273609,1.3900000000000001,1.4969999999999999,0.4683748499,1.5685611241,0.07200000000000001,0,0.07200000000000001,1.425,0.4683748499,1.5
2020-07-31 18:00:00,1.4525000000000001,0.4558848539,1.5223623912000002,0.0655,0,0.0655,1.387,0.4558848539,1.46,1.5190000000000001,0.4777423469,1.5923563513999999,0.0655,0,0.0655,1.4535,0.4777423469,1.53
2020-07-31 18:30:00,1.4905,0.4746198479,1.5642423884999999,0.0465,0,0.0465,1.444,0.4746198479,1.52,1.5665,0.4995998399,1.6442391097,0.0465,0,0.0465,1.52,0.4995998399,1.6
2020-07-31 19:00:00,1.492,0.4777423469,1.5666211252000002,0.0385,0,0.0385,1.4535,0.4777423469,1.53,1.5585,0.4995998399,1.6366191524,0.0385,0,0.0385,1.52,0.4995998399,1.6
2020-07-31 19:30:00,1.4985,0.4871098439,1.5756834232,0.0165,0,0.0165,1.482,0.4871098439,1.56,1.5365,0.4995998399,1.6156832146,0.0165,0,0.0165,1.52,0.4995998399,1.6
2020-07-31 20:00:00,1.502,0.4933548419,1.5809500308,0.001,0,0.001,1.501,0.4933548419,1.58,1.54,0.5058448379,1.6209500301,0.001,0,0.001,1.5390000000000001,0.5058448379,1.62
2020-07-31 20:30:00,1.4445000000000001,0.4746198479,1.520475008,0.0005,0,0.0005,1.444,0.4746198479,1.52,1.4825,0.4871098439,1.5604750078,0.0005,0,0.0005,1.482,0.4871098439,1.56
2020-07-31 21:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-07-31 21:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-07-31 22:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-07-31 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-07-31 23:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-07-31 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-08-01 00:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-08-01 00:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-08-01 01:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-08-01 01:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-08-01 02:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-08-01 02:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-08-01 03:00:00,0.855,0.2810249099,0.9,0.0,0,0.0,0.855,0.2810249099,0.9,0.8170000000000001,0.2685349139,0.86,0.0,0,0.0,0.8170000000000001,0.2685349139,0.86
2020-08-01 03:30:00,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93,0.8455,0.2779024109,0.89,0.0,0,0.0,0.8455,0.2779024109,0.89
2020-08-01 04:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-08-01 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-08-01 05:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-01 05:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-08-01 06:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-08-01 06:30:00,0.96,0.3153723989,1.0104750121,0.0005,0,0.0005,0.9595,0.3153723989,1.01,0.9505,0.3122498999,1.0004750122,0.0005,0,0.0005,0.9500000000000001,0.3122498999,1.0
2020-08-01 07:00:00,1.051,0.3434748899,1.1057015872,0.006,0,0.006,1.045,0.3434748899,1.1,1.07,0.3497198879,1.125701559,0.006,0,0.006,1.064,0.3497198879,1.12
2020-08-01 07:30:00,1.1825,0.38094487790000003,1.2423466706,0.0235,0,0.0235,1.159,0.38094487790000003,1.22,1.2205,0.39343487390000004,1.2823459947,0.0235,0,0.0235,1.197,0.39343487390000004,1.26
2020-08-01 08:00:00,1.1115,0.3465973889,1.1642860473,0.057,0,0.057,1.0545,0.3465973889,1.11,1.1495,0.35908738490000003,1.2042815285,0.057,0,0.057,1.0925,0.35908738490000003,1.15
2020-08-01 08:30:00,1.178,0.3528423869,1.2297079938,0.10450000000000001,0,0.10450000000000001,1.0735000000000001,0.3528423869,1.13,1.235,0.37157738090000003,1.2896878498,0.10450000000000001,0,0.10450000000000001,1.1305,0.37157738090000003,1.19
2020-08-01 09:00:00,1.2315,0.36220988390000003,1.2836620466,0.1295,0,0.1295,1.102,0.36220988390000003,1.16,1.2695,0.37469987990000003,1.3236427955,0.1295,0,0.1295,1.1400000000000001,0.37469987990000003,1.2
2020-08-01 09:30:00,1.3815,0.4402723589,1.4499593098,0.042,0,0.042,1.3395000000000001,0.4402723589,1.4100000000000001,1.467,0.4683748499,1.5399558435,0.042,0,0.042,1.425,0.4683748499,1.5
2020-08-01 10:00:00,1.3639999999999999,0.4277823629,1.4295082196,0.0625,0,0.0625,1.3014999999999999,0.4277823629,1.37,1.4495,0.4558848539,1.5195003291,0.0625,0,0.0625,1.387,0.4558848539,1.46
2020-08-01 10:30:00,1.4875,0.4527623549,1.5548794165,0.11,0,0.11,1.3775,0.4527623549,1.45,1.592,0.4871098439,1.664854348,0.11,0,0.11,1.482,0.4871098439,1.56
2020-08-01 11:00:00,1.2305,0.3465973889,1.2783817896,0.176,0,0.176,1.0545,0.3465973889,1.11,1.297,0.36845488190000003,1.3483204367,0.176,0,0.176,1.121,0.36845488190000003,1.18
2020-08-01 11:30:00,1.208,0.3465973889,1.2567393326,0.1535,0,0.1535,1.0545,0.3465973889,1.11,1.2745,0.36845488190000003,1.3266910906,0.1535,0,0.1535,1.121,0.36845488190000003,1.18
2020-08-01 12:00:00,1.146,0.3153723989,1.1886024356,0.1865,0,0.1865,0.9595,0.3153723989,1.01,1.2505,0.3497198879,1.298481517,0.1865,0,0.1865,1.064,0.3497198879,1.12
2020-08-01 12:30:00,1.1745,0.3372298919,1.2219550933,0.14850000000000002,0,0.14850000000000002,1.026,0.3372298919,1.08,1.279,0.37157738090000003,1.3318824085,0.14850000000000002,0,0.14850000000000002,1.1305,0.37157738090000003,1.19
2020-08-01 13:00:00,1.1905000000000001,0.3465973889,1.2399274172,0.136,0,0.136,1.0545,0.3465973889,1.11,1.2855,0.37782237890000003,1.3398731283,0.136,0,0.136,1.1495,0.37782237890000003,1.21
2020-08-01 13:30:00,1.18,0.3372298919,1.2272424373,0.154,0,0.154,1.026,0.3372298919,1.08,1.256,0.36220988390000003,1.3071847612,0.154,0,0.154,1.102,0.36220988390000003,1.16
2020-08-01 14:00:00,1.1205,0.2966374049,1.1591005133,0.218,0,0.218,0.9025000000000001,0.2966374049,0.9500000000000001,1.187,0.3184948979,1.2289865744,0.218,0,0.218,0.969,0.3184948979,1.02
2020-08-01 14:30:00,1.164,0.3247398959,1.2084502472,0.176,0,0.176,0.988,0.3247398959,1.04,1.2115,0.3403523909,1.2584005722,0.176,0,0.176,1.0355,0.3403523909,1.09
2020-08-01 15:00:00,1.3235000000000001,0.37782237890000003,1.3763727693,0.17400000000000002,0,0.17400000000000002,1.1495,0.37782237890000003,1.21,1.371,0.39343487390000004,1.4263351640000002,0.17400000000000002,0,0.17400000000000002,1.197,0.39343487390000004,1.26
2020-08-01 15:30:00,1.458,0.4340273609,1.5212309982,0.1375,0,0.1375,1.3205,0.4340273609,1.3900000000000001,1.5434999999999999,0.4621298519,1.6111971481,0.1375,0,0.1375,1.4060000000000001,0.4621298519,1.48
2020-08-01 16:00:00,1.457,0.4340273609,1.5202725906999999,0.1365,0,0.1365,1.3205,0.4340273609,1.3900000000000001,1.5425,0.4621298519,1.6102391903000002,0.1365,0,0.1365,1.4060000000000001,0.4621298519,1.48
2020-08-01 16:30:00,1.453,0.4277823629,1.5146639066,0.1515,0,0.1515,1.3014999999999999,0.4277823629,1.37,1.5575,0.4621298519,1.6246138772,0.1515,0,0.1515,1.4060000000000001,0.4621298519,1.48
2020-08-01 17:00:00,1.244,0.3028824029,1.2803412631,0.3225,0,0.3225,0.9215000000000001,0.3028824029,0.97,1.2915,0.3184948979,1.3301921854,0.3225,0,0.3225,0.969,0.3184948979,1.02
2020-08-01 17:30:00,1.2645,0.3403523909,1.3095037228,0.229,0,0.229,1.0355,0.3403523909,1.09,1.2835,0.3465973889,1.3294743322,0.229,0,0.229,1.0545,0.3465973889,1.11
2020-08-01 18:00:00,1.316,0.3559648859,1.3632927052000001,0.233,0,0.233,1.083,0.3559648859,1.1400000000000001,1.335,0.36220988390000003,1.3832646168,0.233,0,0.233,1.102,0.36220988390000003,1.16
2020-08-01 18:30:00,1.381,0.40592486990000004,1.4394221063,0.146,0,0.146,1.235,0.40592486990000004,1.3,1.419,0.4184148659,1.4794025821,0.146,0,0.146,1.2730000000000001,0.4184148659,1.34
2020-08-01 19:00:00,1.5710000000000002,0.5027223389000001,1.6494759016,0.0415,0,0.0415,1.5295,0.5027223389000001,1.6099999999999999,1.5899999999999999,0.5089673369000001,1.6694752918,0.0415,0,0.0415,1.5485,0.5089673369000001,1.63
2020-08-01 19:30:00,1.417,0.4527623549,1.4875761325,0.0395,0,0.0395,1.3775,0.4527623549,1.45,1.436,0.4590073529,1.5075754542,0.0395,0,0.0395,1.3965,0.4590073529,1.47
2020-08-01 20:00:00,1.399,0.4527623549,1.4704403252,0.021500000000000002,0,0.021500000000000002,1.3775,0.4527623549,1.45,1.399,0.4527623549,1.4704403252,0.021500000000000002,0,0.021500000000000002,1.3775,0.4527623549,1.45
2020-08-01 20:30:00,1.451,0.4746198479,1.5266515647,0.007,0,0.007,1.444,0.4746198479,1.52,1.4415,0.4714973489,1.516651575,0.007,0,0.007,1.4344999999999999,0.4714973489,1.51
2020-08-01 21:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-08-01 21:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-08-01 22:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-08-01 22:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-08-01 23:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-08-01 23:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-08-02 00:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-08-02 00:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-08-02 01:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-08-02 01:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-08-02 02:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-08-02 02:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-08-02 03:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-02 03:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.855,0.2810249099,0.9,0.0,0,0.0,0.855,0.2810249099,0.9
2020-08-02 04:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.8170000000000001,0.2685349139,0.86,0.0,0,0.0,0.8170000000000001,0.2685349139,0.86
2020-08-02 04:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.8170000000000001,0.2685349139,0.86,0.0,0,0.0,0.8170000000000001,0.2685349139,0.86
2020-08-02 05:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.836,0.2747799119,0.88,0.0,0,0.0,0.836,0.2747799119,0.88
2020-08-02 05:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-08-02 06:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-08-02 06:30:00,0.9335,0.3060049019,0.9823753102,0.0025,0,0.0025,0.931,0.3060049019,0.98,0.905,0.2966374049,0.9523753199,0.0025,0,0.0025,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-02 07:00:00,0.982,0.3184948979,1.0323579805,0.013000000000000001,0,0.013000000000000001,0.969,0.3184948979,1.02,0.9535,0.3091274009,1.0023582194,0.013000000000000001,0,0.013000000000000001,0.9405,0.3091274009,0.99
2020-08-02 07:30:00,1.015,0.3184948979,1.0637969731,0.046,0,0.046,0.969,0.3184948979,1.02,1.0055,0.3153723989,1.0537978933,0.046,0,0.046,0.9595,0.3153723989,1.01
2020-08-02 08:00:00,1.0625,0.3247398959,1.1110185642000001,0.0745,0,0.0745,0.988,0.3247398959,1.04,1.053,0.3216173969,1.1010207764,0.0745,0,0.0745,0.9785,0.3216173969,1.03
2020-08-02 08:30:00,1.1280000000000001,0.3247398959,1.1738142954,0.14,0,0.14,0.988,0.3247398959,1.04,1.109,0.3184948979,1.1538284101,0.14,0,0.14,0.969,0.3184948979,1.02
2020-08-02 09:00:00,1.147,0.3153723989,1.1895666228,0.1875,0,0.1875,0.9595,0.3153723989,1.01,1.147,0.3153723989,1.1895666228,0.1875,0,0.1875,0.9595,0.3153723989,1.01
2020-08-02 09:30:00,1.203,0.3153723989,1.243651378,0.24350000000000002,0,0.24350000000000002,0.9595,0.3153723989,1.01,1.222,0.3216173969,1.2636145575,0.24350000000000002,0,0.24350000000000002,0.9785,0.3216173969,1.03
2020-08-02 10:00:00,1.2265,0.2997599039,1.262599798,0.3145,0,0.3145,0.912,0.2997599039,0.96,1.274,0.3153723989,1.3124540944,0.3145,0,0.3145,0.9595,0.3153723989,1.01
2020-08-02 10:30:00,1.316,0.3434748899,1.3600849238000001,0.271,0,0.271,1.045,0.3434748899,1.1,1.3635,0.35908738490000003,1.4099914893,0.271,0,0.271,1.0925,0.35908738490000003,1.15
2020-08-02 11:00:00,1.615,0.39343487390000004,1.6622322341,0.418,0,0.418,1.197,0.39343487390000004,1.26,1.7195,0.4277823629,1.7719136548,0.418,0,0.418,1.3014999999999999,0.4277823629,1.37
2020-08-02 11:30:00,1.3125,0.2779024109,1.3415983005,0.467,0,0.467,0.8455,0.2779024109,0.89,1.4075,0.3091274009,1.4410468417,0.467,0,0.467,0.9405,0.3091274009,0.99
2020-08-02 12:00:00,1.3405,0.3528423869,1.3861594425,0.267,0,0.267,1.0735000000000001,0.3528423869,1.13,1.4165,0.37782237890000003,1.4660225101,0.267,0,0.267,1.1495,0.37782237890000003,1.21
2020-08-02 12:30:00,1.377,0.38718987590000004,1.4304002936,0.199,0,0.199,1.178,0.38718987590000004,1.24,1.434,0.40592486990000004,1.490345933,0.199,0,0.199,1.235,0.40592486990000004,1.3
2020-08-02 13:00:00,1.5585,0.36220988390000003,1.6000369527,0.4565,0,0.4565,1.102,0.36220988390000003,1.16,1.6440000000000001,0.39031237490000004,1.6896981239,0.4565,0,0.4565,1.1875,0.39031237490000004,1.25
2020-08-02 13:30:00,1.266,0.3309848939,1.3085514892,0.259,0,0.259,1.007,0.3309848939,1.06,1.2945,0.3403523909,1.338495424,0.259,0,0.259,1.0355,0.3403523909,1.09
2020-08-02 14:00:00,1.3695,0.3153723989,1.4053433744000001,0.41000000000000003,0,0.41000000000000003,0.9595,0.3153723989,1.01,1.4265,0.3341073929,1.4651040919,0.41000000000000003,0,0.41000000000000003,1.0165,0.3341073929,1.07
2020-08-02 14:30:00,1.5939999999999999,0.38718987590000004,1.6403511819,0.41600000000000004,0,0.41600000000000004,1.178,0.38718987590000004,1.24,1.651,0.40592486990000004,1.7001694032999999,0.41600000000000004,0,0.41600000000000004,1.235,0.40592486990000004,1.3
2020-08-02 15:00:00,1.335,0.37782237890000003,1.3874345931,0.1855,0,0.1855,1.1495,0.37782237890000003,1.21,1.354,0.38406737690000003,1.4074174043,0.1855,0,0.1855,1.1685,0.38406737690000003,1.23
2020-08-02 15:30:00,1.3185,0.37469987990000003,1.3707086671,0.17850000000000002,0,0.17850000000000002,1.1400000000000001,0.37469987990000003,1.2,1.347,0.38406737690000003,1.4006843863,0.17850000000000002,0,0.17850000000000002,1.1685,0.38406737690000003,1.23
2020-08-02 16:00:00,1.2955,0.38406737690000003,1.3512320304,0.127,0,0.127,1.1685,0.38406737690000003,1.23,1.3335,0.39655737290000004,1.3912152961,0.127,0,0.127,1.2065000000000001,0.39655737290000004,1.27
2020-08-02 16:30:00,1.3335,0.41529236690000004,1.3966710422,0.07,0,0.07,1.2635,0.41529236690000004,1.33,1.3715,0.4277823629,1.43666628,0.07,0,0.07,1.3014999999999999,0.4277823629,1.37
2020-08-02 17:00:00,1.438,0.4558848539,1.5085340566,0.051000000000000004,0,0.051000000000000004,1.387,0.4558848539,1.46,1.4855,0.4714973489,1.55853136,0.051000000000000004,0,0.051000000000000004,1.4344999999999999,0.4714973489,1.51
2020-08-02 17:30:00,1.661,0.5370698279,1.7456703583,0.027,0,0.027,1.634,0.5370698279,1.72,1.718,0.5558048219,1.8056696819,0.027,0,0.027,1.691,0.5558048219,1.78
2020-08-02 18:00:00,1.795,0.5745398159,1.8847071391,0.047,0,0.047,1.748,0.5745398159,1.8399999999999999,1.871,0.5995198078,1.9647048124,0.047,0,0.047,1.824,0.5995198078,1.92
2020-08-02 18:30:00,1.7785000000000002,0.5682948179,1.8670889775,0.0495,0,0.0495,1.729,0.5682948179,1.82,1.8735,0.5995198078,1.9670857251,0.0495,0,0.0495,1.824,0.5995198078,1.92
2020-08-02 19:00:00,1.7475,0.5558048219,1.833759867,0.0565,0,0.0565,1.691,0.5558048219,1.78,1.8045,0.5745398159,1.8937571782,0.0565,0,0.0565,1.748,0.5745398159,1.8399999999999999
2020-08-02 19:30:00,1.702,0.5495598239,1.7885245316,0.03,0,0.03,1.6720000000000002,0.5495598239,1.76,1.7115,0.5526823229,1.7985243952,0.03,0,0.03,1.6815,0.5526823229,1.77
2020-08-02 20:00:00,1.6565,0.5370698279,1.7413891725,0.022500000000000003,0,0.022500000000000003,1.634,0.5370698279,1.72,1.685,0.5464373249,1.7713889324,0.022500000000000003,0,0.022500000000000003,1.6625,0.5464373249,1.75
2020-08-02 20:30:00,1.6345,0.5339473289000001,1.7195028351000001,0.01,0,0.01,1.6245,0.5339473289000001,1.71,1.625,0.5308248299,1.7095028517,0.01,0,0.01,1.615,0.5308248299,1.7000000000000002
2020-08-02 21:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-08-02 21:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-08-02 22:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-08-02 22:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-08-02 23:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-08-02 23:30:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-08-03 00:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-08-03 00:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-08-03 01:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-03 01:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-08-03 02:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-08-03 02:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-08-03 03:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-08-03 03:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.855,0.2810249099,0.9,0.0,0,0.0,0.855,0.2810249099,0.9
2020-08-03 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.8455,0.2779024109,0.89,0.0,0,0.0,0.8455,0.2779024109,0.89
2020-08-03 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.8265,0.2716574129,0.87,0.0,0,0.0,0.8265,0.2716574129,0.87
2020-08-03 05:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-08-03 05:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-08-03 06:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-08-03 06:30:00,1.0755,0.3528423869,1.1319001723,0.002,0,0.002,1.0735000000000001,0.3528423869,1.13,1.1325,0.37157738090000003,1.1919001636,0.002,0,0.002,1.1305,0.37157738090000003,1.19
2020-08-03 07:00:00,1.0825,0.3528423869,1.1385534682,0.009000000000000001,0,0.009000000000000001,1.0735000000000001,0.3528423869,1.13,1.1395,0.37157738090000003,1.1985532946,0.009000000000000001,0,0.009000000000000001,1.1305,0.37157738090000003,1.19
2020-08-03 07:30:00,1.196,0.38094487790000003,1.2552031708,0.037,0,0.037,1.159,0.38094487790000003,1.22,1.329,0.4246598639,1.3951978354,0.037,0,0.037,1.292,0.4246598639,1.3599999999999999
2020-08-03 08:00:00,1.3145,0.40280237090000004,1.3748308987,0.089,0,0.089,1.2255,0.40280237090000004,1.29,1.4665,0.4527623549,1.5348016158000002,0.089,0,0.089,1.3775,0.4527623549,1.45
2020-08-03 08:30:00,1.381,0.40280237090000004,1.4385446639000001,0.1555,0,0.1555,1.2255,0.40280237090000004,1.29,1.5615,0.4621298519,1.6284490321,0.1555,0,0.1555,1.4060000000000001,0.4621298519,1.48
2020-08-03 09:00:00,1.5085000000000002,0.4215373649,1.5662905222,0.226,0,0.226,1.2825,0.4215373649,1.35,1.7555,0.5027223389000001,1.8260640734,0.226,0,0.226,1.5295,0.5027223389000001,1.6099999999999999
2020-08-03 09:30:00,1.58,0.4246598639,1.636073348,0.28800000000000003,0,0.28800000000000003,1.292,0.4246598639,1.3599999999999999,1.9505,0.5464373249,2.0255971959,0.28800000000000003,0,0.28800000000000003,1.6625,0.5464373249,1.75
2020-08-03 10:00:00,1.5859999999999999,0.40280237090000004,1.6363513529,0.36050000000000004,0,0.36050000000000004,1.2255,0.40280237090000004,1.29,2.0135,0.5433148259,2.0855151042,0.36050000000000004,0,0.36050000000000004,1.653,0.5433148259,1.74
2020-08-03 10:30:00,1.5715,0.38406737690000003,1.6177515260000002,0.403,0,0.403,1.1685,0.38406737690000003,1.23,2.0085,0.5277023309000001,2.0766660781,0.403,0,0.403,1.6055000000000001,0.5277023309000001,1.69
2020-08-03 11:00:00,1.5505,0.37157738090000003,1.5944027095000002,0.42,0,0.42,1.1305,0.37157738090000003,1.19,1.9495,0.5027223389000001,2.0132759374,0.42,0,0.42,1.5295,0.5027223389000001,1.6099999999999999
2020-08-03 11:30:00,1.3014999999999999,0.2903924069,1.3335029059,0.418,0,0.418,0.8835000000000001,0.2903924069,0.93,1.5485,0.37157738090000003,1.5924578487,0.418,0,0.418,1.1305,0.37157738090000003,1.19
2020-08-03 12:00:00,1.2425,0.2654124149,1.2705313849,0.435,0,0.435,0.8075,0.2654124149,0.85,1.556,0.36845488190000003,1.5990293931,0.435,0,0.435,1.121,0.36845488190000003,1.18
2020-08-03 12:30:00,1.2285,0.2497999199,1.2536396013,0.4685,0,0.4685,0.76,0.2497999199,0.8,1.561,0.35908738490000003,1.6017692561999999,0.4685,0,0.4685,1.0925,0.35908738490000003,1.15
2020-08-03 13:00:00,1.2530000000000001,0.2466774209,1.2770508017,0.5025000000000001,0,0.5025000000000001,0.7505000000000001,0.2466774209,0.79,1.576,0.3528423869,1.6150150928,0.5025000000000001,0,0.5025000000000001,1.0735000000000001,0.3528423869,1.13
2020-08-03 13:30:00,1.2,0.2341874249,1.222638029,0.48750000000000004,0,0.48750000000000004,0.7125,0.2341874249,0.75,1.5135,0.3372298919,1.5506147974,0.48750000000000004,0,0.48750000000000004,1.026,0.3372298919,1.08
2020-08-03 14:00:00,1.1965,0.2466774209,1.2216636198,0.446,0,0.446,0.7505000000000001,0.2466774209,0.79,1.529,0.3559648859,1.5698891681,0.446,0,0.446,1.083,0.3559648859,1.1400000000000001
2020-08-03 14:30:00,1.1425,0.2560449179,1.1708395492,0.3635,0,0.3635,0.779,0.2560449179,0.8200000000000001,1.4275,0.3497198879,1.4697143430000001,0.3635,0,0.3635,1.064,0.3497198879,1.12
2020-08-03 15:00:00,1.1285,0.21545243090000002,1.1488829357,0.47300000000000003,0,0.47300000000000003,0.6555000000000001,0.21545243090000002,0.6900000000000001,1.385,0.2997599039,1.4170677471,0.47300000000000003,0,0.47300000000000003,0.912,0.2997599039,0.96
2020-08-03 15:30:00,1.1505,0.2310649259,1.1734740091,0.4475,0,0.4475,0.7030000000000001,0.2310649259,0.74,1.4355,0.3247398959,1.4717731653000001,0.4475,0,0.4475,0.988,0.3247398959,1.04
2020-08-03 16:00:00,1.173,0.2497999199,1.1993035479,0.41300000000000003,0,0.41300000000000003,0.76,0.2497999199,0.8,1.496,0.3559648859,1.5377668874000001,0.41300000000000003,0,0.41300000000000003,1.083,0.3559648859,1.1400000000000001
2020-08-03 16:30:00,1.166,0.2591674169,1.1944554198,0.3775,0,0.3775,0.7885000000000001,0.2591674169,0.8300000000000001,1.4035,0.3372298919,1.4434459637,0.3775,0,0.3775,1.026,0.3372298919,1.08
2020-08-03 17:00:00,1.193,0.2841474089,1.2263721907,0.3285,0,0.3285,0.8645,0.2841474089,0.91,1.345,0.3341073929,1.3858761669000002,0.3285,0,0.3285,1.0165,0.3341073929,1.07
2020-08-03 17:30:00,1.32,0.3434748899,1.3639556444,0.275,0,0.275,1.045,0.3434748899,1.1,1.4055,0.37157738090000003,1.4537881551,0.275,0,0.275,1.1305,0.37157738090000003,1.19
2020-08-03 18:00:00,1.432,0.40280237090000004,1.4875731074,0.20650000000000002,0,0.20650000000000002,1.2255,0.40280237090000004,1.29,1.4889999999999999,0.4215373649,1.5475189013000001,0.20650000000000002,0,0.20650000000000002,1.2825,0.4215373649,1.35
2020-08-03 18:30:00,1.5085000000000002,0.4558848539,1.5758817373,0.12150000000000001,0,0.12150000000000001,1.387,0.4558848539,1.46,1.5750000000000002,0.4777423469,1.645862312,0.12150000000000001,0,0.12150000000000001,1.4535,0.4777423469,1.53
2020-08-03 19:00:00,1.483,0.4683748499,1.5552054527,0.058,0,0.058,1.425,0.4683748499,1.5,1.54,0.4871098439,1.6152015354,0.058,0,0.058,1.482,0.4871098439,1.56
2020-08-03 19:30:00,1.4535,0.4683748499,1.5271009299,0.0285,0,0.0285,1.425,0.4683748499,1.5,1.5105,0.4871098439,1.5870999496,0.0285,0,0.0285,1.482,0.4871098439,1.56
2020-08-03 20:00:00,1.4185,0.4621298519,1.4918801058,0.0125,0,0.0125,1.4060000000000001,0.4621298519,1.48,1.4565000000000001,0.4746198479,1.5318799725,0.0125,0,0.0125,1.444,0.4746198479,1.52
2020-08-03 20:30:00,1.427,0.4683748499,1.5019001298,0.002,0,0.002,1.425,0.4683748499,1.5,1.446,0.4746198479,1.5219001281,0.002,0,0.002,1.444,0.4746198479,1.52
2020-08-03 21:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-08-03 21:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-08-03 22:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-08-03 22:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-08-03 23:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-08-03 23:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-08-04 00:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-08-04 00:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-08-04 01:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-08-04 01:30:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-08-04 02:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-08-04 02:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-04 03:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-08-04 03:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-08-04 04:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-08-04 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-08-04 05:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-08-04 05:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-08-04 06:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-08-04 06:30:00,1.094,0.35908738490000003,1.1514250953,0.0015,0,0.0015,1.0925,0.35908738490000003,1.15,1.2175,0.39967987190000004,1.2814250856,0.0015,0,0.0015,1.216,0.39967987190000004,1.28
2020-08-04 07:00:00,1.2735,0.41529236690000004,1.3395036394,0.01,0,0.01,1.2635,0.41529236690000004,1.33,1.4445000000000001,0.4714973489,1.5195032083000002,0.01,0,0.01,1.4344999999999999,0.4714973489,1.51
2020-08-04 07:30:00,1.266,0.39967987190000004,1.3275918047,0.05,0,0.05,1.216,0.39967987190000004,1.28,1.3895,0.4402723589,1.4575836168,0.05,0,0.05,1.3395000000000001,0.4402723589,1.4100000000000001
2020-08-04 08:00:00,1.3355000000000001,0.41216986790000004,1.3976566996,0.0815,0,0.0815,1.254,0.41216986790000004,1.32,1.459,0.4527623549,1.5276369824,0.0815,0,0.0815,1.3775,0.4527623549,1.45
2020-08-04 08:30:00,1.3795,0.41216986790000004,1.4397583999,0.1255,0,0.1255,1.254,0.41216986790000004,1.32,1.5505,0.4683748499,1.6196991233,0.1255,0,0.1255,1.425,0.4683748499,1.5
2020-08-04 09:00:00,1.4915,0.4621298519,1.5614532494,0.0855,0,0.0855,1.4060000000000001,0.4621298519,1.48,1.653,0.5152123349000001,1.7314308389000002,0.0855,0,0.0855,1.5675,0.5152123349000001,1.65
2020-08-04 09:30:00,1.3175,0.37157738090000003,1.3688959055,0.187,0,0.187,1.1305,0.37157738090000003,1.19,1.7545000000000002,0.5152123349000001,1.8285825111,0.187,0,0.187,1.5675,0.5152123349000001,1.65
2020-08-04 10:00:00,0.653,0.143634954,0.6686104995000001,0.216,0,0.216,0.437,0.143634954,0.46,2.2205,0.6588472888,2.3161822035,0.216,0,0.216,2.0045,0.6588472888,2.11
2020-08-04 10:30:00,0.5625,0.143634954,0.5805490935000001,0.1255,0,0.1255,0.437,0.143634954,0.46,2.3485,0.7306647658000001,2.4595372024,0.1255,0,0.1255,2.223,0.7306647658000001,2.34
2020-08-04 11:00:00,0.5495,0.149879952,0.5695737441000001,0.0935,0,0.0935,0.456,0.149879952,0.48,2.4305,0.7681347538000001,2.5489922028,0.0935,0,0.0935,2.337,0.7681347538000001,2.46
2020-08-04 11:30:00,0.5825,0.149879952,0.6014733992,0.1265,0,0.1265,0.456,0.149879952,0.48,2.321,0.7212972688,2.4304959885,0.1265,0,0.1265,2.1945,0.7212972688,2.31
2020-08-04 12:00:00,0.627,0.143634954,0.6432417897,0.19,0,0.19,0.437,0.143634954,0.46,2.2515,0.6775822828,2.3512486045,0.19,0,0.19,2.0615,0.6775822828,2.17
2020-08-04 12:30:00,0.6990000000000001,0.137389956,0.7123741994,0.281,0,0.281,0.418,0.137389956,0.44,2.2665,0.6526022908,2.3585826252,0.281,0,0.281,1.9855,0.6526022908,2.09
2020-08-04 13:00:00,0.5645,0.137389956,0.5809787001,0.14650000000000002,0,0.14650000000000002,0.418,0.137389956,0.44,2.5025,0.7743797518000001,2.6195744406,0.14650000000000002,0,0.14650000000000002,2.356,0.7743797518000001,2.48
2020-08-04 13:30:00,0.629,0.131144958,0.6425262641,0.23,0,0.23,0.399,0.131144958,0.42,2.206,0.6494797918,2.299621708,0.23,0,0.23,1.976,0.6494797918,2.08
2020-08-04 14:00:00,0.6445000000000001,0.128022459,0.6570920788,0.255,0,0.255,0.3895,0.128022459,0.41000000000000003,2.0125,0.5776623149,2.0937645522,0.255,0,0.255,1.7575,0.5776623149,1.85
2020-08-04 14:30:00,0.6975,0.121777461,0.7080508456,0.327,0,0.327,0.3705,0.121777461,0.39,1.8185,0.4902323429,1.883419762,0.327,0,0.327,1.4915,0.4902323429,1.57
2020-08-04 15:00:00,0.6685,0.131144958,0.6812424312,0.2695,0,0.2695,0.399,0.131144958,0.42,1.818,0.5089673369000001,1.8879014143,0.2695,0,0.2695,1.5485,0.5089673369000001,1.63
2020-08-04 15:30:00,0.6665,0.134267457,0.6798896969,0.258,0,0.258,0.40850000000000003,0.134267457,0.43,1.987,0.5682948179,2.0666707527,0.258,0,0.258,1.729,0.5682948179,1.82
2020-08-04 16:00:00,0.6195,0.128022459,0.6325899146,0.23,0,0.23,0.3895,0.128022459,0.41000000000000003,2.092,0.6120098038,2.1796834633,0.23,0,0.23,1.862,0.6120098038,1.96
2020-08-04 16:30:00,0.5625,0.128022459,0.5768847372,0.17300000000000001,0,0.17300000000000001,0.3895,0.128022459,0.41000000000000003,2.0255,0.6088873048,2.1150399523,0.17300000000000001,0,0.17300000000000001,1.8525,0.6088873048,1.9500000000000002
2020-08-04 17:00:00,0.523,0.140512455,0.5415466277000001,0.0955,0,0.0955,0.42750000000000005,0.140512455,0.45,2.1285,0.6682147858,2.230924304,0.0955,0,0.0955,2.033,0.6682147858,2.14
2020-08-04 17:30:00,0.5935,0.16236994800000001,0.6153098813,0.0995,0,0.0995,0.494,0.16236994800000001,0.52,2.2655,0.7119297718,2.3747282476000002,0.0995,0,0.0995,2.166,0.7119297718,2.2800000000000002
2020-08-04 18:00:00,0.6525000000000001,0.16861494600000002,0.6739341585,0.1395,0,0.1395,0.513,0.16861494600000002,0.54,2.2865,0.7056847738,2.3929214885,0.1395,0,0.1395,2.147,0.7056847738,2.26
2020-08-04 18:30:00,1.536,0.4839873449,1.6104470653,0.0635,0,0.0635,1.4725000000000001,0.4839873449,1.55,1.992,0.6338672968,2.0904190369,0.0635,0,0.0635,1.9285,0.6338672968,2.03
2020-08-04 19:00:00,1.7069999999999999,0.5464373249,1.7923288621,0.044500000000000005,0,0.044500000000000005,1.6625,0.5464373249,1.75,1.7925,0.5745398159,1.8823262868000001,0.044500000000000005,0,0.044500000000000005,1.748,0.5745398159,1.8399999999999999
2020-08-04 19:30:00,1.5095,0.4902323429,1.5871099521,0.018000000000000002,0,0.018000000000000002,1.4915,0.4902323429,1.57,1.557,0.5058448379,1.6371096481,0.018000000000000002,0,0.018000000000000002,1.5390000000000001,0.5058448379,1.62
2020-08-04 20:00:00,1.603,0.5245798319,1.6866514163000002,0.007,0,0.007,1.596,0.5245798319,1.6800000000000002,1.6695,0.5464373249,1.7566513598,0.007,0,0.007,1.6625,0.5464373249,1.75
2020-08-04 20:30:00,1.4935,0.4902323429,1.5719001241,0.002,0,0.002,1.4915,0.4902323429,1.57,1.5314999999999999,0.5027223389000001,1.6119001210000001,0.002,0,0.002,1.5295,0.5027223389000001,1.6099999999999999
2020-08-04 21:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-08-04 21:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-08-04 22:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-08-04 22:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
