Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-04 23:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-08-04 23:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-08-05 00:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-08-05 00:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-08-05 01:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-08-05 01:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-08-05 02:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-08-05 02:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-08-05 03:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-08-05 03:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-08-05 04:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-05 04:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-08-05 05:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-08-05 05:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-08-05 06:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-08-05 06:30:00,1.0645,0.3497198879,1.1204750109,0.0005,0,0.0005,1.064,0.3497198879,1.12,1.1975,0.39343487390000004,1.2604750097,0.0005,0,0.0005,1.197,0.39343487390000004,1.26
2020-08-05 07:00:00,1.1825,0.38718987590000004,1.2442757934,0.0045000000000000005,0,0.0045000000000000005,1.178,0.38718987590000004,1.24,1.2965,0.4246598639,1.3642757236,0.0045000000000000005,0,0.0045000000000000005,1.292,0.4246598639,1.3599999999999999
2020-08-05 07:30:00,1.321,0.4246598639,1.3875795473,0.029,0,0.029,1.292,0.4246598639,1.3599999999999999,1.4635,0.4714973489,1.5375766648,0.029,0,0.029,1.4344999999999999,0.4714973489,1.51
2020-08-05 08:00:00,1.3545,0.4371498599,1.4232955596,0.0245,0,0.0245,1.33,0.4371498599,1.4,1.4969999999999999,0.4839873449,1.5732935994,0.0245,0,0.0245,1.4725000000000001,0.4839873449,1.55
2020-08-05 08:30:00,1.462,0.4714973489,1.5361489999,0.0275,0,0.0275,1.4344999999999999,0.4714973489,1.51,1.6045,0.5183348339,1.6861468649,0.0275,0,0.0275,1.577,0.5183348339,1.6600000000000001
2020-08-05 09:00:00,1.5745,0.5120898359,1.6556830162,0.0165,0,0.0165,1.558,0.5120898359,1.6400000000000001,1.717,0.5589273209,1.8056823502000001,0.0165,0,0.0165,1.7005,0.5589273209,1.79
2020-08-05 09:30:00,1.583,0.5089673369000001,1.6628098959000002,0.0345,0,0.0345,1.5485,0.5089673369000001,1.63,1.7255,0.5558048219,1.8128070085,0.0345,0,0.0345,1.691,0.5558048219,1.78
2020-08-05 10:00:00,1.5455,0.4839873449,1.6195104198,0.073,0,0.073,1.4725000000000001,0.4839873449,1.55,1.6975,0.5339473289000001,1.7794959961,0.073,0,0.073,1.6245,0.5339473289000001,1.71
2020-08-05 10:30:00,1.562,0.5027223389000001,1.6409063806000002,0.0325,0,0.0325,1.5295,0.5027223389000001,1.6099999999999999,1.6760000000000002,0.5401923269000001,1.7609042421,0.0325,0,0.0325,1.6435,0.5401923269000001,1.73
2020-08-05 11:00:00,1.4375,0.4465173569,1.5052521383,0.079,0,0.079,1.3585,0.4465173569,1.43,1.5230000000000001,0.4746198479,1.5952407342,0.079,0,0.079,1.444,0.4746198479,1.52
2020-08-05 11:30:00,1.4145,0.4246598639,1.4768704242,0.12250000000000001,0,0.12250000000000001,1.292,0.4246598639,1.3599999999999999,1.538,0.4652523509,1.6068303426,0.12250000000000001,0,0.12250000000000001,1.4155,0.4652523509,1.49
2020-08-05 12:00:00,1.5055,0.4714973489,1.5776057809,0.07100000000000001,0,0.07100000000000001,1.4344999999999999,0.4714973489,1.51,1.6480000000000001,0.5183348339,1.7275922551,0.07100000000000001,0,0.07100000000000001,1.577,0.5183348339,1.6600000000000001
2020-08-05 12:30:00,1.5795,0.4964773409,1.6556901884,0.069,0,0.069,1.5105,0.4964773409,1.5899999999999999,1.7315,0.5464373249,1.8156778349,0.069,0,0.069,1.6625,0.5464373249,1.75
2020-08-05 13:00:00,1.5434999999999999,0.4808648459,1.616670421,0.0805,0,0.0805,1.463,0.4808648459,1.54,1.6955,0.5308248299,1.776652822,0.0805,0,0.0805,1.615,0.5308248299,1.7000000000000002
2020-08-05 13:30:00,1.5710000000000002,0.4621298519,1.6375606859,0.165,0,0.165,1.4060000000000001,0.4621298519,1.48,1.8940000000000001,0.5682948179,1.9774213006,0.165,0,0.165,1.729,0.5682948179,1.82
2020-08-05 14:00:00,1.5465,0.4465173569,1.6096707738,0.188,0,0.188,1.3585,0.4465173569,1.43,1.879,0.5558048219,1.9594795227000001,0.188,0,0.188,1.691,0.5558048219,1.78
2020-08-05 14:30:00,1.5594999999999999,0.4433948579,1.6213078825,0.21050000000000002,0,0.21050000000000002,1.349,0.4433948579,1.42,1.9205,0.5620498199,2.0010547844,0.21050000000000002,0,0.21050000000000002,1.71,0.5620498199,1.8
2020-08-05 15:00:00,1.5825,0.4621298519,1.6485964485,0.17650000000000002,0,0.17650000000000002,1.4060000000000001,0.4621298519,1.48,1.9245,0.5745398159,2.0084312908,0.17650000000000002,0,0.17650000000000002,1.748,0.5745398159,1.8399999999999999
2020-08-05 15:30:00,1.612,0.4839873449,1.6830887529,0.1395,0,0.1395,1.4725000000000001,0.4839873449,1.55,1.9540000000000002,0.5963973088,2.042989415,0.1395,0,0.1395,1.8145,0.5963973088,1.9100000000000001
2020-08-05 16:00:00,1.6485,0.5120898359,1.7262063173,0.09050000000000001,0,0.09050000000000001,1.558,0.5120898359,1.6400000000000001,2.0,0.6276222988,2.0961654873,0.09050000000000001,0,0.09050000000000001,1.9095,0.6276222988,2.01
2020-08-05 16:30:00,1.62,0.4964773409,1.6943700157000001,0.1095,0,0.1095,1.5105,0.4964773409,1.5899999999999999,1.9145,0.5932748098,2.0043166541,0.1095,0,0.1095,1.8050000000000002,0.5932748098,1.9
2020-08-05 17:00:00,1.4140000000000001,0.39343487390000004,1.4677148906,0.217,0,0.217,1.197,0.39343487390000004,1.26,1.5185,0.4277823629,1.5776057809,0.217,0,0.217,1.3014999999999999,0.4277823629,1.37
2020-08-05 17:30:00,1.537,0.4808648459,1.6104657710999999,0.074,0,0.074,1.463,0.4808648459,1.54,1.613,0.5058448379,1.6904579261000001,0.074,0,0.074,1.5390000000000001,0.5058448379,1.62
2020-08-05 18:00:00,1.5635,0.4933548419,1.6394911558,0.0625,0,0.0625,1.501,0.4933548419,1.58,1.63,0.5152123349000001,1.7094863995,0.0625,0,0.0625,1.5675,0.5152123349000001,1.65
2020-08-05 18:30:00,1.6465,0.5277023309000001,1.7289973973000001,0.041,0,0.041,1.6055000000000001,0.5277023309000001,1.69,1.6844999999999999,0.5401923269000001,1.7689963255999999,0.041,0,0.041,1.6435,0.5401923269000001,1.73
2020-08-05 19:00:00,1.601,0.5183348339,1.6828166864,0.024,0,0.024,1.577,0.5183348339,1.6600000000000001,1.639,0.5308248299,1.722816299,0.024,0,0.024,1.615,0.5308248299,1.7000000000000002
2020-08-05 19:30:00,1.55,0.5058448379,1.6304536179,0.011,0,0.011,1.5390000000000001,0.5058448379,1.62,1.5785,0.5152123349000001,1.6604535525,0.011,0,0.011,1.5675,0.5152123349000001,1.65
2020-08-05 20:00:00,1.4855,0.4871098439,1.563325382,0.0035,0,0.0035,1.482,0.4871098439,1.56,1.5235,0.4995998399,1.6033253725,0.0035,0,0.0035,1.52,0.4995998399,1.6
2020-08-05 20:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-08-05 21:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-08-05 21:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-08-05 22:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-08-05 22:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-08-05 23:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-08-05 23:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-08-06 00:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2020-08-06 00:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-08-06 01:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-08-06 01:30:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-08-06 02:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-08-06 02:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-08-06 03:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-08-06 03:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-08-06 04:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-08-06 04:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-08-06 05:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-08-06 05:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-08-06 06:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2020-08-06 06:30:00,1.0645,0.3497198879,1.1204750109,0.0005,0,0.0005,1.064,0.3497198879,1.12,1.1975,0.39343487390000004,1.2604750097,0.0005,0,0.0005,1.197,0.39343487390000004,1.26
2020-08-06 07:00:00,1.208,0.39655737290000004,1.2714250863,0.0015,0,0.0015,1.2065000000000001,0.39655737290000004,1.27,1.341,0.4402723589,1.4114250777000001,0.0015,0,0.0015,1.3395000000000001,0.4402723589,1.4100000000000001
2020-08-06 07:30:00,1.3155000000000001,0.4309048619,1.3842757131,0.0045000000000000005,0,0.0045000000000000005,1.311,0.4309048619,1.38,1.458,0.4777423469,1.5342756434,0.0045000000000000005,0,0.0045000000000000005,1.4535,0.4777423469,1.53
2020-08-06 08:00:00,1.409,0.4558848539,1.4809159328,0.022,0,0.022,1.387,0.4558848539,1.46,1.5514999999999999,0.5027223389000001,1.6309144674,0.022,0,0.022,1.5295,0.5027223389000001,1.6099999999999999
2020-08-06 08:30:00,1.4865,0.4808648459,1.562342232,0.0235,0,0.0235,1.463,0.4808648459,1.54,1.629,0.5277023309000001,1.7123407225,0.0235,0,0.0235,1.6055000000000001,0.5277023309000001,1.69
2020-08-06 09:00:00,1.5825,0.5058448379,1.6613805253,0.043500000000000004,0,0.043500000000000004,1.5390000000000001,0.5058448379,1.62,1.725,0.5526823229,1.8113759273,0.043500000000000004,0,0.043500000000000004,1.6815,0.5526823229,1.77
2020-08-06 09:30:00,1.5875,0.5089673369000001,1.6670944784000001,0.039,0,0.039,1.5485,0.5089673369000001,1.63,1.7585000000000002,0.5651723189,1.847090144,0.039,0,0.039,1.7195,0.5651723189,1.81
2020-08-06 10:00:00,1.5415,0.4871098439,1.6166317608,0.059500000000000004,0,0.059500000000000004,1.482,0.4871098439,1.56,1.7125,0.5433148259,1.7966210647,0.059500000000000004,0,0.059500000000000004,1.653,0.5433148259,1.74
2020-08-06 10:30:00,1.6505,0.5089673369000001,1.7271936775999999,0.10200000000000001,0,0.10200000000000001,1.5485,0.5089673369000001,1.63,1.9260000000000002,0.5995198078,2.0171514569,0.10200000000000001,0,0.10200000000000001,1.824,0.5995198078,1.92
2020-08-06 11:00:00,1.6275,0.5058448379,1.7042990494999999,0.08850000000000001,0,0.08850000000000001,1.5390000000000001,0.5058448379,1.62,2.0075,0.6307447978,2.1042564601000002,0.08850000000000001,0,0.08850000000000001,1.919,0.6307447978,2.02
2020-08-06 11:30:00,1.6135000000000002,0.5089673369000001,1.6918717445,0.065,0,0.065,1.5485,0.5089673369000001,1.63,1.927,0.6120098038,2.0218518739,0.065,0,0.065,1.862,0.6120098038,1.96
2020-08-06 12:00:00,1.6595,0.5089673369000001,1.735796071,0.111,0,0.111,1.5485,0.5089673369000001,1.63,1.9729999999999999,0.6120098038,2.0657407872,0.111,0,0.111,1.862,0.6120098038,1.96
2020-08-06 12:30:00,1.6800000000000002,0.5245798319,1.7599954545,0.084,0,0.084,1.596,0.5245798319,1.6800000000000002,2.022,0.6369897958,2.1199622638,0.084,0,0.084,1.9380000000000002,0.6369897958,2.04
2020-08-06 13:00:00,1.6885,0.5245798319,1.768110927,0.0925,0,0.0925,1.596,0.5245798319,1.6800000000000002,2.04,0.6401122948,2.1380700994,0.0925,0,0.0925,1.9475,0.6401122948,2.05
2020-08-06 13:30:00,1.5514999999999999,0.4621298519,1.6188626409,0.14550000000000002,0,0.14550000000000002,1.4060000000000001,0.4621298519,1.48,1.7985,0.5433148259,1.878774401,0.14550000000000002,0,0.14550000000000002,1.653,0.5433148259,1.74
2020-08-06 14:00:00,1.4315,0.4184148659,1.4913964094,0.1585,0,0.1585,1.2730000000000001,0.4184148659,1.34,1.6405,0.4871098439,1.711290814,0.1585,0,0.1585,1.482,0.4871098439,1.56
2020-08-06 14:30:00,1.4115,0.4184148659,1.472210328,0.1385,0,0.1385,1.2730000000000001,0.4184148659,1.34,1.592,0.4777423469,1.6621377049000001,0.1385,0,0.1385,1.4535,0.4777423469,1.53
2020-08-06 15:00:00,1.3595000000000002,0.37782237890000003,1.4110244505,0.21,0,0.21,1.1495,0.37782237890000003,1.21,1.5685,0.4465173569,1.6308188127,0.21,0,0.21,1.3585,0.4465173569,1.43
2020-08-06 15:30:00,1.3105,0.3434748899,1.3547639093,0.2655,0,0.2655,1.045,0.3434748899,1.1,1.5765,0.4309048619,1.6343289907,0.2655,0,0.2655,1.311,0.4309048619,1.38
2020-08-06 16:00:00,1.3205,0.3247398959,1.3598442006,0.3325,0,0.3325,0.988,0.3247398959,1.04,1.577,0.40904736890000004,1.6291865301000001,0.3325,0,0.3325,1.2445,0.40904736890000004,1.31
2020-08-06 16:30:00,1.3005,0.3341073929,1.3427315443,0.28400000000000003,0,0.28400000000000003,1.0165,0.3341073929,1.07,1.4905,0.39655737290000004,1.5423514515,0.28400000000000003,0,0.28400000000000003,1.2065000000000001,0.39655737290000004,1.27
2020-08-06 17:00:00,1.3155000000000001,0.37157738090000003,1.3669711043000001,0.185,0,0.185,1.1305,0.37157738090000003,1.19,1.4485000000000001,0.41529236690000004,1.5068576575,0.185,0,0.185,1.2635,0.41529236690000004,1.33
2020-08-06 17:30:00,1.418,0.38718987590000004,1.469911562,0.24,0,0.24,1.178,0.38718987590000004,1.24,1.5225,0.4215373649,1.5797784655,0.24,0,0.24,1.2825,0.4215373649,1.35
2020-08-06 18:00:00,1.4715,0.4309048619,1.5332942477,0.1605,0,0.1605,1.311,0.4309048619,1.38,1.5285000000000002,0.4496398559,1.5932633963,0.1605,0,0.1605,1.3679999999999999,0.4496398559,1.44
2020-08-06 18:30:00,1.4905,0.4496398559,1.5568449666,0.12250000000000001,0,0.12250000000000001,1.3679999999999999,0.4496398559,1.44,1.5474999999999999,0.4683748499,1.6168275264,0.12250000000000001,0,0.12250000000000001,1.425,0.4683748499,1.5
2020-08-06 19:00:00,1.5255,0.4808648459,1.5994940606,0.0625,0,0.0625,1.463,0.4808648459,1.54,1.5635,0.4933548419,1.6394911558,0.0625,0,0.0625,1.501,0.4933548419,1.58
2020-08-06 19:30:00,1.4575,0.4714973489,1.5318668349,0.023,0,0.023,1.4344999999999999,0.4714973489,1.51,1.505,0.4871098439,1.5818663028,0.023,0,0.023,1.482,0.4871098439,1.56
2020-08-06 20:00:00,1.3865,0.4527623549,1.4585527073,0.009000000000000001,0,0.009000000000000001,1.3775,0.4527623549,1.45,1.4245,0.4652523509,1.498552635,0.009000000000000001,0,0.009000000000000001,1.4155,0.4652523509,1.49
2020-08-06 20:30:00,1.494,0.4902323429,1.5723751938000001,0.0025,0,0.0025,1.4915,0.4902323429,1.57,1.5605,0.5120898359,1.6423751855000002,0.0025,0,0.0025,1.558,0.5120898359,1.6400000000000001
2020-08-06 21:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-08-06 21:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-08-06 22:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-08-06 22:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-08-06 23:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-08-06 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-08-07 00:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-08-07 00:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-08-07 01:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-08-07 01:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-08-07 02:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-08-07 02:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-08-07 03:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-08-07 03:30:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-08-07 04:00:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-07 04:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-07 05:00:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-07 05:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-08-07 06:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-08-07 06:30:00,1.0655000000000001,0.3497198879,1.1214250978,0.0015,0,0.0015,1.064,0.3497198879,1.12,1.1985000000000001,0.39343487390000004,1.2614250870000001,0.0015,0,0.0015,1.197,0.39343487390000004,1.26
2020-08-07 07:00:00,1.15,0.37469987990000003,1.2095040306,0.01,0,0.01,1.1400000000000001,0.37469987990000003,1.2,1.283,0.4184148659,1.3495036124,0.01,0,0.01,1.2730000000000001,0.4184148659,1.34
2020-08-07 07:30:00,1.4385,0.4621298519,1.5109090807,0.0325,0,0.0325,1.4060000000000001,0.4621298519,1.48,1.6665,0.5370698279,1.7509044092,0.0325,0,0.0325,1.634,0.5370698279,1.72
2020-08-07 08:00:00,1.438,0.4465173569,1.5057296404,0.0795,0,0.0795,1.3585,0.4465173569,1.43,1.647,0.5152123349000001,1.7257035522000002,0.0795,0,0.0795,1.5675,0.5152123349000001,1.65
2020-08-07 08:30:00,1.441,0.4277823629,1.5031562627000001,0.1395,0,0.1395,1.3014999999999999,0.4277823629,1.37,1.631,0.4902323429,1.7030821325,0.1395,0,0.1395,1.4915,0.4902323429,1.57
2020-08-07 09:00:00,1.4929999999999999,0.4215373649,1.5513680253,0.21050000000000002,0,0.21050000000000002,1.2825,0.4215373649,1.35,1.7115,0.4933548419,1.7811881567999999,0.21050000000000002,0,0.21050000000000002,1.501,0.4933548419,1.58
2020-08-07 09:30:00,1.4815,0.39343487390000004,1.5328513463,0.28450000000000003,0,0.28450000000000003,1.197,0.39343487390000004,1.26,1.7570000000000001,0.4839873449,1.8224414257000001,0.28450000000000003,0,0.28450000000000003,1.4725000000000001,0.4839873449,1.55
2020-08-07 10:00:00,1.6135000000000002,0.4621298519,1.6783760753,0.20750000000000002,0,0.20750000000000002,1.4060000000000001,0.4621298519,1.48,1.889,0.5526823229,1.9681917462,0.20750000000000002,0,0.20750000000000002,1.6815,0.5526823229,1.77
2020-08-07 10:30:00,1.5925,0.4683748499,1.6599491709,0.1675,0,0.1675,1.425,0.4683748499,1.5,1.8205,0.5433148259,1.8998450595,0.1675,0,0.1675,1.653,0.5433148259,1.74
2020-08-07 11:00:00,1.3815,0.3153723989,1.4170398724,0.422,0,0.422,0.9595,0.3153723989,1.01,1.6665,0.40904736890000004,1.7159667829,0.422,0,0.422,1.2445,0.40904736890000004,1.31
2020-08-07 11:30:00,1.344,0.2966374049,1.3763465225,0.4415,0,0.4415,0.9025000000000001,0.2966374049,0.9500000000000001,1.6764999999999999,0.40592486990000004,1.7249426802,0.4415,0,0.4415,1.235,0.40592486990000004,1.3
2020-08-07 12:00:00,1.346,0.3028824029,1.3796571132,0.42450000000000004,0,0.42450000000000004,0.9215000000000001,0.3028824029,0.97,1.669,0.40904736890000004,1.7183948178000001,0.42450000000000004,0,0.42450000000000004,1.2445,0.40904736890000004,1.31
2020-08-07 12:30:00,1.3085,0.2997599039,1.3423964578,0.3965,0,0.3965,0.912,0.2997599039,0.96,1.6315,0.40592486990000004,1.6812397955,0.3965,0,0.3965,1.235,0.40592486990000004,1.3
2020-08-07 13:00:00,1.433,0.38094487790000003,1.4827703801,0.274,0,0.274,1.159,0.38094487790000003,1.22,1.6800000000000002,0.4621298519,1.7424017906,0.274,0,0.274,1.4060000000000001,0.4621298519,1.48
2020-08-07 13:30:00,1.5065,0.4714973489,1.5785601034,0.07200000000000001,0,0.07200000000000001,1.4344999999999999,0.4714973489,1.51,1.6775,0.5277023309000001,1.7585437157000001,0.07200000000000001,0,0.07200000000000001,1.6055000000000001,0.5277023309000001,1.69
2020-08-07 14:00:00,1.5350000000000001,0.4964773409,1.6132931383,0.0245,0,0.0245,1.5105,0.4964773409,1.5899999999999999,1.706,0.5526823229,1.7932913177,0.0245,0,0.0245,1.6815,0.5526823229,1.77
2020-08-07 14:30:00,1.5115,0.4839873449,1.5870967204,0.039,0,0.039,1.4725000000000001,0.4839873449,1.55,1.6825,0.5401923269000001,1.7670919614,0.039,0,0.039,1.6435,0.5401923269000001,1.73
2020-08-07 15:00:00,1.4325,0.4496398559,1.5014100872,0.0645,0,0.0645,1.3679999999999999,0.4496398559,1.44,1.5939999999999999,0.5027223389000001,1.6713963474,0.0645,0,0.0645,1.5295,0.5027223389000001,1.6099999999999999
2020-08-07 15:30:00,1.357,0.41529236690000004,1.4191253468,0.0935,0,0.0935,1.2635,0.41529236690000004,1.33,1.4995,0.4621298519,1.5690966350000002,0.0935,0,0.0935,1.4060000000000001,0.4621298519,1.48
2020-08-07 16:00:00,1.324,0.37469987990000003,1.376,0.184,0,0.184,1.1400000000000001,0.37469987990000003,1.2,1.4855,0.4277823629,1.5458680409,0.184,0,0.184,1.3014999999999999,0.4277823629,1.37
2020-08-07 16:30:00,1.367,0.4215373649,1.4305183501,0.0845,0,0.0845,1.2825,0.4215373649,1.35,1.4715,0.4558848539,1.5405009737,0.0845,0,0.0845,1.387,0.4558848539,1.46
2020-08-07 17:00:00,1.4275,0.4558848539,1.4985283614,0.0405,0,0.0405,1.387,0.4558848539,1.46,1.5415,0.4933548419,1.6185244051,0.0405,0,0.0405,1.501,0.4933548419,1.58
2020-08-07 17:30:00,1.483,0.4558848539,1.5514896068000001,0.096,0,0.096,1.387,0.4558848539,1.46,1.5779999999999998,0.4871098439,1.6514720706000001,0.096,0,0.096,1.482,0.4871098439,1.56
2020-08-07 18:00:00,1.6844999999999999,0.5152123349000001,1.7615288814,0.117,0,0.117,1.5675,0.5152123349000001,1.65,1.827,0.5620498199,1.9114991499,0.117,0,0.117,1.71,0.5620498199,1.8
2020-08-07 18:30:00,1.713,0.5433148259,1.7970976601,0.06,0,0.06,1.653,0.5433148259,1.74,1.8365,0.5839073129,1.9270910721,0.06,0,0.06,1.7765,0.5839073129,1.87
2020-08-07 19:00:00,1.651,0.5277023309000001,1.7332832284,0.0455,0,0.0455,1.6055000000000001,0.5277023309000001,1.69,1.7745000000000002,0.5682948179,1.8632791658999999,0.0455,0,0.0455,1.729,0.5682948179,1.82
2020-08-07 19:30:00,1.6515,0.5339473289000001,1.7356704756,0.027,0,0.027,1.6245,0.5339473289000001,1.71,1.7465000000000002,0.5651723189,1.8356693602,0.027,0,0.027,1.7195,0.5651723189,1.81
2020-08-07 20:00:00,1.6600000000000001,0.5433148259,1.7466513676000002,0.007,0,0.007,1.653,0.5433148259,1.74,1.7455,0.5714173169,1.8366513006,0.007,0,0.007,1.7385000000000002,0.5714173169,1.83
2020-08-07 20:30:00,1.625,0.5339473289000001,1.7104750071,0.0005,0,0.0005,1.6245,0.5339473289000001,1.71,1.6915,0.5558048219,1.7804750068000001,0.0005,0,0.0005,1.691,0.5558048219,1.78
2020-08-07 21:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-08-07 21:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-08-07 22:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-08-07 22:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-08-07 23:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-08-07 23:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-08-08 00:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-08-08 00:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-08-08 01:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-08-08 01:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-08-08 02:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-08-08 02:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-08-08 03:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-08 03:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-08 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-08 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-08 05:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-08-08 05:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-08-08 06:00:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-08-08 06:30:00,0.96,0.3153723989,1.0104750121,0.0005,0,0.0005,0.9595,0.3153723989,1.01,0.96,0.3153723989,1.0104750121,0.0005,0,0.0005,0.9595,0.3153723989,1.01
2020-08-08 07:00:00,1.194,0.39031237490000004,1.2561766396,0.006500000000000001,0,0.006500000000000001,1.1875,0.39031237490000004,1.25,1.2225,0.39967987190000004,1.2861766014,0.006500000000000001,0,0.006500000000000001,1.216,0.39967987190000004,1.28
2020-08-08 07:30:00,1.094,0.3497198879,1.1485382014,0.03,0,0.03,1.064,0.3497198879,1.12,1.1320000000000001,0.36220988390000003,1.1885369157,0.03,0,0.03,1.102,0.36220988390000003,1.16
2020-08-08 08:00:00,1.1275,0.3465973889,1.1795702607,0.073,0,0.073,1.0545,0.3465973889,1.11,1.175,0.36220988390000003,1.2295613039,0.073,0,0.073,1.102,0.36220988390000003,1.16
2020-08-08 08:30:00,1.2650000000000001,0.37469987990000003,1.3193274802000001,0.125,0,0.125,1.1400000000000001,0.37469987990000003,1.2,1.3125,0.39031237490000004,1.3693063938,0.125,0,0.125,1.1875,0.39031237490000004,1.25
2020-08-08 09:00:00,1.554,0.4527623549,1.6186135271,0.17650000000000002,0,0.17650000000000002,1.3775,0.4527623549,1.45,1.649,0.4839873449,1.7185589167000002,0.17650000000000002,0,0.17650000000000002,1.4725000000000001,0.4839873449,1.55
2020-08-08 09:30:00,1.57,0.4246598639,1.6264181504000002,0.278,0,0.278,1.292,0.4246598639,1.3599999999999999,1.6745,0.4590073529,1.7362712922,0.278,0,0.278,1.3965,0.4590073529,1.47
2020-08-08 10:00:00,1.5125000000000002,0.38718987590000004,1.5612726379000001,0.3345,0,0.3345,1.178,0.38718987590000004,1.24,1.712,0.4527623549,1.7708579136,0.3345,0,0.3345,1.3775,0.4527623549,1.45
2020-08-08 10:30:00,1.2445,0.2810249099,1.2758351186999999,0.3895,0,0.3895,0.855,0.2810249099,0.9,1.3775,0.3247398959,1.4152604884,0.3895,0,0.3895,0.988,0.3247398959,1.04
2020-08-08 11:00:00,1.1795,0.2466774209,1.2050186721,0.429,0,0.429,0.7505000000000001,0.2466774209,0.79,1.3125,0.2903924069,1.3442410498,0.429,0,0.429,0.8835000000000001,0.2903924069,0.93
2020-08-08 11:30:00,1.159,0.2310649259,1.1818087832,0.456,0,0.456,0.7030000000000001,0.2310649259,0.74,1.3395000000000001,0.2903924069,1.3706159199,0.456,0,0.456,0.8835000000000001,0.2903924069,0.93
2020-08-08 12:00:00,1.1675,0.2310649259,1.1901458944,0.4645,0,0.4645,0.7030000000000001,0.2310649259,0.74,1.3385,0.2872699079,1.3689800035,0.4645,0,0.4645,0.874,0.2872699079,0.92
2020-08-08 12:30:00,1.1625,0.22481992790000002,1.1840398009,0.47850000000000004,0,0.47850000000000004,0.684,0.22481992790000002,0.72,1.3525,0.2872699079,1.3826714179000001,0.47850000000000004,0,0.47850000000000004,0.874,0.2872699079,0.92
2020-08-08 13:00:00,1.162,0.21857492990000002,1.182378535,0.497,0,0.497,0.665,0.21857492990000002,0.7000000000000001,1.3519999999999999,0.2810249099,1.3808978963,0.497,0,0.497,0.855,0.2810249099,0.9
2020-08-08 13:30:00,1.1605,0.2404324229,1.1851447169,0.429,0,0.429,0.7315,0.2404324229,0.77,1.341,0.2997599039,1.3740949749,0.429,0,0.429,0.912,0.2997599039,0.96
2020-08-08 14:00:00,1.4545,0.3434748899,1.4945050184,0.40950000000000003,0,0.40950000000000003,1.045,0.3434748899,1.1,1.635,0.40280237090000004,1.6838867985000001,0.40950000000000003,0,0.40950000000000003,1.2255,0.40280237090000004,1.29
2020-08-08 14:30:00,1.4585,0.3309848939,1.4955845847,0.4515,0,0.4515,1.007,0.3309848939,1.06,1.639,0.39031237490000004,1.6848337455,0.4515,0,0.4515,1.1875,0.39031237490000004,1.25
2020-08-08 15:00:00,1.4155,0.3091274009,1.4488616221,0.47500000000000003,0,0.47500000000000003,0.9405,0.3091274009,0.99,1.634,0.38094487790000003,1.6778185242,0.47500000000000003,0,0.47500000000000003,1.159,0.38094487790000003,1.22
2020-08-08 15:30:00,1.3755,0.3091274009,1.4098084976,0.435,0,0.435,0.9405,0.3091274009,0.99,1.5655000000000001,0.37157738090000003,1.6089934742,0.435,0,0.435,1.1305,0.37157738090000003,1.19
2020-08-08 16:00:00,1.068,0.2404324229,1.0947290761,0.3365,0,0.3365,0.7315,0.2404324229,0.77,1.182,0.2779024109,1.2142296941,0.3365,0,0.3365,0.8455,0.2779024109,0.89
2020-08-08 16:30:00,1.115,0.2685349139,1.1468809877,0.298,0,0.298,0.8170000000000001,0.2685349139,0.86,1.1815,0.2903924069,1.2166634703,0.298,0,0.298,0.8835000000000001,0.2903924069,0.93
2020-08-08 17:00:00,1.142,0.2591674169,1.1710387483,0.35350000000000004,0,0.35350000000000004,0.7885000000000001,0.2591674169,0.8300000000000001,1.218,0.2841474089,1.250705301,0.35350000000000004,0,0.35350000000000004,0.8645,0.2841474089,0.91
2020-08-08 17:30:00,1.221,0.3060049019,1.2587612959,0.29,0,0.29,0.931,0.3060049019,0.98,1.2875,0.3278623949,1.3285894776,0.29,0,0.29,0.9975,0.3278623949,1.05
2020-08-08 18:00:00,1.3665,0.38094487790000003,1.4186053891000001,0.20750000000000002,0,0.20750000000000002,1.159,0.38094487790000003,1.22,1.433,0.40280237090000004,1.4885357738,0.20750000000000002,0,0.20750000000000002,1.2255,0.40280237090000004,1.29
2020-08-08 18:30:00,1.38,0.40904736890000004,1.4393469874,0.1355,0,0.1355,1.2445,0.40904736890000004,1.31,1.437,0.4277823629,1.4993220968,0.1355,0,0.1355,1.3014999999999999,0.4277823629,1.37
2020-08-08 19:00:00,1.4115,0.4402723589,1.4785709317,0.07200000000000001,0,0.07200000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,1.459,0.4558848539,1.5285653404000001,0.07200000000000001,0,0.07200000000000001,1.387,0.4558848539,1.46
2020-08-08 19:30:00,1.3955,0.4465173569,1.4651955501,0.037,0,0.037,1.3585,0.4465173569,1.43,1.443,0.4621298519,1.515194047,0.037,0,0.037,1.4060000000000001,0.4621298519,1.48
2020-08-08 20:00:00,1.534,0.4995998399,1.6133059226,0.014,0,0.014,1.52,0.4995998399,1.6,1.6005,0.5214573329000001,1.6833056763,0.014,0,0.014,1.5865,0.5214573329000001,1.67
2020-08-08 20:30:00,1.562,0.5120898359,1.6438004744999999,0.004,0,0.004,1.558,0.5120898359,1.6400000000000001,1.6665,0.5464373249,1.7538004447,0.004,0,0.004,1.6625,0.5464373249,1.75
2020-08-08 21:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-08-08 21:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-08-08 22:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-08-08 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-08-08 23:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-08-08 23:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-08-09 00:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-08-09 00:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-08-09 01:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-08-09 01:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-08-09 02:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-08-09 02:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-08-09 03:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-08-09 03:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-08-09 04:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-08-09 04:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-08-09 05:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-08-09 05:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-08-09 06:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-08-09 06:30:00,1.255,0.41216986790000004,1.3209500369,0.001,0,0.001,1.254,0.41216986790000004,1.32,1.255,0.41216986790000004,1.3209500369,0.001,0,0.001,1.254,0.41216986790000004,1.32
2020-08-09 07:00:00,1.134,0.36845488190000003,1.1923569097,0.013000000000000001,0,0.013000000000000001,1.121,0.36845488190000003,1.18,1.1245,0.36533238290000003,1.1823569681000001,0.013000000000000001,0,0.013000000000000001,1.1115,0.36533238290000003,1.17
2020-08-09 07:30:00,1.048,0.3309848939,1.0990245675,0.041,0,0.041,1.007,0.3309848939,1.06,1.048,0.3309848939,1.0990245675,0.041,0,0.041,1.007,0.3309848939,1.06
2020-08-09 08:00:00,1.4075,0.4402723589,1.4747528607,0.068,0,0.068,1.3395000000000001,0.4402723589,1.4100000000000001,1.436,0.4496398559,1.5047498131,0.068,0,0.068,1.3679999999999999,0.4496398559,1.44
2020-08-09 08:30:00,1.468,0.4465173569,1.5344059926,0.1095,0,0.1095,1.3585,0.4465173569,1.43,1.4965,0.4558848539,1.5643986864000001,0.1095,0,0.1095,1.387,0.4558848539,1.46
2020-08-09 09:00:00,1.498,0.4465173569,1.5631320322,0.1395,0,0.1395,1.3585,0.4465173569,1.43,1.5455,0.4621298519,1.6131132167,0.1395,0,0.1395,1.4060000000000001,0.4621298519,1.48
2020-08-09 09:30:00,1.558,0.4309048619,1.6164909527,0.247,0,0.247,1.311,0.4309048619,1.38,1.634,0.4558848539,1.6964041382000001,0.247,0,0.247,1.387,0.4558848539,1.46
2020-08-09 10:00:00,1.5915,0.4215373649,1.6463796646,0.309,0,0.309,1.2825,0.4215373649,1.35,1.677,0.4496398559,1.7362329913,0.309,0,0.309,1.3679999999999999,0.4496398559,1.44
2020-08-09 10:30:00,1.5979999999999999,0.41529236690000004,1.6510819937,0.3345,0,0.3345,1.2635,0.41529236690000004,1.33,1.674,0.4402723589,1.730929158,0.3345,0,0.3345,1.3395000000000001,0.4402723589,1.4100000000000001
2020-08-09 11:00:00,1.2945,0.3028824029,1.3294615451,0.373,0,0.373,0.9215000000000001,0.3028824029,0.97,1.342,0.3184948979,1.3792762595,0.373,0,0.373,0.969,0.3184948979,1.02
2020-08-09 11:30:00,1.1905000000000001,0.2466774209,1.2157878104,0.44,0,0.44,0.7505000000000001,0.2466774209,0.79,1.2665,0.2716574129,1.2953069134000001,0.44,0,0.44,0.8265,0.2716574129,0.87
2020-08-09 12:00:00,1.177,0.2279424269,1.1988689461,0.48350000000000004,0,0.48350000000000004,0.6935,0.2279424269,0.73,1.291,0.2654124149,1.3180002845,0.48350000000000004,0,0.48350000000000004,0.8075,0.2654124149,0.85
2020-08-09 12:30:00,1.1995,0.2279424269,1.220966011,0.506,0,0.506,0.6935,0.2279424269,0.73,1.323,0.2685349139,1.3499777776,0.506,0,0.506,0.8170000000000001,0.2685349139,0.86
2020-08-09 13:00:00,1.182,0.21857492990000002,1.2020395168,0.517,0,0.517,0.665,0.21857492990000002,0.7000000000000001,1.296,0.2560449179,1.3210507182,0.517,0,0.517,0.779,0.2560449179,0.8200000000000001
2020-08-09 13:30:00,1.155,0.21232993190000002,1.1743547163999999,0.509,0,0.509,0.646,0.21232993190000002,0.68,1.2595,0.2466774209,1.2834290008,0.509,0,0.509,0.7505000000000001,0.2466774209,0.79
2020-08-09 14:00:00,1.135,0.20608493390000002,1.1535579743,0.508,0,0.508,0.627,0.20608493390000002,0.66,1.2205,0.2341874249,1.2427646599,0.508,0,0.508,0.7125,0.2341874249,0.75
2020-08-09 14:30:00,1.1065,0.19983993590000002,1.1244012851,0.4985,0,0.4985,0.608,0.19983993590000002,0.64,1.2015,0.2310649259,1.2235167551,0.4985,0,0.4985,0.7030000000000001,0.2310649259,0.74
2020-08-09 15:00:00,1.0655000000000001,0.19983993590000002,1.0840785258,0.4575,0,0.4575,0.608,0.19983993590000002,0.64,1.1605,0.2310649259,1.1832798697,0.4575,0,0.4575,0.7030000000000001,0.2310649259,0.74
2020-08-09 15:30:00,1.0575,0.22169742890000002,1.0804887783,0.383,0,0.383,0.6745,0.22169742890000002,0.71,1.143,0.2497999199,1.1699782049,0.383,0,0.383,0.76,0.2497999199,0.8
2020-08-09 16:00:00,1.1135,0.2404324229,1.1391619727,0.382,0,0.382,0.7315,0.2404324229,0.77,1.1895,0.2654124149,1.218751,0.382,0,0.382,0.8075,0.2654124149,0.85
2020-08-09 16:30:00,1.147,0.2654124149,1.1773074152,0.3395,0,0.3395,0.8075,0.2654124149,0.85,1.223,0.2903924069,1.2570030827,0.3395,0,0.3395,0.8835000000000001,0.2903924069,0.93
2020-08-09 17:00:00,1.2675,0.3278623949,1.3092173234,0.27,0,0.27,0.9975,0.3278623949,1.05,1.353,0.3559648859,1.3990425297,0.27,0,0.27,1.083,0.3559648859,1.1400000000000001
2020-08-09 17:30:00,1.319,0.3559648859,1.3661888596,0.23600000000000002,0,0.23600000000000002,1.083,0.3559648859,1.1400000000000001,1.4045,0.38406737690000003,1.4560659326,0.23600000000000002,0,0.23600000000000002,1.1685,0.38406737690000003,1.23
2020-08-09 18:00:00,1.331,0.37157738090000003,1.3818938997,0.2005,0,0.2005,1.1305,0.37157738090000003,1.19,1.3975,0.39343487390000004,1.4518254888,0.2005,0,0.2005,1.197,0.39343487390000004,1.26
2020-08-09 18:30:00,1.3915,0.41529236690000004,1.45215013,0.128,0,0.128,1.2635,0.41529236690000004,1.33,1.4675,0.4402723589,1.5321214051,0.128,0,0.128,1.3395000000000001,0.4402723589,1.4100000000000001
2020-08-09 19:00:00,1.411,0.4402723589,1.4780936202000001,0.07150000000000001,0,0.07150000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,1.4395,0.4496398559,1.5080902659,0.07150000000000001,0,0.07150000000000001,1.3679999999999999,0.4496398559,1.44
2020-08-09 19:30:00,1.3635,0.4340273609,1.4309129953,0.043000000000000003,0,0.043000000000000003,1.3205,0.4340273609,1.3900000000000001,1.411,0.4496398559,1.4809108684,0.043000000000000003,0,0.043000000000000003,1.3679999999999999,0.4496398559,1.44
2020-08-09 20:00:00,1.338,0.4340273609,1.4066356138,0.0175,0,0.0175,1.3205,0.4340273609,1.3900000000000001,1.376,0.4465173569,1.4466353203,0.0175,0,0.0175,1.3585,0.4465173569,1.43
2020-08-09 20:30:00,1.3315000000000001,0.4371498599,1.4014250783,0.0015,0,0.0015,1.33,0.4371498599,1.4,1.3505,0.4433948579,1.4214250771999999,0.0015,0,0.0015,1.349,0.4433948579,1.42
2020-08-09 21:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-08-09 21:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-08-09 22:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-08-09 22:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-08-09 23:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-08-09 23:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-08-10 00:00:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-08-10 00:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-08-10 01:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-08-10 01:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-08-10 02:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-08-10 02:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-08-10 03:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-08-10 03:30:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-08-10 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-10 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-10 05:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-10 05:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-10 06:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-08-10 06:30:00,0.973,0.3184948979,1.0238007619,0.004,0,0.004,0.969,0.3184948979,1.02,1.03,0.3372298919,1.0838007197,0.004,0,0.004,1.026,0.3372298919,1.08
2020-08-10 07:00:00,1.115,0.35908738490000003,1.1713960688,0.022500000000000003,0,0.022500000000000003,1.0925,0.35908738490000003,1.15,1.21,0.39031237490000004,1.2713944117,0.022500000000000003,0,0.022500000000000003,1.1875,0.39031237490000004,1.25
2020-08-10 07:30:00,1.2469999999999999,0.39343487390000004,1.3075932089,0.05,0,0.05,1.197,0.39343487390000004,1.26,1.3705,0.4340273609,1.4375847801,0.05,0,0.05,1.3205,0.4340273609,1.3900000000000001
