Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-10 08:00:00,1.347,0.4184148659,1.4104892768,0.074,0,0.074,1.2730000000000001,0.4184148659,1.34,1.499,0.4683748499,1.5704699933000001,0.074,0,0.074,1.425,0.4683748499,1.5
2020-08-10 08:30:00,1.4435,0.4465173569,1.5109831237,0.085,0,0.085,1.3585,0.4465173569,1.43,1.605,0.4995998399,1.6809595474,0.085,0,0.085,1.52,0.4995998399,1.6
2020-08-10 09:00:00,1.5,0.4621298519,1.5695744646,0.094,0,0.094,1.4060000000000001,0.4621298519,1.48,1.6804999999999999,0.5214573329000001,1.7595448275,0.094,0,0.094,1.5865,0.5214573329000001,1.67
2020-08-10 09:30:00,1.5630000000000002,0.4683748499,1.6316690841,0.138,0,0.138,1.425,0.4683748499,1.5,1.7625000000000002,0.5339473289000001,1.8416041920000001,0.138,0,0.138,1.6245,0.5339473289000001,1.71
2020-08-10 10:00:00,1.475,0.4340273609,1.5375320322000001,0.1545,0,0.1545,1.3205,0.4340273609,1.3900000000000001,1.6935,0.5058448379,1.7674335207,0.1545,0,0.1545,1.5390000000000001,0.5058448379,1.62
2020-08-10 10:30:00,1.5835,0.4465173569,1.6452507407999999,0.225,0,0.225,1.3585,0.4465173569,1.43,1.9635,0.5714173169,2.0449572123,0.225,0,0.225,1.7385000000000002,0.5714173169,1.83
2020-08-10 11:00:00,1.5735000000000001,0.4558848539,1.6382103802999999,0.1865,0,0.1865,1.387,0.4558848539,1.46,1.9915,0.5932748098,2.0779911573,0.1865,0,0.1865,1.8050000000000002,0.5932748098,1.9
2020-08-10 11:30:00,1.453,0.4402723589,1.5182386999,0.1135,0,0.1135,1.3395000000000001,0.4402723589,1.4100000000000001,1.662,0.5089673369000001,1.7381863392999999,0.1135,0,0.1135,1.5485,0.5089673369000001,1.63
2020-08-10 12:00:00,1.456,0.4340273609,1.5193142368,0.1355,0,0.1355,1.3205,0.4340273609,1.3900000000000001,1.646,0.4964773409,1.7192456922,0.1355,0,0.1355,1.5105,0.4964773409,1.5899999999999999
2020-08-10 12:30:00,1.561,0.4590073529,1.6270859688,0.1645,0,0.1645,1.3965,0.4590073529,1.47,1.7795,0.5308248299,1.8569855277,0.1645,0,0.1645,1.615,0.5308248299,1.7000000000000002
2020-08-10 13:00:00,1.5785,0.4465173569,1.6404389656,0.22,0,0.22,1.3585,0.4465173569,1.43,1.9205,0.5589273209,2.0001799919,0.22,0,0.22,1.7005,0.5589273209,1.79
2020-08-10 13:30:00,1.5859999999999999,0.4402723589,1.6459756225,0.24650000000000002,0,0.24650000000000002,1.3395000000000001,0.4402723589,1.4100000000000001,1.9849999999999999,0.5714173169,2.0656095347,0.24650000000000002,0,0.24650000000000002,1.7385000000000002,0.5714173169,1.83
2020-08-10 14:00:00,1.561,0.4277823629,1.6185545249,0.2595,0,0.2595,1.3014999999999999,0.4277823629,1.37,1.9885000000000002,0.5682948179,2.0681129684,0.2595,0,0.2595,1.729,0.5682948179,1.82
2020-08-10 14:30:00,1.5495,0.4277823629,1.6074663294,0.248,0,0.248,1.3014999999999999,0.4277823629,1.37,1.996,0.5745398159,2.0770440535,0.248,0,0.248,1.748,0.5745398159,1.8399999999999999
2020-08-10 15:00:00,1.525,0.4215373649,1.5821879629,0.24250000000000002,0,0.24250000000000002,1.2825,0.4215373649,1.35,1.962,0.5651723189,2.0417795547,0.24250000000000002,0,0.24250000000000002,1.7195,0.5651723189,1.81
2020-08-10 15:30:00,1.526,0.4340273609,1.586523164,0.20550000000000002,0,0.20550000000000002,1.3205,0.4340273609,1.3900000000000001,1.9344999999999999,0.5682948179,2.0162463267,0.20550000000000002,0,0.20550000000000002,1.729,0.5682948179,1.82
2020-08-10 16:00:00,1.5655000000000001,0.4433948579,1.6270799765000001,0.2165,0,0.2165,1.349,0.4433948579,1.42,2.0025,0.5870298118,2.0867702916,0.2165,0,0.2165,1.786,0.5870298118,1.88
2020-08-10 16:30:00,1.595,0.4871098439,1.6677232983999999,0.113,0,0.113,1.482,0.4871098439,1.56,1.9655,0.6088873048,2.057652546,0.113,0,0.113,1.8525,0.6088873048,1.9500000000000002
2020-08-10 17:00:00,1.4885000000000002,0.4714973489,1.5613910465,0.054,0,0.054,1.4344999999999999,0.4714973489,1.51,1.6405,0.5214573329000001,1.7213825839,0.054,0,0.054,1.5865,0.5214573329000001,1.67
2020-08-10 17:30:00,1.587,0.5058448379,1.6656674338,0.048,0,0.048,1.5390000000000001,0.5058448379,1.62,1.7295,0.5526823229,1.8156618628,0.048,0,0.048,1.6815,0.5526823229,1.77
2020-08-10 18:00:00,1.5430000000000001,0.4777423469,1.6152667736000001,0.08950000000000001,0,0.08950000000000001,1.4535,0.4777423469,1.53,1.638,0.5089673369000001,1.7152526782000002,0.08950000000000001,0,0.08950000000000001,1.5485,0.5089673369000001,1.63
2020-08-10 18:30:00,1.508,0.4590073529,1.576309535,0.1115,0,0.1115,1.3965,0.4590073529,1.47,1.584,0.4839873449,1.6562909618,0.1115,0,0.1115,1.4725000000000001,0.4839873449,1.55
2020-08-10 19:00:00,1.53,0.4839873449,1.6047254438,0.0575,0,0.0575,1.4725000000000001,0.4839873449,1.55,1.587,0.5027223389000001,1.6647218235999999,0.0575,0,0.0575,1.5295,0.5027223389000001,1.6099999999999999
2020-08-10 19:30:00,1.4665,0.4714973489,1.5404324068,0.032,0,0.032,1.4344999999999999,0.4714973489,1.51,1.533,0.4933548419,1.6104309982,0.032,0,0.032,1.501,0.4933548419,1.58
2020-08-10 20:00:00,1.445,0.4714973489,1.519978536,0.0105,0,0.0105,1.4344999999999999,0.4714973489,1.51,1.4925000000000002,0.4871098439,1.5699784234,0.0105,0,0.0105,1.482,0.4871098439,1.56
2020-08-10 20:30:00,1.54,0.5058448379,1.6209500301,0.001,0,0.001,1.5390000000000001,0.5058448379,1.62,1.616,0.5308248299,1.7009500287,0.001,0,0.001,1.615,0.5308248299,1.7000000000000002
2020-08-10 21:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-08-10 21:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-08-10 22:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-08-10 22:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-08-10 23:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-08-10 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-08-11 00:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-08-11 00:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-08-11 01:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-08-11 01:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-08-11 02:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-08-11 02:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-08-11 03:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-08-11 03:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-08-11 04:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-08-11 04:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-08-11 05:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-08-11 05:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-08-11 06:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-08-11 06:30:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-08-11 07:00:00,1.1515,0.37782237890000003,1.2119001609,0.002,0,0.002,1.1495,0.37782237890000003,1.21,1.294,0.4246598639,1.3619001432,0.002,0,0.002,1.292,0.4246598639,1.3599999999999999
2020-08-11 07:30:00,1.2625,0.40904736890000004,1.3271119018,0.018000000000000002,0,0.018000000000000002,1.2445,0.40904736890000004,1.31,1.405,0.4558848539,1.4771106932,0.018000000000000002,0,0.018000000000000002,1.387,0.4558848539,1.46
2020-08-11 08:00:00,1.3915,0.4465173569,1.4613863281000001,0.033,0,0.033,1.3585,0.4465173569,1.43,1.5434999999999999,0.4964773409,1.6213827431999999,0.033,0,0.033,1.5105,0.4964773409,1.5899999999999999
2020-08-11 08:30:00,1.4655,0.4652523509,1.5375792662,0.05,0,0.05,1.4155,0.4652523509,1.49,1.6175000000000002,0.5152123349000001,1.6975717952,0.05,0,0.05,1.5675,0.5152123349000001,1.65
2020-08-11 09:00:00,1.4965,0.4652523509,1.5671541086,0.081,0,0.081,1.4155,0.4652523509,1.49,1.658,0.5183348339,1.7371341341000002,0.081,0,0.081,1.577,0.5183348339,1.6600000000000001
2020-08-11 09:30:00,1.499,0.4496398559,1.5649846645,0.131,0,0.131,1.3679999999999999,0.4496398559,1.44,1.689,0.5120898359,1.7649240777,0.131,0,0.131,1.558,0.5120898359,1.6400000000000001
2020-08-11 10:00:00,1.4365,0.39343487390000004,1.4894036558,0.23950000000000002,0,0.23950000000000002,1.197,0.39343487390000004,1.26,1.6835,0.4746198479,1.7491244238,0.23950000000000002,0,0.23950000000000002,1.444,0.4746198479,1.52
2020-08-11 10:30:00,1.3755,0.3559648859,1.4208135874,0.29250000000000004,0,0.29250000000000004,1.083,0.3559648859,1.1400000000000001,1.651,0.4465173569,1.7103153949,0.29250000000000004,0,0.29250000000000004,1.3585,0.4465173569,1.43
2020-08-11 11:00:00,1.4245,0.3559648859,1.4683021658,0.3415,0,0.3415,1.083,0.3559648859,1.1400000000000001,1.776,0.4714973489,1.8375216325000001,0.3415,0,0.3415,1.4344999999999999,0.4714973489,1.51
2020-08-11 11:30:00,1.0655000000000001,0.3091274009,1.1094367941,0.125,0,0.125,0.9405,0.3091274009,0.99,1.2745,0.37782237890000003,1.329323136,0.125,0,0.125,1.1495,0.37782237890000003,1.21
2020-08-11 12:00:00,1.056,0.3091274009,1.1003162046,0.1155,0,0.1155,0.9405,0.3091274009,0.99,1.341,0.40280237090000004,1.4001895407,0.1155,0,0.1155,1.2255,0.40280237090000004,1.29
2020-08-11 12:30:00,1.3275000000000001,0.3153723989,1.3644471408,0.368,0,0.368,0.9595,0.3153723989,1.01,1.641,0.4184148659,1.6935028787,0.368,0,0.368,1.2730000000000001,0.4184148659,1.34
2020-08-11 13:00:00,1.3505,0.2997599039,1.3833677205,0.4385,0,0.4385,0.912,0.2997599039,0.96,1.683,0.40904736890000004,1.7319955976,0.4385,0,0.4385,1.2445,0.40904736890000004,1.31
2020-08-11 13:30:00,1.2835,0.2779024109,1.3132410289,0.438,0,0.438,0.8455,0.2779024109,0.89,1.654,0.39967987190000004,1.7016051246,0.438,0,0.438,1.216,0.39967987190000004,1.28
2020-08-11 14:00:00,1.2205,0.2591674169,1.2477131081,0.432,0,0.432,0.7885000000000001,0.2591674169,0.8300000000000001,1.591,0.38094487790000003,1.6359706599,0.432,0,0.432,1.159,0.38094487790000003,1.22
2020-08-11 14:30:00,1.1975,0.2560449179,1.2245673726,0.41850000000000004,0,0.41850000000000004,0.779,0.2560449179,0.8200000000000001,1.5775000000000001,0.38094487790000003,1.6228448015999999,0.41850000000000004,0,0.41850000000000004,1.159,0.38094487790000003,1.22
2020-08-11 15:00:00,1.214,0.2622899159,1.2420112721,0.41600000000000004,0,0.41600000000000004,0.798,0.2622899159,0.84,1.5939999999999999,0.38718987590000004,1.6403511819,0.41600000000000004,0,0.41600000000000004,1.178,0.38718987590000004,1.24
2020-08-11 15:30:00,1.2725,0.3028824029,1.3080496932,0.35100000000000003,0,0.35100000000000003,0.9215000000000001,0.3028824029,0.97,1.5955,0.40904736890000004,1.6471004827,0.35100000000000003,0,0.35100000000000003,1.2445,0.40904736890000004,1.31
2020-08-11 16:00:00,1.2755,0.3060049019,1.3116932759,0.34450000000000003,0,0.34450000000000003,0.931,0.3060049019,0.98,1.589,0.40904736890000004,1.6408049091999999,0.34450000000000003,0,0.34450000000000003,1.2445,0.40904736890000004,1.31
2020-08-11 16:30:00,1.3,0.3122498999,1.3369741957,0.35000000000000003,0,0.35000000000000003,0.9500000000000001,0.3122498999,1.0,1.5755,0.40280237090000004,1.6261764972,0.35000000000000003,0,0.35000000000000003,1.2255,0.40280237090000004,1.29
2020-08-11 17:00:00,1.323,0.3465973889,1.3676471584,0.2685,0,0.2685,1.0545,0.3465973889,1.11,1.5225,0.41216986790000004,1.5773047423,0.2685,0,0.2685,1.254,0.41216986790000004,1.32
2020-08-11 17:30:00,1.4645000000000001,0.4371498599,1.5283521355,0.1345,0,0.1345,1.33,0.4371498599,1.4,1.5785,0.4746198479,1.6483101195,0.1345,0,0.1345,1.444,0.4746198479,1.52
2020-08-11 18:00:00,1.4809999999999999,0.4465173569,1.5468480048000002,0.12250000000000001,0,0.12250000000000001,1.3585,0.4465173569,1.43,1.595,0.4839873449,1.6668139518,0.12250000000000001,0,0.12250000000000001,1.4725000000000001,0.4839873449,1.55
2020-08-11 18:30:00,1.4925000000000002,0.4590073529,1.5614877521000001,0.096,0,0.096,1.3965,0.4590073529,1.47,1.6065,0.4964773409,1.6814672165,0.096,0,0.096,1.5105,0.4964773409,1.5899999999999999
2020-08-11 19:00:00,1.4385,0.4527623549,1.5080702901,0.061,0,0.061,1.3775,0.4527623549,1.45,1.524,0.4808648459,1.5980635156,0.061,0,0.061,1.463,0.4808648459,1.54
2020-08-11 19:30:00,1.396,0.4496398559,1.46662606,0.028,0,0.028,1.3679999999999999,0.4496398559,1.44,1.453,0.4683748499,1.5266250358,0.028,0,0.028,1.425,0.4683748499,1.5
2020-08-11 20:00:00,1.3805,0.4496398559,1.4518802464,0.0125,0,0.0125,1.3679999999999999,0.4496398559,1.44,1.4375,0.4683748499,1.5118800382000002,0.0125,0,0.0125,1.425,0.4683748499,1.5
2020-08-11 20:30:00,1.3519999999999999,0.4433948579,1.4228503084000002,0.003,0,0.003,1.349,0.4433948579,1.42,1.428,0.4683748499,1.5028502919,0.003,0,0.003,1.425,0.4683748499,1.5
2020-08-11 21:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-08-11 21:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-08-11 22:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-08-11 22:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-08-11 23:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-08-11 23:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-08-12 00:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-08-12 00:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2020-08-12 01:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-08-12 01:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2020-08-12 02:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-08-12 02:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-08-12 03:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-08-12 03:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-08-12 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-08-12 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-08-12 05:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-08-12 05:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-08-12 06:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-08-12 06:30:00,1.074,0.3528423869,1.1304750108000001,0.0005,0,0.0005,1.0735000000000001,0.3528423869,1.13,1.2165,0.39967987190000004,1.2804750095,0.0005,0,0.0005,1.216,0.39967987190000004,1.28
2020-08-12 07:00:00,1.1415,0.37157738090000003,1.2004549138,0.011,0,0.011,1.1305,0.37157738090000003,1.19,1.2935,0.4215373649,1.3604543359,0.011,0,0.011,1.2825,0.4215373649,1.35
2020-08-12 07:30:00,1.345,0.4309048619,1.4123399024,0.034,0,0.034,1.311,0.4309048619,1.38,1.573,0.5058448379,1.6523341067000001,0.034,0,0.034,1.5390000000000001,0.5058448379,1.62
2020-08-12 08:00:00,1.338,0.4184148659,1.4018969292,0.065,0,0.065,1.2730000000000001,0.4184148659,1.34,1.49,0.4683748499,1.5618818776999999,0.065,0,0.065,1.425,0.4683748499,1.5
2020-08-12 08:30:00,1.3780000000000001,0.41529236690000004,1.4392191459,0.1145,0,0.1145,1.2635,0.41529236690000004,1.33,1.53,0.4652523509,1.5991747090000001,0.1145,0,0.1145,1.4155,0.4652523509,1.49
2020-08-12 09:00:00,1.419,0.40904736890000004,1.4767805355,0.17450000000000002,0,0.17450000000000002,1.2445,0.40904736890000004,1.31,1.5899999999999999,0.4652523509,1.656671286,0.17450000000000002,0,0.17450000000000002,1.4155,0.4652523509,1.49
2020-08-12 09:30:00,1.522,0.4246598639,1.5801329058,0.23,0,0.23,1.292,0.4246598639,1.3599999999999999,1.8355000000000001,0.5277023309000001,1.9098507795000002,0.23,0,0.23,1.6055000000000001,0.5277023309000001,1.69
2020-08-12 10:00:00,1.573,0.4246598639,1.6293142728999999,0.281,0,0.281,1.292,0.4246598639,1.3599999999999999,2.048,0.5807848139,2.1287590282,0.281,0,0.281,1.767,0.5807848139,1.8599999999999999
2020-08-12 10:30:00,1.3965,0.3528423869,1.4403853651,0.323,0,0.323,1.0735000000000001,0.3528423869,1.13,1.6625,0.4402723589,1.7198098732,0.323,0,0.323,1.3395000000000001,0.4402723589,1.4100000000000001
2020-08-12 11:00:00,1.2895,0.3060049019,1.3253110012,0.35850000000000004,0,0.35850000000000004,0.931,0.3060049019,0.98,1.5935000000000001,0.40592486990000004,1.6443896284,0.35850000000000004,0,0.35850000000000004,1.235,0.40592486990000004,1.3
2020-08-12 11:30:00,1.2785,0.3465973889,1.3246478777,0.224,0,0.224,1.0545,0.3465973889,1.11,1.5445,0.4340273609,1.6043254034,0.224,0,0.224,1.3205,0.4340273609,1.3900000000000001
2020-08-12 12:00:00,1.3014999999999999,0.3341073929,1.3437001154,0.28500000000000003,0,0.28500000000000003,1.0165,0.3341073929,1.07,1.596,0.4309048619,1.6531469989,0.28500000000000003,0,0.28500000000000003,1.311,0.4309048619,1.38
2020-08-12 12:30:00,1.332,0.3028824029,1.3660021047,0.41050000000000003,0,0.41050000000000003,0.9215000000000001,0.3028824029,0.97,1.693,0.4215373649,1.7446898722,0.41050000000000003,0,0.41050000000000003,1.2825,0.4215373649,1.35
2020-08-12 13:00:00,1.3425,0.3028824029,1.3762427112,0.421,0,0.421,0.9215000000000001,0.3028824029,0.97,1.7225000000000001,0.4277823629,1.7748250618,0.421,0,0.421,1.3014999999999999,0.4277823629,1.37
2020-08-12 13:30:00,1.5095,0.3559648859,1.5509033658,0.42650000000000005,0,0.42650000000000005,1.083,0.3559648859,1.1400000000000001,2.0415,0.5308248299,2.1093831444,0.42650000000000005,0,0.42650000000000005,1.615,0.5308248299,1.7000000000000002
2020-08-12 14:00:00,1.4585,0.3372298919,1.4969790413,0.4325,0,0.4325,1.026,0.3372298919,1.08,2.0665,0.5370698279,2.1351501704,0.4325,0,0.4325,1.634,0.5370698279,1.72
2020-08-12 14:30:00,1.471,0.3434748899,1.5105681051,0.426,0,0.426,1.045,0.3434748899,1.1,2.0505,0.5339473289000001,2.1188794208,0.426,0,0.426,1.6245,0.5339473289000001,1.71
2020-08-12 15:00:00,1.475,0.37157738090000003,1.5210834132,0.34450000000000003,0,0.34450000000000003,1.1305,0.37157738090000003,1.19,2.007,0.5464373249,2.0800583525,0.34450000000000003,0,0.34450000000000003,1.6625,0.5464373249,1.75
2020-08-12 15:30:00,1.46,0.40280237090000004,1.5145460541,0.23450000000000001,0,0.23450000000000001,1.2255,0.40280237090000004,1.29,1.9540000000000002,0.5651723189,2.0340933484,0.23450000000000001,0,0.23450000000000001,1.7195,0.5651723189,1.81
2020-08-12 16:00:00,1.4555,0.38094487790000003,1.5045262543,0.29650000000000004,0,0.29650000000000004,1.159,0.38094487790000003,1.22,1.978,0.5526823229,2.0537628271,0.29650000000000004,0,0.29650000000000004,1.6815,0.5526823229,1.77
2020-08-12 16:30:00,1.51,0.38094487790000003,1.5573114653,0.35100000000000003,0,0.35100000000000003,1.159,0.38094487790000003,1.22,2.023,0.5495598239,2.0963170085,0.35100000000000003,0,0.35100000000000003,1.6720000000000002,0.5495598239,1.76
2020-08-12 17:00:00,1.3975,0.37782237890000003,1.4476726149,0.248,0,0.248,1.1495,0.37782237890000003,1.21,1.6825,0.4714973489,1.7473168001000001,0.248,0,0.248,1.4344999999999999,0.4714973489,1.51
2020-08-12 17:30:00,1.4140000000000001,0.38718987590000004,1.4660532050000001,0.23600000000000002,0,0.23600000000000002,1.178,0.38718987590000004,1.24,1.623,0.4558848539,1.6858113773,0.23600000000000002,0,0.23600000000000002,1.387,0.4558848539,1.46
2020-08-12 18:00:00,1.4135,0.40904736890000004,1.4714965172,0.169,0,0.169,1.2445,0.40904736890000004,1.31,1.556,0.4558848539,1.6214089552000002,0.169,0,0.169,1.387,0.4558848539,1.46
2020-08-12 18:30:00,1.4485000000000001,0.4465173569,1.5157605352,0.09,0,0.09,1.3585,0.4465173569,1.43,1.5625,0.4839873449,1.6357414221000002,0.09,0,0.09,1.4725000000000001,0.4839873449,1.55
2020-08-12 19:00:00,1.486,0.4777423469,1.560907989,0.0325,0,0.0325,1.4535,0.4777423469,1.53,1.5715,0.5058448379,1.6509061906,0.0325,0,0.0325,1.5390000000000001,0.5058448379,1.62
2020-08-12 19:30:00,1.454,0.4714973489,1.5285371275,0.0195,0,0.0195,1.4344999999999999,0.4714973489,1.51,1.5205000000000002,0.4933548419,1.5985365964,0.0195,0,0.0195,1.501,0.4933548419,1.58
2020-08-12 20:00:00,1.444,0.4714973489,1.5190278964,0.0095,0,0.0095,1.4344999999999999,0.4714973489,1.51,1.5105,0.4933548419,1.5890277688,0.0095,0,0.0095,1.501,0.4933548419,1.58
2020-08-12 20:30:00,1.3895,0.4558848539,1.4623752084000001,0.0025,0,0.0025,1.387,0.4558848539,1.46,1.456,0.4777423469,1.5323751988,0.0025,0,0.0025,1.4535,0.4777423469,1.53
2020-08-12 21:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-08-12 21:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-08-12 22:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-08-12 22:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-08-12 23:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-08-12 23:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-08-13 00:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-08-13 00:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-08-13 01:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-08-13 01:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-08-13 02:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-08-13 02:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-08-13 03:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-08-13 03:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-08-13 04:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-08-13 04:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-08-13 05:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-08-13 05:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-08-13 06:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-08-13 06:30:00,1.302,0.4277823629,1.3704750089,0.0005,0,0.0005,1.3014999999999999,0.4277823629,1.37,1.5015,0.4933548419,1.5804750077,0.0005,0,0.0005,1.501,0.4933548419,1.58
2020-08-13 07:00:00,1.249,0.40904736890000004,1.3142757511,0.0045000000000000005,0,0.0045000000000000005,1.2445,0.40904736890000004,1.31,1.439,0.4714973489,1.5142756519,0.0045000000000000005,0,0.0045000000000000005,1.4344999999999999,0.4714973489,1.51
2020-08-13 07:30:00,1.275,0.40904736890000004,1.3390088685000001,0.030500000000000003,0,0.030500000000000003,1.2445,0.40904736890000004,1.31,1.4365,0.4621298519,1.509005053,0.030500000000000003,0,0.030500000000000003,1.4060000000000001,0.4621298519,1.48
2020-08-13 08:00:00,1.4095,0.4496398559,1.4794817505,0.0415,0,0.0415,1.3679999999999999,0.4496398559,1.44,1.5899999999999999,0.5089673369000001,1.6694752918,0.0415,0,0.0415,1.5485,0.5089673369000001,1.63
2020-08-13 08:30:00,1.471,0.4683748499,1.5437668218,0.046,0,0.046,1.425,0.4683748499,1.5,1.6515,0.5277023309000001,1.7337594989,0.046,0,0.046,1.6055000000000001,0.5277023309000001,1.69
2020-08-13 09:00:00,1.538,0.4871098439,1.6132947654,0.056,0,0.056,1.482,0.4871098439,1.56,1.709,0.5433148259,1.7932852534000001,0.056,0,0.056,1.653,0.5433148259,1.74
2020-08-13 09:30:00,1.5385,0.4808648459,1.6118974068,0.0755,0,0.0755,1.463,0.4808648459,1.54,1.7285,0.5433148259,1.8118783762000001,0.0755,0,0.0755,1.653,0.5433148259,1.74
2020-08-13 10:00:00,1.5245000000000002,0.4714973489,1.5957474738,0.09,0,0.09,1.4344999999999999,0.4714973489,1.51,1.724,0.5370698279,1.8057186935,0.09,0,0.09,1.634,0.5370698279,1.72
2020-08-13 10:30:00,1.5415,0.4808648459,1.6147610504,0.0785,0,0.0785,1.463,0.4808648459,1.54,1.7505000000000002,0.5495598239,1.8347387416,0.0785,0,0.0785,1.6720000000000002,0.5495598239,1.76
2020-08-13 11:00:00,1.5655000000000001,0.4808648459,1.6376877754999999,0.10250000000000001,0,0.10250000000000001,1.463,0.4808648459,1.54,1.803,0.5589273209,1.8876463519,0.10250000000000001,0,0.10250000000000001,1.7005,0.5589273209,1.79
2020-08-13 11:30:00,1.521,0.4621298519,1.5896556231,0.115,0,0.115,1.4060000000000001,0.4621298519,1.48,1.749,0.5370698279,1.8296024158000002,0.115,0,0.115,1.634,0.5370698279,1.72
2020-08-13 12:00:00,1.5195,0.4621298519,1.5882204664000001,0.1135,0,0.1135,1.4060000000000001,0.4621298519,1.48,1.7665000000000002,0.5433148259,1.848164833,0.1135,0,0.1135,1.653,0.5433148259,1.74
2020-08-13 12:30:00,1.573,0.4652523509,1.6403623836999999,0.1575,0,0.1575,1.4155,0.4652523509,1.49,1.82,0.5464373249,1.9002614952,0.1575,0,0.1575,1.6625,0.5464373249,1.75
2020-08-13 13:00:00,1.54,0.40592486990000004,1.5926000753,0.305,0,0.305,1.235,0.40592486990000004,1.3,1.8250000000000002,0.4995998399,1.89214825,0.305,0,0.305,1.52,0.4995998399,1.6
2020-08-13 13:30:00,1.6245,0.4246598639,1.6790879221,0.3325,0,0.3325,1.292,0.4246598639,1.3599999999999999,2.0805,0.5745398159,2.1583735196,0.3325,0,0.3325,1.748,0.5745398159,1.8399999999999999
2020-08-13 14:00:00,1.5805,0.4777423469,1.6511262823,0.127,0,0.127,1.4535,0.4777423469,1.53,1.9889999999999999,0.6120098038,2.081027871,0.127,0,0.127,1.862,0.6120098038,1.96
2020-08-13 14:30:00,1.6315,0.5027223389000001,1.7071971181,0.10200000000000001,0,0.10200000000000001,1.5295,0.5027223389000001,1.6099999999999999,2.0115,0.6276222988,2.1071407167,0.10200000000000001,0,0.10200000000000001,1.9095,0.6276222988,2.01
2020-08-13 15:00:00,1.6065,0.4871098439,1.678725186,0.1245,0,0.1245,1.482,0.4871098439,1.56,1.9865,0.6120098038,2.0786385568,0.1245,0,0.1245,1.862,0.6120098038,1.96
2020-08-13 15:30:00,1.548,0.4871098439,1.6228308599,0.066,0,0.066,1.482,0.4871098439,1.56,1.8615,0.5901523108,1.9528087464000001,0.066,0,0.066,1.7955,0.5901523108,1.8900000000000001
2020-08-13 16:00:00,1.5135,0.4839873449,1.5890015733,0.041,0,0.041,1.4725000000000001,0.4839873449,1.55,1.7225000000000001,0.5526823229,1.8089953013,0.041,0,0.041,1.6815,0.5526823229,1.77
2020-08-13 16:30:00,1.5939999999999999,0.5183348339,1.6761584054,0.017,0,0.017,1.577,0.5183348339,1.6600000000000001,1.7934999999999999,0.5839073129,1.8861574696,0.017,0,0.017,1.7765,0.5839073129,1.87
2020-08-13 17:00:00,1.6545,0.5433148259,1.7414250629999999,0.0015,0,0.0015,1.653,0.5433148259,1.74,1.8255,0.5995198078,1.9214250571,0.0015,0,0.0015,1.824,0.5995198078,1.92
2020-08-13 17:30:00,1.6955,0.5526823229,1.783305358,0.014,0,0.014,1.6815,0.5526823229,1.77,1.7905000000000002,0.5839073129,1.8833050734999999,0.014,0,0.014,1.7765,0.5839073129,1.87
2020-08-13 18:00:00,1.654,0.5339473289000001,1.7380494094999999,0.029500000000000002,0,0.029500000000000002,1.6245,0.5339473289000001,1.71,1.749,0.5651723189,1.8380480815,0.029500000000000002,0,0.029500000000000002,1.7195,0.5651723189,1.81
2020-08-13 18:30:00,1.6415000000000002,0.5339473289000001,1.7261581619,0.017,0,0.017,1.6245,0.5339473289000001,1.71,1.708,0.5558048219,1.7961578438,0.017,0,0.017,1.691,0.5558048219,1.78
2020-08-13 19:00:00,1.6185,0.5245798319,1.7013895057,0.022500000000000003,0,0.022500000000000003,1.596,0.5245798319,1.6800000000000002,1.6945000000000001,0.5495598239,1.7813888542,0.022500000000000003,0,0.022500000000000003,1.6720000000000002,0.5495598239,1.76
2020-08-13 19:30:00,1.577,0.5152123349000001,1.659027652,0.0095,0,0.0095,1.5675,0.5152123349000001,1.65,1.634,0.5339473289000001,1.7190275594000002,0.0095,0,0.0095,1.6245,0.5339473289000001,1.71
2020-08-13 20:00:00,1.6560000000000001,0.5433148259,1.7428502517000002,0.003,0,0.003,1.653,0.5433148259,1.74,1.7225000000000001,0.5651723189,1.8128502420000001,0.003,0,0.003,1.7195,0.5651723189,1.81
2020-08-13 20:30:00,1.6640000000000001,0.5464373249,1.7514250626,0.0015,0,0.0015,1.6625,0.5464373249,1.75,1.7495,0.5745398159,1.8414250596000001,0.0015,0,0.0015,1.748,0.5745398159,1.8399999999999999
2020-08-13 21:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-08-13 21:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-08-13 22:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-08-13 22:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-08-13 23:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-08-13 23:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-08-14 00:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-08-14 00:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-08-14 01:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-08-14 01:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-08-14 02:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-08-14 02:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-08-14 03:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-08-14 03:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-08-14 04:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-08-14 04:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-08-14 05:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-08-14 05:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-08-14 06:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-08-14 06:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-08-14 07:00:00,1.1975,0.39343487390000004,1.2604750097,0.0005,0,0.0005,1.197,0.39343487390000004,1.26,1.359,0.4465173569,1.4304750085,0.0005,0,0.0005,1.3585,0.4465173569,1.43
2020-08-14 07:30:00,1.2850000000000001,0.4215373649,1.3523752253,0.0025,0,0.0025,1.2825,0.4215373649,1.35,1.4275,0.4683748499,1.5023752028000001,0.0025,0,0.0025,1.425,0.4683748499,1.5
2020-08-14 08:00:00,1.412,0.4621298519,1.4857011813,0.006,0,0.006,1.4060000000000001,0.4621298519,1.48,1.5545,0.5089673369000001,1.6357010728999999,0.006,0,0.006,1.5485,0.5089673369000001,1.63
2020-08-14 08:30:00,1.4985,0.4871098439,1.5756834232,0.0165,0,0.0165,1.482,0.4871098439,1.56,1.641,0.5339473289000001,1.725682691,0.0165,0,0.0165,1.6245,0.5339473289000001,1.71
2020-08-14 09:00:00,1.573,0.5120898359,1.6542566306,0.015,0,0.015,1.558,0.5120898359,1.6400000000000001,1.7345000000000002,0.5651723189,1.8242560127,0.015,0,0.015,1.7195,0.5651723189,1.81
2020-08-14 09:30:00,1.6115,0.5214573329000001,1.6937679888,0.025,0,0.025,1.5865,0.5214573329000001,1.67,1.792,0.5807848139,1.8837661744,0.025,0,0.025,1.767,0.5807848139,1.8599999999999999
2020-08-14 10:00:00,1.5899999999999999,0.5120898359,1.6704298847999999,0.032,0,0.032,1.558,0.5120898359,1.6400000000000001,1.7515,0.5651723189,1.8404271243,0.032,0,0.032,1.7195,0.5651723189,1.81
2020-08-14 10:30:00,1.6015000000000001,0.5152123349000001,1.6823334984,0.034,0,0.034,1.5675,0.5152123349000001,1.65,1.7535,0.5651723189,1.8423305892,0.034,0,0.034,1.7195,0.5651723189,1.81
2020-08-14 11:00:00,1.589,0.5089673369000001,1.6685229246,0.0405,0,0.0405,1.5485,0.5089673369000001,1.63,1.7315,0.5558048219,1.8185189716,0.0405,0,0.0405,1.691,0.5558048219,1.78
2020-08-14 11:30:00,1.633,0.5245798319,1.7151889109,0.037,0,0.037,1.596,0.5245798319,1.6800000000000002,1.8135,0.5839073129,1.9051850304,0.037,0,0.037,1.7765,0.5839073129,1.87
2020-08-14 12:00:00,1.627,0.5089673369000001,1.7047512282000001,0.0785,0,0.0785,1.5485,0.5089673369000001,1.63,1.798,0.5651723189,1.8847343977,0.0785,0,0.0785,1.7195,0.5651723189,1.81
2020-08-14 12:30:00,1.633,0.5183348339,1.7132892342,0.056,0,0.056,1.577,0.5183348339,1.6600000000000001,1.804,0.5745398159,1.8932807504,0.056,0,0.056,1.748,0.5745398159,1.8399999999999999
2020-08-14 13:00:00,1.659,0.5339473289000001,1.7428082941,0.0345,0,0.0345,1.6245,0.5339473289000001,1.71,1.8205,0.5870298118,1.9128053351,0.0345,0,0.0345,1.786,0.5870298118,1.88
2020-08-14 13:30:00,1.6595,0.5339473289000001,1.7432842568,0.035,0,0.035,1.6245,0.5339473289000001,1.71,1.8210000000000002,0.5870298118,1.913281213,0.035,0,0.035,1.786,0.5870298118,1.88
2020-08-14 14:00:00,1.5899999999999999,0.5027223389000001,1.667582007,0.060500000000000005,0,0.060500000000000005,1.5295,0.5027223389000001,1.6099999999999999,1.7705000000000002,0.5620498199,1.8575710618999999,0.060500000000000005,0,0.060500000000000005,1.71,0.5620498199,1.8
2020-08-14 14:30:00,1.6480000000000001,0.5277023309000001,1.7304258869,0.0425,0,0.0425,1.6055000000000001,0.5277023309000001,1.69,1.9140000000000001,0.6151323028,2.0104187997,0.0425,0,0.0425,1.8715000000000002,0.6151323028,1.97
2020-08-14 15:00:00,1.538,0.4871098439,1.6132947654,0.056,0,0.056,1.482,0.4871098439,1.56,1.709,0.5433148259,1.7932852534000001,0.056,0,0.056,1.653,0.5433148259,1.74
2020-08-14 15:30:00,1.475,0.4621298519,1.545700165,0.069,0,0.069,1.4060000000000001,0.4621298519,1.48,1.589,0.4995998399,1.6656893468,0.069,0,0.069,1.52,0.4995998399,1.6
2020-08-14 16:00:00,1.462,0.4652523509,1.5342437062,0.0465,0,0.0465,1.4155,0.4652523509,1.49,1.5855000000000001,0.5058448379,1.6642383393,0.0465,0,0.0465,1.5390000000000001,0.5058448379,1.62
2020-08-14 16:30:00,1.6840000000000002,0.5464373249,1.7704377284000001,0.021500000000000002,0,0.021500000000000002,1.6625,0.5464373249,1.75,1.8835000000000002,0.6120098038,1.9804363786999999,0.021500000000000002,0,0.021500000000000002,1.862,0.6120098038,1.96
2020-08-14 17:00:00,1.671,0.5401923269000001,1.7561459934,0.0275,0,0.0275,1.6435,0.5401923269000001,1.73,1.8705,0.6057648058,1.9661437511000002,0.0275,0,0.0275,1.843,0.6057648058,1.94
2020-08-14 17:30:00,1.717,0.5495598239,1.8028047593,0.045,0,0.045,1.6720000000000002,0.5495598239,1.76,1.8595000000000002,0.5963973088,1.9528005531,0.045,0,0.045,1.8145,0.5963973088,1.9100000000000001
2020-08-14 18:00:00,1.8065,0.5870298118,1.8994857857,0.0205,0,0.0205,1.786,0.5870298118,1.88,1.9395,0.6307447978,2.0394850453,0.0205,0,0.0205,1.919,0.6307447978,2.02
2020-08-14 18:30:00,1.842,0.5995198078,1.9371081539000001,0.018000000000000002,0,0.018000000000000002,1.824,0.5995198078,1.92,1.956,0.6369897958,2.0571076783,0.018000000000000002,0,0.018000000000000002,1.9380000000000002,0.6369897958,2.04
2020-08-14 19:00:00,1.7685,0.5776623149,1.8604531706,0.011,0,0.011,1.7575,0.5776623149,1.85,1.873,0.6120098038,1.9704529936,0.011,0,0.011,1.862,0.6120098038,1.96
2020-08-14 19:30:00,1.6015000000000001,0.5245798319,1.6852258751,0.0055000000000000005,0,0.0055000000000000005,1.596,0.5245798319,1.6800000000000002,1.649,0.5401923269000001,1.7352258499,0.0055000000000000005,0,0.0055000000000000005,1.6435,0.5401923269000001,1.73
2020-08-14 20:00:00,1.55,0.5089673369000001,1.6314250672,0.0015,0,0.0015,1.5485,0.5089673369000001,1.63,1.5975000000000001,0.5245798319,1.6814250652,0.0015,0,0.0015,1.596,0.5245798319,1.6800000000000002
2020-08-14 20:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-08-14 21:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-08-14 21:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-08-14 22:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-08-14 22:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-08-14 23:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-08-14 23:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-08-15 00:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-08-15 00:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-08-15 01:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-08-15 01:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-08-15 02:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-08-15 02:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-08-15 03:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-08-15 03:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-08-15 04:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-08-15 04:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-08-15 05:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-08-15 05:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-08-15 06:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-08-15 06:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-08-15 07:00:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-08-15 07:30:00,1.1505,0.37782237890000003,1.2109500403,0.001,0,0.001,1.1495,0.37782237890000003,1.21,1.179,0.38718987590000004,1.2409500393,0.001,0,0.001,1.178,0.38718987590000004,1.24
2020-08-15 08:00:00,1.237,0.40592486990000004,1.3019001498,0.002,0,0.002,1.235,0.40592486990000004,1.3,1.275,0.4184148659,1.3419001453,0.002,0,0.002,1.2730000000000001,0.4184148659,1.34
2020-08-15 08:30:00,1.2785,0.4184148659,1.3452260962,0.0055000000000000005,0,0.0055000000000000005,1.2730000000000001,0.4184148659,1.34,1.326,0.4340273609,1.395226057,0.0055000000000000005,0,0.0055000000000000005,1.3205,0.4340273609,1.3900000000000001
2020-08-15 09:00:00,1.412,0.4621298519,1.4857011813,0.006,0,0.006,1.4060000000000001,0.4621298519,1.48,1.4405000000000001,0.4714973489,1.5157011579000002,0.006,0,0.006,1.4344999999999999,0.4714973489,1.51
2020-08-15 09:30:00,1.444,0.4714973489,1.5190278964,0.0095,0,0.0095,1.4344999999999999,0.4714973489,1.51,1.501,0.4902323429,1.5790277863000002,0.0095,0,0.0095,1.4915,0.4902323429,1.57
2020-08-15 10:00:00,1.4785,0.4808648459,1.5547325333000002,0.0155,0,0.0155,1.463,0.4808648459,1.54,1.5354999999999999,0.4995998399,1.6147322533000001,0.0155,0,0.0155,1.52,0.4995998399,1.6
2020-08-15 10:30:00,1.526,0.4933548419,1.6037689983,0.025,0,0.025,1.501,0.4933548419,1.58,1.6305,0.5277023309000001,1.7137677788999999,0.025,0,0.025,1.6055000000000001,0.5277023309000001,1.69
2020-08-15 11:00:00,1.6615,0.5370698279,1.7461461136,0.0275,0,0.0275,1.634,0.5370698279,1.72,1.8135,0.5870298118,1.9061443413,0.0275,0,0.0275,1.786,0.5870298118,1.88
2020-08-15 11:30:00,1.6724999999999999,0.5370698279,1.7566161362,0.0385,0,0.0385,1.634,0.5370698279,1.72,1.8054999999999999,0.5807848139,1.8966130997000001,0.0385,0,0.0385,1.767,0.5807848139,1.8599999999999999
2020-08-15 12:00:00,1.5835,0.5089673369000001,1.6632859045,0.035,0,0.035,1.5485,0.5089673369000001,1.63,1.6785,0.5401923269000001,1.7632838682,0.035,0,0.035,1.6435,0.5401923269000001,1.73
2020-08-15 12:30:00,1.494,0.4808648459,1.5694798501,0.031,0,0.031,1.463,0.4808648459,1.54,1.5415,0.4964773409,1.6194789285,0.031,0,0.031,1.5105,0.4964773409,1.5899999999999999
2020-08-15 13:00:00,1.486,0.4777423469,1.560907989,0.0325,0,0.0325,1.4535,0.4777423469,1.53,1.5430000000000001,0.4964773409,1.6209067678,0.0325,0,0.0325,1.5105,0.4964773409,1.5899999999999999
2020-08-15 13:30:00,1.4555,0.4652523509,1.5280510462999999,0.04,0,0.04,1.4155,0.4652523509,1.49,1.522,0.4871098439,1.5980488103,0.04,0,0.04,1.482,0.4871098439,1.56
2020-08-15 14:00:00,1.4020000000000001,0.4527623549,1.4732948619,0.0245,0,0.0245,1.3775,0.4527623549,1.45,1.4685000000000001,0.4746198479,1.543293961,0.0245,0,0.0245,1.444,0.4746198479,1.52
2020-08-15 14:30:00,1.3735,0.4309048619,1.4395072942,0.0625,0,0.0625,1.311,0.4309048619,1.38,1.44,0.4527623549,1.5095011593,0.0625,0,0.0625,1.3775,0.4527623549,1.45
2020-08-15 15:00:00,1.374,0.4402723589,1.4428152169000001,0.0345,0,0.0345,1.3395000000000001,0.4402723589,1.4100000000000001,1.4405000000000001,0.4621298519,1.512813356,0.0345,0,0.0345,1.4060000000000001,0.4621298519,1.48
2020-08-15 15:30:00,1.3855,0.4496398559,1.4566352495000001,0.0175,0,0.0175,1.3679999999999999,0.4496398559,1.44,1.4425,0.4683748499,1.516634844,0.0175,0,0.0175,1.425,0.4683748499,1.5
2020-08-15 16:00:00,1.4125,0.4590073529,1.4852084029000001,0.016,0,0.016,1.3965,0.4590073529,1.47,1.4695,0.4777423469,1.5452080766,0.016,0,0.016,1.4535,0.4777423469,1.53
2020-08-15 16:30:00,1.437,0.4652523509,1.5104399194,0.021500000000000002,0,0.021500000000000002,1.4155,0.4652523509,1.49,1.475,0.4777423469,1.5504395345000002,0.021500000000000002,0,0.021500000000000002,1.4535,0.4777423469,1.53
