Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-15 17:00:00,1.468,0.4746198479,1.5428182006,0.024,0,0.024,1.444,0.4746198479,1.52,1.506,0.4871098439,1.5828177406,0.024,0,0.024,1.482,0.4871098439,1.56
2020-08-15 17:30:00,1.5625,0.4995998399,1.6404286787,0.0425,0,0.0425,1.52,0.4995998399,1.6,1.591,0.5089673369000001,1.6704277147000002,0.0425,0,0.0425,1.5485,0.5089673369000001,1.63
2020-08-15 18:00:00,1.5875,0.5120898359,1.6680504339,0.029500000000000002,0,0.029500000000000002,1.558,0.5120898359,1.6400000000000001,1.616,0.5214573329000001,1.6980499844999999,0.029500000000000002,0,0.029500000000000002,1.5865,0.5214573329000001,1.67
2020-08-15 18:30:00,1.661,0.5401923269000001,1.7466335477000001,0.0175,0,0.0175,1.6435,0.5401923269000001,1.73,1.7085,0.5558048219,1.7966333098,0.0175,0,0.0175,1.691,0.5558048219,1.78
2020-08-15 19:00:00,1.675,0.5495598239,1.7628502489,0.003,0,0.003,1.6720000000000002,0.5495598239,1.76,1.7035,0.5589273209,1.7928502446999999,0.003,0,0.003,1.7005,0.5589273209,1.79
2020-08-15 19:30:00,1.625,0.5339473289000001,1.7104750071,0.0005,0,0.0005,1.6245,0.5339473289000001,1.71,1.6440000000000001,0.5401923269000001,1.730475007,0.0005,0,0.0005,1.6435,0.5401923269000001,1.73
2020-08-15 20:00:00,1.5394999999999999,0.5058448379,1.6204750075,0.0005,0,0.0005,1.5390000000000001,0.5058448379,1.62,1.5585,0.5120898359,1.6404750074,0.0005,0,0.0005,1.558,0.5120898359,1.6400000000000001
2020-08-15 20:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-08-15 21:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-08-15 21:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-08-15 22:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-08-15 22:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-08-15 23:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-08-15 23:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-08-16 00:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-08-16 00:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-08-16 01:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-08-16 01:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-08-16 02:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-08-16 02:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-08-16 03:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-08-16 03:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-08-16 04:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-08-16 04:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-08-16 05:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-08-16 05:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-08-16 06:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-08-16 06:30:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-08-16 07:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-08-16 07:30:00,1.0565,0.3465973889,1.1119001754,0.002,0,0.002,1.0545,0.3465973889,1.11,1.066,0.3497198879,1.1219001738,0.002,0,0.002,1.064,0.3497198879,1.12
2020-08-16 08:00:00,1.106,0.3528423869,1.1609193555,0.0325,0,0.0325,1.0735000000000001,0.3528423869,1.13,1.1345,0.36220988390000003,1.1909182382,0.0325,0,0.0325,1.102,0.36220988390000003,1.16
2020-08-16 08:30:00,1.129,0.3341073929,1.1773991464,0.1125,0,0.1125,1.0165,0.3341073929,1.07,1.167,0.3465973889,1.2173819245,0.1125,0,0.1125,1.0545,0.3465973889,1.11
2020-08-16 09:00:00,1.3185,0.4215373649,1.3842456429,0.036000000000000004,0,0.036000000000000004,1.2825,0.4215373649,1.35,1.347,0.4309048619,1.4142446747,0.036000000000000004,0,0.036000000000000004,1.311,0.4309048619,1.38
2020-08-16 09:30:00,1.416,0.4527623549,1.4866236073999999,0.0385,0,0.0385,1.3775,0.4527623549,1.45,1.473,0.4714973489,1.5466217217,0.0385,0,0.0385,1.4344999999999999,0.4714973489,1.51
2020-08-16 10:00:00,1.3295,0.40280237090000004,1.3891796140000001,0.10400000000000001,0,0.10400000000000001,1.2255,0.40280237090000004,1.29,1.3865,0.4215373649,1.4491638969,0.10400000000000001,0,0.10400000000000001,1.2825,0.4215373649,1.35
2020-08-16 10:30:00,1.3585,0.41529236690000004,1.4205597488000001,0.095,0,0.095,1.2635,0.41529236690000004,1.33,1.387,0.4246598639,1.4505533427000001,0.095,0,0.095,1.292,0.4246598639,1.3599999999999999
2020-08-16 11:00:00,1.3445,0.40280237090000004,1.4035419481,0.11900000000000001,0,0.11900000000000001,1.2255,0.40280237090000004,1.29,1.392,0.4184148659,1.4535250256,0.11900000000000001,0,0.11900000000000001,1.2730000000000001,0.4184148659,1.34
2020-08-16 11:30:00,1.379,0.41529236690000004,1.4401766385,0.1155,0,0.1155,1.2635,0.41529236690000004,1.33,1.436,0.4340273609,1.500158575,0.1155,0,0.1155,1.3205,0.4340273609,1.3900000000000001
2020-08-16 12:00:00,1.437,0.4465173569,1.5047746509,0.0785,0,0.0785,1.3585,0.4465173569,1.43,1.494,0.4652523509,1.5647669953999999,0.0785,0,0.0785,1.4155,0.4652523509,1.49
2020-08-16 12:30:00,1.5265,0.4871098439,1.6023352489,0.044500000000000005,0,0.044500000000000005,1.482,0.4871098439,1.56,1.574,0.5027223389000001,1.6523334258,0.044500000000000005,0,0.044500000000000005,1.5295,0.5027223389000001,1.6099999999999999
2020-08-16 13:00:00,1.558,0.4902323429,1.6333069981000001,0.0665,0,0.0665,1.4915,0.4902323429,1.57,1.596,0.5027223389000001,1.6733038427,0.0665,0,0.0665,1.5295,0.5027223389000001,1.6099999999999999
2020-08-16 13:30:00,1.553,0.4902323429,1.6285382249,0.061500000000000006,0,0.061500000000000006,1.4915,0.4902323429,1.57,1.6099999999999999,0.5089673369000001,1.6885342016,0.061500000000000006,0,0.061500000000000006,1.5485,0.5089673369000001,1.63
2020-08-16 14:00:00,1.7055,0.5152123349000001,1.7816211719,0.138,0,0.138,1.5675,0.5152123349000001,1.65,1.8005,0.5464373249,1.8815934736000002,0.138,0,0.138,1.6625,0.5464373249,1.75
2020-08-16 14:30:00,1.4335,0.41529236690000004,1.4924443038000001,0.17,0,0.17,1.2635,0.41529236690000004,1.33,1.4525000000000001,0.4215373649,1.5124318166,0.17,0,0.17,1.2825,0.4215373649,1.35
2020-08-16 15:00:00,1.3065,0.37782237890000003,1.3600338231,0.157,0,0.157,1.1495,0.37782237890000003,1.21,1.3445,0.39031237490000004,1.4000085714,0.157,0,0.157,1.1875,0.39031237490000004,1.25
2020-08-16 15:30:00,1.3035,0.38718987590000004,1.3597897815,0.1255,0,0.1255,1.178,0.38718987590000004,1.24,1.351,0.40280237090000004,1.4097697507,0.1255,0,0.1255,1.2255,0.40280237090000004,1.29
2020-08-16 16:00:00,1.3495,0.40904736890000004,1.4101311995999999,0.105,0,0.105,1.2445,0.40904736890000004,1.31,1.3875,0.4215373649,1.4501206846,0.105,0,0.105,1.2825,0.4215373649,1.35
2020-08-16 16:30:00,1.411,0.4277823629,1.4744214967,0.1095,0,0.1095,1.3014999999999999,0.4277823629,1.37,1.4585,0.4433948579,1.5244084918,0.1095,0,0.1095,1.349,0.4433948579,1.42
2020-08-16 17:00:00,1.588,0.5027223389000001,1.6656751634,0.0585,0,0.0585,1.5295,0.5027223389000001,1.6099999999999999,1.6165,0.5120898359,1.6956733913000002,0.0585,0,0.0585,1.558,0.5120898359,1.6400000000000001
2020-08-16 17:30:00,1.6165,0.5120898359,1.6956733913000002,0.0585,0,0.0585,1.558,0.5120898359,1.6400000000000001,1.6355,0.5183348339,1.7156722442999999,0.0585,0,0.0585,1.577,0.5183348339,1.6600000000000001
2020-08-16 18:00:00,1.6075,0.5058448379,1.6852107434999999,0.0685,0,0.0685,1.5390000000000001,0.5058448379,1.62,1.6265,0.5120898359,1.7052091514,0.0685,0,0.0685,1.558,0.5120898359,1.6400000000000001
2020-08-16 18:30:00,1.5939999999999999,0.5027223389000001,1.6713963474,0.0645,0,0.0645,1.5295,0.5027223389000001,1.6099999999999999,1.6035,0.5058448379,1.6813956257,0.0645,0,0.0645,1.5390000000000001,0.5058448379,1.62
2020-08-16 19:00:00,1.536,0.4933548419,1.6132870172,0.035,0,0.035,1.501,0.4933548419,1.58,1.5645,0.5027223389000001,1.6432863415,0.035,0,0.035,1.5295,0.5027223389000001,1.6099999999999999
2020-08-16 19:30:00,1.5625,0.5120898359,1.6442756003999999,0.0045000000000000005,0,0.0045000000000000005,1.558,0.5120898359,1.6400000000000001,1.591,0.5214573329000001,1.6742755896000001,0.0045000000000000005,0,0.0045000000000000005,1.5865,0.5214573329000001,1.67
2020-08-16 20:00:00,1.635,0.5370698279,1.7209500282999999,0.001,0,0.001,1.634,0.5370698279,1.72,1.6635,0.5464373249,1.7509500278,0.001,0,0.001,1.6625,0.5464373249,1.75
2020-08-16 20:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-08-16 21:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-08-16 21:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-08-16 22:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-08-16 22:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-08-16 23:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-08-16 23:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-08-17 00:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-08-17 00:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-08-17 01:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-08-17 01:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-08-17 02:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-08-17 02:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-08-17 03:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-08-17 03:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-08-17 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-08-17 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-08-17 05:00:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-08-17 05:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-08-17 06:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-08-17 06:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-08-17 07:00:00,1.3705,0.4496398559,1.4423752112,0.0025,0,0.0025,1.3679999999999999,0.4496398559,1.44,1.5415,0.5058448379,1.6223751878,0.0025,0,0.0025,1.5390000000000001,0.5058448379,1.62
2020-08-17 07:30:00,1.3054999999999999,0.4215373649,1.3718687984,0.023,0,0.023,1.2825,0.4215373649,1.35,1.4195,0.4590073529,1.4918672863,0.023,0,0.023,1.3965,0.4590073529,1.47
2020-08-17 08:00:00,1.3905,0.4371498599,1.4575974238,0.060500000000000005,0,0.060500000000000005,1.33,0.4371498599,1.4,1.514,0.4777423469,1.5875873992,0.060500000000000005,0,0.060500000000000005,1.4535,0.4777423469,1.53
2020-08-17 08:30:00,1.468,0.4590073529,1.5380870424,0.07150000000000001,0,0.07150000000000001,1.3965,0.4590073529,1.47,1.6105,0.5058448379,1.6880726436,0.07150000000000001,0,0.07150000000000001,1.5390000000000001,0.5058448379,1.62
2020-08-17 09:00:00,1.4785,0.4277823629,1.5391426185000001,0.177,0,0.177,1.3014999999999999,0.4277823629,1.37,1.6400000000000001,0.4808648459,1.7090438847,0.177,0,0.177,1.463,0.4808648459,1.54
2020-08-17 09:30:00,1.505,0.4371498599,1.5672029224,0.17500000000000002,0,0.17500000000000002,1.33,0.4371498599,1.4,1.6855,0.4964773409,1.7570998833,0.17500000000000002,0,0.17500000000000002,1.5105,0.4964773409,1.5899999999999999
2020-08-17 10:00:00,1.4765000000000001,0.38718987590000004,1.5264233522000001,0.2985,0,0.2985,1.178,0.38718987590000004,1.24,1.695,0.4590073529,1.7560503267,0.2985,0,0.2985,1.3965,0.4590073529,1.47
2020-08-17 10:30:00,1.4929999999999999,0.38718987590000004,1.5423893802,0.315,0,0.315,1.178,0.38718987590000004,1.24,1.7115,0.4590073529,1.7719819412,0.315,0,0.315,1.3965,0.4590073529,1.47
2020-08-17 11:00:00,1.411,0.36220988390000003,1.4567487772,0.309,0,0.309,1.102,0.36220988390000003,1.16,1.677,0.4496398559,1.7362329913,0.309,0,0.309,1.3679999999999999,0.4496398559,1.44
2020-08-17 11:30:00,1.4135,0.3528423869,1.4568733644,0.34,0,0.34,1.0735000000000001,0.3528423869,1.13,1.651,0.4309048619,1.7063059515,0.34,0,0.34,1.311,0.4309048619,1.38
2020-08-17 12:00:00,1.377,0.3465973889,1.4199502632,0.3225,0,0.3225,1.0545,0.3465973889,1.11,1.6525,0.4371498599,1.7093438068,0.3225,0,0.3225,1.33,0.4371498599,1.4
2020-08-17 12:30:00,1.362,0.3278623949,1.4009060461,0.3645,0,0.3645,0.9975,0.3278623949,1.05,1.647,0.4215373649,1.7000890418,0.3645,0,0.3645,1.2825,0.4215373649,1.35
2020-08-17 13:00:00,1.354,0.3465973889,1.3976572362000002,0.2995,0,0.2995,1.0545,0.3465973889,1.11,1.6295000000000002,0.4371498599,1.6871189199,0.2995,0,0.2995,1.33,0.4371498599,1.4
2020-08-17 13:30:00,1.3445,0.3122498999,1.3802826703,0.3945,0,0.3945,0.9500000000000001,0.3122498999,1.0,1.6105,0.39967987190000004,1.6593535638999999,0.3945,0,0.3945,1.216,0.39967987190000004,1.28
2020-08-17 14:00:00,1.2610000000000001,0.2903924069,1.2940049266,0.3775,0,0.3775,0.8835000000000001,0.2903924069,0.93,1.5365,0.38094487790000003,1.5830196618999999,0.3775,0,0.3775,1.159,0.38094487790000003,1.22
2020-08-17 14:30:00,1.2575,0.2654124149,1.2852042639,0.45,0,0.45,0.8075,0.2654124149,0.85,1.552,0.36220988390000003,1.593706372,0.45,0,0.45,1.102,0.36220988390000003,1.16
2020-08-17 15:00:00,1.2865,0.2997599039,1.3209611084000001,0.3745,0,0.3745,0.912,0.2997599039,0.96,1.5335,0.38094487790000003,1.5801079867999999,0.3745,0,0.3745,1.159,0.38094487790000003,1.22
2020-08-17 15:30:00,1.3735,0.40904736890000004,1.4331161851,0.129,0,0.129,1.2445,0.40904736890000004,1.31,1.554,0.4683748499,1.6230499068,0.129,0,0.129,1.425,0.4683748499,1.5
2020-08-17 16:00:00,1.3875,0.41529236690000004,1.4483176447,0.124,0,0.124,1.2635,0.41529236690000004,1.33,1.5585,0.4714973489,1.6282604214,0.124,0,0.124,1.4344999999999999,0.4714973489,1.51
2020-08-17 16:30:00,1.3995,0.4277823629,1.4634199671,0.098,0,0.098,1.3014999999999999,0.4277823629,1.37,1.5325,0.4714973489,1.6033920294000001,0.098,0,0.098,1.4344999999999999,0.4714973489,1.51
2020-08-17 17:00:00,1.435,0.4340273609,1.4992013707,0.1145,0,0.1145,1.3205,0.4340273609,1.3900000000000001,1.5205000000000002,0.4621298519,1.5891772242000002,0.1145,0,0.1145,1.4060000000000001,0.4621298519,1.48
2020-08-17 17:30:00,1.565,0.4902323429,1.6399855944000001,0.07350000000000001,0,0.07350000000000001,1.4915,0.4902323429,1.57,1.6219999999999999,0.5089673369000001,1.6999799264000002,0.07350000000000001,0,0.07350000000000001,1.5485,0.5089673369000001,1.63
2020-08-17 18:00:00,1.6255000000000002,0.5214573329000001,1.7070934362,0.039,0,0.039,1.5865,0.5214573329000001,1.67,1.6825,0.5401923269000001,1.7670919614,0.039,0,0.039,1.6435,0.5401923269000001,1.73
2020-08-17 18:30:00,1.5939999999999999,0.5089673369000001,1.6732853164,0.0455,0,0.0455,1.5485,0.5089673369000001,1.63,1.6415000000000002,0.5245798319,1.7232835663000001,0.0455,0,0.0455,1.596,0.5245798319,1.6800000000000002
2020-08-17 19:00:00,1.6005,0.5152123349000001,1.6813815748,0.033,0,0.033,1.5675,0.5152123349000001,1.65,1.629,0.5245798319,1.7113810213,0.033,0,0.033,1.596,0.5245798319,1.6800000000000002
2020-08-17 19:30:00,1.524,0.4902323429,1.6009071647000002,0.0325,0,0.0325,1.4915,0.4902323429,1.57,1.5335,0.4933548419,1.610906965,0.0325,0,0.0325,1.501,0.4933548419,1.58
2020-08-17 20:00:00,1.5550000000000002,0.5089673369000001,1.6361762588,0.006500000000000001,0,0.006500000000000001,1.5485,0.5089673369000001,1.63,1.5645,0.5120898359,1.6461762512,0.006500000000000001,0,0.006500000000000001,1.558,0.5120898359,1.6400000000000001
2020-08-17 20:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-08-17 21:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-08-17 21:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-08-17 22:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-08-17 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-08-17 23:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-08-17 23:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-08-18 00:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-08-18 00:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-08-18 01:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-08-18 01:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-08-18 02:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-08-18 02:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-08-18 03:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-08-18 03:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-08-18 04:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-08-18 04:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-08-18 05:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-08-18 05:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-08-18 06:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-08-18 06:30:00,1.0645,0.3497198879,1.1204750109,0.0005,0,0.0005,1.064,0.3497198879,1.12,1.1975,0.39343487390000004,1.2604750097,0.0005,0,0.0005,1.197,0.39343487390000004,1.26
2020-08-18 07:00:00,1.185,0.38718987590000004,1.2466519161,0.007,0,0.007,1.178,0.38718987590000004,1.24,1.318,0.4309048619,1.3866517227,0.007,0,0.007,1.311,0.4309048619,1.38
2020-08-18 07:30:00,1.272,0.40592486990000004,1.335199985,0.037,0,0.037,1.235,0.40592486990000004,1.3,1.405,0.4496398559,1.4751952413,0.037,0,0.037,1.3679999999999999,0.4496398559,1.44
2020-08-18 08:00:00,1.3935,0.4433948579,1.462341017,0.044500000000000005,0,0.044500000000000005,1.349,0.4433948579,1.42,1.517,0.4839873449,1.5923356273,0.044500000000000005,0,0.044500000000000005,1.4725000000000001,0.4839873449,1.55
2020-08-18 08:30:00,1.487,0.4808648459,1.5628179676,0.024,0,0.024,1.463,0.4808648459,1.54,1.639,0.5308248299,1.722816299,0.024,0,0.024,1.615,0.5308248299,1.7000000000000002
2020-08-18 09:00:00,1.534,0.4933548419,1.6113829464,0.033,0,0.033,1.501,0.4933548419,1.58,1.6764999999999999,0.5401923269000001,1.7613801407,0.033,0,0.033,1.6435,0.5401923269000001,1.73
2020-08-18 09:30:00,1.5030000000000001,0.4621298519,1.5724417318000001,0.097,0,0.097,1.4060000000000001,0.4621298519,1.48,1.693,0.5245798319,1.7724088129000002,0.097,0,0.097,1.596,0.5245798319,1.6800000000000002
2020-08-18 10:00:00,1.4865,0.4496398559,1.5530158563,0.11850000000000001,0,0.11850000000000001,1.3679999999999999,0.4496398559,1.44,1.667,0.5089673369000001,1.7429677995000001,0.11850000000000001,0,0.11850000000000001,1.5485,0.5089673369000001,1.63
2020-08-18 10:30:00,1.642,0.4995998399,1.7163228135000002,0.122,0,0.122,1.52,0.4995998399,1.6,1.9555,0.6026423068,2.0462546274,0.122,0,0.122,1.8335,0.6026423068,1.9300000000000002
2020-08-18 11:00:00,1.597,0.4714973489,1.6651482667000002,0.1625,0,0.1625,1.4344999999999999,0.4714973489,1.51,1.9769999999999999,0.5963973088,2.0649984867,0.1625,0,0.1625,1.8145,0.5963973088,1.9100000000000001
2020-08-18 11:30:00,1.4775,0.36845488190000003,1.5227492407,0.35650000000000004,0,0.35650000000000004,1.121,0.36845488190000003,1.18,1.8479999999999999,0.4902323429,1.9119183429,0.35650000000000004,0,0.35650000000000004,1.4915,0.4902323429,1.57
2020-08-18 12:00:00,1.2985,0.2841474089,1.3292260906,0.434,0,0.434,0.8645,0.2841474089,0.91,1.593,0.38094487790000003,1.6379157487,0.434,0,0.434,1.159,0.38094487790000003,1.22
2020-08-18 12:30:00,1.35,0.3091274009,1.3849403417000001,0.40950000000000003,0,0.40950000000000003,0.9405,0.3091274009,0.99,1.654,0.40904736890000004,1.7038297303,0.40950000000000003,0,0.40950000000000003,1.2445,0.40904736890000004,1.31
2020-08-18 13:00:00,1.5354999999999999,0.4465173569,1.5991053749000002,0.177,0,0.177,1.3585,0.4465173569,1.43,1.7349999999999999,0.5120898359,1.8089944721000002,0.177,0,0.177,1.558,0.5120898359,1.6400000000000001
2020-08-18 13:30:00,1.405,0.37469987990000003,1.4541062547,0.265,0,0.265,1.1400000000000001,0.37469987990000003,1.2,1.6520000000000001,0.4558848539,1.7137488147000002,0.265,0,0.265,1.387,0.4558848539,1.46
2020-08-18 14:00:00,1.52,0.39655737290000004,1.5708780188,0.3135,0,0.3135,1.2065000000000001,0.39655737290000004,1.27,1.9,0.5214573329000001,1.9702582952,0.3135,0,0.3135,1.5865,0.5214573329000001,1.67
2020-08-18 14:30:00,1.512,0.37469987990000003,1.5577368199000001,0.372,0,0.372,1.1400000000000001,0.37469987990000003,1.2,1.949,0.5183348339,2.0167478772,0.372,0,0.372,1.577,0.5183348339,1.6600000000000001
2020-08-18 15:00:00,1.2895,0.3028824029,1.3245935226,0.368,0,0.368,0.9215000000000001,0.3028824029,0.97,1.603,0.40592486990000004,1.6535972908,0.368,0,0.368,1.235,0.40592486990000004,1.3
2020-08-18 15:30:00,1.3865,0.3559648859,1.4314654205,0.3035,0,0.3035,1.083,0.3559648859,1.1400000000000001,1.624,0.4340273609,1.6809984384,0.3035,0,0.3035,1.3205,0.4340273609,1.3900000000000001
2020-08-18 16:00:00,1.454,0.4246598639,1.514744863,0.162,0,0.162,1.292,0.4246598639,1.3599999999999999,1.6535000000000002,0.4902323429,1.7246419918,0.162,0,0.162,1.4915,0.4902323429,1.57
2020-08-18 16:30:00,1.3639999999999999,0.38718987590000004,1.4178899816000001,0.186,0,0.186,1.178,0.38718987590000004,1.24,1.5065,0.4340273609,1.567776132,0.186,0,0.186,1.3205,0.4340273609,1.3900000000000001
2020-08-18 17:00:00,1.4215,0.4277823629,1.4844729705000002,0.12,0,0.12,1.3014999999999999,0.4277823629,1.37,1.4975,0.4527623549,1.5644487847000002,0.12,0,0.12,1.3775,0.4527623549,1.45
2020-08-18 17:30:00,1.448,0.4371498599,1.5125488422,0.11800000000000001,0,0.11800000000000001,1.33,0.4371498599,1.4,1.5145,0.4590073529,1.5825289887,0.11800000000000001,0,0.11800000000000001,1.3965,0.4590073529,1.47
2020-08-18 18:00:00,1.5594999999999999,0.4777423469,1.6310358672,0.106,0,0.106,1.4535,0.4777423469,1.53,1.6165,0.4964773409,1.6910239502,0.106,0,0.106,1.5105,0.4964773409,1.5899999999999999
2020-08-18 18:30:00,1.536,0.4808648459,1.6095114165000002,0.073,0,0.073,1.463,0.4808648459,1.54,1.6025,0.5027223389000001,1.6795046889,0.073,0,0.073,1.5295,0.5027223389000001,1.6099999999999999
2020-08-18 19:00:00,1.498,0.4808648459,1.5732879584,0.035,0,0.035,1.463,0.4808648459,1.54,1.5550000000000002,0.4995998399,1.633286564,0.035,0,0.035,1.52,0.4995998399,1.6
2020-08-18 19:30:00,1.4915,0.4839873449,1.5680612233,0.019,0,0.019,1.4725000000000001,0.4839873449,1.55,1.52,0.4933548419,1.5980610126,0.019,0,0.019,1.501,0.4933548419,1.58
2020-08-18 20:00:00,1.458,0.4777423469,1.5342756434,0.0045000000000000005,0,0.0045000000000000005,1.4535,0.4777423469,1.53,1.4865,0.4871098439,1.5642756311000001,0.0045000000000000005,0,0.0045000000000000005,1.482,0.4871098439,1.56
2020-08-18 20:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-08-18 21:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-08-18 21:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-08-18 22:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-08-18 22:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-08-18 23:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-08-18 23:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-08-19 00:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-08-19 00:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-08-19 01:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-08-19 01:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-08-19 02:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-08-19 02:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-08-19 03:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-08-19 03:30:00,0.76,0.2497999199,0.8,0.0,0,0.0,0.76,0.2497999199,0.8,0.7505000000000001,0.2466774209,0.79,0.0,0,0.0,0.7505000000000001,0.2466774209,0.79
2020-08-19 04:00:00,0.76,0.2497999199,0.8,0.0,0,0.0,0.76,0.2497999199,0.8,0.7505000000000001,0.2466774209,0.79,0.0,0,0.0,0.7505000000000001,0.2466774209,0.79
2020-08-19 04:30:00,0.76,0.2497999199,0.8,0.0,0,0.0,0.76,0.2497999199,0.8,0.7505000000000001,0.2466774209,0.79,0.0,0,0.0,0.7505000000000001,0.2466774209,0.79
2020-08-19 05:00:00,0.7695000000000001,0.2529224189,0.81,0.0,0,0.0,0.7695000000000001,0.2529224189,0.81,0.7505000000000001,0.2466774209,0.79,0.0,0,0.0,0.7505000000000001,0.2466774209,0.79
2020-08-19 05:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-08-19 06:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-08-19 06:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-08-19 07:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-08-19 07:30:00,1.3405,0.4402723589,1.4109500346,0.001,0,0.001,1.3395000000000001,0.4402723589,1.4100000000000001,1.4925000000000002,0.4902323429,1.5709500310000002,0.001,0,0.001,1.4915,0.4902323429,1.57
2020-08-19 08:00:00,1.426,0.4683748499,1.5009500325,0.001,0,0.001,1.425,0.4683748499,1.5,1.5685,0.5152123349000001,1.6509500295000001,0.001,0,0.001,1.5675,0.5152123349000001,1.65
2020-08-19 08:30:00,1.5305,0.4995998399,1.6099783384,0.0105,0,0.0105,1.52,0.4995998399,1.6,1.6635,0.5433148259,1.7499780713000002,0.0105,0,0.0105,1.653,0.5433148259,1.74
2020-08-19 09:00:00,1.6265,0.5308248299,1.7109287682,0.0115,0,0.0115,1.615,0.5308248299,1.7000000000000002,1.7785000000000002,0.5807848139,1.8709284460000002,0.0115,0,0.0115,1.767,0.5807848139,1.8599999999999999
2020-08-19 09:30:00,1.669,0.5433148259,1.7552071103,0.016,0,0.016,1.653,0.5433148259,1.74,1.8115,0.5901523108,1.9052065505,0.016,0,0.016,1.7955,0.5901523108,1.8900000000000001
2020-08-19 10:00:00,1.6385,0.5308248299,1.7223406312,0.0235,0,0.0235,1.615,0.5308248299,1.7000000000000002,1.7810000000000001,0.5776623149,1.872339379,0.0235,0,0.0235,1.7575,0.5776623149,1.85
2020-08-19 10:30:00,1.6600000000000001,0.5370698279,1.7447188885,0.026000000000000002,0,0.026000000000000002,1.634,0.5370698279,1.72,1.812,0.5870298118,1.9047173018999999,0.026000000000000002,0,0.026000000000000002,1.786,0.5870298118,1.88
2020-08-19 11:00:00,1.625,0.5245798319,1.7075740101,0.029,0,0.029,1.596,0.5245798319,1.6800000000000002,1.7865000000000002,0.5776623149,1.8775718362,0.029,0,0.029,1.7575,0.5776623149,1.85
2020-08-19 11:30:00,1.6520000000000001,0.5339473289000001,1.7361462352,0.0275,0,0.0275,1.6245,0.5339473289000001,1.71,1.804,0.5839073129,1.8961444432999999,0.0275,0,0.0275,1.7765,0.5839073129,1.87
2020-08-19 12:00:00,1.669,0.5370698279,1.7532840614,0.035,0,0.035,1.634,0.5370698279,1.72,1.8305,0.5901523108,1.9232810507,0.035,0,0.035,1.7955,0.5901523108,1.8900000000000001
2020-08-19 12:30:00,1.6935,0.5370698279,1.7766221461,0.059500000000000004,0,0.059500000000000004,1.634,0.5370698279,1.72,1.855,0.5901523108,1.9466136621999999,0.059500000000000004,0,0.059500000000000004,1.7955,0.5901523108,1.8900000000000001
2020-08-19 13:00:00,1.7125,0.5495598239,1.7985194606000001,0.0405,0,0.0405,1.6720000000000002,0.5495598239,1.76,1.8835000000000002,0.6057648058,1.9785154157,0.0405,0,0.0405,1.843,0.6057648058,1.94
2020-08-19 13:30:00,1.6695,0.5308248299,1.7518576569,0.0545,0,0.0545,1.615,0.5308248299,1.7000000000000002,1.831,0.5839073129,1.9218503454,0.0545,0,0.0545,1.7765,0.5839073129,1.87
2020-08-19 14:00:00,1.611,0.5089673369000001,1.6894877182,0.0625,0,0.0625,1.5485,0.5089673369000001,1.63,1.7725,0.5620498199,1.8594774131,0.0625,0,0.0625,1.71,0.5620498199,1.8
2020-08-19 14:30:00,1.569,0.4871098439,1.6428746148000002,0.08700000000000001,0,0.08700000000000001,1.482,0.4871098439,1.56,1.7495,0.5464373249,1.8328513306,0.08700000000000001,0,0.08700000000000001,1.6625,0.5464373249,1.75
2020-08-19 15:00:00,1.6005,0.4964773409,1.6757356593,0.09,0,0.09,1.5105,0.4964773409,1.5899999999999999,1.838,0.5745398159,1.9257050656999999,0.09,0,0.09,1.748,0.5745398159,1.8399999999999999
2020-08-19 15:30:00,1.683,0.5308248299,1.7647277410000002,0.068,0,0.068,1.615,0.5308248299,1.7000000000000002,1.9965000000000002,0.6338672968,2.0947076168,0.068,0,0.068,1.9285,0.6338672968,2.03
2020-08-19 16:00:00,1.6275,0.5245798319,1.7099532888,0.0315,0,0.0315,1.596,0.5245798319,1.6800000000000002,1.7890000000000001,0.5776623149,1.8799507307,0.0315,0,0.0315,1.7575,0.5776623149,1.85
2020-08-19 16:30:00,1.7165,0.5589273209,1.8052069133000002,0.016,0,0.016,1.7005,0.5589273209,1.79,1.859,0.6057648058,1.9552063830000002,0.016,0,0.016,1.843,0.6057648058,1.94
2020-08-19 17:00:00,1.697,0.5495598239,1.7837670812000002,0.025,0,0.025,1.6720000000000002,0.5495598239,1.76,1.83,0.5932748098,1.9237658381,0.025,0,0.025,1.8050000000000002,0.5932748098,1.9
2020-08-19 17:30:00,1.7530000000000001,0.5682948179,1.8428152376,0.024,0,0.024,1.729,0.5682948179,1.82,1.8955000000000002,0.6151323028,1.9928140907,0.024,0,0.024,1.8715000000000002,0.6151323028,1.97
2020-08-19 18:00:00,1.7665000000000002,0.5745398159,1.857583982,0.018500000000000003,0,0.018500000000000003,1.748,0.5745398159,1.8399999999999999,1.8615,0.6057648058,1.9575835231,0.018500000000000003,0,0.018500000000000003,1.843,0.6057648058,1.94
2020-08-19 18:30:00,1.7305000000000001,0.5620498199,1.8194862599000001,0.0205,0,0.0205,1.71,0.5620498199,1.8,1.7875,0.5807848139,1.8794859005000002,0.0205,0,0.0205,1.767,0.5807848139,1.8599999999999999
2020-08-19 19:00:00,1.675,0.5495598239,1.7628502489,0.003,0,0.003,1.6720000000000002,0.5495598239,1.76,1.713,0.5620498199,1.8028502434,0.003,0,0.003,1.71,0.5620498199,1.8
2020-08-19 19:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-08-19 20:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-08-19 20:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-08-19 21:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-08-19 21:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-08-19 22:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-08-19 22:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-08-19 23:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-08-19 23:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-08-20 00:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-08-20 00:30:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-08-20 01:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-08-20 01:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-08-20 02:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-08-20 02:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-08-20 03:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-08-20 03:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-08-20 04:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-20 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-08-20 05:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-08-20 05:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-08-20 06:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-08-20 06:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-08-20 07:00:00,1.1615,0.38094487790000003,1.2223752493,0.0025,0,0.0025,1.159,0.38094487790000003,1.22,1.2565,0.41216986790000004,1.3223752304,0.0025,0,0.0025,1.254,0.41216986790000004,1.32
2020-08-20 07:30:00,1.2865,0.41529236690000004,1.3518690764999999,0.023,0,0.023,1.2635,0.41529236690000004,1.33,1.429,0.4621298519,1.5018671712,0.023,0,0.023,1.4060000000000001,0.4621298519,1.48
2020-08-20 08:00:00,1.366,0.4246598639,1.4304866305,0.074,0,0.074,1.292,0.4246598639,1.3599999999999999,1.518,0.4746198479,1.5904678557,0.074,0,0.074,1.444,0.4746198479,1.52
2020-08-20 08:30:00,1.4889999999999999,0.4465173569,1.5545091669,0.1305,0,0.1305,1.3585,0.4465173569,1.43,1.6505,0.4995998399,1.7244565085999999,0.1305,0,0.1305,1.52,0.4995998399,1.6
2020-08-20 09:00:00,1.517,0.4527623549,1.5831243634,0.1395,0,0.1395,1.3775,0.4527623549,1.45,1.669,0.5027223389000001,1.7430693474,0.1395,0,0.1395,1.5295,0.5027223389000001,1.6099999999999999
2020-08-20 09:30:00,1.458,0.4184148659,1.5168503552,0.185,0,0.185,1.2730000000000001,0.4184148659,1.34,1.553,0.4496398559,1.6167822983,0.185,0,0.185,1.3679999999999999,0.4496398559,1.44
2020-08-20 10:00:00,1.4145,0.36533238290000003,1.4609168354,0.303,0,0.303,1.1115,0.36533238290000003,1.17,1.6235,0.4340273609,1.6805153971,0.303,0,0.303,1.3205,0.4340273609,1.3900000000000001
2020-08-20 10:30:00,1.3955,0.3528423869,1.4394158537,0.322,0,0.322,1.0735000000000001,0.3528423869,1.13,1.576,0.41216986790000004,1.6290058318,0.322,0,0.322,1.254,0.41216986790000004,1.32
2020-08-20 11:00:00,1.334,0.3497198879,1.3790794031,0.27,0,0.27,1.064,0.3497198879,1.12,1.505,0.40592486990000004,1.5587815755,0.27,0,0.27,1.235,0.40592486990000004,1.3
2020-08-20 11:30:00,1.3,0.3372298919,1.3430279223000001,0.274,0,0.274,1.026,0.3372298919,1.08,1.471,0.39343487390000004,1.522705487,0.274,0,0.274,1.197,0.39343487390000004,1.26
2020-08-20 12:00:00,1.2945,0.3247398959,1.3346108984,0.3065,0,0.3065,0.988,0.3247398959,1.04,1.4655,0.38094487790000003,1.5142025128999999,0.3065,0,0.3065,1.159,0.38094487790000003,1.22
2020-08-20 12:30:00,1.393,0.3559648859,1.43776215,0.31,0,0.31,1.083,0.3559648859,1.1400000000000001,1.6019999999999999,0.4246598639,1.6573291767,0.31,0,0.31,1.292,0.4246598639,1.3599999999999999
2020-08-20 13:00:00,1.5845,0.40280237090000004,1.6348975503,0.359,0,0.359,1.2255,0.40280237090000004,1.29,1.8885,0.5027223389000001,1.9542676378000001,0.359,0,0.359,1.5295,0.5027223389000001,1.6099999999999999
2020-08-20 13:30:00,1.5815000000000001,0.38094487790000003,1.6267333064,0.42250000000000004,0,0.42250000000000004,1.159,0.38094487790000003,1.22,1.8665,0.4746198479,1.9258988161000001,0.42250000000000004,0,0.42250000000000004,1.444,0.4746198479,1.52
2020-08-20 14:00:00,1.53,0.36533238290000003,1.5730123172,0.41850000000000004,0,0.41850000000000004,1.1115,0.36533238290000003,1.17,1.8815,0.4808648459,1.9419766348,0.41850000000000004,0,0.41850000000000004,1.463,0.4808648459,1.54
2020-08-20 14:30:00,1.5235,0.3559648859,1.5645329175,0.4405,0,0.4405,1.083,0.3559648859,1.1400000000000001,1.932,0.4902323429,1.9932264673,0.4405,0,0.4405,1.4915,0.4902323429,1.57
2020-08-20 15:00:00,1.42,0.3341073929,1.4587761137,0.4035,0,0.4035,1.0165,0.3341073929,1.07,1.838,0.4714973489,1.8975125164,0.4035,0,0.4035,1.4344999999999999,0.4714973489,1.51
2020-08-20 15:30:00,1.288,0.3028824029,1.3231333077,0.3665,0,0.3665,0.9215000000000001,0.3028824029,0.97,1.592,0.40280237090000004,1.642167394,0.3665,0,0.3665,1.2255,0.40280237090000004,1.29
2020-08-20 16:00:00,1.295,0.3465973889,1.3405800051,0.24050000000000002,0,0.24050000000000002,1.0545,0.3465973889,1.11,1.561,0.4340273609,1.6202162664,0.24050000000000002,0,0.24050000000000002,1.3205,0.4340273609,1.3900000000000001
2020-08-20 16:30:00,1.359,0.36533238290000003,1.4072486454,0.24750000000000003,0,0.24750000000000003,1.1115,0.36533238290000003,1.17,1.5965,0.4433948579,1.6569282573000002,0.24750000000000003,0,0.24750000000000003,1.349,0.4433948579,1.42
2020-08-20 17:00:00,1.3195000000000001,0.3528423869,1.3658616328,0.246,0,0.246,1.0735000000000001,0.3528423869,1.13,1.5285000000000002,0.4215373649,1.5855617301,0.246,0,0.246,1.2825,0.4215373649,1.35
2020-08-20 17:30:00,1.4344999999999999,0.4277823629,1.4969261839,0.133,0,0.133,1.3014999999999999,0.4277823629,1.37,1.577,0.4746198479,1.6468737049,0.133,0,0.133,1.444,0.4746198479,1.52
2020-08-20 18:00:00,1.4895,0.4527623549,1.5567928571,0.112,0,0.112,1.3775,0.4527623549,1.45,1.5655000000000001,0.4777423469,1.6367736556999999,0.112,0,0.112,1.4535,0.4777423469,1.53
2020-08-20 18:30:00,1.5095,0.4714973489,1.5814234095000002,0.075,0,0.075,1.4344999999999999,0.4714973489,1.51,1.5855000000000001,0.4964773409,1.6614150595,0.075,0,0.075,1.5105,0.4964773409,1.5899999999999999
2020-08-20 19:00:00,1.526,0.4839873449,1.6009121619000002,0.053500000000000006,0,0.053500000000000006,1.4725000000000001,0.4839873449,1.55,1.583,0.5027223389000001,1.6609090132,0.053500000000000006,0,0.053500000000000006,1.5295,0.5027223389000001,1.6099999999999999
2020-08-20 19:30:00,1.4849999999999999,0.4808648459,1.5609151162,0.022,0,0.022,1.463,0.4808648459,1.54,1.542,0.4995998399,1.6209145567,0.022,0,0.022,1.52,0.4995998399,1.6
2020-08-20 20:00:00,1.514,0.4964773409,1.5933253748,0.0035,0,0.0035,1.5105,0.4964773409,1.5899999999999999,1.533,0.5027223389000001,1.6133253702,0.0035,0,0.0035,1.5295,0.5027223389000001,1.6099999999999999
2020-08-20 20:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-08-20 21:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-08-20 21:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-08-20 22:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-08-20 22:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-08-20 23:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-08-20 23:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-08-21 00:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-08-21 00:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2020-08-21 01:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-08-21 01:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-08-21 02:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-08-21 02:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-08-21 03:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-08-21 03:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-08-21 04:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
