Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-21 04:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-08-21 05:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-08-21 05:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-08-21 06:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-08-21 06:30:00,1.0455,0.3434748899,1.1004750111,0.0005,0,0.0005,1.045,0.3434748899,1.1,1.1215,0.36845488190000003,1.1804750103,0.0005,0,0.0005,1.121,0.36845488190000003,1.18
2020-08-21 07:00:00,1.162,0.38094487790000003,1.2228503588,0.003,0,0.003,1.159,0.38094487790000003,1.22,1.2570000000000001,0.41216986790000004,1.3228503317,0.003,0,0.003,1.254,0.41216986790000004,1.32
2020-08-21 07:30:00,1.2850000000000001,0.4184148659,1.3514051946,0.012,0,0.012,1.2730000000000001,0.4184148659,1.34,1.399,0.4558848539,1.471404771,0.012,0,0.012,1.387,0.4558848539,1.46
2020-08-21 08:00:00,1.3685,0.4371498599,1.4366252991000001,0.0385,0,0.0385,1.33,0.4371498599,1.4,1.492,0.4777423469,1.5666211252000002,0.0385,0,0.0385,1.4535,0.4777423469,1.53
2020-08-21 08:30:00,1.6005,0.4933548419,1.6748131984999999,0.0995,0,0.0995,1.501,0.4933548419,1.58,1.876,0.5839073129,1.9647706609000002,0.0995,0,0.0995,1.7765,0.5839073129,1.87
2020-08-21 09:00:00,1.67,0.5058448379,1.7449295115,0.131,0,0.131,1.5390000000000001,0.5058448379,1.62,2.0025,0.6151323028,2.0948493979,0.131,0,0.131,1.8715000000000002,0.6151323028,1.97
2020-08-21 09:30:00,1.6665,0.5089673369000001,1.7424895982000002,0.11800000000000001,0,0.11800000000000001,1.5485,0.5089673369000001,1.63,2.0085,0.6213773008,2.102422888,0.11800000000000001,0,0.11800000000000001,1.8905,0.6213773008,1.99
2020-08-21 10:00:00,1.5735000000000001,0.4714973489,1.6426235113,0.139,0,0.139,1.4344999999999999,0.4714973489,1.51,1.7825000000000002,0.5401923269000001,1.862555771,0.139,0,0.139,1.6435,0.5401923269000001,1.73
2020-08-21 10:30:00,1.6844999999999999,0.4652523509,1.7475697411,0.269,0,0.269,1.4155,0.4652523509,1.49,2.093,0.5995198078,2.1771708706,0.269,0,0.269,1.824,0.5995198078,1.92
2020-08-21 11:00:00,1.54,0.41529236690000004,1.5950134012000001,0.2765,0,0.2765,1.2635,0.41529236690000004,1.33,1.8820000000000001,0.5277023309000001,1.9545827560000002,0.2765,0,0.2765,1.6055000000000001,0.5277023309000001,1.69
2020-08-21 11:30:00,1.434,0.39967987190000004,1.488657113,0.218,0,0.218,1.216,0.39967987190000004,1.28,1.662,0.4746198479,1.728440916,0.218,0,0.218,1.444,0.4746198479,1.52
2020-08-21 12:00:00,1.476,0.37782237890000003,1.5235897578,0.3265,0,0.3265,1.1495,0.37782237890000003,1.21,1.7325,0.4621298519,1.7930756398,0.3265,0,0.3265,1.4060000000000001,0.4621298519,1.48
2020-08-21 12:30:00,1.476,0.37469987990000003,1.5228184396,0.336,0,0.336,1.1400000000000001,0.37469987990000003,1.2,1.7610000000000001,0.4683748499,1.8222228184,0.336,0,0.336,1.425,0.4683748499,1.5
2020-08-21 13:00:00,1.4945,0.40592486990000004,1.5486462637,0.2595,0,0.2595,1.235,0.40592486990000004,1.3,1.7225000000000001,0.4808648459,1.7883616105,0.2595,0,0.2595,1.463,0.4808648459,1.54
2020-08-21 13:30:00,1.565,0.4496398559,1.6283123165,0.197,0,0.197,1.3679999999999999,0.4496398559,1.44,1.9260000000000002,0.5682948179,2.0080923784,0.197,0,0.197,1.729,0.5682948179,1.82
2020-08-21 14:00:00,1.4425,0.35908738490000003,1.4865227883,0.35000000000000003,0,0.35000000000000003,1.0925,0.35908738490000003,1.15,1.7085,0.4465173569,1.7658850472,0.35000000000000003,0,0.35000000000000003,1.3585,0.4465173569,1.43
2020-08-21 14:30:00,1.421,0.35908738490000003,1.465668704,0.3285,0,0.3285,1.0925,0.35908738490000003,1.15,1.6585,0.4371498599,1.7151449646999999,0.3285,0,0.3285,1.33,0.4371498599,1.4
2020-08-21 15:00:00,1.452,0.4246598639,1.5128251716999999,0.16,0,0.16,1.292,0.4246598639,1.3599999999999999,1.623,0.4808648459,1.692737428,0.16,0,0.16,1.463,0.4808648459,1.54
2020-08-21 15:30:00,1.4805000000000001,0.4277823629,1.5410639181999999,0.179,0,0.179,1.3014999999999999,0.4277823629,1.37,1.6325,0.4777423469,1.7009685476,0.179,0,0.179,1.4535,0.4777423469,1.53
2020-08-21 16:00:00,1.6095000000000002,0.4621298519,1.6745310538,0.20350000000000001,0,0.20350000000000001,1.4060000000000001,0.4621298519,1.48,1.847,0.5401923269000001,1.9243743789,0.20350000000000001,0,0.20350000000000001,1.6435,0.5401923269000001,1.73
2020-08-21 16:30:00,1.5975000000000001,0.4777423469,1.6674063692,0.14400000000000002,0,0.14400000000000002,1.4535,0.4777423469,1.53,1.8065,0.5464373249,1.8873356882,0.14400000000000002,0,0.14400000000000002,1.6625,0.5464373249,1.75
2020-08-21 17:00:00,1.5354999999999999,0.4714973489,1.6062596303,0.101,0,0.101,1.4344999999999999,0.4714973489,1.51,1.678,0.5183348339,1.7562331850000001,0.101,0,0.101,1.577,0.5183348339,1.6600000000000001
2020-08-21 17:30:00,1.517,0.4777423469,1.5904486002,0.0635,0,0.0635,1.4535,0.4777423469,1.53,1.574,0.4964773409,1.6504441069,0.0635,0,0.0635,1.5105,0.4964773409,1.5899999999999999
2020-08-21 18:00:00,1.7525,0.5526823229,1.8375837395999999,0.07100000000000001,0,0.07100000000000001,1.6815,0.5526823229,1.77,1.876,0.5932748098,1.9675749033,0.07100000000000001,0,0.07100000000000001,1.8050000000000002,0.5932748098,1.9
2020-08-21 18:30:00,1.7405,0.5433148259,1.8233297151,0.08750000000000001,0,0.08750000000000001,1.653,0.5433148259,1.74,1.8735,0.5870298118,1.9633151173,0.08750000000000001,0,0.08750000000000001,1.786,0.5870298118,1.88
2020-08-21 19:00:00,1.6019999999999999,0.5120898359,1.6818561175,0.044,0,0.044,1.558,0.5120898359,1.6400000000000001,1.6875,0.5401923269000001,1.7718532671,0.044,0,0.044,1.6435,0.5401923269000001,1.73
2020-08-21 19:30:00,1.621,0.5277023309000001,1.7047318704,0.0155,0,0.0155,1.6055000000000001,0.5277023309000001,1.69,1.6875,0.5495598239,1.7747315994,0.0155,0,0.0155,1.6720000000000002,0.5495598239,1.76
2020-08-21 20:00:00,1.7055,0.5589273209,1.7947506791,0.005,0,0.005,1.7005,0.5589273209,1.79,1.791,0.5870298118,1.8847506466000001,0.005,0,0.005,1.786,0.5870298118,1.88
2020-08-21 20:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-08-21 21:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-08-21 21:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-08-21 22:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-08-21 22:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-08-21 23:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-08-21 23:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-08-22 00:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-08-22 00:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-08-22 01:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-08-22 01:30:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-08-22 02:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-08-22 02:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-08-22 03:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-08-22 03:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-08-22 04:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-08-22 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-08-22 05:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-22 05:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-08-22 06:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-08-22 06:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-08-22 07:00:00,1.1035,0.36220988390000003,1.1614250944,0.0015,0,0.0015,1.102,0.36220988390000003,1.16,1.1035,0.36220988390000003,1.1614250944,0.0015,0,0.0015,1.102,0.36220988390000003,1.16
2020-08-22 07:30:00,1.4020000000000001,0.4527623549,1.4732948619,0.0245,0,0.0245,1.3775,0.4527623549,1.45,1.4495,0.4683748499,1.5232942099,0.0245,0,0.0245,1.425,0.4683748499,1.5
2020-08-22 08:00:00,1.3860000000000001,0.4340273609,1.452369013,0.0655,0,0.0655,1.3205,0.4340273609,1.3900000000000001,1.424,0.4465173569,1.4923651530000002,0.0655,0,0.0655,1.3585,0.4465173569,1.43
2020-08-22 08:30:00,1.223,0.36220988390000003,1.275509702,0.121,0,0.121,1.102,0.36220988390000003,1.16,1.2610000000000001,0.37469987990000003,1.3154926834,0.121,0,0.121,1.1400000000000001,0.37469987990000003,1.2
2020-08-22 09:00:00,1.3255,0.39655737290000004,1.3835490595,0.11900000000000001,0,0.11900000000000001,1.2065000000000001,0.39655737290000004,1.27,1.3825,0.41529236690000004,1.4435283163000001,0.11900000000000001,0,0.11900000000000001,1.2635,0.41529236690000004,1.33
2020-08-22 09:30:00,1.306,0.35908738490000003,1.3544665924000001,0.21350000000000002,0,0.21350000000000002,1.0925,0.35908738490000003,1.15,1.3820000000000001,0.38406737690000003,1.4343750381,0.21350000000000002,0,0.21350000000000002,1.1685,0.38406737690000003,1.23
2020-08-22 10:00:00,1.4825,0.4496398559,1.5491876097000001,0.1145,0,0.1145,1.3679999999999999,0.4496398559,1.44,1.6059999999999999,0.4902323429,1.6791556658,0.1145,0,0.1145,1.4915,0.4902323429,1.57
2020-08-22 10:30:00,1.3275000000000001,0.39343487390000004,1.3845747542,0.1305,0,0.1305,1.197,0.39343487390000004,1.26,1.3559999999999999,0.40280237090000004,1.4145620347,0.1305,0,0.1305,1.2255,0.40280237090000004,1.29
2020-08-22 11:00:00,1.245,0.2903924069,1.2784180654,0.36150000000000004,0,0.36150000000000004,0.8835000000000001,0.2903924069,0.93,1.321,0.3153723989,1.3581239818,0.36150000000000004,0,0.36150000000000004,0.9595,0.3153723989,1.01
2020-08-22 11:30:00,1.2055,0.3184948979,1.2468637656000001,0.23650000000000002,0,0.23650000000000002,0.969,0.3184948979,1.02,1.2625,0.3372298919,1.3067632724,0.23650000000000002,0,0.23650000000000002,1.026,0.3372298919,1.08
2020-08-22 12:00:00,1.244,0.3434748899,1.2905467833,0.199,0,0.199,1.045,0.3434748899,1.1,1.32,0.36845488190000003,1.370459412,0.199,0,0.199,1.121,0.36845488190000003,1.18
2020-08-22 12:30:00,1.3094999999999999,0.3528423869,1.3562035245000001,0.23600000000000002,0,0.23600000000000002,1.0735000000000001,0.3528423869,1.13,1.3855,0.37782237890000003,1.4360919191,0.23600000000000002,0,0.23600000000000002,1.1495,0.37782237890000003,1.21
2020-08-22 13:00:00,1.5025,0.3341073929,1.5391991424,0.486,0,0.486,1.0165,0.3341073929,1.07,1.645,0.38094487790000003,1.6885330912,0.486,0,0.486,1.159,0.38094487790000003,1.22
2020-08-22 13:30:00,1.5675,0.39343487390000004,1.6161210504999999,0.3705,0,0.3705,1.197,0.39343487390000004,1.26,1.71,0.4402723589,1.7657688835,0.3705,0,0.3705,1.3395000000000001,0.4402723589,1.4100000000000001
2020-08-22 14:00:00,1.4765000000000001,0.38094487790000003,1.5248512223000001,0.3175,0,0.3175,1.159,0.38094487790000003,1.22,1.6285,0.4309048619,1.6845448198000001,0.3175,0,0.3175,1.311,0.4309048619,1.38
2020-08-22 14:30:00,1.5285000000000002,0.38718987590000004,1.5767778062,0.35050000000000003,0,0.35050000000000003,1.178,0.38718987590000004,1.24,1.6425,0.4246598639,1.6965088417,0.35050000000000003,0,0.35050000000000003,1.292,0.4246598639,1.3599999999999999
2020-08-22 15:00:00,1.3675,0.3309848939,1.4069851634,0.36050000000000004,0,0.36050000000000004,1.007,0.3309848939,1.06,1.491,0.37157738090000003,1.5366036412000001,0.36050000000000004,0,0.36050000000000004,1.1305,0.37157738090000003,1.19
2020-08-22 15:30:00,1.2085,0.2872699079,1.2421740015,0.3345,0,0.3345,0.874,0.2872699079,0.92,1.313,0.3216173969,1.3518160933,0.3345,0,0.3345,0.9785,0.3216173969,1.03
2020-08-22 16:00:00,1.236,0.2997599039,1.2718301773,0.324,0,0.324,0.912,0.2997599039,0.96,1.3215,0.3278623949,1.3615638068,0.324,0,0.324,0.9975,0.3278623949,1.05
2020-08-22 16:30:00,1.189,0.3028824029,1.2269713729,0.2675,0,0.2675,0.9215000000000001,0.3028824029,0.97,1.2745,0.3309848939,1.3167768414,0.2675,0,0.2675,1.007,0.3309848939,1.06
2020-08-22 17:00:00,1.2570000000000001,0.3497198879,1.3047425033,0.193,0,0.193,1.064,0.3497198879,1.12,1.3235000000000001,0.37157738090000003,1.3746715971,0.193,0,0.193,1.1305,0.37157738090000003,1.19
2020-08-22 17:30:00,1.3405,0.39343487390000004,1.3970437538,0.14350000000000002,0,0.14350000000000002,1.197,0.39343487390000004,1.26,1.3785,0.40592486990000004,1.4370237472,0.14350000000000002,0,0.14350000000000002,1.235,0.40592486990000004,1.3
2020-08-22 18:00:00,1.4615,0.4558848539,1.5309517465,0.0745,0,0.0745,1.387,0.4558848539,1.46,1.509,0.4714973489,1.5809461566,0.0745,0,0.0745,1.4344999999999999,0.4714973489,1.51
2020-08-22 18:30:00,1.499,0.4714973489,1.5714040696,0.0645,0,0.0645,1.4344999999999999,0.4714973489,1.51,1.556,0.4902323429,1.6313993227,0.0645,0,0.0645,1.4915,0.4902323429,1.57
2020-08-22 19:00:00,1.5070000000000001,0.4808648459,1.5818596651,0.044,0,0.044,1.463,0.4808648459,1.54,1.5354999999999999,0.4902323429,1.6118585546,0.044,0,0.044,1.4915,0.4902323429,1.57
2020-08-22 19:30:00,1.4945,0.4839873449,1.5709150200000002,0.022,0,0.022,1.4725000000000001,0.4839873449,1.55,1.504,0.4871098439,1.580914925,0.022,0,0.022,1.482,0.4871098439,1.56
2020-08-22 20:00:00,1.459,0.4777423469,1.5352259606,0.0055000000000000005,0,0.0055000000000000005,1.4535,0.4777423469,1.53,1.459,0.4777423469,1.5352259606,0.0055000000000000005,0,0.0055000000000000005,1.4535,0.4777423469,1.53
2020-08-22 20:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-08-22 21:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-08-22 21:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-08-22 22:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-08-22 22:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-08-22 23:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-08-22 23:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-08-23 00:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-08-23 00:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-08-23 01:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-08-23 01:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-08-23 02:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-08-23 02:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-08-23 03:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-23 03:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-23 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-08-23 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-08-23 05:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-23 05:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-23 06:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-08-23 06:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-08-23 07:00:00,0.9695,0.3184948979,1.0204750119,0.0005,0,0.0005,0.969,0.3184948979,1.02,0.9315,0.3060049019,0.9804750124,0.0005,0,0.0005,0.931,0.3060049019,0.98
2020-08-23 07:30:00,1.2385,0.40592486990000004,1.3033254582,0.0035,0,0.0035,1.235,0.40592486990000004,1.3,1.2005,0.39343487390000004,1.2633254727,0.0035,0,0.0035,1.197,0.39343487390000004,1.26
2020-08-23 08:00:00,1.1825,0.38406737690000003,1.2433076852,0.014,0,0.014,1.1685,0.38406737690000003,1.23,1.173,0.38094487790000003,1.2333077475,0.014,0,0.014,1.159,0.38094487790000003,1.22
2020-08-23 08:30:00,1.2055,0.38406737690000003,1.2652027506,0.037,0,0.037,1.1685,0.38406737690000003,1.23,1.196,0.38094487790000003,1.2552031708,0.037,0,0.037,1.159,0.38094487790000003,1.22
2020-08-23 09:00:00,1.2429999999999999,0.38406737690000003,1.3009829937,0.0745,0,0.0745,1.1685,0.38406737690000003,1.23,1.2335,0.38094487790000003,1.2909846049,0.0745,0,0.0745,1.159,0.38094487790000003,1.22
2020-08-23 09:30:00,1.338,0.40592486990000004,1.3982199398000001,0.10300000000000001,0,0.10300000000000001,1.235,0.40592486990000004,1.3,1.3665,0.41529236690000004,1.4282121691,0.10300000000000001,0,0.10300000000000001,1.2635,0.41529236690000004,1.33
2020-08-23 10:00:00,1.464,0.4465173569,1.5305795470999999,0.10550000000000001,0,0.10550000000000001,1.3585,0.4465173569,1.43,1.502,0.4590073529,1.5705705174,0.10550000000000001,0,0.10550000000000001,1.3965,0.4590073529,1.47
2020-08-23 10:30:00,1.3365,0.39031237490000004,1.3923275477,0.149,0,0.149,1.1875,0.39031237490000004,1.25,1.365,0.39967987190000004,1.4223111474,0.149,0,0.149,1.216,0.39967987190000004,1.28
2020-08-23 11:00:00,1.34,0.38406737690000003,1.3939539985,0.1715,0,0.1715,1.1685,0.38406737690000003,1.23,1.4065,0.40592486990000004,1.4639047954,0.1715,0,0.1715,1.235,0.40592486990000004,1.3
2020-08-23 11:30:00,1.4375,0.40904736890000004,1.4945654887,0.193,0,0.193,1.2445,0.40904736890000004,1.31,1.5230000000000001,0.4371498599,1.58449645,0.193,0,0.193,1.33,0.4371498599,1.4
2020-08-23 12:00:00,1.473,0.37157738090000003,1.5191440847000002,0.3425,0,0.3425,1.1305,0.37157738090000003,1.19,1.568,0.40280237090000004,1.6189112854,0.3425,0,0.3425,1.2255,0.40280237090000004,1.29
2020-08-23 12:30:00,1.3815,0.2935149059,1.4123360967,0.48850000000000005,0,0.48850000000000005,0.893,0.2935149059,0.9400000000000001,1.4765000000000001,0.3247398959,1.5117897506,0.48850000000000005,0,0.48850000000000005,0.988,0.3247398959,1.04
2020-08-23 13:00:00,1.329,0.3122498999,1.3651889979,0.379,0,0.379,0.9500000000000001,0.3122498999,1.0,1.424,0.3434748899,1.4648382163,0.379,0,0.379,1.045,0.3434748899,1.1
2020-08-23 13:30:00,1.3325,0.3247398959,1.3715,0.34450000000000003,0,0.34450000000000003,0.988,0.3247398959,1.04,1.3895,0.3434748899,1.4313229021,0.34450000000000003,0,0.34450000000000003,1.045,0.3434748899,1.1
2020-08-23 14:00:00,1.307,0.3497198879,1.3529793051,0.243,0,0.243,1.064,0.3497198879,1.12,1.345,0.36220988390000003,1.3929181598,0.243,0,0.243,1.102,0.36220988390000003,1.16
2020-08-23 14:30:00,1.264,0.3434748899,1.3098362493,0.219,0,0.219,1.045,0.3434748899,1.1,1.302,0.3559648859,1.3497833159,0.219,0,0.219,1.083,0.3559648859,1.1400000000000001
2020-08-23 15:00:00,1.237,0.35908738490000003,1.2880655069,0.14450000000000002,0,0.14450000000000002,1.0925,0.35908738490000003,1.15,1.275,0.37157738090000003,1.3280416974,0.14450000000000002,0,0.14450000000000002,1.1305,0.37157738090000003,1.19
2020-08-23 15:30:00,1.3054999999999999,0.39655737290000004,1.3644002345000001,0.099,0,0.099,1.2065000000000001,0.39655737290000004,1.27,1.3435000000000001,0.40904736890000004,1.4043902592,0.099,0,0.099,1.2445,0.40904736890000004,1.31
2020-08-23 16:00:00,1.32,0.39343487390000004,1.3773855669000001,0.123,0,0.123,1.197,0.39343487390000004,1.26,1.358,0.40592486990000004,1.4173704526,0.123,0,0.123,1.235,0.40592486990000004,1.3
2020-08-23 16:30:00,1.4055,0.4309048619,1.4700711717,0.0945,0,0.0945,1.311,0.4309048619,1.38,1.453,0.4465173569,1.5200614297000001,0.0945,0,0.0945,1.3585,0.4465173569,1.43
2020-08-23 17:00:00,1.509,0.4527623549,1.5754601709,0.1315,0,0.1315,1.3775,0.4527623549,1.45,1.5565,0.4683748499,1.6254437087,0.1315,0,0.1315,1.425,0.4683748499,1.5
2020-08-23 17:30:00,1.5675,0.4933548419,1.6433061948,0.0665,0,0.0665,1.501,0.4933548419,1.58,1.5865,0.4995998399,1.6633046173000001,0.0665,0,0.0665,1.52,0.4995998399,1.6
2020-08-23 18:00:00,1.595,0.5058448379,1.6732913673,0.056,0,0.056,1.5390000000000001,0.5058448379,1.62,1.6139999999999999,0.5120898359,1.6932902882,0.056,0,0.056,1.558,0.5120898359,1.6400000000000001
2020-08-23 18:30:00,1.8054999999999999,0.5807848139,1.8966130997000001,0.0385,0,0.0385,1.767,0.5807848139,1.8599999999999999,1.8625,0.5995198078,1.9566119314,0.0385,0,0.0385,1.824,0.5995198078,1.92
2020-08-23 19:00:00,1.815,0.5901523108,1.9085347128,0.0195,0,0.0195,1.7955,0.5901523108,1.8900000000000001,1.853,0.6026423068,1.9485345134,0.0195,0,0.0195,1.8335,0.6026423068,1.9300000000000002
2020-08-23 19:30:00,1.766,0.5745398159,1.8571085052,0.018000000000000002,0,0.018000000000000002,1.748,0.5745398159,1.8399999999999999,1.766,0.5745398159,1.8571085052,0.018000000000000002,0,0.018000000000000002,1.748,0.5745398159,1.8399999999999999
2020-08-23 20:00:00,1.686,0.5526823229,1.7742755564000001,0.0045000000000000005,0,0.0045000000000000005,1.6815,0.5526823229,1.77,1.705,0.5589273209,1.7942755502,0.0045000000000000005,0,0.0045000000000000005,1.7005,0.5589273209,1.79
2020-08-23 20:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-08-23 21:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-08-23 21:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-08-23 22:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-08-23 22:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-08-23 23:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-08-23 23:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-08-24 00:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-08-24 00:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-24 01:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-08-24 01:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-08-24 02:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-08-24 02:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-08-24 03:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-08-24 03:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-08-24 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.855,0.2810249099,0.9,0.0,0,0.0,0.855,0.2810249099,0.9
2020-08-24 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-08-24 05:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-08-24 05:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-08-24 06:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-08-24 06:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-08-24 07:00:00,1.359,0.4465173569,1.4304750085,0.0005,0,0.0005,1.3585,0.4465173569,1.43,1.4445000000000001,0.4746198479,1.520475008,0.0005,0,0.0005,1.444,0.4746198479,1.52
2020-08-24 07:30:00,1.429,0.4683748499,1.5038005186999999,0.004,0,0.004,1.425,0.4683748499,1.5,1.5145,0.4964773409,1.5938004894,0.004,0,0.004,1.5105,0.4964773409,1.5899999999999999
2020-08-24 08:00:00,1.3639999999999999,0.4402723589,1.4332954162,0.0245,0,0.0245,1.3395000000000001,0.4402723589,1.4100000000000001,1.4115,0.4558848539,1.483294728,0.0245,0,0.0245,1.387,0.4558848539,1.46
2020-08-24 08:30:00,1.4815,0.4746198479,1.5556690683,0.0375,0,0.0375,1.444,0.4746198479,1.52,1.5575,0.4995998399,1.6356669129,0.0375,0,0.0375,1.52,0.4995998399,1.6
2020-08-24 09:00:00,1.6724999999999999,0.5370698279,1.7566161362,0.0385,0,0.0385,1.634,0.5370698279,1.72,1.891,0.6088873048,1.9866113737000002,0.0385,0,0.0385,1.8525,0.6088873048,1.9500000000000002
2020-08-24 09:30:00,1.7595,0.5651723189,1.8480422073,0.04,0,0.04,1.7195,0.5651723189,1.81,2.0445,0.6588472888,2.1480363125,0.04,0,0.04,2.0045,0.6588472888,2.11
2020-08-24 10:00:00,1.754,0.5495598239,1.8380783444,0.082,0,0.082,1.6720000000000002,0.5495598239,1.76,2.039,0.6432347938,2.1380533202,0.082,0,0.082,1.957,0.6432347938,2.06
2020-08-24 10:30:00,1.7395,0.5183348339,1.8150843644,0.1625,0,0.1625,1.577,0.5183348339,1.6600000000000001,2.0625,0.6244997998,2.1549724476,0.1625,0,0.1625,1.9,0.6244997998,2.0
2020-08-24 11:00:00,1.609,0.4433948579,1.6689757338,0.26,0,0.26,1.349,0.4433948579,1.42,1.8940000000000001,0.5370698279,1.9686746811,0.26,0,0.26,1.634,0.5370698279,1.72
2020-08-24 11:30:00,1.4525000000000001,0.38406737690000003,1.5024193822,0.28400000000000003,0,0.28400000000000003,1.1685,0.38406737690000003,1.23,1.6520000000000001,0.4496398559,1.712098128,0.28400000000000003,0,0.28400000000000003,1.3679999999999999,0.4496398559,1.44
2020-08-24 12:00:00,1.4145,0.3184948979,1.4499135319,0.4455,0,0.4455,0.969,0.3184948979,1.02,1.671,0.40280237090000004,1.7188632145,0.4455,0,0.4455,1.2255,0.40280237090000004,1.29
2020-08-24 12:30:00,1.4969999999999999,0.3528423869,1.5380203997000002,0.42350000000000004,0,0.42350000000000004,1.0735000000000001,0.3528423869,1.13,1.7345000000000002,0.4309048619,1.7872238947999999,0.42350000000000004,0,0.42350000000000004,1.311,0.4309048619,1.38
2020-08-24 13:00:00,1.422,0.38406737690000003,1.4729534107,0.2535,0,0.2535,1.1685,0.38406737690000003,1.23,1.5645,0.4309048619,1.6227566823,0.2535,0,0.2535,1.311,0.4309048619,1.38
2020-08-24 13:30:00,1.4525000000000001,0.36845488190000003,1.4985043377,0.3315,0,0.3315,1.121,0.36845488190000003,1.18,1.6235,0.4246598639,1.6781204516,0.3315,0,0.3315,1.292,0.4246598639,1.3599999999999999
2020-08-24 14:00:00,1.526,0.39967987190000004,1.5774726622,0.31,0,0.31,1.216,0.39967987190000004,1.28,1.8205,0.4964773409,1.8869843667000001,0.31,0,0.31,1.5105,0.4964773409,1.5899999999999999
2020-08-24 14:30:00,1.448,0.4340273609,1.5116493476000001,0.1275,0,0.1275,1.3205,0.4340273609,1.3900000000000001,1.6095000000000002,0.4871098439,1.6815963398,0.1275,0,0.1275,1.482,0.4871098439,1.56
2020-08-24 15:00:00,1.494,0.4590073529,1.5629215430999999,0.0975,0,0.0975,1.3965,0.4590073529,1.47,1.6365,0.5058448379,1.7128955748,0.0975,0,0.0975,1.5390000000000001,0.5058448379,1.62
2020-08-24 15:30:00,1.5525,0.5027223389000001,1.6318658033,0.023,0,0.023,1.5295,0.5027223389000001,1.6099999999999999,1.7045,0.5526823229,1.7918643922,0.023,0,0.023,1.6815,0.5526823229,1.77
2020-08-24 16:00:00,1.5455,0.4808648459,1.6185800104,0.0825,0,0.0825,1.463,0.4808648459,1.54,1.7355,0.5433148259,1.818557464,0.0825,0,0.0825,1.653,0.5433148259,1.74
2020-08-24 16:30:00,1.613,0.5152123349000001,1.693284604,0.0455,0,0.0455,1.5675,0.5152123349000001,1.65,1.784,0.5714173169,1.8732788767000002,0.0455,0,0.0455,1.7385000000000002,0.5714173169,1.83
2020-08-24 17:00:00,1.612,0.5120898359,1.6913840486,0.054,0,0.054,1.558,0.5120898359,1.6400000000000001,1.764,0.5620498199,1.851376785,0.054,0,0.054,1.71,0.5620498199,1.8
2020-08-24 17:30:00,1.751,0.5620498199,1.8389945623,0.041,0,0.041,1.71,0.5620498199,1.8,1.8555000000000001,0.5963973088,1.9489920472,0.041,0,0.041,1.8145,0.5963973088,1.9100000000000001
2020-08-24 18:00:00,1.7495,0.5558048219,1.8356658874,0.0585,0,0.0585,1.691,0.5558048219,1.78,1.835,0.5839073129,1.9256616395,0.0585,0,0.0585,1.7765,0.5839073129,1.87
2020-08-24 18:30:00,1.7235,0.5558048219,1.8109034348000002,0.0325,0,0.0325,1.691,0.5558048219,1.78,1.79,0.5776623149,1.8809023765,0.0325,0,0.0325,1.7575,0.5776623149,1.85
2020-08-24 19:00:00,1.7245,0.5620498199,1.813780651,0.0145,0,0.0145,1.71,0.5620498199,1.8,1.7435,0.5682948179,1.8337805893999999,0.0145,0,0.0145,1.729,0.5682948179,1.82
2020-08-24 19:30:00,1.6435,0.5370698279,1.7290275446,0.0095,0,0.0095,1.634,0.5370698279,1.72,1.6625,0.5433148259,1.7490275155,0.0095,0,0.0095,1.653,0.5433148259,1.74
2020-08-24 20:00:00,1.6075,0.5277023309000001,1.6919001153000002,0.002,0,0.002,1.6055000000000001,0.5277023309000001,1.69,1.6265,0.5339473289000001,1.7119001139,0.002,0,0.002,1.6245,0.5339473289000001,1.71
2020-08-24 20:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-08-24 21:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-08-24 21:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-08-24 22:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-08-24 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-08-24 23:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-08-24 23:30:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-08-25 00:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-08-26 00:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-08-26 01:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-08-26 01:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-08-26 02:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-08-26 02:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-08-26 03:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-08-26 03:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-08-26 04:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-26 04:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-26 05:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-08-26 05:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-08-26 06:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2020-08-26 06:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-08-26 07:00:00,1.3605,0.4465173569,1.4319001362,0.002,0,0.002,1.3585,0.4465173569,1.43,1.522,0.4995998399,1.6019001217,0.002,0,0.002,1.52,0.4995998399,1.6
2020-08-26 07:30:00,1.279,0.4184148659,1.3457013042,0.006,0,0.006,1.2730000000000001,0.4184148659,1.34,1.4025,0.4590073529,1.4757011893,0.006,0,0.006,1.3965,0.4590073529,1.47
2020-08-26 08:00:00,1.442,0.4683748499,1.5161592924,0.017,0,0.017,1.425,0.4683748499,1.5,1.556,0.5058448379,1.6361586109,0.017,0,0.017,1.5390000000000001,0.5058448379,1.62
2020-08-26 08:30:00,1.5779999999999998,0.5120898359,1.659011754,0.02,0,0.02,1.558,0.5120898359,1.6400000000000001,1.7585000000000002,0.5714173169,1.8490105462000002,0.02,0,0.02,1.7385000000000002,0.5714173169,1.83
2020-08-26 09:00:00,1.593,0.5120898359,1.6732856899000002,0.035,0,0.035,1.558,0.5120898359,1.6400000000000001,1.726,0.5558048219,1.8132829343,0.035,0,0.035,1.691,0.5558048219,1.78
2020-08-26 09:30:00,1.633,0.5245798319,1.7151889109,0.037,0,0.037,1.596,0.5245798319,1.6800000000000002,1.7755,0.5714173169,1.8651857816000001,0.037,0,0.037,1.7385000000000002,0.5714173169,1.83
2020-08-26 10:00:00,1.5899999999999999,0.5058448379,1.6685259962,0.051000000000000004,0,0.051000000000000004,1.5390000000000001,0.5058448379,1.62,1.742,0.5558048219,1.8285193464,0.051000000000000004,0,0.051000000000000004,1.691,0.5558048219,1.78
2020-08-26 10:30:00,1.699,0.5370698279,1.7818655954,0.065,0,0.065,1.634,0.5370698279,1.72,1.9555,0.6213773008,2.0518503844,0.065,0,0.065,1.8905,0.6213773008,1.99
2020-08-26 11:00:00,1.5665,0.4714973489,1.6359193134,0.132,0,0.132,1.4344999999999999,0.4714973489,1.51,1.7945,0.5464373249,1.8758528727,0.132,0,0.132,1.6625,0.5464373249,1.75
2020-08-26 11:30:00,1.412,0.36220988390000003,1.4577173937,0.31,0,0.31,1.102,0.36220988390000003,1.16,1.6115,0.4277823629,1.6673122083,0.31,0,0.31,1.3014999999999999,0.4277823629,1.37
2020-08-26 12:00:00,1.415,0.3309848939,1.4531951005,0.40800000000000003,0,0.40800000000000003,1.007,0.3309848939,1.06,1.6525,0.40904736890000004,1.702373637,0.40800000000000003,0,0.40800000000000003,1.2445,0.40904736890000004,1.31
2020-08-26 12:30:00,1.399,0.3434748899,1.4405471183,0.354,0,0.354,1.045,0.3434748899,1.1,1.6365,0.4215373649,1.689918933,0.354,0,0.354,1.2825,0.4215373649,1.35
2020-08-26 13:00:00,1.4835,0.38094487790000003,1.5316302589,0.3245,0,0.3245,1.159,0.38094487790000003,1.22,1.6925,0.4496398559,1.7512087968,0.3245,0,0.3245,1.3679999999999999,0.4496398559,1.44
2020-08-26 13:30:00,1.4315,0.38718987590000004,1.4829390581,0.2535,0,0.2535,1.178,0.38718987590000004,1.24,1.6215000000000002,0.4496398559,1.6826878053,0.2535,0,0.2535,1.3679999999999999,0.4496398559,1.44
2020-08-26 14:00:00,1.392,0.3497198879,1.4352588617,0.328,0,0.328,1.064,0.3497198879,1.12,1.601,0.4184148659,1.6547724919,0.328,0,0.328,1.2730000000000001,0.4184148659,1.34
2020-08-26 14:30:00,1.3125,0.3278623949,1.3528303663,0.315,0,0.315,0.9975,0.3278623949,1.05,1.5405,0.40280237090000004,1.5922908026,0.315,0,0.315,1.2255,0.40280237090000004,1.29
2020-08-26 15:00:00,1.317,0.36220988390000003,1.3659008017,0.215,0,0.215,1.102,0.36220988390000003,1.16,1.4975,0.4215373649,1.5556991997,0.215,0,0.215,1.2825,0.4215373649,1.35
2020-08-26 15:30:00,1.3685,0.37782237890000003,1.4196978552,0.219,0,0.219,1.1495,0.37782237890000003,1.21,1.5775000000000001,0.4465173569,1.6394767458000001,0.219,0,0.219,1.3585,0.4465173569,1.43
2020-08-26 16:00:00,1.4045,0.38094487790000003,1.455245426,0.24550000000000002,0,0.24550000000000002,1.159,0.38094487790000003,1.22,1.623,0.4527623549,1.6849696585,0.24550000000000002,0,0.24550000000000002,1.3775,0.4527623549,1.45
2020-08-26 16:30:00,1.4140000000000001,0.41216986790000004,1.4728475821,0.16,0,0.16,1.254,0.41216986790000004,1.32,1.623,0.4808648459,1.692737428,0.16,0,0.16,1.463,0.4808648459,1.54
2020-08-26 17:00:00,1.423,0.41216986790000004,1.4814901282,0.169,0,0.169,1.254,0.41216986790000004,1.32,1.613,0.4746198479,1.6813783037,0.169,0,0.169,1.444,0.4746198479,1.52
2020-08-26 17:30:00,1.495,0.4340273609,1.5567288621,0.17450000000000002,0,0.17450000000000002,1.3205,0.4340273609,1.3900000000000001,1.6375000000000002,0.4808648459,1.7066450275,0.17450000000000002,0,0.17450000000000002,1.463,0.4808648459,1.54
2020-08-26 18:00:00,1.5270000000000001,0.4590073529,1.5944957667000001,0.1305,0,0.1305,1.3965,0.4590073529,1.47,1.6219999999999999,0.4902323429,1.6944650336,0.1305,0,0.1305,1.4915,0.4902323429,1.57
2020-08-26 18:30:00,1.5655000000000001,0.4871098439,1.6395323266,0.0835,0,0.0835,1.482,0.4871098439,1.56,1.6320000000000001,0.5089673369000001,1.7095238372,0.0835,0,0.0835,1.5485,0.5089673369000001,1.63
2020-08-26 19:00:00,1.5495,0.4964773409,1.6270955719,0.039,0,0.039,1.5105,0.4964773409,1.5899999999999999,1.6065,0.5152123349000001,1.6870939511,0.039,0,0.039,1.5675,0.5152123349000001,1.65
2020-08-26 19:30:00,1.55,0.5027223389000001,1.6294875728,0.0205,0,0.0205,1.5295,0.5027223389000001,1.6099999999999999,1.588,0.5152123349000001,1.6694872716,0.0205,0,0.0205,1.5675,0.5152123349000001,1.65
2020-08-26 20:00:00,1.5245000000000002,0.4995998399,1.6042756153000002,0.0045000000000000005,0,0.0045000000000000005,1.52,0.4995998399,1.6,1.553,0.5089673369000001,1.6342756041,0.0045000000000000005,0,0.0045000000000000005,1.5485,0.5089673369000001,1.63
2020-08-26 20:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-08-26 21:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-08-26 21:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-08-26 22:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-08-26 22:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-08-26 23:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-08-26 23:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-08-27 00:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-08-27 00:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-08-27 01:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-08-27 01:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-08-27 02:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-08-27 02:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-08-27 03:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-08-27 03:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-08-27 04:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-08-27 04:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-27 05:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-27 05:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-08-27 06:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-08-27 06:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-08-27 07:00:00,1.169,0.38406737690000003,1.2304750099,0.0005,0,0.0005,1.1685,0.38406737690000003,1.23,1.2735,0.4184148659,1.3404750091,0.0005,0,0.0005,1.2730000000000001,0.4184148659,1.34
2020-08-27 07:30:00,1.307,0.4246598639,1.3742579816,0.015,0,0.015,1.292,0.4246598639,1.3599999999999999,1.421,0.4621298519,1.4942573406,0.015,0,0.015,1.4060000000000001,0.4621298519,1.48
2020-08-27 08:00:00,1.3780000000000001,0.4309048619,1.4438015792,0.067,0,0.067,1.311,0.4309048619,1.38,1.5110000000000001,0.4746198479,1.5837881803,0.067,0,0.067,1.444,0.4746198479,1.52
2020-08-27 08:30:00,1.5465,0.4871098439,1.6214000894,0.0645,0,0.0645,1.482,0.4871098439,1.56,1.6985000000000001,0.5370698279,1.7813888542,0.0645,0,0.0645,1.634,0.5370698279,1.72
2020-08-27 09:00:00,1.6585,0.5339473289000001,1.7423323448999999,0.034,0,0.034,1.6245,0.5339473289000001,1.71,1.8295,0.5901523108,1.9223293162,0.034,0,0.034,1.7955,0.5901523108,1.8900000000000001
2020-08-27 09:30:00,1.6275,0.5277023309000001,1.7109137909,0.022,0,0.022,1.6055000000000001,0.5277023309000001,1.69,1.751,0.5682948179,1.8409128171,0.022,0,0.022,1.729,0.5682948179,1.82
2020-08-27 10:00:00,1.615,0.5214573329000001,1.6970983324,0.0285,0,0.0285,1.5865,0.5214573329000001,1.67,1.7385000000000002,0.5620498199,1.8270966723000002,0.0285,0,0.0285,1.71,0.5620498199,1.8
2020-08-27 10:30:00,1.6335000000000002,0.5308248299,1.7175847141,0.018500000000000003,0,0.018500000000000003,1.615,0.5308248299,1.7000000000000002,1.7570000000000001,0.5714173169,1.8475840306,0.018500000000000003,0,0.018500000000000003,1.7385000000000002,0.5714173169,1.83
2020-08-27 11:00:00,1.734,0.5682948179,1.8247506679,0.005,0,0.005,1.729,0.5682948179,1.82,1.867,0.6120098038,1.9647506203,0.005,0,0.005,1.862,0.6120098038,1.96
2020-08-27 11:30:00,1.698,0.5526823229,1.7856824326,0.0165,0,0.0165,1.6815,0.5526823229,1.77,1.8215,0.5932748098,1.9156819282000002,0.0165,0,0.0165,1.8050000000000002,0.5932748098,1.9
2020-08-27 12:00:00,1.6840000000000002,0.5370698279,1.767568952,0.05,0,0.05,1.634,0.5370698279,1.72,1.8265,0.5839073129,1.9175635583,0.05,0,0.05,1.7765,0.5839073129,1.87
2020-08-27 12:30:00,1.6985000000000001,0.5277023309000001,1.7785870797,0.093,0,0.093,1.6055000000000001,0.5277023309000001,1.69,1.8505,0.5776623149,1.9385675124000001,0.093,0,0.093,1.7575,0.5776623149,1.85
2020-08-27 13:00:00,1.756,0.5682948179,1.8456692553,0.027,0,0.027,1.729,0.5682948179,1.82,1.889,0.6120098038,1.9856678977,0.027,0,0.027,1.862,0.6120098038,1.96
2020-08-27 13:30:00,1.6915,0.5495598239,1.7785354228,0.0195,0,0.0195,1.6720000000000002,0.5495598239,1.76,1.834,0.5963973088,1.9285346121,0.0195,0,0.0195,1.8145,0.5963973088,1.9100000000000001
2020-08-27 14:00:00,1.6915,0.5464373249,1.7775730645999999,0.029,0,0.029,1.6625,0.5464373249,1.75,1.815,0.5870298118,1.9075714928,0.029,0,0.029,1.786,0.5870298118,1.88
2020-08-27 14:30:00,1.755,0.5745398159,1.8466512936,0.007,0,0.007,1.748,0.5745398159,1.8399999999999999,1.869,0.6120098038,1.9666512146000001,0.007,0,0.007,1.862,0.6120098038,1.96
2020-08-27 15:00:00,1.7865000000000002,0.5870298118,1.8804750065,0.0005,0,0.0005,1.786,0.5870298118,1.88,1.9005,0.6244997998,2.0004750061,0.0005,0,0.0005,1.9,0.6244997998,2.0
