Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-27 15:30:00,1.855,0.6088873048,1.9523751561,0.0025,0,0.0025,1.8525,0.6088873048,1.9500000000000002,2.007,0.6588472888,2.1123751442,0.0025,0,0.0025,2.0045,0.6588472888,2.11
2020-08-27 16:00:00,1.6760000000000002,0.4871098439,1.7453515405000002,0.194,0,0.194,1.482,0.4871098439,1.56,1.9609999999999999,0.5807848139,2.045197301,0.194,0,0.194,1.767,0.5807848139,1.8599999999999999
2020-08-27 16:30:00,1.5545,0.40280237090000004,1.6058393444,0.329,0,0.329,1.2255,0.40280237090000004,1.29,1.811,0.4871098439,1.875365831,0.329,0,0.329,1.482,0.4871098439,1.56
2020-08-27 17:00:00,1.4515,0.39967987190000004,1.5055219195,0.23550000000000001,0,0.23550000000000001,1.216,0.39967987190000004,1.28,1.613,0.4527623549,1.6753395924,0.23550000000000001,0,0.23550000000000001,1.3775,0.4527623549,1.45
2020-08-27 17:30:00,1.562,0.4808648459,1.6343423754000002,0.099,0,0.099,1.463,0.4808648459,1.54,1.6760000000000002,0.5183348339,1.7543223763,0.099,0,0.099,1.577,0.5183348339,1.6600000000000001
2020-08-27 18:00:00,1.6844999999999999,0.5308248299,1.7661583310000002,0.0695,0,0.0695,1.615,0.5308248299,1.7000000000000002,1.77,0.5589273209,1.8561518661,0.0695,0,0.0695,1.7005,0.5589273209,1.79
2020-08-27 18:30:00,1.669,0.5214573329000001,1.7485647686,0.0825,0,0.0825,1.5865,0.5214573329000001,1.67,1.7355,0.5433148259,1.818557464,0.0825,0,0.0825,1.653,0.5433148259,1.74
2020-08-27 19:00:00,1.6215000000000002,0.5214573329000001,1.7032850613,0.035,0,0.035,1.5865,0.5214573329000001,1.67,1.6405,0.5277023309000001,1.7232846544,0.035,0,0.035,1.6055000000000001,0.5277023309000001,1.69
2020-08-27 19:30:00,1.6475,0.5401923269000001,1.7338004499,0.004,0,0.004,1.6435,0.5401923269000001,1.73,1.6665,0.5464373249,1.7538004447,0.004,0,0.004,1.6625,0.5464373249,1.75
2020-08-27 20:00:00,1.6059999999999999,0.5277023309000001,1.6904750071999999,0.0005,0,0.0005,1.6055000000000001,0.5277023309000001,1.69,1.6155,0.5308248299,1.7004750072,0.0005,0,0.0005,1.615,0.5308248299,1.7000000000000002
2020-08-27 20:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-08-27 21:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-08-27 21:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-08-27 22:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-08-27 22:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-08-27 23:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-08-27 23:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2020-08-28 00:00:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-08-28 00:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-08-28 01:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-08-28 01:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2020-08-28 02:00:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-08-28 02:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-08-28 03:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-08-28 03:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-08-28 04:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-28 04:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-08-28 05:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-08-28 05:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-08-28 06:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-08-28 06:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-08-28 07:00:00,1.171,0.38406737690000003,1.2323752472,0.0025,0,0.0025,1.1685,0.38406737690000003,1.23,1.2755,0.4184148659,1.342375227,0.0025,0,0.0025,1.2730000000000001,0.4184148659,1.34
2020-08-28 07:30:00,1.29,0.41529236690000004,1.355200262,0.026500000000000003,0,0.026500000000000003,1.2635,0.41529236690000004,1.33,1.442,0.4652523509,1.5151975944,0.026500000000000003,0,0.026500000000000003,1.4155,0.4652523509,1.49
2020-08-28 08:00:00,1.546,0.4995998399,1.6247202835999999,0.026000000000000002,0,0.026000000000000002,1.52,0.4995998399,1.6,1.7075,0.5526823229,1.7947183623,0.026000000000000002,0,0.026000000000000002,1.6815,0.5526823229,1.77
2020-08-28 08:30:00,1.6595,0.5277023309000001,1.7413816354,0.054,0,0.054,1.6055000000000001,0.5277023309000001,1.69,1.8685,0.5963973088,1.9613724786,0.054,0,0.054,1.8145,0.5963973088,1.9100000000000001
2020-08-28 09:00:00,1.67,0.5089673369000001,1.7458372632999999,0.12150000000000001,0,0.12150000000000001,1.5485,0.5089673369000001,1.63,1.8505,0.5682948179,1.9357967998,0.12150000000000001,0,0.12150000000000001,1.729,0.5682948179,1.82
2020-08-28 09:30:00,1.5314999999999999,0.41529236690000004,1.5868081169,0.268,0,0.268,1.2635,0.41529236690000004,1.33,1.5030000000000001,0.40592486990000004,1.5568506672,0.268,0,0.268,1.235,0.40592486990000004,1.3
2020-08-28 10:00:00,1.5165000000000002,0.39655737290000004,1.5674916267999999,0.31,0,0.31,1.2065000000000001,0.39655737290000004,1.27,1.6875,0.4527623549,1.7471834477,0.31,0,0.31,1.3775,0.4527623549,1.45
2020-08-28 10:30:00,1.4304999999999999,0.38094487790000003,1.4803544339,0.2715,0,0.2715,1.159,0.38094487790000003,1.22,1.6395,0.4496398559,1.7000400731,0.2715,0,0.2715,1.3679999999999999,0.4496398559,1.44
2020-08-28 11:00:00,1.409,0.3497198879,1.4517523894,0.34500000000000003,0,0.34500000000000003,1.064,0.3497198879,1.12,1.6085,0.41529236690000004,1.6612465199000002,0.34500000000000003,0,0.34500000000000003,1.2635,0.41529236690000004,1.33
2020-08-28 11:30:00,1.4385,0.37469987990000003,1.4865,0.2985,0,0.2985,1.1400000000000001,0.37469987990000003,1.2,1.657,0.4465173569,1.716108024,0.2985,0,0.2985,1.3585,0.4465173569,1.43
2020-08-28 12:00:00,1.5565,0.4433948579,1.6184224571999999,0.20750000000000002,0,0.20750000000000002,1.349,0.4433948579,1.42,1.775,0.5152123349000001,1.848261007,0.20750000000000002,0,0.20750000000000002,1.5675,0.5152123349000001,1.65
2020-08-28 12:30:00,1.7285,0.4871098439,1.7958252281,0.24650000000000002,0,0.24650000000000002,1.482,0.4871098439,1.56,2.0515,0.5932748098,2.1355625137,0.24650000000000002,0,0.24650000000000002,1.8050000000000002,0.5932748098,1.9
2020-08-28 13:00:00,1.6480000000000001,0.4714973489,1.7141218597,0.21350000000000002,0,0.21350000000000002,1.4344999999999999,0.4714973489,1.51,1.876,0.5464373249,1.9539625764,0.21350000000000002,0,0.21350000000000002,1.6625,0.5464373249,1.75
2020-08-28 13:30:00,1.3485,0.3153723989,1.384886999,0.389,0,0.389,0.9595,0.3153723989,1.01,1.4815,0.35908738490000003,1.5243969299,0.389,0,0.389,1.0925,0.35908738490000003,1.15
2020-08-28 14:00:00,1.327,0.3060049019,1.3618252458,0.396,0,0.396,0.931,0.3060049019,0.98,1.4695,0.3528423869,1.5112670180999999,0.396,0,0.396,1.0735000000000001,0.3528423869,1.13
2020-08-28 14:30:00,1.2645,0.2997599039,1.2995446318,0.35250000000000004,0,0.35250000000000004,0.912,0.2997599039,0.96,1.407,0.3465973889,1.4490613341,0.35250000000000004,0,0.35250000000000004,1.0545,0.3465973889,1.11
2020-08-28 15:00:00,1.429,0.37157738090000003,1.4765198102000001,0.2985,0,0.2985,1.1305,0.37157738090000003,1.19,1.6,0.4277823629,1.6561997917,0.2985,0,0.2985,1.3014999999999999,0.4277823629,1.37
2020-08-28 15:30:00,1.4185,0.4184148659,1.4789230034,0.14550000000000002,0,0.14550000000000002,1.2730000000000001,0.4184148659,1.34,1.561,0.4652523509,1.6288587262,0.14550000000000002,0,0.14550000000000002,1.4155,0.4652523509,1.49
2020-08-28 16:00:00,1.3715,0.4277823629,1.43666628,0.07,0,0.07,1.3014999999999999,0.4277823629,1.37,1.4285,0.4465173569,1.4966596139,0.07,0,0.07,1.3585,0.4465173569,1.43
2020-08-28 16:30:00,1.4245,0.4527623549,1.4947220477,0.047,0,0.047,1.3775,0.4527623549,1.45,1.4815,0.4714973489,1.5547192672999999,0.047,0,0.047,1.4344999999999999,0.4714973489,1.51
2020-08-28 17:00:00,1.361,0.38094487790000003,1.4133081759000001,0.202,0,0.202,1.159,0.38094487790000003,1.22,1.399,0.39343487390000004,1.4532694176,0.202,0,0.202,1.197,0.39343487390000004,1.26
2020-08-28 17:30:00,1.4185,0.40904736890000004,1.476300105,0.17400000000000002,0,0.17400000000000002,1.2445,0.40904736890000004,1.31,1.4565000000000001,0.4215373649,1.516273722,0.17400000000000002,0,0.17400000000000002,1.2825,0.4215373649,1.35
2020-08-28 18:00:00,1.596,0.5027223389000001,1.6733038427,0.0665,0,0.0665,1.5295,0.5027223389000001,1.6099999999999999,1.6245,0.5120898359,1.7033015734,0.0665,0,0.0665,1.558,0.5120898359,1.6400000000000001
2020-08-28 18:30:00,1.7025000000000001,0.5526823229,1.7899620108,0.021,0,0.021,1.6815,0.5526823229,1.77,1.7405,0.5651723189,1.8299617482000001,0.021,0,0.021,1.7195,0.5651723189,1.81
2020-08-28 19:00:00,1.671,0.5433148259,1.7571089892,0.018000000000000002,0,0.018000000000000002,1.653,0.5433148259,1.74,1.6995,0.5526823229,1.7871088383,0.018000000000000002,0,0.018000000000000002,1.6815,0.5526823229,1.77
2020-08-28 19:30:00,1.7770000000000001,0.5807848139,1.8695026075999999,0.01,0,0.01,1.767,0.5807848139,1.8599999999999999,1.8245,0.5963973088,1.9195025397,0.01,0,0.01,1.8145,0.5963973088,1.9100000000000001
2020-08-28 20:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-08-28 20:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-08-28 21:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-08-28 21:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-08-28 22:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-08-28 22:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-08-28 23:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-08-28 23:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-08-29 00:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2020-08-29 00:30:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-08-29 01:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-08-29 01:30:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-08-29 02:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-08-29 02:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-08-29 03:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-08-29 03:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-29 04:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-08-29 04:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-29 05:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-29 05:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-29 06:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-08-29 06:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-08-29 07:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-08-29 07:30:00,1.1415,0.37469987990000003,1.2014250913,0.0015,0,0.0015,1.1400000000000001,0.37469987990000003,1.2,1.1415,0.37469987990000003,1.2014250913,0.0015,0,0.0015,1.1400000000000001,0.37469987990000003,1.2
2020-08-29 08:00:00,1.219,0.39655737290000004,1.2818809422,0.0125,0,0.0125,1.2065000000000001,0.39655737290000004,1.27,1.2285,0.39967987190000004,1.2918808962,0.0125,0,0.0125,1.216,0.39967987190000004,1.28
2020-08-29 08:30:00,1.434,0.4558848539,1.5047215689,0.047,0,0.047,1.387,0.4558848539,1.46,1.4815,0.4714973489,1.5547192672999999,0.047,0,0.047,1.4344999999999999,0.4714973489,1.51
2020-08-29 09:00:00,1.5905,0.4590073529,1.6554087109,0.194,0,0.194,1.3965,0.4590073529,1.47,1.6760000000000002,0.4871098439,1.7453515405000002,0.194,0,0.194,1.482,0.4871098439,1.56
2020-08-29 09:30:00,1.638,0.4402723589,1.6961378924,0.2985,0,0.2985,1.3395000000000001,0.4402723589,1.4100000000000001,1.714,0.4652523509,1.776022452,0.2985,0,0.2985,1.4155,0.4652523509,1.49
2020-08-29 10:00:00,1.509,0.37469987990000003,1.5548250705000002,0.369,0,0.369,1.1400000000000001,0.37469987990000003,1.2,1.5565,0.39031237490000004,1.6046918707,0.369,0,0.369,1.1875,0.39031237490000004,1.25
2020-08-29 10:30:00,1.5045000000000002,0.36845488190000003,1.5489606999999999,0.3835,0,0.3835,1.121,0.36845488190000003,1.18,1.5899999999999999,0.39655737290000004,1.6387061207,0.3835,0,0.3835,1.2065000000000001,0.39655737290000004,1.27
2020-08-29 11:00:00,1.566,0.37782237890000003,1.6109331923,0.41650000000000004,0,0.41650000000000004,1.1495,0.37782237890000003,1.21,1.6800000000000002,0.41529236690000004,1.7305686204000001,0.41650000000000004,0,0.41650000000000004,1.2635,0.41529236690000004,1.33
2020-08-29 11:30:00,1.5985,0.39967987190000004,1.6477093949000001,0.3825,0,0.3825,1.216,0.39967987190000004,1.28,1.7315,0.4433948579,1.7873699253000002,0.3825,0,0.3825,1.349,0.4433948579,1.42
2020-08-29 12:00:00,1.607,0.4371498599,1.6653975501,0.277,0,0.277,1.33,0.4371498599,1.4,1.683,0.4621298519,1.745294531,0.277,0,0.277,1.4060000000000001,0.4621298519,1.48
2020-08-29 12:30:00,1.65,0.39967987190000004,1.697717291,0.434,0,0.434,1.216,0.39967987190000004,1.28,1.726,0.4246598639,1.7774734878,0.434,0,0.434,1.292,0.4246598639,1.3599999999999999
2020-08-29 13:00:00,1.4525000000000001,0.36845488190000003,1.4985043377,0.3315,0,0.3315,1.121,0.36845488190000003,1.18,1.5,0.38406737690000003,1.5483887592999999,0.3315,0,0.3315,1.1685,0.38406737690000003,1.23
2020-08-29 13:30:00,1.4195,0.37782237890000003,1.4689213730000001,0.27,0,0.27,1.1495,0.37782237890000003,1.21,1.4575,0.39031237490000004,1.5088571834,0.27,0,0.27,1.1875,0.39031237490000004,1.25
2020-08-29 14:00:00,1.4015,0.3372298919,1.4415013874,0.3755,0,0.3755,1.026,0.3372298919,1.08,1.449,0.3528423869,1.4913412587,0.3755,0,0.3755,1.0735000000000001,0.3528423869,1.13
2020-08-29 14:30:00,1.1595,0.3091274009,1.2,0.219,0,0.219,0.9405,0.3091274009,0.99,1.1595,0.3091274009,1.2,0.219,0,0.219,0.9405,0.3091274009,0.99
2020-08-29 15:00:00,1.164,0.2716574129,1.195279779,0.3375,0,0.3375,0.8265,0.2716574129,0.87,1.183,0.2779024109,1.2152031723,0.3375,0,0.3375,0.8455,0.2779024109,0.89
2020-08-29 15:30:00,1.223,0.2966374049,1.2584604682,0.3205,0,0.3205,0.9025000000000001,0.2966374049,0.9500000000000001,1.2610000000000001,0.3091274009,1.2983376872,0.3205,0,0.3205,0.9405,0.3091274009,0.99
2020-08-29 16:00:00,1.1625,0.2841474089,1.1967230256,0.298,0,0.298,0.8645,0.2841474089,0.91,1.229,0.3060049019,1.2665227988,0.298,0,0.298,0.931,0.3060049019,0.98
2020-08-29 16:30:00,1.242,0.3372298919,1.2869685311,0.216,0,0.216,1.026,0.3372298919,1.08,1.28,0.3497198879,1.3269152196,0.216,0,0.216,1.064,0.3497198879,1.12
2020-08-29 17:00:00,1.271,0.36220988390000003,1.3216039498,0.169,0,0.169,1.102,0.36220988390000003,1.16,1.29,0.36845488190000003,1.3415882379,0.169,0,0.169,1.121,0.36845488190000003,1.18
2020-08-29 17:30:00,1.3820000000000001,0.39031237490000004,1.4360598003,0.1945,0,0.1945,1.1875,0.39031237490000004,1.25,1.3915,0.39343487390000004,1.4460509154,0.1945,0,0.1945,1.197,0.39343487390000004,1.26
2020-08-29 18:00:00,1.4475,0.4215373649,1.5076305913999999,0.165,0,0.165,1.2825,0.4215373649,1.35,1.438,0.4184148659,1.4976364712,0.165,0,0.165,1.2730000000000001,0.4184148659,1.34
2020-08-29 18:30:00,1.467,0.4496398559,1.5343614307,0.099,0,0.099,1.3679999999999999,0.4496398559,1.44,1.4765000000000001,0.4527623549,1.5443594141,0.099,0,0.099,1.3775,0.4527623549,1.45
2020-08-29 19:00:00,1.5415,0.4933548419,1.6185244051,0.0405,0,0.0405,1.501,0.4933548419,1.58,1.5510000000000002,0.4964773409,1.6285241018,0.0405,0,0.0405,1.5105,0.4964773409,1.5899999999999999
2020-08-29 19:30:00,1.5135,0.4933548419,1.5918797850000002,0.0125,0,0.0125,1.501,0.4933548419,1.58,1.5135,0.4933548419,1.5918797850000002,0.0125,0,0.0125,1.501,0.4933548419,1.58
2020-08-29 20:00:00,1.4645000000000001,0.4808648459,1.5414250712,0.0015,0,0.0015,1.463,0.4808648459,1.54,1.4645000000000001,0.4808648459,1.5414250712,0.0015,0,0.0015,1.463,0.4808648459,1.54
2020-08-29 20:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-08-29 21:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-08-29 21:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-08-29 22:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-08-29 22:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-08-29 23:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-08-29 23:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-08-30 00:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-08-30 00:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-08-30 01:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-08-30 01:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-08-30 02:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-08-30 02:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-08-30 03:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-30 03:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-08-30 04:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-08-30 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.8455,0.2779024109,0.89,0.0,0,0.0,0.8455,0.2779024109,0.89
2020-08-30 05:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.8645,0.2841474089,0.91,0.0,0,0.0,0.8645,0.2841474089,0.91
2020-08-30 05:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-08-30 06:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-08-30 06:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-08-30 07:00:00,1.027,0.3372298919,1.0809500451,0.001,0,0.001,1.026,0.3372298919,1.08,0.97,0.3184948979,1.0209500477,0.001,0,0.001,0.969,0.3184948979,1.02
2020-08-30 07:30:00,1.083,0.3497198879,1.1380654638,0.019,0,0.019,1.064,0.3497198879,1.12,1.045,0.3372298919,1.0980660272,0.019,0,0.019,1.026,0.3372298919,1.08
2020-08-30 08:00:00,1.1505,0.3559648859,1.2043094494,0.0675,0,0.0675,1.083,0.3559648859,1.1400000000000001,1.1315,0.3497198879,1.1843125643,0.0675,0,0.0675,1.064,0.3497198879,1.12
2020-08-30 08:30:00,1.2545,0.36533238290000003,1.3066131792,0.14300000000000002,0,0.14300000000000002,1.1115,0.36533238290000003,1.17,1.226,0.3559648859,1.2766311135000001,0.14300000000000002,0,0.14300000000000002,1.083,0.3559648859,1.1400000000000001
2020-08-30 09:00:00,1.298,0.3528423869,1.3451028771,0.2245,0,0.2245,1.0735000000000001,0.3528423869,1.13,1.279,0.3465973889,1.3251304653,0.2245,0,0.2245,1.0545,0.3465973889,1.11
2020-08-30 09:30:00,1.2725,0.3184948979,1.3117527397,0.3035,0,0.3035,0.969,0.3184948979,1.02,1.2535,0.3122498999,1.2918058097,0.3035,0,0.3035,0.9500000000000001,0.3122498999,1.0
2020-08-30 10:00:00,1.2465,0.2872699079,1.2791740499,0.3725,0,0.3725,0.874,0.2872699079,0.92,1.237,0.2841474089,1.2692158012,0.3725,0,0.3725,0.8645,0.2841474089,0.91
2020-08-30 10:30:00,1.35,0.3028824029,1.3835598108,0.42850000000000005,0,0.42850000000000005,0.9215000000000001,0.3028824029,0.97,1.3405,0.2997599039,1.3736070217,0.42850000000000005,0,0.42850000000000005,0.912,0.2997599039,0.96
2020-08-30 11:00:00,1.5979999999999999,0.36845488190000003,1.6399277423,0.47700000000000004,0,0.47700000000000004,1.121,0.36845488190000003,1.18,1.6360000000000001,0.38094487790000003,1.6797663528,0.47700000000000004,0,0.47700000000000004,1.159,0.38094487790000003,1.22
2020-08-30 11:30:00,1.703,0.39343487390000004,1.7478558293000002,0.506,0,0.506,1.197,0.39343487390000004,1.26,1.7505000000000002,0.40904736890000004,1.7976568082000002,0.506,0,0.506,1.2445,0.40904736890000004,1.31
2020-08-30 12:00:00,1.3035,0.2685349139,1.3308731157,0.48650000000000004,0,0.48650000000000004,0.8170000000000001,0.2685349139,0.86,1.3605,0.2872699079,1.3904978425,0.48650000000000004,0,0.48650000000000004,0.874,0.2872699079,0.92
2020-08-30 12:30:00,1.308,0.2497999199,1.3316395909,0.548,0,0.548,0.76,0.2497999199,0.8,1.365,0.2685349139,1.3911635418000001,0.548,0,0.548,0.8170000000000001,0.2685349139,0.86
2020-08-30 13:00:00,1.3405,0.2529224189,1.3641517511,0.5710000000000001,0,0.5710000000000001,0.7695000000000001,0.2529224189,0.81,1.3975,0.2716574129,1.423658667,0.5710000000000001,0,0.5710000000000001,0.8265,0.2716574129,0.87
2020-08-30 13:30:00,1.2685,0.2497999199,1.2928620383,0.5085000000000001,0,0.5085000000000001,0.76,0.2497999199,0.8,1.316,0.2654124149,1.3424975791,0.5085000000000001,0,0.5085000000000001,0.8075,0.2654124149,0.85
2020-08-30 14:00:00,1.24,0.2560449179,1.2661591527,0.461,0,0.461,0.779,0.2560449179,0.8200000000000001,1.24,0.2560449179,1.2661591527,0.461,0,0.461,0.779,0.2560449179,0.8200000000000001
2020-08-30 14:30:00,1.236,0.2497999199,1.2609900872,0.47600000000000003,0,0.47600000000000003,0.76,0.2497999199,0.8,1.236,0.2497999199,1.2609900872,0.47600000000000003,0,0.47600000000000003,0.76,0.2497999199,0.8
2020-08-30 15:00:00,1.1575,0.2779024109,1.1903932123,0.312,0,0.312,0.8455,0.2779024109,0.89,1.1575,0.2779024109,1.1903932123,0.312,0,0.312,0.8455,0.2779024109,0.89
2020-08-30 15:30:00,1.169,0.2654124149,1.1987513295,0.36150000000000004,0,0.36150000000000004,0.8075,0.2654124149,0.85,1.169,0.2654124149,1.1987513295,0.36150000000000004,0,0.36150000000000004,0.8075,0.2654124149,0.85
2020-08-30 16:00:00,1.2305,0.3028824029,1.2672284719,0.309,0,0.309,0.9215000000000001,0.3028824029,0.97,1.24,0.3060049019,1.2771996712,0.309,0,0.309,0.931,0.3060049019,0.98
2020-08-30 16:30:00,1.283,0.3341073929,1.3257891046,0.2665,0,0.2665,1.0165,0.3341073929,1.07,1.2925,0.3372298919,1.3357695348,0.2665,0,0.2665,1.026,0.3372298919,1.08
2020-08-30 17:00:00,1.3505,0.38406737690000003,1.4040505689,0.182,0,0.182,1.1685,0.38406737690000003,1.23,1.3599999999999999,0.38718987590000004,1.4140424322,0.182,0,0.182,1.178,0.38718987590000004,1.24
2020-08-30 17:30:00,1.427,0.4277823629,1.4897404975000001,0.1255,0,0.1255,1.3014999999999999,0.4277823629,1.37,1.4365,0.4309048619,1.4997370603,0.1255,0,0.1255,1.311,0.4309048619,1.38
2020-08-30 18:00:00,1.4775,0.4371498599,1.5408135027,0.14750000000000002,0,0.14750000000000002,1.33,0.4371498599,1.4,1.4775,0.4371498599,1.5408135027,0.14750000000000002,0,0.14750000000000002,1.33,0.4371498599,1.4
2020-08-30 18:30:00,1.5105,0.4683748499,1.5814503628,0.0855,0,0.0855,1.425,0.4683748499,1.5,1.5105,0.4683748499,1.5814503628,0.0855,0,0.0855,1.425,0.4683748499,1.5
2020-08-30 19:00:00,1.4765000000000001,0.4652523509,1.548067182,0.061,0,0.061,1.4155,0.4652523509,1.49,1.4765000000000001,0.4652523509,1.548067182,0.061,0,0.061,1.4155,0.4652523509,1.49
2020-08-30 19:30:00,1.5030000000000001,0.4871098439,1.5799636072,0.021,0,0.021,1.482,0.4871098439,1.56,1.484,0.4808648459,1.5599637816,0.021,0,0.021,1.463,0.4808648459,1.54
2020-08-30 20:00:00,1.4565000000000001,0.4777423469,1.5328502862,0.003,0,0.003,1.4535,0.4777423469,1.53,1.4375,0.4714973489,1.51285029,0.003,0,0.003,1.4344999999999999,0.4714973489,1.51
2020-08-30 20:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-08-30 21:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-08-30 21:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-08-30 22:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-08-30 22:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-08-30 23:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-08-30 23:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-08-31 00:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-08-31 00:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-08-31 01:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-08-31 01:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-08-31 02:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-08-31 02:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-08-31 03:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-08-31 03:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-08-31 04:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-08-31 04:30:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-08-31 05:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-31 05:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-08-31 06:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-08-31 06:30:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-08-31 07:00:00,1.0265,0.3372298919,1.0804750113,0.0005,0,0.0005,1.026,0.3372298919,1.08,0.9885,0.3247398959,1.0404750117,0.0005,0,0.0005,0.988,0.3247398959,1.04
2020-08-31 07:30:00,1.096,0.3559648859,1.1523571495,0.013000000000000001,0,0.013000000000000001,1.083,0.3559648859,1.1400000000000001,1.039,0.3372298919,1.0923575422,0.013000000000000001,0,0.013000000000000001,1.026,0.3372298919,1.08
2020-08-31 08:00:00,1.165,0.36845488190000003,1.2218772442,0.044,0,0.044,1.121,0.36845488190000003,1.18,1.127,0.3559648859,1.1818798585,0.044,0,0.044,1.083,0.3559648859,1.1400000000000001
2020-08-31 08:30:00,1.249,0.38406737690000003,1.3067167826000001,0.0805,0,0.0805,1.1685,0.38406737690000003,1.23,1.2395,0.38094487790000003,1.2967186472,0.0805,0,0.0805,1.159,0.38094487790000003,1.22
2020-08-31 09:00:00,1.3094999999999999,0.39343487390000004,1.3673263144,0.1125,0,0.1125,1.197,0.39343487390000004,1.26,1.2905,0.38718987590000004,1.3473330138000001,0.1125,0,0.1125,1.178,0.38718987590000004,1.24
2020-08-31 09:30:00,1.316,0.38094487790000003,1.370027372,0.157,0,0.157,1.159,0.38094487790000003,1.22,1.3065,0.37782237890000003,1.3600338231,0.157,0,0.157,1.1495,0.37782237890000003,1.21
2020-08-31 10:00:00,1.3045,0.35908738490000003,1.3530203251000001,0.212,0,0.212,1.0925,0.35908738490000003,1.15,1.314,0.36220988390000003,1.3630084372,0.212,0,0.212,1.102,0.36220988390000003,1.16
2020-08-31 10:30:00,1.3014999999999999,0.3247398959,1.3414015991000001,0.3135,0,0.3135,0.988,0.3247398959,1.04,1.3205,0.3309848939,1.3613490552,0.3135,0,0.3135,1.007,0.3309848939,1.06
2020-08-31 11:00:00,1.263,0.2654124149,1.290586204,0.4555,0,0.4555,0.8075,0.2654124149,0.85,1.3105,0.2810249099,1.3402929717,0.4555,0,0.4555,0.855,0.2810249099,0.9
2020-08-31 11:30:00,1.417,0.3403523909,1.4573018733,0.3815,0,0.3815,1.0355,0.3403523909,1.09,1.5310000000000001,0.37782237890000003,1.5769308006,0.3815,0,0.3815,1.1495,0.37782237890000003,1.21
2020-08-31 12:00:00,1.5295,0.37469987990000003,1.5747286273999999,0.3895,0,0.3895,1.1400000000000001,0.37469987990000003,1.2,1.653,0.41529236690000004,1.7043698982,0.3895,0,0.3895,1.2635,0.41529236690000004,1.33
2020-08-31 12:30:00,1.5485,0.39655737290000004,1.5984711446,0.342,0,0.342,1.2065000000000001,0.39655737290000004,1.27,1.653,0.4309048619,1.7082412007999999,0.342,0,0.342,1.311,0.4309048619,1.38
2020-08-31 13:00:00,1.5575,0.40904736890000004,1.610318602,0.313,0,0.313,1.2445,0.40904736890000004,1.31,1.6525,0.4402723589,1.7101450231,0.313,0,0.313,1.3395000000000001,0.4402723589,1.4100000000000001
2020-08-31 13:30:00,1.5394999999999999,0.39343487390000004,1.5889780520999999,0.3425,0,0.3425,1.197,0.39343487390000004,1.26,1.6535000000000002,0.4309048619,1.7087250364000002,0.3425,0,0.3425,1.311,0.4309048619,1.38
2020-08-31 14:00:00,1.5110000000000001,0.39655737290000004,1.5621711654000001,0.3045,0,0.3045,1.2065000000000001,0.39655737290000004,1.27,1.6155,0.4309048619,1.6719806367999999,0.3045,0,0.3045,1.311,0.4309048619,1.38
2020-08-31 14:30:00,1.5510000000000002,0.39655737290000004,1.6008931101,0.34450000000000003,0,0.34450000000000003,1.2065000000000001,0.39655737290000004,1.27,1.6365,0.4246598639,1.6907005205,0.34450000000000003,0,0.34450000000000003,1.292,0.4246598639,1.3599999999999999
2020-08-31 15:00:00,1.5325,0.4184148659,1.5885928522000001,0.2595,0,0.2595,1.2730000000000001,0.4184148659,1.34,1.6179999999999999,0.4465173569,1.6784819779,0.2595,0,0.2595,1.3585,0.4465173569,1.43
2020-08-31 15:30:00,1.477,0.4309048619,1.5385733652,0.166,0,0.166,1.311,0.4309048619,1.38,1.5245000000000002,0.4465173569,1.588545876,0.166,0,0.166,1.3585,0.4465173569,1.43
2020-08-31 16:00:00,1.286,0.38094487790000003,1.3412363699,0.127,0,0.127,1.159,0.38094487790000003,1.22,1.305,0.38718987590000004,1.3612277546,0.127,0,0.127,1.178,0.38718987590000004,1.24
2020-08-31 16:30:00,1.2675,0.38094487790000003,1.3235086891,0.1085,0,0.1085,1.159,0.38094487790000003,1.22,1.296,0.39031237490000004,1.3534990765,0.1085,0,0.1085,1.1875,0.39031237490000004,1.25
2020-08-31 17:00:00,1.3595000000000002,0.40592486990000004,1.4188076861,0.1245,0,0.1245,1.235,0.40592486990000004,1.3,1.3975,0.4184148659,1.4587930799,0.1245,0,0.1245,1.2730000000000001,0.4184148659,1.34
2020-08-31 17:30:00,1.4685000000000001,0.4496398559,1.5357956407,0.1005,0,0.1005,1.3679999999999999,0.4496398559,1.44,1.5065,0.4621298519,1.5757875015,0.1005,0,0.1005,1.4060000000000001,0.4621298519,1.48
2020-08-31 18:00:00,1.557,0.4839873449,1.6304885004,0.0845,0,0.0845,1.4725000000000001,0.4839873449,1.55,1.5665,0.4871098439,1.640487199,0.0845,0,0.0845,1.482,0.4871098439,1.56
2020-08-31 18:30:00,1.57,0.4964773409,1.6466298156999999,0.059500000000000004,0,0.059500000000000004,1.5105,0.4964773409,1.5899999999999999,1.57,0.4964773409,1.6466298156999999,0.059500000000000004,0,0.059500000000000004,1.5105,0.4964773409,1.5899999999999999
2020-08-31 19:00:00,1.5585,0.4995998399,1.6366191524,0.0385,0,0.0385,1.52,0.4995998399,1.6,1.549,0.4964773409,1.6266194238,0.0385,0,0.0385,1.5105,0.4964773409,1.5899999999999999
2020-08-31 19:30:00,1.5235,0.4964773409,1.6023551417,0.013000000000000001,0,0.013000000000000001,1.5105,0.4964773409,1.5899999999999999,1.514,0.4933548419,1.5923551739000001,0.013000000000000001,0,0.013000000000000001,1.501,0.4933548419,1.58
2020-08-31 20:00:00,1.464,0.4808648459,1.5409500316,0.001,0,0.001,1.463,0.4808648459,1.54,1.4545,0.4777423469,1.5309500318,0.001,0,0.001,1.4535,0.4777423469,1.53
2020-08-31 20:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-08-31 21:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-08-31 21:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-08-31 22:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-08-31 22:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-08-31 23:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-08-31 23:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-09-01 00:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2020-09-01 00:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-09-01 01:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-09-01 01:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-09-01 02:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-09-01 02:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-09-01 03:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-09-01 03:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-09-01 04:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.8645,0.2841474089,0.91,0.0,0,0.0,0.8645,0.2841474089,0.91
2020-09-01 04:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.8645,0.2841474089,0.91,0.0,0,0.0,0.8645,0.2841474089,0.91
2020-09-01 05:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-09-01 05:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-09-01 06:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-09-01 06:30:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-09-01 07:00:00,1.198,0.39343487390000004,1.2609500386999999,0.001,0,0.001,1.197,0.39343487390000004,1.26,1.255,0.41216986790000004,1.3209500369,0.001,0,0.001,1.254,0.41216986790000004,1.32
2020-09-01 07:30:00,1.3035,0.4246598639,1.3709297028,0.0115,0,0.0115,1.292,0.4246598639,1.3599999999999999,1.3605,0.4433948579,1.4309295056,0.0115,0,0.0115,1.349,0.4433948579,1.42
2020-09-01 08:00:00,1.428,0.4590073529,1.4999572494,0.0315,0,0.0315,1.3965,0.4590073529,1.47,1.5230000000000001,0.4902323429,1.5999552337,0.0315,0,0.0315,1.4915,0.4902323429,1.57
2020-09-01 08:30:00,1.4745,0.4465173569,1.5406258469,0.116,0,0.116,1.3585,0.4465173569,1.43,1.6075,0.4902323429,1.6805903725,0.116,0,0.116,1.4915,0.4902323429,1.57
2020-09-01 09:00:00,1.5955,0.4590073529,1.6602132393,0.199,0,0.199,1.3965,0.4590073529,1.47,1.7189999999999999,0.4995998399,1.7901287663,0.199,0,0.199,1.52,0.4995998399,1.6
2020-09-01 09:30:00,1.6775,0.4621298519,1.7399914510999999,0.2715,0,0.2715,1.4060000000000001,0.4621298519,1.48,1.9815,0.5620498199,2.0596704227,0.2715,0,0.2715,1.71,0.5620498199,1.8
2020-09-01 10:00:00,1.658,0.4340273609,1.7138680667,0.3375,0,0.3375,1.3205,0.4340273609,1.3900000000000001,2.0095,0.5495598239,2.0832921663,0.3375,0,0.3375,1.6720000000000002,0.5495598239,1.76
2020-09-01 10:30:00,1.6155,0.40280237090000004,1.664959459,0.39,0,0.39,1.2255,0.40280237090000004,1.29,2.005,0.5308248299,2.0740781085,0.39,0,0.39,1.615,0.5308248299,1.7000000000000002
2020-09-01 11:00:00,1.5550000000000002,0.36845488190000003,1.5980563194,0.434,0,0.434,1.121,0.36845488190000003,1.18,1.9540000000000002,0.4995998399,2.0168579524,0.434,0,0.434,1.52,0.4995998399,1.6
2020-09-01 11:30:00,1.3645,0.2935149059,1.395711736,0.47150000000000003,0,0.47150000000000003,0.893,0.2935149059,0.9400000000000001,1.6495000000000002,0.38718987590000004,1.6943335711,0.47150000000000003,0,0.47150000000000003,1.178,0.38718987590000004,1.24
2020-09-01 12:00:00,1.3575,0.36533238290000003,1.405800128,0.246,0,0.246,1.1115,0.36533238290000003,1.17,1.595,0.4433948579,1.6554830111,0.246,0,0.246,1.349,0.4433948579,1.42
2020-09-01 12:30:00,1.3565,0.36220988390000003,1.4040257298,0.2545,0,0.2545,1.102,0.36220988390000003,1.16,1.5750000000000002,0.4340273609,1.6337088939000002,0.2545,0,0.2545,1.3205,0.4340273609,1.3900000000000001
2020-09-01 13:00:00,1.4065,0.3060049019,1.4394030881,0.47550000000000003,0,0.47550000000000003,0.931,0.3060049019,0.98,1.6915,0.39967987190000004,1.7380783210000001,0.47550000000000003,0,0.47550000000000003,1.216,0.39967987190000004,1.28
2020-09-01 13:30:00,1.329,0.2747799119,1.3571090597,0.493,0,0.493,0.836,0.2747799119,0.88,1.6045,0.36533238290000003,1.6455661639999999,0.493,0,0.493,1.1115,0.36533238290000003,1.17
2020-09-01 14:00:00,1.35,0.2747799119,1.3776806597,0.514,0,0.514,0.836,0.2747799119,0.88,1.635,0.36845488190000003,1.6760023866,0.514,0,0.514,1.121,0.36845488190000003,1.18
2020-09-01 14:30:00,1.37,0.2872699079,1.3997942706,0.496,0,0.496,0.874,0.2872699079,0.92,1.655,0.38094487790000003,1.6982767737,0.496,0,0.496,1.159,0.38094487790000003,1.22
2020-09-01 15:00:00,1.22,0.3247398959,1.2624800989,0.232,0,0.232,0.988,0.3247398959,1.04,1.4575,0.40280237090000004,1.5121362372,0.232,0,0.232,1.2255,0.40280237090000004,1.29
2020-09-01 15:30:00,1.207,0.3247398959,1.2499219976,0.219,0,0.219,0.988,0.3247398959,1.04,1.473,0.41216986790000004,1.5295793539,0.219,0,0.219,1.254,0.41216986790000004,1.32
2020-09-01 16:00:00,1.32,0.3216173969,1.3586161158,0.3415,0,0.3415,0.9785,0.3216173969,1.03,1.5765,0.40592486990000004,1.6279211437,0.3415,0,0.3415,1.235,0.40592486990000004,1.3
2020-09-01 16:30:00,1.393,0.38094487790000003,1.4441495767,0.234,0,0.234,1.159,0.38094487790000003,1.22,1.583,0.4433948579,1.6439245725,0.234,0,0.234,1.349,0.4433948579,1.42
2020-09-01 17:00:00,1.3725,0.40280237090000004,1.430386661,0.147,0,0.147,1.2255,0.40280237090000004,1.29,1.5150000000000001,0.4496398559,1.5803167404,0.147,0,0.147,1.3679999999999999,0.4496398559,1.44
2020-09-01 17:30:00,1.5145,0.4309048619,1.5746076494999999,0.20350000000000001,0,0.20350000000000001,1.311,0.4309048619,1.38,1.6,0.4590073529,1.6645382993000002,0.20350000000000001,0,0.20350000000000001,1.3965,0.4590073529,1.47
2020-09-01 18:00:00,1.5554999999999999,0.4839873449,1.6290561685,0.083,0,0.083,1.4725000000000001,0.4839873449,1.55,1.603,0.4995998399,1.6790500289999999,0.083,0,0.083,1.52,0.4995998399,1.6
2020-09-01 18:30:00,1.6059999999999999,0.5027223389000001,1.6828445412000002,0.0765,0,0.0765,1.5295,0.5027223389000001,1.6099999999999999,1.6440000000000001,0.5152123349000001,1.7228406049,0.0765,0,0.0765,1.5675,0.5152123349000001,1.65
2020-09-01 19:00:00,1.5465,0.4995998399,1.6251960651,0.026500000000000003,0,0.026500000000000003,1.52,0.4995998399,1.6,1.5750000000000002,0.5089673369000001,1.6551956833,0.026500000000000003,0,0.026500000000000003,1.5485,0.5089673369000001,1.63
2020-09-01 19:30:00,1.529,0.4995998399,1.6085524547999999,0.009000000000000001,0,0.009000000000000001,1.52,0.4995998399,1.6,1.5385,0.5027223389000001,1.6185524397000002,0.009000000000000001,0,0.009000000000000001,1.5295,0.5027223389000001,1.6099999999999999
2020-09-01 20:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-09-01 20:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-09-01 21:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-09-01 21:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-09-01 22:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-09-01 22:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-09-01 23:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-09-01 23:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-09-02 00:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-09-02 00:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-09-02 01:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-09-02 01:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-09-02 02:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
