Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-02 02:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-09-02 03:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-09-02 03:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-09-02 04:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-09-02 04:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-09-02 05:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-09-02 05:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-09-02 06:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-09-02 06:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-09-02 07:00:00,1.198,0.39343487390000004,1.2609500386999999,0.001,0,0.001,1.197,0.39343487390000004,1.26,1.293,0.4246598639,1.3609500358,0.001,0,0.001,1.292,0.4246598639,1.3599999999999999
2020-09-02 07:30:00,1.3255,0.4277823629,1.3928201607,0.024,0,0.024,1.3014999999999999,0.4277823629,1.37,1.4395,0.4652523509,1.5128185615,0.024,0,0.024,1.4155,0.4652523509,1.49
2020-09-02 08:00:00,1.399,0.4340273609,1.464780103,0.0785,0,0.0785,1.3205,0.4340273609,1.3900000000000001,1.5225,0.4746198479,1.5947633837000001,0.0785,0,0.0785,1.444,0.4746198479,1.52
2020-09-02 08:30:00,1.4565000000000001,0.4309048619,1.5189046218,0.14550000000000002,0,0.14550000000000002,1.311,0.4309048619,1.38,1.599,0.4777423469,1.6688435367,0.14550000000000002,0,0.14550000000000002,1.4535,0.4777423469,1.53
2020-09-02 09:00:00,1.5825,0.4714973489,1.6512468017000002,0.148,0,0.148,1.4344999999999999,0.4714973489,1.51,1.7915,0.5401923269000001,1.8711707565,0.148,0,0.148,1.6435,0.5401923269000001,1.73
2020-09-02 09:30:00,1.716,0.4683748499,1.7787723294000002,0.291,0,0.291,1.425,0.4683748499,1.5,2.077,0.5870298118,2.1583635004,0.291,0,0.291,1.786,0.5870298118,1.88
2020-09-02 10:00:00,1.6335000000000002,0.4590073529,1.6967645681999999,0.23700000000000002,0,0.23700000000000002,1.3965,0.4590073529,1.47,1.9849999999999999,0.5745398159,2.0664755019,0.23700000000000002,0,0.23700000000000002,1.748,0.5745398159,1.8399999999999999
2020-09-02 10:30:00,1.6555,0.4964773409,1.7283431372,0.145,0,0.145,1.5105,0.4964773409,1.5899999999999999,1.9785,0.6026423068,2.0682456334,0.145,0,0.145,1.8335,0.6026423068,1.9300000000000002
2020-09-02 11:00:00,1.6345,0.4902323429,1.7064342941000001,0.14300000000000002,0,0.14300000000000002,1.4915,0.4902323429,1.57,1.9765000000000001,0.6026423068,2.0663324999,0.14300000000000002,0,0.14300000000000002,1.8335,0.6026423068,1.9300000000000002
2020-09-02 11:30:00,1.592,0.4714973489,1.6603535015,0.1575,0,0.1575,1.4344999999999999,0.4714973489,1.51,1.9815,0.5995198078,2.0702092286,0.1575,0,0.1575,1.824,0.5995198078,1.92
2020-09-02 12:00:00,1.6085,0.4714973489,1.6761807778,0.17400000000000002,0,0.17400000000000002,1.4344999999999999,0.4714973489,1.51,1.903,0.5682948179,1.9860433026000002,0.17400000000000002,0,0.17400000000000002,1.729,0.5682948179,1.82
2020-09-02 12:30:00,1.56,0.4746198479,1.6306023427,0.116,0,0.116,1.444,0.4746198479,1.52,1.7215,0.5277023309000001,1.8005643560000002,0.116,0,0.116,1.6055000000000001,0.5277023309000001,1.69
2020-09-02 13:00:00,1.546,0.4309048619,1.6049283473,0.23500000000000001,0,0.23500000000000001,1.311,0.4309048619,1.38,1.7835,0.5089673369000001,1.8547021324,0.23500000000000001,0,0.23500000000000001,1.5485,0.5089673369000001,1.63
2020-09-02 13:30:00,1.6615,0.4902323429,1.732313482,0.17,0,0.17,1.4915,0.4902323429,1.57,1.9655,0.5901523108,2.0521866387,0.17,0,0.17,1.7955,0.5901523108,1.8900000000000001
2020-09-02 14:00:00,1.6275,0.4933548419,1.7006337789,0.1265,0,0.1265,1.501,0.4933548419,1.58,1.9315,0.5932748098,2.0205611226,0.1265,0,0.1265,1.8050000000000002,0.5932748098,1.9
2020-09-02 14:30:00,1.6415000000000002,0.5027223389000001,1.7167562436,0.112,0,0.112,1.5295,0.5027223389000001,1.6099999999999999,1.936,0.5995198078,2.0267017541,0.112,0,0.112,1.824,0.5995198078,1.92
2020-09-02 15:00:00,1.604,0.4871098439,1.6763329025,0.122,0,0.122,1.482,0.4871098439,1.56,1.8985,0.5839073129,1.9862653398,0.122,0,0.122,1.7765,0.5839073129,1.87
2020-09-02 15:30:00,1.6005,0.4871098439,1.6729842348,0.11850000000000001,0,0.11850000000000001,1.482,0.4871098439,1.56,1.895,0.5839073129,1.9829202581,0.11850000000000001,0,0.11850000000000001,1.7765,0.5839073129,1.87
2020-09-02 16:00:00,1.6185,0.5027223389000001,1.6947778616,0.089,0,0.089,1.5295,0.5027223389000001,1.6099999999999999,1.9225,0.6026423068,2.0147416708,0.089,0,0.089,1.8335,0.6026423068,1.9300000000000002
2020-09-02 16:30:00,1.55,0.4839873449,1.6238053301000002,0.0775,0,0.0775,1.4725000000000001,0.4839873449,1.55,1.702,0.5339473289000001,1.7837891551,0.0775,0,0.0775,1.6245,0.5339473289000001,1.71
2020-09-02 17:00:00,1.5345,0.4746198479,1.606223599,0.09050000000000001,0,0.09050000000000001,1.444,0.4746198479,1.52,1.6675,0.5183348339,1.7462036680000002,0.09050000000000001,0,0.09050000000000001,1.577,0.5183348339,1.6600000000000001
2020-09-02 17:30:00,1.6605,0.5308248299,1.7432828944,0.0455,0,0.0455,1.615,0.5308248299,1.7000000000000002,1.7269999999999999,0.5526823229,1.8132806595000002,0.0455,0,0.0455,1.6815,0.5526823229,1.77
2020-09-02 18:00:00,1.732,0.5558048219,1.8189950522,0.041,0,0.041,1.691,0.5558048219,1.78,1.7605,0.5651723189,1.8489943212000002,0.041,0,0.041,1.7195,0.5651723189,1.81
2020-09-02 18:30:00,1.7515,0.5682948179,1.8413884028,0.022500000000000003,0,0.022500000000000003,1.729,0.5682948179,1.82,1.7895,0.5807848139,1.8813881179,0.022500000000000003,0,0.022500000000000003,1.767,0.5807848139,1.8599999999999999
2020-09-02 19:00:00,1.744,0.5714173169,1.8352258035000002,0.0055000000000000005,0,0.0055000000000000005,1.7385000000000002,0.5714173169,1.83,1.7725,0.5807848139,1.8652257906,0.0055000000000000005,0,0.0055000000000000005,1.767,0.5807848139,1.8599999999999999
2020-09-02 19:30:00,1.7105000000000001,0.5620498199,1.8004750068000002,0.0005,0,0.0005,1.71,0.5620498199,1.8,1.7295,0.5682948179,1.8204750067000002,0.0005,0,0.0005,1.729,0.5682948179,1.82
2020-09-02 20:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-09-02 20:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-09-02 21:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-09-02 21:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-09-02 22:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-09-02 22:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-09-02 23:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-09-02 23:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-09-03 00:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-09-03 00:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-09-03 01:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-09-03 01:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-09-03 02:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-09-03 02:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-09-03 03:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-09-03 03:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-09-03 04:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-09-03 04:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-09-03 05:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-09-03 05:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-09-03 06:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-09-03 06:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-09-03 07:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-09-03 07:30:00,1.3405,0.4402723589,1.4109500346,0.001,0,0.001,1.3395000000000001,0.4402723589,1.4100000000000001,1.445,0.4746198479,1.5209500321,0.001,0,0.001,1.444,0.4746198479,1.52
2020-09-03 08:00:00,1.396,0.4558848539,1.4685526889,0.009000000000000001,0,0.009000000000000001,1.387,0.4558848539,1.46,1.51,0.4933548419,1.5885524858,0.009000000000000001,0,0.009000000000000001,1.501,0.4933548419,1.58
2020-09-03 08:30:00,1.5025,0.4839873449,1.5785277951,0.03,0,0.03,1.4725000000000001,0.4839873449,1.55,1.6355,0.5277023309000001,1.7185255308,0.03,0,0.03,1.6055000000000001,0.5277023309000001,1.69
2020-09-03 09:00:00,1.5859999999999999,0.5027223389000001,1.6637685386,0.0565,0,0.0565,1.5295,0.5027223389000001,1.6099999999999999,1.738,0.5526823229,1.8237603324,0.0565,0,0.0565,1.6815,0.5526823229,1.77
2020-09-03 09:30:00,1.6560000000000001,0.5277023309000001,1.7380465326999999,0.0505,0,0.0505,1.6055000000000001,0.5277023309000001,1.69,1.827,0.5839073129,1.9180398197000001,0.0505,0,0.0505,1.7765,0.5839073129,1.87
2020-09-03 10:00:00,1.6055000000000001,0.4964773409,1.6805118268,0.095,0,0.095,1.5105,0.4964773409,1.5899999999999999,1.786,0.5558048219,1.8704852312,0.095,0,0.095,1.691,0.5558048219,1.78
2020-09-03 10:30:00,1.585,0.4995998399,1.6618739423000002,0.065,0,0.065,1.52,0.4995998399,1.6,1.718,0.5433148259,1.8018643123,0.065,0,0.065,1.653,0.5433148259,1.74
2020-09-03 11:00:00,1.5645,0.4995998399,1.6423337815,0.044500000000000005,0,0.044500000000000005,1.52,0.4995998399,1.6,1.7069999999999999,0.5464373249,1.7923288621,0.044500000000000005,0,0.044500000000000005,1.6625,0.5464373249,1.75
2020-09-03 11:30:00,1.5939999999999999,0.5152123349000001,1.6751954364000001,0.026500000000000003,0,0.026500000000000003,1.5675,0.5152123349000001,1.65,1.7269999999999999,0.5589273209,1.8151938602,0.026500000000000003,0,0.026500000000000003,1.7005,0.5589273209,1.79
2020-09-03 12:00:00,1.6695,0.5433148259,1.7556825596,0.0165,0,0.0165,1.653,0.5433148259,1.74,1.8215,0.5932748098,1.9156819282000002,0.0165,0,0.0165,1.8050000000000002,0.5932748098,1.9
2020-09-03 12:30:00,1.7115,0.5558048219,1.7994863851,0.0205,0,0.0205,1.691,0.5558048219,1.78,1.8635000000000002,0.6057648058,1.9594854554,0.0205,0,0.0205,1.843,0.6057648058,1.94
2020-09-03 13:00:00,1.6925,0.5401923269000001,1.7766158842,0.049,0,0.049,1.6435,0.5401923269000001,1.73,1.8635000000000002,0.5963973088,1.9566098231,0.049,0,0.049,1.8145,0.5963973088,1.9100000000000001
2020-09-03 13:30:00,1.6600000000000001,0.5308248299,1.7428066445,0.045,0,0.045,1.615,0.5308248299,1.7000000000000002,1.8215,0.5839073129,1.9128016102,0.045,0,0.045,1.7765,0.5839073129,1.87
2020-09-03 14:00:00,1.5735000000000001,0.4995998399,1.6509095221,0.053500000000000006,0,0.053500000000000006,1.52,0.4995998399,1.6,1.7255,0.5495598239,1.8109020542,0.053500000000000006,0,0.053500000000000006,1.6720000000000002,0.5495598239,1.76
2020-09-03 14:30:00,1.5705,0.4933548419,1.6461680504,0.0695,0,0.0695,1.501,0.4933548419,1.58,1.7225000000000001,0.5433148259,1.8061553781000002,0.0695,0,0.0695,1.653,0.5433148259,1.74
2020-09-03 15:00:00,1.5710000000000002,0.4995998399,1.6485269182,0.051000000000000004,0,0.051000000000000004,1.52,0.4995998399,1.6,1.7135,0.5464373249,1.7985205031,0.051000000000000004,0,0.051000000000000004,1.6625,0.5464373249,1.75
2020-09-03 15:30:00,1.5425,0.4839873449,1.6166477662,0.07,0,0.07,1.4725000000000001,0.4839873449,1.55,1.6945000000000001,0.5339473289000001,1.7766344587,0.07,0,0.07,1.6245,0.5339473289000001,1.71
2020-09-03 16:00:00,1.5835,0.5027223389000001,1.6613855663,0.054,0,0.054,1.5295,0.5027223389000001,1.6099999999999999,1.7355,0.5526823229,1.8213780497,0.054,0,0.054,1.6815,0.5526823229,1.77
2020-09-03 16:30:00,1.6059999999999999,0.5089673369000001,1.6847206742,0.0575,0,0.0575,1.5485,0.5089673369000001,1.63,1.7389999999999999,0.5526823229,1.8247133336,0.0575,0,0.0575,1.6815,0.5526823229,1.77
2020-09-03 17:00:00,1.6255000000000002,0.5245798319,1.7080498383,0.029500000000000002,0,0.029500000000000002,1.596,0.5245798319,1.6800000000000002,1.749,0.5651723189,1.8380480815,0.029500000000000002,0,0.029500000000000002,1.7195,0.5651723189,1.81
2020-09-03 17:30:00,1.6815,0.5339473289000001,1.7642397796,0.057,0,0.057,1.6245,0.5339473289000001,1.71,1.7955,0.5714173169,1.8842340619,0.057,0,0.057,1.7385000000000002,0.5714173169,1.83
2020-09-03 18:00:00,1.6675,0.5183348339,1.7462036680000002,0.09050000000000001,0,0.09050000000000001,1.577,0.5183348339,1.6600000000000001,1.7625000000000002,0.5495598239,1.8461912821,0.09050000000000001,0,0.09050000000000001,1.6720000000000002,0.5495598239,1.76
2020-09-03 18:30:00,1.661,0.5370698279,1.7456703583,0.027,0,0.027,1.634,0.5370698279,1.72,1.718,0.5558048219,1.8056696819,0.027,0,0.027,1.691,0.5558048219,1.78
2020-09-03 19:00:00,1.619,0.5245798319,1.7018651533,0.023,0,0.023,1.596,0.5245798319,1.6800000000000002,1.6665,0.5401923269000001,1.7518647208,0.023,0,0.023,1.6435,0.5401923269000001,1.73
2020-09-03 19:30:00,1.609,0.5277023309000001,1.6933253527,0.0035,0,0.0035,1.6055000000000001,0.5277023309000001,1.69,1.647,0.5401923269000001,1.7333253444999999,0.0035,0,0.0035,1.6435,0.5401923269000001,1.73
2020-09-03 20:00:00,1.6059999999999999,0.5277023309000001,1.6904750071999999,0.0005,0,0.0005,1.6055000000000001,0.5277023309000001,1.69,1.625,0.5339473289000001,1.7104750071,0.0005,0,0.0005,1.6245,0.5339473289000001,1.71
2020-09-03 20:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-09-03 21:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-09-03 21:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-09-03 22:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-09-03 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-09-03 23:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-09-03 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-09-04 00:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-09-04 00:30:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-09-04 01:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-09-04 01:30:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-09-04 02:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-09-04 02:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-09-04 03:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-09-04 03:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-09-04 04:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-09-04 04:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-09-04 05:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-09-04 05:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-09-04 06:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-09-04 06:30:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-09-04 07:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-09-04 07:30:00,1.353,0.4433948579,1.4238005478,0.004,0,0.004,1.349,0.4433948579,1.42,1.4765000000000001,0.4839873449,1.553800502,0.004,0,0.004,1.4725000000000001,0.4839873449,1.55
2020-09-04 08:00:00,1.4265,0.4621298519,1.4994886628000001,0.0205,0,0.0205,1.4060000000000001,0.4621298519,1.48,1.5405,0.4995998399,1.6194876505,0.0205,0,0.0205,1.52,0.4995998399,1.6
2020-09-04 08:30:00,1.6155,0.5245798319,1.6985359137,0.0195,0,0.0195,1.596,0.5245798319,1.6800000000000002,1.7389999999999999,0.5651723189,1.8285351377999999,0.0195,0,0.0195,1.7195,0.5651723189,1.81
2020-09-04 09:00:00,1.7005,0.5245798319,1.7795741766000002,0.10450000000000001,0,0.10450000000000001,1.596,0.5245798319,1.6800000000000002,1.9,0.5901523108,1.9895425982,0.10450000000000001,0,0.10450000000000001,1.7955,0.5901523108,1.8900000000000001
2020-09-04 09:30:00,1.7375,0.5120898359,1.8113923512,0.17950000000000002,0,0.17950000000000002,1.558,0.5120898359,1.6400000000000001,2.051,0.6151323028,2.1412586836,0.17950000000000002,0,0.17950000000000002,1.8715000000000002,0.6151323028,1.97
2020-09-04 10:00:00,1.6375000000000002,0.5027223389000001,1.7129319893,0.108,0,0.108,1.5295,0.5027223389000001,1.6099999999999999,1.8559999999999999,0.5745398159,1.9428926888,0.108,0,0.108,1.748,0.5745398159,1.8399999999999999
2020-09-04 10:30:00,1.6019999999999999,0.4902323429,1.6753303406,0.1105,0,0.1105,1.4915,0.4902323429,1.57,1.7730000000000001,0.5464373249,1.8552958659,0.1105,0,0.1105,1.6625,0.5464373249,1.75
2020-09-04 11:00:00,1.6385,0.5089673369000001,1.7157301653,0.09,0,0.09,1.5485,0.5089673369000001,1.63,1.8094999999999999,0.5651723189,1.8957083109,0.09,0,0.09,1.7195,0.5651723189,1.81
2020-09-04 11:30:00,1.633,0.5027223389000001,1.7086306652,0.10350000000000001,0,0.10350000000000001,1.5295,0.5027223389000001,1.6099999999999999,1.823,0.5651723189,1.9085986351000002,0.10350000000000001,0,0.10350000000000001,1.7195,0.5651723189,1.81
2020-09-04 12:00:00,1.6885,0.5120898359,1.7644455928,0.1305,0,0.1305,1.558,0.5120898359,1.6400000000000001,1.983,0.6088873048,2.0743752674,0.1305,0,0.1305,1.8525,0.6088873048,1.9500000000000002
2020-09-04 12:30:00,1.7295,0.5245798319,1.8073057987,0.1335,0,0.1335,1.596,0.5245798319,1.6800000000000002,2.062,0.6338672968,2.1572277928,0.1335,0,0.1335,1.9285,0.6338672968,2.03
2020-09-04 13:00:00,1.4695,0.3465973889,1.5098211815,0.41500000000000004,0,0.41500000000000004,1.0545,0.3465973889,1.11,1.6975,0.4215373649,1.7490568887,0.41500000000000004,0,0.41500000000000004,1.2825,0.4215373649,1.35
2020-09-04 13:30:00,1.638,0.5152123349000001,1.7171161143,0.07050000000000001,0,0.07050000000000001,1.5675,0.5152123349000001,1.65,1.79,0.5651723189,1.8771040861000001,0.07050000000000001,0,0.07050000000000001,1.7195,0.5651723189,1.81
2020-09-04 14:00:00,1.581,0.4964773409,1.6571212237,0.07050000000000001,0,0.07050000000000001,1.5105,0.4964773409,1.5899999999999999,1.714,0.5401923269000001,1.7971098325,0.07050000000000001,0,0.07050000000000001,1.6435,0.5401923269000001,1.73
2020-09-04 14:30:00,1.4525000000000001,0.4309048619,1.5150693878000001,0.14150000000000001,0,0.14150000000000001,1.311,0.4309048619,1.38,1.5665,0.4683748499,1.6350220947,0.14150000000000001,0,0.14150000000000001,1.425,0.4683748499,1.5
2020-09-04 15:00:00,1.561,0.4683748499,1.6297533556000001,0.136,0,0.136,1.425,0.4683748499,1.5,1.7225000000000001,0.5214573329000001,1.7997010863,0.136,0,0.136,1.5865,0.5214573329000001,1.67
2020-09-04 15:30:00,1.6019999999999999,0.4683748499,1.6690653073,0.177,0,0.177,1.425,0.4683748499,1.5,1.7825000000000002,0.5277023309000001,1.8589717588,0.177,0,0.177,1.6055000000000001,0.5277023309000001,1.69
2020-09-04 16:00:00,1.6065,0.4808648459,1.676923746,0.14350000000000002,0,0.14350000000000002,1.463,0.4808648459,1.54,1.787,0.5401923269000001,1.8668628096000002,0.14350000000000002,0,0.14350000000000002,1.6435,0.5401923269000001,1.73
2020-09-04 16:30:00,1.631,0.5058448379,1.7076416486000001,0.092,0,0.092,1.5390000000000001,0.5058448379,1.62,1.7925,0.5589273209,1.8776197698,0.092,0,0.092,1.7005,0.5589273209,1.79
2020-09-04 17:00:00,1.4645000000000001,0.4590073529,1.5347468847,0.068,0,0.068,1.3965,0.4590073529,1.47,1.55,0.4871098439,1.6247387482,0.068,0,0.068,1.482,0.4871098439,1.56
2020-09-04 17:30:00,1.5075,0.4714973489,1.5795144824,0.073,0,0.073,1.4344999999999999,0.4714973489,1.51,1.5645,0.4902323429,1.6395084629,0.073,0,0.073,1.4915,0.4902323429,1.57
2020-09-04 18:00:00,1.5859999999999999,0.5089673369000001,1.665666158,0.0375,0,0.0375,1.5485,0.5089673369000001,1.63,1.6145,0.5183348339,1.6956654299,0.0375,0,0.0375,1.577,0.5183348339,1.6600000000000001
2020-09-04 18:30:00,1.6905000000000001,0.5526823229,1.7785522202,0.009000000000000001,0,0.009000000000000001,1.6815,0.5526823229,1.77,1.7095,0.5589273209,1.7985521955000001,0.009000000000000001,0,0.009000000000000001,1.7005,0.5589273209,1.79
2020-09-04 19:00:00,1.6875,0.5526823229,1.7757009883000001,0.006,0,0.006,1.6815,0.5526823229,1.77,1.6875,0.5526823229,1.7757009883000001,0.006,0,0.006,1.6815,0.5526823229,1.77
2020-09-04 19:30:00,1.6275,0.5339473289000001,1.7128502561999999,0.003,0,0.003,1.6245,0.5339473289000001,1.71,1.637,0.5370698279,1.7228502547,0.003,0,0.003,1.634,0.5370698279,1.72
2020-09-04 20:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-09-04 20:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-09-04 21:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-09-04 21:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-09-04 22:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-09-04 22:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-09-04 23:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-09-04 23:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-09-05 00:00:00,0.798,0.2622899159,0.84,0.0,0,0.0,0.798,0.2622899159,0.84,0.7315,0.2404324229,0.77,0.0,0,0.0,0.7315,0.2404324229,0.77
2020-09-05 00:30:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-09-05 01:00:00,0.798,0.2622899159,0.84,0.0,0,0.0,0.798,0.2622899159,0.84,0.722,0.2373099239,0.76,0.0,0,0.0,0.722,0.2373099239,0.76
2020-09-05 01:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-09-05 02:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-09-05 02:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-09-05 03:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-09-05 03:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-09-05 04:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-09-05 04:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-09-05 05:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-09-05 05:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-09-05 06:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-09-05 06:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-09-05 07:00:00,1.0835,0.3559648859,1.1404750107,0.0005,0,0.0005,1.083,0.3559648859,1.1400000000000001,1.055,0.3465973889,1.1104750110000001,0.0005,0,0.0005,1.0545,0.3465973889,1.11
2020-09-05 07:30:00,1.1495,0.37469987990000003,1.209028639,0.0095,0,0.0095,1.1400000000000001,0.37469987990000003,1.2,1.1400000000000001,0.37157738090000003,1.1990286694,0.0095,0,0.0095,1.1305,0.37157738090000003,1.19
2020-09-05 08:00:00,1.2425,0.39031237490000004,1.3023632366,0.055,0,0.055,1.1875,0.39031237490000004,1.25,1.233,0.38718987590000004,1.2923641128,0.055,0,0.055,1.178,0.38718987590000004,1.24
2020-09-05 08:30:00,1.31,0.39031237490000004,1.3669102933000001,0.12250000000000001,0,0.12250000000000001,1.1875,0.39031237490000004,1.25,1.329,0.39655737290000004,1.3869025741,0.12250000000000001,0,0.12250000000000001,1.2065000000000001,0.39655737290000004,1.27
2020-09-05 09:00:00,1.3645,0.39031237490000004,1.4192265499,0.177,0,0.177,1.1875,0.39031237490000004,1.25,1.3835,0.39655737290000004,1.4392115897,0.177,0,0.177,1.2065000000000001,0.39655737290000004,1.27
2020-09-05 09:30:00,1.341,0.38718987590000004,1.3957782775,0.163,0,0.163,1.178,0.38718987590000004,1.24,1.379,0.39967987190000004,1.4357524160000001,0.163,0,0.163,1.216,0.39967987190000004,1.28
2020-09-05 10:00:00,1.334,0.3559648859,1.3806762836,0.251,0,0.251,1.083,0.3559648859,1.1400000000000001,1.3625,0.36533238290000003,1.4106289377,0.251,0,0.251,1.1115,0.36533238290000003,1.17
2020-09-05 10:30:00,1.332,0.3278623949,1.371757176,0.3345,0,0.3345,0.9975,0.3278623949,1.05,1.3985,0.3497198879,1.441563821,0.3345,0,0.3345,1.064,0.3497198879,1.12
2020-09-05 11:00:00,1.456,0.3528423869,1.4981434344,0.3825,0,0.3825,1.0735000000000001,0.3528423869,1.13,1.5415,0.38094487790000003,1.5878731845,0.3825,0,0.3825,1.159,0.38094487790000003,1.22
2020-09-05 11:30:00,1.561,0.37469987990000003,1.6053413967,0.421,0,0.421,1.1400000000000001,0.37469987990000003,1.2,1.6655,0.40904736890000004,1.7149956268,0.421,0,0.421,1.2445,0.40904736890000004,1.31
2020-09-05 12:00:00,1.207,0.2279424269,1.2283349502,0.5135000000000001,0,0.5135000000000001,0.6935,0.2279424269,0.73,1.2735,0.2497999199,1.2977681804,0.5135000000000001,0,0.5135000000000001,0.76,0.2497999199,0.8
2020-09-05 12:30:00,1.189,0.2435549219,1.2136885927,0.448,0,0.448,0.741,0.2435549219,0.78,1.2650000000000001,0.2685349139,1.293188308,0.448,0,0.448,0.8170000000000001,0.2685349139,0.86
2020-09-05 13:00:00,1.1975,0.2747799119,1.2286212801,0.36150000000000004,0,0.36150000000000004,0.836,0.2747799119,0.88,1.264,0.2966374049,1.2983411532,0.36150000000000004,0,0.36150000000000004,0.9025000000000001,0.2966374049,0.9500000000000001
2020-09-05 13:30:00,1.2145000000000001,0.2497999199,1.2399234855,0.4545,0,0.4545,0.76,0.2497999199,0.8,1.3,0.2779024109,1.3293719382,0.4545,0,0.4545,0.8455,0.2779024109,0.89
2020-09-05 14:00:00,1.134,0.19359493800000002,1.1504064499,0.545,0,0.545,0.589,0.19359493800000002,0.62,1.2385,0.2279424269,1.2593013936,0.545,0,0.545,0.6935,0.2279424269,0.73
2020-09-05 14:30:00,1.0925,0.18422744100000002,1.1079241851,0.532,0,0.532,0.5605,0.18422744100000002,0.59,1.216,0.22481992790000002,1.2366082646,0.532,0,0.532,0.684,0.22481992790000002,0.72
2020-09-05 15:00:00,1.08,0.19359493800000002,1.0972141997,0.491,0,0.491,0.589,0.19359493800000002,0.62,1.175,0.22481992790000002,1.1963147579,0.491,0,0.491,0.684,0.22481992790000002,0.72
2020-09-05 15:30:00,1.1055,0.20296243490000002,1.1239768681,0.488,0,0.488,0.6175,0.20296243490000002,0.65,1.191,0.2310649259,1.2132073195,0.488,0,0.488,0.7030000000000001,0.2310649259,0.74
2020-09-05 16:00:00,1.0755,0.22169742890000002,1.0981120161,0.401,0,0.401,0.6745,0.22169742890000002,0.71,1.18,0.2560449179,1.2074597302,0.401,0,0.401,0.779,0.2560449179,0.8200000000000001
2020-09-05 16:30:00,1.1345,0.2404324229,1.1596973743,0.403,0,0.403,0.7315,0.2404324229,0.77,1.201,0.2622899159,1.2293075287,0.403,0,0.403,0.798,0.2622899159,0.84
2020-09-05 17:00:00,1.215,0.2903924069,1.2492208572,0.3315,0,0.3315,0.8835000000000001,0.2903924069,0.93,1.2435,0.2997599039,1.2791201077,0.3315,0,0.3315,0.912,0.2997599039,0.96
2020-09-05 17:30:00,1.302,0.3434748899,1.3465433524,0.257,0,0.257,1.045,0.3434748899,1.1,1.34,0.3559648859,1.3864743056,0.257,0,0.257,1.083,0.3559648859,1.1400000000000001
2020-09-05 18:00:00,1.4575,0.4246598639,1.5181048218000002,0.1655,0,0.1655,1.292,0.4246598639,1.3599999999999999,1.4575,0.4246598639,1.5181048218000002,0.1655,0,0.1655,1.292,0.4246598639,1.3599999999999999
2020-09-05 18:30:00,1.504,0.4714973489,1.5761744034,0.0695,0,0.0695,1.4344999999999999,0.4714973489,1.51,1.5135,0.4746198479,1.5861734615,0.0695,0,0.0695,1.444,0.4746198479,1.52
2020-09-05 19:00:00,1.537,0.4902323429,1.6132875596,0.0455,0,0.0455,1.4915,0.4902323429,1.57,1.537,0.4902323429,1.6132875596,0.0455,0,0.0455,1.4915,0.4902323429,1.57
2020-09-05 19:30:00,1.5365,0.5027223389000001,1.6166514776,0.007,0,0.007,1.5295,0.5027223389000001,1.6099999999999999,1.5270000000000001,0.4995998399,1.6066514868000001,0.007,0,0.007,1.52,0.4995998399,1.6
2020-09-05 20:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-09-05 20:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-09-05 21:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-09-05 21:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-09-05 22:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-09-05 22:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-09-05 23:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-09-05 23:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-09-06 00:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-09-06 00:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-09-06 01:00:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-09-06 01:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-09-06 02:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-09-06 02:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-09-06 03:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-09-06 03:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-09-06 04:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-09-06 04:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-09-06 05:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-09-06 05:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-09-06 06:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-09-06 06:30:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-09-06 07:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-09-06 07:30:00,1.1025,0.36220988390000003,1.1604750105,0.0005,0,0.0005,1.102,0.36220988390000003,1.16,1.093,0.35908738490000003,1.1504750106000001,0.0005,0,0.0005,1.0925,0.35908738490000003,1.15
2020-09-06 08:00:00,1.1325,0.36845488190000003,1.1909304136,0.0115,0,0.0115,1.121,0.36845488190000003,1.18,1.1325,0.36845488190000003,1.1909304136,0.0115,0,0.0115,1.121,0.36845488190000003,1.18
2020-09-06 08:30:00,1.195,0.36533238290000003,1.249597035,0.0835,0,0.0835,1.1115,0.36533238290000003,1.17,1.1665,0.3559648859,1.2196037266,0.0835,0,0.0835,1.083,0.3559648859,1.1400000000000001
2020-09-06 09:00:00,1.24,0.36533238290000003,1.2926978572,0.1285,0,0.1285,1.1115,0.36533238290000003,1.17,1.24,0.36533238290000003,1.2926978572,0.1285,0,0.1285,1.1115,0.36533238290000003,1.17
2020-09-06 09:30:00,1.3014999999999999,0.3465973889,1.3468600521,0.247,0,0.247,1.0545,0.3465973889,1.11,1.3205,0.3528423869,1.3668277141,0.247,0,0.247,1.0735000000000001,0.3528423869,1.13
2020-09-06 10:00:00,1.4185,0.38406737690000003,1.4695747684,0.25,0,0.25,1.1685,0.38406737690000003,1.23,1.447,0.39343487390000004,1.4995332607,0.25,0,0.25,1.197,0.39343487390000004,1.26
2020-09-06 10:30:00,1.6219999999999999,0.4590073529,1.6856962212000002,0.2255,0,0.2255,1.3965,0.4590073529,1.47,1.6885,0.4808648459,1.7556375623,0.2255,0,0.2255,1.463,0.4808648459,1.54
2020-09-06 11:00:00,1.6305,0.4465173569,1.6905348266,0.272,0,0.272,1.3585,0.4465173569,1.43,1.7255,0.4777423469,1.7904155942000002,0.272,0,0.272,1.4535,0.4777423469,1.53
2020-09-06 11:30:00,1.451,0.38094487790000003,1.5001733232999999,0.292,0,0.292,1.159,0.38094487790000003,1.22,1.5175,0.40280237090000004,1.5700496807,0.292,0,0.292,1.2255,0.40280237090000004,1.29
2020-09-06 12:00:00,1.477,0.4433948579,1.542118024,0.128,0,0.128,1.349,0.4433948579,1.42,1.534,0.4621298519,1.6020986237,0.128,0,0.128,1.4060000000000001,0.4621298519,1.48
2020-09-06 12:30:00,1.5255,0.4683748499,1.595783585,0.1005,0,0.1005,1.425,0.4683748499,1.5,1.592,0.4902323429,1.6657706175,0.1005,0,0.1005,1.4915,0.4902323429,1.57
2020-09-06 13:00:00,1.5225,0.4340273609,1.5831569725999999,0.202,0,0.202,1.3205,0.4340273609,1.3900000000000001,1.5795,0.4527623549,1.6431110735,0.202,0,0.202,1.3775,0.4527623549,1.45
2020-09-06 13:30:00,1.424,0.39343487390000004,1.4773513462,0.227,0,0.227,1.197,0.39343487390000004,1.26,1.4715,0.40904736890000004,1.5272956492,0.227,0,0.227,1.2445,0.40904736890000004,1.31
2020-09-06 14:00:00,1.4845000000000002,0.3341073929,1.521633333,0.468,0,0.468,1.0165,0.3341073929,1.07,1.57,0.36220988390000003,1.6112405159,0.468,0,0.468,1.102,0.36220988390000003,1.16
2020-09-06 14:30:00,1.3165,0.35908738490000003,1.3645937124,0.224,0,0.224,1.0925,0.35908738490000003,1.15,1.3735,0.37782237890000003,1.4245181642,0.224,0,0.224,1.1495,0.37782237890000003,1.21
2020-09-06 15:00:00,1.3885,0.38718987590000004,1.4414743321,0.21050000000000002,0,0.21050000000000002,1.178,0.38718987590000004,1.24,1.4455,0.40592486990000004,1.5014144165,0.21050000000000002,0,0.21050000000000002,1.235,0.40592486990000004,1.3
2020-09-06 15:30:00,1.6285,0.4277823629,1.6837487936,0.327,0,0.327,1.3014999999999999,0.4277823629,1.37,1.7045,0.4527623549,1.7636082331,0.327,0,0.327,1.3775,0.4527623549,1.45
2020-09-06 16:00:00,1.5675,0.4215373649,1.6231913010999999,0.28500000000000003,0,0.28500000000000003,1.2825,0.4215373649,1.35,1.6245,0.4402723589,1.6831042748,0.28500000000000003,0,0.28500000000000003,1.3395000000000001,0.4402723589,1.4100000000000001
2020-09-06 16:30:00,1.4195,0.37157738090000003,1.4673275025999999,0.289,0,0.289,1.1305,0.37157738090000003,1.19,1.486,0.39343487390000004,1.5372010278000001,0.289,0,0.289,1.197,0.39343487390000004,1.26
2020-09-06 17:00:00,1.3495,0.3559648859,1.3956579989,0.2665,0,0.2665,1.083,0.3559648859,1.1400000000000001,1.397,0.37157738090000003,1.4455721186,0.2665,0,0.2665,1.1305,0.37157738090000003,1.19
2020-09-06 17:30:00,1.548,0.4621298519,1.6155085886,0.14200000000000002,0,0.14200000000000002,1.4060000000000001,0.4621298519,1.48,1.6145,0.4839873449,1.6854833135,0.14200000000000002,0,0.14200000000000002,1.4725000000000001,0.4839873449,1.55
2020-09-06 18:00:00,1.7885,0.5589273209,1.8738014835999999,0.088,0,0.088,1.7005,0.5589273209,1.79,1.874,0.5870298118,1.9637922497,0.088,0,0.088,1.786,0.5870298118,1.88
2020-09-06 18:30:00,1.8399999999999999,0.5839073129,1.9304268310000001,0.0635,0,0.0635,1.7765,0.5839073129,1.87,1.8875000000000002,0.5995198078,1.9804242601,0.0635,0,0.0635,1.824,0.5995198078,1.92
2020-09-06 19:00:00,1.8,0.5839073129,1.892339227,0.0235,0,0.0235,1.7765,0.5839073129,1.87,1.8285,0.5932748098,1.922339005,0.0235,0,0.0235,1.8050000000000002,0.5932748098,1.9
2020-09-06 19:30:00,1.6099999999999999,0.5277023309000001,1.6942755827,0.0045000000000000005,0,0.0045000000000000005,1.6055000000000001,0.5277023309000001,1.69,1.629,0.5339473289000001,1.7142755759,0.0045000000000000005,0,0.0045000000000000005,1.6245,0.5339473289000001,1.71
2020-09-06 20:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-09-06 20:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-09-06 21:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-09-06 21:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-09-06 22:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-09-06 22:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-09-06 23:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-09-06 23:30:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2020-09-07 00:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-09-07 00:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-09-07 01:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-09-07 01:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-09-07 02:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-09-07 02:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-09-07 03:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-09-07 03:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-09-07 04:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-09-07 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-09-07 05:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-09-07 05:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-09-07 06:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2020-09-07 06:30:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-09-07 07:00:00,1.2355,0.40592486990000004,1.3004750094,0.0005,0,0.0005,1.235,0.40592486990000004,1.3,1.3305,0.4371498599,1.4004750087,0.0005,0,0.0005,1.33,0.4371498599,1.4
2020-09-07 07:30:00,1.3860000000000001,0.4527623549,1.4580774156,0.0085,0,0.0085,1.3775,0.4527623549,1.45,1.4809999999999999,0.4839873449,1.5580772606000002,0.0085,0,0.0085,1.4725000000000001,0.4839873449,1.55
2020-09-07 08:00:00,1.5295,0.4839873449,1.6042487338,0.057,0,0.057,1.4725000000000001,0.4839873449,1.55,1.653,0.5245798319,1.7342413327,0.057,0,0.057,1.596,0.5245798319,1.6800000000000002
2020-09-07 08:30:00,1.5525,0.4683748499,1.6216137795,0.1275,0,0.1275,1.425,0.4683748499,1.5,1.6855,0.5120898359,1.7615749345,0.1275,0,0.1275,1.558,0.5120898359,1.6400000000000001
2020-09-07 09:00:00,1.5285000000000002,0.4402723589,1.5906451521,0.189,0,0.189,1.3395000000000001,0.4402723589,1.4100000000000001,1.709,0.4995998399,1.7805282924,0.189,0,0.189,1.52,0.4995998399,1.6
2020-09-07 09:30:00,1.566,0.4433948579,1.6275610588,0.217,0,0.217,1.349,0.4433948579,1.42,1.7655,0.5089673369000001,1.8373997932,0.217,0,0.217,1.5485,0.5089673369000001,1.63
2020-09-07 10:00:00,1.4815,0.39967987190000004,1.5344661124,0.2655,0,0.2655,1.216,0.39967987190000004,1.28,1.7189999999999999,0.4777423469,1.7841521095,0.2655,0,0.2655,1.4535,0.4777423469,1.53
2020-09-07 10:30:00,1.5905,0.40280237090000004,1.6407132595,0.365,0,0.365,1.2255,0.40280237090000004,1.29,1.98,0.5308248299,2.0499207302,0.365,0,0.365,1.615,0.5308248299,1.7000000000000002
2020-09-07 11:00:00,1.573,0.4184148659,1.6276977606,0.30000000000000004,0,0.30000000000000004,1.2730000000000001,0.4184148659,1.34,1.953,0.5433148259,2.0271655088,0.30000000000000004,0,0.30000000000000004,1.653,0.5433148259,1.74
2020-09-07 11:30:00,1.5710000000000002,0.4184148659,1.6257650507,0.298,0,0.298,1.2730000000000001,0.4184148659,1.34,1.9889999999999999,0.5558048219,2.0651973271,0.298,0,0.298,1.691,0.5558048219,1.78
2020-09-07 12:00:00,1.5895000000000001,0.4402723589,1.6493483562,0.25,0,0.25,1.3395000000000001,0.4402723589,1.4100000000000001,1.8935,0.5401923269000001,1.9690479933,0.25,0,0.25,1.6435,0.5401923269000001,1.73
