Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-07 12:30:00,1.5965,0.4309048619,1.6536297197,0.28550000000000003,0,0.28550000000000003,1.311,0.4309048619,1.38,1.929,0.5401923269000001,2.0032096121,0.28550000000000003,0,0.28550000000000003,1.6435,0.5401923269000001,1.73
2020-09-07 13:00:00,1.5635,0.4621298519,1.6303669066,0.1575,0,0.1575,1.4060000000000001,0.4621298519,1.48,1.763,0.5277023309000001,1.8402822474,0.1575,0,0.1575,1.6055000000000001,0.5277023309000001,1.69
2020-09-07 13:30:00,1.5350000000000001,0.4433948579,1.5977559263,0.186,0,0.186,1.349,0.4433948579,1.42,1.725,0.5058448379,1.7976384509,0.186,0,0.186,1.5390000000000001,0.5058448379,1.62
2020-09-07 14:00:00,1.506,0.4558848539,1.5734887988000001,0.11900000000000001,0,0.11900000000000001,1.387,0.4558848539,1.46,1.6960000000000002,0.5183348339,1.7734393139,0.11900000000000001,0,0.11900000000000001,1.577,0.5183348339,1.6600000000000001
2020-09-07 14:30:00,1.513,0.4590073529,1.5810935298,0.1165,0,0.1165,1.3965,0.4590073529,1.47,1.703,0.5214573329000001,1.7810465322,0.1165,0,0.1165,1.5865,0.5214573329000001,1.67
2020-09-07 15:00:00,1.501,0.4621298519,1.5705301653000001,0.095,0,0.095,1.4060000000000001,0.4621298519,1.48,1.6720000000000002,0.5183348339,1.7505013568,0.095,0,0.095,1.577,0.5183348339,1.6600000000000001
2020-09-07 15:30:00,1.5185,0.4714973489,1.5900163521000001,0.084,0,0.084,1.4344999999999999,0.4714973489,1.51,1.6895,0.5277023309000001,1.7699943503000002,0.084,0,0.084,1.6055000000000001,0.5277023309000001,1.69
2020-09-07 16:00:00,1.5495,0.4871098439,1.6242617554,0.0675,0,0.0675,1.482,0.4871098439,1.56,1.7205,0.5433148259,1.8042481121,0.0675,0,0.0675,1.653,0.5433148259,1.74
2020-09-07 16:30:00,1.587,0.4964773409,1.6628465804,0.0765,0,0.0765,1.5105,0.4964773409,1.5899999999999999,1.7295,0.5433148259,1.8128323833,0.0765,0,0.0765,1.653,0.5433148259,1.74
2020-09-07 17:00:00,1.572,0.4902323429,1.6466668607,0.0805,0,0.0805,1.4915,0.4902323429,1.57,1.6480000000000001,0.5152123349000001,1.7266579712999999,0.0805,0,0.0805,1.5675,0.5152123349000001,1.65
2020-09-07 17:30:00,1.6280000000000001,0.5183348339,1.708524217,0.051000000000000004,0,0.051000000000000004,1.577,0.5183348339,1.6600000000000001,1.685,0.5370698279,1.768521699,0.051000000000000004,0,0.051000000000000004,1.634,0.5370698279,1.72
2020-09-07 18:00:00,1.6245,0.5183348339,1.7051895056,0.0475,0,0.0475,1.577,0.5183348339,1.6600000000000001,1.6625,0.5308248299,1.7451880271,0.0475,0,0.0475,1.615,0.5308248299,1.7000000000000002
2020-09-07 18:30:00,1.6560000000000001,0.5339473289000001,1.7399528011,0.0315,0,0.0315,1.6245,0.5339473289000001,1.71,1.675,0.5401923269000001,1.7599524852,0.0315,0,0.0315,1.6435,0.5401923269000001,1.73
2020-09-07 19:00:00,1.655,0.5401923269000001,1.7409287033,0.0115,0,0.0115,1.6435,0.5401923269000001,1.73,1.6835,0.5495598239,1.7709286406,0.0115,0,0.0115,1.6720000000000002,0.5495598239,1.76
2020-09-07 19:30:00,1.6280000000000001,0.5339473289000001,1.7133253486000002,0.0035,0,0.0035,1.6245,0.5339473289000001,1.71,1.6565,0.5433148259,1.7433253426,0.0035,0,0.0035,1.653,0.5433148259,1.74
2020-09-07 20:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-09-07 20:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-09-07 21:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-09-07 21:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-09-07 22:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-09-07 22:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-09-07 23:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-09-07 23:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-09-08 00:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-09-08 00:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-09-08 01:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-09-08 01:30:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-09-08 02:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-09-08 02:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-09-08 03:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-09-08 03:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-09-08 04:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-09-08 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-09-08 05:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-09-08 05:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-09-08 06:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2020-09-08 06:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-09-08 07:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-09-08 07:30:00,1.418,0.4652523509,1.4923752042,0.0025,0,0.0025,1.4155,0.4652523509,1.49,1.57,0.5152123349000001,1.6523751843999999,0.0025,0,0.0025,1.5675,0.5152123349000001,1.65
2020-09-08 08:00:00,1.5385,0.5027223389000001,1.6185524397000002,0.009000000000000001,0,0.009000000000000001,1.5295,0.5027223389000001,1.6099999999999999,1.662,0.5433148259,1.7485522583000002,0.009000000000000001,0,0.009000000000000001,1.653,0.5433148259,1.74
2020-09-08 08:30:00,1.588,0.5120898359,1.6685262959,0.03,0,0.03,1.558,0.5120898359,1.6400000000000001,1.721,0.5558048219,1.8085242603,0.03,0,0.03,1.691,0.5558048219,1.78
2020-09-08 09:00:00,1.5745,0.5027223389000001,1.6528097288999999,0.045,0,0.045,1.5295,0.5027223389000001,1.6099999999999999,1.736,0.5558048219,1.8228041583999999,0.045,0,0.045,1.691,0.5558048219,1.78
2020-09-08 09:30:00,1.5750000000000002,0.4933548419,1.6504617536000001,0.074,0,0.074,1.501,0.4933548419,1.58,1.7650000000000001,0.5558048219,1.8504442710000002,0.074,0,0.074,1.691,0.5558048219,1.78
2020-09-08 10:00:00,1.528,0.4590073529,1.5954534622,0.1315,0,0.1315,1.3965,0.4590073529,1.47,1.7085,0.5183348339,1.7853972247,0.1315,0,0.1315,1.577,0.5183348339,1.6600000000000001
2020-09-08 10:30:00,1.5255,0.4496398559,1.5903855665000002,0.1575,0,0.1575,1.3679999999999999,0.4496398559,1.44,1.7155,0.5120898359,1.7903006033,0.1575,0,0.1575,1.558,0.5120898359,1.6400000000000001
2020-09-08 11:00:00,1.4755,0.4402723589,1.5397856993999999,0.136,0,0.136,1.3395000000000001,0.4402723589,1.4100000000000001,1.675,0.5058448379,1.7497154054,0.136,0,0.136,1.5390000000000001,0.5058448379,1.62
2020-09-08 11:30:00,1.424,0.40904736890000004,1.4815855527,0.17950000000000002,0,0.17950000000000002,1.2445,0.40904736890000004,1.31,1.633,0.4777423469,1.7014484270999999,0.17950000000000002,0,0.17950000000000002,1.4535,0.4777423469,1.53
2020-09-08 12:00:00,1.4925000000000002,0.4527623549,1.5596634252000001,0.115,0,0.115,1.3775,0.4527623549,1.45,1.7015,0.5214573329000001,1.7796123173,0.115,0,0.115,1.5865,0.5214573329000001,1.67
2020-09-08 12:30:00,1.5445,0.4527623549,1.6094949518,0.167,0,0.167,1.3775,0.4527623549,1.45,1.7535,0.5214573329000001,1.8293933421,0.167,0,0.167,1.5865,0.5214573329000001,1.67
2020-09-08 13:00:00,1.581,0.4371498599,1.6403234437,0.251,0,0.251,1.33,0.4371498599,1.4,1.8565,0.5277023309000001,1.9300419684999999,0.251,0,0.251,1.6055000000000001,0.5277023309000001,1.69
2020-09-08 13:30:00,1.6755,0.4839873449,1.7440022936,0.203,0,0.203,1.4725000000000001,0.4839873449,1.55,2.008,0.5932748098,2.0938096857,0.203,0,0.203,1.8050000000000002,0.5932748098,1.9
2020-09-08 14:00:00,1.6105,0.4309048619,1.6671500382,0.2995,0,0.2995,1.311,0.4309048619,1.38,2.0095,0.5620498199,2.0866217314,0.2995,0,0.2995,1.71,0.5620498199,1.8
2020-09-08 14:30:00,1.4785,0.38094487790000003,1.5267878864000002,0.3195,0,0.3195,1.159,0.38094487790000003,1.22,1.7730000000000001,0.4777423469,1.836237117,0.3195,0,0.3195,1.4535,0.4777423469,1.53
2020-09-08 15:00:00,1.342,0.37157738090000003,1.392491921,0.21150000000000002,0,0.21150000000000002,1.1305,0.37157738090000003,1.19,1.5510000000000002,0.4402723589,1.6122781243,0.21150000000000002,0,0.21150000000000002,1.3395000000000001,0.4402723589,1.4100000000000001
2020-09-08 15:30:00,1.3945,0.39031237490000004,1.448093229,0.20700000000000002,0,0.20700000000000002,1.1875,0.39031237490000004,1.25,1.5845,0.4527623549,1.6479180805,0.20700000000000002,0,0.20700000000000002,1.3775,0.4527623549,1.45
2020-09-08 16:00:00,1.4115,0.39967987190000004,1.4669956544,0.1955,0,0.1955,1.216,0.39967987190000004,1.28,1.592,0.4590073529,1.6568499479,0.1955,0,0.1955,1.3965,0.4590073529,1.47
2020-09-08 16:30:00,1.4685000000000001,0.4433948579,1.5339788949000002,0.11950000000000001,0,0.11950000000000001,1.349,0.4433948579,1.42,1.63,0.4964773409,1.7039336108,0.11950000000000001,0,0.11950000000000001,1.5105,0.4964773409,1.5899999999999999
2020-09-08 17:00:00,1.461,0.4590073529,1.5314074409,0.0645,0,0.0645,1.3965,0.4590073529,1.47,1.5655000000000001,0.4933548419,1.6413985652,0.0645,0,0.0645,1.501,0.4933548419,1.58
2020-09-08 17:30:00,1.544,0.4871098439,1.6190157504,0.062,0,0.062,1.482,0.4871098439,1.56,1.6105,0.5089673369000001,1.6890109532,0.062,0,0.062,1.5485,0.5089673369000001,1.63
2020-09-08 18:00:00,1.6724999999999999,0.5370698279,1.7566161362,0.0385,0,0.0385,1.634,0.5370698279,1.72,1.7295,0.5558048219,1.8166147774999999,0.0385,0,0.0385,1.691,0.5558048219,1.78
2020-09-08 18:30:00,1.6855,0.5401923269000001,1.7699485868,0.042,0,0.042,1.6435,0.5401923269000001,1.73,1.733,0.5558048219,1.819947252,0.042,0,0.042,1.691,0.5558048219,1.78
2020-09-08 19:00:00,1.6560000000000001,0.5370698279,1.7409135533,0.022,0,0.022,1.634,0.5370698279,1.72,1.6844999999999999,0.5464373249,1.7709133236999999,0.022,0,0.022,1.6625,0.5464373249,1.75
2020-09-08 19:30:00,1.6375000000000002,0.5370698279,1.7233253465,0.0035,0,0.0035,1.634,0.5370698279,1.72,1.6755,0.5495598239,1.7633253387,0.0035,0,0.0035,1.6720000000000002,0.5495598239,1.76
2020-09-08 20:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-09-08 20:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-09-08 21:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-09-08 21:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-09-08 22:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-09-08 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-09-08 23:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-09-08 23:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-09-09 00:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-09-09 00:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-09-09 01:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-09-09 01:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-09-09 02:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-09-09 02:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-09-09 03:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-09-09 03:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-09-09 04:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-09-09 04:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-09-09 05:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-09-09 05:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-09-09 06:00:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-09-09 06:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-09-09 07:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-09-09 07:30:00,1.4555,0.4777423469,1.5319001273000001,0.002,0,0.002,1.4535,0.4777423469,1.53,1.5695000000000001,0.5152123349000001,1.651900118,0.002,0,0.002,1.5675,0.5152123349000001,1.65
2020-09-09 08:00:00,1.542,0.5027223389000001,1.6218796965,0.0125,0,0.0125,1.5295,0.5027223389000001,1.6099999999999999,1.6560000000000001,0.5401923269000001,1.7418793730000002,0.0125,0,0.0125,1.6435,0.5401923269000001,1.73
2020-09-09 08:30:00,1.6015000000000001,0.5183348339,1.683292384,0.0245,0,0.0245,1.577,0.5183348339,1.6600000000000001,1.7345000000000002,0.5620498199,1.8232910492,0.0245,0,0.0245,1.71,0.5620498199,1.8
2020-09-09 09:00:00,1.557,0.4871098439,1.6314180947999999,0.075,0,0.075,1.482,0.4871098439,1.56,1.7185000000000001,0.5401923269000001,1.8014022316,0.075,0,0.075,1.6435,0.5401923269000001,1.73
2020-09-09 09:30:00,1.572,0.4871098439,1.6457399552,0.09,0,0.09,1.482,0.4871098439,1.56,1.7429999999999999,0.5433148259,1.8257162978,0.09,0,0.09,1.653,0.5433148259,1.74
2020-09-09 10:00:00,1.5095,0.4496398559,1.5750448406,0.14150000000000001,0,0.14150000000000001,1.3679999999999999,0.4496398559,1.44,1.671,0.5027223389000001,1.7449844555,0.14150000000000001,0,0.14150000000000001,1.5295,0.5027223389000001,1.6099999999999999
2020-09-09 10:30:00,1.5265,0.40592486990000004,1.5795496985000002,0.29150000000000004,0,0.29150000000000004,1.235,0.40592486990000004,1.3,1.7355,0.4746198479,1.7992287931000002,0.29150000000000004,0,0.29150000000000004,1.444,0.4746198479,1.52
2020-09-09 11:00:00,1.6255000000000002,0.4184148659,1.6784877866999999,0.35250000000000004,0,0.35250000000000004,1.2730000000000001,0.4184148659,1.34,1.9295,0.5183348339,1.9979092197,0.35250000000000004,0,0.35250000000000004,1.577,0.5183348339,1.6600000000000001
2020-09-09 11:30:00,1.629,0.4371498599,1.686636001,0.299,0,0.299,1.33,0.4371498599,1.4,1.9140000000000001,0.5308248299,1.9862454531,0.299,0,0.299,1.615,0.5308248299,1.7000000000000002
2020-09-09 12:00:00,1.5785,0.4558848539,1.6430134662,0.1915,0,0.1915,1.387,0.4558848539,1.46,1.8445,0.5433148259,1.9228549737,0.1915,0,0.1915,1.653,0.5433148259,1.74
2020-09-09 12:30:00,1.4995,0.4652523509,1.5700191082,0.084,0,0.084,1.4155,0.4652523509,1.49,1.642,0.5120898359,1.72,0.084,0,0.084,1.558,0.5120898359,1.6400000000000001
2020-09-09 13:00:00,1.5235,0.4839873449,1.5985293241,0.051000000000000004,0,0.051000000000000004,1.4725000000000001,0.4839873449,1.55,1.666,0.5308248299,1.7485225192,0.051000000000000004,0,0.051000000000000004,1.615,0.5308248299,1.7000000000000002
2020-09-09 13:30:00,1.5979999999999999,0.5027223389000001,1.6752115538,0.0685,0,0.0685,1.5295,0.5027223389000001,1.6099999999999999,1.788,0.5651723189,1.8751969897,0.0685,0,0.0685,1.7195,0.5651723189,1.81
2020-09-09 14:00:00,1.621,0.4964773409,1.6953261486,0.1105,0,0.1105,1.5105,0.4964773409,1.5899999999999999,1.9344999999999999,0.5995198078,2.0252689328,0.1105,0,0.1105,1.824,0.5995198078,1.92
2020-09-09 14:30:00,1.576,0.4433948579,1.6371850842,0.227,0,0.227,1.349,0.4433948579,1.42,1.9085,0.5526823229,1.9869146937000002,0.227,0,0.227,1.6815,0.5526823229,1.77
2020-09-09 15:00:00,1.5385,0.4371498599,1.5994005908000002,0.20850000000000002,0,0.20850000000000002,1.33,0.4371498599,1.4,1.8425,0.5370698279,1.9191795773,0.20850000000000002,0,0.20850000000000002,1.634,0.5370698279,1.72
2020-09-09 15:30:00,1.53,0.4309048619,1.5895216262,0.219,0,0.219,1.311,0.4309048619,1.38,1.8815,0.5464373249,1.9592437316,0.219,0,0.219,1.6625,0.5464373249,1.75
2020-09-09 16:00:00,1.413,0.37469987990000003,1.4618375423,0.273,0,0.273,1.1400000000000001,0.37469987990000003,1.2,1.7075,0.4714973489,1.7714022694,0.273,0,0.273,1.4344999999999999,0.4714973489,1.51
2020-09-09 16:30:00,1.3635,0.3497198879,1.4076349846,0.2995,0,0.2995,1.064,0.3497198879,1.12,1.5535,0.41216986790000004,1.6072480362000001,0.2995,0,0.2995,1.254,0.41216986790000004,1.32
2020-09-09 17:00:00,1.4,0.37469987990000003,1.4492756812,0.26,0,0.26,1.1400000000000001,0.37469987990000003,1.2,1.5425,0.4215373649,1.5990622252,0.26,0,0.26,1.2825,0.4215373649,1.35
2020-09-09 17:30:00,1.528,0.4246598639,1.5859129862999999,0.23600000000000002,0,0.23600000000000002,1.292,0.4246598639,1.3599999999999999,1.623,0.4558848539,1.6858113773,0.23600000000000002,0,0.23600000000000002,1.387,0.4558848539,1.46
2020-09-09 18:00:00,1.5615,0.4652523509,1.6293379023,0.146,0,0.146,1.4155,0.4652523509,1.49,1.6375000000000002,0.4902323429,1.7093080471,0.146,0,0.146,1.4915,0.4902323429,1.57
2020-09-09 18:30:00,1.5935000000000001,0.5027223389000001,1.6709195073,0.064,0,0.064,1.5295,0.5027223389000001,1.6099999999999999,1.6600000000000001,0.5245798319,1.7409147021,0.064,0,0.064,1.596,0.5245798319,1.6800000000000002
2020-09-09 19:00:00,1.5899999999999999,0.5152123349000001,1.6713897659999999,0.022500000000000003,0,0.022500000000000003,1.5675,0.5152123349000001,1.65,1.647,0.5339473289000001,1.7313892543,0.022500000000000003,0,0.022500000000000003,1.6245,0.5339473289000001,1.71
2020-09-09 19:30:00,1.5715,0.5152123349000001,1.6538004715999999,0.004,0,0.004,1.5675,0.5152123349000001,1.65,1.619,0.5308248299,1.7038004578,0.004,0,0.004,1.615,0.5308248299,1.7000000000000002
2020-09-09 20:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-09-09 20:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-09-09 21:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-09-09 21:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-09-09 22:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-09-09 22:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-09-09 23:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2020-09-09 23:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-09-10 00:00:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-09-10 00:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-09-10 01:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2020-09-10 01:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-09-10 02:00:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-09-10 02:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-09-10 03:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-09-10 03:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-09-10 04:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-09-10 04:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-09-10 05:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-09-10 05:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-09-10 06:00:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-09-10 06:30:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-09-10 07:00:00,1.2545,0.41216986790000004,1.3204750092,0.0005,0,0.0005,1.254,0.41216986790000004,1.32,1.359,0.4465173569,1.4304750085,0.0005,0,0.0005,1.3585,0.4465173569,1.43
2020-09-10 07:30:00,1.413,0.4621298519,1.4866516068,0.007,0,0.007,1.4060000000000001,0.4621298519,1.48,1.508,0.4933548419,1.5866515055,0.007,0,0.007,1.501,0.4933548419,1.58
2020-09-10 08:00:00,1.5155,0.4871098439,1.5918593688,0.0335,0,0.0335,1.482,0.4871098439,1.56,1.6295000000000002,0.5245798319,1.7118569596,0.0335,0,0.0335,1.596,0.5245798319,1.6800000000000002
2020-09-10 08:30:00,1.57,0.4902323429,1.6447576569,0.0785,0,0.0785,1.4915,0.4902323429,1.57,1.722,0.5401923269000001,1.8047414635,0.0785,0,0.0785,1.6435,0.5401923269000001,1.73
2020-09-10 09:00:00,1.5655000000000001,0.4746198479,1.6358649853,0.12150000000000001,0,0.12150000000000001,1.444,0.4746198479,1.52,1.7269999999999999,0.5277023309000001,1.8058235656,0.12150000000000001,0,0.12150000000000001,1.6055000000000001,0.5277023309000001,1.69
2020-09-10 09:30:00,1.5175,0.4309048619,1.5774933439,0.20650000000000002,0,0.20650000000000002,1.311,0.4309048619,1.38,1.717,0.4964773409,1.7873384542,0.20650000000000002,0,0.20650000000000002,1.5105,0.4964773409,1.5899999999999999
2020-09-10 10:00:00,1.4915,0.4246598639,1.5507766603,0.1995,0,0.1995,1.292,0.4246598639,1.3599999999999999,1.691,0.4902323429,1.760627374,0.1995,0,0.1995,1.4915,0.4902323429,1.57
2020-09-10 10:30:00,1.601,0.4402723589,1.6604339041,0.2615,0,0.2615,1.3395000000000001,0.4402723589,1.4100000000000001,1.905,0.5401923269000001,1.9801092773,0.2615,0,0.2615,1.6435,0.5401923269000001,1.73
2020-09-10 11:00:00,1.609,0.4590073529,1.6731911875,0.21250000000000002,0,0.21250000000000002,1.3965,0.4590073529,1.47,1.9415,0.5682948179,2.0229634821,0.21250000000000002,0,0.21250000000000002,1.729,0.5682948179,1.82
2020-09-10 11:30:00,1.587,0.4527623549,1.650322014,0.20950000000000002,0,0.20950000000000002,1.3775,0.4527623549,1.45,1.9005,0.5558048219,1.9801058684,0.20950000000000002,0,0.20950000000000002,1.691,0.5558048219,1.78
2020-09-10 12:00:00,1.573,0.39655737290000004,1.6222166162,0.3665,0,0.3665,1.2065000000000001,0.39655737290000004,1.27,1.953,0.5214573329000001,2.0214170154,0.3665,0,0.3665,1.5865,0.5214573329000001,1.67
2020-09-10 12:30:00,1.4215,0.3341073929,1.4602362823,0.405,0,0.405,1.0165,0.3341073929,1.07,1.7635,0.4465173569,1.8191509008,0.405,0,0.405,1.3585,0.4465173569,1.43
2020-09-10 13:00:00,1.405,0.3122498999,1.4392793336,0.455,0,0.455,0.9500000000000001,0.3122498999,1.0,1.7469999999999999,0.4246598639,1.7978723536,0.455,0,0.455,1.292,0.4246598639,1.3599999999999999
2020-09-10 13:30:00,1.6055000000000001,0.39031237490000004,1.6522632962000001,0.418,0,0.418,1.1875,0.39031237490000004,1.25,1.9855,0.5152123349000001,2.051256688,0.418,0,0.418,1.5675,0.5152123349000001,1.65
2020-09-10 14:00:00,1.4344999999999999,0.2997599039,1.465484988,0.5225000000000001,0,0.5225000000000001,0.912,0.2997599039,0.96,1.8335,0.4309048619,1.8834546052,0.5225000000000001,0,0.5225000000000001,1.311,0.4309048619,1.38
2020-09-10 14:30:00,1.2425,0.2716574129,1.2718506202,0.41600000000000004,0,0.41600000000000004,0.8265,0.2716574129,0.87,1.5465,0.37157738090000003,1.5905131247000002,0.41600000000000004,0,0.41600000000000004,1.1305,0.37157738090000003,1.19
2020-09-10 15:00:00,1.3315000000000001,0.3184948979,1.3690621790000002,0.36250000000000004,0,0.36250000000000004,0.969,0.3184948979,1.02,1.6735,0.4309048619,1.7280860077,0.36250000000000004,0,0.36250000000000004,1.311,0.4309048619,1.38
2020-09-10 15:30:00,1.3515000000000001,0.38406737690000003,1.4050124555,0.183,0,0.183,1.1685,0.38406737690000003,1.23,1.5605,0.4527623549,1.6248550705,0.183,0,0.183,1.3775,0.4527623549,1.45
2020-09-10 16:00:00,1.3845,0.38406737690000003,1.4367839086,0.216,0,0.216,1.1685,0.38406737690000003,1.23,1.5935000000000001,0.4527623549,1.6565735722000001,0.216,0,0.216,1.3775,0.4527623549,1.45
2020-09-10 16:30:00,1.5550000000000002,0.4652523509,1.6231095927,0.1395,0,0.1395,1.4155,0.4652523509,1.49,1.7545000000000002,0.5308248299,1.8330426209000001,0.1395,0,0.1395,1.615,0.5308248299,1.7000000000000002
2020-09-10 17:00:00,1.4615,0.4246598639,1.5219455476000001,0.1695,0,0.1695,1.292,0.4246598639,1.3599999999999999,1.6135000000000002,0.4746198479,1.6818579756,0.1695,0,0.1695,1.444,0.4746198479,1.52
2020-09-10 17:30:00,1.7125,0.5245798319,1.7910444579,0.1165,0,0.1165,1.596,0.5245798319,1.6800000000000002,1.874,0.5776623149,1.9610124298,0.1165,0,0.1165,1.7575,0.5776623149,1.85
2020-09-10 18:00:00,1.767,0.5558048219,1.8523520184,0.076,0,0.076,1.691,0.5558048219,1.78,1.8715000000000002,0.5901523108,1.9623434969,0.076,0,0.076,1.7955,0.5901523108,1.8900000000000001
2020-09-10 18:30:00,1.643,0.5245798319,1.7247124398,0.047,0,0.047,1.596,0.5245798319,1.6800000000000002,1.681,0.5370698279,1.7647110245,0.047,0,0.047,1.634,0.5370698279,1.72
2020-09-10 19:00:00,1.605,0.5214573329000001,1.6875848868,0.018500000000000003,0,0.018500000000000003,1.5865,0.5214573329000001,1.67,1.6335000000000002,0.5308248299,1.7175847141,0.018500000000000003,0,0.018500000000000003,1.615,0.5308248299,1.7000000000000002
2020-09-10 19:30:00,1.589,0.5214573329000001,1.6723751822000001,0.0025,0,0.0025,1.5865,0.5214573329000001,1.67,1.608,0.5277023309000001,1.69237518,0.0025,0,0.0025,1.6055000000000001,0.5277023309000001,1.69
2020-09-10 20:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-09-10 20:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-09-10 21:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-09-10 21:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-09-10 22:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-09-10 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-09-10 23:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-09-10 23:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-09-11 00:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-09-11 00:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-09-11 01:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-09-11 01:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-09-11 02:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-09-11 02:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-09-11 03:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-09-11 03:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-09-11 04:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-09-11 04:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-09-11 05:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-09-11 05:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-09-11 06:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-09-11 06:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-09-11 07:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-09-11 07:30:00,1.467,0.4808648459,1.5438005052000001,0.004,0,0.004,1.463,0.4808648459,1.54,1.5715,0.5152123349000001,1.6538004715999999,0.004,0,0.004,1.5675,0.5152123349000001,1.65
2020-09-11 08:00:00,1.5979999999999999,0.5152123349000001,1.6790020101,0.030500000000000003,0,0.030500000000000003,1.5675,0.5152123349000001,1.65,1.693,0.5464373249,1.7790004918000002,0.030500000000000003,0,0.030500000000000003,1.6625,0.5464373249,1.75
2020-09-11 08:30:00,1.6485,0.5183348339,1.7280692260000001,0.07150000000000001,0,0.07150000000000001,1.577,0.5183348339,1.6600000000000001,1.7815,0.5620498199,1.8680584171999999,0.07150000000000001,0,0.07150000000000001,1.71,0.5620498199,1.8
2020-09-11 09:00:00,1.663,0.5089673369000001,1.739142533,0.1145,0,0.1145,1.5485,0.5089673369000001,1.63,1.8719999999999999,0.5776623149,1.9591012608,0.1145,0,0.1145,1.7575,0.5776623149,1.85
2020-09-11 09:30:00,1.7255,0.5027223389000001,1.7972423320000002,0.196,0,0.196,1.5295,0.5027223389000001,1.6099999999999999,2.02,0.5995198078,2.1070889872,0.196,0,0.196,1.824,0.5995198078,1.92
2020-09-11 10:00:00,1.7085,0.4683748499,1.7715381029000001,0.28350000000000003,0,0.28350000000000003,1.425,0.4683748499,1.5,2.0315,0.5745398159,2.1111817188,0.28350000000000003,0,0.28350000000000003,1.748,0.5745398159,1.8399999999999999
2020-09-11 10:30:00,1.709,0.4808648459,1.7753624982,0.246,0,0.246,1.463,0.4808648459,1.54,2.0225,0.5839073129,2.1051018978,0.246,0,0.246,1.7765,0.5839073129,1.87
2020-09-11 11:00:00,1.65,0.4995998399,1.7239779580999999,0.13,0,0.13,1.52,0.4995998399,1.6,1.935,0.5932748098,2.0239071125,0.13,0,0.13,1.8050000000000002,0.5932748098,1.9
2020-09-11 11:30:00,1.687,0.5120898359,1.7630102098,0.129,0,0.129,1.558,0.5120898359,1.6400000000000001,1.9625,0.6026423068,2.0529452014,0.129,0,0.129,1.8335,0.6026423068,1.9300000000000002
2020-09-11 12:00:00,1.6885,0.5214573329000001,1.7671870303000001,0.10200000000000001,0,0.10200000000000001,1.5865,0.5214573329000001,1.67,2.0115,0.6276222988,2.1071407167,0.10200000000000001,0,0.10200000000000001,1.9095,0.6276222988,2.01
2020-09-11 12:30:00,1.6885,0.5214573329000001,1.7671870303000001,0.10200000000000001,0,0.10200000000000001,1.5865,0.5214573329000001,1.67,2.0115,0.6276222988,2.1071407167,0.10200000000000001,0,0.10200000000000001,1.9095,0.6276222988,2.01
2020-09-11 13:00:00,1.691,0.5152123349000001,1.7677456689,0.12350000000000001,0,0.12350000000000001,1.5675,0.5152123349000001,1.65,1.995,0.6151323028,2.0876811897,0.12350000000000001,0,0.12350000000000001,1.8715000000000002,0.6151323028,1.97
2020-09-11 13:30:00,1.717,0.5277023309000001,1.7962624391,0.1115,0,0.1115,1.6055000000000001,0.5277023309000001,1.69,1.983,0.6151323028,2.0762169323,0.1115,0,0.1115,1.8715000000000002,0.6151323028,1.97
2020-09-11 14:00:00,1.6724999999999999,0.5152123349000001,1.7500571419000002,0.105,0,0.105,1.5675,0.5152123349000001,1.65,1.929,0.5995198078,2.020016089,0.105,0,0.105,1.824,0.5995198078,1.92
2020-09-11 14:30:00,1.657,0.5058448379,1.732491847,0.11800000000000001,0,0.11800000000000001,1.5390000000000001,0.5058448379,1.62,1.885,0.5807848139,1.972444169,0.11800000000000001,0,0.11800000000000001,1.767,0.5807848139,1.8599999999999999
2020-09-11 15:00:00,1.6059999999999999,0.4871098439,1.6782467042,0.124,0,0.124,1.482,0.4871098439,1.56,1.8054999999999999,0.5526823229,1.8881970236,0.124,0,0.124,1.6815,0.5526823229,1.77
2020-09-11 15:30:00,1.5765,0.4871098439,1.6500388632,0.0945,0,0.0945,1.482,0.4871098439,1.56,1.7665000000000002,0.5495598239,1.8500103378000001,0.0945,0,0.0945,1.6720000000000002,0.5495598239,1.76
2020-09-11 16:00:00,1.6045,0.4995998399,1.6804821481,0.0845,0,0.0845,1.52,0.4995998399,1.6,1.7755,0.5558048219,1.8604621066,0.0845,0,0.0845,1.691,0.5558048219,1.78
2020-09-11 16:30:00,1.6425,0.5120898359,1.7204773320000002,0.0845,0,0.0845,1.558,0.5120898359,1.6400000000000001,1.7945,0.5620498199,1.8804601166000001,0.0845,0,0.0845,1.71,0.5620498199,1.8
2020-09-11 17:00:00,1.5115,0.4746198479,1.5842652082000002,0.0675,0,0.0675,1.444,0.4746198479,1.52,1.5875,0.4995998399,1.6642584685,0.0675,0,0.0675,1.52,0.4995998399,1.6
2020-09-11 17:30:00,1.498,0.4621298519,1.5676632290999999,0.092,0,0.092,1.4060000000000001,0.4621298519,1.48,1.5550000000000002,0.4808648459,1.6276535258,0.092,0,0.092,1.463,0.4808648459,1.54
2020-09-11 18:00:00,1.5425,0.4902323429,1.6185283439,0.051000000000000004,0,0.051000000000000004,1.4915,0.4902323429,1.57,1.5805,0.5027223389000001,1.6585264544,0.051000000000000004,0,0.051000000000000004,1.5295,0.5027223389000001,1.6099999999999999
2020-09-11 18:30:00,1.6405,0.5339473289000001,1.7252072339,0.016,0,0.016,1.6245,0.5339473289000001,1.71,1.669,0.5433148259,1.7552071103,0.016,0,0.016,1.653,0.5433148259,1.74
2020-09-11 19:00:00,1.667,0.5464373249,1.7542755627000002,0.0045000000000000005,0,0.0045000000000000005,1.6625,0.5464373249,1.75,1.6955,0.5558048219,1.7842755533,0.0045000000000000005,0,0.0045000000000000005,1.691,0.5558048219,1.78
2020-09-11 19:30:00,1.663,0.5464373249,1.750475007,0.0005,0,0.0005,1.6625,0.5464373249,1.75,1.6915,0.5558048219,1.7804750068000001,0.0005,0,0.0005,1.691,0.5558048219,1.78
2020-09-11 20:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-09-11 20:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-09-11 21:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-09-11 21:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-09-11 22:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-09-11 22:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-09-11 23:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-09-11 23:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-09-12 00:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-09-12 00:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-09-12 01:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-09-12 01:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-09-12 02:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-09-12 02:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-09-12 03:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-09-12 03:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-09-12 04:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-09-12 04:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-09-12 05:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-09-12 05:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-09-12 06:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-09-12 06:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2020-09-12 07:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-09-12 07:30:00,1.1795,0.38718987590000004,1.2414250884,0.0015,0,0.0015,1.178,0.38718987590000004,1.24,1.189,0.39031237490000004,1.2514250877,0.0015,0,0.0015,1.1875,0.39031237490000004,1.25
2020-09-12 08:00:00,1.377,0.4465173569,1.4475865259,0.018500000000000003,0,0.018500000000000003,1.3585,0.4465173569,1.43,1.396,0.4527623549,1.4675863688000002,0.018500000000000003,0,0.018500000000000003,1.3775,0.4527623549,1.45
2020-09-12 08:30:00,1.5885,0.4995998399,1.6652123738,0.0685,0,0.0685,1.52,0.4995998399,1.6,1.6455000000000002,0.5183348339,1.7252075962,0.0685,0,0.0685,1.577,0.5183348339,1.6600000000000001
2020-09-12 09:00:00,1.637,0.4964773409,1.710631097,0.1265,0,0.1265,1.5105,0.4964773409,1.5899999999999999,1.713,0.5214573329000001,1.7906107198,0.1265,0,0.1265,1.5865,0.5214573329000001,1.67
2020-09-12 09:30:00,1.6455000000000002,0.4527623549,1.7066528645,0.268,0,0.268,1.3775,0.4527623549,1.45,1.7405,0.4839873449,1.8065392329,0.268,0,0.268,1.4725000000000001,0.4839873449,1.55
2020-09-12 10:00:00,1.5899999999999999,0.4527623549,1.6532071104,0.21250000000000002,0,0.21250000000000002,1.3775,0.4527623549,1.45,1.7325,0.4995998399,1.8030962953,0.21250000000000002,0,0.21250000000000002,1.52,0.4995998399,1.6
2020-09-12 10:30:00,1.6055000000000001,0.4184148659,1.6591266528,0.3325,0,0.3325,1.2730000000000001,0.4184148659,1.34,1.748,0.4652523509,1.8088570286,0.3325,0,0.3325,1.4155,0.4652523509,1.49
2020-09-12 11:00:00,1.56,0.39031237490000004,1.6080869845999999,0.3725,0,0.3725,1.1875,0.39031237490000004,1.25,1.7309999999999999,0.4465173569,1.7876629296000002,0.3725,0,0.3725,1.3585,0.4465173569,1.43
2020-09-12 11:30:00,1.256,0.2685349139,1.2843858455000001,0.439,0,0.439,0.8170000000000001,0.2685349139,0.86,1.37,0.3060049019,1.4037588824,0.439,0,0.439,0.931,0.3060049019,0.98
2020-09-12 12:00:00,1.2855,0.2966374049,1.3192816227,0.383,0,0.383,0.9025000000000001,0.2966374049,0.9500000000000001,1.371,0.3247398959,1.408934704,0.383,0,0.383,0.988,0.3247398959,1.04
2020-09-12 12:30:00,1.213,0.2872699079,1.2465524457,0.339,0,0.339,0.874,0.2872699079,0.92,1.3175,0.3216173969,1.3561873027,0.339,0,0.339,0.9785,0.3216173969,1.03
2020-09-12 13:00:00,1.34,0.3184948979,1.3773303888,0.371,0,0.371,0.969,0.3184948979,1.02,1.4635,0.35908738490000003,1.50690942,0.371,0,0.371,1.0925,0.35908738490000003,1.15
2020-09-12 13:30:00,1.456,0.3528423869,1.4981434344,0.3825,0,0.3825,1.0735000000000001,0.3528423869,1.13,1.5985,0.39967987190000004,1.6477093949000001,0.3825,0,0.3825,1.216,0.39967987190000004,1.28
2020-09-12 14:00:00,1.1285,0.2310649259,1.1519128656,0.42550000000000004,0,0.42550000000000004,0.7030000000000001,0.2310649259,0.74,1.2045,0.2560449179,1.2314135171,0.42550000000000004,0,0.42550000000000004,0.779,0.2560449179,0.8200000000000001
2020-09-12 14:30:00,1.121,0.2466774209,1.147819999,0.3705,0,0.3705,0.7505000000000001,0.2466774209,0.79,1.197,0.2716574129,1.2274391024,0.3705,0,0.3705,0.8265,0.2716574129,0.87
2020-09-12 15:00:00,1.1125,0.2373099239,1.1375290106,0.3905,0,0.3905,0.722,0.2373099239,0.76,1.1885,0.2622899159,1.217098291,0.3905,0,0.3905,0.798,0.2622899159,0.84
2020-09-12 15:30:00,1.135,0.2560449179,1.1635222387,0.356,0,0.356,0.779,0.2560449179,0.8200000000000001,1.211,0.2810249099,1.2431797939,0.356,0,0.356,0.855,0.2810249099,0.9
2020-09-12 16:00:00,1.146,0.2810249099,1.1799538127,0.291,0,0.291,0.855,0.2810249099,0.9,1.203,0.2997599039,1.2397842554,0.291,0,0.291,0.912,0.2997599039,0.96
2020-09-12 16:30:00,1.1595,0.3028824029,1.1984064419,0.23800000000000002,0,0.23800000000000002,0.9215000000000001,0.3028824029,0.97,1.1975,0.3153723989,1.2383319426,0.23800000000000002,0,0.23800000000000002,0.9595,0.3153723989,1.01
2020-09-12 17:00:00,1.2865,0.39031237490000004,1.3444054448,0.099,0,0.099,1.1875,0.39031237490000004,1.25,1.334,0.40592486990000004,1.3943926993,0.099,0,0.099,1.235,0.40592486990000004,1.3
2020-09-12 17:30:00,1.5110000000000001,0.4839873449,1.5866205438,0.0385,0,0.0385,1.4725000000000001,0.4839873449,1.55,1.568,0.5027223389000001,1.6466188843,0.0385,0,0.0385,1.5295,0.5027223389000001,1.6099999999999999
2020-09-12 18:00:00,1.572,0.5089673369000001,1.6523412934000001,0.0235,0,0.0235,1.5485,0.5089673369000001,1.63,1.591,0.5152123349000001,1.6723410986,0.0235,0,0.0235,1.5675,0.5152123349000001,1.65
2020-09-12 18:30:00,1.5965,0.5152123349000001,1.6775744395,0.029,0,0.029,1.5675,0.5152123349000001,1.65,1.5965,0.5152123349000001,1.6775744395,0.029,0,0.029,1.5675,0.5152123349000001,1.65
2020-09-12 19:00:00,1.556,0.5058448379,1.6361586109,0.017,0,0.017,1.5390000000000001,0.5058448379,1.62,1.5655000000000001,0.5089673369000001,1.6461585586,0.017,0,0.017,1.5485,0.5089673369000001,1.63
2020-09-12 19:30:00,1.56,0.5120898359,1.6419001188,0.002,0,0.002,1.558,0.5120898359,1.6400000000000001,1.541,0.5058448379,1.6219001202,0.002,0,0.002,1.5390000000000001,0.5058448379,1.62
2020-09-12 20:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-09-12 20:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
