Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-12 21:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-09-12 21:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-09-12 22:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-09-12 22:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-09-12 23:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-09-12 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-09-13 00:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-09-13 00:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-09-13 01:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-09-13 01:30:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-09-13 02:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-09-13 02:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-09-13 03:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-09-13 03:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-09-13 04:00:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.8645,0.2841474089,0.91,0.0,0,0.0,0.8645,0.2841474089,0.91
2020-09-13 04:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.8645,0.2841474089,0.91,0.0,0,0.0,0.8645,0.2841474089,0.91
2020-09-13 05:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-09-13 05:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-09-13 06:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-09-13 06:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-09-13 07:00:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-09-13 07:30:00,1.105,0.36220988390000003,1.1628503773,0.003,0,0.003,1.102,0.36220988390000003,1.16,1.086,0.3559648859,1.1428503839,0.003,0,0.003,1.083,0.3559648859,1.1400000000000001
2020-09-13 08:00:00,1.3820000000000001,0.4402723589,1.4504357104,0.0425,0,0.0425,1.3395000000000001,0.4402723589,1.4100000000000001,1.3725,0.4371498599,1.4404361319,0.0425,0,0.0425,1.33,0.4371498599,1.4
2020-09-13 08:30:00,1.548,0.4746198479,1.6191256900000002,0.10400000000000001,0,0.10400000000000001,1.444,0.4746198479,1.52,1.5670000000000002,0.4808648459,1.639121716,0.10400000000000001,0,0.10400000000000001,1.463,0.4808648459,1.54
2020-09-13 09:00:00,1.585,0.4621298519,1.6509963658,0.179,0,0.179,1.4060000000000001,0.4621298519,1.48,1.566,0.4558848539,1.6310079706,0.179,0,0.179,1.387,0.4558848539,1.46
2020-09-13 09:30:00,1.625,0.4496398559,1.6860607937,0.257,0,0.257,1.3679999999999999,0.4496398559,1.44,1.6440000000000001,0.4558848539,1.7060383935,0.257,0,0.257,1.387,0.4558848539,1.46
2020-09-13 10:00:00,1.6505,0.4340273609,1.7066136058999999,0.33,0,0.33,1.3205,0.4340273609,1.3900000000000001,1.7075,0.4527623549,1.7665078545,0.33,0,0.33,1.3775,0.4527623549,1.45
2020-09-13 10:30:00,1.585,0.39343487390000004,1.6331001193999999,0.388,0,0.388,1.197,0.39343487390000004,1.26,1.699,0.4309048619,1.7527920584,0.388,0,0.388,1.311,0.4309048619,1.38
2020-09-13 11:00:00,1.2850000000000001,0.2810249099,1.3153706702,0.43,0,0.43,0.855,0.2810249099,0.9,1.361,0.3060049019,1.3949767023000001,0.43,0,0.43,0.931,0.3060049019,0.98
2020-09-13 11:30:00,1.291,0.2716574129,1.3192720531,0.4645,0,0.4645,0.8265,0.2716574129,0.87,1.3385,0.2872699079,1.3689800035,0.4645,0,0.4645,0.874,0.2872699079,0.92
2020-09-13 12:00:00,1.2810000000000001,0.2591674169,1.3069539969,0.49250000000000005,0,0.49250000000000005,0.7885000000000001,0.2591674169,0.8300000000000001,1.3855,0.2935149059,1.4162490071,0.49250000000000005,0,0.49250000000000005,0.893,0.2935149059,0.9400000000000001
2020-09-13 12:30:00,1.549,0.3434748899,1.5866240890999999,0.504,0,0.504,1.045,0.3434748899,1.1,1.72,0.39967987190000004,1.7658267186,0.504,0,0.504,1.216,0.39967987190000004,1.28
2020-09-13 13:00:00,1.647,0.37157738090000003,1.688395318,0.5165000000000001,0,0.5165000000000001,1.1305,0.37157738090000003,1.19,1.799,0.4215373649,1.8477269143,0.5165000000000001,0,0.5165000000000001,1.2825,0.4215373649,1.35
2020-09-13 13:30:00,1.6245,0.36533238290000003,1.6650729713999999,0.513,0,0.513,1.1115,0.36533238290000003,1.17,1.7575,0.40904736890000004,1.8044738845000001,0.513,0,0.513,1.2445,0.40904736890000004,1.31
2020-09-13 14:00:00,1.6215000000000002,0.36533238290000003,1.662146203,0.51,0,0.51,1.1115,0.36533238290000003,1.17,1.764,0.41216986790000004,1.8115131796,0.51,0,0.51,1.254,0.41216986790000004,1.32
2020-09-13 14:30:00,1.2945,0.2622899159,1.3208051522,0.4965,0,0.4965,0.798,0.2622899159,0.84,1.399,0.2966374049,1.4301030557,0.4965,0,0.4965,0.9025000000000001,0.2966374049,0.9500000000000001
2020-09-13 15:00:00,1.1535,0.22169742890000002,1.1746114251,0.47900000000000004,0,0.47900000000000004,0.6745,0.22169742890000002,0.71,1.239,0.2497999199,1.2639307734,0.47900000000000004,0,0.47900000000000004,0.76,0.2497999199,0.8
2020-09-13 15:30:00,1.1575,0.2341874249,1.1809530050000001,0.445,0,0.445,0.7125,0.2341874249,0.75,1.2335,0.2591674169,1.2604324655,0.445,0,0.445,0.7885000000000001,0.2591674169,0.8300000000000001
2020-09-13 16:00:00,1.19,0.2591674169,1.2178948025,0.4015,0,0.4015,0.7885000000000001,0.2591674169,0.8300000000000001,1.2469999999999999,0.2779024109,1.2775909948,0.4015,0,0.4015,0.8455,0.2779024109,0.89
2020-09-13 16:30:00,1.2315,0.2903924069,1.2652746737,0.34800000000000003,0,0.34800000000000003,0.8835000000000001,0.2903924069,0.93,1.298,0.3122498999,1.3350295877,0.34800000000000003,0,0.34800000000000003,0.9500000000000001,0.3122498999,1.0
2020-09-13 17:00:00,1.336,0.3465973889,1.3802267024,0.28150000000000003,0,0.28150000000000003,1.0545,0.3465973889,1.11,1.393,0.36533238290000003,1.4401099784,0.28150000000000003,0,0.28150000000000003,1.1115,0.36533238290000003,1.17
2020-09-13 17:30:00,1.4575,0.41216986790000004,1.5146584599000001,0.20350000000000001,0,0.20350000000000001,1.254,0.41216986790000004,1.32,1.505,0.4277823629,1.5646158474,0.20350000000000001,0,0.20350000000000001,1.3014999999999999,0.4277823629,1.37
2020-09-13 18:00:00,1.506,0.4558848539,1.5734887988000001,0.11900000000000001,0,0.11900000000000001,1.387,0.4558848539,1.46,1.5345,0.4652523509,1.6034805892000001,0.11900000000000001,0,0.11900000000000001,1.4155,0.4652523509,1.49
2020-09-13 18:30:00,1.5645,0.4964773409,1.6413866089,0.054,0,0.054,1.5105,0.4964773409,1.5899999999999999,1.593,0.5058448379,1.6713850544,0.054,0,0.054,1.5390000000000001,0.5058448379,1.62
2020-09-13 19:00:00,1.5485,0.5027223389000001,1.6280608097,0.019,0,0.019,1.5295,0.5027223389000001,1.6099999999999999,1.577,0.5120898359,1.6580606141,0.019,0,0.019,1.558,0.5120898359,1.6400000000000001
2020-09-13 19:30:00,1.5314999999999999,0.5027223389000001,1.6119001210000001,0.002,0,0.002,1.5295,0.5027223389000001,1.6099999999999999,1.541,0.5058448379,1.6219001202,0.002,0,0.002,1.5390000000000001,0.5058448379,1.62
2020-09-13 20:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-09-13 20:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-09-13 21:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-09-13 21:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-09-13 22:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-09-13 22:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-09-13 23:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-09-13 23:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-09-14 00:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-09-14 00:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-09-14 01:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-09-14 01:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-09-14 02:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-09-14 02:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-09-14 03:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-09-14 03:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-09-14 04:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-09-14 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-09-14 05:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-09-14 05:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-09-14 06:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-09-14 06:30:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-09-14 07:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-09-14 07:30:00,1.389,0.4558848539,1.4619001334,0.002,0,0.002,1.387,0.4558848539,1.46,1.4935,0.4902323429,1.5719001241,0.002,0,0.002,1.4915,0.4902323429,1.57
2020-09-14 08:00:00,1.532,0.4933548419,1.6094791083,0.031,0,0.031,1.501,0.4933548419,1.58,1.646,0.5308248299,1.7294770886,0.031,0,0.031,1.615,0.5308248299,1.7000000000000002
2020-09-14 08:30:00,1.5935000000000001,0.4964773409,1.6690512275,0.083,0,0.083,1.5105,0.4964773409,1.5899999999999999,1.717,0.5370698279,1.7990366867,0.083,0,0.083,1.634,0.5370698279,1.72
2020-09-14 09:00:00,1.5765,0.4683748499,1.6446054998,0.1515,0,0.1515,1.425,0.4683748499,1.5,1.7475,0.5245798319,1.8245383663,0.1515,0,0.1515,1.596,0.5245798319,1.6800000000000002
2020-09-14 09:30:00,1.5230000000000001,0.4246598639,1.5810961388,0.231,0,0.231,1.292,0.4246598639,1.3599999999999999,1.713,0.4871098439,1.7809112836,0.231,0,0.231,1.482,0.4871098439,1.56
2020-09-14 10:00:00,1.483,0.38718987590000004,1.5327116493,0.305,0,0.305,1.178,0.38718987590000004,1.24,1.7205,0.4652523509,1.7822962717,0.305,0,0.305,1.4155,0.4652523509,1.49
2020-09-14 10:30:00,1.5945,0.40280237090000004,1.6445911346000002,0.369,0,0.369,1.2255,0.40280237090000004,1.29,1.9935,0.5339473289000001,2.0637688824,0.369,0,0.369,1.6245,0.5339473289000001,1.71
2020-09-14 11:00:00,1.6005,0.38718987590000004,1.6466682271000002,0.42250000000000004,0,0.42250000000000004,1.178,0.38718987590000004,1.24,2.066,0.5401923269000001,2.1354539915,0.42250000000000004,0,0.42250000000000004,1.6435,0.5401923269000001,1.73
2020-09-14 11:30:00,1.561,0.36533238290000003,1.6031808226000002,0.4495,0,0.4495,1.1115,0.36533238290000003,1.17,2.074,0.5339473289000001,2.1416292279,0.4495,0,0.4495,1.6245,0.5339473289000001,1.71
2020-09-14 12:00:00,1.5635,0.35908738490000003,1.6042057225000002,0.47100000000000003,0,0.47100000000000003,1.0925,0.35908738490000003,1.15,2.1335,0.5464373249,2.2023660005,0.47100000000000003,0,0.47100000000000003,1.6625,0.5464373249,1.75
2020-09-14 12:30:00,1.58,0.36220988390000003,1.6209861196,0.47800000000000004,0,0.47800000000000004,1.102,0.36220988390000003,1.16,2.15,0.5495598239,2.2191250528,0.47800000000000004,0,0.47800000000000004,1.6720000000000002,0.5495598239,1.76
2020-09-14 13:00:00,1.5710000000000002,0.3559648859,1.6108233919,0.488,0,0.488,1.083,0.3559648859,1.1400000000000001,2.122,0.5370698279,2.1889102311,0.488,0,0.488,1.634,0.5370698279,1.72
2020-09-14 13:30:00,1.4495,0.3122498999,1.4827509063,0.4995,0,0.4995,0.9500000000000001,0.3122498999,1.0,1.8105,0.4309048619,1.8610720701,0.4995,0,0.4995,1.311,0.4309048619,1.38
2020-09-14 14:00:00,1.3185,0.2716574129,1.3461946367,0.492,0,0.492,0.8265,0.2716574129,0.87,1.67,0.38718987590000004,1.7142975238,0.492,0,0.492,1.178,0.38718987590000004,1.24
2020-09-14 14:30:00,1.29,0.2685349139,1.3176535964,0.47300000000000003,0,0.47300000000000003,0.8170000000000001,0.2685349139,0.86,1.6320000000000001,0.38094487790000003,1.6758708184,0.47300000000000003,0,0.47300000000000003,1.159,0.38094487790000003,1.22
2020-09-14 15:00:00,1.29,0.2779024109,1.31959454,0.4445,0,0.4445,0.8455,0.2779024109,0.89,1.6225,0.38718987590000004,1.6680594264000002,0.4445,0,0.4445,1.178,0.38718987590000004,1.24
2020-09-14 15:30:00,1.2815,0.2872699079,1.3133035634999999,0.40750000000000003,0,0.40750000000000003,0.874,0.2872699079,0.92,1.6425,0.40592486990000004,1.691916443,0.40750000000000003,0,0.40750000000000003,1.235,0.40592486990000004,1.3
2020-09-14 16:00:00,1.3535,0.3247398959,1.3919117249,0.3655,0,0.3655,0.988,0.3247398959,1.04,1.667,0.4277823629,1.7210132916,0.3655,0,0.3655,1.3014999999999999,0.4277823629,1.37
2020-09-14 16:30:00,1.369,0.3465973889,1.4121935951,0.3145,0,0.3145,1.0545,0.3465973889,1.11,1.616,0.4277823629,1.6716619724,0.3145,0,0.3145,1.3014999999999999,0.4277823629,1.37
2020-09-14 17:00:00,1.38,0.37157738090000003,1.4291500096,0.2495,0,0.2495,1.1305,0.37157738090000003,1.19,1.5415,0.4246598639,1.5989240914,0.2495,0,0.2495,1.292,0.4246598639,1.3599999999999999
2020-09-14 17:30:00,1.4485000000000001,0.41529236690000004,1.5068576575,0.185,0,0.185,1.2635,0.41529236690000004,1.33,1.572,0.4558848539,1.6367696845,0.185,0,0.185,1.387,0.4558848539,1.46
2020-09-14 18:00:00,1.514,0.4621298519,1.5829592541,0.108,0,0.108,1.4060000000000001,0.4621298519,1.48,1.5899999999999999,0.4871098439,1.6629419713,0.108,0,0.108,1.482,0.4871098439,1.56
2020-09-14 18:30:00,1.5575,0.4964773409,1.6347158775000001,0.047,0,0.047,1.5105,0.4964773409,1.5899999999999999,1.624,0.5183348339,1.7047131724,0.047,0,0.047,1.577,0.5183348339,1.6600000000000001
2020-09-14 19:00:00,1.554,0.5058448379,1.6342567118,0.015,0,0.015,1.5390000000000001,0.5058448379,1.62,1.592,0.5183348339,1.6742565514,0.015,0,0.015,1.577,0.5183348339,1.6600000000000001
2020-09-14 19:30:00,1.5685,0.5152123349000001,1.6509500295000001,0.001,0,0.001,1.5675,0.5152123349000001,1.65,1.5875,0.5214573329000001,1.6709500292000001,0.001,0,0.001,1.5865,0.5214573329000001,1.67
2020-09-14 20:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-09-14 20:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-09-14 21:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-09-14 21:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-09-14 22:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-09-14 22:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-09-14 23:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-09-14 23:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-09-15 00:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-09-15 00:30:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-09-15 01:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-09-15 01:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-09-15 02:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-09-15 02:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-09-15 03:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-09-15 03:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-09-15 04:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-09-15 04:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-09-15 05:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-09-15 05:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-09-15 06:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-09-15 06:30:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-09-15 07:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-09-15 07:30:00,1.4775,0.4839873449,1.5547507838999999,0.005,0,0.005,1.4725000000000001,0.4839873449,1.55,1.62,0.5308248299,1.7047507149,0.005,0,0.005,1.615,0.5308248299,1.7000000000000002
2020-09-15 08:00:00,1.5285000000000002,0.4933548419,1.6061479539999999,0.0275,0,0.0275,1.501,0.4933548419,1.58,1.6615,0.5370698279,1.7461461136,0.0275,0,0.0275,1.634,0.5370698279,1.72
2020-09-15 08:30:00,1.5345,0.4871098439,1.6099584622,0.052500000000000005,0,0.052500000000000005,1.482,0.4871098439,1.56,1.6865,0.5370698279,1.7699509174,0.052500000000000005,0,0.052500000000000005,1.634,0.5370698279,1.72
2020-09-15 09:00:00,1.528,0.4590073529,1.5954534622,0.1315,0,0.1315,1.3965,0.4590073529,1.47,1.7085,0.5183348339,1.7853972247,0.1315,0,0.1315,1.577,0.5183348339,1.6600000000000001
2020-09-15 09:30:00,1.5345,0.4433948579,1.5972755711,0.1855,0,0.1855,1.349,0.4433948579,1.42,1.7435,0.5120898359,1.8171483841,0.1855,0,0.1855,1.558,0.5120898359,1.6400000000000001
2020-09-15 10:00:00,1.4735,0.39655737290000004,1.5259292251,0.267,0,0.267,1.2065000000000001,0.39655737290000004,1.27,1.7015,0.4714973489,1.765619438,0.267,0,0.267,1.4344999999999999,0.4714973489,1.51
2020-09-15 10:30:00,1.4895,0.38094487790000003,1.5374424379,0.3305,0,0.3305,1.159,0.38094487790000003,1.22,1.746,0.4652523509,1.8069243897,0.3305,0,0.3305,1.4155,0.4652523509,1.49
2020-09-15 11:00:00,1.5985,0.40592486990000004,1.6492353531,0.3635,0,0.3635,1.235,0.40592486990000004,1.3,2.064,0.5589273209,2.1383394843,0.3635,0,0.3635,1.7005,0.5589273209,1.79
2020-09-15 11:30:00,1.5630000000000002,0.40280237090000004,1.6140690041,0.3375,0,0.3375,1.2255,0.40280237090000004,1.29,2.038,0.5589273209,2.1132543032,0.3375,0,0.3375,1.7005,0.5589273209,1.79
2020-09-15 12:00:00,1.5925,0.39655737290000004,1.6411319264,0.386,0,0.386,1.2065000000000001,0.39655737290000004,1.27,2.096,0.5620498199,2.1700497690000002,0.386,0,0.386,1.71,0.5620498199,1.8
2020-09-15 12:30:00,1.588,0.38406737690000003,1.633784487,0.41950000000000004,0,0.41950000000000004,1.1685,0.38406737690000003,1.23,2.082,0.5464373249,2.1525142857,0.41950000000000004,0,0.41950000000000004,1.6625,0.5464373249,1.75
2020-09-15 13:00:00,1.5975000000000001,0.41529236690000004,1.6505980733999999,0.334,0,0.334,1.2635,0.41529236690000004,1.33,2.0535,0.5651723189,2.1298549246,0.334,0,0.334,1.7195,0.5651723189,1.81
2020-09-15 13:30:00,1.482,0.36533238290000003,1.5263655362000002,0.3705,0,0.3705,1.1115,0.36533238290000003,1.17,1.843,0.4839873449,1.90549016,0.3705,0,0.3705,1.4725000000000001,0.4839873449,1.55
2020-09-15 14:00:00,1.373,0.36845488190000003,1.4215794033,0.252,0,0.252,1.121,0.36845488190000003,1.18,1.6105,0.4465173569,1.6712534218,0.252,0,0.252,1.3585,0.4465173569,1.43
2020-09-15 14:30:00,1.4,0.40904736890000004,1.4585334244000001,0.1555,0,0.1555,1.2445,0.40904736890000004,1.31,1.5995,0.4746198479,1.6684316738,0.1555,0,0.1555,1.444,0.4746198479,1.52
2020-09-15 15:00:00,1.335,0.3559648859,1.3816425008,0.252,0,0.252,1.083,0.3559648859,1.1400000000000001,1.5819999999999999,0.4371498599,1.6412872997,0.252,0,0.252,1.33,0.4371498599,1.4
2020-09-15 15:30:00,1.345,0.37782237890000003,1.3970593223,0.1955,0,0.1955,1.1495,0.37782237890000003,1.21,1.592,0.4590073529,1.6568499479,0.1955,0,0.1955,1.3965,0.4590073529,1.47
2020-09-15 16:00:00,1.3435000000000001,0.37157738090000003,1.3939375883,0.213,0,0.213,1.1305,0.37157738090000003,1.19,1.581,0.4496398559,1.6436961398,0.213,0,0.213,1.3679999999999999,0.4496398559,1.44
2020-09-15 16:30:00,1.3825,0.40904736890000004,1.4417440827,0.138,0,0.138,1.2445,0.40904736890000004,1.31,1.544,0.4621298519,1.6116761461,0.138,0,0.138,1.4060000000000001,0.4621298519,1.48
2020-09-15 17:00:00,1.3855,0.40280237090000004,1.4428652051,0.16,0,0.16,1.2255,0.40280237090000004,1.29,1.5375,0.4527623549,1.6027788369,0.16,0,0.16,1.3775,0.4527623549,1.45
2020-09-15 17:30:00,1.4855,0.4621298519,1.5557230633999999,0.0795,0,0.0795,1.4060000000000001,0.4621298519,1.48,1.5710000000000002,0.4902323429,1.6457122318000001,0.0795,0,0.0795,1.4915,0.4902323429,1.57
2020-09-15 18:00:00,1.6055000000000001,0.5152123349000001,1.6861417497,0.038,0,0.038,1.5675,0.5152123349000001,1.65,1.653,0.5308248299,1.7361405473,0.038,0,0.038,1.615,0.5308248299,1.7000000000000002
2020-09-15 18:30:00,1.6455000000000002,0.5339473289000001,1.7299624273,0.021,0,0.021,1.6245,0.5339473289000001,1.71,1.7025000000000001,0.5526823229,1.7899620108,0.021,0,0.021,1.6815,0.5526823229,1.77
2020-09-15 19:00:00,1.6045,0.5214573329000001,1.6871093622000002,0.018000000000000002,0,0.018000000000000002,1.5865,0.5214573329000001,1.67,1.6520000000000001,0.5370698279,1.7371090927,0.018000000000000002,0,0.018000000000000002,1.634,0.5370698279,1.72
2020-09-15 19:30:00,1.601,0.5245798319,1.6847507234,0.005,0,0.005,1.596,0.5245798319,1.6800000000000002,1.639,0.5370698279,1.7247507066,0.005,0,0.005,1.634,0.5370698279,1.72
2020-09-15 20:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-09-15 20:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-09-15 21:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-09-15 21:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-09-15 22:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-09-15 22:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-09-15 23:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-09-15 23:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-09-16 00:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-09-16 00:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-09-16 01:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-09-16 01:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-09-16 02:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-09-16 02:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-09-16 03:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-09-16 03:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-09-16 04:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-09-16 04:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-09-16 05:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-09-16 05:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-09-16 06:00:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-09-16 06:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-09-16 07:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-09-16 07:30:00,1.416,0.4652523509,1.4904750082,0.0005,0,0.0005,1.4155,0.4652523509,1.49,1.549,0.5089673369000001,1.6304750075,0.0005,0,0.0005,1.5485,0.5089673369000001,1.63
2020-09-16 08:00:00,1.498,0.4871098439,1.5752079228,0.016,0,0.016,1.482,0.4871098439,1.56,1.612,0.5245798319,1.6952073619,0.016,0,0.016,1.596,0.5245798319,1.6800000000000002
2020-09-16 08:30:00,1.5445,0.4933548419,1.6213818951999999,0.043500000000000004,0,0.043500000000000004,1.501,0.4933548419,1.58,1.6775,0.5370698279,1.7613773730000002,0.043500000000000004,0,0.043500000000000004,1.634,0.5370698279,1.72
2020-09-16 09:00:00,1.5675,0.4933548419,1.6433061948,0.0665,0,0.0665,1.501,0.4933548419,1.58,1.7195,0.5433148259,1.8032945544,0.0665,0,0.0665,1.653,0.5433148259,1.74
2020-09-16 09:30:00,1.5434999999999999,0.4558848539,1.6094170528,0.1565,0,0.1565,1.387,0.4558848539,1.46,1.7335,0.5183348339,1.8093350298000002,0.1565,0,0.1565,1.577,0.5183348339,1.6600000000000001
2020-09-16 10:00:00,1.5705,0.4402723589,1.6310456769,0.231,0,0.231,1.3395000000000001,0.4402723589,1.4100000000000001,1.827,0.5245798319,1.900819034,0.231,0,0.231,1.596,0.5245798319,1.6800000000000002
2020-09-16 10:30:00,1.675,0.4527623549,1.7351134689,0.2975,0,0.2975,1.3775,0.4527623549,1.45,2.0455,0.5745398159,2.124656737,0.2975,0,0.2975,1.748,0.5745398159,1.8399999999999999
2020-09-16 11:00:00,1.6155,0.41529236690000004,1.6680251796999999,0.352,0,0.352,1.2635,0.41529236690000004,1.33,2.0525,0.5589273209,2.1272414061,0.352,0,0.352,1.7005,0.5589273209,1.79
2020-09-16 11:30:00,1.6185,0.40280237090000004,1.6678704986000001,0.393,0,0.393,1.2255,0.40280237090000004,1.29,2.065,0.5495598239,2.1368764588,0.393,0,0.393,1.6720000000000002,0.5495598239,1.76
2020-09-16 12:00:00,1.593,0.38406737690000003,1.6386447907,0.42450000000000004,0,0.42450000000000004,1.1685,0.38406737690000003,1.23,2.0965,0.5495598239,2.1673320581,0.42450000000000004,0,0.42450000000000004,1.6720000000000002,0.5495598239,1.76
2020-09-16 12:30:00,1.576,0.37157738090000003,1.6192114593,0.4455,0,0.4455,1.1305,0.37157738090000003,1.19,2.1175,0.5495598239,2.1876522233,0.4455,0,0.4455,1.6720000000000002,0.5495598239,1.76
2020-09-16 13:00:00,1.6015000000000001,0.37782237890000003,1.6454640683,0.452,0,0.452,1.1495,0.37782237890000003,1.21,2.124,0.5495598239,2.1939443931,0.452,0,0.452,1.6720000000000002,0.5495598239,1.76
2020-09-16 13:30:00,1.3845,0.3060049019,1.4179136962,0.4535,0,0.4535,0.931,0.3060049019,0.98,1.4225,0.3184948979,1.4577191945,0.4535,0,0.4535,0.969,0.3184948979,1.02
2020-09-16 14:00:00,1.3455,0.2966374049,1.3778113078,0.443,0,0.443,0.9025000000000001,0.2966374049,0.9500000000000001,1.564,0.36845488190000003,1.6068151729,0.443,0,0.443,1.121,0.36845488190000003,1.18
2020-09-16 14:30:00,1.3094999999999999,0.2935149059,1.3419915238,0.41650000000000004,0,0.41650000000000004,0.893,0.2935149059,0.9400000000000001,1.623,0.39655737290000004,1.67074437,0.41650000000000004,0,0.41650000000000004,1.2065000000000001,0.39655737290000004,1.27
2020-09-16 15:00:00,1.323,0.3028824029,1.357227597,0.4015,0,0.4015,0.9215000000000001,0.3028824029,0.97,1.6175000000000002,0.39967987190000004,1.6661483277,0.4015,0,0.4015,1.216,0.39967987190000004,1.28
2020-09-16 15:30:00,1.305,0.3091274009,1.3411132503,0.3645,0,0.3645,0.9405,0.3091274009,0.99,1.5995,0.40592486990000004,1.6502046085000002,0.3645,0,0.3645,1.235,0.40592486990000004,1.3
2020-09-16 16:00:00,1.3565,0.3434748899,1.3993095619,0.3115,0,0.3115,1.045,0.3434748899,1.1,1.6320000000000001,0.4340273609,1.6887284418,0.3115,0,0.3115,1.3205,0.4340273609,1.3900000000000001
2020-09-16 16:30:00,1.3935,0.37157738090000003,1.4421900014,0.263,0,0.263,1.1305,0.37157738090000003,1.19,1.612,0.4433948579,1.6718681168,0.263,0,0.263,1.349,0.4433948579,1.42
2020-09-16 17:00:00,1.4065,0.39655737290000004,1.4613350061000001,0.2,0,0.2,1.2065000000000001,0.39655737290000004,1.27,1.5585,0.4465173569,1.6212032567999999,0.2,0,0.2,1.3585,0.4465173569,1.43
2020-09-16 17:30:00,1.4825,0.4433948579,1.5473865871,0.1335,0,0.1335,1.349,0.4433948579,1.42,1.587,0.4777423469,1.6573493144,0.1335,0,0.1335,1.4535,0.4777423469,1.53
2020-09-16 18:00:00,1.591,0.5027223389000001,1.6685355106,0.061500000000000006,0,0.061500000000000006,1.5295,0.5027223389000001,1.6099999999999999,1.6575000000000002,0.5245798319,1.7385310610000002,0.061500000000000006,0,0.061500000000000006,1.596,0.5245798319,1.6800000000000002
2020-09-16 18:30:00,1.6035,0.5183348339,1.6851953151,0.026500000000000003,0,0.026500000000000003,1.577,0.5183348339,1.6600000000000001,1.6605,0.5370698279,1.7451946167,0.026500000000000003,0,0.026500000000000003,1.634,0.5370698279,1.72
2020-09-16 19:00:00,1.587,0.5183348339,1.66950292,0.01,0,0.01,1.577,0.5183348339,1.6600000000000001,1.625,0.5308248299,1.7095028517,0.01,0,0.01,1.615,0.5308248299,1.7000000000000002
2020-09-16 19:30:00,1.587,0.5214573329000001,1.6704750072999999,0.0005,0,0.0005,1.5865,0.5214573329000001,1.67,1.6345,0.5370698279,1.7204750071000001,0.0005,0,0.0005,1.634,0.5370698279,1.72
2020-09-16 20:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-09-16 20:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-09-16 21:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-09-16 21:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-09-16 22:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-09-16 22:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-09-16 23:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-09-16 23:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-09-17 00:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-09-17 00:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-09-17 01:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-09-17 01:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-09-17 02:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-09-17 02:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-09-17 03:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-09-17 03:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-09-17 04:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-09-17 04:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-09-17 05:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-09-17 05:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-09-17 06:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-09-17 06:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-09-17 07:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-09-17 07:30:00,1.3785,0.4527623549,1.4509500336,0.001,0,0.001,1.3775,0.4527623549,1.45,1.5115,0.4964773409,1.5909500306000002,0.001,0,0.001,1.5105,0.4964773409,1.5899999999999999
2020-09-17 08:00:00,1.498,0.4839873449,1.5742451366,0.025500000000000002,0,0.025500000000000002,1.4725000000000001,0.4839873449,1.55,1.6025,0.5183348339,1.6842438214,0.025500000000000002,0,0.025500000000000002,1.577,0.5183348339,1.6600000000000001
2020-09-17 08:30:00,1.5255,0.4746198479,1.5976276944,0.0815,0,0.0815,1.444,0.4746198479,1.52,1.6585,0.5183348339,1.7376113633,0.0815,0,0.0815,1.577,0.5183348339,1.6600000000000001
2020-09-17 09:00:00,1.5075,0.4496398559,1.5731281734,0.1395,0,0.1395,1.3679999999999999,0.4496398559,1.44,1.669,0.5027223389000001,1.7430693474,0.1395,0,0.1395,1.5295,0.5027223389000001,1.6099999999999999
2020-09-17 09:30:00,1.5085000000000002,0.4309048619,1.5688375474,0.1975,0,0.1975,1.311,0.4309048619,1.38,1.689,0.4902323429,1.758706556,0.1975,0,0.1975,1.4915,0.4902323429,1.57
2020-09-17 10:00:00,1.471,0.39655737290000004,1.5235152608,0.2645,0,0.2645,1.2065000000000001,0.39655737290000004,1.27,1.6800000000000002,0.4652523509,1.7432325576,0.2645,0,0.2645,1.4155,0.4652523509,1.49
2020-09-17 10:30:00,1.5445,0.39967987190000004,1.5953758961,0.3285,0,0.3285,1.216,0.39967987190000004,1.28,1.8295,0.4933548419,1.8948533584,0.3285,0,0.3285,1.501,0.4933548419,1.58
2020-09-17 11:00:00,1.536,0.37469987990000003,1.5810426939000002,0.396,0,0.396,1.1400000000000001,0.37469987990000003,1.2,1.8780000000000001,0.4871098439,1.9401443245,0.396,0,0.396,1.482,0.4871098439,1.56
2020-09-17 11:30:00,1.3825,0.3122498999,1.4173236222,0.4325,0,0.4325,0.9500000000000001,0.3122498999,1.0,1.7055,0.4184148659,1.7560755251,0.4325,0,0.4325,1.2730000000000001,0.4184148659,1.34
2020-09-17 12:00:00,1.3825,0.2997599039,1.4146244201,0.47050000000000003,0,0.47050000000000003,0.912,0.2997599039,0.96,1.7530000000000001,0.4215373649,1.802970535,0.47050000000000003,0,0.47050000000000003,1.2825,0.4215373649,1.35
2020-09-17 12:30:00,1.379,0.2935149059,1.4098907759000001,0.486,0,0.486,0.893,0.2935149059,0.9400000000000001,1.7495,0.41529236690000004,1.7981151242000002,0.486,0,0.486,1.2635,0.41529236690000004,1.33
2020-09-17 13:00:00,1.3595000000000002,0.2810249099,1.3882417837,0.5045000000000001,0,0.5045000000000001,0.855,0.2810249099,0.9,1.749,0.40904736890000004,1.7961961892,0.5045000000000001,0,0.5045000000000001,1.2445,0.40904736890000004,1.31
2020-09-17 13:30:00,1.5715,0.3497198879,1.6099429338,0.5075000000000001,0,0.5075000000000001,1.064,0.3497198879,1.12,2.0845,0.5183348339,2.14797841,0.5075000000000001,0,0.5075000000000001,1.577,0.5183348339,1.6600000000000001
2020-09-17 14:00:00,1.5095,0.3341073929,1.5460329879999999,0.493,0,0.493,1.0165,0.3341073929,1.07,2.032,0.5058448379,2.094015998,0.493,0,0.493,1.5390000000000001,0.5058448379,1.62
2020-09-17 14:30:00,1.5510000000000002,0.3528423869,1.5906284136000002,0.47750000000000004,0,0.47750000000000004,1.0735000000000001,0.3528423869,1.13,2.0355,0.5120898359,2.0989274047,0.47750000000000004,0,0.47750000000000004,1.558,0.5120898359,1.6400000000000001
2020-09-17 15:00:00,1.5445,0.35908738490000003,1.5856935391,0.452,0,0.452,1.0925,0.35908738490000003,1.15,2.029,0.5183348339,2.0941614073,0.452,0,0.452,1.577,0.5183348339,1.6600000000000001
2020-09-17 15:30:00,1.5505,0.37469987990000003,1.5951333016,0.41050000000000003,0,0.41050000000000003,1.1400000000000001,0.37469987990000003,1.2,2.054,0.5401923269000001,2.1238464516,0.41050000000000003,0,0.41050000000000003,1.6435,0.5401923269000001,1.73
2020-09-17 16:00:00,1.5615,0.39655737290000004,1.6110679688,0.355,0,0.355,1.2065000000000001,0.39655737290000004,1.27,2.027,0.5495598239,2.1001773735,0.355,0,0.355,1.6720000000000002,0.5495598239,1.76
2020-09-17 16:30:00,1.584,0.4215373649,1.639130791,0.3015,0,0.3015,1.2825,0.4215373649,1.35,1.9355,0.5370698279,2.0086324328,0.3015,0,0.3015,1.634,0.5370698279,1.72
2020-09-17 17:00:00,1.3855,0.37782237890000003,1.4360919191,0.23600000000000002,0,0.23600000000000002,1.1495,0.37782237890000003,1.21,1.528,0.4246598639,1.5859129862999999,0.23600000000000002,0,0.23600000000000002,1.292,0.4246598639,1.3599999999999999
2020-09-17 17:30:00,1.4849999999999999,0.4340273609,1.5471279035999999,0.1645,0,0.1645,1.3205,0.4340273609,1.3900000000000001,1.599,0.4714973489,1.6670665104,0.1645,0,0.1645,1.4344999999999999,0.4714973489,1.51
2020-09-17 18:00:00,1.5735000000000001,0.4871098439,1.6471728050999999,0.0915,0,0.0915,1.482,0.4871098439,1.56,1.6495000000000002,0.5120898359,1.7271613271000001,0.0915,0,0.0915,1.558,0.5120898359,1.6400000000000001
2020-09-17 18:30:00,1.5865,0.5089673369000001,1.6661422508000001,0.038,0,0.038,1.5485,0.5089673369000001,1.63,1.6435,0.5277023309000001,1.7261407822,0.038,0,0.038,1.6055000000000001,0.5277023309000001,1.69
2020-09-17 19:00:00,1.5975000000000001,0.5214573329000001,1.6804535102,0.011,0,0.011,1.5865,0.5214573329000001,1.67,1.6545,0.5401923269000001,1.7404533892,0.011,0,0.011,1.6435,0.5401923269000001,1.73
2020-09-17 19:30:00,1.587,0.5214573329000001,1.6704750072999999,0.0005,0,0.0005,1.5865,0.5214573329000001,1.67,1.6155,0.5308248299,1.7004750072,0.0005,0,0.0005,1.615,0.5308248299,1.7000000000000002
2020-09-17 20:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-09-17 20:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-09-17 21:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-09-17 21:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-09-17 22:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-09-17 22:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-09-17 23:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-09-17 23:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-09-18 00:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-09-18 00:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-09-18 01:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-09-18 01:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-09-18 02:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-09-18 02:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-09-18 03:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-09-18 03:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-09-18 04:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-09-18 04:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-09-18 05:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-09-18 05:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-09-18 06:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-09-18 06:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-09-18 07:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-09-18 07:30:00,1.4645000000000001,0.4808648459,1.5414250712,0.0015,0,0.0015,1.463,0.4808648459,1.54,1.588,0.5214573329000001,1.6714250656,0.0015,0,0.0015,1.5865,0.5214573329000001,1.67
2020-09-18 08:00:00,1.5430000000000001,0.4964773409,1.6209067678,0.0325,0,0.0325,1.5105,0.4964773409,1.5899999999999999,1.657,0.5339473289000001,1.7409045780999999,0.0325,0,0.0325,1.6245,0.5339473289000001,1.71
2020-09-18 08:30:00,1.5750000000000002,0.4871098439,1.6486057746,0.093,0,0.093,1.482,0.4871098439,1.56,1.7175,0.5339473289000001,1.7985844434,0.093,0,0.093,1.6245,0.5339473289000001,1.71
2020-09-18 09:00:00,1.5835,0.4652523509,1.6504338823,0.168,0,0.168,1.4155,0.4652523509,1.49,1.764,0.5245798319,1.8403477932,0.168,0,0.168,1.596,0.5245798319,1.6800000000000002
2020-09-18 09:30:00,1.55,0.4277823629,1.6079483045,0.2485,0,0.2485,1.3014999999999999,0.4277823629,1.37,1.7685,0.4995998399,1.8377138651,0.2485,0,0.2485,1.52,0.4995998399,1.6
