Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-18 10:00:00,1.55,0.40280237090000004,1.6014836090000002,0.3245,0,0.3245,1.2255,0.40280237090000004,1.29,1.835,0.4964773409,1.9009773144,0.3245,0,0.3245,1.5105,0.4964773409,1.5899999999999999
2020-09-18 10:30:00,1.5314999999999999,0.37782237890000003,1.5774162418,0.382,0,0.382,1.1495,0.37782237890000003,1.21,1.693,0.4309048619,1.7469768172,0.382,0,0.382,1.311,0.4309048619,1.38
2020-09-18 11:00:00,1.3845,0.3122498999,1.4192745506,0.4345,0,0.4345,0.9500000000000001,0.3122498999,1.0,1.603,0.38406737690000003,1.6483679049000002,0.4345,0,0.4345,1.1685,0.38406737690000003,1.23
2020-09-18 11:30:00,1.344,0.2872699079,1.374358032,0.47000000000000003,0,0.47000000000000003,0.874,0.2872699079,0.92,1.6385,0.38406737690000003,1.6829111682,0.47000000000000003,0,0.47000000000000003,1.1685,0.38406737690000003,1.23
2020-09-18 12:00:00,1.3599999999999999,0.2872699079,1.3900086331,0.486,0,0.486,0.874,0.2872699079,0.92,1.6545,0.38406737690000003,1.6984928613,0.486,0,0.486,1.1685,0.38406737690000003,1.23
2020-09-18 12:30:00,1.413,0.2966374049,1.4438014926,0.5105000000000001,0,0.5105000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,1.755,0.40904736890000004,1.8020390534000001,0.5105000000000001,0,0.5105000000000001,1.2445,0.40904736890000004,1.31
2020-09-18 13:00:00,1.3955,0.2841474089,1.4241348251,0.531,0,0.531,0.8645,0.2841474089,0.91,1.7755,0.40904736890000004,1.8220098792,0.531,0,0.531,1.2445,0.40904736890000004,1.31
2020-09-18 13:30:00,1.603,0.3497198879,1.6407050314,0.539,0,0.539,1.064,0.3497198879,1.12,1.9735,0.4714973489,2.0290421385,0.539,0,0.539,1.4344999999999999,0.4714973489,1.51
2020-09-18 14:00:00,1.6015000000000001,0.3528423869,1.639908534,0.528,0,0.528,1.0735000000000001,0.3528423869,1.13,1.9625,0.4714973489,2.0183448665,0.528,0,0.528,1.4344999999999999,0.4714973489,1.51
2020-09-18 14:30:00,1.2415,0.2404324229,1.2645671196000001,0.51,0,0.51,0.7315,0.2404324229,0.77,1.479,0.3184948979,1.5129044914,0.51,0,0.51,0.969,0.3184948979,1.02
2020-09-18 15:00:00,1.193,0.2529224189,1.2195157851,0.42350000000000004,0,0.42350000000000004,0.7695000000000001,0.2529224189,0.81,1.3735,0.3122498999,1.4085461476,0.42350000000000004,0,0.42350000000000004,0.9500000000000001,0.3122498999,1.0
2020-09-18 15:30:00,1.1935,0.2685349139,1.2233369323,0.3765,0,0.3765,0.8170000000000001,0.2685349139,0.86,1.355,0.3216173969,1.3926459529000002,0.3765,0,0.3765,0.9785,0.3216173969,1.03
2020-09-18 16:00:00,1.313,0.37782237890000003,1.3662791625000001,0.1635,0,0.1635,1.1495,0.37782237890000003,1.21,1.4555,0.4246598639,1.5161847678,0.1635,0,0.1635,1.292,0.4246598639,1.3599999999999999
2020-09-18 16:30:00,1.3295,0.35908738490000003,1.3771397896,0.23700000000000002,0,0.23700000000000002,1.0925,0.35908738490000003,1.15,1.472,0.40592486990000004,1.5269443343,0.23700000000000002,0,0.23700000000000002,1.235,0.40592486990000004,1.3
2020-09-18 17:00:00,1.336,0.39031237490000004,1.391847603,0.14850000000000002,0,0.14850000000000002,1.1875,0.39031237490000004,1.25,1.45,0.4277823629,1.5117862779,0.14850000000000002,0,0.14850000000000002,1.3014999999999999,0.4277823629,1.37
2020-09-18 17:30:00,1.4615,0.4527623549,1.5300248364,0.084,0,0.084,1.3775,0.4527623549,1.45,1.5375,0.4777423469,1.6100136645,0.084,0,0.084,1.4535,0.4777423469,1.53
2020-09-18 18:00:00,1.5155,0.4808648459,1.5899595121,0.052500000000000005,0,0.052500000000000005,1.463,0.4808648459,1.54,1.5630000000000002,0.4964773409,1.6399569353999999,0.052500000000000005,0,0.052500000000000005,1.5105,0.4964773409,1.5899999999999999
2020-09-18 18:30:00,1.5635,0.5027223389000001,1.6423343143,0.034,0,0.034,1.5295,0.5027223389000001,1.6099999999999999,1.6015000000000001,0.5152123349000001,1.6823334984,0.034,0,0.034,1.5675,0.5152123349000001,1.65
2020-09-18 19:00:00,1.576,0.5152123349000001,1.6580771243,0.0085,0,0.0085,1.5675,0.5152123349000001,1.65,1.6045,0.5245798319,1.6880770864999999,0.0085,0,0.0085,1.596,0.5245798319,1.6800000000000002
2020-09-18 19:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-09-18 20:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-09-18 20:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-09-18 21:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-09-18 21:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-09-18 22:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-09-18 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-09-18 23:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-09-18 23:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-09-19 00:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-09-19 00:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-09-19 01:00:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-09-19 01:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-09-19 02:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-09-19 02:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-09-19 03:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-09-19 03:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-09-19 04:00:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-09-19 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-09-19 05:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-09-19 05:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-09-19 06:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-09-19 06:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-09-19 07:00:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-09-19 07:30:00,1.179,0.38718987590000004,1.2409500393,0.001,0,0.001,1.178,0.38718987590000004,1.24,1.2075,0.39655737290000004,1.2709500384,0.001,0,0.001,1.2065000000000001,0.39655737290000004,1.27
2020-09-19 08:00:00,1.5150000000000001,0.4933548419,1.593305997,0.014,0,0.014,1.501,0.4933548419,1.58,1.553,0.5058448379,1.6333058501000002,0.014,0,0.014,1.5390000000000001,0.5058448379,1.62
2020-09-19 08:30:00,1.4635,0.4652523509,1.5356731423,0.048,0,0.048,1.4155,0.4652523509,1.49,1.5015,0.4777423469,1.5756712855,0.048,0,0.048,1.4535,0.4777423469,1.53
2020-09-19 09:00:00,1.335,0.38406737690000003,1.3891482102000001,0.1665,0,0.1665,1.1685,0.38406737690000003,1.23,1.373,0.39655737290000004,1.4291209711000001,0.1665,0,0.1665,1.2065000000000001,0.39655737290000004,1.27
2020-09-19 09:30:00,1.3965,0.38406737690000003,1.4483507862,0.228,0,0.228,1.1685,0.38406737690000003,1.23,1.425,0.39343487390000004,1.4783152573,0.228,0,0.228,1.197,0.39343487390000004,1.26
2020-09-19 10:00:00,1.339,0.3403523909,1.3815790784,0.3035,0,0.3035,1.0355,0.3403523909,1.09,1.3865,0.3559648859,1.4314654205,0.3035,0,0.3035,1.083,0.3559648859,1.1400000000000001
2020-09-19 10:30:00,1.561,0.4184148659,1.6161039571,0.28800000000000003,0,0.28800000000000003,1.2730000000000001,0.4184148659,1.34,1.6560000000000001,0.4496398559,1.7159580414,0.28800000000000003,0,0.28800000000000003,1.3679999999999999,0.4496398559,1.44
2020-09-19 11:00:00,1.6320000000000001,0.39655737290000004,1.6794885382,0.42550000000000004,0,0.42550000000000004,1.2065000000000001,0.39655737290000004,1.27,1.7745000000000002,0.4433948579,1.8290569291,0.42550000000000004,0,0.42550000000000004,1.349,0.4433948579,1.42
2020-09-19 11:30:00,1.22,0.2560449179,1.2465789185,0.441,0,0.441,0.779,0.2560449179,0.8200000000000001,1.2865,0.2779024109,1.3161732409,0.441,0,0.441,0.8455,0.2779024109,0.89
2020-09-19 12:00:00,1.221,0.2560449179,1.2475576139,0.442,0,0.442,0.779,0.2560449179,0.8200000000000001,1.3255,0.2903924069,1.3569369919,0.442,0,0.442,0.8835000000000001,0.2903924069,0.93
2020-09-19 12:30:00,1.23,0.3028824029,1.2667429692,0.3085,0,0.3085,0.9215000000000001,0.3028824029,0.97,1.2965,0.3247398959,1.3365508782,0.3085,0,0.3085,0.988,0.3247398959,1.04
2020-09-19 13:00:00,1.255,0.2997599039,1.2903026777,0.343,0,0.343,0.912,0.2997599039,0.96,1.331,0.3247398959,1.3700427001,0.343,0,0.343,0.988,0.3247398959,1.04
2020-09-19 13:30:00,1.2115,0.2747799119,1.2422706026,0.3755,0,0.3755,0.836,0.2747799119,0.88,1.316,0.3091274009,1.3518194221,0.3755,0,0.3755,0.9405,0.3091274009,0.99
2020-09-19 14:00:00,1.1645,0.22481992790000002,1.1860034781,0.48050000000000004,0,0.48050000000000004,0.684,0.22481992790000002,0.72,1.288,0.2654124149,1.3150618807,0.48050000000000004,0,0.48050000000000004,0.8075,0.2654124149,0.85
2020-09-19 14:30:00,1.156,0.2341874249,1.1794828316000001,0.4435,0,0.4435,0.7125,0.2341874249,0.75,1.251,0.2654124149,1.2788450843999999,0.4435,0,0.4435,0.8075,0.2654124149,0.85
2020-09-19 15:00:00,1.1465,0.2373099239,1.1708023958,0.42450000000000004,0,0.42450000000000004,0.722,0.2373099239,0.76,1.213,0.2591674169,1.2403776643,0.42450000000000004,0,0.42450000000000004,0.7885000000000001,0.2591674169,0.8300000000000001
2020-09-19 15:30:00,1.105,0.2622899159,1.1357028661,0.307,0,0.307,0.798,0.2622899159,0.84,1.181,0.2872699079,1.2154361357,0.307,0,0.307,0.874,0.2872699079,0.92
2020-09-19 16:00:00,1.191,0.3028824029,1.2289095776,0.2695,0,0.2695,0.9215000000000001,0.3028824029,0.97,1.2765,0.3309848939,1.3187127246,0.2695,0,0.2695,1.007,0.3309848939,1.06
2020-09-19 16:30:00,1.237,0.36845488190000003,1.2907083327,0.116,0,0.116,1.121,0.36845488190000003,1.18,1.3035,0.39031237490000004,1.3606821818000001,0.116,0,0.116,1.1875,0.39031237490000004,1.25
2020-09-19 17:00:00,1.312,0.40280237090000004,1.3724408002000001,0.08650000000000001,0,0.08650000000000001,1.2255,0.40280237090000004,1.29,1.3785,0.4246598639,1.4424279011,0.08650000000000001,0,0.08650000000000001,1.292,0.4246598639,1.3599999999999999
2020-09-19 17:30:00,1.4585,0.4590073529,1.5290225635999999,0.062,0,0.062,1.3965,0.4590073529,1.47,1.5155,0.4777423469,1.5890179357,0.062,0,0.062,1.4535,0.4777423469,1.53
2020-09-19 18:00:00,1.528,0.4902323429,1.6047154732000002,0.036500000000000005,0,0.036500000000000005,1.4915,0.4902323429,1.57,1.566,0.5027223389000001,1.6447144889,0.036500000000000005,0,0.036500000000000005,1.5295,0.5027223389000001,1.6099999999999999
2020-09-19 18:30:00,1.5905,0.5183348339,1.6728303112,0.0135,0,0.0135,1.577,0.5183348339,1.6600000000000001,1.6285,0.5308248299,1.7128301871,0.0135,0,0.0135,1.615,0.5308248299,1.7000000000000002
2020-09-19 19:00:00,1.5895000000000001,0.5214573329000001,1.6728502623,0.003,0,0.003,1.5865,0.5214573329000001,1.67,1.6085,0.5277023309000001,1.6928502592,0.003,0,0.003,1.6055000000000001,0.5277023309000001,1.69
2020-09-19 19:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-09-19 20:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-09-19 20:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-09-19 21:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-09-19 21:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-09-19 22:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-09-19 22:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-09-19 23:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-09-19 23:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-09-20 00:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-09-20 00:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-09-20 01:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-09-20 01:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-09-20 02:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-09-20 02:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-09-20 03:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-09-20 03:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-09-20 04:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-09-20 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-09-20 05:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-09-20 05:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-09-20 06:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-09-20 06:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-09-20 07:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-09-20 07:30:00,1.103,0.36220988390000003,1.160950042,0.001,0,0.001,1.102,0.36220988390000003,1.16,1.0935,0.35908738490000003,1.1509500424,0.001,0,0.001,1.0925,0.35908738490000003,1.15
2020-09-20 08:00:00,1.18,0.38406737690000003,1.2409301955,0.0115,0,0.0115,1.1685,0.38406737690000003,1.23,1.1705,0.38094487790000003,1.2309302377,0.0115,0,0.0115,1.159,0.38094487790000003,1.22
2020-09-20 08:30:00,1.2805,0.40280237090000004,1.3423598623,0.055,0,0.055,1.2255,0.40280237090000004,1.29,1.2805,0.40280237090000004,1.3423598623,0.055,0,0.055,1.2255,0.40280237090000004,1.29
2020-09-20 09:00:00,1.3415,0.40904736890000004,1.4024770943,0.097,0,0.097,1.2445,0.40904736890000004,1.31,1.3415,0.40904736890000004,1.4024770943,0.097,0,0.097,1.2445,0.40904736890000004,1.31
2020-09-20 09:30:00,1.3639999999999999,0.40904736890000004,1.4240139571000001,0.11950000000000001,0,0.11950000000000001,1.2445,0.40904736890000004,1.31,1.3639999999999999,0.40904736890000004,1.4240139571000001,0.11950000000000001,0,0.11950000000000001,1.2445,0.40904736890000004,1.31
2020-09-20 10:00:00,1.5394999999999999,0.4277823629,1.5978291523,0.23800000000000002,0,0.23800000000000002,1.3014999999999999,0.4277823629,1.37,1.5965,0.4465173569,1.6577665698000001,0.23800000000000002,0,0.23800000000000002,1.3585,0.4465173569,1.43
2020-09-20 10:30:00,1.6684999999999999,0.4340273609,1.724027842,0.34800000000000003,0,0.34800000000000003,1.3205,0.4340273609,1.3900000000000001,1.754,0.4621298519,1.8138577673,0.34800000000000003,0,0.34800000000000003,1.4060000000000001,0.4621298519,1.48
2020-09-20 11:00:00,1.5905,0.38718987590000004,1.6369502894,0.41250000000000003,0,0.41250000000000003,1.178,0.38718987590000004,1.24,1.6760000000000002,0.41529236690000004,1.7266857705,0.41250000000000003,0,0.41250000000000003,1.2635,0.41529236690000004,1.33
2020-09-20 11:30:00,1.18,0.2685349139,1.2101698228,0.363,0,0.363,0.8170000000000001,0.2685349139,0.86,1.1895,0.2716574129,1.220126223,0.363,0,0.363,0.8265,0.2716574129,0.87
2020-09-20 12:00:00,1.309,0.2935149059,1.341503634,0.41600000000000004,0,0.41600000000000004,0.893,0.2935149059,0.9400000000000001,1.423,0.3309848939,1.4609859684,0.41600000000000004,0,0.41600000000000004,1.007,0.3309848939,1.06
2020-09-20 12:30:00,1.3105,0.2747799119,1.3389974795000001,0.47450000000000003,0,0.47450000000000003,0.836,0.2747799119,0.88,1.4055,0.3060049019,1.4384259626,0.47450000000000003,0,0.47450000000000003,0.931,0.3060049019,0.98
2020-09-20 13:00:00,1.295,0.2622899159,1.3212951979,0.497,0,0.497,0.798,0.2622899159,0.84,1.4185,0.3028824029,1.450475784,0.497,0,0.497,0.9215000000000001,0.3028824029,0.97
2020-09-20 13:30:00,1.349,0.3060049019,1.3832714846,0.418,0,0.418,0.931,0.3060049019,0.98,1.4725000000000001,0.3465973889,1.5127412204000001,0.418,0,0.418,1.0545,0.3465973889,1.11
2020-09-20 14:00:00,1.6280000000000001,0.39343487390000004,1.6748656663,0.431,0,0.431,1.197,0.39343487390000004,1.26,1.7325,0.4277823629,1.7845318714,0.431,0,0.431,1.3014999999999999,0.4277823629,1.37
2020-09-20 14:30:00,1.513,0.3403523909,1.550809063,0.47750000000000004,0,0.47750000000000004,1.0355,0.3403523909,1.09,1.6175000000000002,0.37469987990000003,1.6603331744,0.47750000000000004,0,0.47750000000000004,1.1400000000000001,0.37469987990000003,1.2
2020-09-20 15:00:00,1.179,0.2404324229,1.2032658684,0.4475,0,0.4475,0.7315,0.2404324229,0.77,1.255,0.2654124149,1.2827582586,0.4475,0,0.4475,0.8075,0.2654124149,0.85
2020-09-20 15:30:00,1.1855,0.2560449179,1.2128352114,0.40650000000000003,0,0.40650000000000003,0.779,0.2560449179,0.8200000000000001,1.252,0.2779024109,1.2824717346,0.40650000000000003,0,0.40650000000000003,0.8455,0.2779024109,0.89
2020-09-20 16:00:00,1.23,0.2935149059,1.2645358832,0.337,0,0.337,0.893,0.2935149059,0.9400000000000001,1.2775,0.3091274009,1.3143690502,0.337,0,0.337,0.9405,0.3091274009,0.99
2020-09-20 16:30:00,1.3485,0.35908738490000003,1.3954913113,0.256,0,0.256,1.0925,0.35908738490000003,1.15,1.3865,0.37157738090000003,1.4354274625,0.256,0,0.256,1.1305,0.37157738090000003,1.19
2020-09-20 17:00:00,1.4185,0.41216986790000004,1.4771683215,0.1645,0,0.1645,1.254,0.41216986790000004,1.32,1.4755,0.4309048619,1.5371334522,0.1645,0,0.1645,1.311,0.4309048619,1.38
2020-09-20 17:30:00,1.5195,0.4714973489,1.5909714014,0.085,0,0.085,1.4344999999999999,0.4714973489,1.51,1.5670000000000002,0.4871098439,1.6409646553,0.085,0,0.085,1.482,0.4871098439,1.56
2020-09-20 18:00:00,1.573,0.4933548419,1.6485533052,0.07200000000000001,0,0.07200000000000001,1.501,0.4933548419,1.58,1.592,0.4995998399,1.6685514676,0.07200000000000001,0,0.07200000000000001,1.52,0.4995998399,1.6
2020-09-20 18:30:00,1.5705,0.5058448379,1.6499543175,0.0315,0,0.0315,1.5390000000000001,0.5058448379,1.62,1.58,0.5089673369000001,1.6599541409,0.0315,0,0.0315,1.5485,0.5089673369000001,1.63
2020-09-20 19:00:00,1.5935000000000001,0.5214573329000001,1.6766514247000002,0.007,0,0.007,1.5865,0.5214573329000001,1.67,1.6125,0.5277023309000001,1.6966514079000001,0.007,0,0.007,1.6055000000000001,0.5277023309000001,1.69
2020-09-20 19:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-09-20 20:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-09-20 20:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-09-20 21:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-09-20 21:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-09-20 22:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-09-20 22:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-09-20 23:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-09-20 23:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-09-21 00:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-09-21 00:30:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-09-21 01:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-09-21 01:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-09-21 02:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-09-21 02:30:00,0.9813500000000001,0.32255414660000004,1.033,0.0,0,0.0,0.9813500000000001,0.32255414660000004,1.033,0.96235,0.31630914860000003,1.013,0.0,0,0.0,0.96235,0.31630914860000003,1.013
2020-09-21 03:00:00,0.9813500000000001,0.32255414660000004,1.033,0.0,0,0.0,0.9813500000000001,0.32255414660000004,1.033,0.9243500000000001,0.30381915260000003,0.973,0.0,0,0.0,0.9243500000000001,0.30381915260000003,0.973
2020-09-21 03:30:00,0.9813500000000001,0.32255414660000004,1.033,0.0,0,0.0,0.9813500000000001,0.32255414660000004,1.033,0.9243500000000001,0.30381915260000003,0.973,0.0,0,0.0,0.9243500000000001,0.30381915260000003,0.973
2020-09-21 04:00:00,0.9813500000000001,0.32255414660000004,1.033,0.0,0,0.0,0.9813500000000001,0.32255414660000004,1.033,0.9243500000000001,0.30381915260000003,0.973,0.0,0,0.0,0.9243500000000001,0.30381915260000003,0.973
2020-09-21 04:30:00,0.9813500000000001,0.32255414660000004,1.033,0.0,0,0.0,0.9813500000000001,0.32255414660000004,1.033,0.9243500000000001,0.30381915260000003,0.973,0.0,0,0.0,0.9243500000000001,0.30381915260000003,0.973
2020-09-21 05:00:00,0.9813500000000001,0.32255414660000004,1.033,0.0,0,0.0,0.9813500000000001,0.32255414660000004,1.033,0.9243500000000001,0.30381915260000003,0.973,0.0,0,0.0,0.9243500000000001,0.30381915260000003,0.973
2020-09-21 05:30:00,0.9813500000000001,0.32255414660000004,1.033,0.0,0,0.0,0.9813500000000001,0.32255414660000004,1.033,0.9243500000000001,0.30381915260000003,0.973,0.0,0,0.0,0.9243500000000001,0.30381915260000003,0.973
2020-09-21 06:00:00,0.9813500000000001,0.32255414660000004,1.033,0.0,0,0.0,0.9813500000000001,0.32255414660000004,1.033,0.9243500000000001,0.30381915260000003,0.973,0.0,0,0.0,0.9243500000000001,0.30381915260000003,0.973
2020-09-21 06:30:00,0.9813500000000001,0.32255414660000004,1.033,0.0,0,0.0,0.9813500000000001,0.32255414660000004,1.033,0.9243500000000001,0.30381915260000003,0.973,0.0,0,0.0,0.9243500000000001,0.30381915260000003,0.973
2020-09-21 07:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-09-21 07:30:00,1.426,0.4683748499,1.5009500325,0.001,0,0.001,1.425,0.4683748499,1.5,1.5305,0.5027223389000001,1.6109500303000002,0.001,0,0.001,1.5295,0.5027223389000001,1.6099999999999999
2020-09-21 08:00:00,1.51085,0.4880465936,1.5877207563,0.026000000000000002,0,0.026000000000000002,1.48485,0.4880465936,1.5630000000000002,1.63435,0.5286390806,1.7177191854,0.026000000000000002,0,0.026000000000000002,1.6083500000000002,0.5286390806,1.693
2020-09-21 08:30:00,1.542,0.4808648459,1.6152383725,0.079,0,0.079,1.463,0.4808648459,1.54,1.6844999999999999,0.5277023309000001,1.7652223656000001,0.079,0,0.079,1.6055000000000001,0.5277023309000001,1.69
2020-09-21 09:00:00,1.5215,0.4527623549,1.5874369279,0.14400000000000002,0,0.14400000000000002,1.3775,0.4527623549,1.45,1.6640000000000001,0.4995998399,1.7373819384,0.14400000000000002,0,0.14400000000000002,1.52,0.4995998399,1.6
2020-09-21 09:30:00,1.5265,0.4309048619,1.5861529718,0.2155,0,0.2155,1.311,0.4309048619,1.38,1.6975,0.4871098439,1.766007432,0.2155,0,0.2155,1.482,0.4871098439,1.56
2020-09-21 10:00:00,1.5125000000000002,0.40280237090000004,1.5652175568,0.28700000000000003,0,0.28700000000000003,1.2255,0.40280237090000004,1.29,1.7690000000000001,0.4871098439,1.834839775,0.28700000000000003,0,0.28700000000000003,1.482,0.4871098439,1.56
2020-09-21 10:30:00,1.659,0.4309048619,1.7140478406000001,0.34800000000000003,0,0.34800000000000003,1.311,0.4309048619,1.38,2.0675,0.5651723189,2.1433562466,0.34800000000000003,0,0.34800000000000003,1.7195,0.5651723189,1.81
2020-09-21 11:00:00,1.6325,0.40904736890000004,1.6829664287,0.388,0,0.388,1.2445,0.40904736890000004,1.31,2.0505,0.5464373249,2.1220612621,0.388,0,0.388,1.6625,0.5464373249,1.75
2020-09-21 11:30:00,1.574,0.37782237890000003,1.6187111385000001,0.42450000000000004,0,0.42450000000000004,1.1495,0.37782237890000003,1.21,2.03,0.5277023309000001,2.097467461,0.42450000000000004,0,0.42450000000000004,1.6055000000000001,0.5277023309000001,1.69
2020-09-21 12:00:00,1.5425,0.35908738490000003,1.5837455604000001,0.45,0,0.45,1.0925,0.35908738490000003,1.15,1.97,0.4995998399,2.0323631565,0.45,0,0.45,1.52,0.4995998399,1.6
2020-09-21 12:30:00,1.424,0.3153723989,1.458504628,0.4645,0,0.4645,0.9595,0.3153723989,1.01,1.3955,0.3060049019,1.4286564493,0.4645,0,0.4645,0.931,0.3060049019,0.98
2020-09-21 13:00:00,1.3860000000000001,0.2997599039,1.4180451333000001,0.47400000000000003,0,0.47400000000000003,0.912,0.2997599039,0.96,1.367,0.2935149059,1.3981559284,0.47400000000000003,0,0.47400000000000003,0.893,0.2935149059,0.9400000000000001
2020-09-21 13:30:00,1.3395000000000001,0.2841474089,1.3693063938,0.47500000000000003,0,0.47500000000000003,0.8645,0.2841474089,0.91,1.558,0.3559648859,1.5981473649,0.47500000000000003,0,0.47500000000000003,1.083,0.3559648859,1.1400000000000001
2020-09-21 14:00:00,1.2885,0.2685349139,1.3161851124,0.47150000000000003,0,0.47150000000000003,0.8170000000000001,0.2685349139,0.86,1.6305,0.38094487790000003,1.6744101200000001,0.47150000000000003,0,0.47150000000000003,1.159,0.38094487790000003,1.22
2020-09-21 14:30:00,1.2625,0.2654124149,1.2900968956,0.455,0,0.455,0.8075,0.2654124149,0.85,1.5855000000000001,0.37157738090000003,1.6284593946,0.455,0,0.455,1.1305,0.37157738090000003,1.19
2020-09-21 15:00:00,1.2515,0.2716574129,1.2806443691,0.425,0,0.425,0.8265,0.2716574129,0.87,1.565,0.37469987990000003,1.6092311829,0.425,0,0.425,1.1400000000000001,0.37469987990000003,1.2
2020-09-21 15:30:00,1.2770000000000001,0.2935149059,1.3102976761,0.384,0,0.384,0.893,0.2935149059,0.9400000000000001,1.6,0.39967987190000004,1.6491646370000002,0.384,0,0.384,1.216,0.39967987190000004,1.28
2020-09-21 16:00:00,1.2925,0.3122498999,1.3296827629,0.3425,0,0.3425,0.9500000000000001,0.3122498999,1.0,1.6059999999999999,0.41529236690000004,1.6588260155999999,0.3425,0,0.3425,1.2635,0.41529236690000004,1.33
2020-09-21 16:30:00,1.3825,0.35908738490000003,1.4283732005,0.29,0,0.29,1.0925,0.35908738490000003,1.15,1.62,0.4371498599,1.6779451719,0.29,0,0.29,1.33,0.4371498599,1.4
2020-09-21 17:00:00,1.4,0.38718987590000004,1.4525549904,0.222,0,0.222,1.178,0.38718987590000004,1.24,1.5710000000000002,0.4433948579,1.6323725064999999,0.222,0,0.222,1.349,0.4433948579,1.42
2020-09-21 17:30:00,1.474,0.4340273609,1.5365727285,0.1535,0,0.1535,1.3205,0.4340273609,1.3900000000000001,1.588,0.4714973489,1.6565185631000001,0.1535,0,0.1535,1.4344999999999999,0.4714973489,1.51
2020-09-21 18:00:00,1.6,0.4995998399,1.6761861472000001,0.08,0,0.08,1.52,0.4995998399,1.6,1.6760000000000002,0.5245798319,1.7561776675,0.08,0,0.08,1.596,0.5245798319,1.6800000000000002
2020-09-21 18:30:00,1.6055000000000001,0.5183348339,1.6870984707,0.0285,0,0.0285,1.577,0.5183348339,1.6600000000000001,1.6720000000000002,0.5401923269000001,1.7570975357,0.0285,0,0.0285,1.6435,0.5401923269000001,1.73
2020-09-21 19:00:00,1.6305,0.5339473289000001,1.7157010229,0.006,0,0.006,1.6245,0.5339473289000001,1.71,1.6684999999999999,0.5464373249,1.7557009996000001,0.006,0,0.006,1.6625,0.5464373249,1.75
2020-09-21 19:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-09-21 20:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-09-21 20:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-09-21 21:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-09-21 21:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-09-21 22:00:00,1.64635,0.5411290766,1.733,0.0,0,0.0,1.64635,0.5411290766,1.733,1.68435,0.5536190726,1.7730000000000001,0.0,0,0.0,1.68435,0.5536190726,1.7730000000000001
2020-09-21 22:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-09-21 23:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-09-21 23:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-09-22 00:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-09-22 00:30:00,1.14285,0.3756366296,1.203,0.0,0,0.0,1.14285,0.3756366296,1.203,1.10485,0.3631466336,1.163,0.0,0,0.0,1.10485,0.3631466336,1.163
2020-09-22 01:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2020-09-22 01:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-09-22 02:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-09-22 02:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2020-09-22 03:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-09-22 03:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2020-09-22 04:00:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2020-09-22 04:30:00,1.10485,0.3631466336,1.163,0.0,0,0.0,1.10485,0.3631466336,1.163,1.09535,0.3600241346,1.153,0.0,0,0.0,1.09535,0.3600241346,1.153
2020-09-22 05:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-09-22 05:30:00,1.2758500000000002,0.4193516156,1.343,0.0,0,0.0,1.2758500000000002,0.4193516156,1.343,1.26635,0.4162291166,1.333,0.0,0,0.0,1.26635,0.4162291166,1.333
2020-09-22 06:00:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-09-22 06:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-09-22 07:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-09-22 07:30:00,1.4355,0.4714973489,1.5109500323,0.001,0,0.001,1.4344999999999999,0.4714973489,1.51,1.5305,0.5027223389000001,1.6109500303000002,0.001,0,0.001,1.5295,0.5027223389000001,1.6099999999999999
2020-09-22 08:00:00,1.5655000000000001,0.5089673369000001,1.6461585586,0.017,0,0.017,1.5485,0.5089673369000001,1.63,1.6795,0.5464373249,1.7661579771,0.017,0,0.017,1.6625,0.5464373249,1.75
2020-09-22 08:30:00,1.5465,0.4839873449,1.6204647481999999,0.074,0,0.074,1.4725000000000001,0.4839873449,1.55,1.6985000000000001,0.5339473289000001,1.7804499431,0.074,0,0.074,1.6245,0.5339473289000001,1.71
2020-09-22 09:00:00,1.5314999999999999,0.4621298519,1.5997050509,0.1255,0,0.1255,1.4060000000000001,0.4621298519,1.48,1.693,0.5152123349000001,1.7696589361,0.1255,0,0.1255,1.5675,0.5152123349000001,1.65
2020-09-22 09:30:00,1.5590000000000002,0.4683748499,1.6278378298,0.134,0,0.134,1.425,0.4683748499,1.5,1.73,0.5245798319,1.8077842792,0.134,0,0.134,1.596,0.5245798319,1.6800000000000002
2020-09-22 10:00:00,1.549,0.4309048619,1.6078183977,0.23800000000000002,0,0.23800000000000002,1.311,0.4309048619,1.38,1.7675,0.5027223389000001,1.8376033304,0.23800000000000002,0,0.23800000000000002,1.5295,0.5027223389000001,1.6099999999999999
2020-09-22 10:30:00,1.633,0.4652523509,1.6979837307999999,0.2175,0,0.2175,1.4155,0.4652523509,1.49,1.9845000000000002,0.5807848139,2.0677406148,0.2175,0,0.2175,1.767,0.5807848139,1.8599999999999999
2020-09-22 11:00:00,1.494,0.4215373649,1.5523304255,0.21150000000000002,0,0.21150000000000002,1.2825,0.4215373649,1.35,1.627,0.4652523509,1.6922141561,0.21150000000000002,0,0.21150000000000002,1.4155,0.4652523509,1.49
2020-09-22 11:30:00,1.4809999999999999,0.4683748499,1.5532984259,0.056,0,0.056,1.425,0.4683748499,1.5,1.633,0.5183348339,1.7132892342,0.056,0,0.056,1.577,0.5183348339,1.6600000000000001
2020-09-22 12:00:00,1.5195,0.4714973489,1.5909714014,0.085,0,0.085,1.4344999999999999,0.4714973489,1.51,1.7000000000000002,0.5308248299,1.7809477814,0.085,0,0.085,1.615,0.5308248299,1.7000000000000002
2020-09-22 12:30:00,1.5665,0.4933548419,1.6423523526000001,0.0655,0,0.0655,1.501,0.4933548419,1.58,1.7469999999999999,0.5526823229,1.8323391471,0.0655,0,0.0655,1.6815,0.5526823229,1.77
2020-09-22 13:00:00,1.6755,0.5401923269000001,1.7604283569999999,0.032,0,0.032,1.6435,0.5401923269000001,1.73,1.8465,0.5963973088,1.9404257265,0.032,0,0.032,1.8145,0.5963973088,1.9100000000000001
2020-09-22 13:30:00,1.7045,0.5464373249,1.7899480439,0.042,0,0.042,1.6625,0.5464373249,1.75,1.8565,0.5963973088,1.9499441017999999,0.042,0,0.042,1.8145,0.5963973088,1.9100000000000001
2020-09-22 14:00:00,1.596,0.5152123349000001,1.6770986106999999,0.0285,0,0.0285,1.5675,0.5152123349000001,1.65,1.767,0.5714173169,1.8570963221999999,0.0285,0,0.0285,1.7385000000000002,0.5714173169,1.83
2020-09-22 14:30:00,1.6215000000000002,0.5152123349000001,1.7013835546,0.054,0,0.054,1.5675,0.5152123349000001,1.65,1.897,0.6057648058,1.9913713868,0.054,0,0.054,1.843,0.6057648058,1.94
2020-09-22 15:00:00,1.601,0.5089673369000001,1.6799549845000001,0.052500000000000005,0,0.052500000000000005,1.5485,0.5089673369000001,1.63,1.8955000000000002,0.6057648058,1.9899425243,0.052500000000000005,0,0.052500000000000005,1.843,0.6057648058,1.94
2020-09-22 15:30:00,1.611,0.5058448379,1.6885496735,0.07200000000000001,0,0.07200000000000001,1.5390000000000001,0.5058448379,1.62,1.915,0.6057648058,2.0085258276,0.07200000000000001,0,0.07200000000000001,1.843,0.6057648058,1.94
2020-09-22 16:00:00,1.5394999999999999,0.4746198479,1.6110010087000002,0.0955,0,0.0955,1.444,0.4746198479,1.52,1.7770000000000001,0.5526823229,1.8609639303,0.0955,0,0.0955,1.6815,0.5526823229,1.77
2020-09-22 16:30:00,1.5354999999999999,0.4714973489,1.6062596303,0.101,0,0.101,1.4344999999999999,0.4714973489,1.51,1.678,0.5183348339,1.7562331850000001,0.101,0,0.101,1.577,0.5183348339,1.6600000000000001
2020-09-22 17:00:00,1.5405,0.4995998399,1.6194876505,0.0205,0,0.0205,1.52,0.4995998399,1.6,1.607,0.5214573329000001,1.6894871263,0.0205,0,0.0205,1.5865,0.5214573329000001,1.67
2020-09-22 17:30:00,1.6360000000000001,0.5339473289000001,1.7209287463,0.0115,0,0.0115,1.6245,0.5339473289000001,1.71,1.6835,0.5495598239,1.7709286406,0.0115,0,0.0115,1.6720000000000002,0.5495598239,1.76
2020-09-22 18:00:00,1.7069999999999999,0.5589273209,1.7961761467000001,0.006500000000000001,0,0.006500000000000001,1.7005,0.5589273209,1.79,1.745,0.5714173169,1.8361761216999999,0.006500000000000001,0,0.006500000000000001,1.7385000000000002,0.5714173169,1.83
2020-09-22 18:30:00,1.778,0.5839073129,1.8714250586,0.0015,0,0.0015,1.7765,0.5839073129,1.87,1.816,0.5963973088,1.9114250574,0.0015,0,0.0015,1.8145,0.5963973088,1.9100000000000001
2020-09-22 19:00:00,1.7295,0.5682948179,1.8204750067000002,0.0005,0,0.0005,1.729,0.5682948179,1.82,1.758,0.5776623149,1.8504750066,0.0005,0,0.0005,1.7575,0.5776623149,1.85
2020-09-22 19:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-09-22 20:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-09-22 20:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-09-22 21:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-09-22 21:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-09-22 22:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-09-22 22:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-09-22 23:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-09-22 23:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-09-23 00:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-09-23 00:30:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-09-23 01:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-09-23 01:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-09-23 02:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-09-23 02:30:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-09-23 03:00:00,0.8645,0.2841474089,0.91,0.0,0,0.0,0.8645,0.2841474089,0.91,0.8265,0.2716574129,0.87,0.0,0,0.0,0.8265,0.2716574129,0.87
2020-09-23 03:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2020-09-23 04:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-09-23 04:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-09-23 05:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-09-23 05:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-09-23 06:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-09-23 06:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-09-23 07:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-09-23 07:30:00,1.549,0.5089673369000001,1.6304750075,0.0005,0,0.0005,1.5485,0.5089673369000001,1.63,1.7389999999999999,0.5714173169,1.8304750067,0.0005,0,0.0005,1.7385000000000002,0.5714173169,1.83
2020-09-23 08:00:00,1.581,0.5183348339,1.6638004687999999,0.004,0,0.004,1.577,0.5183348339,1.6600000000000001,1.714,0.5620498199,1.8038004324,0.004,0,0.004,1.71,0.5620498199,1.8
2020-09-23 08:30:00,1.5655000000000001,0.5089673369000001,1.6461585586,0.017,0,0.017,1.5485,0.5089673369000001,1.63,1.6985000000000001,0.5526823229,1.7861578878,0.017,0,0.017,1.6815,0.5526823229,1.77
2020-09-23 09:00:00,1.5510000000000002,0.4995998399,1.6294787510000002,0.031,0,0.031,1.52,0.4995998399,1.6,1.6935,0.5464373249,1.7794763275,0.031,0,0.031,1.6625,0.5464373249,1.75
2020-09-23 09:30:00,1.565,0.5089673369000001,1.6456830649,0.0165,0,0.0165,1.5485,0.5089673369000001,1.63,1.717,0.5589273209,1.8056823502000001,0.0165,0,0.0165,1.7005,0.5589273209,1.79
2020-09-23 10:00:00,1.5470000000000002,0.4933548419,1.6237635296000001,0.046,0,0.046,1.501,0.4933548419,1.58,1.699,0.5433148259,1.7837578311,0.046,0,0.046,1.653,0.5433148259,1.74
2020-09-23 10:30:00,1.5165000000000002,0.4652523509,1.5862635342,0.101,0,0.101,1.4155,0.4652523509,1.49,1.659,0.5120898359,1.736236447,0.101,0,0.101,1.558,0.5120898359,1.6400000000000001
2020-09-23 11:00:00,1.5245000000000002,0.4746198479,1.5966728688,0.0805,0,0.0805,1.444,0.4746198479,1.52,1.686,0.5277023309000001,1.7666538286,0.0805,0,0.0805,1.6055000000000001,0.5277023309000001,1.69
2020-09-23 11:30:00,1.57,0.5027223389000001,1.6485235061,0.0405,0,0.0405,1.5295,0.5027223389000001,1.6099999999999999,1.6935,0.5433148259,1.7785199605000002,0.0405,0,0.0405,1.653,0.5433148259,1.74
2020-09-23 12:00:00,1.6195,0.5245798319,1.7023408148999999,0.0235,0,0.0235,1.596,0.5245798319,1.6800000000000002,1.7525,0.5682948179,1.8423396131,0.0235,0,0.0235,1.729,0.5682948179,1.82
2020-09-23 12:30:00,1.6644999999999999,0.5339473289000001,1.7480446219,0.04,0,0.04,1.6245,0.5339473289000001,1.71,1.8165,0.5839073129,1.9080408801000002,0.04,0,0.04,1.7765,0.5839073129,1.87
2020-09-23 13:00:00,1.5915,0.4808648459,1.6625592471,0.1285,0,0.1285,1.463,0.4808648459,1.54,1.7625000000000002,0.5370698279,1.8425119403,0.1285,0,0.1285,1.634,0.5370698279,1.72
2020-09-23 13:30:00,1.5985,0.4995998399,1.674754385,0.0785,0,0.0785,1.52,0.4995998399,1.6,1.76,0.5526823229,1.844737854,0.0785,0,0.0785,1.6815,0.5526823229,1.77
2020-09-23 14:00:00,1.683,0.5308248299,1.7647277410000002,0.068,0,0.068,1.615,0.5308248299,1.7000000000000002,1.9585,0.6213773008,2.0547097119,0.068,0,0.068,1.8905,0.6213773008,1.99
2020-09-23 14:30:00,1.658,0.4964773409,1.7307379207,0.14750000000000002,0,0.14750000000000002,1.5105,0.4964773409,1.5899999999999999,1.9905,0.6057648058,2.080634819,0.14750000000000002,0,0.14750000000000002,1.843,0.6057648058,1.94
2020-09-23 15:00:00,1.6320000000000001,0.4933548419,1.7049407614,0.131,0,0.131,1.501,0.4933548419,1.58,2.0025,0.6151323028,2.0948493979,0.131,0,0.131,1.8715000000000002,0.6151323028,1.97
2020-09-23 15:30:00,1.6245,0.5058448379,1.7014344683,0.0855,0,0.0855,1.5390000000000001,0.5058448379,1.62,1.957,0.6151323028,2.0513987301,0.0855,0,0.0855,1.8715000000000002,0.6151323028,1.97
2020-09-23 16:00:00,1.6395,0.5245798319,1.72137859,0.043500000000000004,0,0.043500000000000004,1.596,0.5245798319,1.6800000000000002,1.8865,0.6057648058,1.9813715578000002,0.043500000000000004,0,0.043500000000000004,1.843,0.6057648058,1.94
2020-09-23 16:30:00,1.5925,0.5152123349000001,1.6737682038,0.025,0,0.025,1.5675,0.5152123349000001,1.65,1.716,0.5558048219,1.8037668918,0.025,0,0.025,1.691,0.5558048219,1.78
2020-09-23 17:00:00,1.5865,0.5089673369000001,1.6661422508000001,0.038,0,0.038,1.5485,0.5089673369000001,1.63,1.6815,0.5401923269000001,1.7661398586,0.038,0,0.038,1.6435,0.5401923269000001,1.73
2020-09-23 17:30:00,1.6795,0.5401923269000001,1.7642358119,0.036000000000000004,0,0.036000000000000004,1.6435,0.5401923269000001,1.73,1.746,0.5620498199,1.8342344452,0.036000000000000004,0,0.036000000000000004,1.71,0.5620498199,1.8
