Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-23 18:00:00,1.74,0.5651723189,1.8294861984000002,0.0205,0,0.0205,1.7195,0.5651723189,1.81,1.7970000000000002,0.5839073129,1.8894858428,0.0205,0,0.0205,1.7765,0.5839073129,1.87
2020-09-23 18:30:00,1.7890000000000001,0.5870298118,1.882850233,0.003,0,0.003,1.786,0.5870298118,1.88,1.827,0.5995198078,1.9228502282000002,0.003,0,0.003,1.824,0.5995198078,1.92
2020-09-23 19:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-09-23 19:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-09-23 20:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-09-23 20:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-09-23 21:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-09-23 21:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-09-23 22:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-09-23 22:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-09-23 23:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-09-23 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-09-24 00:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2020-09-24 00:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-09-24 01:00:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-09-24 01:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-09-24 02:00:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-09-24 02:30:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-09-24 03:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-09-24 03:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-09-24 04:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-09-24 04:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-09-24 05:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-09-24 05:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-09-24 06:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2020-09-24 06:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-09-24 07:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-09-24 07:30:00,1.5115,0.4964773409,1.5909500306000002,0.001,0,0.001,1.5105,0.4964773409,1.5899999999999999,1.616,0.5308248299,1.7009500287,0.001,0,0.001,1.615,0.5308248299,1.7000000000000002
2020-09-24 08:00:00,1.623,0.5308248299,1.7076018271,0.008,0,0.008,1.615,0.5308248299,1.7000000000000002,1.737,0.5682948179,1.8276017072,0.008,0,0.008,1.729,0.5682948179,1.82
2020-09-24 08:30:00,1.6440000000000001,0.5120898359,1.7219094053,0.08600000000000001,0,0.08600000000000001,1.558,0.5120898359,1.6400000000000001,1.7865000000000002,0.5589273209,1.8718926251,0.08600000000000001,0,0.08600000000000001,1.7005,0.5589273209,1.79
2020-09-24 09:00:00,1.6195,0.4902323429,1.6920721025,0.128,0,0.128,1.4915,0.4902323429,1.57,1.762,0.5370698279,1.8420336588000001,0.128,0,0.128,1.634,0.5370698279,1.72
2020-09-24 09:30:00,1.621,0.4590073529,1.6847340295,0.2245,0,0.2245,1.3965,0.4590073529,1.47,1.8014999999999999,0.5183348339,1.8745861543000002,0.2245,0,0.2245,1.577,0.5183348339,1.6600000000000001
2020-09-24 10:00:00,1.5514999999999999,0.40904736890000004,1.6045161264,0.307,0,0.307,1.2445,0.40904736890000004,1.31,1.7605,0.4777423469,1.8241704964,0.307,0,0.307,1.4535,0.4777423469,1.53
2020-09-24 10:30:00,1.6775,0.4246598639,1.7304167851,0.3855,0,0.3855,1.292,0.4246598639,1.3599999999999999,2.0385,0.5433148259,2.1096618805,0.3855,0,0.3855,1.653,0.5433148259,1.74
2020-09-24 11:00:00,1.433,0.3309848939,1.470727711,0.426,0,0.426,1.007,0.3309848939,1.06,1.661,0.40592486990000004,1.7098818673,0.426,0,0.426,1.235,0.40592486990000004,1.3
2020-09-24 11:30:00,1.483,0.40592486990000004,1.5375513,0.248,0,0.248,1.235,0.40592486990000004,1.3,1.6825,0.4714973489,1.7473168001000001,0.248,0,0.248,1.4344999999999999,0.4714973489,1.51
2020-09-24 12:00:00,1.5265,0.4652523509,1.5958264317,0.111,0,0.111,1.4155,0.4652523509,1.49,1.6880000000000002,0.5183348339,1.7657901914,0.111,0,0.111,1.577,0.5183348339,1.6600000000000001
2020-09-24 12:30:00,1.6680000000000001,0.5058448379,1.7430154905,0.129,0,0.129,1.5390000000000001,0.5058448379,1.62,1.877,0.5745398159,1.9629633211000002,0.129,0,0.129,1.748,0.5745398159,1.8399999999999999
2020-09-24 13:00:00,1.71,0.5214573329000001,1.7877409628,0.12350000000000001,0,0.12350000000000001,1.5865,0.5214573329000001,1.67,1.957,0.6026423068,2.0476881476,0.12350000000000001,0,0.12350000000000001,1.8335,0.6026423068,1.9300000000000002
2020-09-24 13:30:00,1.62,0.4871098439,1.6916488997,0.138,0,0.138,1.482,0.4871098439,1.56,1.772,0.5370698279,1.851601469,0.138,0,0.138,1.634,0.5370698279,1.72
2020-09-24 14:00:00,1.422,0.40592486990000004,1.4788032323,0.187,0,0.187,1.235,0.40592486990000004,1.3,1.5645,0.4527623549,1.6286970252000001,0.187,0,0.187,1.3775,0.4527623549,1.45
2020-09-24 14:30:00,1.3780000000000001,0.3309848939,1.4171926475,0.371,0,0.371,1.007,0.3309848939,1.06,1.492,0.36845488190000003,1.536822371,0.371,0,0.371,1.121,0.36845488190000003,1.18
2020-09-24 15:00:00,1.338,0.3122498999,1.3739519642,0.388,0,0.388,0.9500000000000001,0.3122498999,1.0,1.4805000000000001,0.35908738490000003,1.5234250884,0.388,0,0.388,1.0925,0.35908738490000003,1.15
2020-09-24 15:30:00,1.435,0.41216986790000004,1.4930200936,0.181,0,0.181,1.254,0.41216986790000004,1.32,1.5585,0.4527623549,1.6229343794000002,0.181,0,0.181,1.3775,0.4527623549,1.45
2020-09-24 16:00:00,1.367,0.3559648859,1.4125862806,0.28400000000000003,0,0.28400000000000003,1.083,0.3559648859,1.1400000000000001,1.5190000000000001,0.40592486990000004,1.5723027698,0.28400000000000003,0,0.28400000000000003,1.235,0.40592486990000004,1.3
2020-09-24 16:30:00,1.3825,0.4184148659,1.4444297318000001,0.1095,0,0.1095,1.2730000000000001,0.4184148659,1.34,1.5155,0.4621298519,1.5843939693,0.1095,0,0.1095,1.4060000000000001,0.4621298519,1.48
2020-09-24 17:00:00,1.475,0.4309048619,1.5366535068,0.164,0,0.164,1.311,0.4309048619,1.38,1.5795,0.4652523509,1.6465964897,0.164,0,0.164,1.4155,0.4652523509,1.49
2020-09-24 17:30:00,1.5745,0.4558848539,1.6391709032000001,0.1875,0,0.1875,1.387,0.4558848539,1.46,1.6219999999999999,0.4714973489,1.6891399438999999,0.1875,0,0.1875,1.4344999999999999,0.4714973489,1.51
2020-09-24 18:00:00,1.631,0.5058448379,1.7076416486000001,0.092,0,0.092,1.5390000000000001,0.5058448379,1.62,1.6880000000000002,0.5245798319,1.7676334462,0.092,0,0.092,1.596,0.5245798319,1.6800000000000002
2020-09-24 18:30:00,1.7105000000000001,0.5589273209,1.7995027091,0.01,0,0.01,1.7005,0.5589273209,1.79,1.758,0.5745398159,1.8495026358,0.01,0,0.01,1.748,0.5745398159,1.8399999999999999
2020-09-24 19:00:00,1.7770000000000001,0.5839073129,1.8704750065,0.0005,0,0.0005,1.7765,0.5839073129,1.87,1.8245,0.5995198078,1.9204750063,0.0005,0,0.0005,1.824,0.5995198078,1.92
2020-09-24 19:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-09-24 20:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-09-24 20:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-09-24 21:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-09-24 21:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-09-24 22:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-09-24 22:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-09-24 23:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-09-24 23:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-09-25 00:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-09-25 00:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-09-25 01:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-09-25 01:30:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-09-25 02:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-09-25 02:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-09-25 03:00:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-09-25 03:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-09-25 04:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-09-25 04:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-09-25 05:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-09-25 05:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2020-09-25 06:00:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-09-25 06:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-09-25 07:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-09-25 07:30:00,1.5775000000000001,0.5183348339,1.6604750073,0.0005,0,0.0005,1.577,0.5183348339,1.6600000000000001,1.682,0.5526823229,1.7704750069,0.0005,0,0.0005,1.6815,0.5526823229,1.77
2020-09-25 08:00:00,1.6644999999999999,0.5401923269000001,1.7499622853,0.021,0,0.021,1.6435,0.5401923269000001,1.73,1.7690000000000001,0.5745398159,1.8599615587,0.021,0,0.021,1.748,0.5745398159,1.8399999999999999
2020-09-25 08:30:00,1.6640000000000001,0.5183348339,1.7428617272,0.08700000000000001,0,0.08700000000000001,1.577,0.5183348339,1.6600000000000001,1.7970000000000002,0.5620498199,1.8828459841,0.08700000000000001,0,0.08700000000000001,1.71,0.5620498199,1.8
2020-09-25 09:00:00,1.686,0.4995998399,1.7584641026,0.166,0,0.166,1.52,0.4995998399,1.6,1.838,0.5495598239,1.9184003753,0.166,0,0.166,1.6720000000000002,0.5495598239,1.76
2020-09-25 09:30:00,1.6925,0.4714973489,1.7569479218000001,0.258,0,0.258,1.4344999999999999,0.4714973489,1.51,1.9015,0.5401923269000001,1.9767422694999999,0.258,0,0.258,1.6435,0.5401923269000001,1.73
2020-09-25 10:00:00,1.744,0.4652523509,1.8049918974999999,0.3285,0,0.3285,1.4155,0.4652523509,1.49,2.105,0.5839073129,2.1844845502,0.3285,0,0.3285,1.7765,0.5839073129,1.87
2020-09-25 10:30:00,1.6760000000000002,0.4371498599,1.7320727467,0.34600000000000003,0,0.34600000000000003,1.33,0.4371498599,1.4,1.9515,0.5277023309000001,2.021588979,0.34600000000000003,0,0.34600000000000003,1.6055000000000001,0.5277023309000001,1.69
2020-09-25 11:00:00,1.495,0.3434748899,1.5339491517,0.45,0,0.45,1.045,0.3434748899,1.1,1.7515,0.4277823629,1.8029836383000002,0.45,0,0.45,1.3014999999999999,0.4277823629,1.37
2020-09-25 11:30:00,1.438,0.3153723989,1.4721765349,0.47850000000000004,0,0.47850000000000004,0.9595,0.3153723989,1.01,1.7135,0.40592486990000004,1.760925112,0.47850000000000004,0,0.47850000000000004,1.235,0.40592486990000004,1.3
2020-09-25 12:00:00,1.4809999999999999,0.3247398959,1.5161850151,0.493,0,0.493,0.988,0.3247398959,1.04,1.7755,0.4215373649,1.8248545147000002,0.493,0,0.493,1.2825,0.4215373649,1.35
2020-09-25 12:30:00,1.4955,0.3309848939,1.5316890187,0.48850000000000005,0,0.48850000000000005,1.007,0.3309848939,1.06,1.7995,0.4309048619,1.8503727327,0.48850000000000005,0,0.48850000000000005,1.311,0.4309048619,1.38
2020-09-25 13:00:00,1.458,0.3184948979,1.4923816536,0.489,0,0.489,0.969,0.3184948979,1.02,1.7715,0.4215373649,1.8209629321,0.489,0,0.489,1.2825,0.4215373649,1.35
2020-09-25 13:30:00,1.544,0.3247398959,1.5777807199,0.556,0,0.556,0.988,0.3247398959,1.04,1.905,0.4433948579,1.9559202438,0.556,0,0.556,1.349,0.4433948579,1.42
2020-09-25 14:00:00,1.6635,0.36533238290000003,1.7031441513,0.552,0,0.552,1.1115,0.36533238290000003,1.17,2.0815,0.5027223389000001,2.1413481735,0.552,0,0.552,1.5295,0.5027223389000001,1.6099999999999999
2020-09-25 14:30:00,1.633,0.38406737690000003,1.67755678,0.4645,0,0.4645,1.1685,0.38406737690000003,1.23,1.994,0.5027223389000001,2.0563963018,0.4645,0,0.4645,1.5295,0.5027223389000001,1.6099999999999999
2020-09-25 15:00:00,1.3735,0.3434748899,1.4157956244,0.3285,0,0.3285,1.045,0.3434748899,1.1,1.592,0.41529236690000004,1.6452755848,0.3285,0,0.3285,1.2635,0.41529236690000004,1.33
2020-09-25 15:30:00,1.4105,0.37469987990000003,1.4594212038,0.2705,0,0.2705,1.1400000000000001,0.37469987990000003,1.2,1.591,0.4340273609,1.6491393967999999,0.2705,0,0.2705,1.3205,0.4340273609,1.3900000000000001
2020-09-25 16:00:00,1.355,0.3216173969,1.3926459529000002,0.3765,0,0.3765,0.9785,0.3216173969,1.03,1.545,0.38406737690000003,1.5920215922,0.3765,0,0.3765,1.1685,0.38406737690000003,1.23
2020-09-25 16:30:00,1.408,0.3528423869,1.4515377191,0.3345,0,0.3345,1.0735000000000001,0.3528423869,1.13,1.5505,0.39967987190000004,1.6011852641000002,0.3345,0,0.3345,1.216,0.39967987190000004,1.28
2020-09-25 17:00:00,1.412,0.38406737690000003,1.4633016606,0.24350000000000002,0,0.24350000000000002,1.1685,0.38406737690000003,1.23,1.526,0.4215373649,1.5831518405,0.24350000000000002,0,0.24350000000000002,1.2825,0.4215373649,1.35
2020-09-25 17:30:00,1.4925000000000002,0.4309048619,1.5534591240000002,0.18150000000000002,0,0.18150000000000002,1.311,0.4309048619,1.38,1.5685,0.4558848539,1.6334084762,0.18150000000000002,0,0.18150000000000002,1.387,0.4558848539,1.46
2020-09-25 18:00:00,1.6305,0.5058448379,1.7071640958,0.0915,0,0.0915,1.5390000000000001,0.5058448379,1.62,1.6875,0.5245798319,1.7671559777999999,0.0915,0,0.0915,1.596,0.5245798319,1.6800000000000002
2020-09-25 18:30:00,1.6804999999999999,0.5433148259,1.7661458745,0.0275,0,0.0275,1.653,0.5433148259,1.74,1.7185000000000001,0.5558048219,1.8061454122,0.0275,0,0.0275,1.691,0.5558048219,1.78
2020-09-25 19:00:00,1.6935,0.5558048219,1.7823751709,0.0025,0,0.0025,1.691,0.5558048219,1.78,1.7315,0.5682948179,1.8223751672000001,0.0025,0,0.0025,1.729,0.5682948179,1.82
2020-09-25 19:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-09-25 20:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-09-25 20:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-09-25 21:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-09-25 21:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-09-25 22:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-09-25 22:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-09-25 23:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-09-25 23:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-09-26 00:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-09-26 00:30:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-09-26 01:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-09-26 01:30:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-09-26 02:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-09-26 02:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-09-26 03:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-09-26 03:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-09-26 04:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-09-26 04:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-09-26 05:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-09-26 05:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-09-26 06:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-09-26 06:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-09-26 07:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-09-26 07:30:00,1.227,0.40280237090000004,1.2914250849,0.0015,0,0.0015,1.2255,0.40280237090000004,1.29,1.227,0.40280237090000004,1.2914250849,0.0015,0,0.0015,1.2255,0.40280237090000004,1.29
2020-09-26 08:00:00,1.391,0.4465173569,1.4609102471,0.0325,0,0.0325,1.3585,0.4465173569,1.43,1.391,0.4465173569,1.4609102471,0.0325,0,0.0325,1.3585,0.4465173569,1.43
2020-09-26 08:30:00,1.484,0.4558848539,1.5524454902,0.097,0,0.097,1.387,0.4558848539,1.46,1.5125000000000002,0.4652523509,1.5824398883000002,0.097,0,0.097,1.4155,0.4652523509,1.49
2020-09-26 09:00:00,1.4885000000000002,0.4309048619,1.5496164848,0.17750000000000002,0,0.17750000000000002,1.311,0.4309048619,1.38,1.517,0.4402723589,1.5795976545000001,0.17750000000000002,0,0.17750000000000002,1.3395000000000001,0.4402723589,1.4100000000000001
2020-09-26 09:30:00,1.5470000000000002,0.4215373649,1.6034034895,0.2645,0,0.2645,1.2825,0.4215373649,1.35,1.5755,0.4309048619,1.6333643960000002,0.2645,0,0.2645,1.311,0.4309048619,1.38
2020-09-26 10:00:00,1.733,0.4590073529,1.7927567459,0.3365,0,0.3365,1.3965,0.4590073529,1.47,1.8375,0.4933548419,1.9025785792,0.3365,0,0.3365,1.501,0.4933548419,1.58
2020-09-26 10:30:00,1.5865,0.41529236690000004,1.6399542676999999,0.323,0,0.323,1.2635,0.41529236690000004,1.33,1.6815,0.4465173569,1.7397758476,0.323,0,0.323,1.3585,0.4465173569,1.43
2020-09-26 11:00:00,1.3895,0.3216173969,1.4262356047,0.41100000000000003,0,0.41100000000000003,0.9785,0.3216173969,1.03,1.475,0.3497198879,1.5158921466000002,0.41100000000000003,0,0.41100000000000003,1.064,0.3497198879,1.12
2020-09-26 11:30:00,1.3315000000000001,0.2747799119,1.3595573727999999,0.4955,0,0.4955,0.836,0.2747799119,0.88,1.417,0.3028824029,1.4490088854,0.4955,0,0.4955,0.9215000000000001,0.3028824029,0.97
2020-09-26 12:00:00,1.634,0.37157738090000003,1.6757164886,0.5035000000000001,0,0.5035000000000001,1.1305,0.37157738090000003,1.19,1.7575,0.41216986790000004,1.8051842704,0.5035000000000001,0,0.5035000000000001,1.254,0.41216986790000004,1.32
2020-09-26 12:30:00,1.694,0.38094487790000003,1.7363049847,0.535,0,0.535,1.159,0.38094487790000003,1.22,1.827,0.4246598639,1.8757038679,0.535,0,0.535,1.292,0.4246598639,1.3599999999999999
2020-09-26 13:00:00,1.687,0.37157738090000003,1.7274370466,0.5565,0,0.5565,1.1305,0.37157738090000003,1.19,1.8295,0.4184148659,1.8767368622,0.5565,0,0.5565,1.2730000000000001,0.4184148659,1.34
2020-09-26 13:30:00,1.429,0.2841474089,1.4569765784,0.5645,0,0.5645,0.8645,0.2841474089,0.91,1.524,0.3153723989,1.5562890959,0.5645,0,0.5645,0.9595,0.3153723989,1.01
2020-09-26 14:00:00,1.258,0.2310649259,1.2790445653,0.555,0,0.555,0.7030000000000001,0.2310649259,0.74,1.2865,0.2404324229,1.3087742357,0.555,0,0.555,0.7315,0.2404324229,0.77
2020-09-26 14:30:00,1.23,0.2279424269,1.2509427445,0.5365,0,0.5365,0.6935,0.2279424269,0.73,1.268,0.2404324229,1.290593565,0.5365,0,0.5365,0.7315,0.2404324229,0.77
2020-09-26 15:00:00,1.2155,0.2310649259,1.2372676550000001,0.5125000000000001,0,0.5125000000000001,0.7030000000000001,0.2310649259,0.74,1.244,0.2404324229,1.2670216060000001,0.5125000000000001,0,0.5125000000000001,0.7315,0.2404324229,0.77
2020-09-26 15:30:00,1.2325,0.2497999199,1.2575596407,0.47250000000000003,0,0.47250000000000003,0.76,0.2497999199,0.8,1.2705,0.2622899159,1.2972918908,0.47250000000000003,0,0.47250000000000003,0.798,0.2622899159,0.84
2020-09-26 16:00:00,1.2469999999999999,0.2716574129,1.2762471352,0.42050000000000004,0,0.42050000000000004,0.8265,0.2716574129,0.87,1.266,0.2779024109,1.2961426426,0.42050000000000004,0,0.42050000000000004,0.8455,0.2779024109,0.89
2020-09-26 16:30:00,1.2525,0.2935149059,1.2864319842,0.35950000000000004,0,0.35950000000000004,0.893,0.2935149059,0.9400000000000001,1.2810000000000001,0.3028824029,1.3163201548,0.35950000000000004,0,0.35950000000000004,0.9215000000000001,0.3028824029,0.97
2020-09-26 17:00:00,1.333,0.3465973889,1.3773230376,0.2785,0,0.2785,1.0545,0.3465973889,1.11,1.3900000000000001,0.36533238290000003,1.4372083182,0.2785,0,0.2785,1.1115,0.36533238290000003,1.17
2020-09-26 17:30:00,1.465,0.4184148659,1.5235799946,0.192,0,0.192,1.2730000000000001,0.4184148659,1.34,1.484,0.4246598639,1.5435647055000001,0.192,0,0.192,1.292,0.4246598639,1.3599999999999999
2020-09-26 18:00:00,1.6345,0.5058448379,1.7109848772,0.0955,0,0.0955,1.5390000000000001,0.5058448379,1.62,1.6345,0.5058448379,1.7109848772,0.0955,0,0.0955,1.5390000000000001,0.5058448379,1.62
2020-09-26 18:30:00,1.682,0.5433148259,1.7675731951,0.029,0,0.029,1.653,0.5433148259,1.74,1.6915,0.5464373249,1.7775730645999999,0.029,0,0.029,1.6625,0.5464373249,1.75
2020-09-26 19:00:00,1.7315,0.5682948179,1.8223751672000001,0.0025,0,0.0025,1.729,0.5682948179,1.82,1.722,0.5651723189,1.8123751681,0.0025,0,0.0025,1.7195,0.5651723189,1.81
2020-09-26 19:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-09-26 20:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-09-26 20:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-09-26 21:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-09-26 21:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-09-26 22:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-09-26 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-09-26 23:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-09-26 23:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-09-27 00:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-09-27 00:30:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-09-27 01:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-09-27 01:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-09-27 02:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-09-27 02:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-09-27 03:00:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-09-27 03:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-09-27 04:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-09-27 04:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-09-27 05:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-09-27 05:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-09-27 06:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-09-27 06:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-09-27 07:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-09-27 07:30:00,1.1695,0.38406737690000003,1.2309500396,0.001,0,0.001,1.1685,0.38406737690000003,1.23,1.16,0.38094487790000003,1.2209500399,0.001,0,0.001,1.159,0.38094487790000003,1.22
2020-09-27 08:00:00,1.3,0.4184148659,1.3656760231,0.027,0,0.027,1.2730000000000001,0.4184148659,1.34,1.262,0.40592486990000004,1.3256768083,0.027,0,0.027,1.235,0.40592486990000004,1.3
2020-09-27 08:30:00,1.4905,0.4590073529,1.5595762245,0.094,0,0.094,1.3965,0.4590073529,1.47,1.4905,0.4590073529,1.5595762245,0.094,0,0.094,1.3965,0.4590073529,1.47
2020-09-27 09:00:00,1.6935,0.4964773409,1.7647753398,0.183,0,0.183,1.5105,0.4964773409,1.5899999999999999,1.722,0.5058448379,1.7947598725,0.183,0,0.183,1.5390000000000001,0.5058448379,1.62
2020-09-27 09:30:00,1.742,0.4839873449,1.8079844441000001,0.2695,0,0.2695,1.4725000000000001,0.4839873449,1.55,1.7895,0.4995998399,1.8579317130000002,0.2695,0,0.2695,1.52,0.4995998399,1.6
2020-09-27 10:00:00,1.7355,0.4558848539,1.7943776776,0.34850000000000003,0,0.34850000000000003,1.387,0.4558848539,1.46,1.783,0.4714973489,1.8442881418,0.34850000000000003,0,0.34850000000000003,1.4344999999999999,0.4714973489,1.51
2020-09-27 10:30:00,1.7655,0.4433948579,1.8203266877000002,0.41650000000000004,0,0.41650000000000004,1.349,0.4433948579,1.42,1.8225,0.4621298519,1.8801782495000001,0.41650000000000004,0,0.41650000000000004,1.4060000000000001,0.4621298519,1.48
2020-09-27 11:00:00,1.3639999999999999,0.2935149059,1.3952229213,0.47100000000000003,0,0.47100000000000003,0.893,0.2935149059,0.9400000000000001,1.383,0.2997599039,1.4151130697,0.47100000000000003,0,0.47100000000000003,0.912,0.2997599039,0.96
2020-09-27 11:30:00,1.3665,0.2810249099,1.3950975772,0.5115000000000001,0,0.5115000000000001,0.855,0.2810249099,0.9,1.471,0.3153723989,1.5044270504,0.5115000000000001,0,0.5115000000000001,0.9595,0.3153723989,1.01
2020-09-27 12:00:00,1.451,0.2997599039,1.4816399698,0.539,0,0.539,0.912,0.2997599039,0.96,1.5365,0.3278623949,1.5710907039,0.539,0,0.539,0.9975,0.3278623949,1.05
2020-09-27 12:30:00,1.6320000000000001,0.3559648859,1.6703697196,0.549,0,0.549,1.083,0.3559648859,1.1400000000000001,1.746,0.39343487390000004,1.7897784779,0.549,0,0.549,1.197,0.39343487390000004,1.26
2020-09-27 13:00:00,1.7775,0.39967987190000004,1.8218809648,0.5615,0,0.5615,1.216,0.39967987190000004,1.28,1.8915000000000002,0.4371498599,1.9413583518,0.5615,0,0.5615,1.33,0.4371498599,1.4
2020-09-27 13:30:00,1.5195,0.3153723989,1.5518827275,0.56,0,0.56,0.9595,0.3153723989,1.01,1.5955,0.3403523909,1.6313981733,0.56,0,0.56,1.0355,0.3403523909,1.09
2020-09-27 14:00:00,1.5075,0.3153723989,1.540135059,0.548,0,0.548,0.9595,0.3153723989,1.01,1.5835,0.3403523909,1.6196641627,0.548,0,0.548,1.0355,0.3403523909,1.09
2020-09-27 14:30:00,1.609,0.3528423869,1.6472336659,0.5355,0,0.5355,1.0735000000000001,0.3528423869,1.13,1.7135,0.38718987590000004,1.7567009563,0.5355,0,0.5355,1.178,0.38718987590000004,1.24
2020-09-27 15:00:00,1.612,0.36220988390000003,1.6521924827,0.51,0,0.51,1.102,0.36220988390000003,1.16,1.6595,0.37782237890000003,1.7019665097,0.51,0,0.51,1.1495,0.37782237890000003,1.21
2020-09-27 15:30:00,1.5885,0.36845488190000003,1.6306720239999999,0.4675,0,0.4675,1.121,0.36845488190000003,1.18,1.6360000000000001,0.38406737690000003,1.6804772388,0.4675,0,0.4675,1.1685,0.38406737690000003,1.23
2020-09-27 16:00:00,1.423,0.3309848939,1.4609859684,0.41600000000000004,0,0.41600000000000004,1.007,0.3309848939,1.06,1.4515,0.3403523909,1.4908695449,0.41600000000000004,0,0.41600000000000004,1.0355,0.3403523909,1.09
2020-09-27 16:30:00,1.3755,0.3372298919,1.4162359442999999,0.34950000000000003,0,0.34950000000000003,1.026,0.3372298919,1.08,1.404,0.3465973889,1.4461485920000001,0.34950000000000003,0,0.34950000000000003,1.0545,0.3465973889,1.11
2020-09-27 17:00:00,1.455,0.38718987590000004,1.5056364103000002,0.277,0,0.277,1.178,0.38718987590000004,1.24,1.4835,0.39655737290000004,1.5355878352999999,0.277,0,0.277,1.2065000000000001,0.39655737290000004,1.27
2020-09-27 17:30:00,1.6400000000000001,0.4777423469,1.7081679513,0.1865,0,0.1865,1.4535,0.4777423469,1.53,1.678,0.4902323429,1.7481452314,0.1865,0,0.1865,1.4915,0.4902323429,1.57
2020-09-27 18:00:00,1.724,0.5401923269000001,1.8066498692000001,0.0805,0,0.0805,1.6435,0.5401923269000001,1.73,1.7145000000000001,0.5370698279,1.7966508425,0.0805,0,0.0805,1.634,0.5370698279,1.72
2020-09-27 18:30:00,1.699,0.5495598239,1.7856699023,0.027,0,0.027,1.6720000000000002,0.5495598239,1.76,1.6895,0.5464373249,1.7756700144000002,0.027,0,0.027,1.6625,0.5464373249,1.75
2020-09-27 19:00:00,1.7035,0.5589273209,1.7928502446999999,0.003,0,0.003,1.7005,0.5589273209,1.79,1.694,0.5558048219,1.7828502461,0.003,0,0.003,1.691,0.5558048219,1.78
2020-09-27 19:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-09-27 20:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-09-27 20:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-09-27 21:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-09-27 21:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-09-27 22:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-09-27 22:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-09-27 23:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-09-27 23:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-09-28 00:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-09-28 00:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-09-28 01:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2020-09-28 01:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-09-28 02:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-09-28 02:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-09-28 03:00:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-09-28 03:30:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-09-28 04:00:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-09-28 04:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-09-28 05:00:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-09-28 05:30:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-09-28 06:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-09-28 06:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-09-28 07:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-09-28 07:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-09-28 08:00:00,1.7810000000000001,0.5839073129,1.8742755267,0.0045000000000000005,0,0.0045000000000000005,1.7765,0.5839073129,1.87,1.876,0.6151323028,1.9742755,0.0045000000000000005,0,0.0045000000000000005,1.8715000000000002,0.6151323028,1.97
2020-09-28 08:30:00,1.819,0.5932748098,1.9133049940000002,0.014,0,0.014,1.8050000000000002,0.5932748098,1.9,1.9235000000000002,0.6276222988,2.0233047225,0.014,0,0.014,1.9095,0.6276222988,2.01
2020-09-28 09:00:00,1.808,0.5776623149,1.8980405027,0.0505,0,0.0505,1.7575,0.5776623149,1.85,1.9220000000000002,0.6151323028,2.0180366077,0.0505,0,0.0505,1.8715000000000002,0.6151323028,1.97
2020-09-28 09:30:00,1.819,0.5870298118,1.9113777753,0.033,0,0.033,1.786,0.5870298118,1.88,1.9425,0.6276222988,2.0413760065,0.033,0,0.033,1.9095,0.6276222988,2.01
2020-09-28 10:00:00,1.8195000000000001,0.5839073129,1.9108971715,0.043000000000000003,0,0.043000000000000003,1.7765,0.5839073129,1.87,1.9525000000000001,0.6276222988,2.0508939514,0.043000000000000003,0,0.043000000000000003,1.9095,0.6276222988,2.01
2020-09-28 10:30:00,1.808,0.5745398159,1.8970925122,0.06,0,0.06,1.748,0.5745398159,1.8399999999999999,1.9315,0.6151323028,2.0270865793,0.06,0,0.06,1.8715000000000002,0.6151323028,1.97
2020-09-28 11:00:00,1.8245,0.5807848139,1.9147091816000001,0.0575,0,0.0575,1.767,0.5807848139,1.8599999999999999,1.9575,0.6244997998,2.0547034458,0.0575,0,0.0575,1.9,0.6244997998,2.0
2020-09-28 11:30:00,1.7355,0.5433148259,1.818557464,0.0825,0,0.0825,1.653,0.5433148259,1.74,1.8875000000000002,0.5932748098,1.9785427087,0.0825,0,0.0825,1.8050000000000002,0.5932748098,1.9
2020-09-28 12:00:00,1.7335,0.5308248299,1.8129526331,0.11850000000000001,0,0.11850000000000001,1.615,0.5308248299,1.7000000000000002,1.9140000000000001,0.5901523108,2.0029168106,0.11850000000000001,0,0.11850000000000001,1.7955,0.5901523108,1.8900000000000001
2020-09-28 12:30:00,1.6179999999999999,0.4371498599,1.6760143197000001,0.28800000000000003,0,0.28800000000000003,1.33,0.4371498599,1.4,1.7985,0.4964773409,1.8657684744,0.28800000000000003,0,0.28800000000000003,1.5105,0.4964773409,1.5899999999999999
2020-09-28 13:00:00,1.5765,0.39655737290000004,1.6256106545,0.37,0,0.37,1.2065000000000001,0.39655737290000004,1.27,1.795,0.4683748499,1.8551010754,0.37,0,0.37,1.425,0.4683748499,1.5
2020-09-28 13:30:00,1.6015000000000001,0.4621298519,1.666843199,0.1955,0,0.1955,1.4060000000000001,0.4621298519,1.48,1.7725,0.5183348339,1.8467342120999999,0.1955,0,0.1955,1.577,0.5183348339,1.6600000000000001
2020-09-28 14:00:00,1.608,0.4902323429,1.6810686333,0.1165,0,0.1165,1.4915,0.4902323429,1.57,1.7695,0.5433148259,1.8510324822,0.1165,0,0.1165,1.653,0.5433148259,1.74
2020-09-28 14:30:00,1.5750000000000002,0.4902323429,1.6495310697,0.0835,0,0.0835,1.4915,0.4902323429,1.57,1.7365,0.5433148259,1.8195118164,0.0835,0,0.0835,1.653,0.5433148259,1.74
2020-09-28 15:00:00,1.5310000000000001,0.4714973489,1.6019584108,0.0965,0,0.0965,1.4344999999999999,0.4714973489,1.51,1.702,0.5277023309000001,1.7819297826,0.0965,0,0.0965,1.6055000000000001,0.5277023309000001,1.69
2020-09-28 15:30:00,1.5615,0.4933548419,1.6375839672999999,0.060500000000000005,0,0.060500000000000005,1.501,0.4933548419,1.58,1.7325,0.5495598239,1.817573176,0.060500000000000005,0,0.060500000000000005,1.6720000000000002,0.5495598239,1.76
2020-09-28 16:00:00,1.6025,0.5027223389000001,1.6795046889,0.073,0,0.073,1.5295,0.5027223389000001,1.6099999999999999,1.7735,0.5589273209,1.8594897149,0.073,0,0.073,1.7005,0.5589273209,1.79
2020-09-28 16:30:00,1.6644999999999999,0.5277023309000001,1.7461471874,0.059000000000000004,0,0.059000000000000004,1.6055000000000001,0.5277023309000001,1.69,1.7690000000000001,0.5620498199,1.8561414278,0.059000000000000004,0,0.059000000000000004,1.71,0.5620498199,1.8
2020-09-28 17:00:00,1.7055,0.5526823229,1.7928156626,0.024,0,0.024,1.6815,0.5526823229,1.77,1.791,0.5807848139,1.8828149138999999,0.024,0,0.024,1.767,0.5807848139,1.8599999999999999
2020-09-28 17:30:00,1.8359999999999999,0.5963973088,1.9304366734,0.021500000000000002,0,0.021500000000000002,1.8145,0.5963973088,1.9100000000000001,1.9025,0.6182548018,2.0004362649,0.021500000000000002,0,0.021500000000000002,1.881,0.6182548018,1.98
2020-09-28 18:00:00,1.9115000000000002,0.6244997998,2.0109282061,0.0115,0,0.0115,1.9,0.6244997998,2.0,1.9495,0.6369897958,2.0509281435,0.0115,0,0.0115,1.9380000000000002,0.6369897958,2.04
2020-09-28 18:30:00,1.9295,0.6338672968,2.030950024,0.001,0,0.001,1.9285,0.6338672968,2.03,1.9580000000000002,0.6432347938,2.0609500237,0.001,0,0.001,1.957,0.6432347938,2.06
2020-09-28 19:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2020-09-28 19:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-09-28 20:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-09-28 20:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-09-28 21:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-09-28 21:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-09-28 22:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-09-28 22:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-09-28 23:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-09-28 23:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-09-29 00:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-09-29 00:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-09-29 01:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-09-29 01:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-09-29 02:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-09-29 02:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-09-29 03:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-09-29 03:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-09-29 04:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-09-29 04:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-09-29 05:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-09-29 05:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-09-29 06:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-09-29 06:30:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-09-29 07:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-09-29 07:30:00,1.5205000000000002,0.4995998399,1.6004750076,0.0005,0,0.0005,1.52,0.4995998399,1.6,1.6059999999999999,0.5277023309000001,1.6904750071999999,0.0005,0,0.0005,1.6055000000000001,0.5277023309000001,1.69
2020-09-29 08:00:00,1.593,0.5214573329000001,1.6761762288000002,0.006500000000000001,0,0.006500000000000001,1.5865,0.5214573329000001,1.67,1.669,0.5464373249,1.7561761728,0.006500000000000001,0,0.006500000000000001,1.6625,0.5464373249,1.75
2020-09-29 08:30:00,1.6455000000000002,0.5214573329000001,1.7261483134,0.059000000000000004,0,0.059000000000000004,1.5865,0.5214573329000001,1.67,1.7405,0.5526823229,1.8261429298,0.059000000000000004,0,0.059000000000000004,1.6815,0.5526823229,1.77
