Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-29 09:00:00,1.5899999999999999,0.4777423469,1.6602221990000001,0.1365,0,0.1365,1.4535,0.4777423469,1.53,1.685,0.5089673369000001,1.7601911118,0.1365,0,0.1365,1.5485,0.5089673369000001,1.63
2020-09-29 09:30:00,1.5590000000000002,0.4402723589,1.6199755399,0.2195,0,0.2195,1.3395000000000001,0.4402723589,1.4100000000000001,1.6920000000000002,0.4839873449,1.7598601507,0.2195,0,0.2195,1.4725000000000001,0.4839873449,1.55
2020-09-29 10:00:00,1.5434999999999999,0.41529236690000004,1.5983929429,0.28,0,0.28,1.2635,0.41529236690000004,1.33,1.6955,0.4652523509,1.7581751904,0.28,0,0.28,1.4155,0.4652523509,1.49
2020-09-29 10:30:00,1.611,0.4215373649,1.6652371452999999,0.3285,0,0.3285,1.2825,0.4215373649,1.35,1.82,0.4902323429,1.8848680988000002,0.3285,0,0.3285,1.4915,0.4902323429,1.57
2020-09-29 11:00:00,1.5455,0.39655737290000004,1.5955651037,0.339,0,0.339,1.2065000000000001,0.39655737290000004,1.27,1.745,0.4621298519,1.8051562259,0.339,0,0.339,1.4060000000000001,0.4621298519,1.48
2020-09-29 11:30:00,1.4595,0.36533238290000003,1.5045291621999999,0.34800000000000003,0,0.34800000000000003,1.1115,0.36533238290000003,1.17,1.6495000000000002,0.4277823629,1.7040680738,0.34800000000000003,0,0.34800000000000003,1.3014999999999999,0.4277823629,1.37
2020-09-29 12:00:00,1.4215,0.38718987590000004,1.473288244,0.24350000000000002,0,0.24350000000000002,1.178,0.38718987590000004,1.24,1.5925,0.4433948579,1.6530744841,0.24350000000000002,0,0.24350000000000002,1.349,0.4433948579,1.42
2020-09-29 12:30:00,1.4325,0.38718987590000004,1.4839043938,0.2545,0,0.2545,1.178,0.38718987590000004,1.24,1.5845,0.4371498599,1.6436971284,0.2545,0,0.2545,1.33,0.4371498599,1.4
2020-09-29 13:00:00,1.459,0.4277823629,1.5204205833,0.1575,0,0.1575,1.3014999999999999,0.4277823629,1.37,1.592,0.4714973489,1.6603535015,0.1575,0,0.1575,1.4344999999999999,0.4714973489,1.51
2020-09-29 13:30:00,1.5750000000000002,0.4590073529,1.6405220968,0.17850000000000002,0,0.17850000000000002,1.3965,0.4590073529,1.47,1.7745000000000002,0.5245798319,1.8504146157,0.17850000000000002,0,0.17850000000000002,1.596,0.5245798319,1.6800000000000002
2020-09-29 14:00:00,1.623,0.40280237090000004,1.6722376476,0.3975,0,0.3975,1.2255,0.40280237090000004,1.29,1.87,0.4839873449,1.9316168745,0.3975,0,0.3975,1.4725000000000001,0.4839873449,1.55
2020-09-29 14:30:00,1.4095,0.3465973889,1.4514888908,0.355,0,0.355,1.0545,0.3465973889,1.11,1.685,0.4371498599,1.7407828698999999,0.355,0,0.355,1.33,0.4371498599,1.4
2020-09-29 15:00:00,1.3495,0.37157738090000003,1.3997214009,0.219,0,0.219,1.1305,0.37157738090000003,1.19,1.5585,0.4402723589,1.6194943655,0.219,0,0.219,1.3395000000000001,0.4402723589,1.4100000000000001
2020-09-29 15:30:00,1.4455,0.41529236690000004,1.5039740689,0.182,0,0.182,1.2635,0.41529236690000004,1.33,1.5975000000000001,0.4652523509,1.6638707883000001,0.182,0,0.182,1.4155,0.4652523509,1.49
2020-09-29 16:00:00,1.44,0.4340273609,1.5039879487999999,0.11950000000000001,0,0.11950000000000001,1.3205,0.4340273609,1.3900000000000001,1.5635,0.4746198479,1.6339511162,0.11950000000000001,0,0.11950000000000001,1.444,0.4746198479,1.52
2020-09-29 16:30:00,1.505,0.4714973489,1.5771286409,0.07050000000000001,0,0.07050000000000001,1.4344999999999999,0.4714973489,1.51,1.6,0.5027223389000001,1.6771194799,0.07050000000000001,0,0.07050000000000001,1.5295,0.5027223389000001,1.6099999999999999
2020-09-29 17:00:00,1.5415,0.4964773409,1.6194789285,0.031,0,0.031,1.5105,0.4964773409,1.5899999999999999,1.608,0.5183348339,1.6894777300000001,0.031,0,0.031,1.577,0.5183348339,1.6600000000000001
2020-09-29 17:30:00,1.6735,0.5464373249,1.7604533507,0.011,0,0.011,1.6625,0.5464373249,1.75,1.74,0.5682948179,1.8304532226,0.011,0,0.011,1.729,0.5682948179,1.82
2020-09-29 18:00:00,1.804,0.5901523108,1.8980768557,0.0085,0,0.0085,1.7955,0.5901523108,1.8900000000000001,1.842,0.6026423068,1.9380768174,0.0085,0,0.0085,1.8335,0.6026423068,1.9300000000000002
2020-09-29 18:30:00,1.807,0.5932748098,1.9019001025,0.002,0,0.002,1.8050000000000002,0.5932748098,1.9,1.826,0.5995198078,1.9219001015,0.002,0,0.002,1.824,0.5995198078,1.92
2020-09-29 19:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-09-29 19:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-09-29 20:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-09-29 20:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-09-29 21:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-09-29 21:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-09-29 22:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-09-29 22:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-09-29 23:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-09-29 23:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-09-30 00:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-09-30 00:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-09-30 01:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-09-30 01:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-09-30 02:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-09-30 02:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-09-30 03:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-09-30 03:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-09-30 04:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-09-30 04:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-09-30 05:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-09-30 05:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-09-30 06:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-09-30 06:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-09-30 07:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-09-30 07:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-09-30 08:00:00,1.5875,0.5214573329000001,1.6709500292000001,0.001,0,0.001,1.5865,0.5214573329000001,1.67,1.635,0.5370698279,1.7209500282999999,0.001,0,0.001,1.634,0.5370698279,1.72
2020-09-30 08:30:00,1.6565,0.5433148259,1.7433253426,0.0035,0,0.0035,1.653,0.5433148259,1.74,1.742,0.5714173169,1.8333253257000002,0.0035,0,0.0035,1.7385000000000002,0.5714173169,1.83
2020-09-30 09:00:00,1.6825,0.5464373249,1.7690110231,0.02,0,0.02,1.6625,0.5464373249,1.75,1.7965,0.5839073129,1.8890103229,0.02,0,0.02,1.7765,0.5839073129,1.87
2020-09-30 09:30:00,1.6835,0.5433148259,1.769000636,0.030500000000000003,0,0.030500000000000003,1.653,0.5433148259,1.74,1.8165,0.5870298118,1.9089987559,0.030500000000000003,0,0.030500000000000003,1.786,0.5870298118,1.88
2020-09-30 10:00:00,1.7155,0.5558048219,1.8032912272,0.0245,0,0.0245,1.691,0.5558048219,1.78,1.858,0.6026423068,1.9532899810000002,0.0245,0,0.0245,1.8335,0.6026423068,1.9300000000000002
2020-09-30 10:30:00,1.669,0.5339473289000001,1.7523300916,0.044500000000000005,0,0.044500000000000005,1.6245,0.5339473289000001,1.71,1.8115,0.5807848139,1.9023257476,0.044500000000000005,0,0.044500000000000005,1.767,0.5807848139,1.8599999999999999
2020-09-30 11:00:00,1.705,0.5433148259,1.7894736656,0.052000000000000005,0,0.052000000000000005,1.653,0.5433148259,1.74,1.857,0.5932748098,1.9494676196,0.052000000000000005,0,0.052000000000000005,1.8050000000000002,0.5932748098,1.9
2020-09-30 11:30:00,1.728,0.5526823229,1.8142331024,0.0465,0,0.0465,1.6815,0.5526823229,1.77,1.9085,0.6120098038,2.0042275944,0.0465,0,0.0465,1.862,0.6120098038,1.96
2020-09-30 12:00:00,1.7225000000000001,0.5526823229,1.8089953013,0.041,0,0.041,1.6815,0.5526823229,1.77,1.8555000000000001,0.5963973088,1.9489920472,0.041,0,0.041,1.8145,0.5963973088,1.9100000000000001
2020-09-30 12:30:00,1.7565,0.5682948179,1.8461449699,0.0275,0,0.0275,1.729,0.5682948179,1.82,1.899,0.6151323028,1.9961434693000002,0.0275,0,0.0275,1.8715000000000002,0.6151323028,1.97
2020-09-30 13:00:00,1.7850000000000001,0.5745398159,1.8751855908000001,0.037,0,0.037,1.748,0.5745398159,1.8399999999999999,1.9275,0.6213773008,2.0251829547,0.037,0,0.037,1.8905,0.6213773008,1.99
2020-09-30 13:30:00,1.7565,0.5651723189,1.8451861695,0.037,0,0.037,1.7195,0.5651723189,1.81,1.8895,0.6088873048,1.9851836187,0.037,0,0.037,1.8525,0.6088873048,1.9500000000000002
2020-09-30 14:00:00,1.7685,0.5745398159,1.8594860177,0.0205,0,0.0205,1.748,0.5745398159,1.8399999999999999,1.911,0.6213773008,2.0094851953,0.0205,0,0.0205,1.8905,0.6213773008,1.99
2020-09-30 14:30:00,1.7275,0.5620498199,1.8166332183,0.0175,0,0.0175,1.71,0.5620498199,1.8,1.87,0.6088873048,1.9666325915,0.0175,0,0.0175,1.8525,0.6088873048,1.9500000000000002
2020-09-30 15:00:00,1.7115,0.5558048219,1.7994863851,0.0205,0,0.0205,1.691,0.5558048219,1.78,1.8445,0.5995198078,1.9394855631999999,0.0205,0,0.0205,1.824,0.5995198078,1.92
2020-09-30 15:30:00,1.7595,0.5745398159,1.8509284832000001,0.0115,0,0.0115,1.748,0.5745398159,1.8399999999999999,1.9115000000000002,0.6244997998,2.0109282061,0.0115,0,0.0115,1.9,0.6244997998,2.0
2020-09-30 16:00:00,1.7915,0.5870298118,1.8852257822,0.0055000000000000005,0,0.0055000000000000005,1.786,0.5870298118,1.88,1.9340000000000002,0.6338672968,2.0352257246,0.0055000000000000005,0,0.0055000000000000005,1.9285,0.6338672968,2.03
2020-09-30 16:30:00,1.8165,0.5963973088,1.9119001020000002,0.002,0,0.002,1.8145,0.5963973088,1.9100000000000001,1.9304999999999999,0.6338672968,2.031900096,0.002,0,0.002,1.9285,0.6338672968,2.03
2020-09-30 17:00:00,1.892,0.6213773008,1.9914250551000001,0.0015,0,0.0015,1.8905,0.6213773008,1.99,1.968,0.6463572928,2.071425053,0.0015,0,0.0015,1.9665,0.6463572928,2.07
2020-09-30 17:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-09-30 18:00:00,2.138,0.7025622748,2.2504750054000002,0.0005,0,0.0005,2.1375,0.7025622748,2.25,2.2235,0.7306647658000001,2.3404750052,0.0005,0,0.0005,2.223,0.7306647658000001,2.34
2020-09-30 18:30:00,2.143,0.7025622748,2.2552256539,0.0055000000000000005,0,0.0055000000000000005,2.1375,0.7025622748,2.25,2.276,0.7462772608,2.3952256157000003,0.0055000000000000005,0,0.0055000000000000005,2.2705,0.7462772608,2.39
2020-09-30 19:00:00,2.084,0.6838272808,2.1933252723,0.0035,0,0.0035,2.0805,0.6838272808,2.19,2.198,0.7212972688,2.3133252582,0.0035,0,0.0035,2.1945,0.7212972688,2.31
2020-09-30 19:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-09-30 20:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-09-30 20:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-09-30 21:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-09-30 21:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-09-30 22:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-09-30 22:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-09-30 23:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-09-30 23:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-10-01 00:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-10-01 00:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-10-01 01:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-10-01 01:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-10-01 02:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-10-01 02:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-10-01 03:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-10-01 03:30:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-10-01 04:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-10-01 04:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-10-01 05:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-10-01 05:30:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-10-01 06:00:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-10-01 06:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-10-01 07:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-10-01 07:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-10-01 08:00:00,1.7415,0.5714173169,1.8328502394,0.003,0,0.003,1.7385000000000002,0.5714173169,1.83,1.846,0.6057648058,1.9428502258,0.003,0,0.003,1.843,0.6057648058,1.94
2020-10-01 08:30:00,1.7675,0.5714173169,1.8575720713,0.029,0,0.029,1.7385000000000002,0.5714173169,1.83,1.891,0.6120098038,1.9875706277,0.029,0,0.029,1.862,0.6120098038,1.96
2020-10-01 09:00:00,1.7465000000000002,0.5589273209,1.8337562541999999,0.046,0,0.046,1.7005,0.5589273209,1.79,1.8415,0.5901523108,1.9337533452,0.046,0,0.046,1.7955,0.5901523108,1.8900000000000001
2020-10-01 09:30:00,1.8105,0.5870298118,1.9032903746,0.0245,0,0.0245,1.786,0.5870298118,1.88,1.9340000000000002,0.6276222988,2.0332893916,0.0245,0,0.0245,1.9095,0.6276222988,2.01
2020-10-01 10:00:00,1.7000000000000002,0.5370698279,1.7828191159,0.066,0,0.066,1.634,0.5370698279,1.72,1.8045,0.5714173169,1.8928121935000002,0.066,0,0.066,1.7385000000000002,0.5714173169,1.83
2020-10-01 10:30:00,1.7695,0.5214573329000001,1.8447352114000002,0.183,0,0.183,1.5865,0.5214573329000001,1.67,1.9595,0.5839073129,2.0446486251,0.183,0,0.183,1.7765,0.5839073129,1.87
2020-10-01 11:00:00,1.5630000000000002,0.4340273609,1.6221432582,0.24250000000000002,0,0.24250000000000002,1.3205,0.4340273609,1.3900000000000001,1.6105,0.4496398559,1.6720903833,0.24250000000000002,0,0.24250000000000002,1.3679999999999999,0.4496398559,1.44
2020-10-01 11:30:00,1.5310000000000001,0.4340273609,1.5913330104,0.21050000000000002,0,0.21050000000000002,1.3205,0.4340273609,1.3900000000000001,1.645,0.4714973489,1.711237783,0.21050000000000002,0,0.21050000000000002,1.4344999999999999,0.4714973489,1.51
2020-10-01 12:00:00,1.455,0.38406737690000003,1.5048364529,0.28650000000000003,0,0.28650000000000003,1.1685,0.38406737690000003,1.23,1.626,0.4402723589,1.6845520918,0.28650000000000003,0,0.28650000000000003,1.3395000000000001,0.4402723589,1.4100000000000001
2020-10-01 12:30:00,1.5434999999999999,0.4402723589,1.6050644847000002,0.20400000000000001,0,0.20400000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,1.686,0.4871098439,1.7549564097,0.20400000000000001,0,0.20400000000000001,1.482,0.4871098439,1.56
2020-10-01 13:00:00,1.514,0.39031237490000004,1.5635023985,0.3265,0,0.3265,1.1875,0.39031237490000004,1.25,1.6755,0.4433948579,1.7331760586,0.3265,0,0.3265,1.349,0.4433948579,1.42
2020-10-01 13:30:00,1.71,0.4340273609,1.7642221374,0.3895,0,0.3895,1.3205,0.4340273609,1.3900000000000001,1.9285,0.5058448379,1.9937380094,0.3895,0,0.3895,1.5390000000000001,0.5058448379,1.62
2020-10-01 14:00:00,1.6835,0.39967987190000004,1.7302936889,0.4675,0,0.4675,1.216,0.39967987190000004,1.28,1.94,0.4839873449,1.9994608648,0.4675,0,0.4675,1.4725000000000001,0.4839873449,1.55
2020-10-01 14:30:00,1.4745,0.4340273609,1.5370523739,0.154,0,0.154,1.3205,0.4340273609,1.3900000000000001,1.617,0.4808648459,1.6869854771,0.154,0,0.154,1.463,0.4808648459,1.54
2020-10-01 15:00:00,1.47,0.4558848539,1.5390682246,0.083,0,0.083,1.387,0.4558848539,1.46,1.5745,0.4902323429,1.649053668,0.083,0,0.083,1.4915,0.4902323429,1.57
2020-10-01 15:30:00,1.4849999999999999,0.4371498599,1.5480067829,0.155,0,0.155,1.33,0.4371498599,1.4,1.5895000000000001,0.4714973489,1.6579565736,0.155,0,0.155,1.4344999999999999,0.4714973489,1.51
2020-10-01 16:00:00,1.4975,0.4340273609,1.5591298855,0.177,0,0.177,1.3205,0.4340273609,1.3900000000000001,1.621,0.4746198479,1.6890544692,0.177,0,0.177,1.444,0.4746198479,1.52
2020-10-01 16:30:00,1.5615,0.4683748499,1.6302322687,0.1365,0,0.1365,1.425,0.4683748499,1.5,1.6755,0.5058448379,1.7501940607000002,0.1365,0,0.1365,1.5390000000000001,0.5058448379,1.62
2020-10-01 17:00:00,1.5805,0.5027223389000001,1.6585264544,0.051000000000000004,0,0.051000000000000004,1.5295,0.5027223389000001,1.6099999999999999,1.6755,0.5339473289000001,1.7585221068,0.051000000000000004,0,0.051000000000000004,1.6245,0.5339473289000001,1.71
2020-10-01 17:30:00,1.7375,0.5620498199,1.8261451886,0.0275,0,0.0275,1.71,0.5620498199,1.8,1.7945,0.5807848139,1.8861445464000002,0.0275,0,0.0275,1.767,0.5807848139,1.8599999999999999
2020-10-01 18:00:00,1.869,0.6120098038,1.9666512146000001,0.007,0,0.007,1.862,0.6120098038,1.96,1.907,0.6244997998,2.0066511904,0.007,0,0.007,1.9,0.6244997998,2.0
2020-10-01 18:30:00,1.9695,0.6463572928,2.0728502117,0.003,0,0.003,1.9665,0.6463572928,2.07,2.0075,0.6588472888,2.1128502077,0.003,0,0.003,2.0045,0.6588472888,2.11
2020-10-01 19:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-10-01 19:30:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2020-10-01 20:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2020-10-01 20:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-10-01 21:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-10-01 21:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-10-01 22:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-10-01 22:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-10-01 23:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-10-01 23:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-10-02 00:00:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-10-02 00:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-10-02 01:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-10-02 01:30:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-10-02 02:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-10-02 02:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-10-02 03:00:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-10-02 03:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-10-02 04:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-10-02 04:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-10-02 05:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-10-02 05:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-10-02 06:00:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-10-02 06:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-10-02 07:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-10-02 07:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-10-02 08:00:00,1.8639999999999999,0.6120098038,1.9619000994,0.002,0,0.002,1.862,0.6120098038,1.96,2.073,0.6807047818,2.1819000894,0.002,0,0.002,2.071,0.6807047818,2.18
2020-10-02 08:30:00,1.952,0.6369897958,2.0533046535,0.014,0,0.014,1.9380000000000002,0.6369897958,2.04,2.161,0.7056847738,2.2733042031,0.014,0,0.014,2.147,0.7056847738,2.26
2020-10-02 09:00:00,1.9065,0.6213773008,2.0052062238,0.016,0,0.016,1.8905,0.6213773008,1.99,2.0395,0.6650922868,2.1452058176,0.016,0,0.016,2.0235,0.6650922868,2.13
2020-10-02 09:30:00,1.9035000000000002,0.6182548018,2.0013873313,0.022500000000000003,0,0.022500000000000003,1.881,0.6182548018,1.98,2.0365,0.6619697878,2.1413865251,0.022500000000000003,0,0.022500000000000003,2.014,0.6619697878,2.12
2020-10-02 10:00:00,1.983,0.6432347938,2.084715808,0.026000000000000002,0,0.026000000000000002,1.957,0.6432347938,2.06,2.1255,0.6900722788,2.2347147469,0.026000000000000002,0,0.026000000000000002,2.0995,0.6900722788,2.21
2020-10-02 10:30:00,1.9505,0.6307447978,2.0499485969,0.0315,0,0.0315,1.919,0.6307447978,2.02,2.093,0.6775822828,2.199946988,0.0315,0,0.0315,2.0615,0.6775822828,2.17
2020-10-02 11:00:00,1.8885,0.6026423068,1.9823243932,0.055,0,0.055,1.8335,0.6026423068,1.9300000000000002,2.031,0.6494797918,2.1323191599999998,0.055,0,0.055,1.976,0.6494797918,2.08
2020-10-02 11:30:00,1.8635000000000002,0.5870298118,1.9537748718999999,0.0775,0,0.0775,1.786,0.5870298118,1.88,1.9965000000000002,0.6307447978,2.0937648507,0.0775,0,0.0775,1.919,0.6307447978,2.02
2020-10-02 12:00:00,1.8780000000000001,0.5714173169,1.9630083418000002,0.1395,0,0.1395,1.7385000000000002,0.5714173169,1.83,2.0205,0.6182548018,2.1129740297,0.1395,0,0.1395,1.881,0.6182548018,1.98
2020-10-02 12:30:00,1.8615,0.5464373249,1.9400453603,0.199,0,0.199,1.6625,0.5464373249,1.75,2.023,0.5995198078,2.1099651656,0.199,0,0.199,1.824,0.5995198078,1.92
2020-10-02 13:00:00,1.778,0.5277023309000001,1.8546573134000002,0.17250000000000001,0,0.17250000000000001,1.6055000000000001,0.5277023309000001,1.69,1.949,0.5839073129,2.0345881033,0.17250000000000001,0,0.17250000000000001,1.7765,0.5839073129,1.87
2020-10-02 13:30:00,1.7610000000000001,0.5152123349000001,1.8348200865000002,0.1935,0,0.1935,1.5675,0.5152123349000001,1.65,1.913,0.5651723189,1.9947402713,0.1935,0,0.1935,1.7195,0.5651723189,1.81
2020-10-02 14:00:00,1.6575000000000002,0.4215373649,1.7102631376000001,0.375,0,0.375,1.2825,0.4215373649,1.35,1.838,0.4808648459,1.8998618371,0.375,0,0.375,1.463,0.4808648459,1.54
2020-10-02 14:30:00,1.7275,0.4558848539,1.7866413321999999,0.3405,0,0.3405,1.387,0.4558848539,1.46,1.984,0.5401923269000001,2.0562256078,0.3405,0,0.3405,1.6435,0.5401923269000001,1.73
2020-10-02 15:00:00,1.7265000000000001,0.4871098439,1.7939002899,0.24450000000000002,0,0.24450000000000002,1.482,0.4871098439,1.56,1.9260000000000002,0.5526823229,2.0037299594,0.24450000000000002,0,0.24450000000000002,1.6815,0.5526823229,1.77
2020-10-02 15:30:00,1.6865,0.4558848539,1.7470298365999999,0.2995,0,0.2995,1.387,0.4558848539,1.46,1.905,0.5277023309000001,1.9767384121,0.2995,0,0.2995,1.6055000000000001,0.5277023309000001,1.69
2020-10-02 16:00:00,1.3855,0.3497198879,1.4289556501,0.3215,0,0.3215,1.064,0.3497198879,1.12,1.509,0.39031237490000004,1.5586612043999999,0.3215,0,0.3215,1.1875,0.39031237490000004,1.25
2020-10-02 16:30:00,1.505,0.4558848539,1.5725317167,0.11800000000000001,0,0.11800000000000001,1.387,0.4558848539,1.46,1.6,0.4871098439,1.6725059043,0.11800000000000001,0,0.11800000000000001,1.482,0.4871098439,1.56
2020-10-02 17:00:00,1.6019999999999999,0.4995998399,1.6780953489,0.082,0,0.082,1.52,0.4995998399,1.6,1.6875,0.5277023309000001,1.7680854052,0.082,0,0.082,1.6055000000000001,0.5277023309000001,1.69
2020-10-02 17:30:00,1.751,0.5714173169,1.8418791356000002,0.0125,0,0.0125,1.7385000000000002,0.5714173169,1.83,1.7985,0.5870298118,1.8918790263,0.0125,0,0.0125,1.786,0.5870298118,1.88
2020-10-02 18:00:00,1.8725,0.6151323028,1.9709500247,0.001,0,0.001,1.8715000000000002,0.6151323028,1.97,1.9105,0.6276222988,2.0109500242,0.001,0,0.001,1.9095,0.6276222988,2.01
2020-10-02 18:30:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-10-02 19:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-10-02 19:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-10-02 20:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-10-02 20:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-10-02 21:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-10-02 21:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-10-02 22:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-10-02 22:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-10-02 23:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-10-02 23:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-10-03 00:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-10-03 00:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-10-03 01:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-10-03 01:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-10-03 02:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-10-03 02:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-10-03 03:00:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-10-03 03:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-10-03 04:00:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2020-10-03 04:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-10-03 05:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-10-03 05:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-10-03 06:00:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-10-03 06:30:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-10-03 07:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-10-03 07:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-10-03 08:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-10-03 08:30:00,1.53,0.5027223389000001,1.6104750076,0.0005,0,0.0005,1.5295,0.5027223389000001,1.6099999999999999,1.587,0.5214573329000001,1.6704750072999999,0.0005,0,0.0005,1.5865,0.5214573329000001,1.67
2020-10-03 09:00:00,1.597,0.5245798319,1.680950029,0.001,0,0.001,1.596,0.5245798319,1.6800000000000002,1.6445,0.5401923269000001,1.7309500282,0.001,0,0.001,1.6435,0.5401923269000001,1.73
2020-10-03 09:30:00,1.6365,0.5370698279,1.7223751769,0.0025,0,0.0025,1.634,0.5370698279,1.72,1.665,0.5464373249,1.7523751739,0.0025,0,0.0025,1.6625,0.5464373249,1.75
2020-10-03 10:00:00,1.6935,0.5558048219,1.7823751709,0.0025,0,0.0025,1.691,0.5558048219,1.78,1.741,0.5714173169,1.8323751663,0.0025,0,0.0025,1.7385000000000002,0.5714173169,1.83
2020-10-03 10:30:00,1.7125,0.5620498199,1.802375169,0.0025,0,0.0025,1.71,0.5620498199,1.8,1.7505000000000002,0.5745398159,1.8423751654,0.0025,0,0.0025,1.748,0.5745398159,1.8399999999999999
2020-10-03 11:00:00,1.704,0.5589273209,1.793325333,0.0035,0,0.0035,1.7005,0.5589273209,1.79,1.742,0.5714173169,1.8333253257000002,0.0035,0,0.0035,1.7385000000000002,0.5714173169,1.83
2020-10-03 11:30:00,1.7215,0.5651723189,1.8119001076,0.002,0,0.002,1.7195,0.5651723189,1.81,1.7690000000000001,0.5807848139,1.8619001047000001,0.002,0,0.002,1.767,0.5807848139,1.8599999999999999
2020-10-03 12:00:00,1.732,0.5682948179,1.8228502407,0.003,0,0.003,1.729,0.5682948179,1.82,1.7795,0.5839073129,1.8728502343,0.003,0,0.003,1.7765,0.5839073129,1.87
2020-10-03 12:30:00,1.736,0.5682948179,1.8266513077000002,0.007,0,0.007,1.729,0.5682948179,1.82,1.7930000000000001,0.5870298118,1.8866512661,0.007,0,0.007,1.786,0.5870298118,1.88
2020-10-03 13:00:00,1.7265000000000001,0.5651723189,1.8166513149,0.007,0,0.007,1.7195,0.5651723189,1.81,1.774,0.5807848139,1.8666512797,0.007,0,0.007,1.767,0.5807848139,1.8599999999999999
2020-10-03 13:30:00,1.745,0.5714173169,1.8361761216999999,0.006500000000000001,0,0.006500000000000001,1.7385000000000002,0.5714173169,1.83,1.7925,0.5870298118,1.886176092,0.006500000000000001,0,0.006500000000000001,1.786,0.5870298118,1.88
2020-10-03 14:00:00,1.7005,0.5526823229,1.7880598424,0.019,0,0.019,1.6815,0.5526823229,1.77,1.748,0.5682948179,1.8380595747,0.019,0,0.019,1.729,0.5682948179,1.82
2020-10-03 14:30:00,1.7765,0.5745398159,1.867096208,0.0285,0,0.0285,1.748,0.5745398159,1.8399999999999999,1.8525,0.5995198078,1.9470953366,0.0285,0,0.0285,1.824,0.5995198078,1.92
2020-10-03 15:00:00,1.835,0.5932748098,1.9285227507,0.03,0,0.03,1.8050000000000002,0.5932748098,1.9,1.9300000000000002,0.6244997998,2.0285216292,0.03,0,0.03,1.9,0.6244997998,2.0
2020-10-03 15:30:00,1.837,0.5995198078,1.9323542636000002,0.013000000000000001,0,0.013000000000000001,1.824,0.5995198078,1.92,1.932,0.6307447978,2.0323540538,0.013000000000000001,0,0.013000000000000001,1.919,0.6307447978,2.02
2020-10-03 16:00:00,1.83,0.5995198078,1.9257009113999999,0.006,0,0.006,1.824,0.5995198078,1.92,1.925,0.6307447978,2.0257008664,0.006,0,0.006,1.919,0.6307447978,2.02
2020-10-03 16:30:00,1.8265,0.5995198078,1.9223751585,0.0025,0,0.0025,1.824,0.5995198078,1.92,1.9025,0.6244997998,2.0023751522,0.0025,0,0.0025,1.9,0.6244997998,2.0
2020-10-03 17:00:00,1.7605,0.5776623149,1.8528502368000002,0.003,0,0.003,1.7575,0.5776623149,1.85,1.7985,0.5901523108,1.8928502318,0.003,0,0.003,1.7955,0.5901523108,1.8900000000000001
2020-10-03 17:30:00,1.8815,0.6182548018,1.9804750062,0.0005,0,0.0005,1.881,0.6182548018,1.98,1.9100000000000001,0.6276222988,2.0104750061,0.0005,0,0.0005,1.9095,0.6276222988,2.01
2020-10-03 18:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2020-10-03 18:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-10-03 19:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2020-10-03 19:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-10-03 20:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-10-03 20:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-10-03 21:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-10-03 21:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-10-03 22:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-10-03 22:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-10-03 23:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-10-03 23:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-10-04 00:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-10-04 00:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-10-04 01:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-10-04 01:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-10-04 02:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-10-04 02:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-10-04 03:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-10-04 03:30:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-10-04 04:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-10-04 04:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2020-10-04 05:00:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-10-04 05:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-10-04 06:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-10-04 06:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-10-04 07:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-10-04 07:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-10-04 08:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-10-04 08:30:00,1.473,0.4839873449,1.5504750079,0.0005,0,0.0005,1.4725000000000001,0.4839873449,1.55,1.492,0.4902323429,1.5704750078,0.0005,0,0.0005,1.4915,0.4902323429,1.57
2020-10-04 09:00:00,1.569,0.5152123349000001,1.6514250663999999,0.0015,0,0.0015,1.5675,0.5152123349000001,1.65,1.5785,0.5183348339,1.661425066,0.0015,0,0.0015,1.577,0.5183348339,1.6600000000000001
2020-10-04 09:30:00,1.638,0.5370698279,1.7238004525,0.004,0,0.004,1.634,0.5370698279,1.72,1.6475,0.5401923269000001,1.7338004499,0.004,0,0.004,1.6435,0.5401923269000001,1.73
2020-10-04 10:00:00,1.7475,0.5682948179,1.8375840797,0.018500000000000003,0,0.018500000000000003,1.729,0.5682948179,1.82,1.7665000000000002,0.5745398159,1.857583982,0.018500000000000003,0,0.018500000000000003,1.748,0.5745398159,1.8399999999999999
2020-10-04 10:30:00,1.7985,0.5807848139,1.8899505946000001,0.0315,0,0.0315,1.767,0.5807848139,1.8599999999999999,1.8175,0.5870298118,1.9099503266000002,0.0315,0,0.0315,1.786,0.5870298118,1.88
2020-10-04 11:00:00,1.8155000000000001,0.5807848139,1.9061351604999999,0.0485,0,0.0485,1.767,0.5807848139,1.8599999999999999,1.8345,0.5870298118,1.9261345358000002,0.0485,0,0.0485,1.786,0.5870298118,1.88
2020-10-04 11:30:00,1.8275000000000001,0.5839073129,1.9185160932,0.051000000000000004,0,0.051000000000000004,1.7765,0.5839073129,1.87,1.8655,0.5963973088,1.9585147433999999,0.051000000000000004,0,0.051000000000000004,1.8145,0.5963973088,1.9100000000000001
2020-10-04 12:00:00,1.8845,0.5995198078,1.9775652328,0.060500000000000005,0,0.060500000000000005,1.824,0.5995198078,1.92,1.913,0.6088873048,2.0075638844,0.060500000000000005,0,0.060500000000000005,1.8525,0.6088873048,1.9500000000000002
2020-10-04 12:30:00,1.9775,0.6182548018,2.0718941213,0.0965,0,0.0965,1.881,0.6182548018,1.98,2.006,0.6276222988,2.1018909938,0.0965,0,0.0965,1.9095,0.6276222988,2.01
2020-10-04 13:00:00,1.986,0.6338672968,2.0847023169,0.0575,0,0.0575,1.9285,0.6338672968,2.03,2.024,0.6463572928,2.1247008613,0.0575,0,0.0575,1.9665,0.6463572928,2.07
2020-10-04 13:30:00,1.9295,0.6213773008,2.0270865793,0.039,0,0.039,1.8905,0.6213773008,1.99,1.9769999999999999,0.6369897958,2.0770856988,0.039,0,0.039,1.9380000000000002,0.6369897958,2.04
2020-10-04 14:00:00,1.838,0.5870298118,1.9294683205,0.052000000000000005,0,0.052000000000000005,1.786,0.5870298118,1.88,1.8475000000000001,0.5901523108,1.9394679683,0.052000000000000005,0,0.052000000000000005,1.7955,0.5901523108,1.8900000000000001
2020-10-04 14:30:00,1.792,0.5620498199,1.8780745459000001,0.082,0,0.082,1.71,0.5620498199,1.8,1.8205,0.5714173169,1.9080718016,0.082,0,0.082,1.7385000000000002,0.5714173169,1.83
2020-10-04 15:00:00,1.7765,0.5620498199,1.8632907046,0.0665,0,0.0665,1.71,0.5620498199,1.8,1.7955,0.5682948179,1.8832894759,0.0665,0,0.0665,1.729,0.5682948179,1.82
2020-10-04 15:30:00,1.7765,0.5714173169,1.8661377227,0.038,0,0.038,1.7385000000000002,0.5714173169,1.83,1.8145,0.5839073129,1.9061369311,0.038,0,0.038,1.7765,0.5839073129,1.87
2020-10-04 16:00:00,1.8045,0.5839073129,1.8966201517,0.028,0,0.028,1.7765,0.5839073129,1.87,1.8425,0.5963973088,1.9366197354999999,0.028,0,0.028,1.8145,0.5963973088,1.9100000000000001
2020-10-04 16:30:00,1.889,0.6151323028,1.9866325151000002,0.0175,0,0.0175,1.8715000000000002,0.6151323028,1.97,1.908,0.6213773008,2.0066324402,0.0175,0,0.0175,1.8905,0.6213773008,1.99
2020-10-04 17:00:00,1.9725000000000001,0.6463572928,2.0757008455,0.006,0,0.006,1.9665,0.6463572928,2.07,2.0105,0.6588472888,2.1157008295,0.006,0,0.006,2.0045,0.6588472888,2.11
2020-10-04 17:30:00,2.0715,0.6807047818,2.1804750056,0.0005,0,0.0005,2.071,0.6807047818,2.18,2.119,0.6963172768,2.2304750054999998,0.0005,0,0.0005,2.1185,0.6963172768,2.23
2020-10-04 18:00:00,2.077,0.6807047818,2.1857008029,0.006,0,0.006,2.071,0.6807047818,2.18,2.1055,0.6900722788,2.2157007921,0.006,0,0.006,2.0995,0.6900722788,2.21
2020-10-04 18:30:00,2.0255,0.6650922868,2.1319000915,0.002,0,0.002,2.0235,0.6650922868,2.13,2.0445,0.6713372848,2.1519000906,0.002,0,0.002,2.0425,0.6713372848,2.15
2020-10-04 19:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2020-10-04 19:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2020-10-04 20:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-10-04 20:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-10-04 21:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-10-04 21:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-10-04 22:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-10-04 22:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-10-04 23:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-10-04 23:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
