Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-05 00:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-10-05 00:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-10-05 01:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-10-05 01:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-10-05 02:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-10-05 02:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-10-05 03:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-10-05 03:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-10-05 04:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-10-05 04:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-10-05 05:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-10-05 05:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-10-05 06:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-10-05 06:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-10-05 07:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-10-05 07:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-10-05 08:00:00,1.7865000000000002,0.5870298118,1.8804750065,0.0005,0,0.0005,1.786,0.5870298118,1.88,1.8245,0.5995198078,1.9204750063,0.0005,0,0.0005,1.824,0.5995198078,1.92
2020-10-05 08:30:00,1.859,0.6057648058,1.9552063830000002,0.016,0,0.016,1.843,0.6057648058,1.94,1.9255,0.6276222988,2.0252061623,0.016,0,0.016,1.9095,0.6276222988,2.01
2020-10-05 09:00:00,1.8615,0.5995198078,1.9556600548,0.0375,0,0.0375,1.824,0.5995198078,1.92,1.966,0.6338672968,2.0656581881,0.0375,0,0.0375,1.9285,0.6338672968,2.03
2020-10-05 09:30:00,1.8845,0.5776623149,1.9710489593,0.127,0,0.127,1.7575,0.5776623149,1.85,2.0175,0.6213773008,2.1110225011,0.127,0,0.127,1.8905,0.6213773008,1.99
2020-10-05 10:00:00,1.8395000000000001,0.5745398159,1.9271368011,0.0915,0,0.0915,1.748,0.5745398159,1.8399999999999999,1.982,0.6213773008,2.0771215058,0.0915,0,0.0915,1.8905,0.6213773008,1.99
2020-10-05 10:30:00,1.7475,0.5401923269000001,1.8290882975,0.10400000000000001,0,0.10400000000000001,1.6435,0.5401923269000001,1.73,1.8615,0.5776623149,1.9490705476999999,0.10400000000000001,0,0.10400000000000001,1.7575,0.5776623149,1.85
2020-10-05 11:00:00,1.6975,0.5058448379,1.7712665666,0.1585,0,0.1585,1.5390000000000001,0.5058448379,1.62,1.8210000000000002,0.5464373249,1.9012192798,0.1585,0,0.1585,1.6625,0.5464373249,1.75
2020-10-05 11:30:00,1.721,0.5120898359,1.7955714968,0.163,0,0.163,1.558,0.5120898359,1.6400000000000001,1.8635000000000002,0.5589273209,1.9455158699,0.163,0,0.163,1.7005,0.5589273209,1.79
2020-10-05 12:00:00,1.772,0.5120898359,1.8445107752,0.214,0,0.214,1.558,0.5120898359,1.6400000000000001,1.9525000000000001,0.5714173169,2.0343976996,0.214,0,0.214,1.7385000000000002,0.5714173169,1.83
2020-10-05 12:30:00,1.9035000000000002,0.6026423068,1.9966196433,0.07,0,0.07,1.8335,0.6026423068,1.9300000000000002,2.046,0.6494797918,2.1466112829,0.07,0,0.07,1.976,0.6494797918,2.08
2020-10-05 13:00:00,1.935,0.6244997998,2.0332793709,0.035,0,0.035,1.9,0.6244997998,2.0,2.0585,0.6650922868,2.1632776059,0.035,0,0.035,2.0235,0.6650922868,2.13
2020-10-05 13:30:00,1.9775,0.6401122948,2.0785211089,0.03,0,0.03,1.9475,0.6401122948,2.05,2.0915,0.6775822828,2.1985199567,0.03,0,0.03,2.0615,0.6775822828,2.17
2020-10-05 14:00:00,1.7770000000000001,0.5714173169,1.866613712,0.0385,0,0.0385,1.7385000000000002,0.5714173169,1.83,1.853,0.5963973088,1.9466121211,0.0385,0,0.0385,1.8145,0.5963973088,1.9100000000000001
2020-10-05 14:30:00,1.736,0.5495598239,1.8209096628,0.064,0,0.064,1.6720000000000002,0.5495598239,1.76,1.8405,0.5839073129,1.9309034155,0.064,0,0.064,1.7765,0.5839073129,1.87
2020-10-05 15:00:00,1.7175,0.5433148259,1.8013875902,0.0645,0,0.0645,1.653,0.5433148259,1.74,1.803,0.5714173169,1.8913822327,0.0645,0,0.0645,1.7385000000000002,0.5714173169,1.83
2020-10-05 15:30:00,1.736,0.5558048219,1.8228041583999999,0.045,0,0.045,1.691,0.5558048219,1.78,1.831,0.5870298118,1.9228013418,0.045,0,0.045,1.786,0.5870298118,1.88
2020-10-05 16:00:00,1.807,0.5839073129,1.898998881,0.030500000000000003,0,0.030500000000000003,1.7765,0.5839073129,1.87,1.9020000000000001,0.6151323028,1.9989976863,0.030500000000000003,0,0.030500000000000003,1.8715000000000002,0.6151323028,1.97
2020-10-05 16:30:00,1.9745,0.6432347938,2.0766321894,0.0175,0,0.0175,1.957,0.6432347938,2.06,2.06,0.6713372848,2.1666318907,0.0175,0,0.0175,2.0425,0.6713372848,2.15
2020-10-05 17:00:00,1.9385,0.6276222988,2.0375701215,0.029,0,0.029,1.9095,0.6276222988,2.01,2.0145,0.6526022908,2.1175693613,0.029,0,0.029,1.9855,0.6526022908,2.09
2020-10-05 17:30:00,2.0225,0.6557247898,2.12614234,0.0275,0,0.0275,1.995,0.6557247898,2.1,2.089,0.6775822828,2.1961417873,0.0275,0,0.0275,2.0615,0.6775822828,2.17
2020-10-05 18:00:00,2.0415,0.6650922868,2.1471073564,0.018000000000000002,0,0.018000000000000002,2.0235,0.6650922868,2.13,2.089,0.6807047818,2.197107189,0.018000000000000002,0,0.018000000000000002,2.071,0.6807047818,2.18
2020-10-05 18:30:00,2.082,0.6838272808,2.1914250501,0.0015,0,0.0015,2.0805,0.6838272808,2.19,2.1295,0.6994397758,2.2414250489,0.0015,0,0.0015,2.128,0.6994397758,2.24
2020-10-05 19:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2020-10-05 19:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2020-10-05 20:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2020-10-05 20:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-10-05 21:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-10-05 21:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-10-05 22:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-10-05 22:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-10-05 23:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-10-05 23:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-10-06 00:00:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-10-06 00:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-10-06 01:00:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-10-06 01:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-10-06 02:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-10-06 02:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-10-06 03:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-10-06 03:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-10-06 04:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-10-06 04:30:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-10-06 05:00:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-10-06 05:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-10-06 06:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-10-06 06:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-10-06 07:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-10-06 07:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-10-06 08:00:00,1.8875000000000002,0.6182548018,1.9861760370000001,0.006500000000000001,0,0.006500000000000001,1.881,0.6182548018,1.98,2.011,0.6588472888,2.1161759733,0.006500000000000001,0,0.006500000000000001,2.0045,0.6588472888,2.11
2020-10-06 08:30:00,1.855,0.5963973088,1.9485160379000002,0.0405,0,0.0405,1.8145,0.5963973088,1.9100000000000001,1.9595,0.6307447978,2.058513845,0.0405,0,0.0405,1.919,0.6307447978,2.02
2020-10-06 09:00:00,1.7945,0.5620498199,1.8804601166000001,0.0845,0,0.0845,1.71,0.5620498199,1.8,1.9180000000000001,0.6026423068,2.0104481466,0.0845,0,0.0845,1.8335,0.6026423068,1.9300000000000002
2020-10-06 09:30:00,1.8010000000000002,0.5433148259,1.8811677225,0.148,0,0.148,1.653,0.5433148259,1.74,1.9625,0.5963973088,2.0511206693,0.148,0,0.148,1.8145,0.5963973088,1.9100000000000001
2020-10-06 10:00:00,1.8565,0.5370698279,1.9326241875,0.2225,0,0.2225,1.634,0.5370698279,1.72,2.0655,0.6057648058,2.1524965157000002,0.2225,0,0.2225,1.843,0.6057648058,1.94
2020-10-06 10:30:00,1.7415,0.4808648459,1.8066691036,0.2785,0,0.2785,1.463,0.4808648459,1.54,1.9125,0.5370698279,1.9864793606000002,0.2785,0,0.2785,1.634,0.5370698279,1.72
2020-10-06 11:00:00,1.6764999999999999,0.4246598639,1.7294473828,0.3845,0,0.3845,1.292,0.4246598639,1.3599999999999999,1.876,0.4902323429,1.9389955518000002,0.3845,0,0.3845,1.4915,0.4902323429,1.57
2020-10-06 11:30:00,1.6255000000000002,0.4246598639,1.6800554306,0.3335,0,0.3335,1.292,0.4246598639,1.3599999999999999,1.7965,0.4808648459,1.8597427914,0.3335,0,0.3335,1.463,0.4808648459,1.54
2020-10-06 12:00:00,1.659,0.39967987190000004,1.7064656457,0.443,0,0.443,1.216,0.39967987190000004,1.28,1.887,0.4746198479,1.9457731111,0.443,0,0.443,1.444,0.4746198479,1.52
2020-10-06 12:30:00,1.8210000000000002,0.5464373249,1.9012192798,0.1585,0,0.1585,1.6625,0.5464373249,1.75,2.049,0.6213773008,2.1411470641,0.1585,0,0.1585,1.8905,0.6213773008,1.99
2020-10-06 13:00:00,1.718,0.4964773409,1.7882991221000002,0.20750000000000002,0,0.20750000000000002,1.5105,0.4964773409,1.5899999999999999,1.8605,0.5433148259,1.9382082576,0.20750000000000002,0,0.20750000000000002,1.653,0.5433148259,1.74
2020-10-06 13:30:00,1.7109999999999999,0.4933548419,1.7807077245,0.21,0,0.21,1.501,0.4933548419,1.58,1.8535,0.5401923269000001,1.9306138920000002,0.21,0,0.21,1.6435,0.5401923269000001,1.73
2020-10-06 14:00:00,1.8005,0.5152123349000001,1.8727637331,0.233,0,0.233,1.5675,0.5152123349000001,1.65,2.057,0.5995198078,2.1425855876,0.233,0,0.233,1.824,0.5995198078,1.92
2020-10-06 14:30:00,1.736,0.5464373249,1.8199697113000002,0.07350000000000001,0,0.07350000000000001,1.6625,0.5464373249,1.75,1.888,0.5963973088,1.9799580172,0.07350000000000001,0,0.07350000000000001,1.8145,0.5963973088,1.9100000000000001
2020-10-06 15:00:00,1.6055000000000001,0.4402723589,1.6647732578,0.266,0,0.266,1.3395000000000001,0.4402723589,1.4100000000000001,1.7575,0.4902323429,1.8245914611,0.266,0,0.266,1.4915,0.4902323429,1.57
2020-10-06 15:30:00,1.5285000000000002,0.40904736890000004,1.5822869525,0.28400000000000003,0,0.28400000000000003,1.2445,0.40904736890000004,1.31,1.6995,0.4652523509,1.7620329168,0.28400000000000003,0,0.28400000000000003,1.4155,0.4652523509,1.49
2020-10-06 16:00:00,1.5465,0.4527623549,1.6114142857,0.169,0,0.169,1.3775,0.4527623549,1.45,1.708,0.5058448379,1.7813318051,0.169,0,0.169,1.5390000000000001,0.5058448379,1.62
2020-10-06 16:30:00,1.7075,0.5370698279,1.7899721366999999,0.07350000000000001,0,0.07350000000000001,1.634,0.5370698279,1.72,1.812,0.5714173169,1.8999636181000001,0.07350000000000001,0,0.07350000000000001,1.7385000000000002,0.5714173169,1.83
2020-10-06 17:00:00,1.653,0.4964773409,1.7259486522,0.14250000000000002,0,0.14250000000000002,1.5105,0.4964773409,1.5899999999999999,1.7385000000000002,0.5245798319,1.8159202213,0.14250000000000002,0,0.14250000000000002,1.596,0.5245798319,1.6800000000000002
2020-10-06 17:30:00,1.85,0.5870298118,1.9409028827,0.064,0,0.064,1.786,0.5870298118,1.88,1.9260000000000002,0.6120098038,2.0208988099,0.064,0,0.064,1.862,0.6120098038,1.96
2020-10-06 18:00:00,1.8615,0.5963973088,1.9547050928,0.047,0,0.047,1.8145,0.5963973088,1.9100000000000001,1.909,0.6120098038,2.0047037188,0.047,0,0.047,1.862,0.6120098038,1.96
2020-10-06 18:30:00,1.903,0.6244997998,2.0028502191,0.003,0,0.003,1.9,0.6244997998,2.0,1.9505,0.6401122948,2.0528502137,0.003,0,0.003,1.9475,0.6401122948,2.05
2020-10-06 19:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-10-06 19:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2020-10-06 20:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-10-06 20:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-10-06 21:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2020-10-06 21:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-10-06 22:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-10-06 22:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-10-06 23:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-10-06 23:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-10-07 00:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-10-07 00:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-10-07 01:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-10-07 01:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-10-07 02:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-10-07 02:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-10-07 03:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-10-07 03:30:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-10-07 04:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-10-07 04:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-10-07 05:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-10-07 05:30:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-10-07 06:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-10-07 06:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-10-07 07:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-10-07 07:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-10-07 08:00:00,1.8155000000000001,0.5963973088,1.9109500255,0.001,0,0.001,1.8145,0.5963973088,1.9100000000000001,1.92,0.6307447978,2.0209500241,0.001,0,0.001,1.919,0.6307447978,2.02
2020-10-07 08:30:00,1.875,0.6120098038,1.9723541771000002,0.013000000000000001,0,0.013000000000000001,1.862,0.6120098038,1.96,1.9985,0.6526022908,2.1023539188,0.013000000000000001,0,0.013000000000000001,1.9855,0.6526022908,2.09
2020-10-07 09:00:00,1.8785,0.6088873048,1.9747166885,0.026000000000000002,0,0.026000000000000002,1.8525,0.6088873048,1.9500000000000002,2.021,0.6557247898,2.1247155104,0.026000000000000002,0,0.026000000000000002,1.995,0.6557247898,2.1
2020-10-07 09:30:00,1.8695,0.5995198078,1.9632764069,0.0455,0,0.0455,1.824,0.5995198078,1.92,2.031,0.6526022908,2.1332723103,0.0455,0,0.0455,1.9855,0.6526022908,2.09
2020-10-07 10:00:00,1.931,0.5932748098,2.0200831666,0.126,0,0.126,1.8050000000000002,0.5932748098,1.9,2.2445,0.6963172768,2.3500293615,0.126,0,0.126,2.1185,0.6963172768,2.23
2020-10-07 10:30:00,1.7690000000000001,0.5526823229,1.8533264014,0.08750000000000001,0,0.08750000000000001,1.6815,0.5526823229,1.77,1.978,0.6213773008,2.0733050306,0.08750000000000001,0,0.08750000000000001,1.8905,0.6213773008,1.99
2020-10-07 11:00:00,1.5705,0.40280237090000004,1.6213327851,0.34500000000000003,0,0.34500000000000003,1.2255,0.40280237090000004,1.29,1.751,0.4621298519,1.8109569294,0.34500000000000003,0,0.34500000000000003,1.4060000000000001,0.4621298519,1.48
2020-10-07 11:30:00,1.506,0.39031237490000004,1.5557569701,0.3185,0,0.3185,1.1875,0.39031237490000004,1.25,1.6865,0.4496398559,1.7454106249999999,0.3185,0,0.3185,1.3679999999999999,0.4496398559,1.44
2020-10-07 12:00:00,1.65,0.4714973489,1.7160447984,0.2155,0,0.2155,1.4344999999999999,0.4714973489,1.51,1.8210000000000002,0.5277023309000001,1.8959194999000002,0.2155,0,0.2155,1.6055000000000001,0.5277023309000001,1.69
2020-10-07 12:30:00,1.7765,0.4964773409,1.8445709528,0.266,0,0.266,1.5105,0.4964773409,1.5899999999999999,2.109,0.6057648058,2.1942725446,0.266,0,0.266,1.843,0.6057648058,1.94
2020-10-07 13:00:00,1.6385,0.4184148659,1.6910804978,0.3655,0,0.3655,1.2730000000000001,0.4184148659,1.34,1.857,0.4902323429,1.9206188456,0.3655,0,0.3655,1.4915,0.4902323429,1.57
2020-10-07 13:30:00,1.574,0.4402723589,1.6344160272,0.23450000000000001,0,0.23450000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,1.745,0.4964773409,1.814253221,0.23450000000000001,0,0.23450000000000001,1.5105,0.4964773409,1.5899999999999999
2020-10-07 14:00:00,1.5354999999999999,0.40592486990000004,1.5882491146,0.3005,0,0.3005,1.235,0.40592486990000004,1.3,1.7255,0.4683748499,1.7879388273,0.3005,0,0.3005,1.425,0.4683748499,1.5
2020-10-07 14:30:00,1.558,0.4621298519,1.6250932281,0.152,0,0.152,1.4060000000000001,0.4621298519,1.48,1.7195,0.5152123349000001,1.7950275763999999,0.152,0,0.152,1.5675,0.5152123349000001,1.65
2020-10-07 15:00:00,1.5394999999999999,0.4371498599,1.6003625371,0.20950000000000002,0,0.20950000000000002,1.33,0.4371498599,1.4,1.7105000000000001,0.4933548419,1.7802273029,0.20950000000000002,0,0.20950000000000002,1.501,0.4933548419,1.58
2020-10-07 15:30:00,1.56,0.4808648459,1.6324310093,0.097,0,0.097,1.463,0.4808648459,1.54,1.7215,0.5339473289000001,1.8024045051000002,0.097,0,0.097,1.6245,0.5339473289000001,1.71
2020-10-07 16:00:00,1.6255000000000002,0.5089673369000001,1.7033196999,0.077,0,0.077,1.5485,0.5089673369000001,1.63,1.7965,0.5651723189,1.8833034806,0.077,0,0.077,1.7195,0.5651723189,1.81
2020-10-07 16:30:00,1.6415000000000002,0.5214573329000001,1.7223356235,0.055,0,0.055,1.5865,0.5214573329000001,1.67,1.7745000000000002,0.5651723189,1.8623291868,0.055,0,0.055,1.7195,0.5651723189,1.81
2020-10-07 17:00:00,1.7229999999999999,0.5589273209,1.8113886248000002,0.022500000000000003,0,0.022500000000000003,1.7005,0.5589273209,1.79,1.818,0.5901523108,1.911387912,0.022500000000000003,0,0.022500000000000003,1.7955,0.5901523108,1.8900000000000001
2020-10-07 17:30:00,1.8795000000000002,0.6151323028,1.9776015777,0.008,0,0.008,1.8715000000000002,0.6151323028,1.97,1.9460000000000002,0.6369897958,2.0476015237,0.008,0,0.008,1.9380000000000002,0.6369897958,2.04
2020-10-07 18:00:00,2.0355,0.6682147858,2.1423751422,0.0025,0,0.0025,2.033,0.6682147858,2.14,2.083,0.6838272808,2.192375139,0.0025,0,0.0025,2.0805,0.6838272808,2.19
2020-10-07 18:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2020-10-07 19:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-10-07 19:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2020-10-07 20:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-10-07 20:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-10-07 21:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-10-07 21:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-10-07 22:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-10-07 22:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-10-07 23:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-10-07 23:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-10-08 00:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-10-08 00:30:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-10-08 01:00:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-10-08 01:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-10-08 02:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-10-08 02:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-10-08 03:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-10-08 03:30:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-10-08 04:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-10-08 04:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-10-08 05:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-10-08 05:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-10-08 06:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-10-08 06:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-10-08 07:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-10-08 07:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-10-08 08:00:00,1.815,0.5963973088,1.9104750064,0.0005,0,0.0005,1.8145,0.5963973088,1.9100000000000001,1.9100000000000001,0.6276222988,2.0104750061,0.0005,0,0.0005,1.9095,0.6276222988,2.01
2020-10-08 08:30:00,1.819,0.5963973088,1.9142755157,0.0045000000000000005,0,0.0045000000000000005,1.8145,0.5963973088,1.9100000000000001,1.9140000000000001,0.6276222988,2.0142754901,0.0045000000000000005,0,0.0045000000000000005,1.9095,0.6276222988,2.01
2020-10-08 09:00:00,1.867,0.6057648058,1.962814306,0.024,0,0.024,1.843,0.6057648058,1.94,2.019,0.6557247898,2.1228132278,0.024,0,0.024,1.995,0.6557247898,2.1
2020-10-08 09:30:00,1.937,0.6213773008,2.0342268187,0.0465,0,0.0465,1.8905,0.6213773008,1.99,2.1745,0.6994397758,2.2842211473000003,0.0465,0,0.0465,2.128,0.6994397758,2.24
2020-10-08 10:00:00,1.8345,0.5901523108,1.9270884775,0.039,0,0.039,1.7955,0.5901523108,1.8900000000000001,2.015,0.6494797918,2.1170850243,0.039,0,0.039,1.976,0.6494797918,2.08
2020-10-08 10:30:00,1.901,0.6026423068,1.9942363827,0.0675,0,0.0675,1.8335,0.6026423068,1.9300000000000002,2.1385,0.6807047818,2.244223975,0.0675,0,0.0675,2.071,0.6807047818,2.18
2020-10-08 11:00:00,1.815,0.5776623149,1.9047096235,0.0575,0,0.0575,1.7575,0.5776623149,1.85,1.986,0.6338672968,2.0847023169,0.0575,0,0.0575,1.9285,0.6338672968,2.03
2020-10-08 11:30:00,1.7695,0.4902323429,1.8361530437,0.278,0,0.278,1.4915,0.4902323429,1.57,1.9595,0.5526823229,2.0359513747,0.278,0,0.278,1.6815,0.5526823229,1.77
2020-10-08 12:00:00,1.651,0.4496398559,1.7111332502,0.28300000000000003,0,0.28300000000000003,1.3679999999999999,0.4496398559,1.44,1.8125,0.5027223389000001,1.8809268992,0.28300000000000003,0,0.28300000000000003,1.5295,0.5027223389000001,1.6099999999999999
2020-10-08 12:30:00,1.7105000000000001,0.4621298519,1.7718279403000001,0.3045,0,0.3045,1.4060000000000001,0.4621298519,1.48,1.948,0.5401923269000001,2.0215122433,0.3045,0,0.3045,1.6435,0.5401923269000001,1.73
2020-10-08 13:00:00,1.6840000000000002,0.4933548419,1.7547806130999999,0.183,0,0.183,1.501,0.4933548419,1.58,1.8645,0.5526823229,1.9446896925,0.183,0,0.183,1.6815,0.5526823229,1.77
2020-10-08 13:30:00,1.734,0.4808648459,1.7994407465000002,0.271,0,0.271,1.463,0.4808648459,1.54,2.0665,0.5901523108,2.1491165627,0.271,0,0.271,1.7955,0.5901523108,1.8900000000000001
2020-10-08 14:00:00,1.5885,0.4465173569,1.6500636351,0.23,0,0.23,1.3585,0.4465173569,1.43,1.7690000000000001,0.5058448379,1.8399021713,0.23,0,0.23,1.5390000000000001,0.5058448379,1.62
2020-10-08 14:30:00,1.5305,0.4465173569,1.5943048642000002,0.17200000000000001,0,0.17200000000000001,1.3585,0.4465173569,1.43,1.6920000000000002,0.4995998399,1.7642176736000001,0.17200000000000001,0,0.17200000000000001,1.52,0.4995998399,1.6
2020-10-08 15:00:00,1.534,0.4590073529,1.6012007213000001,0.1375,0,0.1375,1.3965,0.4590073529,1.47,1.705,0.5152123349000001,1.7811425405999999,0.1375,0,0.1375,1.5675,0.5152123349000001,1.65
2020-10-08 15:30:00,1.5205000000000002,0.4746198479,1.5928541208,0.0765,0,0.0765,1.444,0.4746198479,1.52,1.701,0.5339473289000001,1.7828350316,0.0765,0,0.0765,1.6245,0.5339473289000001,1.71
2020-10-08 16:00:00,1.6179999999999999,0.4964773409,1.6924579020000001,0.1075,0,0.1075,1.5105,0.4964773409,1.5899999999999999,1.77,0.5464373249,1.8524291484000002,0.1075,0,0.1075,1.6625,0.5464373249,1.75
2020-10-08 16:30:00,1.635,0.5027223389000001,1.7105422386,0.10550000000000001,0,0.10550000000000001,1.5295,0.5027223389000001,1.6099999999999999,1.749,0.5401923269000001,1.8305214421,0.10550000000000001,0,0.10550000000000001,1.6435,0.5401923269000001,1.73
2020-10-08 17:00:00,1.6440000000000001,0.5152123349000001,1.7228406049,0.0765,0,0.0765,1.5675,0.5152123349000001,1.65,1.7389999999999999,0.5464373249,1.8228315199,0.0765,0,0.0765,1.6625,0.5464373249,1.75
2020-10-08 17:30:00,1.8014999999999999,0.5870298118,1.8947311815,0.0155,0,0.0155,1.786,0.5870298118,1.88,1.8775,0.6120098038,1.974730931,0.0155,0,0.0155,1.862,0.6120098038,1.96
2020-10-08 18:00:00,1.8515000000000001,0.6057648058,1.9480768080000002,0.0085,0,0.0085,1.843,0.6057648058,1.94,1.899,0.6213773008,1.9980767628,0.0085,0,0.0085,1.8905,0.6213773008,1.99
2020-10-08 18:30:00,1.939,0.6369897958,2.0409500239,0.001,0,0.001,1.9380000000000002,0.6369897958,2.04,1.9865,0.6526022908,2.0909500233,0.001,0,0.001,1.9855,0.6526022908,2.09
2020-10-08 19:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2020-10-08 19:30:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2020-10-08 20:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2020-10-08 20:30:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-10-08 21:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-10-08 21:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-10-08 22:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-10-08 22:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-10-08 23:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-10-08 23:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-10-09 00:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-10-09 00:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-10-09 01:00:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-10-09 01:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-10-09 02:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-10-09 02:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-10-09 03:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-10-09 03:30:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2020-10-09 04:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-10-09 04:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-10-09 05:00:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-10-09 05:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2020-10-09 06:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-10-09 06:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-10-09 07:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-10-09 07:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-10-09 08:00:00,1.8845,0.6182548018,1.9833253011,0.0035,0,0.0035,1.881,0.6182548018,1.98,1.9889999999999999,0.6526022908,2.0933252853,0.0035,0,0.0035,1.9855,0.6526022908,2.09
2020-10-09 08:30:00,1.9035000000000002,0.6088873048,1.9985134475000002,0.051000000000000004,0,0.051000000000000004,1.8525,0.6088873048,1.9500000000000002,2.0365,0.6526022908,2.1385092939,0.051000000000000004,0,0.051000000000000004,1.9855,0.6526022908,2.09
2020-10-09 09:00:00,1.9165,0.6026423068,2.0090171726,0.083,0,0.083,1.8335,0.6026423068,1.9300000000000002,2.078,0.6557247898,2.1790041303,0.083,0,0.083,1.995,0.6557247898,2.1
2020-10-09 09:30:00,1.8645,0.5526823229,1.9446896925,0.183,0,0.183,1.6815,0.5526823229,1.77,2.0545,0.6151323028,2.1446113867,0.183,0,0.183,1.8715000000000002,0.6151323028,1.97
2020-10-09 10:00:00,1.8285,0.5120898359,1.8988544573000001,0.2705,0,0.2705,1.558,0.5120898359,1.6400000000000001,2.009,0.5714173169,2.0886834968,0.2705,0,0.2705,1.7385000000000002,0.5714173169,1.83
2020-10-09 10:30:00,1.7235,0.4777423469,1.7884881884000001,0.27,0,0.27,1.4535,0.4777423469,1.53,1.885,0.5308248299,1.9583156028,0.27,0,0.27,1.615,0.5308248299,1.7000000000000002
2020-10-09 11:00:00,1.7365,0.5183348339,1.8122094940000002,0.1595,0,0.1595,1.577,0.5183348339,1.6600000000000001,1.879,0.5651723189,1.9621571675,0.1595,0,0.1595,1.7195,0.5651723189,1.81
2020-10-09 11:30:00,1.6605,0.4746198479,1.7269986248,0.2165,0,0.2165,1.444,0.4746198479,1.52,1.8315000000000001,0.5308248299,1.9068736849,0.2165,0,0.2165,1.615,0.5308248299,1.7000000000000002
2020-10-09 12:00:00,1.659,0.5027223389000001,1.733496683,0.1295,0,0.1295,1.5295,0.5027223389000001,1.6099999999999999,1.792,0.5464373249,1.8734614353999999,0.1295,0,0.1295,1.6625,0.5464373249,1.75
2020-10-09 12:30:00,1.7645,0.5526823229,1.8490316385,0.083,0,0.083,1.6815,0.5526823229,1.77,1.9165,0.6026423068,2.0090171726,0.083,0,0.083,1.8335,0.6026423068,1.9300000000000002
2020-10-09 13:00:00,1.776,0.5464373249,1.8581630042000001,0.1135,0,0.1135,1.6625,0.5464373249,1.75,1.9375,0.5995198078,2.0281346726,0.1135,0,0.1135,1.824,0.5995198078,1.92
2020-10-09 13:30:00,1.818,0.5651723189,1.9038234556,0.0985,0,0.0985,1.7195,0.5651723189,1.81,1.9795,0.6182548018,2.0738030885,0.0985,0,0.0985,1.881,0.6182548018,1.98
2020-10-09 14:00:00,1.693,0.4995998399,1.7651767617,0.17300000000000001,0,0.17300000000000001,1.52,0.4995998399,1.6,1.826,0.5433148259,1.9051160070000002,0.17300000000000001,0,0.17300000000000001,1.653,0.5433148259,1.74
2020-10-09 14:30:00,1.6335000000000002,0.4871098439,1.7045815469,0.1515,0,0.1515,1.482,0.4871098439,1.56,1.795,0.5401923269000001,1.8745220057,0.1515,0,0.1515,1.6435,0.5401923269000001,1.73
2020-10-09 15:00:00,1.596,0.4652523509,1.6624306752,0.18050000000000002,0,0.18050000000000002,1.4155,0.4652523509,1.49,1.7385000000000002,0.5120898359,1.8123515801,0.18050000000000002,0,0.18050000000000002,1.558,0.5120898359,1.6400000000000001
2020-10-09 15:30:00,1.558,0.4465173569,1.6207226012,0.1995,0,0.1995,1.3585,0.4465173569,1.43,1.71,0.4964773409,1.7806149921,0.1995,0,0.1995,1.5105,0.4964773409,1.5899999999999999
2020-10-09 16:00:00,1.612,0.4683748499,1.6786658393,0.187,0,0.187,1.425,0.4683748499,1.5,1.783,0.5245798319,1.8585674591,0.187,0,0.187,1.596,0.5245798319,1.6800000000000002
2020-10-09 16:30:00,1.5550000000000002,0.4683748499,1.6240073891,0.13,0,0.13,1.425,0.4683748499,1.5,1.6215000000000002,0.4902323429,1.6939864226,0.13,0,0.13,1.4915,0.4902323429,1.57
2020-10-09 17:00:00,1.665,0.5027223389000001,1.7392397046,0.1355,0,0.1355,1.5295,0.5027223389000001,1.6099999999999999,1.741,0.5277023309000001,1.8192170706000002,0.1355,0,0.1355,1.6055000000000001,0.5277023309000001,1.69
2020-10-09 17:30:00,1.7695,0.5589273209,1.8556750793,0.069,0,0.069,1.7005,0.5589273209,1.79,1.8359999999999999,0.5807848139,1.9256705325999999,0.069,0,0.069,1.767,0.5807848139,1.8599999999999999
2020-10-09 18:00:00,1.8755000000000002,0.6120098038,1.9728295035,0.0135,0,0.0135,1.862,0.6120098038,1.96,1.9135,0.6244997998,2.012829414,0.0135,0,0.0135,1.9,0.6244997998,2.0
2020-10-09 18:30:00,1.9495,0.6401122948,2.051900095,0.002,0,0.002,1.9475,0.6401122948,2.05,2.0065,0.6588472888,2.1119000923,0.002,0,0.002,2.0045,0.6588472888,2.11
2020-10-09 19:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2020-10-09 19:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-10-09 20:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2020-10-09 20:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-10-09 21:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-10-09 21:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-10-09 22:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-10-09 22:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-10-09 23:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-10-09 23:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-10-10 00:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-10-10 00:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-10-10 01:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-10-10 01:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-10-10 02:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-10-10 02:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-10-10 03:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-10-10 03:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-10-10 04:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-10-10 04:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-10-10 05:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-10-10 05:30:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-10-10 06:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-10-10 06:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-10-10 07:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-10-10 07:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-10-10 08:00:00,1.55,0.5089673369000001,1.6314250672,0.0015,0,0.0015,1.5485,0.5089673369000001,1.63,1.5785,0.5183348339,1.661425066,0.0015,0,0.0015,1.577,0.5183348339,1.6600000000000001
2020-10-10 08:30:00,1.6055000000000001,0.5120898359,1.6851902712,0.0475,0,0.0475,1.558,0.5120898359,1.6400000000000001,1.653,0.5277023309000001,1.7351883903,0.0475,0,0.0475,1.6055000000000001,0.5277023309000001,1.69
2020-10-10 09:00:00,1.677,0.5120898359,1.7534437544,0.11900000000000001,0,0.11900000000000001,1.558,0.5120898359,1.6400000000000001,1.7530000000000001,0.5370698279,1.8334265734000001,0.11900000000000001,0,0.11900000000000001,1.634,0.5370698279,1.72
2020-10-10 09:30:00,1.6675,0.5152123349000001,1.7452793473,0.1,0,0.1,1.5675,0.5152123349000001,1.65,1.7245,0.5339473289000001,1.8052700629,0.1,0,0.1,1.6245,0.5339473289000001,1.71
2020-10-10 10:00:00,1.663,0.5277023309000001,1.744717384,0.0575,0,0.0575,1.6055000000000001,0.5277023309000001,1.69,1.72,0.5464373249,1.8047143126,0.0575,0,0.0575,1.6625,0.5464373249,1.75
2020-10-10 10:30:00,1.63,0.5027223389000001,1.7057636853,0.1005,0,0.1005,1.5295,0.5027223389000001,1.6099999999999999,1.706,0.5277023309000001,1.7857507525,0.1005,0,0.1005,1.6055000000000001,0.5277023309000001,1.69
2020-10-10 11:00:00,1.7775,0.4902323429,1.8438638778,0.28600000000000003,0,0.28600000000000003,1.4915,0.4902323429,1.57,1.92,0.5370698279,1.9937010809000002,0.28600000000000003,0,0.28600000000000003,1.634,0.5370698279,1.72
2020-10-10 11:30:00,1.657,0.41529236690000004,1.7082496158,0.3935,0,0.3935,1.2635,0.41529236690000004,1.33,1.828,0.4714973489,1.8878277861,0.3935,0,0.3935,1.4344999999999999,0.4714973489,1.51
2020-10-10 12:00:00,1.4485000000000001,0.36533238290000003,1.49386077,0.337,0,0.337,1.1115,0.36533238290000003,1.17,1.572,0.40592486990000004,1.6235636729,0.337,0,0.337,1.235,0.40592486990000004,1.3
2020-10-10 12:30:00,1.4785,0.3372298919,1.516471645,0.4525,0,0.4525,1.026,0.3372298919,1.08,1.6019999999999999,0.37782237890000003,1.6459507131,0.4525,0,0.4525,1.1495,0.37782237890000003,1.21
2020-10-10 13:00:00,1.4875,0.40592486990000004,1.5418921006000001,0.2525,0,0.2525,1.235,0.40592486990000004,1.3,1.573,0.4340273609,1.6317808523,0.2525,0,0.2525,1.3205,0.4340273609,1.3900000000000001
