Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-10 13:30:00,1.429,0.36220988390000003,1.4741902862,0.327,0,0.327,1.102,0.36220988390000003,1.16,1.5335,0.39655737290000004,1.5839444435,0.327,0,0.327,1.2065000000000001,0.39655737290000004,1.27
2020-10-10 14:00:00,1.3820000000000001,0.3403523909,1.4232932762,0.34650000000000003,0,0.34650000000000003,1.0355,0.3403523909,1.09,1.4485000000000001,0.36220988390000003,1.4931002143,0.34650000000000003,0,0.34650000000000003,1.102,0.36220988390000003,1.16
2020-10-10 14:30:00,1.321,0.3091274009,1.3566874179,0.3805,0,0.3805,0.9405,0.3091274009,0.99,1.3780000000000001,0.3278623949,1.4164666427000001,0.3805,0,0.3805,0.9975,0.3278623949,1.05
2020-10-10 15:00:00,1.3205,0.3060049019,1.3554922538,0.3895,0,0.3895,0.931,0.3060049019,0.98,1.3585,0.3184948979,1.3953355331,0.3895,0,0.3895,0.969,0.3184948979,1.02
2020-10-10 15:30:00,1.2965,0.3060049019,1.3321228359,0.3655,0,0.3655,0.931,0.3060049019,0.98,1.3345,0.3184948979,1.3719800472,0.3655,0,0.3655,0.969,0.3184948979,1.02
2020-10-10 16:00:00,1.3485,0.38406737690000003,1.4021269557,0.18,0,0.18,1.1685,0.38406737690000003,1.23,1.3865,0.39655737290000004,1.4420956972,0.18,0,0.18,1.2065000000000001,0.39655737290000004,1.27
2020-10-10 16:30:00,1.4125,0.39031237490000004,1.465435089,0.225,0,0.225,1.1875,0.39031237490000004,1.25,1.4695,0.40904736890000004,1.5253688079,0.225,0,0.225,1.2445,0.40904736890000004,1.31
2020-10-10 17:00:00,1.5310000000000001,0.4340273609,1.5913330104,0.21050000000000002,0,0.21050000000000002,1.3205,0.4340273609,1.3900000000000001,1.5785,0.4496398559,1.6412916408,0.21050000000000002,0,0.21050000000000002,1.3679999999999999,0.4496398559,1.44
2020-10-10 17:30:00,1.714,0.5433148259,1.7980508892,0.061,0,0.061,1.653,0.5433148259,1.74,1.7615,0.5589273209,1.8480481595,0.061,0,0.061,1.7005,0.5589273209,1.79
2020-10-10 18:00:00,1.85,0.6057648058,1.9466512271,0.007,0,0.007,1.843,0.6057648058,1.94,1.8785,0.6151323028,1.9766512085,0.007,0,0.007,1.8715000000000002,0.6151323028,1.97
2020-10-10 18:30:00,1.9295,0.6338672968,2.030950024,0.001,0,0.001,1.9285,0.6338672968,2.03,1.9675,0.6463572928,2.0709500235,0.001,0,0.001,1.9665,0.6463572928,2.07
2020-10-10 19:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-10-10 19:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2020-10-10 20:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-10-10 20:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-10-10 21:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-10-10 21:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-10-10 22:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-10-10 22:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-10-10 23:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-10-10 23:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-10-11 00:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-10-11 00:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-10-11 01:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2020-10-11 01:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-10-11 02:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-10-11 02:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-10-11 03:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-10-11 03:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-10-11 04:00:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-10-11 04:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-10-11 05:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-10-11 05:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-10-11 06:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-10-11 06:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-10-11 07:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-10-11 07:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-10-11 08:00:00,1.331,0.4371498599,1.4009500348000001,0.001,0,0.001,1.33,0.4371498599,1.4,1.3405,0.4402723589,1.4109500346,0.001,0,0.001,1.3395000000000001,0.4402723589,1.4100000000000001
2020-10-11 08:30:00,1.4415,0.4683748499,1.5156837566,0.0165,0,0.0165,1.425,0.4683748499,1.5,1.4605000000000001,0.4746198479,1.5356836426,0.0165,0,0.0165,1.444,0.4746198479,1.52
2020-10-11 09:00:00,1.5015,0.4652523509,1.5719293877,0.08600000000000001,0,0.08600000000000001,1.4155,0.4652523509,1.49,1.5110000000000001,0.4683748499,1.5819279377000002,0.08600000000000001,0,0.08600000000000001,1.425,0.4683748499,1.5
2020-10-11 09:30:00,1.584,0.4496398559,1.6465819141,0.216,0,0.216,1.3679999999999999,0.4496398559,1.44,1.5935000000000001,0.4527623549,1.6565735722000001,0.216,0,0.216,1.3775,0.4527623549,1.45
2020-10-11 10:00:00,1.7315,0.4714973489,1.7945478539000002,0.297,0,0.297,1.4344999999999999,0.4714973489,1.51,1.798,0.4933548419,1.86445783,0.297,0,0.297,1.501,0.4933548419,1.58
2020-10-11 10:30:00,1.808,0.4777423469,1.8700539431,0.35450000000000004,0,0.35450000000000004,1.4535,0.4777423469,1.53,1.8935,0.5058448379,1.9599033777,0.35450000000000004,0,0.35450000000000004,1.5390000000000001,0.5058448379,1.62
2020-10-11 11:00:00,1.6855,0.4590073529,1.7468823658,0.289,0,0.289,1.3965,0.4590073529,1.47,1.7995,0.4964773409,1.8667324393,0.289,0,0.289,1.5105,0.4964773409,1.5899999999999999
2020-10-11 11:30:00,1.4535,0.36533238290000003,1.4987094448,0.342,0,0.342,1.1115,0.36533238290000003,1.17,1.52,0.38718987590000004,1.5685394480000001,0.342,0,0.342,1.178,0.38718987590000004,1.24
2020-10-11 12:00:00,1.487,0.3403523909,1.5254536211,0.4515,0,0.4515,1.0355,0.3403523909,1.09,1.5725,0.36845488190000003,1.6150898582000002,0.4515,0,0.4515,1.121,0.36845488190000003,1.18
2020-10-11 12:30:00,1.635,0.4433948579,1.6940554891000001,0.28600000000000003,0,0.28600000000000003,1.349,0.4433948579,1.42,1.7015,0.4652523509,1.7639620177,0.28600000000000003,0,0.28600000000000003,1.4155,0.4652523509,1.49
2020-10-11 13:00:00,1.7429999999999999,0.4652523509,1.8040257066,0.3275,0,0.3275,1.4155,0.4652523509,1.49,1.8094999999999999,0.4871098439,1.8739173541,0.3275,0,0.3275,1.482,0.4871098439,1.56
2020-10-11 13:30:00,1.7455,0.4714973489,1.8080597335,0.311,0,0.311,1.4344999999999999,0.4714973489,1.51,1.7835,0.4839873449,1.8480032468,0.311,0,0.311,1.4725000000000001,0.4839873449,1.55
2020-10-11 14:00:00,1.5270000000000001,0.39031237490000004,1.5760941438,0.3395,0,0.3395,1.1875,0.39031237490000004,1.25,1.5365,0.39343487390000004,1.5860716409,0.3395,0,0.3395,1.197,0.39343487390000004,1.26
2020-10-11 14:30:00,1.544,0.41216986790000004,1.5980675831,0.29,0,0.29,1.254,0.41216986790000004,1.32,1.544,0.41216986790000004,1.5980675831,0.29,0,0.29,1.254,0.41216986790000004,1.32
2020-10-11 15:00:00,1.508,0.4465173569,1.5727179499,0.1495,0,0.1495,1.3585,0.4465173569,1.43,1.5270000000000001,0.4527623549,1.5927092484,0.1495,0,0.1495,1.3775,0.4527623549,1.45
2020-10-11 15:30:00,1.623,0.4371498599,1.6808417534,0.293,0,0.293,1.33,0.4371498599,1.4,1.642,0.4433948579,1.7008124529000002,0.293,0,0.293,1.349,0.4433948579,1.42
2020-10-11 16:00:00,1.5270000000000001,0.4340273609,1.5874850393000002,0.20650000000000002,0,0.20650000000000002,1.3205,0.4340273609,1.3900000000000001,1.5365,0.4371498599,1.5974768386,0.20650000000000002,0,0.20650000000000002,1.33,0.4371498599,1.4
2020-10-11 16:30:00,1.5225,0.4184148659,1.5789481467000002,0.2495,0,0.2495,1.2730000000000001,0.4184148659,1.34,1.5510000000000002,0.4277823629,1.6089122879,0.2495,0,0.2495,1.3014999999999999,0.4277823629,1.37
2020-10-11 17:00:00,1.6960000000000002,0.4933548419,1.7662998047,0.195,0,0.195,1.501,0.4933548419,1.58,1.7245,0.5027223389000001,1.7962822718,0.195,0,0.195,1.5295,0.5027223389000001,1.6099999999999999
2020-10-11 17:30:00,1.786,0.5526823229,1.8695597743999999,0.10450000000000001,0,0.10450000000000001,1.6815,0.5526823229,1.77,1.8145,0.5620498199,1.8995552769000001,0.10450000000000001,0,0.10450000000000001,1.71,0.5620498199,1.8
2020-10-11 18:00:00,1.8685,0.6026423068,1.9632804181,0.035,0,0.035,1.8335,0.6026423068,1.9300000000000002,1.897,0.6120098038,1.9932799603,0.035,0,0.035,1.862,0.6120098038,1.96
2020-10-11 18:30:00,1.9115000000000002,0.6276222988,2.0119000969,0.002,0,0.002,1.9095,0.6276222988,2.01,1.9304999999999999,0.6338672968,2.031900096,0.002,0,0.002,1.9285,0.6338672968,2.03
2020-10-11 19:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2020-10-11 19:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-10-11 20:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-10-11 20:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-10-11 21:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-10-11 21:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-10-11 22:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-10-11 22:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-10-11 23:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-10-11 23:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-10-12 00:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-10-12 00:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-10-12 01:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-10-12 01:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-10-12 02:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-10-12 02:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-10-12 03:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2020-10-12 03:30:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-10-12 04:00:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-10-12 04:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-10-12 05:00:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-10-12 05:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-10-12 06:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-10-12 06:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-10-12 07:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-10-12 07:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-10-12 08:00:00,1.853,0.6088873048,1.9504750062,0.0005,0,0.0005,1.8525,0.6088873048,1.9500000000000002,1.9765000000000001,0.6494797918,2.0804750059,0.0005,0,0.0005,1.976,0.6494797918,2.08
2020-10-12 08:30:00,1.9,0.6213773008,1.9990272009,0.0095,0,0.0095,1.8905,0.6213773008,1.99,2.033,0.6650922868,2.1390270569,0.0095,0,0.0095,2.0235,0.6650922868,2.13
2020-10-12 09:00:00,1.9505,0.6338672968,2.0509115047,0.022,0,0.022,1.9285,0.6338672968,2.03,2.0835,0.6775822828,2.1909107695,0.022,0,0.022,2.0615,0.6775822828,2.17
2020-10-12 09:30:00,1.9105,0.6182548018,2.0080461275,0.029500000000000002,0,0.029500000000000002,1.881,0.6182548018,1.98,2.053,0.6650922868,2.1580446589,0.029500000000000002,0,0.029500000000000002,2.0235,0.6650922868,2.13
2020-10-12 10:00:00,1.9175,0.6213773008,2.0156676313,0.027,0,0.027,1.8905,0.6213773008,1.99,2.0505,0.6650922868,2.1556664863,0.027,0,0.027,2.0235,0.6650922868,2.13
2020-10-12 10:30:00,1.9655,0.6307447978,2.0642260656,0.0465,0,0.0465,1.919,0.6307447978,2.02,2.2125,0.7119297718,2.3242203532,0.0465,0,0.0465,2.166,0.7119297718,2.2800000000000002
2020-10-12 11:00:00,2.012,0.6401122948,2.1113710593,0.0645,0,0.0645,1.9475,0.6401122948,2.05,2.335,0.7462772608,2.451357736,0.0645,0,0.0645,2.2705,0.7462772608,2.39
2020-10-12 11:30:00,2.0205,0.6463572928,2.1213670121,0.054,0,0.054,1.9665,0.6463572928,2.07,2.3245,0.7462772608,2.4413582285,0.054,0,0.054,2.2705,0.7462772608,2.39
2020-10-12 12:00:00,2.021,0.6463572928,2.1218432435,0.0545,0,0.0545,1.9665,0.6463572928,2.07,2.306,0.7400322628,2.42183479,0.0545,0,0.0545,2.2515,0.7400322628,2.37
2020-10-12 12:30:00,2.1005,0.6775822828,2.2070835961,0.039,0,0.039,2.0615,0.6775822828,2.17,2.395,0.7743797518000001,2.5170794584,0.039,0,0.039,2.356,0.7743797518000001,2.48
2020-10-12 13:00:00,2.071,0.6619697878,2.1742228497,0.057,0,0.057,2.014,0.6619697878,2.12,2.394,0.7681347538000001,2.5142129981,0.057,0,0.057,2.337,0.7681347538000001,2.46
2020-10-12 13:30:00,2.015,0.6401122948,2.1142300608,0.0675,0,0.0675,1.9475,0.6401122948,2.05,2.262,0.7212972688,2.3742185557,0.0675,0,0.0675,2.1945,0.7212972688,2.31
2020-10-12 14:00:00,1.854,0.5901523108,1.9456607489,0.0585,0,0.0585,1.7955,0.5901523108,1.8900000000000001,1.9775,0.6307447978,2.0756553784,0.0585,0,0.0585,1.919,0.6307447978,2.02
2020-10-12 14:30:00,1.8895,0.6057648058,1.9842281245,0.0465,0,0.0465,1.843,0.6057648058,1.94,2.032,0.6526022908,2.1342243907,0.0465,0,0.0465,1.9855,0.6526022908,2.09
2020-10-12 15:00:00,1.8495,0.5963973088,1.9432807311,0.035,0,0.035,1.8145,0.5963973088,1.9100000000000001,1.992,0.6432347938,2.093278529,0.035,0,0.035,1.957,0.6432347938,2.06
2020-10-12 15:30:00,1.8065,0.5839073129,1.8985231102000002,0.03,0,0.03,1.7765,0.5839073129,1.87,1.911,0.6182548018,2.0085218445,0.03,0,0.03,1.881,0.6182548018,1.98
2020-10-12 16:00:00,1.762,0.5714173169,1.8523395342,0.0235,0,0.0235,1.7385000000000002,0.5714173169,1.83,1.857,0.6026423068,1.9523387898000002,0.0235,0,0.0235,1.8335,0.6026423068,1.9300000000000002
2020-10-12 16:30:00,1.9260000000000002,0.6276222988,2.025681552,0.0165,0,0.0165,1.9095,0.6276222988,2.01,1.983,0.6463572928,2.0856813635,0.0165,0,0.0165,1.9665,0.6463572928,2.07
2020-10-12 17:00:00,1.92,0.6276222988,2.0199776608,0.0105,0,0.0105,1.9095,0.6276222988,2.01,1.9769999999999999,0.6463572928,2.079977584,0.0105,0,0.0105,1.9665,0.6463572928,2.07
2020-10-12 17:30:00,1.9035000000000002,0.6244997998,2.0033252981,0.0035,0,0.0035,1.9,0.6244997998,2.0,1.97,0.6463572928,2.073325288,0.0035,0,0.0035,1.9665,0.6463572928,2.07
2020-10-12 18:00:00,1.9865,0.6526022908,2.0909500233,0.001,0,0.001,1.9855,0.6526022908,2.09,2.034,0.6682147858,2.1409500228000002,0.001,0,0.001,2.033,0.6682147858,2.14
2020-10-12 18:30:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-10-12 19:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-10-12 19:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-10-12 20:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-10-12 20:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-10-12 21:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-10-12 21:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-10-12 22:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-10-12 22:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-10-12 23:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-10-12 23:30:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-10-13 00:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-10-13 00:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-10-13 01:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-10-13 01:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-10-13 02:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-10-13 02:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-10-13 03:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-10-13 03:30:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-10-13 04:00:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-10-13 04:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-10-13 05:00:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-10-13 05:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-10-13 06:00:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-10-13 06:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-10-13 07:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-10-13 07:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-10-13 08:00:00,1.8345,0.6026423068,1.9309500252,0.001,0,0.001,1.8335,0.6026423068,1.9300000000000002,1.939,0.6369897958,2.0409500239,0.001,0,0.001,1.9380000000000002,0.6369897958,2.04
2020-10-13 08:30:00,1.8745,0.6088873048,1.9709119717,0.022,0,0.022,1.8525,0.6088873048,1.9500000000000002,1.998,0.6494797918,2.1009112309,0.022,0,0.022,1.976,0.6494797918,2.08
2020-10-13 09:00:00,1.8405,0.5682948179,1.9262396658,0.1115,0,0.1115,1.729,0.5682948179,1.82,1.9925000000000002,0.6182548018,2.086215533,0.1115,0,0.1115,1.881,0.6182548018,1.98
2020-10-13 09:30:00,1.8820000000000001,0.5714173169,1.9668354659,0.14350000000000002,0,0.14350000000000002,1.7385000000000002,0.5714173169,1.83,2.0245,0.6182548018,2.1167992937,0.14350000000000002,0,0.14350000000000002,1.881,0.6182548018,1.98
2020-10-13 10:00:00,1.8250000000000002,0.5027223389000001,1.8929751055000001,0.29550000000000004,0,0.29550000000000004,1.5295,0.5027223389000001,1.6099999999999999,1.996,0.5589273209,2.0727797157,0.29550000000000004,0,0.29550000000000004,1.7005,0.5589273209,1.79
2020-10-13 10:30:00,1.8685,0.5464373249,1.9467629542,0.20600000000000002,0,0.20600000000000002,1.6625,0.5464373249,1.75,2.1155,0.6276222988,2.2066377138,0.20600000000000002,0,0.20600000000000002,1.9095,0.6276222988,2.01
2020-10-13 11:00:00,1.818,0.5120898359,1.8887456155,0.26,0,0.26,1.558,0.5120898359,1.6400000000000001,1.932,0.5495598239,2.0086413318,0.26,0,0.26,1.6720000000000002,0.5495598239,1.76
2020-10-13 11:30:00,1.6475,0.4277823629,1.7021321923000001,0.34600000000000003,0,0.34600000000000003,1.3014999999999999,0.4277823629,1.37,1.8090000000000002,0.4808648459,1.8718205042,0.34600000000000003,0,0.34600000000000003,1.463,0.4808648459,1.54
2020-10-13 12:00:00,1.6525,0.39967987190000004,1.700147126,0.4365,0,0.4365,1.216,0.39967987190000004,1.28,1.8519999999999999,0.4652523509,1.9095454302000001,0.4365,0,0.4365,1.4155,0.4652523509,1.49
2020-10-13 12:30:00,1.6945000000000001,0.4496398559,1.7531418226,0.3265,0,0.3265,1.3679999999999999,0.4496398559,1.44,1.8845,0.5120898359,1.9528379989,0.3265,0,0.3265,1.558,0.5120898359,1.6400000000000001
2020-10-13 13:00:00,1.7495,0.4683748499,1.8111116062,0.3245,0,0.3245,1.425,0.4683748499,1.5,1.9965000000000002,0.5495598239,2.0707554781,0.3245,0,0.3245,1.6720000000000002,0.5495598239,1.76
2020-10-13 13:30:00,1.7445,0.5152123349000001,1.8189898295,0.177,0,0.177,1.5675,0.5152123349000001,1.65,1.887,0.5620498199,1.9689258493000001,0.177,0,0.177,1.71,0.5620498199,1.8
2020-10-13 14:00:00,1.7685,0.5589273209,1.8547215424,0.068,0,0.068,1.7005,0.5589273209,1.79,1.911,0.6057648058,2.0047124482,0.068,0,0.068,1.843,0.6057648058,1.94
2020-10-13 14:30:00,1.783,0.5370698279,1.8621313058000002,0.149,0,0.149,1.634,0.5370698279,1.72,2.0205,0.6151323028,2.1120624991,0.149,0,0.149,1.8715000000000002,0.6151323028,1.97
2020-10-13 15:00:00,1.577,0.4527623549,1.6407080027,0.1995,0,0.1995,1.3775,0.4527623549,1.45,1.7385000000000002,0.5058448379,1.8105969320000002,0.1995,0,0.1995,1.5390000000000001,0.5058448379,1.62
2020-10-13 15:30:00,1.4889999999999999,0.4215373649,1.5475189013000001,0.20650000000000002,0,0.20650000000000002,1.2825,0.4215373649,1.35,1.6505,0.4746198479,1.7173858767999999,0.20650000000000002,0,0.20650000000000002,1.444,0.4746198479,1.52
2020-10-13 16:00:00,1.5594999999999999,0.4215373649,1.6154671151,0.277,0,0.277,1.2825,0.4215373649,1.35,1.7115,0.4714973489,1.7752582911,0.277,0,0.277,1.4344999999999999,0.4714973489,1.51
2020-10-13 16:30:00,1.5575,0.4621298519,1.6246138772,0.1515,0,0.1515,1.4060000000000001,0.4621298519,1.48,1.6715,0.4995998399,1.7445664934,0.1515,0,0.1515,1.52,0.4995998399,1.6
2020-10-13 17:00:00,1.597,0.4683748499,1.6642668055,0.17200000000000001,0,0.17200000000000001,1.425,0.4683748499,1.5,1.6825,0.4964773409,1.7542223348000001,0.17200000000000001,0,0.17200000000000001,1.5105,0.4964773409,1.5899999999999999
2020-10-13 17:30:00,1.7195,0.5401923269000001,1.8023562356,0.076,0,0.076,1.6435,0.5401923269000001,1.73,1.767,0.5558048219,1.8523520184,0.076,0,0.076,1.691,0.5558048219,1.78
2020-10-13 18:00:00,1.85,0.6026423068,1.9456818214,0.0165,0,0.0165,1.8335,0.6026423068,1.9300000000000002,1.888,0.6151323028,1.9856816840000002,0.0165,0,0.0165,1.8715000000000002,0.6151323028,1.97
2020-10-13 18:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-10-13 19:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2020-10-13 19:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2020-10-13 20:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-10-13 20:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-10-13 21:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-10-13 21:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-10-13 22:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-10-13 22:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-10-13 23:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-10-13 23:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-10-14 00:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-10-14 00:30:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-10-14 01:00:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-10-14 01:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-10-14 02:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-10-14 02:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-10-14 03:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-10-14 03:30:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-10-14 04:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-10-14 04:30:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-10-14 05:00:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-10-14 05:30:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-10-14 06:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-10-14 06:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-10-14 07:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-10-14 07:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-10-14 08:00:00,1.7585000000000002,0.5776623149,1.8509500263,0.001,0,0.001,1.7575,0.5776623149,1.85,1.8535,0.6088873048,1.950950025,0.001,0,0.001,1.8525,0.6088873048,1.9500000000000002
2020-10-14 08:30:00,1.843,0.5963973088,1.9370954416,0.0285,0,0.0285,1.8145,0.5963973088,1.9100000000000001,1.957,0.6338672968,2.0570942492,0.0285,0,0.0285,1.9285,0.6338672968,2.03
2020-10-14 09:00:00,1.8439999999999999,0.5776623149,1.9323637727,0.08650000000000001,0,0.08650000000000001,1.7575,0.5776623149,1.85,1.9675,0.6182548018,2.0623518735,0.08650000000000001,0,0.08650000000000001,1.881,0.6182548018,1.98
2020-10-14 09:30:00,1.7565,0.5277023309000001,1.8340561604999999,0.151,0,0.151,1.6055000000000001,0.5277023309000001,1.69,1.9180000000000001,0.5807848139,2.0040047405,0.151,0,0.151,1.767,0.5807848139,1.8599999999999999
2020-10-14 10:00:00,1.888,0.5526823229,1.9672320021,0.20650000000000002,0,0.20650000000000002,1.6815,0.5526823229,1.77,2.2015000000000002,0.6557247898,2.2970801575,0.20650000000000002,0,0.20650000000000002,1.995,0.6557247898,2.1
2020-10-14 10:30:00,1.6275,0.4496398559,1.6884703877,0.2595,0,0.2595,1.3679999999999999,0.4496398559,1.44,1.7035,0.4746198479,1.7683823823,0.2595,0,0.2595,1.444,0.4746198479,1.52
2020-10-14 11:00:00,1.5335,0.40592486990000004,1.5863156212,0.2985,0,0.2985,1.235,0.40592486990000004,1.3,1.7235,0.4683748499,1.7860087486,0.2985,0,0.2985,1.425,0.4683748499,1.5
2020-10-14 11:30:00,1.4755,0.37782237890000003,1.5231053805,0.326,0,0.326,1.1495,0.37782237890000003,1.21,1.6560000000000001,0.4371498599,1.7127276491,0.326,0,0.326,1.33,0.4371498599,1.4
2020-10-14 12:00:00,1.4955,0.39967987190000004,1.5479871608,0.2795,0,0.2795,1.216,0.39967987190000004,1.28,1.6855,0.4621298519,1.7477054242999999,0.2795,0,0.2795,1.4060000000000001,0.4621298519,1.48
2020-10-14 12:30:00,1.529,0.40592486990000004,1.5819658656,0.294,0,0.294,1.235,0.40592486990000004,1.3,1.7570000000000001,0.4808648459,1.8216146684,0.294,0,0.294,1.463,0.4808648459,1.54
2020-10-14 13:00:00,1.501,0.4402723589,1.5642380732999999,0.1615,0,0.1615,1.3395000000000001,0.4402723589,1.4100000000000001,1.6720000000000002,0.4964773409,1.7441541646,0.1615,0,0.1615,1.5105,0.4964773409,1.5899999999999999
2020-10-14 13:30:00,1.4889999999999999,0.38406737690000003,1.5377349414,0.3205,0,0.3205,1.1685,0.38406737690000003,1.23,1.679,0.4465173569,1.7373597066,0.3205,0,0.3205,1.3585,0.4465173569,1.43
2020-10-14 14:00:00,1.428,0.4309048619,1.4915974658,0.117,0,0.117,1.311,0.4309048619,1.38,1.58,0.4808648459,1.6515541166,0.117,0,0.117,1.463,0.4808648459,1.54
2020-10-14 14:30:00,1.4945,0.4433948579,1.5588871832,0.14550000000000002,0,0.14550000000000002,1.349,0.4433948579,1.42,1.6655,0.4995998399,1.7388186363,0.14550000000000002,0,0.14550000000000002,1.52,0.4995998399,1.6
2020-10-14 15:00:00,1.453,0.39343487390000004,1.5053238854000002,0.256,0,0.256,1.197,0.39343487390000004,1.26,1.643,0.4558848539,1.7050747784,0.256,0,0.256,1.387,0.4558848539,1.46
2020-10-14 15:30:00,1.369,0.36845488190000003,1.4177164738,0.248,0,0.248,1.121,0.36845488190000003,1.18,1.5495,0.4277823629,1.6074663294,0.248,0,0.248,1.3014999999999999,0.4277823629,1.37
2020-10-14 16:00:00,1.461,0.40904736890000004,1.5171818447,0.2165,0,0.2165,1.2445,0.40904736890000004,1.31,1.613,0.4590073529,1.6770380884,0.2165,0,0.2165,1.3965,0.4590073529,1.47
2020-10-14 16:30:00,1.4695,0.4433948579,1.5349362365,0.12050000000000001,0,0.12050000000000001,1.349,0.4433948579,1.42,1.5645,0.4746198479,1.6349080249,0.12050000000000001,0,0.12050000000000001,1.444,0.4746198479,1.52
2020-10-14 17:00:00,1.5865,0.5058448379,1.6651910551,0.0475,0,0.0475,1.5390000000000001,0.5058448379,1.62,1.6625,0.5308248299,1.7451880271,0.0475,0,0.0475,1.615,0.5308248299,1.7000000000000002
2020-10-14 17:30:00,1.7345000000000002,0.5651723189,1.8242560127,0.015,0,0.015,1.7195,0.5651723189,1.81,1.782,0.5807848139,1.8742558523000001,0.015,0,0.015,1.767,0.5807848139,1.8599999999999999
2020-10-14 18:00:00,1.8359999999999999,0.6026423068,1.9323751577000001,0.0025,0,0.0025,1.8335,0.6026423068,1.9300000000000002,1.855,0.6088873048,1.9523751561,0.0025,0,0.0025,1.8525,0.6088873048,1.9500000000000002
2020-10-14 18:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-10-14 19:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-10-14 19:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-10-14 20:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-10-14 20:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-10-14 21:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-10-14 21:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-10-14 22:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-10-14 22:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-10-14 23:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-10-14 23:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-10-15 00:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-10-16 00:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-10-16 01:00:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-10-16 01:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-10-16 02:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-10-16 02:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-10-16 03:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-10-16 03:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-10-16 04:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-10-16 04:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-10-16 05:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-10-16 05:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-10-16 06:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-10-16 06:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-10-16 07:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-10-16 07:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-10-16 08:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2020-10-16 08:30:00,1.9405000000000001,0.6369897958,2.0423751492,0.0025,0,0.0025,1.9380000000000002,0.6369897958,2.04,2.0355,0.6682147858,2.1423751422,0.0025,0,0.0025,2.033,0.6682147858,2.14
2020-10-16 09:00:00,1.8665,0.6120098038,1.9642755026,0.0045000000000000005,0,0.0045000000000000005,1.862,0.6120098038,1.96,1.9805000000000001,0.6494797918,2.0842754736,0.0045000000000000005,0,0.0045000000000000005,1.976,0.6494797918,2.08
2020-10-16 09:30:00,1.883,0.6151323028,1.9809282546,0.0115,0,0.0115,1.8715000000000002,0.6151323028,1.97,2.016,0.6588472888,2.1209280398,0.0115,0,0.0115,2.0045,0.6588472888,2.11
2020-10-16 10:00:00,1.7945,0.5839073129,1.88710837,0.018000000000000002,0,0.018000000000000002,1.7765,0.5839073129,1.87,1.9085,0.6213773008,2.0071078695,0.018000000000000002,0,0.018000000000000002,1.8905,0.6213773008,1.99
2020-10-16 10:30:00,1.741,0.5651723189,1.8304373111,0.021500000000000002,0,0.021500000000000002,1.7195,0.5651723189,1.81,1.8455,0.5995198078,1.9404366132000002,0.021500000000000002,0,0.021500000000000002,1.824,0.5995198078,1.92
2020-10-16 11:00:00,1.584,0.5089673369000001,1.6637619271,0.035500000000000004,0,0.035500000000000004,1.5485,0.5089673369000001,1.63,1.7645,0.5682948179,1.8537581423,0.035500000000000004,0,0.035500000000000004,1.729,0.5682948179,1.82
2020-10-16 11:30:00,1.3755,0.4277823629,1.4404853349,0.074,0,0.074,1.3014999999999999,0.4277823629,1.37,1.5275,0.4777423469,1.6004668069,0.074,0,0.074,1.4535,0.4777423469,1.53
2020-10-16 12:00:00,1.2915,0.39343487390000004,1.3500974965,0.0945,0,0.0945,1.197,0.39343487390000004,1.26,1.5195,0.4683748499,1.59004882,0.0945,0,0.0945,1.425,0.4683748499,1.5
2020-10-16 12:30:00,1.5070000000000001,0.4590073529,1.5753528970000001,0.1105,0,0.1105,1.3965,0.4590073529,1.47,1.678,0.5152123349000001,1.7553141456999999,0.1105,0,0.1105,1.5675,0.5152123349000001,1.65
2020-10-16 13:00:00,1.3215,0.40592486990000004,1.3824388775,0.08650000000000001,0,0.08650000000000001,1.235,0.40592486990000004,1.3,1.521,0.4714973489,1.5924040787,0.08650000000000001,0,0.08650000000000001,1.4344999999999999,0.4714973489,1.51
2020-10-16 13:30:00,1.2525,0.37469987990000003,1.3073470274,0.1125,0,0.1125,1.1400000000000001,0.37469987990000003,1.2,1.4425,0.4371498599,1.5072843959000002,0.1125,0,0.1125,1.33,0.4371498599,1.4
2020-10-16 14:00:00,1.175,0.3528423869,1.2268344428,0.1015,0,0.1015,1.0735000000000001,0.3528423869,1.13,1.365,0.41529236690000004,1.4267770499,0.1015,0,0.1015,1.2635,0.41529236690000004,1.33
2020-10-16 14:30:00,1.2155,0.37157738090000003,1.2710271437,0.085,0,0.085,1.1305,0.37157738090000003,1.19,1.396,0.4309048619,1.460991102,0.085,0,0.085,1.311,0.4309048619,1.38
2020-10-16 15:00:00,1.286,0.40904736890000004,1.3494872174,0.0415,0,0.0415,1.2445,0.40904736890000004,1.31,1.4285,0.4558848539,1.4994809935,0.0415,0,0.0415,1.387,0.4558848539,1.46
2020-10-16 15:30:00,1.296,0.41216986790000004,1.3599632348,0.042,0,0.042,1.254,0.41216986790000004,1.32,1.391,0.4433948579,1.4599589035,0.042,0,0.042,1.349,0.4433948579,1.42
2020-10-16 16:00:00,1.2974999999999999,0.41529236690000004,1.3623413669,0.034,0,0.034,1.2635,0.41529236690000004,1.33,1.3925,0.4465173569,1.4623385381,0.034,0,0.034,1.3585,0.4465173569,1.43
2020-10-16 16:30:00,1.436,0.4652523509,1.5094885723,0.0205,0,0.0205,1.4155,0.4652523509,1.49,1.5310000000000001,0.4964773409,1.6094877291,0.0205,0,0.0205,1.5105,0.4964773409,1.5899999999999999
2020-10-16 17:00:00,1.6065,0.5183348339,1.6880501325,0.029500000000000002,0,0.029500000000000002,1.577,0.5183348339,1.6600000000000001,1.6920000000000002,0.5464373249,1.7780488604,0.029500000000000002,0,0.029500000000000002,1.6625,0.5464373249,1.75
2020-10-16 17:30:00,1.728,0.5651723189,1.8180769373,0.0085,0,0.0085,1.7195,0.5651723189,1.81,1.7945,0.5870298118,1.8880768655,0.0085,0,0.0085,1.786,0.5870298118,1.88
2020-10-16 18:00:00,1.7974999999999999,0.5901523108,1.8919001031,0.002,0,0.002,1.7955,0.5901523108,1.8900000000000001,1.826,0.5995198078,1.9219001015,0.002,0,0.002,1.824,0.5995198078,1.92
2020-10-16 18:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-10-16 19:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2020-10-16 19:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-10-16 20:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-10-16 20:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-10-16 21:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-10-16 21:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-10-16 22:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-10-16 22:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-10-16 23:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-10-16 23:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-10-17 00:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-10-17 00:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-10-17 01:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-10-17 01:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-10-17 02:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-10-17 02:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-10-17 03:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-10-17 03:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-10-17 04:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
