Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-17 04:30:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-10-17 05:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-10-17 05:30:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-10-17 06:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-10-17 06:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-10-17 07:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-10-17 07:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-10-17 08:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-10-17 08:30:00,1.674,0.5495598239,1.7619001107,0.002,0,0.002,1.6720000000000002,0.5495598239,1.76,1.712,0.5620498199,1.8019001082,0.002,0,0.002,1.71,0.5620498199,1.8
2020-10-17 09:00:00,1.728,0.5620498199,1.8171086924000002,0.018000000000000002,0,0.018000000000000002,1.71,0.5620498199,1.8,1.7469999999999999,0.5682948179,1.8371085978,0.018000000000000002,0,0.018000000000000002,1.729,0.5682948179,1.82
2020-10-17 09:30:00,1.7235,0.5558048219,1.8109034348000002,0.0325,0,0.0325,1.691,0.5558048219,1.78,1.7615,0.5682948179,1.8509028202,0.0325,0,0.0325,1.729,0.5682948179,1.82
2020-10-17 10:00:00,1.7295,0.5495598239,1.8147138204000002,0.0575,0,0.0575,1.6720000000000002,0.5495598239,1.76,1.7770000000000001,0.5651723189,1.8647114388000001,0.0575,0,0.0575,1.7195,0.5651723189,1.81
2020-10-17 10:30:00,1.6975,0.5370698279,1.7804354102,0.0635,0,0.0635,1.634,0.5370698279,1.72,1.7545000000000002,0.5558048219,1.8404318107000002,0.0635,0,0.0635,1.691,0.5558048219,1.78
2020-10-17 11:00:00,0.21785000000000002,0.0009367497,0.217852014,0.215,0,0.215,0.00285,0.0009367497,0.003,0.21785000000000002,0.0009367497,0.217852014,0.215,0,0.215,0.00285,0.0009367497,0.003
2020-10-17 11:30:00,1.6405,0.4340273609,1.6969443126,0.32,0,0.32,1.3205,0.4340273609,1.3900000000000001,1.7355,0.4652523509,1.796780454,0.32,0,0.32,1.4155,0.4652523509,1.49
2020-10-17 12:00:00,1.5075,0.38094487790000003,1.5548875360999999,0.34850000000000003,0,0.34850000000000003,1.159,0.38094487790000003,1.22,1.593,0.40904736890000004,1.64467892,0.34850000000000003,0,0.34850000000000003,1.2445,0.40904736890000004,1.31
2020-10-17 12:30:00,1.5394999999999999,0.37469987990000003,1.5844431987,0.3995,0,0.3995,1.1400000000000001,0.37469987990000003,1.2,1.6440000000000001,0.40904736890000004,1.6941238886,0.3995,0,0.3995,1.2445,0.40904736890000004,1.31
2020-10-17 13:00:00,1.5105,0.39967987190000004,1.5624833598999999,0.29450000000000004,0,0.29450000000000004,1.216,0.39967987190000004,1.28,1.6055000000000001,0.4309048619,1.6623204414,0.29450000000000004,0,0.29450000000000004,1.311,0.4309048619,1.38
2020-10-17 13:30:00,1.4845000000000002,0.40904736890000004,1.5398246653,0.24,0,0.24,1.2445,0.40904736890000004,1.31,1.5510000000000002,0.4309048619,1.6097453215000002,0.24,0,0.24,1.311,0.4309048619,1.38
2020-10-17 14:00:00,1.469,0.4184148659,1.527426594,0.196,0,0.196,1.2730000000000001,0.4184148659,1.34,1.5070000000000001,0.4309048619,1.5673952916,0.196,0,0.196,1.311,0.4309048619,1.38
2020-10-17 14:30:00,1.437,0.4340273609,1.501115835,0.1165,0,0.1165,1.3205,0.4340273609,1.3900000000000001,1.4655,0.4433948579,1.5311071974,0.1165,0,0.1165,1.349,0.4433948579,1.42
2020-10-17 15:00:00,1.425,0.4371498599,1.4905452023,0.095,0,0.095,1.33,0.4371498599,1.4,1.4725000000000001,0.4527623549,1.5405356211,0.095,0,0.095,1.3775,0.4527623549,1.45
2020-10-17 15:30:00,1.3925,0.41529236690000004,1.4531083924,0.129,0,0.129,1.2635,0.41529236690000004,1.33,1.44,0.4309048619,1.5030898177,0.129,0,0.129,1.311,0.4309048619,1.38
2020-10-17 16:00:00,1.3955,0.38094487790000003,1.4465611809,0.23650000000000002,0,0.23650000000000002,1.159,0.38094487790000003,1.22,1.4335,0.39343487390000004,1.4865104271,0.23650000000000002,0,0.23650000000000002,1.197,0.39343487390000004,1.26
2020-10-17 16:30:00,1.49,0.4277823629,1.5501928106,0.1885,0,0.1885,1.3014999999999999,0.4277823629,1.37,1.5185,0.4371498599,1.5801715887999999,0.1885,0,0.1885,1.33,0.4371498599,1.4
2020-10-17 17:00:00,1.5855000000000001,0.5058448379,1.6642383393,0.0465,0,0.0465,1.5390000000000001,0.5058448379,1.62,1.633,0.5214573329000001,1.7142364919,0.0465,0,0.0465,1.5865,0.5214573329000001,1.67
2020-10-17 17:30:00,1.779,0.5807848139,1.8714037512,0.012,0,0.012,1.767,0.5807848139,1.8599999999999999,1.8075,0.5901523108,1.9014036920000001,0.012,0,0.012,1.7955,0.5901523108,1.8900000000000001
2020-10-17 18:00:00,1.8845,0.6182548018,1.9833253011,0.0035,0,0.0035,1.881,0.6182548018,1.98,1.8940000000000001,0.6213773008,1.9933252996,0.0035,0,0.0035,1.8905,0.6213773008,1.99
2020-10-17 18:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-10-17 19:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2020-10-17 19:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2020-10-17 20:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-10-17 20:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-10-17 21:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-10-17 21:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-10-17 22:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-10-17 22:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-10-17 23:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-10-17 23:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-10-18 00:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-10-18 00:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-10-18 01:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-10-18 01:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-10-18 02:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-10-18 02:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-10-18 03:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-10-18 03:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-10-18 04:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-10-18 04:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-10-18 05:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-10-18 05:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-10-18 06:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-10-18 06:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-10-18 07:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-10-18 07:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-10-18 08:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-10-18 08:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-10-18 09:00:00,1.607,0.5277023309000001,1.6914250648,0.0015,0,0.0015,1.6055000000000001,0.5277023309000001,1.69,1.607,0.5277023309000001,1.6914250648,0.0015,0,0.0015,1.6055000000000001,0.5277023309000001,1.69
2020-10-18 09:30:00,1.6915,0.5526823229,1.7795027395,0.01,0,0.01,1.6815,0.5526823229,1.77,1.701,0.5558048219,1.7895027242000001,0.01,0,0.01,1.691,0.5558048219,1.78
2020-10-18 10:00:00,1.736,0.5651723189,1.8256822697000001,0.0165,0,0.0165,1.7195,0.5651723189,1.81,1.755,0.5714173169,1.845682191,0.0165,0,0.0165,1.7385000000000002,0.5714173169,1.83
2020-10-18 10:30:00,1.7165,0.5558048219,1.8042425696,0.025500000000000002,0,0.025500000000000002,1.691,0.5558048219,1.78,1.726,0.5589273209,1.8142424728000002,0.025500000000000002,0,0.025500000000000002,1.7005,0.5589273209,1.79
2020-10-18 11:00:00,1.745,0.5620498199,1.8332825751000001,0.035,0,0.035,1.71,0.5620498199,1.8,1.7545000000000002,0.5651723189,1.8432823983,0.035,0,0.035,1.7195,0.5651723189,1.81
2020-10-18 11:30:00,1.7355,0.5558048219,1.8223279754,0.044500000000000005,0,0.044500000000000005,1.691,0.5558048219,1.78,1.764,0.5651723189,1.8523271174,0.044500000000000005,0,0.044500000000000005,1.7195,0.5651723189,1.81
2020-10-18 12:00:00,1.7475,0.5558048219,1.833759867,0.0565,0,0.0565,1.691,0.5558048219,1.78,1.7855,0.5682948179,1.8737580554000002,0.0565,0,0.0565,1.729,0.5682948179,1.82
2020-10-18 12:30:00,1.7974999999999999,0.5589273209,1.8823936889000001,0.097,0,0.097,1.7005,0.5589273209,1.79,1.826,0.5682948179,1.9123898661,0.097,0,0.097,1.729,0.5682948179,1.82
2020-10-18 13:00:00,1.7555,0.5401923269000001,1.8367329692,0.112,0,0.112,1.6435,0.5401923269000001,1.73,1.7934999999999999,0.5526823229,1.8767258724,0.112,0,0.112,1.6815,0.5526823229,1.77
2020-10-18 13:30:00,1.724,0.5401923269000001,1.8066498692000001,0.0805,0,0.0805,1.6435,0.5401923269000001,1.73,1.7429999999999999,0.5464373249,1.8266479546,0.0805,0,0.0805,1.6625,0.5464373249,1.75
2020-10-18 14:00:00,1.6605,0.5245798319,1.7413914695,0.0645,0,0.0645,1.596,0.5245798319,1.6800000000000002,1.689,0.5339473289000001,1.771389497,0.0645,0,0.0645,1.6245,0.5339473289000001,1.71
2020-10-18 14:30:00,1.657,0.5245798319,1.7380543720000001,0.061,0,0.061,1.596,0.5245798319,1.6800000000000002,1.6855,0.5339473289000001,1.768052601,0.061,0,0.061,1.6245,0.5339473289000001,1.71
2020-10-18 15:00:00,1.638,0.5183348339,1.718055587,0.061,0,0.061,1.577,0.5183348339,1.6600000000000001,1.6760000000000002,0.5308248299,1.7580531846,0.061,0,0.061,1.615,0.5308248299,1.7000000000000002
2020-10-18 15:30:00,1.6695,0.5308248299,1.7518576569,0.0545,0,0.0545,1.615,0.5308248299,1.7000000000000002,1.698,0.5401923269000001,1.7818562652,0.0545,0,0.0545,1.6435,0.5401923269000001,1.73
2020-10-18 16:00:00,1.6885,0.5433148259,1.773759637,0.035500000000000004,0,0.035500000000000004,1.653,0.5433148259,1.74,1.7075,0.5495598239,1.7937592508,0.035500000000000004,0,0.035500000000000004,1.6720000000000002,0.5495598239,1.76
2020-10-18 16:30:00,1.775,0.5745398159,1.8656690489,0.027,0,0.027,1.748,0.5745398159,1.8399999999999999,1.8130000000000002,0.5870298118,1.9056686491,0.027,0,0.027,1.786,0.5870298118,1.88
2020-10-18 17:00:00,1.854,0.6026423068,1.9494855091,0.0205,0,0.0205,1.8335,0.6026423068,1.9300000000000002,1.892,0.6151323028,1.9894852978,0.0205,0,0.0205,1.8715000000000002,0.6151323028,1.97
2020-10-18 17:30:00,2.0215,0.6619697878,2.1271262892,0.007500000000000001,0,0.007500000000000001,2.014,0.6619697878,2.12,2.031,0.6650922868,2.1371262831,0.007500000000000001,0,0.007500000000000001,2.0235,0.6650922868,2.13
2020-10-18 18:00:00,2.0815,0.6838272808,2.1909500223,0.001,0,0.001,2.0805,0.6838272808,2.19,2.1195,0.6963172768,2.2309500219,0.001,0,0.001,2.1185,0.6963172768,2.23
2020-10-18 18:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-10-18 19:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2020-10-18 19:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-10-18 20:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-10-18 20:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-10-18 21:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-10-18 21:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-10-18 22:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-10-18 22:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-10-18 23:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-10-18 23:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-10-19 00:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-10-19 00:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-10-19 01:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-10-19 01:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-10-19 02:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-10-19 02:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-10-19 03:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-10-19 03:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-10-19 04:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-10-19 04:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-10-19 05:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-10-19 05:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-10-19 06:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-10-19 06:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-10-19 07:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-10-19 07:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-10-19 08:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-10-19 08:30:00,1.863,0.6120098038,1.9609500249,0.001,0,0.001,1.862,0.6120098038,1.96,1.939,0.6369897958,2.0409500239,0.001,0,0.001,1.9380000000000002,0.6369897958,2.04
2020-10-19 09:00:00,1.8900000000000001,0.6182548018,1.9885519857,0.009000000000000001,0,0.009000000000000001,1.881,0.6182548018,1.98,1.966,0.6432347938,2.0685519089,0.009000000000000001,0,0.009000000000000001,1.957,0.6432347938,2.06
2020-10-19 09:30:00,1.889,0.6088873048,1.9847077241000002,0.036500000000000005,0,0.036500000000000005,1.8525,0.6088873048,1.9500000000000002,1.9745,0.6369897958,2.0747063045,0.036500000000000005,0,0.036500000000000005,1.9380000000000002,0.6369897958,2.04
2020-10-19 10:00:00,1.8599999999999999,0.5745398159,1.9467141547,0.112,0,0.112,1.748,0.5745398159,1.8399999999999999,1.974,0.6120098038,2.0666959138,0.112,0,0.112,1.862,0.6120098038,1.96
2020-10-19 10:30:00,1.884,0.5370698279,1.9590558951,0.25,0,0.25,1.634,0.5370698279,1.72,2.112,0.6120098038,2.1988860816,0.25,0,0.25,1.862,0.6120098038,1.96
2020-10-19 11:00:00,1.8215,0.5152123349000001,1.8929622289,0.254,0,0.254,1.5675,0.5152123349000001,1.65,2.04,0.5870298118,2.1227821367,0.254,0,0.254,1.786,0.5870298118,1.88
2020-10-19 11:30:00,1.745,0.4714973489,1.8075770385,0.3105,0,0.3105,1.4344999999999999,0.4714973489,1.51,1.916,0.5277023309000001,1.9873413773,0.3105,0,0.3105,1.6055000000000001,0.5277023309000001,1.69
2020-10-19 12:00:00,1.729,0.4527623549,1.7872981704000002,0.35150000000000003,0,0.35150000000000003,1.3775,0.4527623549,1.45,1.9380000000000002,0.5214573329000001,2.0069284367,0.35150000000000003,0,0.35150000000000003,1.5865,0.5214573329000001,1.67
2020-10-19 12:30:00,1.7025000000000001,0.4496398559,1.7608754215,0.3345,0,0.3345,1.3679999999999999,0.4496398559,1.44,1.9020000000000001,0.5152123349000001,1.9705450388,0.3345,0,0.3345,1.5675,0.5152123349000001,1.65
2020-10-19 13:00:00,1.71,0.4433948579,1.7665500276000001,0.361,0,0.361,1.349,0.4433948579,1.42,1.9665,0.5277023309000001,2.0360726903,0.361,0,0.361,1.6055000000000001,0.5277023309000001,1.69
2020-10-19 13:30:00,1.82,0.5308248299,1.8958309523999999,0.20500000000000002,0,0.20500000000000002,1.615,0.5308248299,1.7000000000000002,2.0765,0.6151323028,2.1656961929,0.20500000000000002,0,0.20500000000000002,1.8715000000000002,0.6151323028,1.97
2020-10-19 14:00:00,1.7850000000000001,0.5433148259,1.8658552999,0.132,0,0.132,1.653,0.5433148259,1.74,2.013,0.6182548018,2.1058034096,0.132,0,0.132,1.881,0.6182548018,1.98
2020-10-19 14:30:00,1.798,0.5620498199,1.8838004141,0.088,0,0.088,1.71,0.5620498199,1.8,1.9785,0.6213773008,2.0737820522,0.088,0,0.088,1.8905,0.6213773008,1.99
2020-10-19 15:00:00,1.6735,0.5277023309000001,1.754728469,0.068,0,0.068,1.6055000000000001,0.5277023309000001,1.69,1.7875,0.5651723189,1.8747202458,0.068,0,0.068,1.7195,0.5651723189,1.81
2020-10-19 15:30:00,1.701,0.5464373249,1.7866154455,0.0385,0,0.0385,1.6625,0.5464373249,1.75,1.834,0.5901523108,1.9266125064000001,0.0385,0,0.0385,1.7955,0.5901523108,1.8900000000000001
2020-10-19 16:00:00,1.8090000000000002,0.5870298118,1.9018635598,0.023,0,0.023,1.786,0.5870298118,1.88,1.9420000000000002,0.6307447978,2.0418626301,0.023,0,0.023,1.919,0.6307447978,2.02
2020-10-19 16:30:00,1.8455,0.5995198078,1.9404366132000002,0.021500000000000002,0,0.021500000000000002,1.824,0.5995198078,1.92,1.9500000000000002,0.6338672968,2.0504359902,0.021500000000000002,0,0.021500000000000002,1.9285,0.6338672968,2.03
2020-10-19 17:00:00,1.8535,0.6026423068,1.9490100050999999,0.02,0,0.02,1.8335,0.6026423068,1.9300000000000002,1.9295,0.6276222988,2.0290096106,0.02,0,0.02,1.9095,0.6276222988,2.01
2020-10-19 17:30:00,1.9715,0.6463572928,2.0747505874,0.005,0,0.005,1.9665,0.6463572928,2.07,2.019,0.6619697878,2.1247505736,0.005,0,0.005,2.014,0.6619697878,2.12
2020-10-19 18:00:00,2.0335,0.6682147858,2.1404750057,0.0005,0,0.0005,2.033,0.6682147858,2.14,2.081,0.6838272808,2.1904750056,0.0005,0,0.0005,2.0805,0.6838272808,2.19
2020-10-19 18:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-10-19 19:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-10-19 19:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-10-19 20:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-10-19 20:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-10-19 21:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-10-19 21:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-10-19 22:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-10-19 22:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-10-19 23:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-10-19 23:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-10-20 00:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-10-20 00:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-10-20 01:00:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-10-20 01:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-10-20 02:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-10-20 02:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-10-20 03:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-10-20 03:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-10-20 04:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-10-20 04:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-10-20 05:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-10-20 05:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-10-20 06:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-10-20 06:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-10-20 07:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-10-20 07:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-10-20 08:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-10-20 08:30:00,1.8835000000000002,0.6182548018,1.9823751537,0.0025,0,0.0025,1.881,0.6182548018,1.98,2.026,0.6650922868,2.1323751429,0.0025,0,0.0025,2.0235,0.6650922868,2.13
2020-10-20 09:00:00,1.929,0.6307447978,2.0295024021,0.01,0,0.01,1.919,0.6307447978,2.02,2.0715,0.6775822828,2.1795022368,0.01,0,0.01,2.0615,0.6775822828,2.17
2020-10-20 09:30:00,1.869,0.5963973088,1.9618488092000002,0.0545,0,0.0545,1.8145,0.5963973088,1.9100000000000001,2.0495,0.6557247898,2.1518422921,0.0545,0,0.0545,1.995,0.6557247898,2.1
2020-10-20 10:00:00,1.915,0.6057648058,2.0085258276,0.07200000000000001,0,0.07200000000000001,1.843,0.6057648058,1.94,2.2,0.6994397758,2.3085094758,0.07200000000000001,0,0.07200000000000001,2.128,0.6994397758,2.24
2020-10-20 10:30:00,1.6960000000000002,0.5245798319,1.7752746266,0.1,0,0.1,1.596,0.5245798319,1.6800000000000002,1.8385,0.5714173169,1.9252532301,0.1,0,0.1,1.7385000000000002,0.5714173169,1.83
2020-10-20 11:00:00,1.7365,0.5401923269000001,1.8185818651,0.093,0,0.093,1.6435,0.5401923269000001,1.73,1.8885,0.5901523108,1.978563115,0.093,0,0.093,1.7955,0.5901523108,1.8900000000000001
2020-10-20 11:30:00,1.687,0.5152123349000001,1.7639197119,0.11950000000000001,0,0.11950000000000001,1.5675,0.5152123349000001,1.65,1.82,0.5589273209,1.9038906875000001,0.11950000000000001,0,0.11950000000000001,1.7005,0.5589273209,1.79
2020-10-20 12:00:00,1.7075,0.5058448379,1.7808523942,0.1685,0,0.1685,1.5390000000000001,0.5058448379,1.62,1.8785,0.5620498199,1.9607810306000002,0.1685,0,0.1685,1.71,0.5620498199,1.8
2020-10-20 12:30:00,1.7645,0.5495598239,1.8481007142,0.0925,0,0.0925,1.6720000000000002,0.5495598239,1.76,1.9165,0.5995198078,2.0080827299,0.0925,0,0.0925,1.824,0.5995198078,1.92
2020-10-20 13:00:00,1.7945,0.5464373249,1.8758528727,0.132,0,0.132,1.6625,0.5464373249,1.75,1.937,0.5932748098,2.0258193404,0.132,0,0.132,1.8050000000000002,0.5932748098,1.9
2020-10-20 13:30:00,1.7525,0.5308248299,1.8311284089000002,0.1375,0,0.1375,1.615,0.5308248299,1.7000000000000002,1.9235000000000002,0.5870298118,2.0110833523,0.1375,0,0.1375,1.786,0.5870298118,1.88
2020-10-20 14:00:00,1.6320000000000001,0.5058448379,1.7085967926999999,0.093,0,0.093,1.5390000000000001,0.5058448379,1.62,1.7745000000000002,0.5526823229,1.8585768749,0.093,0,0.093,1.6815,0.5526823229,1.77
2020-10-20 14:30:00,1.6720000000000002,0.5214573329000001,1.7514284884,0.0855,0,0.0855,1.5865,0.5214573329000001,1.67,1.8145,0.5682948179,1.9014124355000002,0.0855,0,0.0855,1.729,0.5682948179,1.82
2020-10-20 15:00:00,1.657,0.5183348339,1.7361797142,0.08,0,0.08,1.577,0.5183348339,1.6600000000000001,1.79,0.5620498199,1.8761663039,0.08,0,0.08,1.71,0.5620498199,1.8
2020-10-20 15:30:00,1.661,0.5308248299,1.7437591577,0.046,0,0.046,1.615,0.5308248299,1.7000000000000002,1.794,0.5745398159,1.8837547611,0.046,0,0.046,1.748,0.5745398159,1.8399999999999999
2020-10-20 16:00:00,1.835,0.5870298118,1.9266107547,0.049,0,0.049,1.786,0.5870298118,1.88,2.0345,0.6526022908,2.1366047833,0.049,0,0.049,1.9855,0.6526022908,2.09
2020-10-20 16:30:00,1.939,0.6338672968,2.0399776347,0.0105,0,0.0105,1.9285,0.6338672968,2.03,2.148,0.7025622748,2.2599773782,0.0105,0,0.0105,2.1375,0.7025622748,2.25
2020-10-20 17:00:00,1.9395,0.6338672968,2.0404528909,0.011,0,0.011,1.9285,0.6338672968,2.03,2.12,0.6931947778,2.2304526446,0.011,0,0.011,2.109,0.6931947778,2.22
2020-10-20 17:30:00,1.9785,0.6494797918,2.0823751463,0.0025,0,0.0025,1.976,0.6494797918,2.08,2.026,0.6650922868,2.1323751429,0.0025,0,0.0025,2.0235,0.6650922868,2.13
2020-10-20 18:00:00,1.9765000000000001,0.6494797918,2.0804750059,0.0005,0,0.0005,1.976,0.6494797918,2.08,2.005,0.6588472888,2.1104750058,0.0005,0,0.0005,2.0045,0.6588472888,2.11
2020-10-20 18:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-10-20 19:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-10-20 19:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2020-10-20 20:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-10-20 20:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-10-20 21:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-10-20 21:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-10-20 22:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-10-20 22:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-10-20 23:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-10-20 23:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-10-21 00:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-10-21 00:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-10-21 01:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-10-21 01:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-10-21 02:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-10-21 02:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-10-21 03:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-10-21 03:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-10-21 04:00:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-10-21 04:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-10-21 05:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-10-21 05:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-10-21 06:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-10-21 06:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-10-21 07:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-10-21 07:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-10-21 08:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2020-10-21 08:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-10-21 09:00:00,1.9100000000000001,0.6276222988,2.0104750061,0.0005,0,0.0005,1.9095,0.6276222988,2.01,2.0335,0.6682147858,2.1404750057,0.0005,0,0.0005,2.033,0.6682147858,2.14
2020-10-21 09:30:00,1.921,0.6307447978,2.0219000964,0.002,0,0.002,1.919,0.6307447978,2.02,2.0635,0.6775822828,2.1719000898,0.002,0,0.002,2.0615,0.6775822828,2.17
2020-10-21 10:00:00,1.8955000000000002,0.6213773008,1.9947506110000002,0.005,0,0.005,1.8905,0.6213773008,1.99,2.0285,0.6650922868,2.1347505709,0.005,0,0.005,2.0235,0.6650922868,2.13
2020-10-21 10:30:00,1.876,0.6151323028,1.9742755,0.0045000000000000005,0,0.0045000000000000005,1.8715000000000002,0.6151323028,1.97,1.99,0.6526022908,2.0942754714,0.0045000000000000005,0,0.0045000000000000005,1.9855,0.6526022908,2.09
2020-10-21 11:00:00,1.8719999999999999,0.6088873048,1.9685344168,0.0195,0,0.0195,1.8525,0.6088873048,1.9500000000000002,1.9955,0.6494797918,2.0985338334,0.0195,0,0.0195,1.976,0.6494797918,2.08
2020-10-21 11:30:00,1.8599999999999999,0.5995198078,1.9542323301,0.036000000000000004,0,0.036000000000000004,1.824,0.5995198078,1.92,1.9835,0.6401122948,2.0842303136,0.036000000000000004,0,0.036000000000000004,1.9475,0.6401122948,2.05
2020-10-21 12:00:00,1.842,0.5839073129,1.9323332399000002,0.0655,0,0.0655,1.7765,0.5839073129,1.87,1.9845000000000002,0.6307447978,2.0823254429,0.0655,0,0.0655,1.919,0.6307447978,2.02
2020-10-21 12:30:00,1.8705,0.5963973088,1.9632778713,0.056,0,0.056,1.8145,0.5963973088,1.9100000000000001,2.013,0.6432347938,2.113272344,0.056,0,0.056,1.957,0.6432347938,2.06
2020-10-21 13:00:00,1.8345,0.5776623149,1.9233002886000001,0.077,0,0.077,1.7575,0.5776623149,1.85,1.9675,0.6213773008,2.0632900911,0.077,0,0.077,1.8905,0.6213773008,1.99
2020-10-21 13:30:00,1.7995,0.5651723189,1.8861654222,0.08,0,0.08,1.7195,0.5651723189,1.81,1.9325,0.6088873048,2.0261539922,0.08,0,0.08,1.8525,0.6088873048,1.9500000000000002
2020-10-21 14:00:00,1.7805,0.5745398159,1.8709025228,0.0325,0,0.0325,1.748,0.5745398159,1.8399999999999999,1.885,0.6088873048,1.9809009945,0.0325,0,0.0325,1.8525,0.6088873048,1.9500000000000002
2020-10-21 14:30:00,1.7805,0.5745398159,1.8709025228,0.0325,0,0.0325,1.748,0.5745398159,1.8399999999999999,1.904,0.6151323028,2.0009007347,0.0325,0,0.0325,1.8715000000000002,0.6151323028,1.97
2020-10-21 15:00:00,1.7035,0.5214573329000001,1.781524628,0.117,0,0.117,1.5865,0.5214573329000001,1.67,1.8745,0.5776623149,1.9614902498000002,0.117,0,0.117,1.7575,0.5776623149,1.85
2020-10-21 15:30:00,1.6565,0.4902323429,1.7275184514,0.165,0,0.165,1.4915,0.4902323429,1.57,1.837,0.5495598239,1.9174423068,0.165,0,0.165,1.6720000000000002,0.5495598239,1.76
2020-10-21 16:00:00,1.7215,0.5495598239,1.8070911017,0.0495,0,0.0495,1.6720000000000002,0.5495598239,1.76,1.883,0.6026423068,1.9770854180000001,0.0495,0,0.0495,1.8335,0.6026423068,1.9300000000000002
2020-10-21 16:30:00,1.7665000000000002,0.5745398159,1.857583982,0.018500000000000003,0,0.018500000000000003,1.748,0.5745398159,1.8399999999999999,1.8805,0.6120098038,1.9775834369,0.018500000000000003,0,0.018500000000000003,1.862,0.6120098038,1.96
2020-10-21 17:00:00,1.8185,0.5963973088,1.9138004076000001,0.004,0,0.004,1.8145,0.5963973088,1.9100000000000001,1.904,0.6244997998,2.0038003893,0.004,0,0.004,1.9,0.6244997998,2.0
2020-10-21 17:30:00,1.986,0.6526022908,2.0904750058,0.0005,0,0.0005,1.9855,0.6526022908,2.09,2.0525,0.6744597838,2.1604750056,0.0005,0,0.0005,2.052,0.6744597838,2.16
2020-10-21 18:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2020-10-21 18:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2020-10-21 19:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2020-10-21 19:30:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-10-21 20:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-10-21 20:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-10-21 21:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-10-21 21:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-10-21 22:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-10-21 22:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-10-21 23:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-10-21 23:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-10-22 00:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-10-22 00:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-10-22 01:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-10-22 01:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-10-22 02:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-10-22 02:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-10-22 03:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-10-22 03:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-10-22 04:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-10-22 04:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-10-22 05:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-10-22 05:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-10-22 06:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-10-22 06:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-10-22 07:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-10-22 07:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-10-22 08:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-10-22 08:30:00,1.7585000000000002,0.5776623149,1.8509500263,0.001,0,0.001,1.7575,0.5776623149,1.85,1.8439999999999999,0.6057648058,1.9409500251,0.001,0,0.001,1.843,0.6057648058,1.94
2020-10-22 09:00:00,1.7245,0.5651723189,1.8147506716000001,0.005,0,0.005,1.7195,0.5651723189,1.81,1.8195000000000001,0.5963973088,1.9147506365,0.005,0,0.005,1.8145,0.5963973088,1.9100000000000001
2020-10-22 09:30:00,1.7730000000000001,0.5745398159,1.863766348,0.025,0,0.025,1.748,0.5745398159,1.8399999999999999,1.8679999999999999,0.6057648058,1.9637655155,0.025,0,0.025,1.843,0.6057648058,1.94
2020-10-22 10:00:00,1.7525,0.5589273209,1.8394716633,0.052000000000000005,0,0.052000000000000005,1.7005,0.5589273209,1.79,1.857,0.5932748098,1.9494676196,0.052000000000000005,0,0.052000000000000005,1.8050000000000002,0.5932748098,1.9
2020-10-22 10:30:00,1.7605,0.5526823229,1.8452148926,0.079,0,0.079,1.6815,0.5526823229,1.77,1.903,0.5995198078,1.995202496,0.079,0,0.079,1.824,0.5995198078,1.92
2020-10-22 11:00:00,1.706,0.5245798319,1.7848305242,0.11,0,0.11,1.596,0.5245798319,1.6800000000000002,1.8105,0.5589273209,1.8948113363,0.11,0,0.11,1.7005,0.5589273209,1.79
2020-10-22 11:30:00,1.6804999999999999,0.5058448379,1.7549812677,0.14150000000000001,0,0.14150000000000001,1.5390000000000001,0.5058448379,1.62,1.842,0.5589273209,1.9249321417,0.14150000000000001,0,0.14150000000000001,1.7005,0.5589273209,1.79
2020-10-22 12:00:00,1.699,0.5089673369000001,1.7735976855,0.1505,0,0.1505,1.5485,0.5089673369000001,1.63,1.8605,0.5620498199,1.9435432205,0.1505,0,0.1505,1.71,0.5620498199,1.8
2020-10-22 12:30:00,1.713,0.5339473289000001,1.7942878114,0.08850000000000001,0,0.08850000000000001,1.6245,0.5339473289000001,1.71,1.865,0.5839073129,1.9542703881999999,0.08850000000000001,0,0.08850000000000001,1.7765,0.5839073129,1.87
2020-10-22 13:00:00,1.7149999999999999,0.5339473289000001,1.7961973026,0.09050000000000001,0,0.09050000000000001,1.6245,0.5339473289000001,1.71,1.867,0.5839073129,1.9561791201,0.09050000000000001,0,0.09050000000000001,1.7765,0.5839073129,1.87
2020-10-22 13:30:00,1.6975,0.5245798319,1.7767076997,0.1015,0,0.1015,1.596,0.5245798319,1.6800000000000002,1.8399999999999999,0.5714173169,1.9266856905,0.1015,0,0.1015,1.7385000000000002,0.5714173169,1.83
2020-10-22 14:00:00,1.6445,0.5120898359,1.7223867887000002,0.08650000000000001,0,0.08650000000000001,1.558,0.5120898359,1.6400000000000001,1.7775,0.5558048219,1.8623708680000002,0.08650000000000001,0,0.08650000000000001,1.691,0.5558048219,1.78
2020-10-22 14:30:00,1.6145,0.4714973489,1.6819393568,0.18,0,0.18,1.4344999999999999,0.4714973489,1.51,1.7570000000000001,0.5183348339,1.8318624403000001,0.18,0,0.18,1.577,0.5183348339,1.6600000000000001
2020-10-22 15:00:00,1.5975000000000001,0.4902323429,1.6710278274,0.106,0,0.106,1.4915,0.4902323429,1.57,1.778,0.5495598239,1.8609943579000001,0.106,0,0.106,1.6720000000000002,0.5495598239,1.76
2020-10-22 15:30:00,1.7015,0.4652523509,1.7639620177,0.28600000000000003,0,0.28600000000000003,1.4155,0.4652523509,1.49,2.0435,0.5776623149,2.1235785834,0.28600000000000003,0,0.28600000000000003,1.7575,0.5776623149,1.85
2020-10-22 16:00:00,1.5939999999999999,0.4652523509,1.6605106895000001,0.17850000000000002,0,0.17850000000000002,1.4155,0.4652523509,1.49,1.7555,0.5183348339,1.8304237897000002,0.17850000000000002,0,0.17850000000000002,1.577,0.5183348339,1.6600000000000001
2020-10-22 16:30:00,1.679,0.5370698279,1.7628060018,0.045,0,0.045,1.634,0.5370698279,1.72,1.774,0.5682948179,1.8628029955,0.045,0,0.045,1.729,0.5682948179,1.82
2020-10-22 17:00:00,1.6995,0.5464373249,1.7851873851,0.037,0,0.037,1.6625,0.5464373249,1.75,1.7755,0.5714173169,1.8651857816000001,0.037,0,0.037,1.7385000000000002,0.5714173169,1.83
2020-10-22 17:30:00,1.815,0.5901523108,1.9085347128,0.0195,0,0.0195,1.7955,0.5901523108,1.8900000000000001,1.8719999999999999,0.6088873048,1.9685344168,0.0195,0,0.0195,1.8525,0.6088873048,1.9500000000000002
2020-10-22 18:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-10-22 18:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-10-22 19:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-10-22 19:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
