Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-22 20:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-10-22 20:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-10-22 21:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-10-22 21:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-10-22 22:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-10-22 22:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-10-22 23:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-10-22 23:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-10-23 00:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-10-23 00:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-10-23 01:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-10-23 01:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-10-23 02:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-10-23 02:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-10-23 03:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-10-23 03:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-10-23 04:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-10-23 04:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-10-23 05:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-10-23 05:30:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-10-23 06:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-10-23 06:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-10-23 07:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-10-23 07:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-10-23 08:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-10-23 08:30:00,1.8445,0.6057648058,1.9414250565,0.0015,0,0.0015,1.843,0.6057648058,1.94,1.968,0.6463572928,2.071425053,0.0015,0,0.0015,1.9665,0.6463572928,2.07
2020-10-23 09:00:00,1.8780000000000001,0.6120098038,1.9752063183000002,0.016,0,0.016,1.862,0.6120098038,1.96,2.011,0.6557247898,2.1152059001,0.016,0,0.016,1.995,0.6557247898,2.1
2020-10-23 09:30:00,1.819,0.5745398159,1.9075788319,0.07100000000000001,0,0.07100000000000001,1.748,0.5745398159,1.8399999999999999,1.9615,0.6213773008,2.0575694399,0.07100000000000001,0,0.07100000000000001,1.8905,0.6213773008,1.99
2020-10-23 10:00:00,1.8359999999999999,0.5963973088,1.9304366734,0.021500000000000002,0,0.021500000000000002,1.8145,0.5963973088,1.9100000000000001,1.9595,0.6369897958,2.0604359369,0.021500000000000002,0,0.021500000000000002,1.9380000000000002,0.6369897958,2.04
2020-10-23 10:30:00,1.843,0.5963973088,1.9370954416,0.0285,0,0.0285,1.8145,0.5963973088,1.9100000000000001,1.9855,0.6432347938,2.0870939725,0.0285,0,0.0285,1.957,0.6432347938,2.06
2020-10-23 11:00:00,1.8295,0.5870298118,1.9213730117,0.043500000000000004,0,0.043500000000000004,1.786,0.5870298118,1.88,1.972,0.6338672968,2.0713695349,0.043500000000000004,0,0.043500000000000004,1.9285,0.6338672968,2.03
2020-10-23 11:30:00,1.827,0.5464373249,1.906966898,0.1645,0,0.1645,1.6625,0.5464373249,1.75,2.036,0.6151323028,2.1268953312,0.1645,0,0.1645,1.8715000000000002,0.6151323028,1.97
2020-10-23 12:00:00,1.8245,0.5714173169,1.9118885951000002,0.08600000000000001,0,0.08600000000000001,1.7385000000000002,0.5714173169,1.83,2.005,0.6307447978,2.101871547,0.08600000000000001,0,0.08600000000000001,1.919,0.6307447978,2.02
2020-10-23 12:30:00,1.823,0.5745398159,1.9113934707,0.075,0,0.075,1.748,0.5745398159,1.8399999999999999,1.975,0.6244997998,2.0713823886,0.075,0,0.075,1.9,0.6244997998,2.0
2020-10-23 13:00:00,1.9285,0.6088873048,2.0223392396,0.076,0,0.076,1.8525,0.6088873048,1.9500000000000002,2.2135,0.7025622748,2.3223212525,0.076,0,0.076,2.1375,0.7025622748,2.25
2020-10-23 13:30:00,1.9105,0.6151323028,2.0070869438,0.039,0,0.039,1.8715000000000002,0.6151323028,1.97,2.091,0.6744597838,2.197083749,0.039,0,0.039,2.052,0.6744597838,2.16
2020-10-23 14:00:00,1.8715000000000002,0.6057648058,1.9670951299000001,0.0285,0,0.0285,1.843,0.6057648058,1.94,2.033,0.6588472888,2.1370935286,0.0285,0,0.0285,2.0045,0.6588472888,2.11
2020-10-23 14:30:00,1.7455,0.5152123349000001,1.8199489004,0.178,0,0.178,1.5675,0.5152123349000001,1.65,1.945,0.5807848139,2.029861079,0.178,0,0.178,1.767,0.5807848139,1.8599999999999999
2020-10-23 15:00:00,1.5350000000000001,0.4371498599,1.5960341475000002,0.20500000000000002,0,0.20500000000000002,1.33,0.4371498599,1.4,1.611,0.4621298519,1.6759728518,0.20500000000000002,0,0.20500000000000002,1.4060000000000001,0.4621298519,1.48
2020-10-23 15:30:00,1.5755,0.4902323429,1.6500084848,0.084,0,0.084,1.4915,0.4902323429,1.57,1.642,0.5120898359,1.72,0.084,0,0.084,1.558,0.5120898359,1.6400000000000001
2020-10-23 16:00:00,1.5394999999999999,0.4621298519,1.6073656242,0.1335,0,0.1335,1.4060000000000001,0.4621298519,1.48,1.6345,0.4933548419,1.7073339597000001,0.1335,0,0.1335,1.501,0.4933548419,1.58
2020-10-23 16:30:00,1.6099999999999999,0.4964773409,1.684811488,0.0995,0,0.0995,1.5105,0.4964773409,1.5899999999999999,1.6955,0.5245798319,1.7747969602,0.0995,0,0.0995,1.596,0.5245798319,1.6800000000000002
2020-10-23 17:00:00,1.584,0.4964773409,1.6599836596,0.07350000000000001,0,0.07350000000000001,1.5105,0.4964773409,1.5899999999999999,1.6600000000000001,0.5214573329000001,1.7399763648,0.07350000000000001,0,0.07350000000000001,1.5865,0.5214573329000001,1.67
2020-10-23 17:30:00,1.754,0.5651723189,1.8428064874,0.0345,0,0.0345,1.7195,0.5651723189,1.81,1.811,0.5839073129,1.9028054945,0.0345,0,0.0345,1.7765,0.5839073129,1.87
2020-10-23 18:00:00,1.9035000000000002,0.6244997998,2.0033252981,0.0035,0,0.0035,1.9,0.6244997998,2.0,1.932,0.6338672968,2.0333252937,0.0035,0,0.0035,1.9285,0.6338672968,2.03
2020-10-23 18:30:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-10-23 19:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-10-23 19:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-10-23 20:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-10-23 20:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-10-23 21:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-10-23 21:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-10-23 22:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-10-23 22:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-10-23 23:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-10-23 23:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-10-24 00:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-10-24 00:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-10-24 01:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-10-24 01:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-10-24 02:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-10-24 02:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-10-24 03:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-10-24 03:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-10-24 04:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-10-24 04:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-10-24 05:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-10-24 05:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-10-24 06:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-10-24 06:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-10-24 07:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-10-24 07:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-10-24 08:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-10-24 08:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-10-24 09:00:00,1.607,0.5277023309000001,1.6914250648,0.0015,0,0.0015,1.6055000000000001,0.5277023309000001,1.69,1.645,0.5401923269000001,1.7314250634000001,0.0015,0,0.0015,1.6435,0.5401923269000001,1.73
2020-10-24 09:30:00,1.6775,0.5495598239,1.7652258353999999,0.0055000000000000005,0,0.0055000000000000005,1.6720000000000002,0.5495598239,1.76,1.725,0.5651723189,1.8152258124,0.0055000000000000005,0,0.0055000000000000005,1.7195,0.5651723189,1.81
2020-10-24 10:00:00,1.682,0.5495598239,1.769502755,0.01,0,0.01,1.6720000000000002,0.5495598239,1.76,1.7295,0.5651723189,1.8195026793,0.01,0,0.01,1.7195,0.5651723189,1.81
2020-10-24 10:30:00,1.6795,0.5464373249,1.7661579771,0.017,0,0.017,1.6625,0.5464373249,1.75,1.7269999999999999,0.5620498199,1.8161577575,0.017,0,0.017,1.71,0.5620498199,1.8
2020-10-24 11:00:00,1.6920000000000002,0.5495598239,1.7790109612,0.02,0,0.02,1.6720000000000002,0.5495598239,1.76,1.73,0.5620498199,1.8190107201,0.02,0,0.02,1.71,0.5620498199,1.8
2020-10-24 11:30:00,1.7055,0.5526823229,1.7928156626,0.024,0,0.024,1.6815,0.5526823229,1.77,1.7625000000000002,0.5714173169,1.8528151554,0.024,0,0.024,1.7385000000000002,0.5714173169,1.83
2020-10-24 12:00:00,1.702,0.5526823229,1.7894864487,0.0205,0,0.0205,1.6815,0.5526823229,1.77,1.74,0.5651723189,1.8294861984000002,0.0205,0,0.0205,1.7195,0.5651723189,1.81
2020-10-24 12:30:00,1.712,0.5526823229,1.7990002084,0.030500000000000003,0,0.030500000000000003,1.6815,0.5526823229,1.77,1.75,0.5651723189,1.8389996601,0.030500000000000003,0,0.030500000000000003,1.7195,0.5651723189,1.81
2020-10-24 13:00:00,1.718,0.5558048219,1.8056696819,0.027,0,0.027,1.691,0.5558048219,1.78,1.775,0.5745398159,1.8656690489,0.027,0,0.027,1.748,0.5745398159,1.8399999999999999
2020-10-24 13:30:00,1.699,0.5464373249,1.7847113912,0.036500000000000005,0,0.036500000000000005,1.6625,0.5464373249,1.75,1.737,0.5589273209,1.8247105934999999,0.036500000000000005,0,0.036500000000000005,1.7005,0.5589273209,1.79
2020-10-24 14:00:00,1.6815,0.5401923269000001,1.7661398586,0.038,0,0.038,1.6435,0.5401923269000001,1.73,1.7195,0.5526823229,1.8061389758000002,0.038,0,0.038,1.6815,0.5526823229,1.77
2020-10-24 14:30:00,1.635,0.5277023309000001,1.7180496937,0.029500000000000002,0,0.029500000000000002,1.6055000000000001,0.5277023309000001,1.69,1.6825,0.5433148259,1.7680489954,0.029500000000000002,0,0.029500000000000002,1.653,0.5433148259,1.74
2020-10-24 15:00:00,1.7675,0.5620498199,1.8547119049,0.0575,0,0.0575,1.71,0.5620498199,1.8,1.8245,0.5807848139,1.9147091816000001,0.0575,0,0.0575,1.767,0.5807848139,1.8599999999999999
2020-10-24 15:30:00,1.7770000000000001,0.5682948179,1.8656602049000002,0.048,0,0.048,1.729,0.5682948179,1.82,1.891,0.6057648058,1.9856565664999999,0.048,0,0.048,1.843,0.6057648058,1.94
2020-10-24 16:00:00,1.7445,0.5620498199,1.8328066592,0.0345,0,0.0345,1.71,0.5620498199,1.8,1.8585,0.5995198078,1.9528047137,0.0345,0,0.0345,1.824,0.5995198078,1.92
2020-10-24 16:30:00,1.7965,0.5839073129,1.8890103229,0.02,0,0.02,1.7765,0.5839073129,1.87,1.8915000000000002,0.6151323028,1.9890098039000002,0.02,0,0.02,1.8715000000000002,0.6151323028,1.97
2020-10-24 17:00:00,1.7185000000000001,0.5620498199,1.808076948,0.0085,0,0.0085,1.71,0.5620498199,1.8,1.766,0.5776623149,1.8580768956,0.0085,0,0.0085,1.7575,0.5776623149,1.85
2020-10-24 17:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-10-24 18:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-10-24 18:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2020-10-24 19:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-10-24 19:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2020-10-24 20:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-10-24 20:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-10-24 21:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-10-24 21:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-10-24 22:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-10-24 22:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-10-24 23:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-10-24 23:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-10-25 00:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2020-10-25 00:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-10-25 01:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-10-25 01:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-10-25 02:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-10-25 02:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-10-25 03:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-10-25 03:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-10-25 04:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-10-25 04:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-10-25 05:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-10-25 05:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-10-25 06:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-10-25 06:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-10-25 07:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-10-25 07:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-10-25 08:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-10-25 08:30:00,1.53,0.5027223389000001,1.6104750076,0.0005,0,0.0005,1.5295,0.5027223389000001,1.6099999999999999,1.568,0.5152123349000001,1.6504750073999999,0.0005,0,0.0005,1.5675,0.5152123349000001,1.65
2020-10-25 09:00:00,1.3975,0.4590073529,1.4709500331,0.001,0,0.001,1.3965,0.4590073529,1.47,1.4355,0.4714973489,1.5109500323,0.001,0,0.001,1.4344999999999999,0.4714973489,1.51
2020-10-25 09:30:00,1.6840000000000002,0.5370698279,1.767568952,0.05,0,0.05,1.634,0.5370698279,1.72,1.722,0.5495598239,1.8075674260999999,0.05,0,0.05,1.6720000000000002,0.5495598239,1.76
2020-10-25 10:00:00,1.8715000000000002,0.5433148259,1.948769676,0.2185,0,0.2185,1.653,0.5433148259,1.74,1.919,0.5589273209,1.9987397905000002,0.2185,0,0.2185,1.7005,0.5589273209,1.79
2020-10-25 10:30:00,1.5305,0.4871098439,1.6061463973999999,0.0485,0,0.0485,1.482,0.4871098439,1.56,1.5875,0.5058448379,1.6661438263,0.0485,0,0.0485,1.5390000000000001,0.5058448379,1.62
2020-10-25 11:00:00,1.5430000000000001,0.4871098439,1.6180621125,0.061,0,0.061,1.482,0.4871098439,1.56,1.6,0.5058448379,1.6780581039,0.061,0,0.061,1.5390000000000001,0.5058448379,1.62
2020-10-25 11:30:00,1.556,0.4340273609,1.6153995636,0.23550000000000001,0,0.23550000000000001,1.3205,0.4340273609,1.3900000000000001,1.613,0.4527623549,1.6753395924,0.23550000000000001,0,0.23550000000000001,1.3775,0.4527623549,1.45
2020-10-25 12:00:00,1.4075,0.40592486990000004,1.4648656082,0.17250000000000001,0,0.17250000000000001,1.235,0.40592486990000004,1.3,1.4929999999999999,0.4340273609,1.5548082679,0.17250000000000001,0,0.17250000000000001,1.3205,0.4340273609,1.3900000000000001
2020-10-25 12:30:00,1.6175000000000002,0.4402723589,1.676349009,0.278,0,0.278,1.3395000000000001,0.4402723589,1.4100000000000001,1.6935,0.4652523509,1.7562465658000002,0.278,0,0.278,1.4155,0.4652523509,1.49
2020-10-25 13:00:00,1.649,0.4215373649,1.7020266596,0.3665,0,0.3665,1.2825,0.4215373649,1.35,1.7155,0.4433948579,1.7718745018000002,0.3665,0,0.3665,1.349,0.4433948579,1.42
2020-10-25 13:30:00,1.706,0.4496398559,1.7642596181,0.338,0,0.338,1.3679999999999999,0.4496398559,1.44,1.744,0.4621298519,1.8041895688,0.338,0,0.338,1.4060000000000001,0.4621298519,1.48
2020-10-25 14:00:00,1.5915,0.39031237490000004,1.6386628695,0.404,0,0.404,1.1875,0.39031237490000004,1.25,1.62,0.39967987190000004,1.6685754403000002,0.404,0,0.404,1.216,0.39967987190000004,1.28
2020-10-25 14:30:00,1.6015000000000001,0.4590073529,1.6659801920000001,0.20500000000000002,0,0.20500000000000002,1.3965,0.4590073529,1.47,1.6205,0.4652523509,1.6859655987000002,0.20500000000000002,0,0.20500000000000002,1.4155,0.4652523509,1.49
2020-10-25 15:00:00,1.7770000000000001,0.4683748499,1.8376898541000002,0.352,0,0.352,1.425,0.4683748499,1.5,1.7865000000000002,0.4714973489,1.8476720488,0.352,0,0.352,1.4344999999999999,0.4714973489,1.51
2020-10-25 15:30:00,1.4555,0.4246598639,1.5161847678,0.1635,0,0.1635,1.292,0.4246598639,1.3599999999999999,1.4745,0.4309048619,1.5361735742,0.1635,0,0.1635,1.311,0.4309048619,1.38
2020-10-25 16:00:00,1.671,0.5089673369000001,1.7467938486999999,0.12250000000000001,0,0.12250000000000001,1.5485,0.5089673369000001,1.63,1.6995,0.5183348339,1.7767867767,0.12250000000000001,0,0.12250000000000001,1.577,0.5183348339,1.6600000000000001
2020-10-25 16:30:00,1.999,0.5776623149,2.0807918565,0.24150000000000002,0,0.24150000000000002,1.7575,0.5776623149,1.85,2.0275,0.5870298118,2.1107724297,0.24150000000000002,0,0.24150000000000002,1.786,0.5870298118,1.88
2020-10-25 17:00:00,1.9735,0.6213773008,2.0690123248,0.083,0,0.083,1.8905,0.6213773008,1.99,2.021,0.6369897958,2.1190084946,0.083,0,0.083,1.9380000000000002,0.6369897958,2.04
2020-10-25 17:30:00,2.086,0.6838272808,2.1952256718,0.0055000000000000005,0,0.0055000000000000005,2.0805,0.6838272808,2.19,2.124,0.6963172768,2.2352256597,0.0055000000000000005,0,0.0055000000000000005,2.1185,0.6963172768,2.23
2020-10-25 18:00:00,2.158,0.7088072728,2.2714250483000002,0.0015,0,0.0015,2.1565,0.7088072728,2.27,2.1865,0.7181747698000001,2.3014250477,0.0015,0,0.0015,2.185,0.7181747698000001,2.3
2020-10-25 18:30:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-10-25 19:00:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-10-25 19:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-10-25 20:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-10-25 20:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-10-25 21:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-10-25 21:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-10-25 22:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-10-25 22:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-10-25 23:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-10-25 23:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-10-26 00:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-10-26 00:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-10-26 01:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-10-26 01:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-10-26 02:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-10-26 02:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-10-26 03:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-10-26 03:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-10-26 04:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-10-26 04:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-10-26 05:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-10-26 05:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-10-26 06:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-10-26 06:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-10-26 07:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-10-26 07:30:00,1.7045,0.5589273209,1.7938004348,0.004,0,0.004,1.7005,0.5589273209,1.79,1.79,0.5870298118,1.8838004141,0.004,0,0.004,1.786,0.5870298118,1.88
2020-10-26 08:00:00,1.746,0.5620498199,1.8342344452,0.036000000000000004,0,0.036000000000000004,1.71,0.5620498199,1.8,1.8315000000000001,0.5901523108,1.9242328341000001,0.036000000000000004,0,0.036000000000000004,1.7955,0.5901523108,1.8900000000000001
2020-10-26 08:30:00,1.959,0.6276222988,2.0570830683,0.0495,0,0.0495,1.9095,0.6276222988,2.01,2.1585,0.6931947778,2.2670776893999998,0.0495,0,0.0495,2.109,0.6931947778,2.22
2020-10-26 09:00:00,2.013,0.6244997998,2.1076453687,0.113,0,0.113,1.9,0.6244997998,2.0,2.2695,0.7088072728,2.377611827,0.113,0,0.113,2.1565,0.7088072728,2.27
2020-10-26 09:30:00,2.091,0.6494797918,2.1895444732,0.115,0,0.115,1.976,0.6494797918,2.08,2.3665,0.7400322628,2.4795100322,0.115,0,0.115,2.2515,0.7400322628,2.37
2020-10-26 10:00:00,2.0225,0.6338672968,2.1195032437,0.094,0,0.094,1.9285,0.6338672968,2.03,2.203,0.6931947778,2.309486523,0.094,0,0.094,2.109,0.6931947778,2.22
2020-10-26 10:30:00,1.915,0.5776623149,2.0002296743,0.1575,0,0.1575,1.7575,0.5776623149,1.85,2.067,0.6276222988,2.1601848879,0.1575,0,0.1575,1.9095,0.6276222988,2.01
2020-10-26 11:00:00,1.97,0.5245798319,2.0386475909,0.374,0,0.374,1.596,0.5245798319,1.6800000000000002,2.274,0.6244997998,2.3581933763,0.374,0,0.374,1.9,0.6244997998,2.0
2020-10-26 11:30:00,1.925,0.5433148259,2.0002039896,0.272,0,0.272,1.653,0.5433148259,1.74,2.172,0.6244997998,2.2599964602,0.272,0,0.272,1.9,0.6244997998,2.0
2020-10-26 12:00:00,1.6985000000000001,0.4590073529,1.7594288846000001,0.302,0,0.302,1.3965,0.4590073529,1.47,1.8695,0.5152123349000001,1.9391941625,0.302,0,0.302,1.5675,0.5152123349000001,1.65
2020-10-26 12:30:00,1.905,0.5901523108,1.9943181166000001,0.1095,0,0.1095,1.7955,0.5901523108,1.8900000000000001,2.0285,0.6307447978,2.1243001789,0.1095,0,0.1095,1.919,0.6307447978,2.02
2020-10-26 13:00:00,1.854,0.5089673369000001,1.9225929756000002,0.3055,0,0.3055,1.5485,0.5089673369000001,1.63,2.025,0.5651723189,2.1023902468,0.3055,0,0.3055,1.7195,0.5651723189,1.81
2020-10-26 13:30:00,1.916,0.5433148259,1.9915438735,0.263,0,0.263,1.653,0.5433148259,1.74,2.0965,0.6026423068,2.1813963418,0.263,0,0.263,1.8335,0.6026423068,1.9300000000000002
2020-10-26 14:00:00,1.6185,0.4340273609,1.6756855314,0.298,0,0.298,1.3205,0.4340273609,1.3900000000000001,1.6945000000000001,0.4590073529,1.7555677144000001,0.298,0,0.298,1.3965,0.4590073529,1.47
2020-10-26 14:30:00,1.611,0.4215373649,1.6652371452999999,0.3285,0,0.3285,1.2825,0.4215373649,1.35,1.7535,0.4683748499,1.8149758263,0.3285,0,0.3285,1.425,0.4683748499,1.5
2020-10-26 15:00:00,1.5955,0.4433948579,1.655964749,0.24650000000000002,0,0.24650000000000002,1.349,0.4433948579,1.42,1.7285,0.4871098439,1.7958252281,0.24650000000000002,0,0.24650000000000002,1.482,0.4871098439,1.56
2020-10-26 15:30:00,1.7325,0.5433148259,1.8156947018,0.0795,0,0.0795,1.653,0.5433148259,1.74,1.875,0.5901523108,1.965681752,0.0795,0,0.0795,1.7955,0.5901523108,1.8900000000000001
2020-10-26 16:00:00,1.8035,0.5620498199,1.8890506213,0.0935,0,0.0935,1.71,0.5620498199,1.8,1.9365,0.6057648058,2.0290350539,0.0935,0,0.0935,1.843,0.6057648058,1.94
2020-10-26 16:30:00,1.795,0.5807848139,1.8866202586,0.028,0,0.028,1.767,0.5807848139,1.8599999999999999,1.8900000000000001,0.6120098038,1.9866192388,0.028,0,0.028,1.862,0.6120098038,1.96
2020-10-26 17:00:00,1.883,0.6182548018,1.9819000984000001,0.002,0,0.002,1.881,0.6182548018,1.98,1.959,0.6432347938,2.0619000946,0.002,0,0.002,1.957,0.6432347938,2.06
2020-10-26 17:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-10-26 18:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-10-26 18:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2020-10-26 19:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2020-10-26 19:30:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-10-26 20:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-10-26 20:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-10-26 21:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-10-26 21:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-10-26 22:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-10-26 22:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-10-26 23:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-10-26 23:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-10-27 00:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-10-27 00:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-10-27 01:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-10-27 01:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-10-27 02:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-10-27 02:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-10-27 03:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-10-27 03:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-10-27 04:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-10-27 04:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-10-27 05:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-10-27 05:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-10-27 06:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-10-27 06:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-10-27 07:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-10-27 07:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-10-27 08:00:00,1.7770000000000001,0.5839073129,1.8704750065,0.0005,0,0.0005,1.7765,0.5839073129,1.87,1.8815,0.6182548018,1.9804750062,0.0005,0,0.0005,1.881,0.6182548018,1.98
2020-10-27 08:30:00,1.8405,0.6026423068,1.9366512334000001,0.007,0,0.007,1.8335,0.6026423068,1.9300000000000002,1.9260000000000002,0.6307447978,2.0266511787,0.007,0,0.007,1.919,0.6307447978,2.02
2020-10-27 09:00:00,1.9575,0.6401122948,2.0595023671,0.01,0,0.01,1.9475,0.6401122948,2.05,2.081,0.6807047818,2.1895022265,0.01,0,0.01,2.071,0.6807047818,2.18
2020-10-27 09:30:00,2.035,0.6650922868,2.1409280113999998,0.0115,0,0.0115,2.0235,0.6650922868,2.13,2.1965,0.7181747698000001,2.3109277899,0.0115,0,0.0115,2.185,0.7181747698000001,2.3
2020-10-27 10:00:00,2.1375,0.6900722788,2.2461313408,0.038,0,0.038,2.0995,0.6900722788,2.21,2.4130000000000003,0.7806247498000001,2.536127757,0.038,0,0.038,2.375,0.7806247498000001,2.5
2020-10-27 10:30:00,2.024,0.6557247898,2.1275692703,0.029,0,0.029,1.995,0.6557247898,2.1,2.119,0.6869497798,2.2275684052,0.029,0,0.029,2.09,0.6869497798,2.2
2020-10-27 11:00:00,1.8625,0.6026423068,1.9575709438,0.029,0,0.029,1.8335,0.6026423068,1.9300000000000002,1.929,0.6244997998,2.0275702207,0.029,0,0.029,1.9,0.6244997998,2.0
2020-10-27 11:30:00,1.7895,0.5745398159,1.8794696725,0.0415,0,0.0415,1.748,0.5745398159,1.8399999999999999,1.8655,0.5995198078,1.9594678487000001,0.0415,0,0.0415,1.824,0.5995198078,1.92
2020-10-27 12:00:00,1.8385,0.5839073129,1.9289971488000002,0.062,0,0.062,1.7765,0.5839073129,1.87,1.9525000000000001,0.6213773008,2.0489914592,0.062,0,0.062,1.8905,0.6213773008,1.99
2020-10-27 12:30:00,1.8615,0.5745398159,1.9481473892,0.1135,0,0.1135,1.748,0.5745398159,1.8399999999999999,1.9755,0.6120098038,2.0681286831,0.1135,0,0.1135,1.862,0.6120098038,1.96
2020-10-27 13:00:00,1.8755000000000002,0.5745398159,1.9615290592,0.1275,0,0.1275,1.748,0.5745398159,1.8399999999999999,1.9895,0.6120098038,2.0815057651,0.1275,0,0.1275,1.862,0.6120098038,1.96
2020-10-27 13:30:00,1.9835,0.6213773008,2.078552862,0.093,0,0.093,1.8905,0.6213773008,1.99,2.1355,0.6713372848,2.2385383624,0.093,0,0.093,2.0425,0.6713372848,2.15
2020-10-27 14:00:00,1.9475,0.6213773008,2.0442274824,0.057,0,0.057,1.8905,0.6213773008,1.99,2.0995,0.6713372848,2.2042218582,0.057,0,0.057,2.0425,0.6713372848,2.15
2020-10-27 14:30:00,1.9125,0.6057648058,2.0061423803,0.0695,0,0.0695,1.843,0.6057648058,1.94,2.055,0.6526022908,2.1561342143,0.0695,0,0.0695,1.9855,0.6526022908,2.09
2020-10-27 15:00:00,1.768,0.5370698279,1.8477737957,0.134,0,0.134,1.634,0.5370698279,1.72,1.8439999999999999,0.5620498199,1.9277541337000001,0.134,0,0.134,1.71,0.5620498199,1.8
2020-10-27 15:30:00,1.8155000000000001,0.5558048219,1.8986730235,0.1245,0,0.1245,1.691,0.5558048219,1.78,1.939,0.5963973088,2.0286475174,0.1245,0,0.1245,1.8145,0.5963973088,1.9100000000000001
2020-10-27 16:00:00,1.845,0.5714173169,1.9314612991,0.10650000000000001,0,0.10650000000000001,1.7385000000000002,0.5714173169,1.83,1.9685000000000001,0.6120098038,2.0614432444,0.10650000000000001,0,0.10650000000000001,1.862,0.6120098038,1.96
2020-10-27 16:30:00,1.8725,0.6088873048,1.9690099035,0.02,0,0.02,1.8525,0.6088873048,1.9500000000000002,1.9295,0.6276222988,2.0290096106,0.02,0,0.02,1.9095,0.6276222988,2.01
2020-10-27 17:00:00,1.9295,0.6338672968,2.030950024,0.001,0,0.001,1.9285,0.6338672968,2.03,1.9865,0.6526022908,2.0909500233,0.001,0,0.001,1.9855,0.6526022908,2.09
2020-10-27 17:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-10-27 18:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-10-27 18:30:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-10-27 19:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-10-27 19:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-10-27 20:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-10-27 20:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-10-27 21:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-10-27 21:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-10-27 22:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-10-27 22:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-10-27 23:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-10-27 23:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-10-28 00:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-10-28 00:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-10-28 01:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-10-28 01:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-10-28 02:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-10-28 02:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-10-28 03:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-10-28 03:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-10-28 04:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-10-28 04:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-10-28 05:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-10-28 05:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-10-28 06:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-10-28 06:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-10-28 07:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-10-28 07:30:00,1.6535000000000002,0.5433148259,1.7404750070000001,0.0005,0,0.0005,1.653,0.5433148259,1.74,1.7485,0.5745398159,1.8404750066000002,0.0005,0,0.0005,1.748,0.5745398159,1.8399999999999999
2020-10-28 08:00:00,1.7665000000000002,0.5776623149,1.8585521246,0.009000000000000001,0,0.009000000000000001,1.7575,0.5776623149,1.85,1.8615,0.6088873048,1.9585520162,0.009000000000000001,0,0.009000000000000001,1.8525,0.6088873048,1.9500000000000002
2020-10-28 08:30:00,1.8955000000000002,0.6151323028,1.9928140907,0.024,0,0.024,1.8715000000000002,0.6151323028,1.97,2.0,0.6494797918,2.1028133536,0.024,0,0.024,1.976,0.6494797918,2.08
2020-10-28 09:00:00,2.0125,0.6494797918,2.1147057124,0.036500000000000005,0,0.036500000000000005,1.976,0.6494797918,2.08,2.136,0.6900722788,2.2447039337,0.036500000000000005,0,0.036500000000000005,2.0995,0.6900722788,2.21
2020-10-28 09:30:00,1.9915,0.6338672968,2.0899425829,0.063,0,0.063,1.9285,0.6338672968,2.03,2.1435,0.6838272808,2.2499359991,0.063,0,0.063,2.0805,0.6838272808,2.19
2020-10-28 10:00:00,2.077,0.6619697878,2.1799387606,0.063,0,0.063,2.014,0.6619697878,2.12,2.3335,0.7462772608,2.4499289786,0.063,0,0.063,2.2705,0.7462772608,2.39
2020-10-28 10:30:00,1.9365,0.6026423068,2.0281050269,0.10300000000000001,0,0.10300000000000001,1.8335,0.6026423068,1.9300000000000002,2.0505,0.6401122948,2.1480907802,0.10300000000000001,0,0.10300000000000001,1.9475,0.6401122948,2.05
2020-10-28 11:00:00,1.883,0.5839073129,1.9714554901999999,0.10650000000000001,0,0.10650000000000001,1.7765,0.5839073129,1.87,2.0065,0.6244997998,2.1014381385,0.10650000000000001,0,0.10650000000000001,1.9,0.6244997998,2.0
2020-10-28 11:30:00,1.8305,0.5714173169,1.9176151855999999,0.092,0,0.092,1.7385000000000002,0.5714173169,1.83,1.9729999999999999,0.6182548018,2.0675995744,0.092,0,0.092,1.881,0.6182548018,1.98
2020-10-28 12:00:00,1.8875000000000002,0.5995198078,1.9804242601,0.0635,0,0.0635,1.824,0.5995198078,1.92,2.011,0.6401122948,2.1104181458,0.0635,0,0.0635,1.9475,0.6401122948,2.05
2020-10-28 12:30:00,1.9095,0.5714173169,1.9931653218,0.171,0,0.171,1.7385000000000002,0.5714173169,1.83,2.147,0.6494797918,2.243085598,0.171,0,0.171,1.976,0.6494797918,2.08
2020-10-28 13:00:00,1.917,0.5370698279,1.9908121458,0.28300000000000003,0,0.28300000000000003,1.634,0.5370698279,1.72,2.1735,0.6213773008,2.2605778022,0.28300000000000003,0,0.28300000000000003,1.8905,0.6213773008,1.99
2020-10-28 13:30:00,2.022,0.6557247898,2.1256667189,0.027,0,0.027,1.995,0.6557247898,2.1,2.1265,0.6900722788,2.2356658963,0.027,0,0.027,2.0995,0.6900722788,2.21
