Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-28 14:00:00,1.9415,0.6057648058,2.0338075745,0.0985,0,0.0985,1.843,0.6057648058,1.94,2.0745,0.6494797918,2.1737925959,0.0985,0,0.0985,1.976,0.6494797918,2.08
2020-10-28 14:30:00,1.897,0.6026423068,1.9904237614,0.0635,0,0.0635,1.8335,0.6026423068,1.9300000000000002,2.0205,0.6432347938,2.1204177065,0.0635,0,0.0635,1.957,0.6432347938,2.06
2020-10-28 15:00:00,1.931,0.6244997998,2.0294730843,0.031,0,0.031,1.9,0.6244997998,2.0,2.045,0.6619697878,2.1494717956000002,0.031,0,0.031,2.014,0.6619697878,2.12
2020-10-28 15:30:00,1.891,0.5963973088,1.9828188898999999,0.0765,0,0.0765,1.8145,0.5963973088,1.9100000000000001,2.0335,0.6432347938,2.1328087701,0.0765,0,0.0765,1.957,0.6432347938,2.06
2020-10-28 16:00:00,1.9385,0.6213773008,2.0356551771,0.048,0,0.048,1.8905,0.6213773008,1.99,2.0715,0.6650922868,2.1756516265,0.048,0,0.048,2.0235,0.6650922868,2.13
2020-10-28 16:30:00,1.955,0.6401122948,2.057126333,0.007500000000000001,0,0.007500000000000001,1.9475,0.6401122948,2.05,2.031,0.6650922868,2.1371262831,0.007500000000000001,0,0.007500000000000001,2.0235,0.6650922868,2.13
2020-10-28 17:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-10-28 17:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-10-28 18:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2020-10-28 18:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-10-28 19:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-10-28 19:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-10-28 20:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-10-28 20:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2020-10-28 21:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-10-28 21:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-10-28 22:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-10-28 22:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-10-28 23:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-10-28 23:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-10-29 00:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-10-29 00:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-10-29 01:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-10-29 01:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-10-29 02:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-10-29 02:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-10-29 03:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-10-29 03:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-10-29 04:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-10-29 04:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-10-29 05:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-10-29 05:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-10-29 06:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-10-29 06:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-10-29 07:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-10-29 07:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-10-29 08:00:00,1.8245,0.5995198078,1.9204750063,0.0005,0,0.0005,1.824,0.5995198078,1.92,1.9385,0.6369897958,2.040475006,0.0005,0,0.0005,1.9380000000000002,0.6369897958,2.04
2020-10-29 08:30:00,1.9685000000000001,0.6463572928,2.0719000941,0.002,0,0.002,1.9665,0.6463572928,2.07,2.092,0.6869497798,2.2019000886,0.002,0,0.002,2.09,0.6869497798,2.2
2020-10-29 09:00:00,2.0725,0.6807047818,2.1814250503,0.0015,0,0.0015,2.071,0.6807047818,2.18,2.2055,0.7244197678000001,2.3214250473,0.0015,0,0.0015,2.204,0.7244197678000001,2.32
2020-10-29 09:30:00,2.073,0.6807047818,2.1819000894,0.002,0,0.002,2.071,0.6807047818,2.18,2.1965,0.7212972688,2.3119000843,0.002,0,0.002,2.1945,0.7212972688,2.31
2020-10-29 10:00:00,2.0595,0.6682147858,2.1651908115,0.026500000000000003,0,0.026500000000000003,2.033,0.6682147858,2.14,2.1925,0.7119297718,2.3051898512,0.026500000000000003,0,0.026500000000000003,2.166,0.7119297718,2.2800000000000002
2020-10-29 10:30:00,2.008,0.6401122948,2.107559667,0.060500000000000005,0,0.060500000000000005,1.9475,0.6401122948,2.05,2.1315,0.6807047818,2.2375547479,0.060500000000000005,0,0.060500000000000005,2.071,0.6807047818,2.18
2020-10-29 11:00:00,1.9729999999999999,0.6338672968,2.0723215846,0.044500000000000005,0,0.044500000000000005,1.9285,0.6338672968,2.03,2.0965,0.6744597838,2.2023188348,0.044500000000000005,0,0.044500000000000005,2.052,0.6744597838,2.16
2020-10-29 11:30:00,1.9035000000000002,0.6120098038,1.9994669915,0.0415,0,0.0415,1.862,0.6120098038,1.96,2.008,0.6463572928,2.1094648018,0.0415,0,0.0415,1.9665,0.6463572928,2.07
2020-10-29 12:00:00,1.9175,0.6151323028,2.0137512259,0.046,0,0.046,1.8715000000000002,0.6151323028,1.97,2.022,0.6494797918,2.1237485727,0.046,0,0.046,1.976,0.6494797918,2.08
2020-10-29 12:30:00,1.994,0.6432347938,2.0951818537,0.037,0,0.037,1.957,0.6432347938,2.06,2.127,0.6869497798,2.2351798585,0.037,0,0.037,2.09,0.6869497798,2.2
2020-10-29 13:00:00,2.032,0.6557247898,2.1351812569,0.037,0,0.037,1.995,0.6557247898,2.1,2.165,0.6994397758,2.2751793336,0.037,0,0.037,2.128,0.6994397758,2.24
2020-10-29 13:30:00,1.9975,0.6432347938,2.0985131046,0.0405,0,0.0405,1.957,0.6432347938,2.06,2.1115,0.6807047818,2.2185110435,0.0405,0,0.0405,2.071,0.6807047818,2.18
2020-10-29 14:00:00,1.9100000000000001,0.6120098038,2.0056560024,0.048,0,0.048,1.862,0.6120098038,1.96,2.024,0.6494797918,2.1256528409,0.048,0,0.048,1.976,0.6494797918,2.08
2020-10-29 14:30:00,1.891,0.6120098038,1.9875706277,0.029,0,0.029,1.862,0.6120098038,1.96,2.005,0.6494797918,2.1075694532,0.029,0,0.029,1.976,0.6494797918,2.08
2020-10-29 15:00:00,1.897,0.6120098038,1.9932799603,0.035,0,0.035,1.862,0.6120098038,1.96,2.03,0.6557247898,2.1332779941,0.035,0,0.035,1.995,0.6557247898,2.1
2020-10-29 15:30:00,1.9555,0.6401122948,2.0576015163,0.008,0,0.008,1.9475,0.6401122948,2.05,2.079,0.6807047818,2.1876014262,0.008,0,0.008,2.071,0.6807047818,2.18
2020-10-29 16:00:00,1.9140000000000001,0.6276222988,2.0142754901,0.0045000000000000005,0,0.0045000000000000005,1.9095,0.6276222988,2.01,2.0375,0.6682147858,2.1442754604,0.0045000000000000005,0,0.0045000000000000005,2.033,0.6682147858,2.14
2020-10-29 16:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2020-10-29 17:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-10-29 17:30:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-10-29 18:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-10-29 18:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-10-29 19:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-10-29 19:30:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-10-29 20:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-10-29 20:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-10-29 21:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-10-29 21:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-10-29 22:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-10-29 22:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-10-29 23:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-10-29 23:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-10-30 00:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-10-30 00:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-10-30 01:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-10-30 01:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-10-30 02:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-10-30 02:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-10-30 03:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-10-30 03:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-10-30 04:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-10-30 04:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-10-30 05:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-10-30 05:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-10-30 06:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-10-30 06:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-10-30 07:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-10-30 07:30:00,1.6345,0.5370698279,1.7204750071000001,0.0005,0,0.0005,1.634,0.5370698279,1.72,1.7485,0.5745398159,1.8404750066000002,0.0005,0,0.0005,1.748,0.5745398159,1.8399999999999999
2020-10-30 08:00:00,1.724,0.5620498199,1.8133052694,0.014,0,0.014,1.71,0.5620498199,1.8,1.8475000000000001,0.6026423068,1.9433049169,0.014,0,0.014,1.8335,0.6026423068,1.9300000000000002
2020-10-30 08:30:00,1.849,0.5963973088,1.9428048667,0.0345,0,0.0345,1.8145,0.5963973088,1.9100000000000001,1.982,0.6401122948,2.0828028591,0.0345,0,0.0345,1.9475,0.6401122948,2.05
2020-10-30 09:00:00,1.8065,0.5714173169,1.8947189765,0.068,0,0.068,1.7385000000000002,0.5714173169,1.83,1.9395,0.6151323028,2.0347107903,0.068,0,0.068,1.8715000000000002,0.6151323028,1.97
2020-10-30 09:30:00,1.823,0.5651723189,1.9085986351000002,0.10350000000000001,0,0.10350000000000001,1.7195,0.5651723189,1.81,1.9845000000000002,0.6182548018,2.0785762555,0.10350000000000001,0,0.10350000000000001,1.881,0.6182548018,1.98
2020-10-30 10:00:00,1.808,0.5589273209,1.8924227196999999,0.1075,0,0.1075,1.7005,0.5589273209,1.79,1.9505,0.6057648058,2.0424008544,0.1075,0,0.1075,1.843,0.6057648058,1.94
2020-10-30 10:30:00,1.771,0.5589273209,1.8571054763000001,0.07050000000000001,0,0.07050000000000001,1.7005,0.5589273209,1.79,1.8755000000000002,0.5932748098,1.9670981801,0.07050000000000001,0,0.07050000000000001,1.8050000000000002,0.5932748098,1.9
2020-10-30 11:00:00,1.6695,0.4621298519,1.7322800726,0.2635,0,0.2635,1.4060000000000001,0.4621298519,1.48,1.8025,0.5058448379,1.8721338761,0.2635,0,0.2635,1.5390000000000001,0.5058448379,1.62
2020-10-30 11:30:00,1.6835,0.5089673369000001,1.7587552416,0.135,0,0.135,1.5485,0.5089673369000001,1.63,1.807,0.5495598239,1.8887204663000001,0.135,0,0.135,1.6720000000000002,0.5495598239,1.76
2020-10-30 12:00:00,1.732,0.5495598239,1.8170965852,0.06,0,0.06,1.6720000000000002,0.5495598239,1.76,1.827,0.5807848139,1.9170915471,0.06,0,0.06,1.767,0.5807848139,1.8599999999999999
2020-10-30 12:30:00,1.762,0.5620498199,1.8494712758,0.052000000000000005,0,0.052000000000000005,1.71,0.5620498199,1.8,1.857,0.5932748098,1.9494676196,0.052000000000000005,0,0.052000000000000005,1.8050000000000002,0.5932748098,1.9
2020-10-30 13:00:00,1.7395,0.5401923269000001,1.8214466778,0.096,0,0.096,1.6435,0.5401923269000001,1.73,1.8345,0.5714173169,1.9214338396000001,0.096,0,0.096,1.7385000000000002,0.5714173169,1.83
2020-10-30 13:30:00,1.6855,0.5120898359,1.7615749345,0.1275,0,0.1275,1.558,0.5120898359,1.6400000000000001,1.7805,0.5433148259,1.8615507648,0.1275,0,0.1275,1.653,0.5433148259,1.74
2020-10-30 14:00:00,1.732,0.5495598239,1.8170965852,0.06,0,0.06,1.6720000000000002,0.5495598239,1.76,1.7985,0.5714173169,1.8870930025,0.06,0,0.06,1.7385000000000002,0.5714173169,1.83
2020-10-30 14:30:00,1.698,0.5495598239,1.7847184652,0.026000000000000002,0,0.026000000000000002,1.6720000000000002,0.5495598239,1.76,1.7835,0.5776623149,1.8747175786999999,0.026000000000000002,0,0.026000000000000002,1.7575,0.5776623149,1.85
2020-10-30 15:00:00,1.6800000000000002,0.5433148259,1.7656701277,0.027,0,0.027,1.653,0.5433148259,1.74,1.7655,0.5714173169,1.8556691515,0.027,0,0.027,1.7385000000000002,0.5714173169,1.83
2020-10-30 15:30:00,1.8415,0.6026423068,1.9376016102,0.008,0,0.008,1.8335,0.6026423068,1.9300000000000002,2.003,0.6557247898,2.1076014804,0.008,0,0.008,1.995,0.6557247898,2.1
2020-10-30 16:00:00,1.855,0.6088873048,1.9523751561,0.0025,0,0.0025,1.8525,0.6088873048,1.9500000000000002,2.045,0.6713372848,2.1523751416,0.0025,0,0.0025,2.0425,0.6713372848,2.15
2020-10-30 16:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-10-30 17:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-10-30 17:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2020-10-30 18:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-10-30 18:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2020-10-30 19:00:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-10-30 19:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-10-30 20:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-10-30 20:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-10-30 21:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-10-30 21:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-10-30 22:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-10-30 22:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-10-30 23:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-10-30 23:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-10-31 00:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-10-31 00:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-10-31 01:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-10-31 01:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-10-31 02:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-10-31 02:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-10-31 03:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-10-31 03:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-10-31 04:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-10-31 04:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2020-10-31 05:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-10-31 05:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-10-31 06:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-10-31 06:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-10-31 07:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-10-31 07:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-10-31 08:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-10-31 08:30:00,1.5405,0.5058448379,1.6214250676000002,0.0015,0,0.0015,1.5390000000000001,0.5058448379,1.62,1.5785,0.5183348339,1.661425066,0.0015,0,0.0015,1.577,0.5183348339,1.6600000000000001
2020-10-31 09:00:00,1.625,0.5339473289000001,1.7104750071,0.0005,0,0.0005,1.6245,0.5339473289000001,1.71,1.663,0.5464373249,1.750475007,0.0005,0,0.0005,1.6625,0.5464373249,1.75
2020-10-31 09:30:00,1.7495,0.5745398159,1.8414250596000001,0.0015,0,0.0015,1.748,0.5745398159,1.8399999999999999,1.8065,0.5932748098,1.9014250577,0.0015,0,0.0015,1.8050000000000002,0.5932748098,1.9
2020-10-31 10:00:00,1.7610000000000001,0.5776623149,1.8533253222,0.0035,0,0.0035,1.7575,0.5776623149,1.85,1.8085,0.5932748098,1.9033253138,0.0035,0,0.0035,1.8050000000000002,0.5932748098,1.9
2020-10-31 10:30:00,1.733,0.5682948179,1.8238004277000002,0.004,0,0.004,1.729,0.5682948179,1.82,1.8090000000000002,0.5932748098,1.9038004097,0.004,0,0.004,1.8050000000000002,0.5932748098,1.9
2020-10-31 11:00:00,1.7695,0.5807848139,1.8623751635999999,0.0025,0,0.0025,1.767,0.5807848139,1.8599999999999999,1.8265,0.5995198078,1.9223751585,0.0025,0,0.0025,1.824,0.5995198078,1.92
2020-10-31 11:30:00,1.756,0.5745398159,1.8476016887000002,0.008,0,0.008,1.748,0.5745398159,1.8399999999999999,1.8130000000000002,0.5932748098,1.9076016356,0.008,0,0.008,1.8050000000000002,0.5932748098,1.9
2020-10-31 12:00:00,1.756,0.5339473289000001,1.8353843603,0.1315,0,0.1315,1.6245,0.5339473289000001,1.71,1.8605,0.5682948179,1.945358386,0.1315,0,0.1315,1.729,0.5682948179,1.82
2020-10-31 12:30:00,1.8705,0.5433148259,1.9478093464000001,0.2175,0,0.2175,1.653,0.5433148259,1.74,2.0225,0.5932748098,2.1077194429,0.2175,0,0.2175,1.8050000000000002,0.5932748098,1.9
2020-10-31 13:00:00,1.53,0.39655737290000004,1.5805561521,0.3235,0,0.3235,1.2065000000000001,0.39655737290000004,1.27,1.5775000000000001,0.41216986790000004,1.6304570678,0.3235,0,0.3235,1.254,0.41216986790000004,1.32
2020-10-31 13:30:00,1.538,0.4246598639,1.5955500619,0.246,0,0.246,1.292,0.4246598639,1.3599999999999999,1.6045,0.4465173569,1.6654723054,0.246,0,0.246,1.3585,0.4465173569,1.43
2020-10-31 14:00:00,1.4765000000000001,0.39031237490000004,1.5272183865,0.289,0,0.289,1.1875,0.39031237490000004,1.25,1.5525,0.41529236690000004,1.6070855608999999,0.289,0,0.289,1.2635,0.41529236690000004,1.33
2020-10-31 14:30:00,1.4515,0.4246598639,1.5123452813,0.1595,0,0.1595,1.292,0.4246598639,1.3599999999999999,1.499,0.4402723589,1.5623190295,0.1595,0,0.1595,1.3395000000000001,0.4402723589,1.4100000000000001
2020-10-31 15:00:00,1.475,0.4246598639,1.5349140041,0.183,0,0.183,1.292,0.4246598639,1.3599999999999999,1.5035,0.4340273609,1.5648936066,0.183,0,0.183,1.3205,0.4340273609,1.3900000000000001
2020-10-31 15:30:00,1.4645000000000001,0.4527623549,1.5328907332,0.08700000000000001,0,0.08700000000000001,1.3775,0.4527623549,1.45,1.4929999999999999,0.4621298519,1.5628861123000002,0.08700000000000001,0,0.08700000000000001,1.4060000000000001,0.4621298519,1.48
2020-10-31 16:00:00,1.534,0.4995998399,1.6133059226,0.014,0,0.014,1.52,0.4995998399,1.6,1.5815000000000001,0.5152123349000001,1.6633057446000001,0.014,0,0.014,1.5675,0.5152123349000001,1.65
2020-10-31 16:30:00,1.6665,0.5464373249,1.7538004447,0.004,0,0.004,1.6625,0.5464373249,1.75,1.695,0.5558048219,1.7838004373,0.004,0,0.004,1.691,0.5558048219,1.78
2020-10-31 17:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-10-31 17:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-10-31 18:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-10-31 18:30:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-10-31 19:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2020-10-31 19:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-10-31 20:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-10-31 20:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-10-31 21:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-10-31 21:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-10-31 22:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-10-31 22:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-10-31 23:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-10-31 23:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-11-01 00:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-11-01 00:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-11-01 01:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-11-01 01:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-11-01 02:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-11-01 02:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-11-01 03:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-11-01 03:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-11-01 04:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-11-01 04:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-11-01 05:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-11-01 05:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-11-01 06:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-11-01 06:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-11-01 07:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-11-01 07:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-11-01 08:00:00,1.3035,0.4277823629,1.3719001420999999,0.002,0,0.002,1.3014999999999999,0.4277823629,1.37,1.3415,0.4402723589,1.4119001381,0.002,0,0.002,1.3395000000000001,0.4402723589,1.4100000000000001
2020-11-01 08:30:00,1.5165000000000002,0.4933548419,1.5947323443,0.0155,0,0.0155,1.501,0.4933548419,1.58,1.5545,0.5058448379,1.6347321646,0.0155,0,0.0155,1.5390000000000001,0.5058448379,1.62
2020-11-01 09:00:00,1.468,0.4590073529,1.5380870424,0.07150000000000001,0,0.07150000000000001,1.3965,0.4590073529,1.47,1.4965,0.4683748499,1.5680839423,0.07150000000000001,0,0.07150000000000001,1.425,0.4683748499,1.5
2020-11-01 09:30:00,1.5345,0.4777423469,1.6071490285999999,0.081,0,0.081,1.4535,0.4777423469,1.53,1.5535,0.4839873449,1.6271465822,0.081,0,0.081,1.4725000000000001,0.4839873449,1.55
2020-11-01 10:00:00,1.583,0.4964773409,1.6590294603,0.07250000000000001,0,0.07250000000000001,1.5105,0.4964773409,1.5899999999999999,1.5925,0.4995998399,1.6690285348,0.07250000000000001,0,0.07250000000000001,1.52,0.4995998399,1.6
2020-11-01 10:30:00,1.5945,0.5089673369000001,1.6737616318000001,0.046,0,0.046,1.5485,0.5089673369000001,1.63,1.642,0.5245798319,1.7237598441,0.046,0,0.046,1.596,0.5245798319,1.6800000000000002
2020-11-01 11:00:00,1.597,0.5152123349000001,1.6780502823,0.029500000000000002,0,0.029500000000000002,1.5675,0.5152123349000001,1.65,1.6255000000000002,0.5245798319,1.7080498383,0.029500000000000002,0,0.029500000000000002,1.596,0.5245798319,1.6800000000000002
2020-11-01 11:30:00,1.637,0.5308248299,1.7209137108,0.022,0,0.022,1.615,0.5308248299,1.7000000000000002,1.675,0.5433148259,1.7609133993000001,0.022,0,0.022,1.653,0.5433148259,1.74
2020-11-01 12:00:00,1.7175,0.5558048219,1.8051939646,0.026500000000000003,0,0.026500000000000003,1.691,0.5558048219,1.78,1.7650000000000001,0.5714173169,1.8551934535,0.026500000000000003,0,0.026500000000000003,1.7385000000000002,0.5714173169,1.83
2020-11-01 12:30:00,1.768,0.5714173169,1.8580478331,0.029500000000000002,0,0.029500000000000002,1.7385000000000002,0.5714173169,1.83,1.8155000000000001,0.5870298118,1.9080472347000001,0.029500000000000002,0,0.029500000000000002,1.786,0.5870298118,1.88
2020-11-01 13:00:00,1.7934999999999999,0.5807848139,1.8851931599,0.026500000000000003,0,0.026500000000000003,1.767,0.5807848139,1.8599999999999999,1.8315000000000001,0.5932748098,1.9251927826,0.026500000000000003,0,0.026500000000000003,1.8050000000000002,0.5932748098,1.9
2020-11-01 13:30:00,1.7825000000000002,0.5776623149,1.8737662608,0.025,0,0.025,1.7575,0.5776623149,1.85,1.811,0.5870298118,1.9037660045,0.025,0,0.025,1.786,0.5870298118,1.88
2020-11-01 14:00:00,1.8485,0.5995198078,1.9432900581,0.0245,0,0.0245,1.824,0.5995198078,1.92,1.9245,0.6244997998,2.0232894627,0.0245,0,0.0245,1.9,0.6244997998,2.0
2020-11-01 14:30:00,1.776,0.5807848139,1.8685521133,0.009000000000000001,0,0.009000000000000001,1.767,0.5807848139,1.8599999999999999,1.8519999999999999,0.6057648058,1.9485520265,0.009000000000000001,0,0.009000000000000001,1.843,0.6057648058,1.94
2020-11-01 15:00:00,1.683,0.5495598239,1.7704533318,0.011,0,0.011,1.6720000000000002,0.5495598239,1.76,1.721,0.5620498199,1.8104532582,0.011,0,0.011,1.71,0.5620498199,1.8
2020-11-01 15:30:00,1.705,0.5589273209,1.7942755502,0.0045000000000000005,0,0.0045000000000000005,1.7005,0.5589273209,1.79,1.7429999999999999,0.5714173169,1.8342755382,0.0045000000000000005,0,0.0045000000000000005,1.7385000000000002,0.5714173169,1.83
2020-11-01 16:00:00,1.756,0.5745398159,1.8476016887000002,0.008,0,0.008,1.748,0.5745398159,1.8399999999999999,1.7845,0.5839073129,1.8776016617,0.008,0,0.008,1.7765,0.5839073129,1.87
2020-11-01 16:30:00,1.9395,0.6369897958,2.0414250537,0.0015,0,0.0015,1.9380000000000002,0.6369897958,2.04,2.0155,0.6619697878,2.1214250517,0.0015,0,0.0015,2.014,0.6619697878,2.12
2020-11-01 17:00:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-11-01 17:30:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-11-01 18:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-11-01 18:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2020-11-01 19:00:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-11-01 19:30:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-11-01 20:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-11-01 20:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-11-01 21:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-11-01 21:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-11-01 22:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-11-01 22:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-11-01 23:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-11-01 23:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-11-02 00:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-11-02 00:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-11-02 01:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-11-02 01:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-11-02 02:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-11-02 02:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-11-02 03:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-11-02 03:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-11-02 04:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-11-02 04:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-11-02 05:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-11-02 05:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-11-02 06:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-11-02 06:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-11-02 07:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-11-02 07:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-11-02 08:00:00,1.7635,0.5745398159,1.8547313148,0.0155,0,0.0155,1.748,0.5745398159,1.8399999999999999,1.8679999999999999,0.6088873048,1.9647309612,0.0155,0,0.0155,1.8525,0.6088873048,1.9500000000000002
2020-11-02 08:30:00,1.8485,0.5932748098,1.9413725171,0.043500000000000004,0,0.043500000000000004,1.8050000000000002,0.5932748098,1.9,1.9815,0.6369897958,2.0813693209,0.043500000000000004,0,0.043500000000000004,1.9380000000000002,0.6369897958,2.04
2020-11-02 09:00:00,1.7934999999999999,0.5308248299,1.8704056378,0.17850000000000002,0,0.17850000000000002,1.615,0.5308248299,1.7000000000000002,1.955,0.5839073129,2.0403364306,0.17850000000000002,0,0.17850000000000002,1.7765,0.5839073129,1.87
2020-11-02 09:30:00,1.8325,0.5558048219,1.91493479,0.14150000000000001,0,0.14150000000000001,1.691,0.5558048219,1.78,1.9845000000000002,0.6057648058,2.0748954793,0.14150000000000001,0,0.14150000000000001,1.843,0.6057648058,1.94
2020-11-02 10:00:00,1.8265,0.5058448379,1.8952522918999999,0.28750000000000003,0,0.28750000000000003,1.5390000000000001,0.5058448379,1.62,2.102,0.5963973088,2.1849699655,0.28750000000000003,0,0.28750000000000003,1.8145,0.5963973088,1.9100000000000001
2020-11-02 10:30:00,1.861,0.4964773409,1.9260869009000001,0.35050000000000003,0,0.35050000000000003,1.5105,0.4964773409,1.5899999999999999,2.222,0.6151323028,2.3055740608,0.35050000000000003,0,0.35050000000000003,1.8715000000000002,0.6151323028,1.97
2020-11-02 11:00:00,1.826,0.4777423469,1.8874622513000001,0.3725,0,0.3725,1.4535,0.4777423469,1.53,2.206,0.6026423068,2.286834876,0.3725,0,0.3725,1.8335,0.6026423068,1.9300000000000002
2020-11-02 11:30:00,1.7825000000000002,0.4746198479,1.8446057167,0.3385,0,0.3385,1.444,0.4746198479,1.52,2.1435,0.5932748098,2.2240879591000002,0.3385,0,0.3385,1.8050000000000002,0.5932748098,1.9
2020-11-02 12:00:00,1.7530000000000001,0.4590073529,1.8120973346,0.35650000000000004,0,0.35650000000000004,1.3965,0.4590073529,1.47,2.038,0.5526823229,2.111611174,0.35650000000000004,0,0.35650000000000004,1.6815,0.5526823229,1.77
2020-11-02 12:30:00,1.871,0.5027223389000001,1.9373618015,0.3415,0,0.3415,1.5295,0.5027223389000001,1.6099999999999999,2.251,0.6276222988,2.3368591635,0.3415,0,0.3415,1.9095,0.6276222988,2.01
2020-11-02 13:00:00,1.6755,0.4340273609,1.7308032817,0.355,0,0.355,1.3205,0.4340273609,1.3900000000000001,1.78,0.4683748499,1.8405909377,0.355,0,0.355,1.425,0.4683748499,1.5
2020-11-02 13:30:00,1.7115,0.4746198479,1.7760901582000002,0.2675,0,0.2675,1.444,0.4746198479,1.52,1.8825,0.5308248299,1.9559093154,0.2675,0,0.2675,1.615,0.5308248299,1.7000000000000002
2020-11-02 14:00:00,1.5935000000000001,0.4277823629,1.6499212102,0.292,0,0.292,1.3014999999999999,0.4277823629,1.37,1.8025,0.4964773409,1.8696245612,0.292,0,0.292,1.5105,0.4964773409,1.5899999999999999
2020-11-02 14:30:00,1.657,0.4902323429,1.7279979022,0.1655,0,0.1655,1.4915,0.4902323429,1.57,1.8185,0.5433148259,1.8979286736,0.1655,0,0.1655,1.653,0.5433148259,1.74
2020-11-02 15:00:00,1.6715,0.5214573329000001,1.7509511701,0.085,0,0.085,1.5865,0.5214573329000001,1.67,1.833,0.5745398159,1.9209333669,0.085,0,0.085,1.748,0.5745398159,1.8399999999999999
2020-11-02 15:30:00,1.6675,0.5027223389000001,1.7416331416,0.138,0,0.138,1.5295,0.5027223389000001,1.6099999999999999,1.8290000000000002,0.5558048219,1.9115857292,0.138,0,0.138,1.691,0.5558048219,1.78
2020-11-02 16:00:00,1.814,0.5932748098,1.9085520690000002,0.009000000000000001,0,0.009000000000000001,1.8050000000000002,0.5932748098,1.9,1.9565000000000001,0.6401122948,2.0585519182,0.009000000000000001,0,0.009000000000000001,1.9475,0.6401122948,2.05
2020-11-02 16:30:00,1.8315000000000001,0.5995198078,1.9271264229,0.007500000000000001,0,0.007500000000000001,1.824,0.5995198078,1.92,1.9264999999999999,0.6307447978,2.0271263527,0.007500000000000001,0,0.007500000000000001,1.919,0.6307447978,2.02
2020-11-02 17:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2020-11-02 17:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-11-02 18:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-11-02 18:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-11-02 19:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2020-11-02 19:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2020-11-02 20:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-11-02 20:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-11-02 21:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-11-02 21:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-11-02 22:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-11-02 22:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-11-02 23:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-11-02 23:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-11-03 00:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-11-03 00:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-11-03 01:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-11-03 01:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-11-03 02:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-11-03 02:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-11-03 03:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-11-03 03:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-11-03 04:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-11-03 04:30:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-11-03 05:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-11-03 05:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-11-03 06:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-11-03 06:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-11-03 07:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-11-03 07:30:00,1.7395,0.5714173169,1.8309500266,0.001,0,0.001,1.7385000000000002,0.5714173169,1.83,1.8535,0.6088873048,1.950950025,0.001,0,0.001,1.8525,0.6088873048,1.9500000000000002
2020-11-03 08:00:00,1.8885,0.6182548018,1.9871263799999999,0.007500000000000001,0,0.007500000000000001,1.881,0.6182548018,1.98,2.0025,0.6557247898,2.1071263014,0.007500000000000001,0,0.007500000000000001,1.995,0.6557247898,2.1
