Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-03 08:30:00,1.957,0.6401122948,2.0590271368,0.0095,0,0.0095,1.9475,0.6401122948,2.05,2.0805,0.6807047818,2.1890270099,0.0095,0,0.0095,2.071,0.6807047818,2.18
2020-11-03 09:00:00,1.967,0.6338672968,2.0666099656,0.0385,0,0.0385,1.9285,0.6338672968,2.03,2.0905,0.6744597838,2.1966078963,0.0385,0,0.0385,2.052,0.6744597838,2.16
2020-11-03 09:30:00,2.122,0.6931947778,2.2323536906,0.013000000000000001,0,0.013000000000000001,2.109,0.6931947778,2.22,2.3025,0.7525222588,2.4223534011,0.013000000000000001,0,0.013000000000000001,2.2895,0.7525222588,2.41
2020-11-03 10:00:00,2.034,0.6526022908,2.1361286829,0.0485,0,0.0485,1.9855,0.6526022908,2.09,2.1765,0.6994397758,2.2861251606,0.0485,0,0.0485,2.128,0.6994397758,2.24
2020-11-03 10:30:00,1.9725000000000001,0.5995198078,2.0615965294,0.14850000000000002,0,0.14850000000000002,1.824,0.5995198078,1.92,2.1245,0.6494797918,2.2215589684,0.14850000000000002,0,0.14850000000000002,1.976,0.6494797918,2.08
2020-11-03 11:00:00,1.8130000000000002,0.5308248299,1.8891119607,0.198,0,0.198,1.615,0.5308248299,1.7000000000000002,1.9649999999999999,0.5807848139,2.0490329426,0.198,0,0.198,1.767,0.5807848139,1.8599999999999999
2020-11-03 11:30:00,1.7389999999999999,0.4777423469,1.8034297186,0.28550000000000003,0,0.28550000000000003,1.4535,0.4777423469,1.53,1.9100000000000001,0.5339473289000001,1.9832296261,0.28550000000000003,0,0.28550000000000003,1.6245,0.5339473289000001,1.71
2020-11-03 12:00:00,1.6840000000000002,0.4465173569,1.7421922253000002,0.3255,0,0.3255,1.3585,0.4465173569,1.43,1.8359999999999999,0.4964773409,1.9019426253,0.3255,0,0.3255,1.5105,0.4964773409,1.5899999999999999
2020-11-03 12:30:00,1.7645,0.4871098439,1.8305016389,0.28250000000000003,0,0.28250000000000003,1.482,0.4871098439,1.56,1.945,0.5464373249,2.0203016483,0.28250000000000003,0,0.28250000000000003,1.6625,0.5464373249,1.75
2020-11-03 13:00:00,1.7645,0.4933548419,1.8321733679,0.2635,0,0.2635,1.501,0.4933548419,1.58,1.9260000000000002,0.5464373249,2.002016421,0.2635,0,0.2635,1.6625,0.5464373249,1.75
2020-11-03 13:30:00,1.7595,0.4714973489,1.8215789854,0.325,0,0.325,1.4344999999999999,0.4714973489,1.51,1.9020000000000001,0.5183348339,1.9713637412,0.325,0,0.325,1.577,0.5183348339,1.6600000000000001
2020-11-03 14:00:00,1.716,0.4871098439,1.7837970737000002,0.234,0,0.234,1.482,0.4871098439,1.56,1.8585,0.5339473289000001,1.9336809458,0.234,0,0.234,1.6245,0.5339473289000001,1.71
2020-11-03 14:30:00,1.6400000000000001,0.4746198479,1.7072972793,0.196,0,0.196,1.444,0.4746198479,1.52,1.7730000000000001,0.5183348339,1.8472141186000002,0.196,0,0.196,1.577,0.5183348339,1.6600000000000001
2020-11-03 15:00:00,1.6895,0.5401923269000001,1.7737581571,0.046,0,0.046,1.6435,0.5401923269000001,1.73,1.8130000000000002,0.5807848139,1.9037541858,0.046,0,0.046,1.767,0.5807848139,1.8599999999999999
2020-11-03 15:30:00,1.77,0.5714173169,1.8599510074,0.0315,0,0.0315,1.7385000000000002,0.5714173169,1.83,1.903,0.6151323028,1.9999491869,0.0315,0,0.0315,1.8715000000000002,0.6151323028,1.97
2020-11-03 16:00:00,1.8780000000000001,0.6151323028,1.9761760423,0.006500000000000001,0,0.006500000000000001,1.8715000000000002,0.6151323028,1.97,1.9825,0.6494797918,2.0861759873,0.006500000000000001,0,0.006500000000000001,1.976,0.6494797918,2.08
2020-11-03 16:30:00,1.9595,0.6401122948,2.0614034054,0.012,0,0.012,1.9475,0.6401122948,2.05,2.045,0.6682147858,2.151403263,0.012,0,0.012,2.033,0.6682147858,2.14
2020-11-03 17:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2020-11-03 17:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-11-03 18:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-11-03 18:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-11-03 19:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-11-03 19:30:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2020-11-03 20:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-11-03 20:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-11-03 21:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-11-03 21:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-11-03 22:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-11-03 22:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-11-03 23:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-11-03 23:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-11-04 00:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-11-04 00:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-11-04 01:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-11-04 01:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-11-04 02:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-11-04 02:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-11-04 03:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-11-04 03:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-11-04 04:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-11-04 04:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-11-04 05:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-11-04 05:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-11-04 06:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-11-04 06:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-11-04 07:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-11-04 07:30:00,1.8719999999999999,0.6151323028,1.9704750062,0.0005,0,0.0005,1.8715000000000002,0.6151323028,1.97,1.9765000000000001,0.6494797918,2.0804750059,0.0005,0,0.0005,1.976,0.6494797918,2.08
2020-11-04 08:00:00,2.026,0.6619697878,2.1314032936,0.012,0,0.012,2.014,0.6619697878,2.12,2.1305,0.6963172768,2.241403132,0.012,0,0.012,2.1185,0.6963172768,2.23
2020-11-04 08:30:00,2.048,0.6557247898,2.1504136811,0.053,0,0.053,1.995,0.6557247898,2.1,2.1715,0.6963172768,2.2804100508,0.053,0,0.053,2.1185,0.6963172768,2.23
2020-11-04 09:00:00,2.0115,0.6338672968,2.1090092461,0.083,0,0.083,1.9285,0.6338672968,2.03,2.1255,0.6713372848,2.2290006729,0.083,0,0.083,2.0425,0.6713372848,2.15
2020-11-04 09:30:00,1.9935,0.5963973088,2.0808008074,0.179,0,0.179,1.8145,0.5963973088,1.9100000000000001,2.1075,0.6338672968,2.2007598688,0.179,0,0.179,1.9285,0.6338672968,2.03
2020-11-04 10:00:00,1.9915,0.5651723189,2.0701429902,0.272,0,0.272,1.7195,0.5651723189,1.81,2.134,0.6120098038,2.2200252251,0.272,0,0.272,1.862,0.6120098038,1.96
2020-11-04 10:30:00,2.0065,0.5745398159,2.0871363755,0.2585,0,0.2585,1.748,0.5745398159,1.8399999999999999,2.282,0.6650922868,2.3769458870999998,0.2585,0,0.2585,2.0235,0.6650922868,2.13
2020-11-04 11:00:00,1.9264999999999999,0.5495598239,2.0033517539,0.2545,0,0.2545,1.6720000000000002,0.5495598239,1.76,2.2305,0.6494797918,2.3231345742,0.2545,0,0.2545,1.976,0.6494797918,2.08
2020-11-04 11:30:00,1.9215,0.5089673369000001,1.9877650767000001,0.373,0,0.373,1.5485,0.5089673369000001,1.63,2.235,0.6120098038,2.317278792,0.373,0,0.373,1.862,0.6120098038,1.96
2020-11-04 12:00:00,1.9365,0.5027223389000001,2.0006903808,0.40700000000000003,0,0.40700000000000003,1.5295,0.5027223389000001,1.6099999999999999,2.307,0.6244997998,2.3900311713,0.40700000000000003,0,0.40700000000000003,1.9,0.6244997998,2.0
2020-11-04 12:30:00,1.8130000000000002,0.4621298519,1.8709711382,0.40700000000000003,0,0.40700000000000003,1.4060000000000001,0.4621298519,1.48,2.0695,0.5464373249,2.1404261258,0.40700000000000003,0,0.40700000000000003,1.6625,0.5464373249,1.75
2020-11-04 13:00:00,1.7135,0.4340273609,1.767614777,0.393,0,0.393,1.3205,0.4340273609,1.3900000000000001,1.8845,0.4902323429,1.9472205833,0.393,0,0.393,1.4915,0.4902323429,1.57
2020-11-04 13:30:00,1.6575000000000002,0.4215373649,1.7102631376000001,0.375,0,0.375,1.2825,0.4215373649,1.35,1.762,0.4558848539,1.8200206043,0.375,0,0.375,1.387,0.4558848539,1.46
2020-11-04 14:00:00,1.6425,0.4277823629,1.6972931391000001,0.341,0,0.341,1.3014999999999999,0.4277823629,1.37,1.7945,0.4777423469,1.8570051158,0.341,0,0.341,1.4535,0.4777423469,1.53
2020-11-04 14:30:00,1.6295000000000002,0.4402723589,1.6879306858,0.29,0,0.29,1.3395000000000001,0.4402723589,1.4100000000000001,1.81,0.4995998399,1.8776847446,0.29,0,0.29,1.52,0.4995998399,1.6
2020-11-04 15:00:00,1.6465,0.4621298519,1.7101246300000001,0.24050000000000002,0,0.24050000000000002,1.4060000000000001,0.4621298519,1.48,1.8175,0.5183348339,1.8899675262,0.24050000000000002,0,0.24050000000000002,1.577,0.5183348339,1.6600000000000001
2020-11-04 15:30:00,1.6715,0.4964773409,1.743674855,0.161,0,0.161,1.5105,0.4964773409,1.5899999999999999,1.8235000000000001,0.5464373249,1.9036139314,0.161,0,0.161,1.6625,0.5464373249,1.75
2020-11-04 16:00:00,1.7395,0.5526823229,1.8251898531,0.058,0,0.058,1.6815,0.5526823229,1.77,1.8535,0.5901523108,1.9451843100000001,0.058,0,0.058,1.7955,0.5901523108,1.8900000000000001
2020-11-04 16:30:00,1.9385,0.6338672968,2.0395023903,0.01,0,0.01,1.9285,0.6338672968,2.03,2.0715,0.6775822828,2.1795022368,0.01,0,0.01,2.0615,0.6775822828,2.17
2020-11-04 17:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2020-11-04 17:30:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2020-11-04 18:00:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2020-11-04 18:30:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2020-11-04 19:00:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2020-11-04 19:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2020-11-04 20:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-11-04 20:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-11-04 21:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-11-04 21:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-11-04 22:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-11-04 22:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-11-04 23:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-11-04 23:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-11-05 00:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-11-05 00:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-11-05 01:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-11-05 01:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-11-05 02:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-11-05 02:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-11-05 03:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-11-05 03:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-11-05 04:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-11-05 04:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-11-05 05:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-11-05 05:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-11-05 06:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-11-05 06:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-11-05 07:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-11-05 07:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-11-05 08:00:00,2.05,0.6713372848,2.1571262712,0.007500000000000001,0,0.007500000000000001,2.0425,0.6713372848,2.15,2.164,0.7088072728,2.2771262042,0.007500000000000001,0,0.007500000000000001,2.1565,0.7088072728,2.27
2020-11-05 08:30:00,2.1225,0.6869497798,2.2308980815,0.0325,0,0.0325,2.09,0.6869497798,2.2,2.246,0.7275422668,2.3608968105,0.0325,0,0.0325,2.2135,0.7275422668,2.33
2020-11-05 09:00:00,2.1115,0.6775822828,2.2175549599,0.05,0,0.05,2.0615,0.6775822828,2.17,2.254,0.7244197678000001,2.3675514778,0.05,0,0.05,2.204,0.7244197678000001,2.32
2020-11-05 09:30:00,2.1345,0.6557247898,2.2329498987,0.1395,0,0.1395,1.995,0.6557247898,2.1,2.3245,0.7181747698000001,2.4329149697,0.1395,0,0.1395,2.185,0.7181747698000001,2.3
2020-11-05 10:00:00,1.9565000000000001,0.5839073129,2.0417737387,0.18,0,0.18,1.7765,0.5839073129,1.87,1.928,0.5745398159,2.0117852768,0.18,0,0.18,1.748,0.5745398159,1.8399999999999999
2020-11-05 10:30:00,1.9300000000000002,0.5807848139,2.0154927437,0.163,0,0.163,1.767,0.5807848139,1.8599999999999999,2.0345,0.6151323028,2.1254594797,0.163,0,0.163,1.8715000000000002,0.6151323028,1.97
2020-11-05 11:00:00,1.919,0.5558048219,1.9978688646,0.228,0,0.228,1.691,0.5558048219,1.78,2.0805,0.6088873048,2.1677693604,0.228,0,0.228,1.8525,0.6088873048,1.9500000000000002
2020-11-05 11:30:00,1.87,0.5058448379,1.9372090749000002,0.331,0,0.331,1.5390000000000001,0.5058448379,1.62,2.022,0.5558048219,2.0969985694,0.331,0,0.331,1.691,0.5558048219,1.78
2020-11-05 12:00:00,1.7725,0.4558848539,1.8301877636000001,0.3855,0,0.3855,1.387,0.4558848539,1.46,1.9435,0.5120898359,2.0098328911,0.3855,0,0.3855,1.558,0.5120898359,1.6400000000000001
2020-11-05 12:30:00,1.8375,0.4746198479,1.8978066946,0.3935,0,0.3935,1.444,0.4746198479,1.52,2.0085,0.5308248299,2.0774617325,0.3935,0,0.3935,1.615,0.5308248299,1.7000000000000002
2020-11-05 13:00:00,1.8465,0.4808648459,1.9080862795,0.3835,0,0.3835,1.463,0.4808648459,1.54,1.9985,0.5308248299,2.0677952631,0.3835,0,0.3835,1.615,0.5308248299,1.7000000000000002
2020-11-05 13:30:00,1.828,0.4808648459,1.890189144,0.365,0,0.365,1.463,0.4808648459,1.54,1.9515,0.5214573329000001,2.0199678215,0.365,0,0.365,1.5865,0.5214573329000001,1.67
2020-11-05 14:00:00,1.758,0.4746198479,1.8209415146999999,0.314,0,0.314,1.444,0.4746198479,1.52,1.9005,0.5214573329000001,1.97074047,0.314,0,0.314,1.5865,0.5214573329000001,1.67
2020-11-05 14:30:00,1.7995,0.5027223389000001,1.8684030614,0.27,0,0.27,1.5295,0.5027223389000001,1.6099999999999999,1.923,0.5433148259,1.9982792597999999,0.27,0,0.27,1.653,0.5433148259,1.74
2020-11-05 15:00:00,1.7435,0.5089673369000001,1.8162709049,0.195,0,0.195,1.5485,0.5089673369000001,1.63,1.8765,0.5526823229,1.9561978428,0.195,0,0.195,1.6815,0.5526823229,1.77
2020-11-05 15:30:00,1.816,0.5464373249,1.8964307923,0.1535,0,0.1535,1.6625,0.5464373249,1.75,1.949,0.5901523108,2.036389145,0.1535,0,0.1535,1.7955,0.5901523108,1.8900000000000001
2020-11-05 16:00:00,1.8940000000000001,0.6151323028,1.9913873933000001,0.022500000000000003,0,0.022500000000000003,1.8715000000000002,0.6151323028,1.97,2.008,0.6526022908,2.1113866889,0.022500000000000003,0,0.022500000000000003,1.9855,0.6526022908,2.09
2020-11-05 16:30:00,2.027,0.6650922868,2.1333252799,0.0035,0,0.0035,2.0235,0.6650922868,2.13,2.1125,0.6931947778,2.2233252686,0.0035,0,0.0035,2.109,0.6931947778,2.22
2020-11-05 17:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-11-05 17:30:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2020-11-05 18:00:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2020-11-05 18:30:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-11-05 19:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-11-05 19:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-11-05 20:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2020-11-05 20:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-11-05 21:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-11-05 21:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-11-05 22:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-11-05 22:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-11-05 23:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-11-05 23:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-11-06 00:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-11-06 00:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-11-06 01:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-11-06 01:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-11-06 02:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-11-06 02:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-11-06 03:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-11-06 03:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-11-06 04:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-11-06 04:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-11-06 05:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-11-06 05:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-11-06 06:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-11-06 06:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-11-06 07:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-11-06 07:30:00,1.9575,0.6432347938,2.0604750059,0.0005,0,0.0005,1.957,0.6432347938,2.06,2.119,0.6963172768,2.2304750054999998,0.0005,0,0.0005,2.1185,0.6963172768,2.23
2020-11-06 08:00:00,2.049,0.6682147858,2.1552057906,0.016,0,0.016,2.033,0.6682147858,2.14,2.1725,0.7088072728,2.2852054612,0.016,0,0.016,2.1565,0.7088072728,2.27
2020-11-06 08:30:00,2.111,0.6619697878,2.21235734,0.097,0,0.097,2.014,0.6619697878,2.12,2.2535,0.7088072728,2.3623441748,0.097,0,0.097,2.1565,0.7088072728,2.27
2020-11-06 09:00:00,2.1145,0.6401122948,2.2092654888,0.167,0,0.167,1.9475,0.6401122948,2.05,2.295,0.6994397758,2.3992167472,0.167,0,0.167,2.128,0.6994397758,2.24
2020-11-06 09:30:00,2.0725,0.6057648058,2.1592144984,0.2295,0,0.2295,1.843,0.6057648058,1.94,2.291,0.6775822828,2.3890999874,0.2295,0,0.2295,2.0615,0.6775822828,2.17
2020-11-06 10:00:00,1.929,0.5401923269000001,2.0032096121,0.28550000000000003,0,0.28550000000000003,1.6435,0.5401923269000001,1.73,2.081,0.5901523108,2.1630628169,0.28550000000000003,0,0.28550000000000003,1.7955,0.5901523108,1.8900000000000001
2020-11-06 10:30:00,2.003,0.5495598239,2.0770231101,0.331,0,0.331,1.6720000000000002,0.5495598239,1.76,2.25,0.6307447978,2.3367368273,0.331,0,0.331,1.919,0.6307447978,2.02
2020-11-06 11:00:00,1.8559999999999999,0.4902323429,1.9196519867,0.3645,0,0.3645,1.4915,0.4902323429,1.57,1.9889999999999999,0.5339473289000001,2.0594224312,0.3645,0,0.3645,1.6245,0.5339473289000001,1.71
2020-11-06 11:30:00,1.733,0.4433948579,1.7888230768,0.384,0,0.384,1.349,0.4433948579,1.42,1.8945,0.4964773409,1.9584738957,0.384,0,0.384,1.5105,0.4964773409,1.5899999999999999
2020-11-06 12:00:00,1.7135,0.4340273609,1.767614777,0.393,0,0.393,1.3205,0.4340273609,1.3900000000000001,1.8559999999999999,0.4808648459,1.9172811479,0.393,0,0.393,1.463,0.4808648459,1.54
2020-11-06 12:30:00,1.728,0.4402723589,1.7832060313,0.3885,0,0.3885,1.3395000000000001,0.4402723589,1.4100000000000001,1.861,0.4839873449,1.9229052889,0.3885,0,0.3885,1.4725000000000001,0.4839873449,1.55
2020-11-06 13:00:00,1.7665000000000002,0.4590073529,1.8251602669,0.37,0,0.37,1.3965,0.4590073529,1.47,1.8995000000000002,0.5027223389000001,1.9648994885,0.37,0,0.37,1.5295,0.5027223389000001,1.6099999999999999
2020-11-06 13:30:00,1.767,0.4652523509,1.8272243294,0.35150000000000003,0,0.35150000000000003,1.4155,0.4652523509,1.49,1.862,0.4964773409,1.9270531259,0.35150000000000003,0,0.35150000000000003,1.5105,0.4964773409,1.5899999999999999
2020-11-06 14:00:00,1.6905000000000001,0.4496398559,1.7492759216,0.3225,0,0.3225,1.3679999999999999,0.4496398559,1.44,1.7570000000000001,0.4714973489,1.8191642999000002,0.3225,0,0.3225,1.4344999999999999,0.4714973489,1.51
2020-11-06 14:30:00,1.635,0.4465173569,1.6948754379,0.2765,0,0.2765,1.3585,0.4465173569,1.43,1.7109999999999999,0.4714973489,1.7747762535,0.2765,0,0.2765,1.4344999999999999,0.4714973489,1.51
2020-11-06 15:00:00,1.6205,0.4590073529,1.6842529500999999,0.224,0,0.224,1.3965,0.4590073529,1.47,1.7155,0.4902323429,1.7841715164,0.224,0,0.224,1.4915,0.4902323429,1.57
2020-11-06 15:30:00,1.659,0.4995998399,1.7325937204000001,0.139,0,0.139,1.52,0.4995998399,1.6,1.7349999999999999,0.5245798319,1.8125697228000002,0.139,0,0.139,1.596,0.5245798319,1.6800000000000002
2020-11-06 16:00:00,1.736,0.5558048219,1.8228041583999999,0.045,0,0.045,1.691,0.5558048219,1.78,1.8025,0.5776623149,1.8928021555,0.045,0,0.045,1.7575,0.5776623149,1.85
2020-11-06 16:30:00,1.925,0.6307447978,2.0257008664,0.006,0,0.006,1.919,0.6307447978,2.02,2.001,0.6557247898,2.1057008335,0.006,0,0.006,1.995,0.6557247898,2.1
2020-11-06 17:00:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2020-11-06 17:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-11-06 18:00:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-11-06 18:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2020-11-06 19:00:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2020-11-06 19:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-11-06 20:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-11-06 20:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-11-06 21:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-11-06 21:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-11-06 22:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-11-06 22:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-11-06 23:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-11-06 23:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-11-07 00:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-11-07 00:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-11-07 01:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-11-07 01:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-11-07 02:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-11-07 02:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-11-07 03:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-11-07 03:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-11-07 04:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-11-07 04:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-11-07 05:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-11-07 05:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-11-07 06:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-11-07 06:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-11-07 07:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-11-07 07:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-11-07 08:00:00,1.5335,0.5027223389000001,1.6138004833,0.004,0,0.004,1.5295,0.5027223389000001,1.6099999999999999,1.581,0.5183348339,1.6638004687999999,0.004,0,0.004,1.577,0.5183348339,1.6600000000000001
2020-11-07 08:30:00,1.605,0.5089673369000001,1.6837674275,0.0565,0,0.0565,1.5485,0.5089673369000001,1.63,1.6525,0.5245798319,1.733764762,0.0565,0,0.0565,1.596,0.5245798319,1.6800000000000002
2020-11-07 09:00:00,1.626,0.5058448379,1.7028667006,0.08700000000000001,0,0.08700000000000001,1.5390000000000001,0.5058448379,1.62,1.6640000000000001,0.5183348339,1.7428617272,0.08700000000000001,0,0.08700000000000001,1.577,0.5183348339,1.6600000000000001
2020-11-07 09:30:00,1.65,0.5152123349000001,1.7285669643000001,0.0825,0,0.0825,1.5675,0.5152123349000001,1.65,1.6975,0.5308248299,1.7785615677000002,0.0825,0,0.0825,1.615,0.5308248299,1.7000000000000002
2020-11-07 10:00:00,1.7145000000000001,0.5433148259,1.7985275227000002,0.061500000000000006,0,0.061500000000000006,1.653,0.5433148259,1.74,1.762,0.5589273209,1.8485247496000001,0.061500000000000006,0,0.061500000000000006,1.7005,0.5589273209,1.79
2020-11-07 10:30:00,1.74,0.5558048219,1.8266140808,0.049,0,0.049,1.691,0.5558048219,1.78,1.7970000000000002,0.5745398159,1.8866120428,0.049,0,0.049,1.748,0.5745398159,1.8399999999999999
2020-11-07 11:00:00,1.695,0.5433148259,1.7799483139,0.042,0,0.042,1.653,0.5433148259,1.74,1.752,0.5620498199,1.8399467384000001,0.042,0,0.042,1.71,0.5620498199,1.8
2020-11-07 11:30:00,1.7245,0.5464373249,1.8090035931,0.062,0,0.062,1.6625,0.5464373249,1.75,1.791,0.5682948179,1.8789997339000002,0.062,0,0.062,1.729,0.5682948179,1.82
2020-11-07 12:00:00,1.685,0.5120898359,1.7610965334,0.127,0,0.127,1.558,0.5120898359,1.6400000000000001,1.7610000000000001,0.5370698279,1.8410771304,0.127,0,0.127,1.634,0.5370698279,1.72
2020-11-07 12:30:00,1.726,0.5277023309000001,1.8048672389,0.12050000000000001,0,0.12050000000000001,1.6055000000000001,0.5277023309000001,1.69,1.7925,0.5495598239,1.8748525942,0.12050000000000001,0,0.12050000000000001,1.6720000000000002,0.5495598239,1.76
2020-11-07 13:00:00,1.9100000000000001,0.5714173169,1.9936443389,0.1715,0,0.1715,1.7385000000000002,0.5714173169,1.83,2.0145,0.6057648058,2.1036067242,0.1715,0,0.1715,1.843,0.6057648058,1.94
2020-11-07 13:30:00,1.875,0.5433148259,1.9521311431,0.222,0,0.222,1.653,0.5433148259,1.74,1.9795,0.5776623149,2.0620654694,0.222,0,0.222,1.7575,0.5776623149,1.85
2020-11-07 14:00:00,1.795,0.5401923269000001,1.8745220057,0.1515,0,0.1515,1.6435,0.5401923269000001,1.73,1.871,0.5651723189,1.9544975697,0.1515,0,0.1515,1.7195,0.5651723189,1.81
2020-11-07 14:30:00,1.7725,0.5401923269000001,1.8529878575,0.129,0,0.129,1.6435,0.5401923269000001,1.73,1.8485,0.5651723189,1.9329697359,0.129,0,0.129,1.7195,0.5651723189,1.81
2020-11-07 15:00:00,1.601,0.4995998399,1.6771407216,0.081,0,0.081,1.52,0.4995998399,1.6,1.639,0.5120898359,1.7171362788,0.081,0,0.081,1.558,0.5120898359,1.6400000000000001
2020-11-07 15:30:00,1.6215000000000002,0.5277023309000001,1.7052073187999999,0.016,0,0.016,1.6055000000000001,0.5277023309000001,1.69,1.6405,0.5339473289000001,1.7252072339,0.016,0,0.016,1.6245,0.5339473289000001,1.71
2020-11-07 16:00:00,1.639,0.5370698279,1.7247507066,0.005,0,0.005,1.634,0.5370698279,1.72,1.658,0.5433148259,1.7447506984999999,0.005,0,0.005,1.653,0.5433148259,1.74
2020-11-07 16:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-11-07 17:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-11-07 17:30:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2020-11-07 18:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-11-07 18:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-11-07 19:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2020-11-07 19:30:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-11-07 20:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-11-07 20:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-11-07 21:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-11-07 21:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-11-07 22:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-11-07 22:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-11-07 23:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-11-07 23:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-11-08 00:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-11-08 00:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-11-08 01:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-11-08 01:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-11-08 02:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-11-08 02:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-11-08 03:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-11-08 03:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-11-08 04:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-11-08 04:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-11-08 05:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-11-08 05:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-11-08 06:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-11-08 06:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-11-08 07:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-11-08 07:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-11-08 08:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-11-08 08:30:00,1.416,0.4652523509,1.4904750082,0.0005,0,0.0005,1.4155,0.4652523509,1.49,1.4445000000000001,0.4746198479,1.520475008,0.0005,0,0.0005,1.444,0.4746198479,1.52
2020-11-08 09:00:00,1.5495,0.5089673369000001,1.6309500299000002,0.001,0,0.001,1.5485,0.5089673369000001,1.63,1.5590000000000002,0.5120898359,1.6409500297,0.001,0,0.001,1.558,0.5120898359,1.6400000000000001
2020-11-08 09:30:00,1.6085,0.5277023309000001,1.6928502592,0.003,0,0.003,1.6055000000000001,0.5277023309000001,1.69,1.6179999999999999,0.5308248299,1.7028502577,0.003,0,0.003,1.615,0.5308248299,1.7000000000000002
2020-11-08 10:00:00,1.7069999999999999,0.5526823229,1.7942426675,0.025500000000000002,0,0.025500000000000002,1.6815,0.5526823229,1.77,1.726,0.5589273209,1.8142424728000002,0.025500000000000002,0,0.025500000000000002,1.7005,0.5589273209,1.79
2020-11-08 10:30:00,1.7155,0.5526823229,1.8023312681,0.034,0,0.034,1.6815,0.5526823229,1.77,1.7535,0.5651723189,1.8423305892,0.034,0,0.034,1.7195,0.5651723189,1.81
2020-11-08 11:00:00,1.7265000000000001,0.5495598239,1.8118549197,0.0545,0,0.0545,1.6720000000000002,0.5495598239,1.76,1.7645,0.5620498199,1.8518531934,0.0545,0,0.0545,1.71,0.5620498199,1.8
2020-11-08 11:30:00,1.7105000000000001,0.5370698279,1.792834139,0.0765,0,0.0765,1.634,0.5370698279,1.72,1.758,0.5526823229,1.8428298212,0.0765,0,0.0765,1.6815,0.5526823229,1.77
2020-11-08 12:00:00,1.7530000000000001,0.5401923269000001,1.8343436837,0.1095,0,0.1095,1.6435,0.5401923269000001,1.73,1.8005,0.5558048219,1.8843352276,0.1095,0,0.1095,1.691,0.5558048219,1.78
2020-11-08 12:30:00,1.712,0.5089673369000001,1.7860548004,0.1635,0,0.1635,1.5485,0.5089673369000001,1.63,1.7785000000000002,0.5308248299,1.8560272762,0.1635,0,0.1635,1.615,0.5308248299,1.7000000000000002
2020-11-08 13:00:00,1.7810000000000001,0.5401923269000001,1.8611202943,0.1375,0,0.1375,1.6435,0.5401923269000001,1.73,1.8285,0.5558048219,1.9111073361000002,0.1375,0,0.1375,1.691,0.5558048219,1.78
2020-11-08 13:30:00,1.861,0.5995198078,1.9551841346,0.037,0,0.037,1.824,0.5995198078,1.92,1.8895,0.6088873048,1.9851836187,0.037,0,0.037,1.8525,0.6088873048,1.9500000000000002
2020-11-08 14:00:00,1.8705,0.5995198078,1.9642286654,0.0465,0,0.0465,1.824,0.5995198078,1.92,1.9085,0.6120098038,2.0042275944,0.0465,0,0.0465,1.862,0.6120098038,1.96
2020-11-08 14:30:00,1.7315,0.5401923269000001,1.8138081486000002,0.088,0,0.088,1.6435,0.5401923269000001,1.73,1.76,0.5495598239,1.8438047619,0.088,0,0.088,1.6720000000000002,0.5495598239,1.76
2020-11-08 15:00:00,1.7215,0.5526823229,1.8080431411000002,0.04,0,0.04,1.6815,0.5526823229,1.77,1.7690000000000001,0.5682948179,1.8580419801999999,0.04,0,0.04,1.729,0.5682948179,1.82
2020-11-08 15:30:00,1.6925,0.5495598239,1.7794865130000002,0.0205,0,0.0205,1.6720000000000002,0.5495598239,1.76,1.74,0.5651723189,1.8294861984000002,0.0205,0,0.0205,1.7195,0.5651723189,1.81
2020-11-08 16:00:00,1.771,0.5807848139,1.8638004185,0.004,0,0.004,1.767,0.5807848139,1.8599999999999999,1.7995,0.5901523108,1.8938004119,0.004,0,0.004,1.7955,0.5901523108,1.8900000000000001
2020-11-08 16:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2020-11-08 17:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2020-11-08 17:30:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-11-08 18:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-11-08 18:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-11-08 19:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-11-08 19:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-11-08 20:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-11-08 20:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-11-08 21:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-11-08 21:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-11-08 22:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-11-08 22:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-11-08 23:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-11-08 23:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-11-09 00:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-11-09 00:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-11-09 01:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-11-09 01:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-11-09 02:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-11-09 02:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-11-09 03:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
