Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-09 03:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-11-09 04:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-11-09 04:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-11-09 05:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-11-09 05:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-11-09 06:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-11-09 06:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-11-09 07:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-11-09 07:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-11-09 08:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-11-09 08:30:00,1.855,0.6088873048,1.9523751561,0.0025,0,0.0025,1.8525,0.6088873048,1.9500000000000002,2.045,0.6713372848,2.1523751416,0.0025,0,0.0025,2.0425,0.6713372848,2.15
2020-11-09 09:00:00,1.858,0.6088873048,1.9552257542,0.0055000000000000005,0,0.0055000000000000005,1.8525,0.6088873048,1.9500000000000002,2.0195,0.6619697878,2.1252256939,0.0055000000000000005,0,0.0055000000000000005,2.014,0.6619697878,2.12
2020-11-09 09:30:00,1.9020000000000001,0.6213773008,2.0009282221,0.0115,0,0.0115,1.8905,0.6213773008,1.99,2.0445,0.6682147858,2.1509279974,0.0115,0,0.0115,2.033,0.6682147858,2.14
2020-11-09 10:00:00,1.8205,0.5589273209,1.9043686618,0.12,0,0.12,1.7005,0.5589273209,1.79,1.9915,0.6151323028,2.084336825,0.12,0,0.12,1.8715000000000002,0.6151323028,1.97
2020-11-09 10:30:00,1.7825000000000002,0.5433148259,1.8634637775,0.1295,0,0.1295,1.653,0.5433148259,1.74,1.925,0.5901523108,2.013431089,0.1295,0,0.1295,1.7955,0.5901523108,1.8900000000000001
2020-11-09 11:00:00,1.771,0.5277023309000001,1.847947713,0.1655,0,0.1655,1.6055000000000001,0.5277023309000001,1.69,1.9325,0.5807848139,2.0178868278,0.1655,0,0.1655,1.767,0.5807848139,1.8599999999999999
2020-11-09 11:30:00,1.7405,0.5589273209,1.8280426691,0.04,0,0.04,1.7005,0.5589273209,1.79,1.8639999999999999,0.5995198078,1.9580398362,0.04,0,0.04,1.824,0.5995198078,1.92
2020-11-09 12:00:00,1.8035,0.5807848139,1.8947092785000001,0.036500000000000005,0,0.036500000000000005,1.767,0.5807848139,1.8599999999999999,1.9460000000000002,0.6276222988,2.0447067638,0.036500000000000005,0,0.036500000000000005,1.9095,0.6276222988,2.01
2020-11-09 12:30:00,1.8305,0.5495598239,1.9112159088,0.1585,0,0.1585,1.6720000000000002,0.5495598239,1.76,2.0775,0.6307447978,2.1711391595,0.1585,0,0.1585,1.919,0.6307447978,2.02
2020-11-09 13:00:00,1.82,0.5464373249,1.9002614952,0.1575,0,0.1575,1.6625,0.5464373249,1.75,1.9815,0.5995198078,2.0702092286,0.1575,0,0.1575,1.824,0.5995198078,1.92
2020-11-09 13:30:00,1.8025,0.5714173169,1.8909056031,0.064,0,0.064,1.7385000000000002,0.5714173169,1.83,1.945,0.6182548018,2.0408978416,0.064,0,0.064,1.881,0.6182548018,1.98
2020-11-09 14:00:00,1.7535,0.5589273209,1.8404244076,0.053,0,0.053,1.7005,0.5589273209,1.79,1.896,0.6057648058,1.9904188002,0.053,0,0.053,1.843,0.6057648058,1.94
2020-11-09 14:30:00,1.703,0.5433148259,1.7875681805,0.05,0,0.05,1.653,0.5433148259,1.74,1.8359999999999999,0.5870298118,1.9275632285,0.05,0,0.05,1.786,0.5870298118,1.88
2020-11-09 15:00:00,1.709,0.5558048219,1.7971087891000002,0.018000000000000002,0,0.018000000000000002,1.691,0.5558048219,1.78,1.8325,0.5963973088,1.9271081962,0.018000000000000002,0,0.018000000000000002,1.8145,0.5963973088,1.9100000000000001
2020-11-09 15:30:00,1.742,0.5682948179,1.8323544963,0.013000000000000001,0,0.013000000000000001,1.729,0.5682948179,1.82,1.875,0.6120098038,1.9723541771000002,0.013000000000000001,0,0.013000000000000001,1.862,0.6120098038,1.96
2020-11-09 16:00:00,1.78,0.5839073129,1.8733253188,0.0035,0,0.0035,1.7765,0.5839073129,1.87,1.9035000000000002,0.6244997998,2.0033252981,0.0035,0,0.0035,1.9,0.6244997998,2.0
2020-11-09 16:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2020-11-09 17:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-11-09 17:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2020-11-09 18:00:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-11-09 18:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-11-09 19:00:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-11-09 19:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-11-09 20:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2020-11-09 20:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-11-09 21:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-11-09 21:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-11-09 22:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-11-09 22:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-11-09 23:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-11-09 23:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-11-10 00:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-11-10 00:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-11-10 01:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-11-10 01:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-11-10 02:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-11-10 02:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-11-10 03:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-11-10 03:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-11-10 04:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-11-10 04:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-11-10 05:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-11-10 05:30:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-11-10 06:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-11-10 06:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-11-10 07:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-11-10 07:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-11-10 08:00:00,1.7309999999999999,0.5682948179,1.821900107,0.002,0,0.002,1.729,0.5682948179,1.82,1.845,0.6057648058,1.9419001004,0.002,0,0.002,1.843,0.6057648058,1.94
2020-11-10 08:30:00,1.7695,0.5714173169,1.8594751948,0.031,0,0.031,1.7385000000000002,0.5714173169,1.83,1.912,0.6182548018,2.0094733141,0.031,0,0.031,1.881,0.6182548018,1.98
2020-11-10 09:00:00,1.7565,0.5651723189,1.8451861695,0.037,0,0.037,1.7195,0.5651723189,1.81,1.899,0.6120098038,1.9951834501999999,0.037,0,0.037,1.862,0.6120098038,1.96
2020-11-10 09:30:00,1.79,0.5745398159,1.8799457439,0.042,0,0.042,1.748,0.5745398159,1.8399999999999999,1.923,0.6182548018,2.0199425734,0.042,0,0.042,1.881,0.6182548018,1.98
2020-11-10 10:00:00,1.7805,0.5620498199,1.8671047775,0.07050000000000001,0,0.07050000000000001,1.71,0.5620498199,1.8,1.9325,0.6120098038,2.0270945341,0.07050000000000001,0,0.07050000000000001,1.862,0.6120098038,1.96
2020-11-10 10:30:00,1.7505000000000002,0.5495598239,1.8347387416,0.0785,0,0.0785,1.6720000000000002,0.5495598239,1.76,1.893,0.5963973088,1.9847263665,0.0785,0,0.0785,1.8145,0.5963973088,1.9100000000000001
2020-11-10 11:00:00,1.7269999999999999,0.5433148259,1.8104474585,0.074,0,0.074,1.653,0.5433148259,1.74,1.8885,0.5963973088,1.9804348006999999,0.074,0,0.074,1.8145,0.5963973088,1.9100000000000001
2020-11-10 11:30:00,1.7469999999999999,0.5526823229,1.8323391471,0.0655,0,0.0655,1.6815,0.5526823229,1.77,1.8895,0.5995198078,1.9823305098000001,0.0655,0,0.0655,1.824,0.5995198078,1.92
2020-11-10 12:00:00,1.685,0.5277023309000001,1.7656995073,0.0795,0,0.0795,1.6055000000000001,0.5277023309000001,1.69,1.8275000000000001,0.5745398159,1.9156858432,0.0795,0,0.0795,1.748,0.5745398159,1.8399999999999999
2020-11-10 12:30:00,1.737,0.4933548419,1.8057042947,0.23600000000000002,0,0.23600000000000002,1.501,0.4933548419,1.58,2.0125,0.5839073129,2.0954961226,0.23600000000000002,0,0.23600000000000002,1.7765,0.5839073129,1.87
2020-11-10 13:00:00,1.7865000000000002,0.5308248299,1.8636945163,0.1715,0,0.1715,1.615,0.5308248299,1.7000000000000002,2.1095,0.6369897958,2.2035757872,0.1715,0,0.1715,1.9380000000000002,0.6369897958,2.04
2020-11-10 13:30:00,1.7965,0.5526823229,1.8795930411000001,0.115,0,0.115,1.6815,0.5526823229,1.77,2.0815,0.6463572928,2.1795458242,0.115,0,0.115,1.9665,0.6463572928,2.07
2020-11-10 14:00:00,1.81,0.5651723189,1.896185579,0.09050000000000001,0,0.09050000000000001,1.7195,0.5651723189,1.81,2.1045,0.6619697878,2.2061559895,0.09050000000000001,0,0.09050000000000001,2.014,0.6619697878,2.12
2020-11-10 14:30:00,1.7605,0.5089673369000001,1.8325959729,0.212,0,0.212,1.5485,0.5089673369000001,1.63,2.093,0.6182548018,2.1824041789,0.212,0,0.212,1.881,0.6182548018,1.98
2020-11-10 15:00:00,1.6575000000000002,0.5277023309000001,1.7394757831,0.052000000000000005,0,0.052000000000000005,1.6055000000000001,0.5277023309000001,1.69,1.838,0.5870298118,1.9294683205,0.052000000000000005,0,0.052000000000000005,1.786,0.5870298118,1.88
2020-11-10 15:30:00,1.6905000000000001,0.5495598239,1.7775843862,0.018500000000000003,0,0.018500000000000003,1.6720000000000002,0.5495598239,1.76,1.8235000000000001,0.5932748098,1.9175837009,0.018500000000000003,0,0.018500000000000003,1.8050000000000002,0.5932748098,1.9
2020-11-10 16:00:00,1.873,0.6151323028,1.9714250556000001,0.0015,0,0.0015,1.8715000000000002,0.6151323028,1.97,2.1295,0.6994397758,2.2414250489,0.0015,0,0.0015,2.128,0.6994397758,2.24
2020-11-10 16:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-11-10 17:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2020-11-10 17:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-11-10 18:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-11-10 18:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-11-10 19:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-11-10 19:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-11-10 20:00:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-11-10 20:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-11-10 21:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-11-10 21:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-11-10 22:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-11-10 22:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-11-10 23:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-11-10 23:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-11-11 00:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-11-11 00:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-11-11 01:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-11-11 01:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-11-11 02:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-11-11 02:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-11-11 03:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-11-11 03:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-11-11 04:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-11-11 04:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-11-11 05:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-11-11 05:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-11-11 06:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-11-11 06:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-11-11 07:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-11-11 07:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-11-11 08:00:00,1.72,0.5651723189,1.8104750067,0.0005,0,0.0005,1.7195,0.5651723189,1.81,1.815,0.5963973088,1.9104750064,0.0005,0,0.0005,1.8145,0.5963973088,1.9100000000000001
2020-11-11 08:30:00,1.7775,0.5839073129,1.8709500261,0.001,0,0.001,1.7765,0.5839073129,1.87,1.8725,0.6151323028,1.9709500247,0.001,0,0.001,1.8715000000000002,0.6151323028,1.97
2020-11-11 09:00:00,1.8025,0.5901523108,1.8966512595,0.007,0,0.007,1.7955,0.5901523108,1.8900000000000001,1.9165,0.6276222988,2.0166511845,0.007,0,0.007,1.9095,0.6276222988,2.01
2020-11-11 09:30:00,1.9665,0.6369897958,2.0670941561,0.0285,0,0.0285,1.9380000000000002,0.6369897958,2.04,2.2515,0.7306647658000001,2.3670917283,0.0285,0,0.0285,2.223,0.7306647658000001,2.34
2020-11-11 10:00:00,1.9809999999999999,0.6338672968,2.0799396025,0.052500000000000005,0,0.052500000000000005,1.9285,0.6338672968,2.03,2.266,0.7275422668,2.3799314591,0.052500000000000005,0,0.052500000000000005,2.2135,0.7275422668,2.33
2020-11-11 10:30:00,1.9445000000000001,0.6182548018,2.0404213413,0.0635,0,0.0635,1.881,0.6182548018,1.98,2.239,0.7150522708,2.3504086347,0.0635,0,0.0635,2.1755,0.7150522708,2.29
2020-11-11 11:00:00,1.953,0.6307447978,2.0523274593,0.034,0,0.034,1.919,0.6307447978,2.02,2.2665,0.7337872648,2.3823236556,0.034,0,0.034,2.2325,0.7337872648,2.35
2020-11-11 11:30:00,1.913,0.6182548018,2.0104248307,0.032,0,0.032,1.881,0.6182548018,1.98,2.2075,0.7150522708,2.3204215134,0.032,0,0.032,2.1755,0.7150522708,2.29
2020-11-11 12:00:00,1.9195000000000002,0.6244997998,2.0185341835,0.0195,0,0.0195,1.9,0.6244997998,2.0,2.176,0.7088072728,2.2885331,0.0195,0,0.0195,2.1565,0.7088072728,2.27
2020-11-11 12:30:00,1.9769999999999999,0.6432347938,2.0790093795,0.02,0,0.02,1.957,0.6432347938,2.06,2.2335,0.7275422668,2.3490083014,0.02,0,0.02,2.2135,0.7275422668,2.33
2020-11-11 13:00:00,2.0835,0.6807047818,2.1918784752000002,0.0125,0,0.0125,2.071,0.6807047818,2.18,2.378,0.7775022508,2.5018780446,0.0125,0,0.0125,2.3655,0.7775022508,2.49
2020-11-11 13:30:00,2.051,0.6682147858,2.1571073223,0.018000000000000002,0,0.018000000000000002,2.033,0.6682147858,2.14,2.3265000000000002,0.7587672568,2.4471064546,0.018000000000000002,0,0.018000000000000002,2.3085,0.7587672568,2.43
2020-11-11 14:00:00,1.897,0.6182548018,1.995206255,0.016,0,0.016,1.881,0.6182548018,1.98,2.068,0.6744597838,2.1752057374,0.016,0,0.016,2.052,0.6744597838,2.16
2020-11-11 14:30:00,1.8705,0.6120098038,1.9680767897,0.0085,0,0.0085,1.862,0.6120098038,1.96,2.0225,0.6619697878,2.1280766551,0.0085,0,0.0085,2.014,0.6619697878,2.12
2020-11-11 15:00:00,1.8645,0.6120098038,1.9623751553000002,0.0025,0,0.0025,1.862,0.6120098038,1.96,2.0355,0.6682147858,2.1423751422,0.0025,0,0.0025,2.033,0.6682147858,2.14
2020-11-11 15:30:00,1.901,0.6244997998,2.0009500244,0.001,0,0.001,1.9,0.6244997998,2.0,2.053,0.6744597838,2.1609500226,0.001,0,0.001,2.052,0.6744597838,2.16
2020-11-11 16:00:00,1.967,0.6463572928,2.0704750059,0.0005,0,0.0005,1.9665,0.6463572928,2.07,2.119,0.6963172768,2.2304750054999998,0.0005,0,0.0005,2.1185,0.6963172768,2.23
2020-11-11 16:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-11-11 17:00:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-11-11 17:30:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2020-11-11 18:00:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-11-11 18:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-11-11 19:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-11-11 19:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-11-11 20:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2020-11-11 20:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-11-11 21:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-11-11 21:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-11-11 22:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-11-11 22:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-11-11 23:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-11-11 23:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-11-12 00:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-11-12 00:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-11-12 01:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-11-12 01:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-11-12 02:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-11-12 02:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-11-12 03:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-11-12 03:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-11-12 04:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-11-12 04:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-11-12 05:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-11-12 05:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-11-12 06:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-11-12 06:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-11-12 07:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-11-12 07:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2020-11-12 08:00:00,1.9615,0.6432347938,2.0642754782,0.0045000000000000005,0,0.0045000000000000005,1.957,0.6432347938,2.06,2.1705,0.7119297718,2.2842754322,0.0045000000000000005,0,0.0045000000000000005,2.166,0.7119297718,2.2800000000000002
2020-11-12 08:30:00,1.8955000000000002,0.6026423068,1.9889942182,0.062,0,0.062,1.8335,0.6026423068,1.9300000000000002,2.019,0.6432347938,2.1189884379,0.062,0,0.062,1.957,0.6432347938,2.06
2020-11-12 09:00:00,1.888,0.5745398159,1.9734842285,0.14,0,0.14,1.748,0.5745398159,1.8399999999999999,2.021,0.6182548018,2.1134521523,0.14,0,0.14,1.881,0.6182548018,1.98
2020-11-12 09:30:00,1.8485,0.5401923269000001,1.9258141136,0.20500000000000002,0,0.20500000000000002,1.6435,0.5401923269000001,1.73,1.991,0.5870298118,2.0757372184,0.20500000000000002,0,0.20500000000000002,1.786,0.5870298118,1.88
2020-11-12 10:00:00,1.849,0.5401923269000001,1.9262940456000002,0.20550000000000002,0,0.20550000000000002,1.6435,0.5401923269000001,1.73,2.096,0.6213773008,2.1861669081,0.20550000000000002,0,0.20550000000000002,1.8905,0.6213773008,1.99
2020-11-12 10:30:00,1.8705,0.5245798319,1.9426667882,0.2745,0,0.2745,1.596,0.5245798319,1.6800000000000002,2.222,0.6401122948,2.3123641041,0.2745,0,0.2745,1.9475,0.6401122948,2.05
2020-11-12 11:00:00,1.81,0.4933548419,1.8760327822,0.309,0,0.309,1.501,0.4933548419,1.58,2.1615,0.6088873048,2.2456237441,0.309,0,0.309,1.8525,0.6088873048,1.9500000000000002
2020-11-12 11:30:00,1.7955,0.4746198479,1.8571710341,0.35150000000000003,0,0.35150000000000003,1.444,0.4746198479,1.52,2.1375,0.5870298118,2.2166439159,0.35150000000000003,0,0.35150000000000003,1.786,0.5870298118,1.88
2020-11-12 12:00:00,1.7965,0.4621298519,1.8549868597999999,0.3905,0,0.3905,1.4060000000000001,0.4621298519,1.48,2.129,0.5714173169,2.2043499609,0.3905,0,0.3905,1.7385000000000002,0.5714173169,1.83
2020-11-12 12:30:00,1.794,0.4652523509,1.8533471747,0.3785,0,0.3785,1.4155,0.4652523509,1.49,2.117,0.5714173169,2.1927623560000002,0.3785,0,0.3785,1.7385000000000002,0.5714173169,1.83
2020-11-12 13:00:00,1.7974999999999999,0.5152123349000001,1.8698796753,0.23,0,0.23,1.5675,0.5152123349000001,1.65,2.0065,0.5839073129,2.0897344329,0.23,0,0.23,1.7765,0.5839073129,1.87
2020-11-12 13:30:00,1.7615,0.5277023309000001,1.8388452898,0.156,0,0.156,1.6055000000000001,0.5277023309000001,1.69,1.8945,0.5714173169,1.9787996361,0.156,0,0.156,1.7385000000000002,0.5714173169,1.83
2020-11-12 14:00:00,1.646,0.5120898359,1.7238190160000002,0.088,0,0.088,1.558,0.5120898359,1.6400000000000001,1.722,0.5370698279,1.8038093026,0.088,0,0.088,1.634,0.5370698279,1.72
2020-11-12 14:30:00,1.6075,0.4808648459,1.6778817746999999,0.14450000000000002,0,0.14450000000000002,1.463,0.4808648459,1.54,1.712,0.5152123349000001,1.7878444423,0.14450000000000002,0,0.14450000000000002,1.5675,0.5152123349000001,1.65
2020-11-12 15:00:00,1.6400000000000001,0.5308248299,1.7237676758,0.025,0,0.025,1.615,0.5308248299,1.7000000000000002,1.7255,0.5589273209,1.8137667987000001,0.025,0,0.025,1.7005,0.5589273209,1.79
2020-11-12 15:30:00,1.657,0.5401923269000001,1.7428300979,0.0135,0,0.0135,1.6435,0.5401923269000001,1.73,1.7425000000000002,0.5682948179,1.8328298475,0.0135,0,0.0135,1.729,0.5682948179,1.82
2020-11-12 16:00:00,1.7225000000000001,0.5651723189,1.8128502420000001,0.003,0,0.003,1.7195,0.5651723189,1.81,1.808,0.5932748098,1.9028502306,0.003,0,0.003,1.8050000000000002,0.5932748098,1.9
2020-11-12 16:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-11-12 17:00:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2020-11-12 17:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-11-12 18:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-11-12 18:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2020-11-12 19:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-11-12 19:30:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-11-12 20:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2020-11-12 20:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2020-11-12 21:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-11-12 21:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-11-12 22:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-11-12 22:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-11-12 23:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-11-12 23:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-11-13 00:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-11-13 00:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-11-13 01:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-11-13 01:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-11-13 02:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-11-13 02:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-11-13 03:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-11-13 03:30:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-11-13 04:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-11-13 04:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-11-13 05:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-11-13 05:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-11-13 06:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-11-13 06:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-11-13 07:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-11-13 07:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-11-13 08:00:00,1.7295,0.5682948179,1.8204750067000002,0.0005,0,0.0005,1.729,0.5682948179,1.82,1.7865000000000002,0.5870298118,1.8804750065,0.0005,0,0.0005,1.786,0.5870298118,1.88
2020-11-13 08:30:00,1.792,0.5776623149,1.8828058185,0.0345,0,0.0345,1.7575,0.5776623149,1.85,1.8585,0.5995198078,1.9528047137,0.0345,0,0.0345,1.824,0.5995198078,1.92
2020-11-13 09:00:00,1.7605,0.5245798319,1.8369932635000001,0.1645,0,0.1645,1.596,0.5245798319,1.6800000000000002,1.8745,0.5620498199,1.9569492201,0.1645,0,0.1645,1.71,0.5620498199,1.8
2020-11-13 09:30:00,1.7585000000000002,0.4995998399,1.8280925168,0.23850000000000002,0,0.23850000000000002,1.52,0.4995998399,1.6,1.9105,0.5495598239,1.9879703846,0.23850000000000002,0,0.23850000000000002,1.6720000000000002,0.5495598239,1.76
2020-11-13 10:00:00,1.7650000000000001,0.5058448379,1.8360566440000001,0.226,0,0.226,1.5390000000000001,0.5058448379,1.62,1.9264999999999999,0.5589273209,2.0059416741,0.226,0,0.226,1.7005,0.5589273209,1.79
2020-11-13 10:30:00,1.8495,0.5277023309000001,1.9233096475,0.244,0,0.244,1.6055000000000001,0.5277023309000001,1.69,2.144,0.6244997998,2.2331000873,0.244,0,0.244,1.9,0.6244997998,2.0
2020-11-13 11:00:00,1.8325,0.5058448379,1.9010353100000001,0.29350000000000004,0,0.29350000000000004,1.5390000000000001,0.5058448379,1.62,2.1745,0.6182548018,2.2606833591,0.29350000000000004,0,0.29350000000000004,1.881,0.6182548018,1.98
2020-11-13 11:30:00,1.8305,0.5464373249,1.910320392,0.168,0,0.168,1.6625,0.5464373249,1.75,2.1535,0.6526022908,2.2502115456,0.168,0,0.168,1.9855,0.6526022908,2.09
2020-11-13 12:00:00,1.8355000000000001,0.5620498199,1.9196250285,0.1255,0,0.1255,1.71,0.5620498199,1.8,2.1585,0.6682147858,2.2595648364,0.1255,0,0.1255,2.033,0.6682147858,2.14
2020-11-13 12:30:00,1.8605,0.5776623149,1.9481154997,0.10300000000000001,0,0.10300000000000001,1.7575,0.5776623149,1.85,2.1835,0.6838272808,2.2880760477,0.10300000000000001,0,0.10300000000000001,2.0805,0.6838272808,2.19
2020-11-13 13:00:00,1.8205,0.5589273209,1.9043686618,0.12,0,0.12,1.7005,0.5589273209,1.79,2.02,0.6244997998,2.1143320458,0.12,0,0.12,1.9,0.6244997998,2.0
2020-11-13 13:30:00,1.75,0.5401923269000001,1.8314769313,0.10650000000000001,0,0.10650000000000001,1.6435,0.5401923269000001,1.73,1.8925,0.5870298118,1.9814540747,0.10650000000000001,0,0.10650000000000001,1.786,0.5870298118,1.88
2020-11-13 14:00:00,1.7045,0.5401923269000001,1.7880514534,0.061,0,0.061,1.6435,0.5401923269000001,1.73,1.847,0.5870298118,1.9380436012,0.061,0,0.061,1.786,0.5870298118,1.88
2020-11-13 14:30:00,1.705,0.5370698279,1.7875874804,0.07100000000000001,0,0.07100000000000001,1.634,0.5370698279,1.72,1.8285,0.5776623149,1.9175781601000002,0.07100000000000001,0,0.07100000000000001,1.7575,0.5776623149,1.85
2020-11-13 15:00:00,1.6915,0.5339473289000001,1.773773379,0.067,0,0.067,1.6245,0.5339473289000001,1.71,1.8245,0.5776623149,1.9137643533,0.067,0,0.067,1.7575,0.5776623149,1.85
2020-11-13 15:30:00,1.6815,0.5464373249,1.7680599537,0.019,0,0.019,1.6625,0.5464373249,1.75,1.7765,0.5776623149,1.8680594208999999,0.019,0,0.019,1.7575,0.5776623149,1.85
2020-11-13 16:00:00,1.7135,0.5620498199,1.8033253312,0.0035,0,0.0035,1.71,0.5620498199,1.8,1.7895,0.5870298118,1.8833253171000002,0.0035,0,0.0035,1.786,0.5870298118,1.88
2020-11-13 16:30:00,1.8245,0.5995198078,1.9204750063,0.0005,0,0.0005,1.824,0.5995198078,1.92,1.9005,0.6244997998,2.0004750061,0.0005,0,0.0005,1.9,0.6244997998,2.0
2020-11-13 17:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2020-11-13 17:30:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-11-13 18:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-11-13 18:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-11-13 19:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2020-11-13 19:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-11-13 20:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-11-13 20:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-11-13 21:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-11-13 21:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-11-13 22:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-11-13 22:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-11-13 23:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-11-13 23:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-11-14 00:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-11-14 00:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-11-14 01:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-11-14 01:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-11-14 02:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-11-14 02:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-11-14 03:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-11-14 03:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-11-14 04:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-11-14 04:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-11-14 05:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-11-14 05:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-11-14 06:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-11-14 06:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-11-14 07:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-11-14 07:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-11-14 08:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-11-14 08:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-11-14 09:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-11-14 09:30:00,1.6724999999999999,0.5495598239,1.7604750069000001,0.0005,0,0.0005,1.6720000000000002,0.5495598239,1.76,1.72,0.5651723189,1.8104750067,0.0005,0,0.0005,1.7195,0.5651723189,1.81
2020-11-14 10:00:00,1.7395,0.5714173169,1.8309500266,0.001,0,0.001,1.7385000000000002,0.5714173169,1.83,1.7775,0.5839073129,1.8709500261,0.001,0,0.001,1.7765,0.5839073129,1.87
2020-11-14 10:30:00,1.7389999999999999,0.5714173169,1.8304750067,0.0005,0,0.0005,1.7385000000000002,0.5714173169,1.83,1.796,0.5901523108,1.8904750064,0.0005,0,0.0005,1.7955,0.5901523108,1.8900000000000001
2020-11-14 11:00:00,1.7395,0.5714173169,1.8309500266,0.001,0,0.001,1.7385000000000002,0.5714173169,1.83,1.787,0.5870298118,1.8809500259,0.001,0,0.001,1.786,0.5870298118,1.88
2020-11-14 11:30:00,1.78,0.5839073129,1.8733253188,0.0035,0,0.0035,1.7765,0.5839073129,1.87,1.837,0.6026423068,1.9333253089,0.0035,0,0.0035,1.8335,0.6026423068,1.9300000000000002
2020-11-14 12:00:00,1.81,0.5932748098,1.9047506398,0.005,0,0.005,1.8050000000000002,0.5932748098,1.9,1.867,0.6120098038,1.9647506203,0.005,0,0.005,1.862,0.6120098038,1.96
2020-11-14 12:30:00,1.883,0.6182548018,1.9819000984000001,0.002,0,0.002,1.881,0.6182548018,1.98,1.94,0.6369897958,2.0419000955,0.002,0,0.002,1.9380000000000002,0.6369897958,2.04
2020-11-14 13:00:00,1.939,0.6369897958,2.0409500239,0.001,0,0.001,1.9380000000000002,0.6369897958,2.04,1.996,0.6557247898,2.1009500232,0.001,0,0.001,1.995,0.6557247898,2.1
2020-11-14 13:30:00,1.92,0.6307447978,2.0209500241,0.001,0,0.001,1.919,0.6307447978,2.02,1.9769999999999999,0.6494797918,2.0809500234,0.001,0,0.001,1.976,0.6494797918,2.08
2020-11-14 14:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-11-14 14:30:00,1.768,0.5807848139,1.8609500262,0.001,0,0.001,1.767,0.5807848139,1.8599999999999999,1.8155000000000001,0.5963973088,1.9109500255,0.001,0,0.001,1.8145,0.5963973088,1.9100000000000001
2020-11-14 15:00:00,1.751,0.5745398159,1.8428502381,0.003,0,0.003,1.748,0.5745398159,1.8399999999999999,1.7890000000000001,0.5870298118,1.882850233,0.003,0,0.003,1.786,0.5870298118,1.88
2020-11-14 15:30:00,1.7389999999999999,0.5714173169,1.8304750067,0.0005,0,0.0005,1.7385000000000002,0.5714173169,1.83,1.7865000000000002,0.5870298118,1.8804750065,0.0005,0,0.0005,1.786,0.5870298118,1.88
2020-11-14 16:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2020-11-14 16:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2020-11-14 17:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-11-14 17:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2020-11-14 18:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2020-11-14 18:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-11-14 19:00:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2020-11-14 19:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-11-14 20:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-11-14 20:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-11-14 21:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-11-14 21:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-11-14 22:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
