Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-14 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-11-14 23:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-11-14 23:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-11-15 00:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-11-15 00:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-11-15 01:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-11-15 01:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-11-15 02:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-11-15 02:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-11-15 03:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-11-15 03:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-11-15 04:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-11-15 04:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-11-15 05:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-11-15 05:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-11-15 06:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-11-15 06:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-11-15 07:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-11-15 07:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-11-15 08:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-11-15 08:30:00,1.5695000000000001,0.5152123349000001,1.651900118,0.002,0,0.002,1.5675,0.5152123349000001,1.65,1.6265,0.5339473289000001,1.7119001139,0.002,0,0.002,1.6245,0.5339473289000001,1.71
2020-11-15 09:00:00,1.572,0.5089673369000001,1.6523412934000001,0.0235,0,0.0235,1.5485,0.5089673369000001,1.63,1.6195,0.5245798319,1.7023408148999999,0.0235,0,0.0235,1.596,0.5245798319,1.6800000000000002
2020-11-15 09:30:00,1.6,0.4590073529,1.6645382993000002,0.20350000000000001,0,0.20350000000000001,1.3965,0.4590073529,1.47,1.6475,0.4746198479,1.7145029163,0.20350000000000001,0,0.20350000000000001,1.444,0.4746198479,1.52
2020-11-15 10:00:00,1.6195,0.4433948579,1.6791007266,0.2705,0,0.2705,1.349,0.4433948579,1.42,1.6575000000000002,0.4558848539,1.7190512645,0.2705,0,0.2705,1.387,0.4558848539,1.46
2020-11-15 10:30:00,1.6395,0.4371498599,1.6967793758,0.3095,0,0.3095,1.33,0.4371498599,1.4,1.6775,0.4496398559,1.7367159382000001,0.3095,0,0.3095,1.3679999999999999,0.4496398559,1.44
2020-11-15 11:00:00,1.611,0.4215373649,1.6652371452999999,0.3285,0,0.3285,1.2825,0.4215373649,1.35,1.6585,0.4371498599,1.7151449646999999,0.3285,0,0.3285,1.33,0.4371498599,1.4
2020-11-15 11:30:00,1.862,0.5401923269000001,1.9387758380000002,0.2185,0,0.2185,1.6435,0.5401923269000001,1.73,1.9855,0.5807848139,2.068700377,0.2185,0,0.2185,1.767,0.5807848139,1.8599999999999999
2020-11-15 12:00:00,1.7375,0.4933548419,1.8061852756999999,0.23650000000000002,0,0.23650000000000002,1.501,0.4933548419,1.58,1.823,0.5214573329000001,1.8961135910000002,0.23650000000000002,0,0.23650000000000002,1.5865,0.5214573329000001,1.67
2020-11-15 12:30:00,1.7895,0.5120898359,1.8613291622,0.2315,0,0.2315,1.558,0.5120898359,1.6400000000000001,1.8655,0.5370698279,1.9412712974000002,0.2315,0,0.2315,1.634,0.5370698279,1.72
2020-11-15 13:00:00,1.8599999999999999,0.5839073129,1.9494993588,0.0835,0,0.0835,1.7765,0.5839073129,1.87,1.9075000000000002,0.5995198078,1.9994949987,0.0835,0,0.0835,1.824,0.5995198078,1.92
2020-11-15 13:30:00,1.7745000000000002,0.5089673369000001,1.8460492951,0.226,0,0.226,1.5485,0.5089673369000001,1.63,1.822,0.5245798319,1.896013713,0.226,0,0.226,1.596,0.5245798319,1.6800000000000002
2020-11-15 14:00:00,1.7265000000000001,0.5089673369000001,1.7999583329000002,0.178,0,0.178,1.5485,0.5089673369000001,1.63,1.774,0.5245798319,1.849935134,0.178,0,0.178,1.596,0.5245798319,1.6800000000000002
2020-11-15 14:30:00,1.76,0.5714173169,1.8504371781,0.021500000000000002,0,0.021500000000000002,1.7385000000000002,0.5714173169,1.83,1.798,0.5839073129,1.8904369204,0.021500000000000002,0,0.021500000000000002,1.7765,0.5839073129,1.87
2020-11-15 15:00:00,1.783,0.5807848139,1.8752066553,0.016,0,0.016,1.767,0.5807848139,1.8599999999999999,1.8115,0.5901523108,1.9052065505,0.016,0,0.016,1.7955,0.5901523108,1.8900000000000001
2020-11-15 15:30:00,1.7934999999999999,0.5839073129,1.8861574696,0.017,0,0.017,1.7765,0.5839073129,1.87,1.8315000000000001,0.5963973088,1.9261573144000002,0.017,0,0.017,1.8145,0.5963973088,1.9100000000000001
2020-11-15 16:00:00,1.828,0.5932748098,1.9218634187,0.023,0,0.023,1.8050000000000002,0.5932748098,1.9,1.8565,0.6026423068,1.9518632124000002,0.023,0,0.023,1.8335,0.6026423068,1.9300000000000002
2020-11-15 16:30:00,2.024,0.6650922868,2.1304750057,0.0005,0,0.0005,2.0235,0.6650922868,2.13,2.0715,0.6807047818,2.1804750056,0.0005,0,0.0005,2.071,0.6807047818,2.18
2020-11-15 17:00:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-11-15 17:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-11-15 18:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2020-11-15 18:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2020-11-15 19:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-11-15 19:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-11-15 20:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-11-15 20:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-11-15 21:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-11-15 21:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-11-15 22:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-11-15 22:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-11-15 23:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-11-15 23:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-11-16 00:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-11-16 00:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-11-16 01:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-11-16 01:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-11-16 02:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-11-16 02:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-11-16 03:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-11-16 03:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-11-16 04:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-11-16 04:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-11-16 05:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-11-16 05:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-11-16 06:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-11-16 06:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-11-16 07:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-11-16 07:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-11-16 08:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-11-16 08:30:00,1.874,0.6151323028,1.9723751545,0.0025,0,0.0025,1.8715000000000002,0.6151323028,1.97,1.9785,0.6494797918,2.0823751463,0.0025,0,0.0025,1.976,0.6494797918,2.08
2020-11-16 09:00:00,1.8905,0.6182548018,1.989027212,0.0095,0,0.0095,1.881,0.6182548018,1.98,2.0045,0.6557247898,2.1090270861000002,0.0095,0,0.0095,1.995,0.6557247898,2.1
2020-11-16 09:30:00,1.9435,0.6307447978,2.0432893212,0.0245,0,0.0245,1.919,0.6307447978,2.02,2.0575,0.6682147858,2.1632885268,0.0245,0,0.0245,2.033,0.6682147858,2.14
2020-11-16 10:00:00,1.9485000000000001,0.6307447978,2.0480457148,0.029500000000000002,0,0.029500000000000002,1.919,0.6307447978,2.02,2.072,0.6713372848,2.1780444784,0.029500000000000002,0,0.029500000000000002,2.0425,0.6713372848,2.15
2020-11-16 10:30:00,1.941,0.6276222988,2.0399487126,0.0315,0,0.0315,1.9095,0.6276222988,2.01,2.074,0.6713372848,2.1799471897,0.0315,0,0.0315,2.0425,0.6713372848,2.15
2020-11-16 11:00:00,1.984,0.6369897958,2.0837495051,0.046,0,0.046,1.9380000000000002,0.6369897958,2.04,2.1265,0.6838272808,2.2337461807,0.046,0,0.046,2.0805,0.6838272808,2.19
2020-11-16 11:30:00,1.9929999999999999,0.6338672968,2.0913719779,0.0645,0,0.0645,1.9285,0.6338672968,2.03,2.126,0.6775822828,2.2313658933,0.0645,0,0.0645,2.0615,0.6775822828,2.17
2020-11-16 12:00:00,1.9365,0.5839073129,2.0226171165,0.16,0,0.16,1.7765,0.5839073129,1.87,2.098,0.6369897958,2.1925692691,0.16,0,0.16,1.9380000000000002,0.6369897958,2.04
2020-11-16 12:30:00,1.9125,0.5526823229,1.9907571424000001,0.231,0,0.231,1.6815,0.5526823229,1.77,2.0835,0.6088873048,2.1706487509,0.231,0,0.231,1.8525,0.6088873048,1.9500000000000002
2020-11-16 13:00:00,1.9755,0.6369897958,2.0756580282,0.0375,0,0.0375,1.9380000000000002,0.6369897958,2.04,2.1085,0.6807047818,2.2156559413,0.0375,0,0.0375,2.071,0.6807047818,2.18
2020-11-16 13:30:00,1.9835,0.6463572928,2.0861567535,0.017,0,0.017,1.9665,0.6463572928,2.07,2.088,0.6807047818,2.1961564152,0.017,0,0.017,2.071,0.6807047818,2.18
2020-11-16 14:00:00,1.877,0.6088873048,1.9732898292,0.0245,0,0.0245,1.8525,0.6088873048,1.9500000000000002,1.972,0.6401122948,2.0732891139,0.0245,0,0.0245,1.9475,0.6401122948,2.05
2020-11-16 14:30:00,1.8455,0.6026423068,1.9414036159,0.012,0,0.012,1.8335,0.6026423068,1.9300000000000002,1.912,0.6244997998,2.0114034901,0.012,0,0.012,1.9,0.6244997998,2.0
2020-11-16 15:00:00,1.885,0.6182548018,1.9838003932000001,0.004,0,0.004,1.881,0.6182548018,1.98,1.9705,0.6463572928,2.0738003761,0.004,0,0.004,1.9665,0.6463572928,2.07
2020-11-16 15:30:00,1.9035000000000002,0.6244997998,2.0033252981,0.0035,0,0.0035,1.9,0.6244997998,2.0,1.9985,0.6557247898,2.1033252839,0.0035,0,0.0035,1.995,0.6557247898,2.1
2020-11-16 16:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-11-16 16:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-11-16 17:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-11-16 17:30:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86
2020-11-16 18:00:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2020-11-16 18:30:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2020-11-16 19:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-11-16 19:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-11-16 20:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2020-11-16 20:30:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-11-16 21:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-11-16 21:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-11-16 22:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-11-16 22:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-11-16 23:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-11-16 23:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-11-17 00:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-11-17 00:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-11-17 01:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-11-17 01:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-11-17 02:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-11-17 02:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-11-17 03:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-11-17 03:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-11-17 04:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-11-17 04:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-11-17 05:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-11-17 05:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-11-17 06:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-11-17 06:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-11-17 07:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-11-17 07:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2020-11-17 08:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-11-17 08:30:00,2.035,0.6682147858,2.141900091,0.002,0,0.002,2.033,0.6682147858,2.14,2.3295,0.7650122548,2.4519000795,0.002,0,0.002,2.3275,0.7650122548,2.45
2020-11-17 09:00:00,2.038,0.6650922868,2.1437797811,0.0145,0,0.0145,2.0235,0.6650922868,2.13,2.3515,0.7681347538000001,2.4737791433,0.0145,0,0.0145,2.337,0.7681347538000001,2.46
2020-11-17 09:30:00,1.9889999999999999,0.6432347938,2.0904238805,0.032,0,0.032,1.957,0.6432347938,2.06,2.293,0.7431547618000001,2.4104207102,0.032,0,0.032,2.261,0.7431547618000001,2.38
2020-11-17 10:00:00,2.015,0.6494797918,2.1170850243,0.039,0,0.039,1.976,0.6494797918,2.08,2.3095,0.7462772608,2.4270805508,0.039,0,0.039,2.2705,0.7462772608,2.39
2020-11-17 10:30:00,1.9855,0.6369897958,2.0851777502,0.0475,0,0.0475,1.9380000000000002,0.6369897958,2.04,2.299,0.7400322628,2.4151705426,0.0475,0,0.0475,2.2515,0.7400322628,2.37
2020-11-17 11:00:00,1.987,0.6369897958,2.086606096,0.049,0,0.049,1.9380000000000002,0.6369897958,2.04,2.3005,0.7400322628,2.4165984358,0.049,0,0.049,2.2515,0.7400322628,2.37
2020-11-17 11:30:00,1.9865,0.6369897958,2.0861299696,0.0485,0,0.0485,1.9380000000000002,0.6369897958,2.04,2.262,0.7275422668,2.3761232607,0.0485,0,0.0485,2.2135,0.7275422668,2.33
2020-11-17 12:00:00,1.9865,0.6276222988,2.0832887462,0.077,0,0.077,1.9095,0.6276222988,2.01,2.2905,0.7275422668,2.4032702719,0.077,0,0.077,2.2135,0.7275422668,2.33
2020-11-17 12:30:00,2.0035,0.6213773008,2.0976467767,0.113,0,0.113,1.8905,0.6213773008,1.99,2.3265000000000002,0.7275422668,2.4376053823,0.113,0,0.113,2.2135,0.7275422668,2.33
2020-11-17 13:00:00,2.026,0.6494797918,2.1275572848,0.05,0,0.05,1.976,0.6494797918,2.08,2.3205,0.7462772608,2.4375499995,0.05,0,0.05,2.2705,0.7462772608,2.39
2020-11-17 13:30:00,2.036,0.6494797918,2.1370821229,0.06,0,0.06,1.976,0.6494797918,2.08,2.321,0.7431547618000001,2.4370720137,0.06,0,0.06,2.261,0.7431547618000001,2.38
2020-11-17 14:00:00,2.001,0.6494797918,2.103764483,0.025,0,0.025,1.976,0.6494797918,2.08,2.267,0.7369097638000001,2.3837627818,0.025,0,0.025,2.242,0.7369097638000001,2.36
2020-11-17 14:30:00,1.949,0.6369897958,2.0504528768,0.011,0,0.011,1.9380000000000002,0.6369897958,2.04,2.215,0.7244197678000001,2.3304525312,0.011,0,0.011,2.204,0.7244197678000001,2.32
2020-11-17 15:00:00,1.9375,0.6338672968,2.038551937,0.009000000000000001,0,0.009000000000000001,1.9285,0.6338672968,2.03,2.2225,0.7275422668,2.3385516885,0.009000000000000001,0,0.009000000000000001,2.2135,0.7275422668,2.33
2020-11-17 15:30:00,1.996,0.6557247898,2.1009500232,0.001,0,0.001,1.995,0.6557247898,2.1,2.2335,0.7337872648,2.3509500207,0.001,0,0.001,2.2325,0.7337872648,2.35
2020-11-17 16:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2020-11-17 16:30:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-11-17 17:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-11-17 17:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-11-17 18:00:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-11-17 18:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-11-17 19:00:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-11-17 19:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2020-11-17 20:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2020-11-17 20:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-11-17 21:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-11-17 21:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-11-17 22:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-11-17 22:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-11-17 23:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-11-17 23:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-11-18 00:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-11-18 00:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-11-18 01:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-11-18 01:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-11-18 02:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-11-18 02:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-11-18 03:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-11-18 03:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-11-18 04:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-11-18 04:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-11-18 05:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-11-18 05:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-11-18 06:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-11-18 06:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-11-18 07:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-11-18 07:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-11-18 08:00:00,1.768,0.5807848139,1.8609500262,0.001,0,0.001,1.767,0.5807848139,1.8599999999999999,1.8535,0.6088873048,1.950950025,0.001,0,0.001,1.8525,0.6088873048,1.9500000000000002
2020-11-18 08:30:00,1.807,0.5932748098,1.9019001025,0.002,0,0.002,1.8050000000000002,0.5932748098,1.9,1.8925,0.6213773008,1.9919000978999999,0.002,0,0.002,1.8905,0.6213773008,1.99
2020-11-18 09:00:00,1.779,0.5776623149,1.8704370478999999,0.021500000000000002,0,0.021500000000000002,1.7575,0.5776623149,1.85,1.874,0.6088873048,1.9704364364,0.021500000000000002,0,0.021500000000000002,1.8525,0.6088873048,1.9500000000000002
2020-11-18 09:30:00,1.754,0.5589273209,1.8409007984999999,0.053500000000000006,0,0.053500000000000006,1.7005,0.5589273209,1.79,1.8395000000000001,0.5870298118,1.9308972655,0.053500000000000006,0,0.053500000000000006,1.786,0.5870298118,1.88
2020-11-18 10:00:00,1.7610000000000001,0.5745398159,1.8523544477,0.013000000000000001,0,0.013000000000000001,1.748,0.5745398159,1.8399999999999999,1.8559999999999999,0.6057648058,1.9523542199000001,0.013000000000000001,0,0.013000000000000001,1.843,0.6057648058,1.94
2020-11-18 10:30:00,1.803,0.5839073129,1.895193064,0.026500000000000003,0,0.026500000000000003,1.7765,0.5839073129,1.87,1.8885,0.6120098038,1.9851922451,0.026500000000000003,0,0.026500000000000003,1.862,0.6120098038,1.96
2020-11-18 11:00:00,1.772,0.5745398159,1.862815074,0.024,0,0.024,1.748,0.5745398159,1.8399999999999999,1.867,0.6057648058,1.962814306,0.024,0,0.024,1.843,0.6057648058,1.94
2020-11-18 11:30:00,1.8695,0.6120098038,1.9671263940000001,0.007500000000000001,0,0.007500000000000001,1.862,0.6120098038,1.96,1.9835,0.6494797918,2.0871263139,0.007500000000000001,0,0.007500000000000001,1.976,0.6494797918,2.08
2020-11-18 12:00:00,1.9180000000000001,0.6276222988,2.0180767453,0.0085,0,0.0085,1.9095,0.6276222988,2.01,2.0415,0.6682147858,2.1480766397,0.0085,0,0.0085,2.033,0.6682147858,2.14
2020-11-18 12:30:00,2.008,0.6557247898,2.1123539003,0.013000000000000001,0,0.013000000000000001,1.995,0.6557247898,2.1,2.1505,0.7025622748,2.2623536417,0.013000000000000001,0,0.013000000000000001,2.1375,0.7025622748,2.25
2020-11-18 13:00:00,1.8785,0.6057648058,1.9737561273000002,0.035500000000000004,0,0.035500000000000004,1.843,0.6057648058,1.94,1.9260000000000002,0.6213773008,2.0237553582,0.035500000000000004,0,0.035500000000000004,1.8905,0.6213773008,1.99
2020-11-18 13:30:00,1.9015,0.6213773008,2.0004529487,0.011,0,0.011,1.8905,0.6213773008,1.99,1.9965000000000002,0.6526022908,2.1004528083,0.011,0,0.011,1.9855,0.6526022908,2.09
2020-11-18 14:00:00,1.8725,0.6151323028,1.9709500247,0.001,0,0.001,1.8715000000000002,0.6151323028,1.97,1.9580000000000002,0.6432347938,2.0609500237,0.001,0,0.001,1.957,0.6432347938,2.06
2020-11-18 14:30:00,1.8535,0.6088873048,1.950950025,0.001,0,0.001,1.8525,0.6088873048,1.9500000000000002,1.939,0.6369897958,2.0409500239,0.001,0,0.001,1.9380000000000002,0.6369897958,2.04
2020-11-18 15:00:00,1.8165,0.5963973088,1.9119001020000002,0.002,0,0.002,1.8145,0.5963973088,1.9100000000000001,1.921,0.6307447978,2.0219000964,0.002,0,0.002,1.919,0.6307447978,2.02
2020-11-18 15:30:00,1.8115,0.5932748098,1.9061760804999999,0.006500000000000001,0,0.006500000000000001,1.8050000000000002,0.5932748098,1.9,1.8875000000000002,0.6182548018,1.9861760370000001,0.006500000000000001,0,0.006500000000000001,1.881,0.6182548018,1.98
2020-11-18 16:00:00,1.8645,0.6120098038,1.9623751553000002,0.0025,0,0.0025,1.862,0.6120098038,1.96,1.9500000000000002,0.6401122948,2.0523751485,0.0025,0,0.0025,1.9475,0.6401122948,2.05
2020-11-18 16:30:00,1.996,0.6557247898,2.1009500232,0.001,0,0.001,1.995,0.6557247898,2.1,2.091,0.6869497798,2.2009500221,0.001,0,0.001,2.09,0.6869497798,2.2
2020-11-18 17:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-11-18 17:30:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-11-18 18:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2020-11-18 18:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2020-11-18 19:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-11-18 19:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-11-18 20:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2020-11-18 20:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-11-18 21:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-11-18 21:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-11-18 22:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-11-18 22:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-11-18 23:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-11-18 23:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-11-19 00:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-11-19 00:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-11-19 01:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-11-19 01:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-11-19 02:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-11-19 02:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-11-19 03:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-11-19 03:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-11-19 04:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-11-19 04:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-11-19 05:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-11-19 05:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-11-19 06:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-11-19 06:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-11-19 07:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-11-19 07:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-11-19 08:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-11-19 08:30:00,2.054,0.6744597838,2.1619000902,0.002,0,0.002,2.052,0.6744597838,2.16,2.2345,0.7337872648,2.3519000829,0.002,0,0.002,2.2325,0.7337872648,2.35
2020-11-19 09:00:00,2.1575,0.6838272808,2.2632777116,0.077,0,0.077,2.0805,0.6838272808,2.19,2.433,0.7743797518000001,2.5532632062,0.077,0,0.077,2.356,0.7743797518000001,2.48
2020-11-19 09:30:00,1.991,0.5901523108,2.076622438,0.1955,0,0.1955,1.7955,0.5901523108,1.8900000000000001,2.181,0.6526022908,2.2765435972,0.1955,0,0.1955,1.9855,0.6526022908,2.09
2020-11-19 10:00:00,2.034,0.5776623149,2.1144384006,0.2765,0,0.2765,1.7575,0.5776623149,1.85,2.3475,0.6807047818,2.4442003294,0.2765,0,0.2765,2.071,0.6807047818,2.18
2020-11-19 10:30:00,1.9675,0.5433148259,2.0411387141,0.3145,0,0.3145,1.653,0.5433148259,1.74,2.262,0.6401122948,2.3508270353,0.3145,0,0.3145,1.9475,0.6401122948,2.05
2020-11-19 11:00:00,1.9340000000000002,0.5183348339,2.0022554782,0.357,0,0.357,1.577,0.5183348339,1.6600000000000001,2.257,0.6244997998,2.341804646,0.357,0,0.357,1.9,0.6244997998,2.0
2020-11-19 11:30:00,1.8985,0.5120898359,1.9663515072000002,0.3405,0,0.3405,1.558,0.5120898359,1.6400000000000001,2.2215,0.6182548018,2.3059274165,0.3405,0,0.3405,1.881,0.6182548018,1.98
2020-11-19 12:00:00,1.9085,0.5120898359,1.9760081604000002,0.35050000000000003,0,0.35050000000000003,1.558,0.5120898359,1.6400000000000001,2.241,0.6213773008,2.3255517087,0.35050000000000003,0,0.35050000000000003,1.8905,0.6213773008,1.99
2020-11-19 12:30:00,1.8625,0.5089673369000001,1.9307910296,0.314,0,0.314,1.5485,0.5089673369000001,1.63,2.1855,0.6151323028,2.2704180232,0.314,0,0.314,1.8715000000000002,0.6151323028,1.97
2020-11-19 13:00:00,1.784,0.5433148259,1.8648986567999999,0.131,0,0.131,1.653,0.5433148259,1.74,1.9264999999999999,0.5901523108,2.014865256,0.131,0,0.131,1.7955,0.5901523108,1.8900000000000001
2020-11-19 13:30:00,1.8915000000000002,0.5745398159,1.9768328837,0.14350000000000002,0,0.14350000000000002,1.748,0.5745398159,1.8399999999999999,2.0055,0.6120098038,2.0968038177,0.14350000000000002,0,0.14350000000000002,1.862,0.6120098038,1.96
2020-11-19 14:00:00,1.8985,0.5526823229,1.9773113058,0.217,0,0.217,1.6815,0.5526823229,1.77,2.0315,0.5963973088,2.117234517,0.217,0,0.217,1.8145,0.5963973088,1.9100000000000001
2020-11-19 14:30:00,1.827,0.5714173169,1.9142744709000001,0.08850000000000001,0,0.08850000000000001,1.7385000000000002,0.5714173169,1.83,1.9695,0.6182548018,2.0642599764,0.08850000000000001,0,0.08850000000000001,1.881,0.6182548018,1.98
2020-11-19 15:00:00,1.7570000000000001,0.5339473289000001,1.8363411312,0.1325,0,0.1325,1.6245,0.5339473289000001,1.71,1.8805,0.5745398159,1.9663103138,0.1325,0,0.1325,1.748,0.5745398159,1.8399999999999999
2020-11-19 15:30:00,1.7915,0.5714173169,1.8804228248000001,0.053,0,0.053,1.7385000000000002,0.5714173169,1.83,1.915,0.6120098038,2.0104181157,0.053,0,0.053,1.862,0.6120098038,1.96
2020-11-19 16:00:00,1.9809999999999999,0.6494797918,2.0847505846,0.005,0,0.005,1.976,0.6494797918,2.08,2.1425,0.7025622748,2.2547505405,0.005,0,0.005,2.1375,0.7025622748,2.25
2020-11-19 16:30:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2020-11-19 17:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-11-19 17:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2020-11-19 18:00:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-11-19 18:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-11-19 19:00:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-11-19 19:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2020-11-19 20:00:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-11-19 20:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2020-11-19 21:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-11-19 21:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-11-19 22:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-11-19 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-11-19 23:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-11-19 23:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-11-20 00:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-11-20 00:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-11-20 01:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-11-20 01:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-11-20 02:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-11-20 02:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-11-20 03:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-11-20 03:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-11-20 04:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-11-20 04:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-11-20 05:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-11-20 05:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-11-20 06:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-11-20 06:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-11-20 07:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-11-20 07:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-11-20 08:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-11-20 08:30:00,2.1,0.6900722788,2.2104750055,0.0005,0,0.0005,2.0995,0.6900722788,2.21,2.214,0.7275422668,2.3304750052,0.0005,0,0.0005,2.2135,0.7275422668,2.33
2020-11-20 09:00:00,2.1205,0.6963172768,2.2319000874,0.002,0,0.002,2.1185,0.6963172768,2.23,2.225,0.7306647658000001,2.3419000833,0.002,0,0.002,2.223,0.7306647658000001,2.34
2020-11-20 09:30:00,2.079,0.6807047818,2.1876014262,0.008,0,0.008,2.071,0.6807047818,2.18,2.1835,0.7150522708,2.2976013579,0.008,0,0.008,2.1755,0.7150522708,2.29
2020-11-20 10:00:00,2.099,0.6807047818,2.2066173207,0.028,0,0.028,2.071,0.6807047818,2.18,2.213,0.7181747698000001,2.3266164273,0.028,0,0.028,2.185,0.7181747698000001,2.3
2020-11-20 10:30:00,2.082,0.6744597838,2.1885200479,0.03,0,0.03,2.052,0.6744597838,2.16,2.196,0.7119297718,2.3085190058,0.03,0,0.03,2.166,0.7119297718,2.2800000000000002
2020-11-20 11:00:00,2.113,0.6838272808,2.2208981854,0.0325,0,0.0325,2.0805,0.6838272808,2.19,2.227,0.7212972688,2.3408969969,0.0325,0,0.0325,2.1945,0.7212972688,2.31
2020-11-20 11:30:00,2.09,0.6744597838,2.1961320543,0.038,0,0.038,2.052,0.6744597838,2.16,2.1945,0.7088072728,2.3061305254,0.038,0,0.038,2.1565,0.7088072728,2.27
2020-11-20 12:00:00,2.127,0.6931947778,2.2371070605,0.018000000000000002,0,0.018000000000000002,2.109,0.6931947778,2.22,2.2315,0.7275422668,2.3471067296,0.018000000000000002,0,0.018000000000000002,2.2135,0.7275422668,2.33
2020-11-20 12:30:00,2.111,0.6869497798,2.2199596843,0.021,0,0.021,2.09,0.6869497798,2.2,2.2155,0.7212972688,2.3299592271,0.021,0,0.021,2.1945,0.7212972688,2.31
2020-11-20 13:00:00,2.1965,0.7181747698000001,2.3109277899,0.0115,0,0.0115,2.185,0.7181747698000001,2.3,2.301,0.7525222588,2.4209276631,0.0115,0,0.0115,2.2895,0.7525222588,2.41
2020-11-20 13:30:00,2.1285,0.6931947778,2.238533281,0.0195,0,0.0195,2.109,0.6931947778,2.22,2.214,0.7212972688,2.3285329609,0.0195,0,0.0195,2.1945,0.7212972688,2.31
2020-11-20 14:00:00,2.057,0.6713372848,2.1637797369,0.0145,0,0.0145,2.0425,0.6713372848,2.15,2.152,0.7025622748,2.2637795277,0.0145,0,0.0145,2.1375,0.7025622748,2.25
2020-11-20 14:30:00,1.9875,0.6494797918,2.0909280834,0.0115,0,0.0115,1.976,0.6494797918,2.08,2.092,0.6838272808,2.2009279293,0.0115,0,0.0115,2.0805,0.6838272808,2.19
2020-11-20 15:00:00,1.9465,0.6369897958,2.0480767198,0.0085,0,0.0085,1.9380000000000002,0.6369897958,2.04,2.0225,0.6619697878,2.1280766551,0.0085,0,0.0085,2.014,0.6619697878,2.12
2020-11-20 15:30:00,1.9335,0.6338672968,2.034750599,0.005,0,0.005,1.9285,0.6338672968,2.03,2.019,0.6619697878,2.1247505736,0.005,0,0.005,2.014,0.6619697878,2.12
2020-11-20 16:00:00,2.005,0.6588472888,2.1104750058,0.0005,0,0.0005,2.0045,0.6588472888,2.11,2.0715,0.6807047818,2.1804750056,0.0005,0,0.0005,2.071,0.6807047818,2.18
2020-11-20 16:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-11-20 17:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2020-11-20 17:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2020-11-20 18:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-11-20 18:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
