Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-20 19:00:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-11-20 19:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-11-20 20:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2020-11-20 20:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-11-20 21:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-11-20 21:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-11-20 22:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-11-20 22:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-11-20 23:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-11-20 23:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-11-21 00:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-11-21 00:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-11-21 01:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-11-21 01:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-11-21 02:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-11-21 02:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-11-21 03:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-11-21 03:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-11-21 04:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-11-21 04:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-11-21 05:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-11-21 05:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-11-21 06:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-11-21 06:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-11-21 07:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-11-21 07:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-11-21 08:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-11-21 08:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-11-21 09:00:00,1.6545,0.5433148259,1.7414250629999999,0.0015,0,0.0015,1.653,0.5433148259,1.74,1.702,0.5589273209,1.7914250612,0.0015,0,0.0015,1.7005,0.5589273209,1.79
2020-11-21 09:30:00,1.682,0.5495598239,1.769502755,0.01,0,0.01,1.6720000000000002,0.5495598239,1.76,1.7295,0.5651723189,1.8195026793,0.01,0,0.01,1.7195,0.5651723189,1.81
2020-11-21 10:00:00,1.6945000000000001,0.5495598239,1.7813888542,0.022500000000000003,0,0.022500000000000003,1.6720000000000002,0.5495598239,1.76,1.7515,0.5682948179,1.8413884028,0.022500000000000003,0,0.022500000000000003,1.729,0.5682948179,1.82
2020-11-21 10:30:00,1.722,0.5589273209,1.8104374471,0.021500000000000002,0,0.021500000000000002,1.7005,0.5589273209,1.79,1.779,0.5776623149,1.8704370478999999,0.021500000000000002,0,0.021500000000000002,1.7575,0.5776623149,1.85
2020-11-21 11:00:00,1.706,0.5526823229,1.7932913177,0.0245,0,0.0245,1.6815,0.5526823229,1.77,1.7535,0.5682948179,1.843290875,0.0245,0,0.0245,1.729,0.5682948179,1.82
2020-11-21 11:30:00,1.7295,0.5558048219,1.8166147774999999,0.0385,0,0.0385,1.691,0.5558048219,1.78,1.7865000000000002,0.5745398159,1.8766135058,0.0385,0,0.0385,1.748,0.5745398159,1.8399999999999999
2020-11-21 12:00:00,1.67,0.5308248299,1.7523341576,0.055,0,0.055,1.615,0.5308248299,1.7000000000000002,1.7269999999999999,0.5495598239,1.8123313715,0.055,0,0.055,1.6720000000000002,0.5495598239,1.76
2020-11-21 12:30:00,1.7415,0.5526823229,1.8270960566,0.06,0,0.06,1.6815,0.5526823229,1.77,1.7890000000000001,0.5682948179,1.8770934979,0.06,0,0.06,1.729,0.5682948179,1.82
2020-11-21 13:00:00,1.8065,0.5839073129,1.8985231102000002,0.03,0,0.03,1.7765,0.5839073129,1.87,1.8445,0.5963973088,1.9385226333,0.03,0,0.03,1.8145,0.5963973088,1.9100000000000001
2020-11-21 13:30:00,1.7934999999999999,0.5807848139,1.8851931599,0.026500000000000003,0,0.026500000000000003,1.767,0.5807848139,1.8599999999999999,1.841,0.5963973088,1.9351926907,0.026500000000000003,0,0.026500000000000003,1.8145,0.5963973088,1.9100000000000001
2020-11-21 14:00:00,1.7705000000000002,0.5745398159,1.8613882588,0.022500000000000003,0,0.022500000000000003,1.748,0.5745398159,1.8399999999999999,1.8085,0.5870298118,1.9013879799,0.022500000000000003,0,0.022500000000000003,1.786,0.5870298118,1.88
2020-11-21 14:30:00,1.7205,0.5526823229,1.8070910326,0.039,0,0.039,1.6815,0.5526823229,1.77,1.7775,0.5714173169,1.867089714,0.039,0,0.039,1.7385000000000002,0.5714173169,1.83
2020-11-21 15:00:00,1.6565,0.5339473289000001,1.7404286828000002,0.032,0,0.032,1.6245,0.5339473289000001,1.71,1.7135,0.5526823229,1.8004277270000002,0.032,0,0.032,1.6815,0.5526823229,1.77
2020-11-21 15:30:00,1.703,0.5558048219,1.7914039187,0.012,0,0.012,1.691,0.5558048219,1.78,1.76,0.5745398159,1.8514037917000001,0.012,0,0.012,1.748,0.5745398159,1.8399999999999999
2020-11-21 16:00:00,1.713,0.5620498199,1.8028502434,0.003,0,0.003,1.71,0.5620498199,1.8,1.751,0.5745398159,1.8428502381,0.003,0,0.003,1.748,0.5745398159,1.8399999999999999
2020-11-21 16:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-11-21 17:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-11-21 17:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2020-11-21 18:00:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-11-21 18:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-11-21 19:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-11-21 19:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-11-21 20:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-11-21 20:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-11-21 21:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-11-21 21:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-11-21 22:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-11-21 22:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-11-21 23:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-11-21 23:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-11-22 00:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-11-22 00:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-11-22 01:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-11-22 01:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-11-22 02:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-11-22 02:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-11-22 03:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-11-22 03:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-11-22 04:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-11-22 04:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-11-22 05:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-11-22 05:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-11-22 06:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-11-22 06:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-11-22 07:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-11-22 07:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-11-22 08:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-11-22 08:30:00,1.54,0.5058448379,1.6209500301,0.001,0,0.001,1.5390000000000001,0.5058448379,1.62,1.5875,0.5214573329000001,1.6709500292000001,0.001,0,0.001,1.5865,0.5214573329000001,1.67
2020-11-22 09:00:00,1.5705,0.5152123349000001,1.6528502655000001,0.003,0,0.003,1.5675,0.5152123349000001,1.65,1.6085,0.5277023309000001,1.6928502592,0.003,0,0.003,1.6055000000000001,0.5277023309000001,1.69
2020-11-22 09:30:00,1.6255000000000002,0.5245798319,1.7080498383,0.029500000000000002,0,0.029500000000000002,1.596,0.5245798319,1.6800000000000002,1.654,0.5339473289000001,1.7380494094999999,0.029500000000000002,0,0.029500000000000002,1.6245,0.5339473289000001,1.71
2020-11-22 10:00:00,1.6285,0.5152123349000001,1.7080562052000001,0.061,0,0.061,1.5675,0.5152123349000001,1.65,1.6665,0.5277023309000001,1.7480537749,0.061,0,0.061,1.6055000000000001,0.5277023309000001,1.69
2020-11-22 10:30:00,1.7315,0.5370698279,1.8128806497,0.0975,0,0.0975,1.634,0.5370698279,1.72,1.7885,0.5558048219,1.8728724596,0.0975,0,0.0975,1.691,0.5558048219,1.78
2020-11-22 11:00:00,1.7145000000000001,0.5339473289000001,1.7957199113,0.09,0,0.09,1.6245,0.5339473289000001,1.71,1.762,0.5495598239,1.845713954,0.09,0,0.09,1.6720000000000002,0.5495598239,1.76
2020-11-22 11:30:00,1.76,0.5495598239,1.8438047619,0.088,0,0.088,1.6720000000000002,0.5495598239,1.76,1.8075,0.5651723189,1.8937993558000001,0.088,0,0.088,1.7195,0.5651723189,1.81
2020-11-22 12:00:00,1.7955,0.5464373249,1.8768095268,0.133,0,0.133,1.6625,0.5464373249,1.75,1.8335,0.5589273209,1.9167999374,0.133,0,0.133,1.7005,0.5589273209,1.79
2020-11-22 12:30:00,1.783,0.5526823229,1.8666940697,0.1015,0,0.1015,1.6815,0.5526823229,1.77,1.8305,0.5682948179,1.9166870506,0.1015,0,0.1015,1.729,0.5682948179,1.82
2020-11-22 13:00:00,1.752,0.5277023309000001,1.8297469087,0.14650000000000002,0,0.14650000000000002,1.6055000000000001,0.5277023309000001,1.69,1.79,0.5401923269000001,1.8697346737,0.14650000000000002,0,0.14650000000000002,1.6435,0.5401923269000001,1.73
2020-11-22 13:30:00,1.7275,0.5277023309000001,1.8063017467,0.122,0,0.122,1.6055000000000001,0.5277023309000001,1.69,1.7655,0.5401923269000001,1.8462930428000002,0.122,0,0.122,1.6435,0.5401923269000001,1.73
2020-11-22 14:00:00,1.691,0.5277023309000001,1.7714261910000002,0.0855,0,0.0855,1.6055000000000001,0.5277023309000001,1.69,1.7195,0.5370698279,1.8014228404,0.0855,0,0.0855,1.634,0.5370698279,1.72
2020-11-22 14:30:00,1.6275,0.5089673369000001,1.7052284304,0.079,0,0.079,1.5485,0.5089673369000001,1.63,1.6465,0.5152123349000001,1.725226362,0.079,0,0.079,1.5675,0.5152123349000001,1.65
2020-11-22 15:00:00,1.6875,0.5433148259,1.7728077306999999,0.0345,0,0.0345,1.653,0.5433148259,1.74,1.716,0.5526823229,1.802807186,0.0345,0,0.0345,1.6815,0.5526823229,1.77
2020-11-22 15:30:00,1.7395,0.5682948179,1.829977937,0.0105,0,0.0105,1.729,0.5682948179,1.82,1.768,0.5776623149,1.8599778897,0.0105,0,0.0105,1.7575,0.5776623149,1.85
2020-11-22 16:00:00,1.854,0.6088873048,1.9514250562000002,0.0015,0,0.0015,1.8525,0.6088873048,1.9500000000000002,1.8825,0.6182548018,1.9814250554,0.0015,0,0.0015,1.881,0.6182548018,1.98
2020-11-22 16:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2020-11-22 17:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-11-22 17:30:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2020-11-22 18:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-11-22 18:30:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-11-22 19:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-11-22 19:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-11-22 20:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-11-22 20:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-11-22 21:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-11-22 21:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-11-22 22:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-11-22 22:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-11-22 23:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-11-22 23:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-11-23 00:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-11-23 00:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-11-23 01:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-11-23 01:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-11-23 02:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-11-23 02:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-11-23 03:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-11-23 03:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-11-23 04:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-11-23 04:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-11-23 05:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-11-23 05:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-11-23 06:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-11-23 06:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-11-23 07:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-11-23 07:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-11-23 08:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2020-11-23 08:30:00,2.027,0.6650922868,2.1333252799,0.0035,0,0.0035,2.0235,0.6650922868,2.13,2.1695,0.7119297718,2.2833252615,0.0035,0,0.0035,2.166,0.7119297718,2.2800000000000002
2020-11-23 09:00:00,2.0725,0.6744597838,2.1794843999999998,0.0205,0,0.0205,2.052,0.6744597838,2.16,2.215,0.7212972688,2.3294837946999998,0.0205,0,0.0205,2.1945,0.7212972688,2.31
2020-11-23 09:30:00,2.0865,0.6744597838,2.1928014616000002,0.0345,0,0.0345,2.052,0.6744597838,2.16,2.2385,0.7244197678000001,2.3527996621,0.0345,0,0.0345,2.204,0.7244197678000001,2.32
2020-11-23 10:00:00,2.087,0.6744597838,2.1932772283,0.035,0,0.035,2.052,0.6744597838,2.16,2.239,0.7244197678000001,2.353275377,0.035,0,0.035,2.204,0.7244197678000001,2.32
2020-11-23 10:30:00,2.104,0.6807047818,2.2113740073,0.033,0,0.033,2.071,0.6807047818,2.18,2.2465,0.7275422668,2.3613724823,0.033,0,0.033,2.2135,0.7275422668,2.33
2020-11-23 11:00:00,2.1305,0.6869497798,2.2385107214,0.0405,0,0.0405,2.09,0.6869497798,2.2,2.311,0.7462772608,2.4285079267,0.0405,0,0.0405,2.2705,0.7462772608,2.39
2020-11-23 11:30:00,1.998,0.6120098038,2.0896315465,0.136,0,0.136,1.862,0.6120098038,1.96,2.15,0.6619697878,2.2496008535,0.136,0,0.136,2.014,0.6619697878,2.12
2020-11-23 12:00:00,1.9625,0.6026423068,2.0529452014,0.129,0,0.129,1.8335,0.6026423068,1.9300000000000002,2.105,0.6494797918,2.2029182917,0.129,0,0.129,1.976,0.6494797918,2.08
2020-11-23 12:30:00,1.952,0.6057648058,2.0438334081,0.109,0,0.109,1.843,0.6057648058,1.94,2.085,0.6494797918,2.1838152394,0.109,0,0.109,1.976,0.6494797918,2.08
2020-11-23 13:00:00,1.888,0.5526823229,1.9672320021,0.20650000000000002,0,0.20650000000000002,1.6815,0.5526823229,1.77,2.0305,0.5995198078,2.1171571151,0.20650000000000002,0,0.20650000000000002,1.824,0.5995198078,1.92
2020-11-23 13:30:00,1.819,0.5245798319,1.8931310044,0.223,0,0.223,1.596,0.5245798319,1.6800000000000002,1.9615,0.5714173169,2.0430369551,0.223,0,0.223,1.7385000000000002,0.5714173169,1.83
2020-11-23 14:00:00,1.7785000000000002,0.5245798319,1.8542508595,0.1825,0,0.1825,1.596,0.5245798319,1.6800000000000002,1.9020000000000001,0.5651723189,1.9841934759000002,0.1825,0,0.1825,1.7195,0.5651723189,1.81
2020-11-23 14:30:00,1.7530000000000001,0.5245798319,1.8298068204,0.157,0,0.157,1.596,0.5245798319,1.6800000000000002,1.8765,0.5651723189,1.959763251,0.157,0,0.157,1.7195,0.5651723189,1.81
2020-11-23 15:00:00,1.752,0.5589273209,1.8389953099,0.051500000000000004,0,0.051500000000000004,1.7005,0.5589273209,1.79,1.885,0.6026423068,1.978990336,0.051500000000000004,0,0.051500000000000004,1.8335,0.6026423068,1.9300000000000002
2020-11-23 15:30:00,1.8035,0.5839073129,1.8956687474,0.027,0,0.027,1.7765,0.5839073129,1.87,1.9460000000000002,0.6307447978,2.0456673728,0.027,0,0.027,1.919,0.6307447978,2.02
2020-11-23 16:00:00,1.9825,0.6494797918,2.0861759873,0.006500000000000001,0,0.006500000000000001,1.976,0.6494797918,2.08,2.1725,0.7119297718,2.2861759009,0.006500000000000001,0,0.006500000000000001,2.166,0.7119297718,2.2800000000000002
2020-11-23 16:30:00,2.138,0.7025622748,2.2504750054000002,0.0005,0,0.0005,2.1375,0.7025622748,2.25,2.3185000000000002,0.7618897558000001,2.440475005,0.0005,0,0.0005,2.318,0.7618897558000001,2.44
2020-11-23 17:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-11-23 17:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-11-23 18:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2020-11-23 18:30:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2020-11-23 19:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-11-23 19:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-11-23 20:00:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2020-11-23 20:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-11-23 21:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-11-23 21:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-11-23 22:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-11-23 22:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-11-23 23:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-11-23 23:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-11-24 00:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-11-24 00:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-11-24 01:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-11-24 01:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-11-24 02:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-11-24 02:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-11-24 03:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-11-24 03:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-11-24 04:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-11-24 04:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-11-24 05:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-11-24 05:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-11-24 06:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-11-24 06:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-11-24 07:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-11-24 07:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-11-24 08:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-11-24 08:30:00,1.9505,0.6401122948,2.0528502137,0.003,0,0.003,1.9475,0.6401122948,2.05,2.093,0.6869497798,2.2028501992,0.003,0,0.003,2.09,0.6869497798,2.2
2020-11-24 09:00:00,1.982,0.6494797918,2.0857008414,0.006,0,0.006,1.976,0.6494797918,2.08,2.1245,0.6963172768,2.235700785,0.006,0,0.006,2.1185,0.6963172768,2.23
2020-11-24 09:30:00,1.9769999999999999,0.6432347938,2.0790093795,0.02,0,0.02,1.957,0.6432347938,2.06,2.1385,0.6963172768,2.2490086705,0.02,0,0.02,2.1185,0.6963172768,2.23
2020-11-24 10:00:00,1.9495,0.6338672968,2.0499604874,0.021,0,0.021,1.9285,0.6338672968,2.03,2.1775,0.7088072728,2.2899593883,0.021,0,0.021,2.1565,0.7088072728,2.27
2020-11-24 10:30:00,1.881,0.6088873048,1.9770950281,0.0285,0,0.0285,1.8525,0.6088873048,1.9500000000000002,1.976,0.6401122948,2.0770940638,0.0285,0,0.0285,1.9475,0.6401122948,2.05
2020-11-24 11:00:00,1.8205,0.5839073129,1.9118493665,0.044,0,0.044,1.7765,0.5839073129,1.87,1.9344999999999999,0.6213773008,2.0318464509,0.044,0,0.044,1.8905,0.6213773008,1.99
2020-11-24 11:30:00,1.8170000000000002,0.5745398159,1.9056717976000002,0.069,0,0.069,1.748,0.5745398159,1.8399999999999999,1.9405000000000001,0.6151323028,2.0356640194,0.069,0,0.069,1.8715000000000002,0.6151323028,1.97
2020-11-24 12:00:00,1.811,0.5526823229,1.8934568255,0.1295,0,0.1295,1.6815,0.5526823229,1.77,1.9344999999999999,0.5932748098,2.023429082,0.1295,0,0.1295,1.8050000000000002,0.5932748098,1.9
2020-11-24 12:30:00,1.8165,0.5214573329000001,1.8898650745,0.23,0,0.23,1.5865,0.5214573329000001,1.67,1.9685000000000001,0.5714173169,2.0497585224,0.23,0,0.23,1.7385000000000002,0.5714173169,1.83
2020-11-24 13:00:00,1.807,0.5433148259,1.8869128226,0.154,0,0.154,1.653,0.5433148259,1.74,1.94,0.5870298118,2.0268704941,0.154,0,0.154,1.786,0.5870298118,1.88
2020-11-24 13:30:00,1.7595,0.5183348339,1.8342604095000001,0.1825,0,0.1825,1.577,0.5183348339,1.6600000000000001,1.883,0.5589273209,1.9642018099,0.1825,0,0.1825,1.7005,0.5589273209,1.79
2020-11-24 14:00:00,1.7185000000000001,0.5120898359,1.7931754655,0.1605,0,0.1605,1.558,0.5120898359,1.6400000000000001,1.861,0.5589273209,1.9431213935,0.1605,0,0.1605,1.7005,0.5589273209,1.79
2020-11-24 14:30:00,1.6285,0.4964773409,1.7024987517999999,0.11800000000000001,0,0.11800000000000001,1.5105,0.4964773409,1.5899999999999999,1.7805,0.5464373249,1.8624644962999999,0.11800000000000001,0,0.11800000000000001,1.6625,0.5464373249,1.75
2020-11-24 15:00:00,1.6925,0.5495598239,1.7794865130000002,0.0205,0,0.0205,1.6720000000000002,0.5495598239,1.76,1.8065,0.5870298118,1.8994857857,0.0205,0,0.0205,1.786,0.5870298118,1.88
2020-11-24 15:30:00,1.8250000000000002,0.5995198078,1.9209500254,0.001,0,0.001,1.824,0.5995198078,1.92,1.9580000000000002,0.6432347938,2.0609500237,0.001,0,0.001,1.957,0.6432347938,2.06
2020-11-24 16:00:00,1.9769999999999999,0.6494797918,2.0809500234,0.001,0,0.001,1.976,0.6494797918,2.08,2.11,0.6931947778,2.2209500220000002,0.001,0,0.001,2.109,0.6931947778,2.22
2020-11-24 16:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2020-11-24 17:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2020-11-24 17:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2020-11-24 18:00:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2020-11-24 18:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2020-11-24 19:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-11-24 19:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-11-24 20:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-11-24 20:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2020-11-24 21:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-11-24 21:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-11-24 22:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-11-24 22:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-11-24 23:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-11-24 23:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-11-25 00:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-11-25 00:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-11-25 01:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-11-25 01:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-11-25 02:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-11-25 02:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-11-25 03:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-11-25 03:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-11-25 04:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-11-25 04:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-11-25 05:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-11-25 05:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-11-25 06:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-11-25 06:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-11-25 07:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-11-25 07:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-11-25 08:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2020-11-25 08:30:00,2.0335,0.6682147858,2.1404750057,0.0005,0,0.0005,2.033,0.6682147858,2.14,2.252,0.7400322628,2.3704750051,0.0005,0,0.0005,2.2515,0.7400322628,2.37
2020-11-25 09:00:00,2.1095,0.6931947778,2.2204750055,0.0005,0,0.0005,2.109,0.6931947778,2.22,2.4135,0.7931147458000001,2.5404750048,0.0005,0,0.0005,2.4130000000000003,0.7931147458000001,2.54
2020-11-25 09:30:00,2.1310000000000002,0.6994397758,2.2428501956,0.003,0,0.003,2.128,0.6994397758,2.24,2.435,0.7993597438000001,2.5628501712,0.003,0,0.003,2.432,0.7993597438000001,2.56
2020-11-25 10:00:00,2.1395,0.6994397758,2.2509278642,0.0115,0,0.0115,2.128,0.6994397758,2.24,2.4435000000000002,0.7993597438000001,2.5709275077,0.0115,0,0.0115,2.432,0.7993597438000001,2.56
2020-11-25 10:30:00,2.105,0.6900722788,2.2152256657000002,0.0055000000000000005,0,0.0055000000000000005,2.0995,0.6900722788,2.21,2.39,0.7837472488,2.5152255863,0.0055000000000000005,0,0.0055000000000000005,2.3845,0.7837472488,2.51
2020-11-25 11:00:00,2.079,0.6807047818,2.1876014262,0.008,0,0.008,2.071,0.6807047818,2.18,2.3355,0.7650122548,2.4576012695,0.008,0,0.008,2.3275,0.7650122548,2.45
2020-11-25 11:30:00,2.0445,0.6682147858,2.1509279974,0.0115,0,0.0115,2.033,0.6682147858,2.14,2.2345,0.7306647658000001,2.3509277424,0.0115,0,0.0115,2.223,0.7306647658000001,2.34
2020-11-25 12:00:00,1.9485000000000001,0.6369897958,2.0499776218,0.0105,0,0.0105,1.9380000000000002,0.6369897958,2.04,2.053,0.6713372848,2.1599774883,0.0105,0,0.0105,2.0425,0.6713372848,2.15
2020-11-25 12:30:00,1.979,0.6432347938,2.0809113388,0.022,0,0.022,1.957,0.6432347938,2.06,2.093,0.6807047818,2.2009107206,0.022,0,0.022,2.071,0.6807047818,2.18
2020-11-25 13:00:00,2.0195,0.6588472888,2.1242551636,0.015,0,0.015,2.0045,0.6588472888,2.11,2.143,0.6994397758,2.2542548658,0.015,0,0.015,2.128,0.6994397758,2.24
2020-11-25 13:30:00,1.9695,0.6401122948,2.0709113936,0.022,0,0.022,1.9475,0.6401122948,2.05,2.093,0.6807047818,2.2009107206,0.022,0,0.022,2.071,0.6807047818,2.18
2020-11-25 14:00:00,1.8495,0.5932748098,1.9423247025,0.044500000000000005,0,0.044500000000000005,1.8050000000000002,0.5932748098,1.9,1.9729999999999999,0.6338672968,2.0723215846,0.044500000000000005,0,0.044500000000000005,1.9285,0.6338672968,2.03
2020-11-25 14:30:00,1.8345,0.5901523108,1.9270884775,0.039,0,0.039,1.7955,0.5901523108,1.8900000000000001,1.9580000000000002,0.6307447978,2.0570860458,0.039,0,0.039,1.919,0.6307447978,2.02
2020-11-25 15:00:00,1.7765,0.5651723189,1.8642349637,0.057,0,0.057,1.7195,0.5651723189,1.81,1.8905,0.6026423068,1.9842298254,0.057,0,0.057,1.8335,0.6026423068,1.9300000000000002
2020-11-25 15:30:00,1.846,0.5995198078,1.9409121567,0.022,0,0.022,1.824,0.5995198078,1.92,1.96,0.6369897958,2.0609114488,0.022,0,0.022,1.9380000000000002,0.6369897958,2.04
2020-11-25 16:00:00,1.9215,0.6307447978,2.0223751507,0.0025,0,0.0025,1.919,0.6307447978,2.02,2.026,0.6650922868,2.1323751429,0.0025,0,0.0025,2.0235,0.6650922868,2.13
2020-11-25 16:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-11-25 17:00:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2020-11-25 17:30:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77,2.7835,0.9148922068,2.93,0.0,0,0.0,2.7835,0.9148922068,2.93
2020-11-25 18:00:00,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8,2.7835,0.9148922068,2.93,0.0,0,0.0,2.7835,0.9148922068,2.93
2020-11-25 18:30:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91
2020-11-25 19:00:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2020-11-25 19:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-11-25 20:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-11-25 20:30:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-11-25 21:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2020-11-25 21:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-11-25 22:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-11-25 22:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-11-25 23:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-11-25 23:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-11-26 00:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-11-26 00:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-11-26 01:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-11-26 01:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-11-26 02:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-11-26 02:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-11-26 03:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-11-26 03:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-11-26 04:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-11-26 04:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-11-26 05:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-11-26 05:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-11-26 06:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-11-26 06:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-11-26 07:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-11-26 07:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2020-11-26 08:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-11-26 08:30:00,2.1310000000000002,0.6994397758,2.2428501956,0.003,0,0.003,2.128,0.6994397758,2.24,2.2355,0.7337872648,2.3528501865,0.003,0,0.003,2.2325,0.7337872648,2.35
2020-11-26 09:00:00,2.123,0.6900722788,2.2323370601,0.0235,0,0.0235,2.0995,0.6900722788,2.21,2.199,0.7150522708,2.3123366429,0.0235,0,0.0235,2.1755,0.7150522708,2.29
2020-11-26 09:30:00,2.056,0.6557247898,2.1580340590000002,0.061,0,0.061,1.995,0.6557247898,2.1,2.132,0.6807047818,2.2380310543,0.061,0,0.061,2.071,0.6807047818,2.18
2020-11-26 10:00:00,2.021,0.6244997998,2.1152874509,0.121,0,0.121,1.9,0.6244997998,2.0,2.1065,0.6526022908,2.2052736792,0.121,0,0.121,1.9855,0.6526022908,2.09
2020-11-26 10:30:00,1.943,0.6026423068,2.0343123531,0.1095,0,0.1095,1.8335,0.6026423068,1.9300000000000002,1.9715,0.6120098038,2.0643081771,0.1095,0,0.1095,1.862,0.6120098038,1.96
2020-11-26 11:00:00,1.9264999999999999,0.5901523108,2.014865256,0.131,0,0.131,1.7955,0.5901523108,1.8900000000000001,1.9929999999999999,0.6120098038,2.0848513136,0.131,0,0.131,1.862,0.6120098038,1.96
2020-11-26 11:30:00,1.8875000000000002,0.5495598239,1.9658769672,0.2155,0,0.2155,1.6720000000000002,0.5495598239,1.76,1.9635,0.5745398159,2.0458319212,0.2155,0,0.2155,1.748,0.5745398159,1.8399999999999999
2020-11-26 12:00:00,1.8255,0.5277023309000001,1.9002420897999999,0.22,0,0.22,1.6055000000000001,0.5277023309000001,1.69,1.9205,0.5589273209,2.0001799919,0.22,0,0.22,1.7005,0.5589273209,1.79
2020-11-26 12:30:00,1.8305,0.5308248299,1.9059132325,0.2155,0,0.2155,1.615,0.5308248299,1.7000000000000002,1.9445000000000001,0.5682948179,2.0258428493,0.2155,0,0.2155,1.729,0.5682948179,1.82
2020-11-26 13:00:00,1.9025,0.5526823229,1.98115219,0.221,0,0.221,1.6815,0.5526823229,1.77,2.026,0.5932748098,2.1110781606,0.221,0,0.221,1.8050000000000002,0.5932748098,1.9
2020-11-26 13:30:00,1.9180000000000001,0.5620498199,1.9986555481,0.20800000000000002,0,0.20800000000000002,1.71,0.5620498199,1.8,2.0225,0.5963973088,2.1086004837,0.20800000000000002,0,0.20800000000000002,1.8145,0.5963973088,1.9100000000000001
2020-11-26 14:00:00,1.9025,0.5651723189,1.9846727690000001,0.183,0,0.183,1.7195,0.5651723189,1.81,2.0165,0.6026423068,2.1046258575,0.183,0,0.183,1.8335,0.6026423068,1.9300000000000002
2020-11-26 14:30:00,1.833,0.5558048219,1.9154132713,0.14200000000000002,0,0.14200000000000002,1.691,0.5558048219,1.78,1.9565000000000001,0.5963973088,2.0453806492,0.14200000000000002,0,0.14200000000000002,1.8145,0.5963973088,1.9100000000000001
2020-11-26 15:00:00,1.8245,0.5745398159,1.9128241555,0.0765,0,0.0765,1.748,0.5745398159,1.8399999999999999,1.9385,0.6120098038,2.0328153507,0.0765,0,0.0765,1.862,0.6120098038,1.96
