Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-26 15:30:00,1.883,0.6088873048,1.9789979156,0.030500000000000003,0,0.030500000000000003,1.8525,0.6088873048,1.9500000000000002,1.9969999999999999,0.6463572928,2.0989966055,0.030500000000000003,0,0.030500000000000003,1.9665,0.6463572928,2.07
2020-11-26 16:00:00,2.0545,0.6744597838,2.1623751409,0.0025,0,0.0025,2.052,0.6744597838,2.16,2.1875,0.7181747698000001,2.3023751323,0.0025,0,0.0025,2.185,0.7181747698000001,2.3
2020-11-26 16:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-11-26 17:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-11-26 17:30:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2020-11-26 18:00:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2020-11-26 18:30:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89
2020-11-26 19:00:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2020-11-26 19:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-11-26 20:00:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2020-11-26 20:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-11-26 21:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-11-26 21:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-11-26 22:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-11-26 22:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-11-26 23:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-11-26 23:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-11-27 00:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-11-27 00:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-11-27 01:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-11-27 01:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-11-27 02:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-11-27 02:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-11-27 03:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-11-27 03:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-11-27 04:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-11-27 04:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-11-27 05:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-11-27 05:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-11-27 06:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-11-27 06:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-11-27 07:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-11-27 07:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-11-27 08:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-11-27 08:30:00,2.1955,0.7212972688,2.3109500211,0.001,0,0.001,2.1945,0.7212972688,2.31,2.243,0.7369097638000001,2.3609500206,0.001,0,0.001,2.242,0.7369097638000001,2.36
2020-11-27 09:00:00,2.241,0.7275422668,2.3561406473,0.0275,0,0.0275,2.2135,0.7275422668,2.33,2.3265000000000002,0.7556447578000001,2.4461400716,0.0275,0,0.0275,2.299,0.7556447578000001,2.42
2020-11-27 09:30:00,2.1595,0.6869497798,2.2661289129,0.0695,0,0.0695,2.09,0.6869497798,2.2,2.2640000000000002,0.7212972688,2.3761241024,0.0695,0,0.0695,2.1945,0.7212972688,2.31
2020-11-27 10:00:00,2.197,0.6869497798,2.3018924823,0.107,0,0.107,2.09,0.6869497798,2.2,2.311,0.7244197678000001,2.4218804677,0.107,0,0.107,2.204,0.7244197678000001,2.32
2020-11-27 10:30:00,2.229,0.7088072728,2.3389845553,0.07250000000000001,0,0.07250000000000001,2.1565,0.7088072728,2.27,2.362,0.7525222588,2.4789783682,0.07250000000000001,0,0.07250000000000001,2.2895,0.7525222588,2.41
2020-11-27 11:00:00,2.237,0.6900722788,2.3410187419,0.1375,0,0.1375,2.0995,0.6900722788,2.21,2.3605,0.7306647658000001,2.4709980271,0.1375,0,0.1375,2.223,0.7306647658000001,2.34
2020-11-27 11:30:00,2.211,0.6682147858,2.3097688196,0.178,0,0.178,2.033,0.6682147858,2.14,2.4485,0.7462772608,2.5597034985000002,0.178,0,0.178,2.2705,0.7462772608,2.39
2020-11-27 12:00:00,2.1895,0.6588472888,2.2864798272,0.185,0,0.185,2.0045,0.6588472888,2.11,2.4555,0.7462772608,2.5664002026,0.185,0,0.185,2.2705,0.7462772608,2.39
2020-11-27 12:30:00,2.1505,0.6307447978,2.2410910847,0.2315,0,0.2315,1.919,0.6307447978,2.02,2.4165,0.7181747698000001,2.5209615725,0.2315,0,0.2315,2.185,0.7181747698000001,2.3
2020-11-27 13:00:00,2.134,0.6276222988,2.2243798574,0.2245,0,0.2245,1.9095,0.6276222988,2.01,2.3905,0.7119297718,2.4942602611,0.2245,0,0.2245,2.166,0.7119297718,2.2800000000000002
2020-11-27 13:30:00,2.117,0.6307447978,2.2089653687,0.198,0,0.198,1.919,0.6307447978,2.02,2.3545,0.7088072728,2.4588773861,0.198,0,0.198,2.1565,0.7088072728,2.27
2020-11-27 14:00:00,2.0465,0.6494797918,2.1470878533,0.07050000000000001,0,0.07050000000000001,1.976,0.6494797918,2.08,2.1795,0.6931947778,2.2870809452,0.07050000000000001,0,0.07050000000000001,2.109,0.6931947778,2.22
2020-11-27 14:30:00,1.9575,0.6244997998,2.0547034458,0.0575,0,0.0575,1.9,0.6244997998,2.0,2.0525,0.6557247898,2.1546998051,0.0575,0,0.0575,1.995,0.6557247898,2.1
2020-11-27 15:00:00,1.998,0.6526022908,2.101878624,0.0125,0,0.0125,1.9855,0.6526022908,2.09,2.112,0.6900722788,2.2218784283,0.0125,0,0.0125,2.0995,0.6900722788,2.21
2020-11-27 15:30:00,2.0185,0.6619697878,2.1242754647,0.0045000000000000005,0,0.0045000000000000005,2.014,0.6619697878,2.12,2.104,0.6900722788,2.2142754458000002,0.0045000000000000005,0,0.0045000000000000005,2.0995,0.6900722788,2.21
2020-11-27 16:00:00,2.062,0.6775822828,2.1704750056,0.0005,0,0.0005,2.0615,0.6775822828,2.17,2.138,0.7025622748,2.2504750054000002,0.0005,0,0.0005,2.1375,0.7025622748,2.25
2020-11-27 16:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2020-11-27 17:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-11-27 17:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2020-11-27 18:00:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2020-11-27 18:30:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-11-27 19:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-11-27 19:30:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-11-27 20:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2020-11-27 20:30:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-11-27 21:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-11-27 21:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-11-27 22:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-11-27 22:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-11-27 23:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-11-27 23:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-11-28 00:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-11-28 00:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-11-28 01:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-11-28 01:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-11-28 02:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-11-28 02:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-11-28 03:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-11-28 03:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-11-28 04:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-11-28 04:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-11-28 05:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-11-28 05:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-11-28 06:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-11-28 06:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-11-28 07:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-11-28 07:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-11-28 08:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-11-28 08:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-11-28 09:00:00,1.7770000000000001,0.5839073129,1.8704750065,0.0005,0,0.0005,1.7765,0.5839073129,1.87,1.8245,0.5995198078,1.9204750063,0.0005,0,0.0005,1.824,0.5995198078,1.92
2020-11-28 09:30:00,1.807,0.5932748098,1.9019001025,0.002,0,0.002,1.8050000000000002,0.5932748098,1.9,1.8545,0.6088873048,1.9519000999,0.002,0,0.002,1.8525,0.6088873048,1.9500000000000002
2020-11-28 10:00:00,1.876,0.6151323028,1.9742755,0.0045000000000000005,0,0.0045000000000000005,1.8715000000000002,0.6151323028,1.97,1.9235000000000002,0.6307447978,2.0242754877,0.0045000000000000005,0,0.0045000000000000005,1.919,0.6307447978,2.02
2020-11-28 10:30:00,1.912,0.6244997998,2.0114034901,0.012,0,0.012,1.9,0.6244997998,2.0,1.9785,0.6463572928,2.0814033727,0.012,0,0.012,1.9665,0.6463572928,2.07
2020-11-28 11:00:00,1.8865,0.6151323028,1.9842555279,0.015,0,0.015,1.8715000000000002,0.6151323028,1.97,1.9435,0.6338672968,2.0442553657,0.015,0,0.015,1.9285,0.6338672968,2.03
2020-11-28 11:30:00,1.8845,0.6151323028,1.982354156,0.013000000000000001,0,0.013000000000000001,1.8715000000000002,0.6151323028,1.97,1.951,0.6369897958,2.0523540143,0.013000000000000001,0,0.013000000000000001,1.9380000000000002,0.6369897958,2.04
2020-11-28 12:00:00,1.8685,0.6088873048,1.9652063505,0.016,0,0.016,1.8525,0.6088873048,1.9500000000000002,1.935,0.6307447978,2.0352061321,0.016,0,0.016,1.919,0.6307447978,2.02
2020-11-28 12:30:00,1.931,0.6276222988,2.0304360985,0.021500000000000002,0,0.021500000000000002,1.9095,0.6276222988,2.01,1.9975,0.6494797918,2.1004357286,0.021500000000000002,0,0.021500000000000002,1.976,0.6494797918,2.08
2020-11-28 13:00:00,1.9515,0.6338672968,2.0518625685,0.023,0,0.023,1.9285,0.6338672968,2.03,2.0085,0.6526022908,2.1118622114,0.023,0,0.023,1.9855,0.6526022908,2.09
2020-11-28 13:30:00,1.8965,0.6151323028,1.9937652821,0.025,0,0.025,1.8715000000000002,0.6151323028,1.97,1.9535,0.6338672968,2.0537648356,0.025,0,0.025,1.9285,0.6338672968,2.03
2020-11-28 14:00:00,1.819,0.5807848139,1.9094690361,0.052000000000000005,0,0.052000000000000005,1.767,0.5807848139,1.8599999999999999,1.876,0.5995198078,1.969466933,0.052000000000000005,0,0.052000000000000005,1.824,0.5995198078,1.92
2020-11-28 14:30:00,1.887,0.6026423068,1.9808954415,0.053500000000000006,0,0.053500000000000006,1.8335,0.6026423068,1.9300000000000002,1.9915,0.6369897958,2.0908917356,0.053500000000000006,0,0.053500000000000006,1.9380000000000002,0.6369897958,2.04
2020-11-28 15:00:00,1.92,0.6244997998,2.0190096582,0.02,0,0.02,1.9,0.6244997998,2.0,2.034,0.6619697878,2.1390091164,0.02,0,0.02,2.014,0.6619697878,2.12
2020-11-28 15:30:00,1.919,0.6276222988,2.0190271791,0.0095,0,0.0095,1.9095,0.6276222988,2.01,2.033,0.6650922868,2.1390270569,0.0095,0,0.0095,2.0235,0.6650922868,2.13
2020-11-28 16:00:00,1.8355000000000001,0.6026423068,1.9319001009,0.002,0,0.002,1.8335,0.6026423068,1.9300000000000002,1.8735,0.6151323028,1.9719000989,0.002,0,0.002,1.8715000000000002,0.6151323028,1.97
2020-11-28 16:30:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-11-28 17:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-11-28 17:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-11-28 18:00:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2020-11-28 18:30:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2020-11-28 19:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-11-28 19:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-11-28 20:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2020-11-28 20:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-11-28 21:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-11-28 21:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-11-28 22:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-11-28 22:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-11-28 23:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-11-28 23:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-11-29 00:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-11-29 00:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-11-29 01:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-11-29 01:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-11-29 02:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-11-29 02:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-11-29 03:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-11-29 03:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-11-29 04:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-11-29 04:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-11-29 05:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-11-29 05:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-11-29 06:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-11-29 06:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-11-29 07:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-11-29 07:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-11-29 08:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-11-29 08:30:00,1.5779999999999998,0.5183348339,1.6609500294,0.001,0,0.001,1.577,0.5183348339,1.6600000000000001,1.616,0.5308248299,1.7009500287,0.001,0,0.001,1.615,0.5308248299,1.7000000000000002
2020-11-29 09:00:00,1.6844999999999999,0.5526823229,1.7728502475,0.003,0,0.003,1.6815,0.5526823229,1.77,1.713,0.5620498199,1.8028502434,0.003,0,0.003,1.71,0.5620498199,1.8
2020-11-29 09:30:00,1.738,0.5682948179,1.8285521595,0.009000000000000001,0,0.009000000000000001,1.729,0.5682948179,1.82,1.776,0.5807848139,1.8685521133,0.009000000000000001,0,0.009000000000000001,1.767,0.5807848139,1.8599999999999999
2020-11-29 10:00:00,1.8545,0.6057648058,1.9509283047000001,0.0115,0,0.0115,1.843,0.6057648058,1.94,1.9020000000000001,0.6213773008,2.0009282221,0.0115,0,0.0115,1.8905,0.6213773008,1.99
2020-11-29 10:30:00,1.8595000000000002,0.6057648058,1.9556817865,0.0165,0,0.0165,1.843,0.6057648058,1.94,1.8975,0.6182548018,1.9956816505,0.0165,0,0.0165,1.881,0.6182548018,1.98
2020-11-29 11:00:00,1.8895,0.6151323028,1.9871079488,0.018000000000000002,0,0.018000000000000002,1.8715000000000002,0.6151323028,1.97,1.9275,0.6276222988,2.0271077919,0.018000000000000002,0,0.018000000000000002,1.9095,0.6276222988,2.01
2020-11-29 11:30:00,1.931,0.6276222988,2.0304360985,0.021500000000000002,0,0.021500000000000002,1.9095,0.6276222988,2.01,1.9500000000000002,0.6338672968,2.0504359902,0.021500000000000002,0,0.021500000000000002,1.9285,0.6338672968,2.03
2020-11-29 12:00:00,2.0415,0.6650922868,2.1471073564,0.018000000000000002,0,0.018000000000000002,2.0235,0.6650922868,2.13,2.0795,0.6775822828,2.1871072219,0.018000000000000002,0,0.018000000000000002,2.0615,0.6775822828,2.17
2020-11-29 12:30:00,2.036,0.6619697878,2.140911021,0.022,0,0.022,2.014,0.6619697878,2.12,2.093,0.6807047818,2.2009107206,0.022,0,0.022,2.071,0.6807047818,2.18
2020-11-29 13:00:00,2.075,0.6619697878,2.1780332872,0.061,0,0.061,2.014,0.6619697878,2.12,2.113,0.6744597838,2.2180317852,0.061,0,0.061,2.052,0.6744597838,2.16
2020-11-29 13:30:00,2.0535,0.6588472888,2.1566042752,0.049,0,0.049,2.0045,0.6588472888,2.11,2.0725,0.6650922868,2.1766037765,0.049,0,0.049,2.0235,0.6650922868,2.13
2020-11-29 14:00:00,1.979,0.6401122948,2.0799482566,0.0315,0,0.0315,1.9475,0.6401122948,2.05,2.017,0.6526022908,2.1199478178,0.0315,0,0.0315,1.9855,0.6526022908,2.09
2020-11-29 14:30:00,1.9725000000000001,0.6401122948,2.0737646925,0.025,0,0.025,1.9475,0.6401122948,2.05,1.9915,0.6463572928,2.0937645522,0.025,0,0.025,1.9665,0.6463572928,2.07
2020-11-29 15:00:00,1.90285,0.6191915515,2.0010587947,0.019,0,0.019,1.88385,0.6191915515,1.983,1.92185,0.6254365495,2.0210587077,0.019,0,0.019,1.90285,0.6254365495,2.003
2020-11-29 15:30:00,1.933,0.6338672968,2.0342754853,0.0045000000000000005,0,0.0045000000000000005,1.9285,0.6338672968,2.03,1.9615,0.6432347938,2.0642754782,0.0045000000000000005,0,0.0045000000000000005,1.957,0.6432347938,2.06
2020-11-29 16:00:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2020-11-29 16:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-11-29 17:00:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2020-11-29 17:30:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-11-29 18:00:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2020-11-29 18:30:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2020-11-29 19:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2020-11-29 19:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-11-29 20:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2020-11-29 20:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-11-29 21:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-11-29 21:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-11-29 22:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-11-29 22:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-11-29 23:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-11-29 23:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-11-30 00:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-11-30 00:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-11-30 01:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-11-30 01:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-11-30 02:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-11-30 02:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-11-30 03:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-11-30 03:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-11-30 04:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-11-30 04:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-11-30 05:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-11-30 05:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-11-30 06:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-11-30 06:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-11-30 07:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-11-30 07:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-11-30 08:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-11-30 08:30:00,2.224,0.7306647658000001,2.3409500208000003,0.001,0,0.001,2.223,0.7306647658000001,2.34,2.338,0.7681347538000001,2.4609500198,0.001,0,0.001,2.337,0.7681347538000001,2.46
2020-11-30 09:00:00,2.261,0.7400322628,2.3790268494,0.0095,0,0.0095,2.2515,0.7400322628,2.37,2.3845,0.7806247498000001,2.5090267535,0.0095,0,0.0095,2.375,0.7806247498000001,2.5
2020-11-30 09:30:00,2.2675,0.7306647658000001,2.3823155228,0.044500000000000005,0,0.044500000000000005,2.223,0.7306647658000001,2.34,2.4005,0.7743797518000001,2.5223132736,0.044500000000000005,0,0.044500000000000005,2.356,0.7743797518000001,2.48
2020-11-30 10:00:00,2.286,0.7462772608,2.4047298705,0.0155,0,0.0155,2.2705,0.7462772608,2.39,2.305,0.7525222588,2.4247298303,0.0155,0,0.0155,2.2895,0.7525222588,2.41
2020-11-30 10:30:00,2.225,0.7275422668,2.3409277541,0.0115,0,0.0115,2.2135,0.7275422668,2.33,2.282,0.7462772608,2.4009276853,0.0115,0,0.0115,2.2705,0.7462772608,2.39
2020-11-30 11:00:00,2.235,0.7306647658000001,2.3514029855,0.012,0,0.012,2.223,0.7306647658000001,2.34,2.3015,0.7525222588,2.4214028991,0.012,0,0.012,2.2895,0.7525222588,2.41
2020-11-30 11:30:00,2.192,0.7181747698000001,2.3066510356,0.007,0,0.007,2.185,0.7181747698000001,2.3,2.2775,0.7462772608,2.3966509967,0.007,0,0.007,2.2705,0.7462772608,2.39
2020-11-30 12:00:00,2.2025,0.7212972688,2.3176013462,0.008,0,0.008,2.1945,0.7212972688,2.31,2.2975,0.7525222588,2.4176012905,0.008,0,0.008,2.2895,0.7525222588,2.41
2020-11-30 12:30:00,2.319,0.7587672568,2.4399772028,0.0105,0,0.0105,2.3085,0.7587672568,2.43,2.4235,0.7931147458000001,2.5499771077,0.0105,0,0.0105,2.4130000000000003,0.7931147458000001,2.54
2020-11-30 13:00:00,2.367,0.7743797518000001,2.4904523685,0.011,0,0.011,2.356,0.7743797518000001,2.48,2.5,0.8180947378000001,2.6304522425,0.011,0,0.011,2.489,0.8180947378000001,2.62
2020-11-30 13:30:00,2.196,0.7181747698000001,2.3104525531,0.011,0,0.011,2.185,0.7181747698000001,2.3,2.2245,0.7275422668,2.3404525203,0.011,0,0.011,2.2135,0.7275422668,2.33
2020-11-30 14:00:00,2.1125,0.6900722788,2.2223537072,0.013000000000000001,0,0.013000000000000001,2.0995,0.6900722788,2.21,2.198,0.7181747698000001,2.3123535629,0.013000000000000001,0,0.013000000000000001,2.185,0.7181747698000001,2.3
2020-11-30 14:30:00,2.107,0.6900722788,2.2171262368,0.007500000000000001,0,0.007500000000000001,2.0995,0.6900722788,2.21,2.202,0.7212972688,2.3171261834,0.007500000000000001,0,0.007500000000000001,2.1945,0.7212972688,2.31
2020-11-30 15:00:00,2.1035,0.6900722788,2.2138003523,0.004,0,0.004,2.0995,0.6900722788,2.21,2.2175,0.7275422668,2.3338003342,0.004,0,0.004,2.2135,0.7275422668,2.33
2020-11-30 15:30:00,2.243,0.7369097638000001,2.3609500206,0.001,0,0.001,2.242,0.7369097638000001,2.36,2.395,0.7868697478000001,2.5209500193,0.001,0,0.001,2.394,0.7868697478000001,2.52
2020-11-30 16:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2020-11-30 16:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2020-11-30 17:00:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2020-11-30 17:30:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2020-11-30 18:00:00,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002,2.774,0.9117697078,2.92,0.0,0,0.0,2.774,0.9117697078,2.92
2020-11-30 18:30:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2020-11-30 19:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-11-30 19:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-11-30 20:00:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-11-30 20:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-11-30 21:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-11-30 21:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-11-30 22:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-11-30 22:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-11-30 23:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-11-30 23:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-12-01 00:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-12-01 00:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-12-01 01:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-12-01 01:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-12-01 02:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-12-01 02:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-12-01 03:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-12-01 03:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-12-01 04:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-12-01 04:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-12-01 05:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-12-01 05:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-12-01 06:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-12-01 06:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-12-01 07:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-12-01 07:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-12-01 08:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2020-12-01 08:30:00,2.1715,0.7119297718,2.2852256453,0.0055000000000000005,0,0.0055000000000000005,2.166,0.7119297718,2.2800000000000002,2.276,0.7462772608,2.3952256157000003,0.0055000000000000005,0,0.0055000000000000005,2.2705,0.7462772608,2.39
2020-12-01 09:00:00,2.2415,0.7244197678000001,2.3556541024,0.0375,0,0.0375,2.204,0.7244197678000001,2.32,2.346,0.7587672568,2.465652804,0.0375,0,0.0375,2.3085,0.7587672568,2.43
2020-12-01 09:30:00,2.29,0.7306647658000001,2.4037410426,0.067,0,0.067,2.223,0.7306647658000001,2.34,2.404,0.7681347538000001,2.5237367137,0.067,0,0.067,2.337,0.7681347538000001,2.46
2020-12-01 10:00:00,2.2045,0.6557247898,2.2999554887,0.20950000000000002,0,0.20950000000000002,1.995,0.6557247898,2.1,2.3375,0.6994397758,2.4399020984,0.20950000000000002,0,0.20950000000000002,2.128,0.6994397758,2.24
2020-12-01 10:30:00,2.086,0.5932748098,2.1687256627,0.281,0,0.281,1.8050000000000002,0.5932748098,1.9,2.2,0.6307447978,2.2886325612,0.281,0,0.281,1.919,0.6307447978,2.02
2020-12-01 11:00:00,2.0205,0.5620498199,2.0972172634,0.3105,0,0.3105,1.71,0.5620498199,1.8,2.1535,0.6057648058,2.2370769432,0.3105,0,0.3105,1.843,0.6057648058,1.94
2020-12-01 11:30:00,2.0215,0.5714173169,2.100709404,0.28300000000000003,0,0.28300000000000003,1.7385000000000002,0.5714173169,1.83,2.1735,0.6213773008,2.2605778022,0.28300000000000003,0,0.28300000000000003,1.8905,0.6213773008,1.99
2020-12-01 12:00:00,2.1045,0.5901523108,2.185680672,0.309,0,0.309,1.7955,0.5901523108,1.8900000000000001,2.38,0.6807047818,2.4754310736000003,0.309,0,0.309,2.071,0.6807047818,2.18
2020-12-01 12:30:00,2.112,0.5839073129,2.1912306474,0.3355,0,0.3355,1.7765,0.5839073129,1.87,2.416,0.6838272808,2.5109113385,0.3355,0,0.3355,2.0805,0.6838272808,2.19
2020-12-01 13:00:00,2.152,0.6276222988,2.2416542441,0.24250000000000002,0,0.24250000000000002,1.9095,0.6276222988,2.01,2.418,0.7150522708,2.5215121951,0.24250000000000002,0,0.24250000000000002,2.1755,0.7150522708,2.29
2020-12-01 13:30:00,2.138,0.6463572928,2.2335670462,0.1715,0,0.1715,1.9665,0.6463572928,2.07,2.347,0.7150522708,2.4535094762,0.1715,0,0.1715,2.1755,0.7150522708,2.29
2020-12-01 14:00:00,2.0275,0.6182548018,2.1196686651,0.14650000000000002,0,0.14650000000000002,1.881,0.6182548018,1.98,2.1605,0.6619697878,2.2596380794,0.14650000000000002,0,0.14650000000000002,2.014,0.6619697878,2.12
2020-12-01 14:30:00,1.9895,0.6120098038,2.0815057651,0.1275,0,0.1275,1.862,0.6120098038,1.96,2.094,0.6463572928,2.1914866529,0.1275,0,0.1275,1.9665,0.6463572928,2.07
2020-12-01 15:00:00,2.074,0.6744597838,2.1809108189,0.022,0,0.022,2.052,0.6744597838,2.16,2.2165,0.7212972688,2.3309101227,0.022,0,0.022,2.1945,0.7212972688,2.31
2020-12-01 15:30:00,2.2015000000000002,0.7212972688,2.3166510311,0.007,0,0.007,2.1945,0.7212972688,2.31,2.363,0.7743797518000001,2.4866509606,0.007,0,0.007,2.356,0.7743797518000001,2.48
2020-12-01 16:00:00,2.2805,0.7493997598000001,2.4004750051,0.0005,0,0.0005,2.2800000000000002,0.7493997598000001,2.4,2.404,0.7899922468,2.5304750048,0.0005,0,0.0005,2.4035,0.7899922468,2.5300000000000002
2020-12-01 16:30:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2020-12-01 17:00:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2020-12-01 17:30:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2020-12-01 18:00:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2020-12-01 18:30:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2020-12-01 19:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2020-12-01 19:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-12-01 20:00:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-12-01 20:30:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2020-12-01 21:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-12-01 21:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-12-01 22:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-12-01 22:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-12-01 23:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-12-01 23:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-12-02 00:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-12-02 00:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-12-02 01:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-12-02 01:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-12-02 02:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-12-02 02:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-12-02 03:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-12-02 03:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-12-02 04:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-12-02 04:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-12-02 05:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-12-02 05:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-12-02 06:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-12-02 06:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-12-02 07:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-12-02 07:30:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-12-02 08:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-12-02 08:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-12-02 09:00:00,2.252,0.7400322628,2.3704750051,0.0005,0,0.0005,2.2515,0.7400322628,2.37,2.366,0.7775022508,2.4904750049,0.0005,0,0.0005,2.3655,0.7775022508,2.49
2020-12-02 09:30:00,2.229,0.7306647658000001,2.3457007482,0.006,0,0.006,2.223,0.7306647658000001,2.34,2.362,0.7743797518000001,2.4857007060000003,0.006,0,0.006,2.356,0.7743797518000001,2.48
2020-12-02 10:00:00,2.239,0.7337872648,2.3561758742,0.006500000000000001,0,0.006500000000000001,2.2325,0.7337872648,2.35,2.372,0.7775022508,2.4961758251,0.006500000000000001,0,0.006500000000000001,2.3655,0.7775022508,2.49
2020-12-02 10:30:00,2.257,0.7400322628,2.3752256209000002,0.0055000000000000005,0,0.0055000000000000005,2.2515,0.7400322628,2.37,2.4375,0.7993597438000001,2.5652255749,0.0055000000000000005,0,0.0055000000000000005,2.432,0.7993597438000001,2.56
2020-12-02 11:00:00,2.219,0.7275422668,2.3352256315,0.0055000000000000005,0,0.0055000000000000005,2.2135,0.7275422668,2.33,2.314,0.7587672568,2.4352256056,0.0055000000000000005,0,0.0055000000000000005,2.3085,0.7587672568,2.43
2020-12-02 11:30:00,2.206,0.7212972688,2.3209277779,0.0115,0,0.0115,2.1945,0.7212972688,2.31,2.301,0.7525222588,2.4209276631,0.0115,0,0.0115,2.2895,0.7525222588,2.41
2020-12-02 12:00:00,2.1585,0.7025622748,2.269959471,0.021,0,0.021,2.1375,0.7025622748,2.25,2.2535,0.7337872648,2.3699590714,0.021,0,0.021,2.2325,0.7337872648,2.35
2020-12-02 12:30:00,2.195,0.7150522708,2.3085330299,0.0195,0,0.0195,2.1755,0.7150522708,2.29,2.2805,0.7431547618000001,2.3985327286,0.0195,0,0.0195,2.261,0.7431547618000001,2.38
2020-12-02 13:00:00,2.2475,0.7337872648,2.3642546394,0.015,0,0.015,2.2325,0.7337872648,2.35,2.3425000000000002,0.7650122548,2.4642544511,0.015,0,0.015,2.3275,0.7650122548,2.45
