Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-02 13:30:00,2.1995,0.7150522708,2.3128121411,0.024,0,0.024,2.1755,0.7150522708,2.29,2.2945,0.7462772608,2.4128116379,0.024,0,0.024,2.2705,0.7462772608,2.39
2020-12-02 14:00:00,2.13,0.6931947778,2.2399595978,0.021,0,0.021,2.109,0.6931947778,2.22,2.2345,0.7275422668,2.3499591486,0.021,0,0.021,2.2135,0.7275422668,2.33
2020-12-02 14:30:00,2.106,0.6869497798,2.2152056338,0.016,0,0.016,2.09,0.6869497798,2.2,2.201,0.7181747698000001,2.3152053905,0.016,0,0.016,2.185,0.7181747698000001,2.3
2020-12-02 15:00:00,2.0965,0.6869497798,2.2061759336,0.006500000000000001,0,0.006500000000000001,2.09,0.6869497798,2.2,2.1915,0.7181747698000001,2.3061758931,0.006500000000000001,0,0.006500000000000001,2.185,0.7181747698000001,2.3
2020-12-02 15:30:00,2.1025,0.6869497798,2.2118784438,0.0125,0,0.0125,2.09,0.6869497798,2.2,2.207,0.7212972688,2.3218782806,0.0125,0,0.0125,2.1945,0.7212972688,2.31
2020-12-02 16:00:00,2.1665,0.7119297718,2.2804750053,0.0005,0,0.0005,2.166,0.7119297718,2.2800000000000002,2.29,0.7525222588,2.4104750051,0.0005,0,0.0005,2.2895,0.7525222588,2.41
2020-12-02 16:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-12-02 17:00:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2020-12-02 17:30:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003
2020-12-02 18:00:00,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2020-12-02 18:30:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2020-12-02 19:00:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2020-12-02 19:30:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2020-12-02 20:00:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2020-12-02 20:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-12-02 21:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2020-12-02 21:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-12-02 22:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-12-02 22:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-12-02 23:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-12-02 23:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-12-03 00:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-12-03 00:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-12-03 01:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-12-03 01:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-12-03 02:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-12-03 02:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-12-03 03:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-12-03 03:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-12-03 04:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-12-03 04:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-12-03 05:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-12-03 05:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-12-03 06:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-12-03 06:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-12-03 07:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-12-03 07:30:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-12-03 08:00:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-12-03 08:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-12-03 09:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-12-03 09:30:00,2.2525,0.7400322628,2.3709500206,0.001,0,0.001,2.2515,0.7400322628,2.37,2.3475,0.7712572528,2.4709500197,0.001,0,0.001,2.3465,0.7712572528,2.47
2020-12-03 10:00:00,2.311,0.7587672568,2.4323751253,0.0025,0,0.0025,2.3085,0.7587672568,2.43,2.4345,0.7993597438000001,2.5623751189,0.0025,0,0.0025,2.432,0.7993597438000001,2.56
2020-12-03 10:30:00,2.3545,0.7712572528,2.4776012593,0.008,0,0.008,2.3465,0.7712572528,2.47,2.516,0.8243397358000001,2.6476011784,0.008,0,0.008,2.508,0.8243397358000001,2.64
2020-12-03 11:00:00,2.2055,0.7212972688,2.3204525421,0.011,0,0.011,2.1945,0.7212972688,2.31,2.3005,0.7525222588,2.420452437,0.011,0,0.011,2.2895,0.7525222588,2.41
2020-12-03 11:30:00,2.1935000000000002,0.7150522708,2.3071068462,0.018000000000000002,0,0.018000000000000002,2.1755,0.7150522708,2.29,2.298,0.7493997598000001,2.4171065347000003,0.018000000000000002,0,0.018000000000000002,2.2800000000000002,0.7493997598000001,2.4
2020-12-03 12:00:00,2.1785,0.7088072728,2.2909102994,0.022,0,0.022,2.1565,0.7088072728,2.27,2.2735,0.7400322628,2.3909098686,0.022,0,0.022,2.2515,0.7400322628,2.37
2020-12-03 12:30:00,2.253,0.7337872648,2.3694836463,0.0205,0,0.0205,2.2325,0.7337872648,2.35,2.348,0.7650122548,2.4694832962,0.0205,0,0.0205,2.3275,0.7650122548,2.45
2020-12-03 13:00:00,2.2325,0.7275422668,2.348057495,0.019,0,0.019,2.2135,0.7275422668,2.33,2.318,0.7556447578000001,2.4380572184,0.019,0,0.019,2.299,0.7556447578000001,2.42
2020-12-03 13:30:00,2.2115,0.7212972688,2.3261560567,0.017,0,0.017,2.1945,0.7212972688,2.31,2.297,0.7493997598000001,2.4161558311,0.017,0,0.017,2.2800000000000002,0.7493997598000001,2.4
2020-12-03 14:00:00,2.1725,0.7088072728,2.2852054612,0.016,0,0.016,2.1565,0.7088072728,2.27,2.2675,0.7400322628,2.3852052323,0.016,0,0.016,2.2515,0.7400322628,2.37
2020-12-03 14:30:00,2.1535,0.7025622748,2.2652055094,0.016,0,0.016,2.1375,0.7025622748,2.25,2.2485,0.7337872648,2.3652052765000002,0.016,0,0.016,2.2325,0.7337872648,2.35
2020-12-03 15:00:00,2.1390000000000002,0.6963172768,2.2494841075,0.0205,0,0.0205,2.1185,0.6963172768,2.23,2.2435,0.7306647658000001,2.3594836829,0.0205,0,0.0205,2.223,0.7306647658000001,2.34
2020-12-03 15:30:00,2.1465,0.6963172768,2.2566169369,0.028,0,0.028,2.1185,0.6963172768,2.23,2.251,0.7306647658000001,2.3666161497,0.028,0,0.028,2.223,0.7306647658000001,2.34
2020-12-03 16:00:00,2.186,0.7181747698000001,2.3009500212000003,0.001,0,0.001,2.185,0.7181747698000001,2.3,2.281,0.7493997598000001,2.4009500203,0.001,0,0.001,2.2800000000000002,0.7493997598000001,2.4
2020-12-03 16:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-12-03 17:00:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2020-12-03 17:30:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2020-12-03 18:00:00,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87
2020-12-03 18:30:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2020-12-03 19:00:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2020-12-03 19:30:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-12-03 20:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2020-12-03 20:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-12-03 21:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2020-12-03 21:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-12-03 22:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-12-03 22:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-12-03 23:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-12-03 23:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-12-04 00:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-12-04 00:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-12-04 01:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-12-04 01:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-12-04 02:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-12-04 02:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-12-04 03:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-12-04 03:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-12-04 04:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-12-04 04:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-12-04 05:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-12-04 05:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-12-04 06:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-12-04 06:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-12-04 07:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-12-04 07:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-12-04 08:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-12-04 08:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-12-04 09:00:00,2.3,0.7556447578000001,2.4209500201,0.001,0,0.001,2.299,0.7556447578000001,2.42,2.414,0.7931147458000001,2.5409500192,0.001,0,0.001,2.4130000000000003,0.7931147458000001,2.54
2020-12-04 09:30:00,2.3609999999999998,0.7743797518000001,2.4847504905,0.005,0,0.005,2.356,0.7743797518000001,2.48,2.475,0.8118497398000001,2.6047504678999998,0.005,0,0.005,2.47,0.8118497398000001,2.6
2020-12-04 10:00:00,2.3375,0.7618897558000001,2.45853254,0.0195,0,0.0195,2.318,0.7618897558000001,2.44,2.4515000000000002,0.7993597438000001,2.5785321891,0.0195,0,0.0195,2.432,0.7993597438000001,2.56
2020-12-04 10:30:00,2.346,0.7306647658000001,2.4571501786,0.123,0,0.123,2.223,0.7306647658000001,2.34,2.574,0.8056047418000001,2.6971234677,0.123,0,0.123,2.451,0.8056047418000001,2.58
2020-12-04 11:00:00,2.2885,0.7337872648,2.4032636143,0.056,0,0.056,2.2325,0.7337872648,2.35,2.412,0.7743797518000001,2.5332603498,0.056,0,0.056,2.356,0.7743797518000001,2.48
2020-12-04 11:30:00,2.133,0.6557247898,2.2315160766,0.138,0,0.138,1.995,0.6557247898,2.1,2.228,0.6869497798,2.3314982308,0.138,0,0.138,2.09,0.6869497798,2.2
2020-12-04 12:00:00,2.1255,0.6088873048,2.2109938942,0.273,0,0.273,1.8525,0.6088873048,1.9500000000000002,2.2585,0.6526022908,2.3508959994,0.273,0,0.273,1.9855,0.6526022908,2.09
2020-12-04 12:30:00,2.2145,0.6526022908,2.3086576186,0.229,0,0.229,1.9855,0.6526022908,2.09,2.4615,0.7337872648,2.5685455028,0.229,0,0.229,2.2325,0.7337872648,2.35
2020-12-04 13:00:00,2.118,0.6120098038,2.204649632,0.256,0,0.256,1.862,0.6120098038,1.96,2.2225,0.6463572928,2.3145807396,0.256,0,0.256,1.9665,0.6463572928,2.07
2020-12-04 13:30:00,2.0655,0.6120098038,2.1542623447,0.20350000000000001,0,0.20350000000000001,1.862,0.6120098038,1.96,2.17,0.6463572928,2.2642168072,0.20350000000000001,0,0.20350000000000001,1.9665,0.6463572928,2.07
2020-12-04 14:00:00,1.9689999999999999,0.6057648058,2.0600757268,0.126,0,0.126,1.843,0.6057648058,1.94,2.0735,0.6401122948,2.1700566813,0.126,0,0.126,1.9475,0.6401122948,2.05
2020-12-04 14:30:00,1.9595,0.6026423068,2.0500775595,0.126,0,0.126,1.8335,0.6026423068,1.9300000000000002,2.0545,0.6338672968,2.1500599992,0.126,0,0.126,1.9285,0.6338672968,2.03
2020-12-04 15:00:00,1.941,0.6213773008,2.0380360031,0.0505,0,0.0505,1.8905,0.6213773008,1.99,2.017,0.6463572928,2.118033699,0.0505,0,0.0505,1.9665,0.6463572928,2.07
2020-12-04 15:30:00,1.9255,0.6182548018,2.0223227364,0.044500000000000005,0,0.044500000000000005,1.881,0.6182548018,1.98,1.9729999999999999,0.6338672968,2.0723215846,0.044500000000000005,0,0.044500000000000005,1.9285,0.6338672968,2.03
2020-12-04 16:00:00,2.057,0.6713372848,2.1637797369,0.0145,0,0.0145,2.0425,0.6713372848,2.15,2.1235,0.6931947778,2.2337795885,0.0145,0,0.0145,2.109,0.6931947778,2.22
2020-12-04 16:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2020-12-04 17:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2020-12-04 17:30:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2020-12-04 18:00:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2020-12-04 18:30:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2020-12-04 19:00:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2020-12-04 19:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-12-04 20:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-12-04 20:30:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-12-04 21:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2020-12-04 21:30:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2020-12-04 22:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-12-04 22:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-12-04 23:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-12-04 23:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-12-05 00:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-12-05 00:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-12-05 01:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-12-05 01:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-12-05 02:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-12-05 02:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-12-05 03:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-12-05 03:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-12-05 04:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-12-05 04:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-12-05 05:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-12-05 05:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-12-05 06:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-12-05 06:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-12-05 07:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-12-05 07:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-12-05 08:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-12-05 08:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-12-05 09:00:00,1.9769999999999999,0.6494797918,2.0809500234,0.001,0,0.001,1.976,0.6494797918,2.08,2.015,0.6619697878,2.120950023,0.001,0,0.001,2.014,0.6619697878,2.12
2020-12-05 09:30:00,2.015,0.6588472888,2.1199775353,0.0105,0,0.0105,2.0045,0.6588472888,2.11,2.0435,0.6682147858,2.1499774999,0.0105,0,0.0105,2.033,0.6682147858,2.14
2020-12-05 10:00:00,2.033,0.6588472888,2.1370935286,0.0285,0,0.0285,2.0045,0.6588472888,2.11,2.071,0.6713372848,2.1770931882,0.0285,0,0.0285,2.0425,0.6713372848,2.15
2020-12-05 10:30:00,2.1255,0.6931947778,2.2356809365,0.0165,0,0.0165,2.109,0.6931947778,2.22,2.1635,0.7056847738,2.2756808322,0.0165,0,0.0165,2.147,0.7056847738,2.26
2020-12-05 11:00:00,2.105,0.6869497798,2.2142549537,0.015,0,0.015,2.09,0.6869497798,2.2,2.1335,0.6963172768,2.2442548875,0.015,0,0.015,2.1185,0.6963172768,2.23
2020-12-05 11:30:00,2.05,0.6557247898,2.1523185173,0.055,0,0.055,1.995,0.6557247898,2.1,2.069,0.6619697878,2.1723178865,0.055,0,0.055,2.014,0.6619697878,2.12
2020-12-05 12:00:00,2.1285,0.6807047818,2.2346971271,0.0575,0,0.0575,2.071,0.6807047818,2.18,2.157,0.6900722788,2.2646961717,0.0575,0,0.0575,2.0995,0.6900722788,2.21
2020-12-05 12:30:00,2.1615,0.6900722788,2.2689825914,0.062,0,0.062,2.0995,0.6900722788,2.21,2.19,0.6994397758,2.2989815136000002,0.062,0,0.062,2.128,0.6994397758,2.24
2020-12-05 13:00:00,2.0855,0.6619697878,2.188038905,0.07150000000000001,0,0.07150000000000001,2.014,0.6619697878,2.12,2.114,0.6713372848,2.2180373644,0.07150000000000001,0,0.07150000000000001,2.0425,0.6713372848,2.15
2020-12-05 13:30:00,2.102,0.6057648058,2.1875454281,0.259,0,0.259,1.843,0.6057648058,1.94,2.1685,0.6276222988,2.2574990587,0.259,0,0.259,1.9095,0.6276222988,2.01
2020-12-05 14:00:00,2.0835,0.5995198078,2.1680397252,0.2595,0,0.2595,1.824,0.5995198078,1.92,2.15,0.6213773008,2.2379923481,0.2595,0,0.2595,1.8905,0.6213773008,1.99
2020-12-05 14:30:00,2.0405,0.6276222988,2.1348419145,0.131,0,0.131,1.9095,0.6276222988,2.01,2.107,0.6494797918,2.2048294719,0.131,0,0.131,1.976,0.6494797918,2.08
2020-12-05 15:00:00,1.962,0.6307447978,2.0608937382,0.043000000000000003,0,0.043000000000000003,1.919,0.6307447978,2.02,1.9905,0.6401122948,2.0908931106,0.043000000000000003,0,0.043000000000000003,1.9475,0.6401122948,2.05
2020-12-05 15:30:00,1.963,0.6401122948,2.0647306725,0.0155,0,0.0155,1.9475,0.6401122948,2.05,1.982,0.6463572928,2.0847306181,0.0155,0,0.0155,1.9665,0.6463572928,2.07
2020-12-05 16:00:00,2.0075,0.6588472888,2.1128502077,0.003,0,0.003,2.0045,0.6588472888,2.11,2.036,0.6682147858,2.1428502048,0.003,0,0.003,2.033,0.6682147858,2.14
2020-12-05 16:30:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-12-05 17:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-12-05 17:30:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2020-12-05 18:00:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2020-12-05 18:30:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2020-12-05 19:00:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2020-12-05 19:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-12-05 20:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-12-05 20:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-12-05 21:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2020-12-05 21:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-12-05 22:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-12-05 22:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-12-05 23:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-12-05 23:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-12-06 00:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-12-06 00:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-12-06 01:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-12-06 01:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-12-06 02:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-12-06 02:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-12-06 03:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-12-06 03:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-12-06 04:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-12-06 04:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-12-06 05:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-12-06 05:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-12-06 06:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-12-06 06:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-12-06 07:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-12-06 07:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-12-06 08:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-12-06 08:30:00,1.834,0.6026423068,1.9304750063,0.0005,0,0.0005,1.8335,0.6026423068,1.9300000000000002,1.853,0.6088873048,1.9504750062,0.0005,0,0.0005,1.8525,0.6088873048,1.9500000000000002
2020-12-06 09:00:00,1.96,0.6432347938,2.0628502127,0.003,0,0.003,1.957,0.6432347938,2.06,1.9885000000000002,0.6526022908,2.0928502096,0.003,0,0.003,1.9855,0.6526022908,2.09
2020-12-06 09:30:00,2.0825,0.6807047818,2.1909279427,0.0115,0,0.0115,2.071,0.6807047818,2.18,2.13,0.6963172768,2.240927877,0.0115,0,0.0115,2.1185,0.6963172768,2.23
2020-12-06 10:00:00,2.127,0.6744597838,2.2313728958,0.075,0,0.075,2.052,0.6744597838,2.16,2.165,0.6869497798,2.2713707315000002,0.075,0,0.075,2.09,0.6869497798,2.2
2020-12-06 10:30:00,2.085,0.6557247898,2.185680672,0.09,0,0.09,1.995,0.6557247898,2.1,2.1325,0.6713372848,2.2356766314,0.09,0,0.09,2.0425,0.6713372848,2.15
2020-12-06 11:00:00,2.0395,0.6369897958,2.1366600689,0.1015,0,0.1015,1.9380000000000002,0.6369897958,2.04,2.068,0.6463572928,2.1666568141,0.1015,0,0.1015,1.9665,0.6463572928,2.07
2020-12-06 11:30:00,2.231,0.6619697878,2.3271366526,0.217,0,0.217,2.014,0.6619697878,2.12,2.345,0.6994397758,2.4470882698,0.217,0,0.217,2.128,0.6994397758,2.24
2020-12-06 12:00:00,2.1785,0.6619697878,2.2768544639,0.1645,0,0.1645,2.014,0.6619697878,2.12,2.2925,0.6994397758,2.3968254526,0.1645,0,0.1645,2.128,0.6994397758,2.24
2020-12-06 12:30:00,2.1785,0.6744597838,2.2805171014,0.1265,0,0.1265,2.052,0.6744597838,2.16,2.2925,0.7119297718,2.4005,0.1265,0,0.1265,2.166,0.7119297718,2.2800000000000002
2020-12-06 13:00:00,2.145,0.6744597838,2.2485375247,0.093,0,0.093,2.052,0.6744597838,2.16,2.202,0.6931947778,2.3085326508,0.093,0,0.093,2.109,0.6931947778,2.22
2020-12-06 13:30:00,2.085,0.6588472888,2.1866194799,0.0805,0,0.0805,2.0045,0.6588472888,2.11,2.104,0.6650922868,2.2066181704,0.0805,0,0.0805,2.0235,0.6650922868,2.13
2020-12-06 14:00:00,2.0725,0.6619697878,2.175651684,0.0585,0,0.0585,2.014,0.6619697878,2.12,2.101,0.6713372848,2.205650641,0.0585,0,0.0585,2.0425,0.6713372848,2.15
2020-12-06 14:30:00,1.988,0.6401122948,2.088513287,0.0405,0,0.0405,1.9475,0.6401122948,2.05,2.0165,0.6494797918,2.1185127448,0.0405,0,0.0405,1.976,0.6494797918,2.08
2020-12-06 15:00:00,1.967,0.6213773008,2.0628133095,0.0765,0,0.0765,1.8905,0.6213773008,1.99,2.005,0.6338672968,2.1028106786,0.0765,0,0.0765,1.9285,0.6338672968,2.03
2020-12-06 15:30:00,2.0045,0.6494797918,2.1070937924,0.0285,0,0.0285,1.976,0.6494797918,2.08,2.0235,0.6557247898,2.1270936156999998,0.0285,0,0.0285,1.995,0.6557247898,2.1
2020-12-06 16:00:00,2.101,0.6869497798,2.2104526686,0.011,0,0.011,2.09,0.6869497798,2.2,2.1390000000000002,0.6994397758,2.2504526211,0.011,0,0.011,2.128,0.6994397758,2.24
2020-12-06 16:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-12-06 17:00:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-12-06 17:30:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003
2020-12-06 18:00:00,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87
2020-12-06 18:30:00,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86
2020-12-06 19:00:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2020-12-06 19:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-12-06 20:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2020-12-06 20:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2020-12-06 21:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-12-06 21:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-12-06 22:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-12-06 22:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-12-06 23:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-12-06 23:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-12-07 00:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-12-07 00:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-12-07 01:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-12-07 01:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-12-07 02:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-12-07 02:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-12-07 03:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-12-07 03:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-12-07 04:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-12-07 04:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-12-07 05:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-12-07 05:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-12-07 06:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-12-07 06:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-12-07 07:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2020-12-07 07:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2020-12-07 08:00:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-12-07 08:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-12-07 09:00:00,2.3025,0.7525222588,2.4223534011,0.013000000000000001,0,0.013000000000000001,2.2895,0.7525222588,2.41,2.407,0.7868697478000001,2.5323532534,0.013000000000000001,0,0.013000000000000001,2.394,0.7868697478000001,2.52
2020-12-07 09:30:00,2.35,0.7525222588,2.4675473146,0.060500000000000005,0,0.060500000000000005,2.2895,0.7525222588,2.41,2.4735,0.7931147458000001,2.5975436954999997,0.060500000000000005,0,0.060500000000000005,2.4130000000000003,0.7931147458000001,2.54
2020-12-07 10:00:00,2.3495,0.7493997598000001,2.4661204857,0.0695,0,0.0695,2.2800000000000002,0.7493997598000001,2.4,2.4825,0.7931147458000001,2.6061153562,0.0695,0,0.0695,2.4130000000000003,0.7931147458000001,2.54
2020-12-07 10:30:00,2.3195,0.7400322628,2.4346925884,0.068,0,0.068,2.2515,0.7400322628,2.37,2.443,0.7806247498000001,2.5646878952,0.068,0,0.068,2.375,0.7806247498000001,2.5
2020-12-07 11:00:00,2.3255,0.7556447578000001,2.4451890009,0.026500000000000003,0,0.026500000000000003,2.299,0.7556447578000001,2.42,2.4585,0.7993597438000001,2.5851882427,0.026500000000000003,0,0.026500000000000003,2.432,0.7993597438000001,2.56
2020-12-07 11:30:00,2.278,0.7337872648,2.3932671706,0.0455,0,0.0455,2.2325,0.7337872648,2.35,2.3255,0.7493997598000001,2.4432663076,0.0455,0,0.0455,2.2800000000000002,0.7493997598000001,2.4
2020-12-07 12:00:00,2.2525,0.7119297718,2.3623294118000002,0.08650000000000001,0,0.08650000000000001,2.166,0.7119297718,2.2800000000000002,2.2525,0.7119297718,2.3623294118000002,0.08650000000000001,0,0.08650000000000001,2.166,0.7119297718,2.2800000000000002
2020-12-07 12:30:00,2.2905,0.7400322628,2.4070808046,0.039,0,0.039,2.2515,0.7400322628,2.37,2.395,0.7743797518000001,2.5170794584,0.039,0,0.039,2.356,0.7743797518000001,2.48
2020-12-07 13:00:00,2.297,0.7462772608,2.4151891748,0.026500000000000003,0,0.026500000000000003,2.2705,0.7462772608,2.39,2.392,0.7775022508,2.5151886112,0.026500000000000003,0,0.026500000000000003,2.3655,0.7775022508,2.49
2020-12-07 13:30:00,2.3535,0.7681347538000001,2.475680361,0.0165,0,0.0165,2.337,0.7681347538000001,2.46,2.439,0.7962372448,2.565680173,0.0165,0,0.0165,2.4225,0.7962372448,2.55
2020-12-07 14:00:00,2.301,0.7525222588,2.4209276631,0.0115,0,0.0115,2.2895,0.7525222588,2.41,2.3865,0.7806247498000001,2.5109275677,0.0115,0,0.0115,2.375,0.7806247498000001,2.5
2020-12-07 14:30:00,2.298,0.7525222588,2.4180764566,0.0085,0,0.0085,2.2895,0.7525222588,2.41,2.393,0.7837472488,2.5180763988,0.0085,0,0.0085,2.3845,0.7837472488,2.51
2020-12-07 15:00:00,2.303,0.7556447578000001,2.4238003218,0.004,0,0.004,2.299,0.7556447578000001,2.42,2.3885,0.7837472488,2.5138003103,0.004,0,0.004,2.3845,0.7837472488,2.51
2020-12-07 15:30:00,2.2995,0.7556447578000001,2.420475005,0.0005,0,0.0005,2.299,0.7556447578000001,2.42,2.3945,0.7868697478000001,2.5204750047999998,0.0005,0,0.0005,2.394,0.7868697478000001,2.52
2020-12-07 16:00:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2020-12-07 16:30:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003
2020-12-07 17:00:00,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87,2.8025,0.9211372048,2.95,0.0,0,0.0,2.8025,0.9211372048,2.95
2020-12-07 17:30:00,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998
2020-12-07 18:00:00,2.774,0.9117697078,2.92,0.0,0,0.0,2.774,0.9117697078,2.92,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998
2020-12-07 18:30:00,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88
2020-12-07 19:00:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2020-12-07 19:30:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2020-12-07 20:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2020-12-07 20:30:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-12-07 21:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-12-07 21:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2020-12-07 22:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-12-07 22:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-12-07 23:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-12-07 23:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-12-08 00:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-12-08 00:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-12-08 01:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-12-08 01:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-12-08 02:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-12-08 02:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-12-08 03:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-12-08 03:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-12-08 04:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-12-08 04:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-12-08 05:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-12-08 05:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-12-08 06:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-12-08 06:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-12-08 07:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-12-08 07:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2020-12-08 08:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2020-12-08 08:30:00,2.3970000000000002,0.7868697478000001,2.5228501739,0.003,0,0.003,2.394,0.7868697478000001,2.52,2.492,0.8180947378000001,2.6228501673,0.003,0,0.003,2.489,0.8180947378000001,2.62
2020-12-08 09:00:00,2.5,0.8180947378000001,2.6304522425,0.011,0,0.011,2.489,0.8180947378000001,2.62,2.6235,0.8586872248,2.7604521369,0.011,0,0.011,2.6125,0.8586872248,2.75
2020-12-08 09:30:00,2.4775,0.7931147458000001,2.6013529653000003,0.0645,0,0.0645,2.4130000000000003,0.7931147458000001,2.54,2.5915,0.8305847338000001,2.7213495273,0.0645,0,0.0645,2.527,0.8305847338000001,2.66
2020-12-08 10:00:00,2.4605,0.7618897558000001,2.5757593541,0.14250000000000002,0,0.14250000000000002,2.318,0.7618897558000001,2.44,2.6695,0.8305847338000001,2.7957291088,0.14250000000000002,0,0.14250000000000002,2.527,0.8305847338000001,2.66
2020-12-08 10:30:00,2.386,0.7088072728,2.4890567993,0.2295,0,0.2295,2.1565,0.7088072728,2.27,2.652,0.7962372448,2.7689524644,0.2295,0,0.2295,2.4225,0.7962372448,2.55
2020-12-08 11:00:00,2.27,0.6526022908,2.3619461785,0.28450000000000003,0,0.28450000000000003,1.9855,0.6526022908,2.09,2.403,0.6963172768,2.5018526635000002,0.28450000000000003,0,0.28450000000000003,2.1185,0.6963172768,2.23
2020-12-08 11:30:00,2.0975,0.6307447978,2.1902842852,0.17850000000000002,0,0.17850000000000002,1.919,0.6307447978,2.02,2.183,0.6588472888,2.2802562904,0.17850000000000002,0,0.17850000000000002,2.0045,0.6588472888,2.11
2020-12-08 12:00:00,2.1855,0.6494797918,2.279963651,0.20950000000000002,0,0.20950000000000002,1.976,0.6494797918,2.08,2.2995,0.6869497798,2.3999167173,0.20950000000000002,0,0.20950000000000002,2.09,0.6869497798,2.2
