Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-08 12:30:00,2.295,0.7150522708,2.4038146247,0.11950000000000001,0,0.11950000000000001,2.1755,0.7150522708,2.29,2.3995,0.7493997598000001,2.5138019512,0.11950000000000001,0,0.11950000000000001,2.2800000000000002,0.7493997598000001,2.4
2020-12-08 13:00:00,2.2595,0.6994397758,2.3652814315,0.1315,0,0.1315,2.128,0.6994397758,2.24,2.364,0.7337872648,2.4752655918,0.1315,0,0.1315,2.2325,0.7337872648,2.35
2020-12-08 13:30:00,2.193,0.6775822828,2.2952923016,0.1315,0,0.1315,2.0615,0.6775822828,2.17,2.307,0.7150522708,2.4152740528,0.1315,0,0.1315,2.1755,0.7150522708,2.29
2020-12-08 14:00:00,2.068,0.6494797918,2.1675903672,0.092,0,0.092,1.976,0.6494797918,2.08,2.1725,0.6838272808,2.2775811731,0.092,0,0.092,2.0805,0.6838272808,2.19
2020-12-08 14:30:00,2.1095,0.6713372848,2.2137488566,0.067,0,0.067,2.0425,0.6713372848,2.15,2.2235,0.7088072728,2.3337437734,0.067,0,0.067,2.1565,0.7088072728,2.27
2020-12-08 15:00:00,2.1625,0.7025622748,2.2737634002,0.025,0,0.025,2.1375,0.7025622748,2.25,2.248,0.7306647658000001,2.36376289,0.025,0,0.025,2.223,0.7306647658000001,2.34
2020-12-08 15:30:00,2.234,0.7337872648,2.3514250466,0.0015,0,0.0015,2.2325,0.7337872648,2.35,2.329,0.7650122548,2.4514250447,0.0015,0,0.0015,2.3275,0.7650122548,2.45
2020-12-08 16:00:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2020-12-08 16:30:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2020-12-08 17:00:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2020-12-08 17:30:00,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91
2020-12-08 18:00:00,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9
2020-12-08 18:30:00,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85,2.793,0.9180147058,2.94,0.0,0,0.0,2.793,0.9180147058,2.94
2020-12-08 19:00:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85
2020-12-08 19:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-12-08 20:00:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2020-12-08 20:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2020-12-08 21:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2020-12-08 21:30:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2020-12-08 22:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-12-08 22:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-12-08 23:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-12-08 23:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-12-09 00:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-12-09 00:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-12-09 01:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-12-09 01:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-12-09 02:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-12-09 02:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-12-09 03:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-12-09 03:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-12-09 04:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-12-09 04:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-12-09 05:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-12-09 05:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-12-09 06:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-12-09 06:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-12-09 07:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-12-09 07:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-12-09 08:00:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2020-12-09 08:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2020-12-09 09:00:00,2.386,0.7837472488,2.5114250437,0.0015,0,0.0015,2.3845,0.7837472488,2.51,2.5285,0.8305847338000001,2.6614250412000002,0.0015,0,0.0015,2.527,0.8305847338000001,2.66
2020-12-09 09:30:00,2.3535,0.7681347538000001,2.475680361,0.0165,0,0.0165,2.337,0.7681347538000001,2.46,2.439,0.7962372448,2.565680173,0.0165,0,0.0165,2.4225,0.7962372448,2.55
2020-12-09 10:00:00,2.3795,0.7775022508,2.503303817,0.014,0,0.014,2.3655,0.7775022508,2.49,2.446,0.7993597438000001,2.5733037131,0.014,0,0.014,2.432,0.7993597438000001,2.56
2020-12-09 10:30:00,2.4155,0.7899922468,2.5414027623,0.012,0,0.012,2.4035,0.7899922468,2.5300000000000002,2.5105,0.8212172368,2.6414026577,0.012,0,0.012,2.4985,0.8212172368,2.63
2020-12-09 11:00:00,2.421,0.7899922468,2.5466308625,0.0175,0,0.0175,2.4035,0.7899922468,2.5300000000000002,2.5635,0.8368297318,2.6966305364,0.0175,0,0.0175,2.5460000000000003,0.8368297318,2.68
2020-12-09 11:30:00,2.3035,0.7493997598000001,2.4223361142,0.0235,0,0.0235,2.2800000000000002,0.7493997598000001,2.4,2.2465,0.7306647658000001,2.3623363965,0.0235,0,0.0235,2.223,0.7306647658000001,2.34
2020-12-09 12:00:00,2.312,0.7525222588,2.4313851505,0.022500000000000003,0,0.022500000000000003,2.2895,0.7525222588,2.41,2.407,0.7837472488,2.5313847495,0.022500000000000003,0,0.022500000000000003,2.3845,0.7837472488,2.51
2020-12-09 12:30:00,2.333,0.7587672568,2.4532869278,0.0245,0,0.0245,2.3085,0.7587672568,2.43,2.428,0.7899922468,2.5532864606,0.0245,0,0.0245,2.4035,0.7899922468,2.5300000000000002
2020-12-09 13:00:00,2.3945,0.7806247498000001,2.5185323603,0.0195,0,0.0195,2.375,0.7806247498000001,2.5,2.4895,0.8118497398000001,2.6185320792,0.0195,0,0.0195,2.47,0.8118497398000001,2.6
2020-12-09 13:30:00,2.4075,0.7868697478000001,2.5328285078,0.0135,0,0.0135,2.394,0.7868697478000001,2.52,2.4835000000000003,0.8118497398000001,2.6128284003999998,0.0135,0,0.0135,2.47,0.8118497398000001,2.6
2020-12-09 14:00:00,2.3255,0.7618897558000001,2.4471261206,0.007500000000000001,0,0.007500000000000001,2.318,0.7618897558000001,2.44,2.4015,0.7868697478000001,2.5271260851,0.007500000000000001,0,0.007500000000000001,2.394,0.7868697478000001,2.52
2020-12-09 14:30:00,2.2720000000000002,0.7431547618000001,2.3904524676,0.011,0,0.011,2.261,0.7431547618000001,2.38,2.348,0.7681347538000001,2.4704523877,0.011,0,0.011,2.337,0.7681347538000001,2.46
2020-12-09 15:00:00,2.2585,0.7369097638000001,2.3756805867,0.0165,0,0.0165,2.242,0.7369097638000001,2.36,2.344,0.7650122548,2.4656803828,0.0165,0,0.0165,2.3275,0.7650122548,2.45
2020-12-09 15:30:00,2.262,0.7400322628,2.3799772583,0.0105,0,0.0105,2.2515,0.7400322628,2.37,2.3665,0.7743797518000001,2.4899771585,0.0105,0,0.0105,2.356,0.7743797518000001,2.48
2020-12-09 16:00:00,2.3185000000000002,0.7618897558000001,2.440475005,0.0005,0,0.0005,2.318,0.7618897558000001,2.44,2.4135,0.7931147458000001,2.5404750048,0.0005,0,0.0005,2.4130000000000003,0.7931147458000001,2.54
2020-12-09 16:30:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2020-12-09 17:00:00,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87
2020-12-09 17:30:00,2.7835,0.9148922068,2.93,0.0,0,0.0,2.7835,0.9148922068,2.93,2.8405,0.9336272008000001,2.99,0.0,0,0.0,2.8405,0.9336272008000001,2.99
2020-12-09 18:00:00,2.774,0.9117697078,2.92,0.0,0,0.0,2.774,0.9117697078,2.92,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998
2020-12-09 18:30:00,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89
2020-12-09 19:00:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86
2020-12-09 19:30:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2020-12-09 20:00:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-12-09 20:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-12-09 21:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-12-09 21:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-12-09 22:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-12-09 22:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-12-09 23:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-12-09 23:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-12-10 00:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-12-10 00:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-12-10 01:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-12-10 01:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-12-10 02:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-12-10 02:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-12-10 03:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-12-10 03:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-12-10 04:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-12-10 04:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-12-10 05:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-12-10 05:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-12-10 06:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-12-10 06:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-12-10 07:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-12-10 07:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-12-10 08:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2020-12-10 08:30:00,2.3375,0.7681347538000001,2.460475005,0.0005,0,0.0005,2.337,0.7681347538000001,2.46,2.594,0.8524422268,2.7304750045,0.0005,0,0.0005,2.5935,0.8524422268,2.73
2020-12-10 09:00:00,2.2775,0.7462772608,2.3966509967,0.007,0,0.007,2.2705,0.7462772608,2.39,2.4675000000000002,0.8087272408,2.5966509199,0.007,0,0.007,2.4605,0.8087272408,2.59
2020-12-10 09:30:00,2.266,0.7275422668,2.3799314591,0.052500000000000005,0,0.052500000000000005,2.2135,0.7275422668,2.33,2.38,0.7650122548,2.499928749,0.052500000000000005,0,0.052500000000000005,2.3275,0.7650122548,2.45
2020-12-10 10:00:00,2.167,0.6650922868,2.2667679083,0.14350000000000002,0,0.14350000000000002,2.0235,0.6650922868,2.13,2.243,0.6900722788,2.3467528097,0.14350000000000002,0,0.14350000000000002,2.0995,0.6900722788,2.21
2020-12-10 10:30:00,2.0975,0.6244997998,2.1884940599,0.1975,0,0.1975,1.9,0.6244997998,2.0,2.1925,0.6557247898,2.2884560844,0.1975,0,0.1975,1.995,0.6557247898,2.1
2020-12-10 11:00:00,1.97,0.5651723189,2.0494681627,0.2505,0,0.2505,1.7195,0.5651723189,1.81,2.0365,0.5870298118,2.1194188472,0.2505,0,0.2505,1.786,0.5870298118,1.88
2020-12-10 11:30:00,1.917,0.5901523108,2.0057838243,0.12150000000000001,0,0.12150000000000001,1.7955,0.5901523108,1.8900000000000001,1.974,0.6088873048,2.0657734024,0.12150000000000001,0,0.12150000000000001,1.8525,0.6088873048,1.9500000000000002
2020-12-10 12:00:00,2.0155,0.6526022908,2.1185207103,0.03,0,0.03,1.9855,0.6526022908,2.09,2.0725,0.6713372848,2.1785201399,0.03,0,0.03,2.0425,0.6713372848,2.15
2020-12-10 12:30:00,2.1995,0.7181747698000001,2.3137794299,0.0145,0,0.0145,2.185,0.7181747698000001,2.3,2.304,0.7525222588,2.4237792288,0.0145,0,0.0145,2.2895,0.7525222588,2.41
2020-12-10 13:00:00,2.2105,0.7181747698000001,2.3242386388,0.025500000000000002,0,0.025500000000000002,2.185,0.7181747698000001,2.3,2.315,0.7525222588,2.4342380225,0.025500000000000002,0,0.025500000000000002,2.2895,0.7525222588,2.41
2020-12-10 13:30:00,2.192,0.6931947778,2.2989960852999998,0.083,0,0.083,2.109,0.6931947778,2.22,2.344,0.7431547618000001,2.4589865799,0.083,0,0.083,2.261,0.7431547618000001,2.38
2020-12-10 14:00:00,2.16,0.6650922868,2.2600769345,0.1365,0,0.1365,2.0235,0.6650922868,2.13,2.3785,0.7369097638000001,2.4900398089,0.1365,0,0.1365,2.242,0.7369097638000001,2.36
2020-12-10 14:30:00,2.176,0.7056847738,2.2875679225,0.029,0,0.029,2.147,0.7056847738,2.26,2.3945,0.7775022508,2.5175662851,0.029,0,0.029,2.3655,0.7775022508,2.49
2020-12-10 15:00:00,2.14,0.7025622748,2.2523751353,0.0025,0,0.0025,2.1375,0.7025622748,2.25,2.3015,0.7556447578000001,2.4223751258,0.0025,0,0.0025,2.299,0.7556447578000001,2.42
2020-12-10 15:30:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2020-12-10 16:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-12-10 16:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2020-12-10 17:00:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2020-12-10 17:30:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2020-12-10 18:00:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2020-12-10 18:30:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2020-12-10 19:00:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2020-12-10 19:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-12-10 20:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-12-10 20:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-12-10 21:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-12-10 21:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-12-10 22:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-12-10 22:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-12-10 23:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-12-10 23:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-12-11 00:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-12-11 00:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-12-11 01:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-12-11 01:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-12-11 02:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-12-11 02:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-12-11 03:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-12-11 03:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-12-11 04:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-12-11 04:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-12-11 05:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-12-11 05:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-12-11 06:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-12-11 06:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-12-11 07:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-12-11 07:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-12-11 08:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2020-12-11 08:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-12-11 09:00:00,2.243,0.7369097638000001,2.3609500206,0.001,0,0.001,2.242,0.7369097638000001,2.36,2.357,0.7743797518000001,2.4809500196,0.001,0,0.001,2.356,0.7743797518000001,2.48
2020-12-11 09:30:00,2.2720000000000002,0.7462772608,2.3914250459,0.0015,0,0.0015,2.2705,0.7462772608,2.39,2.3765,0.7806247498000001,2.5014250439,0.0015,0,0.0015,2.375,0.7806247498000001,2.5
2020-12-11 10:00:00,2.233,0.7275422668,2.3485328931,0.0195,0,0.0195,2.2135,0.7275422668,2.33,2.347,0.7650122548,2.4685325094,0.0195,0,0.0195,2.3275,0.7650122548,2.45
2020-12-11 10:30:00,2.1975,0.7119297718,2.3099459409,0.0315,0,0.0315,2.166,0.7119297718,2.2800000000000002,2.3305,0.7556447578000001,2.4499447443,0.0315,0,0.0315,2.299,0.7556447578000001,2.42
2020-12-11 11:00:00,2.1555,0.6619697878,2.2548579224,0.14150000000000001,0,0.14150000000000001,2.014,0.6619697878,2.12,2.279,0.7025622748,2.3848343234,0.14150000000000001,0,0.14150000000000001,2.1375,0.7025622748,2.25
2020-12-11 11:30:00,2.0625,0.6401122948,2.1595485639,0.115,0,0.115,1.9475,0.6401122948,2.05,2.0435,0.6338672968,2.1395513548,0.115,0,0.115,1.9285,0.6338672968,2.03
2020-12-11 12:00:00,2.105,0.6775822828,2.2113667154,0.043500000000000004,0,0.043500000000000004,2.0615,0.6775822828,2.17,2.2095000000000002,0.7119297718,2.3213647387,0.043500000000000004,0,0.043500000000000004,2.166,0.7119297718,2.2800000000000002
2020-12-11 12:30:00,2.104,0.6526022908,2.2028857778,0.11850000000000001,0,0.11850000000000001,1.9855,0.6526022908,2.09,2.218,0.6900722788,2.322869723,0.11850000000000001,0,0.11850000000000001,2.0995,0.6900722788,2.21
2020-12-11 13:00:00,2.0625,0.6182548018,2.1531709756,0.18150000000000002,0,0.18150000000000002,1.881,0.6182548018,1.98,2.1765,0.6557247898,2.2731315953999998,0.18150000000000002,0,0.18150000000000002,1.995,0.6557247898,2.1
2020-12-11 13:30:00,2.151,0.6744597838,2.2542619635,0.099,0,0.099,2.052,0.6744597838,2.16,2.341,0.7369097638000001,2.4542446903,0.099,0,0.099,2.242,0.7369097638000001,2.36
2020-12-11 14:00:00,2.1095,0.6682147858,2.2128039339,0.0765,0,0.0765,2.033,0.6682147858,2.14,2.2615,0.7181747698000001,2.3727952398,0.0765,0,0.0765,2.185,0.7181747698000001,2.3
2020-12-11 14:30:00,1.9625,0.6369897958,2.0632891823,0.0245,0,0.0245,1.9380000000000002,0.6369897958,2.04,2.01,0.6526022908,2.1132888468,0.0245,0,0.0245,1.9855,0.6526022908,2.09
2020-12-11 15:00:00,1.893,0.6151323028,1.9904363215,0.021500000000000002,0,0.021500000000000002,1.8715000000000002,0.6151323028,1.97,1.931,0.6276222988,2.0304360985,0.021500000000000002,0,0.021500000000000002,1.9095,0.6276222988,2.01
2020-12-11 15:30:00,1.9055,0.6213773008,2.0042554727,0.015,0,0.015,1.8905,0.6213773008,1.99,1.953,0.6369897958,2.0542553395,0.015,0,0.015,1.9380000000000002,0.6369897958,2.04
2020-12-11 16:00:00,2.007,0.6588472888,2.1123751442,0.0025,0,0.0025,2.0045,0.6588472888,2.11,2.0545,0.6744597838,2.1623751409,0.0025,0,0.0025,2.052,0.6744597838,2.16
2020-12-11 16:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2020-12-11 17:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-12-11 17:30:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2020-12-11 18:00:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85
2020-12-11 18:30:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003
2020-12-11 19:00:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2020-12-11 19:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-12-11 20:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-12-11 20:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2020-12-11 21:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-12-11 21:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-12-11 22:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-12-11 22:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-12-11 23:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-12-11 23:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-12-12 00:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-12-12 00:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-12-12 01:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-12-12 01:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-12-12 02:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-12-12 02:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-12-12 03:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-12-12 03:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-12-12 04:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-12-12 04:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-12-12 05:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-12-12 05:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-12-12 06:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-12-12 06:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-12-12 07:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-12-12 07:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-12-12 08:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-12-12 08:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-12-12 09:00:00,1.9325,0.6338672968,2.0338003835,0.004,0,0.004,1.9285,0.6338672968,2.03,1.9515,0.6401122948,2.0538003798,0.004,0,0.004,1.9475,0.6401122948,2.05
2020-12-12 09:30:00,1.957,0.6182548018,2.0523372043,0.076,0,0.076,1.881,0.6182548018,1.98,1.995,0.6307447978,2.0923345813,0.076,0,0.076,1.919,0.6307447978,2.02
2020-12-12 10:00:00,1.9455,0.5807848139,2.0303401809,0.17850000000000002,0,0.17850000000000002,1.767,0.5807848139,1.8599999999999999,1.9929999999999999,0.5963973088,2.08032179,0.17850000000000002,0,0.17850000000000002,1.8145,0.5963973088,1.9100000000000001
2020-12-12 10:30:00,1.9075000000000002,0.5464373249,1.9842252895999999,0.245,0,0.245,1.6625,0.5464373249,1.75,1.9835,0.5714173169,2.0641681133,0.245,0,0.245,1.7385000000000002,0.5714173169,1.83
2020-12-12 11:00:00,1.998,0.5589273209,2.074705702,0.2975,0,0.2975,1.7005,0.5589273209,1.79,2.112,0.5963973088,2.1945919325,0.2975,0,0.2975,1.8145,0.5963973088,1.9100000000000001
2020-12-12 11:30:00,2.02,0.5651723189,2.0975747305,0.3005,0,0.3005,1.7195,0.5651723189,1.81,2.1435,0.6057648058,2.227452188,0.3005,0,0.3005,1.843,0.6057648058,1.94
2020-12-12 12:00:00,2.045,0.5714173169,2.1233329343,0.3065,0,0.3065,1.7385000000000002,0.5714173169,1.83,2.1685,0.6120098038,2.2532084347,0.3065,0,0.3065,1.862,0.6120098038,1.96
2020-12-12 12:30:00,2.059,0.5620498199,2.1343338539,0.34900000000000003,0,0.34900000000000003,1.71,0.5620498199,1.8,2.1635,0.5963973088,2.2441974066,0.34900000000000003,0,0.34900000000000003,1.8145,0.5963973088,1.9100000000000001
2020-12-12 13:00:00,2.029,0.5651723189,2.1062432789,0.3095,0,0.3095,1.7195,0.5651723189,1.81,2.124,0.5963973088,2.2061427311,0.3095,0,0.3095,1.8145,0.5963973088,1.9100000000000001
2020-12-12 13:30:00,2.011,0.5620498199,2.0880663304000002,0.301,0,0.301,1.71,0.5620498199,1.8,2.1155,0.5963973088,2.1979604182,0.301,0,0.301,1.8145,0.5963973088,1.9100000000000001
2020-12-12 14:00:00,1.947,0.5558048219,2.0247785064,0.256,0,0.256,1.691,0.5558048219,1.78,2.0325,0.5839073129,2.1147113278,0.256,0,0.256,1.7765,0.5839073129,1.87
2020-12-12 14:30:00,1.9165,0.5714173169,1.9998724959,0.178,0,0.178,1.7385000000000002,0.5714173169,1.83,1.9925000000000002,0.5963973088,2.0798427825,0.178,0,0.178,1.8145,0.5963973088,1.9100000000000001
2020-12-12 15:00:00,1.8565,0.5807848139,1.9452257580999999,0.08950000000000001,0,0.08950000000000001,1.767,0.5807848139,1.8599999999999999,1.9135,0.5995198078,2.005219751,0.08950000000000001,0,0.08950000000000001,1.824,0.5995198078,1.92
2020-12-12 15:30:00,1.7615,0.5651723189,1.8499464856999999,0.042,0,0.042,1.7195,0.5651723189,1.81,1.7805,0.5714173169,1.8699459885,0.042,0,0.042,1.7385000000000002,0.5714173169,1.83
2020-12-12 16:00:00,1.8599999999999999,0.6088873048,1.9571264011,0.007500000000000001,0,0.007500000000000001,1.8525,0.6088873048,1.9500000000000002,1.879,0.6151323028,1.9771263870000002,0.007500000000000001,0,0.007500000000000001,1.8715000000000002,0.6151323028,1.97
2020-12-12 16:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-12-12 17:00:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-12-12 17:30:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-12-12 18:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2020-12-12 18:30:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2020-12-12 19:00:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-12-12 19:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-12-12 20:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-12-12 20:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-12-12 21:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-12-12 21:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-12-12 22:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-12-12 22:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-12-12 23:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-12-12 23:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-12-13 00:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-12-13 00:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-12-13 01:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-12-13 01:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-12-13 02:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-12-13 02:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-12-13 03:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-12-13 03:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-12-13 04:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-12-13 04:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-12-13 05:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-12-13 05:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-12-13 06:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-12-13 06:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-12-13 07:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-12-13 07:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-12-13 08:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-12-13 08:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-12-13 09:00:00,1.8435000000000001,0.6057648058,1.9404750063,0.0005,0,0.0005,1.843,0.6057648058,1.94,1.8625,0.6120098038,1.9604750062,0.0005,0,0.0005,1.862,0.6120098038,1.96
2020-12-13 09:30:00,1.9580000000000002,0.6432347938,2.0609500237,0.001,0,0.001,1.957,0.6432347938,2.06,1.9865,0.6526022908,2.0909500233,0.001,0,0.001,1.9855,0.6526022908,2.09
2020-12-13 10:00:00,2.0445,0.6713372848,2.1519000906,0.002,0,0.002,2.0425,0.6713372848,2.15,2.092,0.6869497798,2.2019000886,0.002,0,0.002,2.09,0.6869497798,2.2
2020-12-13 10:30:00,2.078,0.6807047818,2.1866510924,0.007,0,0.007,2.071,0.6807047818,2.18,2.1255,0.6963172768,2.236651068,0.007,0,0.007,2.1185,0.6963172768,2.23
2020-12-13 11:00:00,2.024,0.6557247898,2.1275692703,0.029,0,0.029,1.995,0.6557247898,2.1,2.0525,0.6650922868,2.1575690024,0.029,0,0.029,2.0235,0.6650922868,2.13
2020-12-13 11:30:00,2.0505,0.6682147858,2.1566319227,0.0175,0,0.0175,2.033,0.6682147858,2.14,2.0885,0.6807047818,2.1966317966,0.0175,0,0.0175,2.071,0.6807047818,2.18
2020-12-13 12:00:00,2.246,0.7369097638000001,2.36380033,0.004,0,0.004,2.242,0.7369097638000001,2.36,2.2935,0.7525222588,2.4138003231000003,0.004,0,0.004,2.2895,0.7525222588,2.41
2020-12-13 12:30:00,2.2935,0.7493997598000001,2.4128286823,0.0135,0,0.0135,2.2800000000000002,0.7493997598000001,2.4,2.3505000000000003,0.7681347538000001,2.4728285929,0.0135,0,0.0135,2.337,0.7681347538000001,2.46
2020-12-13 13:00:00,2.198,0.7150522708,2.3113856775,0.022500000000000003,0,0.022500000000000003,2.1755,0.7150522708,2.29,2.2265,0.7244197678000001,2.3413855407,0.022500000000000003,0,0.022500000000000003,2.204,0.7244197678000001,2.32
2020-12-13 13:30:00,2.1295,0.6900722788,2.2385196001,0.03,0,0.03,2.0995,0.6900722788,2.21,2.158,0.6994397758,2.2685193409,0.03,0,0.03,2.128,0.6994397758,2.24
2020-12-13 14:00:00,2.036,0.6650922868,2.1418785563,0.0125,0,0.0125,2.0235,0.6650922868,2.13,2.055,0.6713372848,2.1618785234,0.0125,0,0.0125,2.0425,0.6713372848,2.15
2020-12-13 14:30:00,2.057,0.6744597838,2.164750563,0.005,0,0.005,2.052,0.6744597838,2.16,2.0855,0.6838272808,2.1947505553,0.005,0,0.005,2.0805,0.6838272808,2.19
2020-12-13 15:00:00,2.054,0.6744597838,2.1619000902,0.002,0,0.002,2.052,0.6744597838,2.16,2.092,0.6869497798,2.2019000886,0.002,0,0.002,2.09,0.6869497798,2.2
2020-12-13 15:30:00,2.138,0.7025622748,2.2504750054000002,0.0005,0,0.0005,2.1375,0.7025622748,2.25,2.1665,0.7119297718,2.2804750053,0.0005,0,0.0005,2.166,0.7119297718,2.2800000000000002
2020-12-13 16:00:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-12-13 16:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-12-13 17:00:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2020-12-13 17:30:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2020-12-13 18:00:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2020-12-13 18:30:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-12-13 19:00:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2020-12-13 19:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-12-13 20:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-12-13 20:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2020-12-13 21:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-12-13 21:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-12-13 22:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-12-13 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-12-13 23:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-12-13 23:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-12-14 00:00:00,1.6083500000000002,0.5286390806,1.693,0.0,0,0.0,1.6083500000000002,0.5286390806,1.693,1.57985,0.5192715836,1.663,0.0,0,0.0,1.57985,0.5192715836,1.663
2020-12-14 00:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-12-14 01:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-12-14 01:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-12-14 02:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-12-14 02:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-12-14 03:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-12-14 03:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-12-14 04:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-12-14 04:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-12-14 05:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-12-14 05:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-12-14 06:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-12-14 06:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-12-14 07:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-12-14 07:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2020-12-14 08:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2020-12-14 08:30:00,2.196,0.7212972688,2.3114250475,0.0015,0,0.0015,2.1945,0.7212972688,2.31,2.3195,0.7618897558000001,2.4414250449,0.0015,0,0.0015,2.318,0.7618897558000001,2.44
2020-12-14 09:00:00,2.149,0.7025622748,2.2609278516,0.0115,0,0.0115,2.1375,0.7025622748,2.25,2.282,0.7462772608,2.4009276853,0.0115,0,0.0115,2.2705,0.7462772608,2.39
2020-12-14 09:30:00,2.2439999999999998,0.7275422668,2.3589942242,0.030500000000000003,0,0.030500000000000003,2.2135,0.7275422668,2.33,2.3675,0.7681347538000001,2.4889932202000002,0.030500000000000003,0,0.030500000000000003,2.337,0.7681347538000001,2.46
2020-12-14 10:00:00,2.299,0.7493997598000001,2.4180572781,0.019,0,0.019,2.2800000000000002,0.7493997598000001,2.4,2.4985,0.8149722388,2.6280566965,0.019,0,0.019,2.4795,0.8149722388,2.61
2020-12-14 10:30:00,2.313,0.7275422668,2.4247240565,0.0995,0,0.0995,2.2135,0.7275422668,2.33,2.5789999999999997,0.8149722388,2.7047034495,0.0995,0,0.0995,2.4795,0.8149722388,2.61
2020-12-14 11:00:00,2.213,0.6744597838,2.3134962719,0.161,0,0.161,2.052,0.6744597838,2.16,2.4314999999999998,0.7462772608,2.5434468738,0.161,0,0.161,2.2705,0.7462772608,2.39
