Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-14 11:30:00,2.2025,0.6900722788,2.3080740888999998,0.10300000000000001,0,0.10300000000000001,2.0995,0.6900722788,2.21,2.459,0.7743797518000001,2.5780506201,0.10300000000000001,0,0.10300000000000001,2.356,0.7743797518000001,2.48
2020-12-14 12:00:00,2.1375,0.6494797918,2.2339942368,0.1615,0,0.1615,1.976,0.6494797918,2.08,2.204,0.6713372848,2.3039769422,0.1615,0,0.1615,2.0425,0.6713372848,2.15
2020-12-14 12:30:00,2.135,0.6526022908,2.2325131019,0.1495,0,0.1495,1.9855,0.6526022908,2.09,2.268,0.6963172768,2.3724842992,0.1495,0,0.1495,2.1185,0.6963172768,2.23
2020-12-14 13:00:00,2.1925,0.6994397758,2.3013631287000003,0.0645,0,0.0645,2.128,0.6994397758,2.24,2.316,0.7400322628,2.4313584166,0.0645,0,0.0645,2.2515,0.7400322628,2.37
2020-12-14 13:30:00,2.1605,0.6931947778,2.2689819854,0.051500000000000004,0,0.051500000000000004,2.109,0.6931947778,2.22,2.284,0.7337872648,2.3989788974,0.051500000000000004,0,0.051500000000000004,2.2325,0.7337872648,2.35
2020-12-14 14:00:00,2.0915,0.6744597838,2.1975596124,0.0395,0,0.0395,2.052,0.6744597838,2.16,2.215,0.7150522708,2.3275576792,0.0395,0,0.0395,2.1755,0.7150522708,2.29
2020-12-14 14:30:00,2.088,0.6775822828,2.1951905954,0.026500000000000003,0,0.026500000000000003,2.0615,0.6775822828,2.17,2.2115,0.7181747698000001,2.3251897234,0.026500000000000003,0,0.026500000000000003,2.185,0.7181747698000001,2.3
2020-12-14 15:00:00,2.0705,0.6775822828,2.1785518126,0.009000000000000001,0,0.009000000000000001,2.0615,0.6775822828,2.17,2.1845,0.7150522708,2.2985517179,0.009000000000000001,0,0.009000000000000001,2.1755,0.7150522708,2.29
2020-12-14 15:30:00,2.162,0.7088072728,2.2752256482,0.0055000000000000005,0,0.0055000000000000005,2.1565,0.7088072728,2.27,2.3615,0.7743797518000001,2.4852255934,0.0055000000000000005,0,0.0055000000000000005,2.356,0.7743797518000001,2.48
2020-12-14 16:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-12-14 16:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-12-14 17:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-12-14 17:30:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2020-12-14 18:00:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2020-12-14 18:30:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2020-12-14 19:00:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2020-12-14 19:30:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2020-12-14 20:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-12-14 20:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-12-14 21:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-12-14 21:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-12-14 22:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-12-14 22:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-12-14 23:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-12-14 23:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-12-15 00:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-12-15 00:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-12-15 01:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-12-15 01:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-12-15 02:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-12-15 02:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-12-15 03:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-12-15 03:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-12-15 04:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-12-15 04:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-12-15 05:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-12-15 05:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-12-15 06:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-12-15 06:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-12-15 07:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-12-15 07:30:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2020-12-15 08:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-12-15 08:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2020-12-15 09:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2020-12-15 09:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2020-12-15 10:00:00,2.205,0.7150522708,2.318043302,0.029500000000000002,0,0.029500000000000002,2.1755,0.7150522708,2.29,2.338,0.7587672568,2.4580422596,0.029500000000000002,0,0.029500000000000002,2.3085,0.7587672568,2.43
2020-12-15 10:30:00,2.025,0.6088873048,2.1145611247,0.17250000000000001,0,0.17250000000000001,1.8525,0.6088873048,1.9500000000000002,2.1485,0.6494797918,2.2445213855,0.17250000000000001,0,0.17250000000000001,1.976,0.6494797918,2.08
2020-12-15 11:00:00,2.0125,0.6213773008,2.1062445252,0.122,0,0.122,1.8905,0.6213773008,1.99,2.098,0.6494797918,2.1962304069,0.122,0,0.122,1.976,0.6494797918,2.08
2020-12-15 11:30:00,2.079,0.6682147858,2.1837472381,0.046,0,0.046,2.033,0.6682147858,2.14,2.174,0.6994397758,2.2837451697,0.046,0,0.046,2.128,0.6994397758,2.24
2020-12-15 12:00:00,2.042,0.5995198078,2.1281889014,0.218,0,0.218,1.824,0.5995198078,1.92,2.175,0.6432347938,2.2681216899,0.218,0,0.218,1.957,0.6432347938,2.06
2020-12-15 12:30:00,2.0515,0.5745398159,2.1304338173,0.3035,0,0.3035,1.748,0.5745398159,1.8399999999999999,2.1845,0.6182548018,2.2703037792,0.3035,0,0.3035,1.881,0.6182548018,1.98
2020-12-15 13:00:00,2.1715,0.7025622748,2.2823246921,0.034,0,0.034,2.1375,0.7025622748,2.25,2.276,0.7369097638000001,2.3923235567,0.034,0,0.034,2.242,0.7369097638000001,2.36
2020-12-15 13:30:00,2.1785,0.6650922868,2.2777642547,0.155,0,0.155,2.0235,0.6650922868,2.13,2.3685,0.7275422668,2.4777227448,0.155,0,0.155,2.2135,0.7275422668,2.33
2020-12-15 14:00:00,2.089,0.6494797918,2.1876345673,0.113,0,0.113,1.976,0.6494797918,2.08,2.2125,0.6900722788,2.3176186054,0.113,0,0.113,2.0995,0.6900722788,2.21
2020-12-15 14:30:00,2.0175,0.6307447978,2.1137987724,0.0985,0,0.0985,1.919,0.6307447978,2.02,2.122,0.6650922868,2.2237877034,0.0985,0,0.0985,2.0235,0.6650922868,2.13
2020-12-15 15:00:00,1.9689999999999999,0.6276222988,2.066608514,0.059500000000000004,0,0.059500000000000004,1.9095,0.6276222988,2.01,2.0735,0.6619697878,2.1766042934,0.059500000000000004,0,0.059500000000000004,2.014,0.6619697878,2.12
2020-12-15 15:30:00,1.994,0.6463572928,2.0961425882,0.0275,0,0.0275,1.9665,0.6463572928,2.07,2.089,0.6775822828,2.1961417873,0.0275,0,0.0275,2.0615,0.6775822828,2.17
2020-12-15 16:00:00,2.144,0.7025622748,2.2561759129,0.006500000000000001,0,0.006500000000000001,2.1375,0.7025622748,2.25,2.2675,0.7431547618000001,2.3861758632,0.006500000000000001,0,0.006500000000000001,2.261,0.7431547618000001,2.38
2020-12-15 16:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-12-15 17:00:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2020-12-15 17:30:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85
2020-12-15 18:00:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2020-12-15 18:30:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2020-12-15 19:00:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2020-12-15 19:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-12-15 20:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-12-15 20:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-12-15 21:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2020-12-15 21:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-12-15 22:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-12-15 22:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-12-15 23:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-12-15 23:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-12-16 00:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-12-16 00:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-12-16 01:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-12-16 01:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-12-16 02:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-12-16 02:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-12-16 03:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-12-16 03:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-12-16 04:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-12-16 04:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-12-16 05:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-12-16 05:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-12-16 06:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-12-16 06:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-12-16 07:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-12-16 07:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-12-16 08:00:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2020-12-16 08:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-12-16 09:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-12-16 09:30:00,2.347,0.7712572528,2.4704750049,0.0005,0,0.0005,2.3465,0.7712572528,2.47,2.575,0.8461972288,2.7104750045,0.0005,0,0.0005,2.5745,0.8461972288,2.71
2020-12-16 10:00:00,2.4145,0.7931147458000001,2.5414250432000003,0.0015,0,0.0015,2.4130000000000003,0.7931147458000001,2.54,2.6805,0.8805447178,2.8214250389,0.0015,0,0.0015,2.6790000000000003,0.8805447178,2.8200000000000003
2020-12-16 10:30:00,2.4235,0.7962372448,2.5509500191,0.001,0,0.001,2.4225,0.7962372448,2.55,2.6895,0.8836672168,2.8309500172,0.001,0,0.001,2.6885,0.8836672168,2.83
2020-12-16 11:00:00,2.368,0.7775022508,2.4923751222,0.0025,0,0.0025,2.3655,0.7775022508,2.49,2.6435,0.8680547218,2.7823751095,0.0025,0,0.0025,2.641,0.8680547218,2.7800000000000002
2020-12-16 11:30:00,2.329,0.7650122548,2.4514250447,0.0015,0,0.0015,2.3275,0.7650122548,2.45,2.5,0.8212172368,2.6314250417,0.0015,0,0.0015,2.4985,0.8212172368,2.63
2020-12-16 12:00:00,2.3475,0.7712572528,2.4709500197,0.001,0,0.001,2.3465,0.7712572528,2.47,2.452,0.8056047418000001,2.5809500189,0.001,0,0.001,2.451,0.8056047418000001,2.58
2020-12-16 12:30:00,2.416,0.7931147458000001,2.5428501725,0.003,0,0.003,2.4130000000000003,0.7931147458000001,2.54,2.5585,0.8399522308,2.6928501629,0.003,0,0.003,2.5555,0.8399522308,2.69
2020-12-16 13:00:00,2.4335,0.7993597438000001,2.5614250428,0.0015,0,0.0015,2.432,0.7993597438000001,2.56,2.5949999999999998,0.8524422268,2.7314250402,0.0015,0,0.0015,2.5935,0.8524422268,2.73
2020-12-16 13:30:00,2.453,0.8056047418000001,2.5819000755,0.002,0,0.002,2.451,0.8056047418000001,2.58,2.7095000000000002,0.8899122148,2.8519000684,0.002,0,0.002,2.7075,0.8899122148,2.85
2020-12-16 14:00:00,2.2545,0.7400322628,2.3728501849,0.003,0,0.003,2.2515,0.7400322628,2.37,2.3305,0.7650122548,2.4528501789,0.003,0,0.003,2.3275,0.7650122548,2.45
2020-12-16 14:30:00,2.2525,0.7400322628,2.3709500206,0.001,0,0.001,2.2515,0.7400322628,2.37,2.357,0.7743797518000001,2.4809500196,0.001,0,0.001,2.356,0.7743797518000001,2.48
2020-12-16 15:00:00,2.233,0.7337872648,2.3504750052,0.0005,0,0.0005,2.2325,0.7337872648,2.35,2.3185000000000002,0.7618897558000001,2.440475005,0.0005,0,0.0005,2.318,0.7618897558000001,2.44
2020-12-16 15:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2020-12-16 16:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2020-12-16 16:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-12-16 17:00:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73,2.774,0.9117697078,2.92,0.0,0,0.0,2.774,0.9117697078,2.92
2020-12-16 17:30:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75,2.793,0.9180147058,2.94,0.0,0,0.0,2.793,0.9180147058,2.94
2020-12-16 18:00:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77,2.8025,0.9211372048,2.95,0.0,0,0.0,2.8025,0.9211372048,2.95
2020-12-16 18:30:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2020-12-16 19:00:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2020-12-16 19:30:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2020-12-16 20:00:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-12-16 20:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2020-12-16 21:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-12-16 21:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2020-12-16 22:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-12-16 22:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-12-16 23:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-12-16 23:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-12-17 00:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-12-17 00:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-12-17 01:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-12-17 01:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-12-17 02:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-12-17 02:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-12-17 03:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-12-17 03:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-12-17 04:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-12-17 04:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-12-17 05:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-12-17 05:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-12-17 06:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-12-17 06:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-12-17 07:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2020-12-17 07:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-12-17 08:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-12-17 08:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-12-17 09:00:00,2.3015,0.7525222588,2.4214028991,0.012,0,0.012,2.2895,0.7525222588,2.41,2.425,0.7931147458000001,2.5514027514,0.012,0,0.012,2.4130000000000003,0.7931147458000001,2.54
2020-12-17 09:30:00,2.354,0.7493997598000001,2.4704080635,0.074,0,0.074,2.2800000000000002,0.7493997598000001,2.4,2.487,0.7931147458000001,2.6104022679,0.074,0,0.074,2.4130000000000003,0.7931147458000001,2.54
2020-12-17 10:00:00,2.292,0.6994397758,2.3963472203,0.164,0,0.164,2.128,0.6994397758,2.24,2.4155,0.7400322628,2.5263190614,0.164,0,0.164,2.2515,0.7400322628,2.37
2020-12-17 10:30:00,2.2984999999999998,0.6775822828,2.3962929704,0.23700000000000002,0,0.23700000000000002,2.0615,0.6775822828,2.17,2.555,0.7618897558000001,2.6661772259000003,0.23700000000000002,0,0.23700000000000002,2.318,0.7618897558000001,2.44
2020-12-17 11:00:00,2.122,0.5995198078,2.2050641714,0.298,0,0.298,1.824,0.5995198078,1.92,2.2645,0.6463572928,2.354939065,0.298,0,0.298,1.9665,0.6463572928,2.07
2020-12-17 11:30:00,2.0635,0.6088873048,2.1514590398,0.211,0,0.211,1.8525,0.6088873048,1.9500000000000002,2.1585,0.6401122948,2.2514142222,0.211,0,0.211,1.9475,0.6401122948,2.05
2020-12-17 12:00:00,2.169,0.6900722788,2.2761284564,0.0695,0,0.0695,2.0995,0.6900722788,2.21,2.2735,0.7244197678000001,2.3861236871,0.0695,0,0.0695,2.204,0.7244197678000001,2.32
2020-12-17 12:30:00,2.197,0.6713372848,2.2972816001,0.1545,0,0.1545,2.0425,0.6713372848,2.15,2.3205,0.7119297718,2.4272544675,0.1545,0,0.1545,2.166,0.7119297718,2.2800000000000002
2020-12-17 13:00:00,2.1295,0.6401122948,2.2236263175,0.182,0,0.182,1.9475,0.6401122948,2.05,2.234,0.6744597838,2.3335920809,0.182,0,0.182,2.052,0.6744597838,2.16
2020-12-17 13:30:00,2.0995,0.6338672968,2.1931000889,0.171,0,0.171,1.9285,0.6338672968,2.03,2.204,0.6682147858,2.3030690393,0.171,0,0.171,2.033,0.6682147858,2.14
2020-12-17 14:00:00,2.0165,0.6120098038,2.1073272764,0.1545,0,0.1545,1.862,0.6120098038,1.96,2.121,0.6463572928,2.2172998782,0.1545,0,0.1545,1.9665,0.6463572928,2.07
2020-12-17 14:30:00,2.017,0.6494797918,2.1189886739,0.041,0,0.041,1.976,0.6494797918,2.08,2.1025,0.6775822828,2.2089870982,0.041,0,0.041,2.0615,0.6775822828,2.17
2020-12-17 15:00:00,2.003,0.6526022908,2.106632087,0.0175,0,0.0175,1.9855,0.6526022908,2.09,2.079,0.6775822828,2.1866318277,0.0175,0,0.0175,2.0615,0.6775822828,2.17
2020-12-17 15:30:00,2.0045,0.6526022908,2.1080583483,0.019,0,0.019,1.9855,0.6526022908,2.09,2.071,0.6744597838,2.17805808,0.019,0,0.019,2.052,0.6744597838,2.16
2020-12-17 16:00:00,2.0645,0.6775822828,2.1728502019000002,0.003,0,0.003,2.0615,0.6775822828,2.17,2.1405,0.7025622748,2.2528501948,0.003,0,0.003,2.1375,0.7025622748,2.25
2020-12-17 16:30:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-12-17 17:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2020-12-17 17:30:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2020-12-17 18:00:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2020-12-17 18:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2020-12-17 19:00:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-12-17 19:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2020-12-17 20:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-12-17 20:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-12-17 21:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2020-12-17 21:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-12-17 22:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-12-17 22:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-12-17 23:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-12-17 23:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-12-18 00:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-12-18 00:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-12-18 01:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-12-18 01:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-12-18 02:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-12-18 02:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-12-18 03:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-12-18 03:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-12-18 04:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-12-18 04:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-12-18 05:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-12-18 05:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-12-18 06:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-12-18 06:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-12-18 07:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-12-18 07:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-12-18 08:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-12-18 08:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-12-18 09:00:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-12-18 09:30:00,2.2145,0.7275422668,2.3309500209,0.001,0,0.001,2.2135,0.7275422668,2.33,2.3475,0.7712572528,2.4709500197,0.001,0,0.001,2.3465,0.7712572528,2.47
2020-12-18 10:00:00,2.2439999999999998,0.7369097638000001,2.3619000826,0.002,0,0.002,2.242,0.7369097638000001,2.36,2.377,0.7806247498000001,2.5019000779000002,0.002,0,0.002,2.375,0.7806247498000001,2.5
2020-12-18 10:30:00,2.3215,0.7618897558000001,2.4433252444,0.0035,0,0.0035,2.318,0.7618897558000001,2.44,2.578,0.8461972288,2.7133252200999998,0.0035,0,0.0035,2.5745,0.8461972288,2.71
2020-12-18 11:00:00,2.2915,0.7525222588,2.4119000808,0.002,0,0.002,2.2895,0.7525222588,2.41,2.548,0.8368297318,2.6819000727,0.002,0,0.002,2.5460000000000003,0.8368297318,2.68
2020-12-18 11:30:00,2.298,0.7525222588,2.4180764566,0.0085,0,0.0085,2.2895,0.7525222588,2.41,2.564,0.8399522308,2.6980763054,0.0085,0,0.0085,2.5555,0.8399522308,2.69
2020-12-18 12:00:00,2.326,0.7618897558000001,2.4476012747,0.008,0,0.008,2.318,0.7618897558000001,2.44,2.5825,0.8461972288,2.7176011481,0.008,0,0.008,2.5745,0.8461972288,2.71
2020-12-18 12:30:00,2.3405,0.7681347538000001,2.4633252424,0.0035,0,0.0035,2.337,0.7681347538000001,2.46,2.54,0.8337072328,2.6733252234,0.0035,0,0.0035,2.5365,0.8337072328,2.67
2020-12-18 13:00:00,2.3665,0.7775022508,2.4909500196,0.001,0,0.001,2.3655,0.7775022508,2.49,2.49,0.8180947378000001,2.6209500186,0.001,0,0.001,2.489,0.8180947378000001,2.62
2020-12-18 13:30:00,2.3755,0.7806247498000001,2.5004750049,0.0005,0,0.0005,2.375,0.7806247498000001,2.5,2.5085,0.8243397358000001,2.6404750046,0.0005,0,0.0005,2.508,0.8243397358000001,2.64
2020-12-18 14:00:00,2.3565,0.7743797518000001,2.4804750049,0.0005,0,0.0005,2.356,0.7743797518000001,2.48,2.594,0.8524422268,2.7304750045,0.0005,0,0.0005,2.5935,0.8524422268,2.73
2020-12-18 14:30:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-12-18 15:00:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-12-18 15:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-12-18 16:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-12-18 16:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-12-18 17:00:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-12-18 17:30:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-12-18 18:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-12-18 18:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-12-18 19:00:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-12-18 19:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-12-18 20:00:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-12-18 20:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-12-18 21:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-12-18 21:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-12-18 22:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-12-18 22:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-12-18 23:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-12-18 23:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-12-19 00:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-12-19 00:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-12-19 01:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-12-19 01:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-12-19 02:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-12-19 02:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-12-19 03:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-12-19 03:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-12-19 04:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-12-19 04:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-12-19 05:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-12-19 05:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-12-19 06:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-12-19 06:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-12-19 07:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-12-19 07:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-12-19 08:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-12-19 08:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-12-19 09:00:00,1.933,0.6338672968,2.0342754853,0.0045000000000000005,0,0.0045000000000000005,1.9285,0.6338672968,2.03,2.0185,0.6619697878,2.1242754647,0.0045000000000000005,0,0.0045000000000000005,2.014,0.6619697878,2.12
2020-12-19 09:30:00,1.955,0.6338672968,2.0551916577,0.026500000000000003,0,0.026500000000000003,1.9285,0.6338672968,2.03,2.0405,0.6619697878,2.1451909589,0.026500000000000003,0,0.026500000000000003,2.014,0.6619697878,2.12
2020-12-19 10:00:00,1.9849999999999999,0.6494797918,2.0885518907,0.009000000000000001,0,0.009000000000000001,1.976,0.6494797918,2.08,2.042,0.6682147858,2.1485518379,0.009000000000000001,0,0.009000000000000001,2.033,0.6682147858,2.14
2020-12-19 10:30:00,2.015,0.6526022908,2.1180450302,0.029500000000000002,0,0.029500000000000002,1.9855,0.6526022908,2.09,2.072,0.6713372848,2.1780444784,0.029500000000000002,0,0.029500000000000002,2.0425,0.6713372848,2.15
2020-12-19 11:00:00,1.8645,0.5714173169,1.9500969207,0.126,0,0.126,1.7385000000000002,0.5714173169,1.83,1.912,0.5870298118,2.0000869981,0.126,0,0.126,1.786,0.5870298118,1.88
2020-12-19 11:30:00,1.8255,0.5401923269000001,1.9037484077,0.182,0,0.182,1.6435,0.5401923269000001,1.73,1.8825,0.5589273209,1.9637224855,0.182,0,0.182,1.7005,0.5589273209,1.79
2020-12-19 12:00:00,1.8,0.4933548419,1.8663866159,0.299,0,0.299,1.501,0.4933548419,1.58,1.8665,0.5152123349000001,1.9363021458,0.299,0,0.299,1.5675,0.5152123349000001,1.65
2020-12-19 12:30:00,1.823,0.5401923269000001,1.9013512958,0.17950000000000002,0,0.17950000000000002,1.6435,0.5401923269000001,1.73,1.8895,0.5620498199,1.9713219549,0.17950000000000002,0,0.17950000000000002,1.71,0.5620498199,1.8
2020-12-19 13:00:00,1.935,0.6213773008,2.0323225015,0.044500000000000005,0,0.044500000000000005,1.8905,0.6213773008,1.99,1.9729999999999999,0.6338672968,2.0723215846,0.044500000000000005,0,0.044500000000000005,1.9285,0.6338672968,2.03
2020-12-19 13:30:00,1.8980000000000001,0.5433148259,1.9742327624,0.245,0,0.245,1.653,0.5433148259,1.74,1.974,0.5682948179,2.0541750169,0.245,0,0.245,1.729,0.5682948179,1.82
2020-12-19 14:00:00,1.968,0.5714173169,2.0492783486,0.2295,0,0.2295,1.7385000000000002,0.5714173169,1.83,2.0725,0.6057648058,2.1592144984,0.2295,0,0.2295,1.843,0.6057648058,1.94
2020-12-19 14:30:00,1.932,0.5901523108,2.0201246867,0.1365,0,0.1365,1.7955,0.5901523108,1.8900000000000001,2.0555,0.6307447978,2.1500974978,0.1365,0,0.1365,1.919,0.6307447978,2.02
2020-12-19 15:00:00,1.7570000000000001,0.5620498199,1.844708378,0.047,0,0.047,1.71,0.5620498199,1.8,1.814,0.5807848139,1.9047065391,0.047,0,0.047,1.767,0.5807848139,1.8599999999999999
2020-12-19 15:30:00,1.8075,0.5901523108,1.9014036920000001,0.012,0,0.012,1.7955,0.5901523108,1.8900000000000001,1.8359999999999999,0.5995198078,1.9314036347,0.012,0,0.012,1.824,0.5995198078,1.92
2020-12-19 16:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2020-12-19 16:30:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-12-19 17:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-12-19 17:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-12-19 18:00:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2020-12-19 18:30:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2020-12-19 19:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2020-12-19 19:30:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-12-19 20:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2020-12-19 20:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-12-19 21:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2020-12-19 21:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-12-19 22:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-12-19 22:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-12-19 23:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-12-19 23:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-12-20 00:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-12-20 00:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-12-20 01:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-12-20 01:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-12-20 02:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-12-20 02:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-12-20 03:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-12-20 03:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-12-20 04:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-12-20 04:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-12-20 05:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-12-20 05:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-12-20 06:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-12-20 06:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-12-20 07:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-12-20 07:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-12-20 08:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-12-20 08:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-12-20 09:00:00,1.8515000000000001,0.6057648058,1.9480768080000002,0.0085,0,0.0085,1.843,0.6057648058,1.94,1.8895,0.6182548018,1.9880767717,0.0085,0,0.0085,1.881,0.6182548018,1.98
2020-12-20 09:30:00,1.943,0.6151323028,2.0380472885,0.07150000000000001,0,0.07150000000000001,1.8715000000000002,0.6151323028,1.97,1.9809999999999999,0.6276222988,2.0780449345,0.07150000000000001,0,0.07150000000000001,1.9095,0.6276222988,2.01
2020-12-20 10:00:00,1.904,0.5839073129,1.9915229724999999,0.1275,0,0.1275,1.7765,0.5839073129,1.87,1.9325,0.5932748098,2.0215170665,0.1275,0,0.1275,1.8050000000000002,0.5932748098,1.9
2020-12-20 10:30:00,1.9275,0.5651723189,2.0086502931,0.20800000000000002,0,0.20800000000000002,1.7195,0.5651723189,1.81,1.9655,0.5776623149,2.048629786,0.20800000000000002,0,0.20800000000000002,1.7575,0.5776623149,1.85
2020-12-20 11:00:00,1.901,0.5308248299,1.9737213582000002,0.28600000000000003,0,0.28600000000000003,1.615,0.5308248299,1.7000000000000002,1.939,0.5433148259,2.0136812061,0.28600000000000003,0,0.28600000000000003,1.653,0.5433148259,1.74
