Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-20 11:30:00,1.8645,0.5120898359,1.9335449956000001,0.3065,0,0.3065,1.558,0.5120898359,1.6400000000000001,1.912,0.5277023309000001,1.9834852533,0.3065,0,0.3065,1.6055000000000001,0.5277023309000001,1.69
2020-12-20 12:00:00,1.8585,0.4995998399,1.9244797349,0.3385,0,0.3385,1.52,0.4995998399,1.6,1.9155000000000002,0.5183348339,1.9843919094,0.3385,0,0.3385,1.577,0.5183348339,1.6600000000000001
2020-12-20 12:30:00,1.904,0.5308248299,1.9766109885,0.289,0,0.289,1.615,0.5308248299,1.7000000000000002,1.9705,0.5526823229,2.0465404956,0.289,0,0.289,1.6815,0.5526823229,1.77
2020-12-20 13:00:00,1.9035000000000002,0.5401923269000001,1.9786662174,0.26,0,0.26,1.6435,0.5401923269000001,1.73,1.9415,0.5526823229,2.018633201,0.26,0,0.26,1.6815,0.5526823229,1.77
2020-12-20 13:30:00,1.8585,0.5277023309000001,1.9319658382,0.253,0,0.253,1.6055000000000001,0.5277023309000001,1.69,1.8965,0.5401923269000001,1.9719330617000002,0.253,0,0.253,1.6435,0.5401923269000001,1.73
2020-12-20 14:00:00,1.7955,0.5152123349000001,1.8679571730000002,0.228,0,0.228,1.5675,0.5152123349000001,1.65,1.824,0.5245798319,1.8979357207,0.228,0,0.228,1.596,0.5245798319,1.6800000000000002
2020-12-20 14:30:00,1.7565,0.5183348339,1.8313828791,0.17950000000000002,0,0.17950000000000002,1.577,0.5183348339,1.6600000000000001,1.7850000000000001,0.5277023309000001,1.8613690526000002,0.17950000000000002,0,0.17950000000000002,1.6055000000000001,0.5277023309000001,1.69
2020-12-20 15:00:00,1.7955,0.5651723189,1.8823495956,0.076,0,0.076,1.7195,0.5651723189,1.81,1.8145,0.5714173169,1.9023480228,0.076,0,0.076,1.7385000000000002,0.5714173169,1.83
2020-12-20 15:30:00,1.873,0.6088873048,1.9694854023000001,0.0205,0,0.0205,1.8525,0.6088873048,1.9500000000000002,1.892,0.6151323028,1.9894852978,0.0205,0,0.0205,1.8715000000000002,0.6151323028,1.97
2020-12-20 16:00:00,2.0085,0.6588472888,2.113800369,0.004,0,0.004,2.0045,0.6588472888,2.11,2.0465,0.6713372848,2.1538003622,0.004,0,0.004,2.0425,0.6713372848,2.15
2020-12-20 16:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-12-20 17:00:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2020-12-20 17:30:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-12-20 18:00:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2020-12-20 18:30:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-12-20 19:00:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-12-20 19:30:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-12-20 20:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-12-20 20:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-12-20 21:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-12-20 21:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-12-20 22:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-12-20 22:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-12-20 23:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-12-20 23:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-12-21 00:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-12-21 00:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-12-21 01:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-12-21 01:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-12-21 02:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-12-21 02:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-12-21 03:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-12-21 03:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-12-21 04:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-12-21 04:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-12-21 05:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-12-21 05:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-12-21 06:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-12-21 06:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-12-21 07:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-12-21 07:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-12-21 08:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2020-12-21 08:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2020-12-21 09:00:00,2.252,0.7400322628,2.3704750051,0.0005,0,0.0005,2.2515,0.7400322628,2.37,2.537,0.8337072328,2.6704750046,0.0005,0,0.0005,2.5365,0.8337072328,2.67
2020-12-21 09:30:00,2.2555,0.7400322628,2.3738003286,0.004,0,0.004,2.2515,0.7400322628,2.37,2.5025,0.8212172368,2.6338002962,0.004,0,0.004,2.4985,0.8212172368,2.63
2020-12-21 10:00:00,2.317,0.7587672568,2.4380764447,0.0085,0,0.0085,2.3085,0.7587672568,2.43,2.5735,0.8430747298,2.7080763006,0.0085,0,0.0085,2.565,0.8430747298,2.7
2020-12-21 10:30:00,2.3115,0.7525222588,2.4309097063,0.022,0,0.022,2.2895,0.7525222588,2.41,2.606,0.8493197278,2.7409086085,0.022,0,0.022,2.584,0.8493197278,2.7199999999999998
2020-12-21 11:00:00,2.262,0.7306647658000001,2.3770811934,0.039,0,0.039,2.223,0.7306647658000001,2.34,2.5375,0.8212172368,2.6670778016,0.039,0,0.039,2.4985,0.8212172368,2.63
2020-12-21 11:30:00,2.2125,0.7212972688,2.3271067874,0.018000000000000002,0,0.018000000000000002,2.1945,0.7212972688,2.31,2.4785,0.8087272408,2.6071060584,0.018000000000000002,0,0.018000000000000002,2.4605,0.8087272408,2.59
2020-12-21 12:00:00,2.2155,0.7181747698000001,2.3289944719,0.030500000000000003,0,0.030500000000000003,2.185,0.7181747698000001,2.3,2.51,0.8149722388,2.6389921845,0.030500000000000003,0,0.030500000000000003,2.4795,0.8149722388,2.61
2020-12-21 12:30:00,2.193,0.7119297718,2.3056654137,0.027,0,0.027,2.166,0.7119297718,2.2800000000000002,2.3925,0.7775022508,2.515664127,0.027,0,0.027,2.3655,0.7775022508,2.49
2020-12-21 13:00:00,2.229,0.7212972688,2.3427997674,0.0345,0,0.0345,2.1945,0.7212972688,2.31,2.3810000000000002,0.7712572528,2.502798184,0.0345,0,0.0345,2.3465,0.7712572528,2.47
2020-12-21 13:30:00,2.278,0.7244197678000001,2.39041168,0.074,0,0.074,2.204,0.7244197678000001,2.32,2.5155000000000003,0.8024822428,2.6404011059,0.074,0,0.074,2.4415,0.8024822428,2.5700000000000003
2020-12-21 14:00:00,2.0925,0.6619697878,2.1947118831,0.0785,0,0.0785,2.014,0.6619697878,2.12,2.216,0.7025622748,2.3247042285,0.0785,0,0.0785,2.1375,0.7025622748,2.25
2020-12-21 14:30:00,2.035,0.6526022908,2.1370808946,0.0495,0,0.0495,1.9855,0.6526022908,2.09,2.149,0.6900722788,2.2570779229,0.0495,0,0.0495,2.0995,0.6900722788,2.21
2020-12-21 15:00:00,1.9715,0.6432347938,2.0737799425,0.0145,0,0.0145,1.957,0.6432347938,2.06,2.076,0.6775822828,2.1837796936,0.0145,0,0.0145,2.0615,0.6775822828,2.17
2020-12-21 15:30:00,2.091,0.6869497798,2.2009500221,0.001,0,0.001,2.09,0.6869497798,2.2,2.205,0.7244197678000001,2.320950021,0.001,0,0.001,2.204,0.7244197678000001,2.32
2020-12-21 16:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-12-21 16:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-12-21 17:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-12-21 17:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-12-21 18:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-12-21 18:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2020-12-21 19:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-12-21 19:30:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-12-21 20:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-12-21 20:30:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2020-12-21 21:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-12-21 21:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-12-21 22:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-12-21 22:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-12-21 23:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-12-21 23:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-12-22 00:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-12-22 00:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-12-22 01:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-12-22 01:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-12-22 02:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-12-22 02:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-12-22 03:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-12-22 03:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-12-22 04:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-12-22 04:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-12-22 05:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-12-22 05:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-12-22 06:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-12-22 06:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-12-22 07:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-12-22 07:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-12-22 08:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-12-22 08:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-12-22 09:00:00,2.1285,0.6994397758,2.2404750054,0.0005,0,0.0005,2.128,0.6994397758,2.24,2.252,0.7400322628,2.3704750051,0.0005,0,0.0005,2.2515,0.7400322628,2.37
2020-12-22 09:30:00,2.093,0.6838272808,2.2018784594,0.0125,0,0.0125,2.0805,0.6838272808,2.19,2.1975,0.7181747698000001,2.3118782948,0.0125,0,0.0125,2.185,0.7181747698000001,2.3
2020-12-22 10:00:00,2.068,0.6713372848,2.1742395797,0.025500000000000002,0,0.025500000000000002,2.0425,0.6713372848,2.15,2.1915,0.7119297718,2.3042387572,0.025500000000000002,0,0.025500000000000002,2.166,0.7119297718,2.2800000000000002
2020-12-22 10:30:00,2.0995,0.6775822828,2.206131909,0.038,0,0.038,2.0615,0.6775822828,2.17,2.2325,0.7212972688,2.3461300049,0.038,0,0.038,2.1945,0.7212972688,2.31
2020-12-22 11:00:00,2.076,0.6682147858,2.1808913315,0.043000000000000003,0,0.043000000000000003,2.033,0.6682147858,2.14,2.209,0.7119297718,2.3208888384,0.043000000000000003,0,0.043000000000000003,2.166,0.7119297718,2.2800000000000002
2020-12-22 11:30:00,2.087,0.6807047818,2.1952056851,0.016,0,0.016,2.071,0.6807047818,2.18,2.2105,0.7212972688,2.3252053673,0.016,0,0.016,2.1945,0.7212972688,2.31
2020-12-22 12:00:00,2.26,0.7369097638000001,2.3771066446,0.018000000000000002,0,0.018000000000000002,2.242,0.7369097638000001,2.36,2.507,0.8180947378000001,2.6371059895,0.018000000000000002,0,0.018000000000000002,2.489,0.8180947378000001,2.62
2020-12-22 12:30:00,2.3125,0.7525222588,2.4318606046,0.023,0,0.023,2.2895,0.7525222588,2.41,2.55,0.8305847338000001,2.681859616,0.023,0,0.023,2.527,0.8305847338000001,2.66
2020-12-22 13:00:00,2.316,0.7556447578000001,2.4361557832000003,0.017,0,0.017,2.299,0.7556447578000001,2.42,2.563,0.8368297318,2.6961552255,0.017,0,0.017,2.5460000000000003,0.8368297318,2.68
2020-12-22 13:30:00,2.3195,0.7587672568,2.4404524171,0.011,0,0.011,2.3085,0.7587672568,2.43,2.5380000000000003,0.8305847338000001,2.6704522089,0.011,0,0.011,2.527,0.8305847338000001,2.66
2020-12-22 14:00:00,2.275,0.7462772608,2.3942754123,0.0045000000000000005,0,0.0045000000000000005,2.2705,0.7462772608,2.39,2.4935,0.8180947378000001,2.6242753762,0.0045000000000000005,0,0.0045000000000000005,2.489,0.8180947378000001,2.62
2020-12-22 14:30:00,2.237,0.7337872648,2.3542754193,0.0045000000000000005,0,0.0045000000000000005,2.2325,0.7337872648,2.35,2.4745,0.8118497398000001,2.6042753791,0.0045000000000000005,0,0.0045000000000000005,2.47,0.8118497398000001,2.6
2020-12-22 15:00:00,2.2335,0.7337872648,2.3509500207,0.001,0,0.001,2.2325,0.7337872648,2.35,2.4805,0.8149722388,2.6109500187,0.001,0,0.001,2.4795,0.8149722388,2.61
2020-12-22 15:30:00,2.233,0.7337872648,2.3504750052,0.0005,0,0.0005,2.2325,0.7337872648,2.35,2.48,0.8149722388,2.6104750047,0.0005,0,0.0005,2.4795,0.8149722388,2.61
2020-12-22 16:00:00,2.262,0.7431547618000001,2.3809500205,0.001,0,0.001,2.261,0.7431547618000001,2.38,2.528,0.8305847338000001,2.6609500183,0.001,0,0.001,2.527,0.8305847338000001,2.66
2020-12-22 16:30:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-12-22 17:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-12-22 17:30:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-12-22 18:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-12-22 18:30:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87
2020-12-22 19:00:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2020-12-22 19:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2020-12-22 20:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-12-22 20:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-12-22 21:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-12-22 21:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-12-22 22:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-12-22 22:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-12-22 23:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-12-22 23:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-12-23 00:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-12-23 00:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-12-23 01:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-12-23 01:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-12-23 02:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-12-23 02:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-12-23 03:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-12-23 03:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-12-23 04:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-12-23 04:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-12-23 05:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-12-23 05:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-12-23 06:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-12-23 06:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-12-23 07:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-12-23 07:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-12-23 08:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2020-12-23 08:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-12-23 09:00:00,2.1285,0.6994397758,2.2404750054,0.0005,0,0.0005,2.128,0.6994397758,2.24,2.2615,0.7431547618000001,2.3804750051,0.0005,0,0.0005,2.261,0.7431547618000001,2.38
2020-12-23 09:30:00,2.104,0.6900722788,2.2142754458000002,0.0045000000000000005,0,0.0045000000000000005,2.0995,0.6900722788,2.21,2.237,0.7337872648,2.3542754193,0.0045000000000000005,0,0.0045000000000000005,2.2325,0.7337872648,2.35
2020-12-23 10:00:00,2.2475,0.7369097638000001,2.3652256235,0.0055000000000000005,0,0.0055000000000000005,2.242,0.7369097638000001,2.36,2.466,0.8087272408,2.5952255682,0.0055000000000000005,0,0.0055000000000000005,2.4605,0.8087272408,2.59
2020-12-23 10:30:00,2.2725,0.7431547618000001,2.3909276965,0.0115,0,0.0115,2.261,0.7431547618000001,2.38,2.529,0.8274622348,2.6609274229,0.0115,0,0.0115,2.5175,0.8274622348,2.65
2020-12-23 11:00:00,2.232,0.7244197678000001,2.3466162873,0.028,0,0.028,2.204,0.7244197678000001,2.32,2.498,0.8118497398000001,2.6266145511,0.028,0,0.028,2.47,0.8118497398000001,2.6
2020-12-23 11:30:00,2.2185,0.7119297718,2.3299326707,0.052500000000000005,0,0.052500000000000005,2.166,0.7119297718,2.2800000000000002,2.4845,0.7993597438000001,2.6099264836,0.052500000000000005,0,0.052500000000000005,2.432,0.7993597438000001,2.56
2020-12-23 12:00:00,2.2355,0.7244197678000001,2.3499455845,0.0315,0,0.0315,2.204,0.7244197678000001,2.32,2.454,0.7962372448,2.5799437494,0.0315,0,0.0315,2.4225,0.7962372448,2.55
2020-12-23 12:30:00,2.2385,0.7275422668,2.3537629447,0.025,0,0.025,2.2135,0.7275422668,2.33,2.438,0.7931147458000001,2.5637618844,0.025,0,0.025,2.4130000000000003,0.7931147458000001,2.54
2020-12-23 13:00:00,2.2205,0.7181747698000001,2.3337513256999998,0.035500000000000004,0,0.035500000000000004,2.185,0.7181747698000001,2.3,2.4485,0.7931147458000001,2.5737488708000003,0.035500000000000004,0,0.035500000000000004,2.4130000000000003,0.7931147458000001,2.54
2020-12-23 13:30:00,2.196,0.7088072728,2.3075579623999998,0.0395,0,0.0395,2.1565,0.7088072728,2.27,2.3385,0.7556447578000001,2.4575559505,0.0395,0,0.0395,2.299,0.7556447578000001,2.42
2020-12-23 14:00:00,2.153,0.6931947778,2.2618417274000002,0.044,0,0.044,2.109,0.6931947778,2.22,2.324,0.7493997598000001,2.4418386515,0.044,0,0.044,2.2800000000000002,0.7493997598000001,2.4
2020-12-23 14:30:00,2.0245,0.6588472888,2.1290091592,0.02,0,0.02,2.0045,0.6588472888,2.11,2.11,0.6869497798,2.2190087877,0.02,0,0.02,2.09,0.6869497798,2.2
2020-12-23 15:00:00,1.9555,0.6401122948,2.0576015163,0.008,0,0.008,1.9475,0.6401122948,2.05,2.022,0.6619697878,2.1276014664,0.008,0,0.008,2.014,0.6619697878,2.12
2020-12-23 15:30:00,2.005,0.6588472888,2.1104750058,0.0005,0,0.0005,2.0045,0.6588472888,2.11,2.0715,0.6807047818,2.1804750056,0.0005,0,0.0005,2.071,0.6807047818,2.18
2020-12-23 16:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2020-12-23 16:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2020-12-23 17:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2020-12-23 17:30:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2020-12-23 18:00:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2020-12-23 18:30:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2020-12-23 19:00:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-12-23 19:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-12-23 20:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-12-23 20:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-12-23 21:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-12-23 21:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-12-23 22:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-12-23 22:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-12-23 23:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-12-23 23:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-12-24 00:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-12-24 00:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-12-24 01:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-12-24 01:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-12-24 02:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-12-24 02:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-12-24 03:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-12-24 03:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-12-24 04:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-12-24 04:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-12-24 05:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-12-24 05:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-12-24 06:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-12-24 06:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-12-24 07:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-12-24 07:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-12-24 08:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-12-24 08:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2020-12-24 09:00:00,1.991,0.6494797918,2.0942552375,0.015,0,0.015,1.976,0.6494797918,2.08,2.0385,0.6650922868,2.1442551154,0.015,0,0.015,2.0235,0.6650922868,2.13
2020-12-24 09:30:00,2.0135,0.6369897958,2.1118565884,0.0755,0,0.0755,1.9380000000000002,0.6369897958,2.04,2.042,0.6463572928,2.1418547453,0.0755,0,0.0755,1.9665,0.6463572928,2.07
2020-12-24 10:00:00,2.017,0.6026423068,2.1051049261,0.1835,0,0.1835,1.8335,0.6026423068,1.9300000000000002,2.0455,0.6120098038,2.1350939675,0.1835,0,0.1835,1.862,0.6120098038,1.96
2020-12-24 10:30:00,2.0355,0.6276222988,2.1300633793,0.126,0,0.126,1.9095,0.6276222988,2.01,2.0735,0.6401122948,2.1700566813,0.126,0,0.126,1.9475,0.6401122948,2.05
2020-12-24 11:00:00,2.128,0.6588472888,2.2276588047,0.12350000000000001,0,0.12350000000000001,2.0045,0.6588472888,2.11,2.2135,0.6869497798,2.3176458422,0.12350000000000001,0,0.12350000000000001,2.09,0.6869497798,2.2
2020-12-24 11:30:00,2.1425,0.6057648058,2.2264898944000002,0.2995,0,0.2995,1.843,0.6057648058,1.94,2.247,0.6401122948,2.336397387,0.2995,0,0.2995,1.9475,0.6401122948,2.05
2020-12-24 12:00:00,2.1390000000000002,0.5932748098,2.2197513374,0.334,0,0.334,1.8050000000000002,0.5932748098,1.9,2.2055,0.6151323028,2.2896763963,0.334,0,0.334,1.8715000000000002,0.6151323028,1.97
2020-12-24 12:30:00,1.9465,0.5620498199,2.0260212857,0.23650000000000002,0,0.23650000000000002,1.71,0.5620498199,1.8,1.975,0.5714173169,2.0560016415,0.23650000000000002,0,0.23650000000000002,1.7385000000000002,0.5714173169,1.83
2020-12-24 13:00:00,1.9635,0.5714173169,2.0449572123,0.225,0,0.225,1.7385000000000002,0.5714173169,1.83,1.992,0.5807848139,2.0749397582,0.225,0,0.225,1.767,0.5807848139,1.8599999999999999
2020-12-24 13:30:00,1.9375,0.5277023309000001,2.0080776877,0.332,0,0.332,1.6055000000000001,0.5277023309000001,1.69,1.947,0.5308248299,2.0180644192,0.332,0,0.332,1.615,0.5308248299,1.7000000000000002
2020-12-24 14:00:00,1.885,0.5308248299,1.9583156028,0.27,0,0.27,1.615,0.5308248299,1.7000000000000002,1.9135,0.5401923269000001,1.9882882085,0.27,0,0.27,1.6435,0.5401923269000001,1.73
2020-12-24 14:30:00,1.8505,0.5401923269000001,1.9277339028,0.20700000000000002,0,0.20700000000000002,1.6435,0.5401923269000001,1.73,1.879,0.5495598239,1.9577172932,0.20700000000000002,0,0.20700000000000002,1.6720000000000002,0.5495598239,1.76
2020-12-24 15:00:00,1.8685,0.5807848139,1.9566816936,0.1015,0,0.1015,1.767,0.5807848139,1.8599999999999999,1.8875000000000002,0.5870298118,1.9766790964,0.1015,0,0.1015,1.786,0.5870298118,1.88
2020-12-24 15:30:00,1.9195000000000002,0.6182548018,2.0166108326,0.0385,0,0.0385,1.881,0.6182548018,1.98,1.948,0.6276222988,2.0466103073,0.0385,0,0.0385,1.9095,0.6276222988,2.01
2020-12-24 16:00:00,2.003,0.6557247898,2.1076014804,0.008,0,0.008,1.995,0.6557247898,2.1,2.022,0.6619697878,2.1276014664,0.008,0,0.008,2.014,0.6619697878,2.12
2020-12-24 16:30:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-12-24 17:00:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2020-12-24 17:30:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2020-12-24 18:00:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2020-12-24 18:30:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2020-12-24 19:00:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2020-12-24 19:30:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2020-12-24 20:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-12-24 20:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2020-12-24 21:00:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-12-24 21:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-12-24 22:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-12-24 22:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-12-24 23:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-12-24 23:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-12-25 00:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-12-25 00:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-12-25 01:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-12-25 01:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-12-25 02:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-12-25 02:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-12-25 03:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-12-25 03:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-12-25 04:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-12-25 04:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-12-25 05:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-12-25 05:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-12-25 06:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-12-25 06:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-12-25 07:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-12-25 07:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-12-25 08:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-12-25 08:30:00,1.996,0.6557247898,2.1009500232,0.001,0,0.001,1.995,0.6557247898,2.1,2.0245,0.6650922868,2.1309500229,0.001,0,0.001,2.0235,0.6650922868,2.13
2020-12-25 09:00:00,2.0965,0.6838272808,2.2052056593,0.016,0,0.016,2.0805,0.6838272808,2.19,2.106,0.6869497798,2.2152056338,0.016,0,0.016,2.09,0.6869497798,2.2
2020-12-25 09:30:00,2.197,0.7025622748,2.3065998244,0.059500000000000004,0,0.059500000000000004,2.1375,0.7025622748,2.25,2.216,0.7088072728,2.3265991812,0.059500000000000004,0,0.059500000000000004,2.1565,0.7088072728,2.27
2020-12-25 10:00:00,2.2275,0.6838272808,2.3301021437,0.147,0,0.147,2.0805,0.6838272808,2.19,2.237,0.6869497798,2.3401002115000002,0.147,0,0.147,2.09,0.6869497798,2.2
2020-12-25 10:30:00,2.2695,0.6869497798,2.3711875189000002,0.17950000000000002,0,0.17950000000000002,2.09,0.6869497798,2.2,2.298,0.6963172768,2.4011792415,0.17950000000000002,0,0.17950000000000002,2.1185,0.6963172768,2.23
2020-12-25 11:00:00,2.2865,0.6931947778,2.3892679318,0.17750000000000002,0,0.17750000000000002,2.109,0.6931947778,2.22,2.3055,0.6994397758,2.4092625947,0.17750000000000002,0,0.17750000000000002,2.128,0.6994397758,2.24
2020-12-25 11:30:00,2.3005,0.6619697878,2.3938471651,0.28650000000000003,0,0.28650000000000003,2.014,0.6619697878,2.12,2.329,0.6713372848,2.4238264686,0.28650000000000003,0,0.28650000000000003,2.0425,0.6713372848,2.15
2020-12-25 12:00:00,2.3485,0.6775822828,2.4442933539,0.28700000000000003,0,0.28700000000000003,2.0615,0.6775822828,2.17,2.377,0.6869497798,2.4742734287,0.28700000000000003,0,0.28700000000000003,2.09,0.6869497798,2.2
2020-12-25 12:30:00,2.4945,0.7150522708,2.5949624275,0.319,0,0.319,2.1755,0.7150522708,2.29,2.5135,0.7212972688,2.6149478006,0.319,0,0.319,2.1945,0.7212972688,2.31
2020-12-25 13:00:00,2.551,0.7431547618000001,2.6570434697,0.29,0,0.29,2.261,0.7431547618000001,2.38,2.5795,0.7525222588,2.6870262373,0.29,0,0.29,2.2895,0.7525222588,2.41
2020-12-25 13:30:00,2.4975,0.7369097638000001,2.6039474361,0.2555,0,0.2555,2.242,0.7369097638000001,2.36,2.526,0.7462772608,2.6339335128,0.2555,0,0.2555,2.2705,0.7462772608,2.39
2020-12-25 14:00:00,2.3435,0.6838272808,2.4412316564,0.263,0,0.263,2.0805,0.6838272808,2.19,2.372,0.6931947778,2.4712148834,0.263,0,0.263,2.109,0.6931947778,2.22
2020-12-25 14:30:00,2.217,0.7088072728,2.3275516643,0.060500000000000005,0,0.060500000000000005,2.1565,0.7088072728,2.27,2.2455,0.7181747698000001,2.3575506887,0.060500000000000005,0,0.060500000000000005,2.185,0.7181747698000001,2.3
2020-12-25 15:00:00,2.122,0.6838272808,2.2294626595,0.0415,0,0.0415,2.0805,0.6838272808,2.19,2.141,0.6900722788,2.2494623246,0.0415,0,0.0415,2.0995,0.6900722788,2.21
2020-12-25 15:30:00,2.047,0.6682147858,2.1533044374,0.014,0,0.014,2.033,0.6682147858,2.14,2.0755,0.6775822828,2.1833043764,0.014,0,0.014,2.0615,0.6775822828,2.17
2020-12-25 16:00:00,2.035,0.6682147858,2.141900091,0.002,0,0.002,2.033,0.6682147858,2.14,2.054,0.6744597838,2.1619000902,0.002,0,0.002,2.052,0.6744597838,2.16
2020-12-25 16:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-12-25 17:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-12-25 17:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2020-12-25 18:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-12-25 18:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2020-12-25 19:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2020-12-25 19:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-12-25 20:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2020-12-25 20:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2020-12-25 21:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-12-25 21:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-12-25 22:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-12-25 22:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-12-25 23:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-12-25 23:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-12-26 00:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-12-26 00:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-12-26 01:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-12-26 01:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-12-26 02:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-12-26 02:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-12-26 03:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-12-26 03:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-12-26 04:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-12-26 04:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-12-26 05:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-12-26 05:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-12-26 06:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-12-26 06:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-12-26 07:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-12-26 07:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-12-26 08:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-12-26 08:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-12-26 09:00:00,1.6735,0.5495598239,1.7614250623,0.0015,0,0.0015,1.6720000000000002,0.5495598239,1.76,1.6925,0.5558048219,1.7814250616,0.0015,0,0.0015,1.691,0.5558048219,1.78
