Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-26 09:30:00,1.7855,0.5807848139,1.8775838863,0.018500000000000003,0,0.018500000000000003,1.767,0.5807848139,1.8599999999999999,1.795,0.5839073129,1.8875838392,0.018500000000000003,0,0.018500000000000003,1.7765,0.5839073129,1.87
2020-12-26 10:00:00,1.8345,0.5839073129,1.9251851859,0.058,0,0.058,1.7765,0.5839073129,1.87,1.8535,0.5901523108,1.9451843100000001,0.058,0,0.058,1.7955,0.5901523108,1.8900000000000001
2020-12-26 10:30:00,1.877,0.5932748098,1.9685283843999999,0.07200000000000001,0,0.07200000000000001,1.8050000000000002,0.5932748098,1.9,1.8865,0.5963973088,1.9785277355000002,0.07200000000000001,0,0.07200000000000001,1.8145,0.5963973088,1.9100000000000001
2020-12-26 11:00:00,1.9085,0.6151323028,2.0051832834,0.037,0,0.037,1.8715000000000002,0.6151323028,1.97,1.9180000000000001,0.6182548018,2.0151831182,0.037,0,0.037,1.881,0.6182548018,1.98
2020-12-26 11:30:00,1.984,0.6401122948,2.0847061544,0.036500000000000005,0,0.036500000000000005,1.9475,0.6401122948,2.05,2.0125,0.6494797918,2.1147057124,0.036500000000000005,0,0.036500000000000005,1.976,0.6494797918,2.08
2020-12-26 12:00:00,1.9545,0.6338672968,2.0547160388,0.026000000000000002,0,0.026000000000000002,1.9285,0.6338672968,2.03,1.9735,0.6401122948,2.0747158842,0.026000000000000002,0,0.026000000000000002,1.9475,0.6401122948,2.05
2020-12-26 12:30:00,2.032,0.6588472888,2.1361422588,0.0275,0,0.0275,2.0045,0.6588472888,2.11,2.032,0.6588472888,2.1361422588,0.0275,0,0.0275,2.0045,0.6588472888,2.11
2020-12-26 13:00:00,2.0385,0.6588472888,2.1423263057,0.034,0,0.034,2.0045,0.6588472888,2.11,2.048,0.6619697878,2.1523261835,0.034,0,0.034,2.014,0.6619697878,2.12
2020-12-26 13:30:00,2.002,0.6494797918,2.1047156578,0.026000000000000002,0,0.026000000000000002,1.976,0.6494797918,2.08,2.0115,0.6526022908,2.1147155837,0.026000000000000002,0,0.026000000000000002,1.9855,0.6526022908,2.09
2020-12-26 14:00:00,1.947,0.6338672968,2.0475831485,0.018500000000000003,0,0.018500000000000003,1.9285,0.6338672968,2.03,1.9565000000000001,0.6369897958,2.0575831089,0.018500000000000003,0,0.018500000000000003,1.9380000000000002,0.6369897958,2.04
2020-12-26 14:30:00,1.9005,0.6182548018,1.9985342754,0.0195,0,0.0195,1.881,0.6182548018,1.98,1.9100000000000001,0.6213773008,2.0085342292,0.0195,0,0.0195,1.8905,0.6213773008,1.99
2020-12-26 15:00:00,1.8905,0.6182548018,1.989027212,0.0095,0,0.0095,1.881,0.6182548018,1.98,1.9,0.6213773008,1.9990272009,0.0095,0,0.0095,1.8905,0.6213773008,1.99
2020-12-26 15:30:00,1.932,0.6338672968,2.0333252937,0.0035,0,0.0035,1.9285,0.6338672968,2.03,1.932,0.6338672968,2.0333252937,0.0035,0,0.0035,1.9285,0.6338672968,2.03
2020-12-26 16:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-12-26 16:30:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-12-26 17:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-12-26 17:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-12-26 18:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-12-26 18:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-12-26 19:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-12-26 19:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-12-26 20:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2020-12-26 20:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-12-26 21:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-12-26 21:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-12-26 22:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-12-26 22:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-12-26 23:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-12-26 23:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-12-27 00:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-12-27 00:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-12-27 01:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-12-27 01:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-12-27 02:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-12-27 02:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-12-27 03:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-12-27 03:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-12-27 04:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-12-27 04:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-12-27 05:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-12-27 05:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-12-27 06:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-12-27 06:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-12-27 07:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-12-27 07:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-12-27 08:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-12-27 08:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-12-27 09:00:00,1.6724999999999999,0.5495598239,1.7604750069000001,0.0005,0,0.0005,1.6720000000000002,0.5495598239,1.76,1.6724999999999999,0.5495598239,1.7604750069000001,0.0005,0,0.0005,1.6720000000000002,0.5495598239,1.76
2020-12-27 09:30:00,1.775,0.5807848139,1.8676016706,0.008,0,0.008,1.767,0.5807848139,1.8599999999999999,1.7655,0.5776623149,1.8576016796,0.008,0,0.008,1.7575,0.5776623149,1.85
2020-12-27 10:00:00,1.8615,0.5995198078,1.9556600548,0.0375,0,0.0375,1.824,0.5995198078,1.92,1.871,0.6026423068,1.9656598765000002,0.0375,0,0.0375,1.8335,0.6026423068,1.9300000000000002
2020-12-27 10:30:00,1.9235000000000002,0.5776623149,2.00836899,0.166,0,0.166,1.7575,0.5776623149,1.85,1.9425,0.5839073129,2.0283623937,0.166,0,0.166,1.7765,0.5839073129,1.87
2020-12-27 11:00:00,2.015,0.6276222988,2.1104821132,0.10550000000000001,0,0.10550000000000001,1.9095,0.6276222988,2.01,2.0815,0.6494797918,2.180473859,0.10550000000000001,0,0.10550000000000001,1.976,0.6494797918,2.08
2020-12-27 11:30:00,1.9220000000000002,0.5714173169,2.0051438228,0.1835,0,0.1835,1.7385000000000002,0.5714173169,1.83,1.998,0.5963973088,2.085112407,0.1835,0,0.1835,1.8145,0.5963973088,1.9100000000000001
2020-12-27 12:00:00,1.782,0.5027223389000001,1.8515544145,0.2525,0,0.2525,1.5295,0.5027223389000001,1.6099999999999999,1.82,0.5152123349000001,1.8915189002,0.2525,0,0.2525,1.5675,0.5152123349000001,1.65
2020-12-27 12:30:00,1.8065,0.5308248299,1.8828747303000002,0.1915,0,0.1915,1.615,0.5308248299,1.7000000000000002,1.8445,0.5433148259,1.9228549737,0.1915,0,0.1915,1.653,0.5433148259,1.74
2020-12-27 13:00:00,1.824,0.5089673369000001,1.8936799492,0.2755,0,0.2755,1.5485,0.5089673369000001,1.63,1.843,0.5152123349000001,1.9136595178,0.2755,0,0.2755,1.5675,0.5152123349000001,1.65
2020-12-27 13:30:00,1.8315000000000001,0.5526823229,1.9130734434,0.15,0,0.15,1.6815,0.5526823229,1.77,1.8315000000000001,0.5526823229,1.9130734434,0.15,0,0.15,1.6815,0.5526823229,1.77
2020-12-27 14:00:00,1.835,0.5558048219,1.9173273064,0.14400000000000002,0,0.14400000000000002,1.691,0.5558048219,1.78,1.835,0.5558048219,1.9173273064,0.14400000000000002,0,0.14400000000000002,1.691,0.5558048219,1.78
2020-12-27 14:30:00,1.758,0.5152123349000001,1.8319409789,0.1905,0,0.1905,1.5675,0.5152123349000001,1.65,1.758,0.5152123349000001,1.8319409789,0.1905,0,0.1905,1.5675,0.5152123349000001,1.65
2020-12-27 15:00:00,1.725,0.5401923269000001,1.8076041464000001,0.0815,0,0.0815,1.6435,0.5401923269000001,1.73,1.725,0.5401923269000001,1.8076041464000001,0.0815,0,0.0815,1.6435,0.5401923269000001,1.73
2020-12-27 15:30:00,1.7915,0.5807848139,1.8832905379,0.0245,0,0.0245,1.767,0.5807848139,1.8599999999999999,1.8105,0.5870298118,1.9032903746,0.0245,0,0.0245,1.786,0.5870298118,1.88
2020-12-27 16:00:00,1.8625,0.6088873048,1.9595024879,0.01,0,0.01,1.8525,0.6088873048,1.9500000000000002,1.8719999999999999,0.6120098038,1.9695024752,0.01,0,0.01,1.862,0.6120098038,1.96
2020-12-27 16:30:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2020-12-27 17:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-12-27 17:30:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-12-27 18:00:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-12-27 18:30:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2020-12-27 19:00:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2020-12-27 19:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2020-12-27 20:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2020-12-27 20:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-12-27 21:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-12-27 21:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-12-27 22:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-12-27 22:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-12-27 23:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-12-27 23:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-12-28 00:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-12-28 00:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-12-28 01:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-12-28 01:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-12-28 02:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-12-28 02:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-12-28 03:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-12-28 03:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-12-28 04:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-12-28 04:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-12-28 05:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-12-28 05:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-12-28 06:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-12-28 06:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-12-28 07:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-12-28 07:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-12-28 08:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-12-28 08:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-12-28 09:00:00,1.7875,0.5870298118,1.8814250583,0.0015,0,0.0015,1.786,0.5870298118,1.88,1.8065,0.5932748098,1.9014250577,0.0015,0,0.0015,1.8050000000000002,0.5932748098,1.9
2020-12-28 09:30:00,1.876,0.6151323028,1.9742755,0.0045000000000000005,0,0.0045000000000000005,1.8715000000000002,0.6151323028,1.97,1.895,0.6213773008,1.9942754950000001,0.0045000000000000005,0,0.0045000000000000005,1.8905,0.6213773008,1.99
2020-12-28 10:00:00,1.928,0.6307447978,2.0285519466,0.009000000000000001,0,0.009000000000000001,1.919,0.6307447978,2.02,1.947,0.6369897958,2.0485519276,0.009000000000000001,0,0.009000000000000001,1.9380000000000002,0.6369897958,2.04
2020-12-28 10:30:00,1.901,0.6120098038,1.9970871288,0.039,0,0.039,1.862,0.6120098038,1.96,1.9295,0.6213773008,2.0270865793,0.039,0,0.039,1.8905,0.6213773008,1.99
2020-12-28 11:00:00,1.9285,0.6244997998,2.0270945341,0.0285,0,0.0285,1.9,0.6244997998,2.0,1.957,0.6338672968,2.0570942492,0.0285,0,0.0285,1.9285,0.6338672968,2.03
2020-12-28 11:30:00,2.0055,0.6526022908,2.1090092461,0.02,0,0.02,1.9855,0.6526022908,2.09,2.0435,0.6650922868,2.149009074,0.02,0,0.02,2.0235,0.6650922868,2.13
2020-12-28 12:00:00,1.979,0.6338672968,2.0780348289,0.0505,0,0.0505,1.9285,0.6338672968,2.03,2.017,0.6463572928,2.118033699,0.0505,0,0.0505,1.9665,0.6463572928,2.07
2020-12-28 12:30:00,2.0115,0.6338672968,2.1090092461,0.083,0,0.083,1.9285,0.6338672968,2.03,2.0495,0.6463572928,2.149006282,0.083,0,0.083,1.9665,0.6463572928,2.07
2020-12-28 13:00:00,2.026,0.6557247898,2.1294720003,0.031,0,0.031,1.995,0.6557247898,2.1,2.0545,0.6650922868,2.1594716947,0.031,0,0.031,2.0235,0.6650922868,2.13
2020-12-28 13:30:00,2.063,0.6682147858,2.1685202328,0.03,0,0.03,2.033,0.6682147858,2.14,2.0915,0.6775822828,2.1985199567,0.03,0,0.03,2.0615,0.6775822828,2.17
2020-12-28 14:00:00,2.0395,0.6650922868,2.1452058176,0.016,0,0.016,2.0235,0.6650922868,2.13,2.049,0.6682147858,2.1552057906,0.016,0,0.016,2.033,0.6682147858,2.14
2020-12-28 14:30:00,2.0305,0.6619697878,2.1356812145,0.0165,0,0.0165,2.014,0.6619697878,2.12,2.0495,0.6682147858,2.1556811569,0.0165,0,0.0165,2.033,0.6682147858,2.14
2020-12-28 15:00:00,2.07,0.6775822828,2.1780766171,0.0085,0,0.0085,2.0615,0.6775822828,2.17,2.089,0.6838272808,2.1980766024,0.0085,0,0.0085,2.0805,0.6838272808,2.19
2020-12-28 15:30:00,2.084,0.6838272808,2.1933252723,0.0035,0,0.0035,2.0805,0.6838272808,2.19,2.0935,0.6869497798,2.203325271,0.0035,0,0.0035,2.09,0.6869497798,2.2
2020-12-28 16:00:00,2.129,0.6994397758,2.2409500218,0.001,0,0.001,2.128,0.6994397758,2.24,2.1385,0.7025622748,2.2509500217,0.001,0,0.001,2.1375,0.7025622748,2.25
2020-12-28 16:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-12-28 17:00:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2020-12-28 17:30:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2020-12-28 18:00:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2020-12-28 18:30:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2020-12-28 19:00:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-12-28 19:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-12-28 20:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-12-28 20:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-12-28 21:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2020-12-28 21:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-12-28 22:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-12-28 22:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-12-28 23:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-12-28 23:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-12-29 00:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-12-29 00:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-12-29 01:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-12-29 01:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-12-29 02:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-12-29 02:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-12-29 03:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-12-29 03:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-12-29 04:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-12-29 04:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-12-29 05:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-12-29 05:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-12-29 06:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-12-29 06:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-12-29 07:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-12-29 07:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-12-29 08:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-12-29 08:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-12-29 09:00:00,1.9300000000000002,0.6338672968,2.031425054,0.0015,0,0.0015,1.9285,0.6338672968,2.03,1.9395,0.6369897958,2.0414250537,0.0015,0,0.0015,1.9380000000000002,0.6369897958,2.04
2020-12-29 09:30:00,1.9420000000000002,0.6338672968,2.0428293492,0.0135,0,0.0135,1.9285,0.6338672968,2.03,1.9420000000000002,0.6338672968,2.0428293492,0.0135,0,0.0135,1.9285,0.6338672968,2.03
2020-12-29 10:00:00,1.9955,0.6401122948,2.0956535973,0.048,0,0.048,1.9475,0.6401122948,2.05,2.005,0.6432347938,2.1056533428,0.048,0,0.048,1.957,0.6432347938,2.06
2020-12-29 10:30:00,1.992,0.6432347938,2.093278529,0.035,0,0.035,1.957,0.6432347938,2.06,2.0205,0.6526022908,2.1232781259,0.035,0,0.035,1.9855,0.6526022908,2.09
2020-12-29 11:00:00,2.012,0.6463572928,2.1132727581,0.0455,0,0.0455,1.9665,0.6463572928,2.07,2.05,0.6588472888,2.1532718709,0.0455,0,0.0455,2.0045,0.6588472888,2.11
2020-12-29 11:30:00,1.9969999999999999,0.6338672968,2.0951841804,0.0685,0,0.0685,1.9285,0.6338672968,2.03,2.0255,0.6432347938,2.1251826392,0.0685,0,0.0685,1.957,0.6432347938,2.06
2020-12-29 12:00:00,1.911,0.5620498199,1.9919390050999999,0.201,0,0.201,1.71,0.5620498199,1.8,1.949,0.5745398159,2.0319195358,0.201,0,0.201,1.748,0.5745398159,1.8399999999999999
2020-12-29 12:30:00,1.944,0.5995198078,2.0343451035,0.12,0,0.12,1.824,0.5995198078,1.92,1.963,0.6057648058,2.0543417437000002,0.12,0,0.12,1.843,0.6057648058,1.94
2020-12-29 13:00:00,1.9060000000000001,0.5245798319,1.9768712654,0.31,0,0.31,1.596,0.5245798319,1.6800000000000002,1.9155000000000002,0.5277023309000001,1.9868593307,0.31,0,0.31,1.6055000000000001,0.5277023309000001,1.69
2020-12-29 13:30:00,1.9689999999999999,0.6182548018,2.0637829343,0.088,0,0.088,1.881,0.6182548018,1.98,1.9785,0.6213773008,2.0737820522,0.088,0,0.088,1.8905,0.6213773008,1.99
2020-12-29 14:00:00,1.9665,0.6307447978,2.0651782611,0.0475,0,0.0475,1.919,0.6307447978,2.02,1.9855,0.6369897958,2.0851777502,0.0475,0,0.0475,1.9380000000000002,0.6369897958,2.04
2020-12-29 14:30:00,2.0545,0.6713372848,2.1614032479,0.012,0,0.012,2.0425,0.6713372848,2.15,2.0925,0.6838272808,2.2014031889,0.012,0,0.012,2.0805,0.6838272808,2.19
2020-12-29 15:00:00,2.112,0.6900722788,2.2218784283,0.0125,0,0.0125,2.0995,0.6900722788,2.21,2.15,0.7025622748,2.2618783676,0.0125,0,0.0125,2.1375,0.7025622748,2.25
2020-12-29 15:30:00,2.15,0.7056847738,2.2628501939,0.003,0,0.003,2.147,0.7056847738,2.26,2.1975,0.7212972688,2.3128501897,0.003,0,0.003,2.1945,0.7212972688,2.31
2020-12-29 16:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2020-12-29 16:30:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-12-29 17:00:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-12-29 17:30:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2020-12-29 18:00:00,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2020-12-29 18:30:00,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89
2020-12-29 19:00:00,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87
2020-12-29 19:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-12-29 20:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2020-12-29 20:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-12-29 21:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2020-12-29 21:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-12-29 22:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-12-29 22:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-12-29 23:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-12-29 23:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-12-30 00:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-12-30 00:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-12-30 01:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-12-30 01:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-12-30 02:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-12-30 02:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-12-30 03:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-12-30 03:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-12-30 04:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-12-30 04:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-12-30 05:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-12-30 05:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-12-30 06:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-12-30 06:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-12-30 07:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-12-30 07:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-12-30 08:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-12-30 08:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-12-30 09:00:00,1.9325,0.6338672968,2.0338003835,0.004,0,0.004,1.9285,0.6338672968,2.03,1.9515,0.6401122948,2.0538003798,0.004,0,0.004,1.9475,0.6401122948,2.05
2020-12-30 09:30:00,1.983,0.6432347938,2.084715808,0.026000000000000002,0,0.026000000000000002,1.957,0.6432347938,2.06,1.9925000000000002,0.6463572928,2.0947157325,0.026000000000000002,0,0.026000000000000002,1.9665,0.6463572928,2.07
2020-12-30 10:00:00,1.967,0.6244997998,2.0637560418,0.067,0,0.067,1.9,0.6244997998,2.0,1.9765000000000001,0.6276222988,2.0737555304,0.067,0,0.067,1.9095,0.6276222988,2.01
2020-12-30 10:30:00,1.986,0.6057648058,2.0763301761,0.14300000000000002,0,0.14300000000000002,1.843,0.6057648058,1.94,2.005,0.6120098038,2.0963255949,0.14300000000000002,0,0.14300000000000002,1.862,0.6120098038,1.96
2020-12-30 11:00:00,1.9609999999999999,0.6057648058,2.052430754,0.11800000000000001,0,0.11800000000000001,1.843,0.6057648058,1.94,1.98,0.6120098038,2.0724275621,0.11800000000000001,0,0.11800000000000001,1.862,0.6120098038,1.96
2020-12-30 11:30:00,1.995,0.6432347938,2.0961335835,0.038,0,0.038,1.957,0.6432347938,2.06,2.014,0.6494797918,2.1161332661,0.038,0,0.038,1.976,0.6494797918,2.08
2020-12-30 12:00:00,1.987,0.6401122948,2.0875614362,0.0395,0,0.0395,1.9475,0.6401122948,2.05,2.0155,0.6494797918,2.11756092,0.0395,0,0.0395,1.976,0.6494797918,2.08
2020-12-30 12:30:00,1.9929999999999999,0.6432347938,2.0942301688,0.036000000000000004,0,0.036000000000000004,1.957,0.6432347938,2.06,2.012,0.6494797918,2.1142298834,0.036000000000000004,0,0.036000000000000004,1.976,0.6494797918,2.08
2020-12-30 13:00:00,2.044,0.6619697878,2.1485204211,0.03,0,0.03,2.014,0.6619697878,2.12,2.063,0.6682147858,2.1685202328,0.03,0,0.03,2.033,0.6682147858,2.14
2020-12-30 13:30:00,2.0825,0.6775822828,2.189959817,0.021,0,0.021,2.0615,0.6775822828,2.17,2.1015,0.6838272808,2.2099597281,0.021,0,0.021,2.0805,0.6838272808,2.19
2020-12-30 14:00:00,2.036,0.6619697878,2.140911021,0.022,0,0.022,2.014,0.6619697878,2.12,2.055,0.6682147858,2.160910919,0.022,0,0.022,2.033,0.6682147858,2.14
2020-12-30 14:30:00,2.0225,0.6619697878,2.1280766551,0.0085,0,0.0085,2.014,0.6619697878,2.12,2.0415,0.6682147858,2.1480766397,0.0085,0,0.0085,2.033,0.6682147858,2.14
2020-12-30 15:00:00,1.9845000000000002,0.6494797918,2.0880766868,0.0085,0,0.0085,1.976,0.6494797918,2.08,2.0035,0.6557247898,2.1080766708,0.0085,0,0.0085,1.995,0.6557247898,2.1
2020-12-30 15:30:00,2.035,0.6682147858,2.141900091,0.002,0,0.002,2.033,0.6682147858,2.14,2.054,0.6744597838,2.1619000902,0.002,0,0.002,2.052,0.6744597838,2.16
2020-12-30 16:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-12-30 16:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2020-12-30 17:00:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-12-30 17:30:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2020-12-30 18:00:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2020-12-30 18:30:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2020-12-30 19:00:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2020-12-30 19:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2020-12-30 20:00:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-12-30 20:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-12-30 21:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-12-30 21:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-12-30 22:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-12-30 22:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-12-30 23:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-12-30 23:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-12-31 00:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-12-31 00:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-12-31 01:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-12-31 01:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-12-31 02:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-12-31 02:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-12-31 03:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-12-31 03:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-12-31 04:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-12-31 04:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-12-31 05:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-12-31 05:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-12-31 06:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-12-31 06:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-12-31 07:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-12-31 07:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-12-31 08:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-12-31 08:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2020-12-31 09:00:00,1.9555,0.6401122948,2.0576015163,0.008,0,0.008,1.9475,0.6401122948,2.05,1.9649999999999999,0.6432347938,2.067601509,0.008,0,0.008,1.957,0.6432347938,2.06
2020-12-31 09:30:00,2.0435,0.6526022908,2.1451764496,0.058,0,0.058,1.9855,0.6526022908,2.09,2.053,0.6557247898,2.1551760949,0.058,0,0.058,1.995,0.6557247898,2.1
2020-12-31 10:00:00,2.06,0.6213773008,2.1516760328,0.1695,0,0.1695,1.8905,0.6213773008,1.99,2.06,0.6213773008,2.1516760328,0.1695,0,0.1695,1.8905,0.6213773008,1.99
2020-12-31 10:30:00,2.043,0.5932748098,2.1273984112,0.23800000000000002,0,0.23800000000000002,1.8050000000000002,0.5932748098,1.9,2.0715,0.6026423068,2.1573803559,0.23800000000000002,0,0.23800000000000002,1.8335,0.6026423068,1.9300000000000002
2020-12-31 11:00:00,2.0535,0.5839073129,2.1349028081,0.277,0,0.277,1.7765,0.5839073129,1.87,2.082,0.5932748098,2.1648785185,0.277,0,0.277,1.8050000000000002,0.5932748098,1.9
2020-12-31 11:30:00,2.0205,0.5745398159,2.1005990217,0.2725,0,0.2725,1.748,0.5745398159,1.8399999999999999,2.0585,0.5870298118,2.1405668058,0.2725,0,0.2725,1.786,0.5870298118,1.88
2020-12-31 12:00:00,2.123,0.5963973088,2.2051799813,0.3085,0,0.3085,1.8145,0.5963973088,1.9100000000000001,2.161,0.6088873048,2.2451424788,0.3085,0,0.3085,1.8525,0.6088873048,1.9500000000000002
2020-12-31 12:30:00,2.1665,0.6026423068,2.2487552112,0.333,0,0.333,1.8335,0.6026423068,1.9300000000000002,2.233,0.6244997998,2.3186826001,0.333,0,0.333,1.9,0.6244997998,2.0
2020-12-31 13:00:00,2.1815,0.6088873048,2.2648810123,0.329,0,0.329,1.8525,0.6088873048,1.9500000000000002,2.2575,0.6338672968,2.3448014841,0.329,0,0.329,1.9285,0.6338672968,2.03
2020-12-31 13:30:00,2.1925,0.6182548018,2.2780024693,0.3115,0,0.3115,1.881,0.6182548018,1.98,2.24,0.6338672968,2.3279578497,0.3115,0,0.3115,1.9285,0.6338672968,2.03
2020-12-31 14:00:00,2.157,0.6182548018,2.2438556103,0.276,0,0.276,1.881,0.6182548018,1.98,2.2235,0.6401122948,2.3138055234,0.276,0,0.276,1.9475,0.6401122948,2.05
2020-12-31 14:30:00,2.1085,0.6276222988,2.1999277261,0.199,0,0.199,1.9095,0.6276222988,2.01,2.1845,0.6526022908,2.2798969275,0.199,0,0.199,1.9855,0.6526022908,2.09
2020-12-31 15:00:00,2.085,0.6526022908,2.1847459234,0.0995,0,0.0995,1.9855,0.6526022908,2.09,2.1515,0.6744597838,2.2547390647,0.0995,0,0.0995,2.052,0.6744597838,2.16
2020-12-31 15:30:00,2.1045,0.6838272808,2.2128126898,0.024,0,0.024,2.0805,0.6838272808,2.19,2.171,0.7056847738,2.2828123007,0.024,0,0.024,2.147,0.7056847738,2.26
2020-12-31 16:00:00,2.1515,0.7056847738,2.264275436,0.0045000000000000005,0,0.0045000000000000005,2.147,0.7056847738,2.26,2.199,0.7212972688,2.3142754266,0.0045000000000000005,0,0.0045000000000000005,2.1945,0.7212972688,2.31
2020-12-31 16:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-12-31 17:00:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2020-12-31 17:30:00,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0,2.9925,0.9835871847000001,3.15,0.0,0,0.0,2.9925,0.9835871847000001,3.15
2020-12-31 18:00:00,2.9355,0.9648521908000001,3.09,0.0,0,0.0,2.9355,0.9648521908000001,3.09,3.078,1.0116896757,3.24,0.0,0,0.0,3.078,1.0116896757,3.24
2020-12-31 18:30:00,2.926,0.9617296918,3.08,0.0,0,0.0,2.926,0.9617296918,3.08,3.0495,1.0023221787,3.21,0.0,0,0.0,3.0495,1.0023221787,3.21
2020-12-31 19:00:00,2.8405,0.9336272008000001,2.99,0.0,0,0.0,2.8405,0.9336272008000001,2.99,2.9545,0.9710971888000001,3.11,0.0,0,0.0,2.9545,0.9710971888000001,3.11
2020-12-31 19:30:00,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86
2020-12-31 20:00:00,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88
2020-12-31 20:30:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2020-12-31 21:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-12-31 21:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-12-31 22:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2020-12-31 22:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-12-31 23:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2020-12-31 23:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2021-01-01 00:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2021-01-01 00:30:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2021-01-01 01:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2021-01-01 01:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2021-01-01 02:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2021-01-01 02:30:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2021-01-01 03:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2021-01-01 03:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2021-01-01 04:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-01-01 04:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2021-01-01 05:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2021-01-01 05:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2021-01-01 06:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2021-01-01 06:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2021-01-01 07:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-01-01 07:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2021-01-01 08:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2021-01-01 08:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2021-01-01 09:00:00,1.967,0.6463572928,2.0704750059,0.0005,0,0.0005,1.9665,0.6463572928,2.07,2.024,0.6650922868,2.1304750057,0.0005,0,0.0005,2.0235,0.6650922868,2.13
