Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-01 09:30:00,2.074,0.6807047818,2.182850201,0.003,0,0.003,2.071,0.6807047818,2.18,2.093,0.6869497798,2.2028501992,0.003,0,0.003,2.09,0.6869497798,2.2
2021-01-01 10:00:00,2.162,0.7088072728,2.2752256482,0.0055000000000000005,0,0.0055000000000000005,2.1565,0.7088072728,2.27,2.1905,0.7181747698000001,2.3052256397,0.0055000000000000005,0,0.0055000000000000005,2.185,0.7181747698000001,2.3
2021-01-01 10:30:00,2.185,0.7150522708,2.2990269137,0.0095,0,0.0095,2.1755,0.7150522708,2.29,2.204,0.7212972688,2.3190268972,0.0095,0,0.0095,2.1945,0.7212972688,2.31
2021-01-01 11:00:00,2.191,0.7150522708,2.3047300818,0.0155,0,0.0155,2.1755,0.7150522708,2.29,2.229,0.7275422668,2.3447299951,0.0155,0,0.0155,2.2135,0.7275422668,2.33
2021-01-01 11:30:00,2.2315,0.7275422668,2.3471067296,0.018000000000000002,0,0.018000000000000002,2.2135,0.7275422668,2.33,2.298,0.7493997598000001,2.4171065347000003,0.018000000000000002,0,0.018000000000000002,2.2800000000000002,0.7493997598000001,2.4
2021-01-01 12:00:00,2.2495,0.7275422668,2.3642267235,0.036000000000000004,0,0.036000000000000004,2.2135,0.7275422668,2.33,2.3064999999999998,0.7462772608,2.4242260621,0.036000000000000004,0,0.036000000000000004,2.2705,0.7462772608,2.39
2021-01-01 12:30:00,2.3145,0.7525222588,2.4337625192,0.025,0,0.025,2.2895,0.7525222588,2.41,2.362,0.7681347538000001,2.4837622672,0.025,0,0.025,2.337,0.7681347538000001,2.46
2021-01-01 13:00:00,2.457,0.7931147458000001,2.5818365556,0.044,0,0.044,2.4130000000000003,0.7931147458000001,2.54,2.533,0.8180947378000001,2.661835457,0.044,0,0.044,2.489,0.8180947378000001,2.62
2021-01-01 13:30:00,2.6245000000000003,0.8555647258,2.7604331635,0.021500000000000002,0,0.021500000000000002,2.6029999999999998,0.8555647258,2.74,2.7385,0.8930347138,2.8804328234,0.021500000000000002,0,0.021500000000000002,2.717,0.8930347138,2.86
2021-01-01 14:00:00,2.612,0.8493197278,2.7466139154,0.028,0,0.028,2.584,0.8493197278,2.7199999999999998,2.6975,0.8774222188,2.8366134738,0.028,0,0.028,2.6695,0.8774222188,2.81
2021-01-01 14:30:00,2.5404999999999998,0.8274622348,2.671859652,0.023,0,0.023,2.5175,0.8274622348,2.65,2.6355,0.8586872248,2.7718593038,0.023,0,0.023,2.6125,0.8586872248,2.75
2021-01-01 15:00:00,2.552,0.8368297318,2.6857006535,0.006,0,0.006,2.5460000000000003,0.8368297318,2.68,2.6565000000000003,0.8711772208,2.7957006277,0.006,0,0.006,2.6505,0.8711772208,2.79
2021-01-01 15:30:00,2.556,0.8399522308,2.6904750045,0.0005,0,0.0005,2.5555,0.8399522308,2.69,2.6795,0.8805447178,2.8204750043,0.0005,0,0.0005,2.6790000000000003,0.8805447178,2.8200000000000003
2021-01-01 16:00:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88
2021-01-01 16:30:00,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96
2021-01-01 17:00:00,2.774,0.9117697078,2.92,0.0,0,0.0,2.774,0.9117697078,2.92,2.9355,0.9648521908000001,3.09,0.0,0,0.0,2.9355,0.9648521908000001,3.09
2021-01-01 17:30:00,2.9355,0.9648521908000001,3.09,0.0,0,0.0,2.9355,0.9648521908000001,3.09,3.097,1.0179346737,3.26,0.0,0,0.0,3.097,1.0179346737,3.26
2021-01-01 18:00:00,2.926,0.9617296918,3.08,0.0,0,0.0,2.926,0.9617296918,3.08,3.078,1.0116896757,3.24,0.0,0,0.0,3.078,1.0116896757,3.24
2021-01-01 18:30:00,2.926,0.9617296918,3.08,0.0,0,0.0,2.926,0.9617296918,3.08,3.078,1.0116896757,3.24,0.0,0,0.0,3.078,1.0116896757,3.24
2021-01-01 19:00:00,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84,2.7835,0.9148922068,2.93,0.0,0,0.0,2.7835,0.9148922068,2.93
2021-01-01 19:30:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2021-01-01 20:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2021-01-01 20:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2021-01-01 21:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2021-01-01 21:30:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2021-01-01 22:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2021-01-01 22:30:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2021-01-01 23:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2021-01-01 23:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-01-02 00:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-01-02 00:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2021-01-02 01:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2021-01-02 01:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2021-01-02 02:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2021-01-02 02:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2021-01-02 03:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2021-01-02 03:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2021-01-02 04:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-01-02 04:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-01-02 05:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2021-01-02 05:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2021-01-02 06:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2021-01-02 06:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2021-01-02 07:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2021-01-02 07:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2021-01-02 08:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2021-01-02 08:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2021-01-02 09:00:00,2.056,0.6713372848,2.1628291079,0.0135,0,0.0135,2.0425,0.6713372848,2.15,2.1225,0.6931947778,2.2328289790999998,0.0135,0,0.0135,2.109,0.6931947778,2.22
2021-01-02 09:30:00,2.0965,0.6619697878,2.1985259266,0.0825,0,0.0825,2.014,0.6619697878,2.12,2.1155,0.6682147858,2.218524566,0.0825,0,0.0825,2.033,0.6682147858,2.14
2021-01-02 10:00:00,2.138,0.6401122948,2.2317678531,0.1905,0,0.1905,1.9475,0.6401122948,2.05,2.176,0.6526022908,2.2717538929,0.1905,0,0.1905,1.9855,0.6526022908,2.09
2021-01-02 10:30:00,2.1335,0.6151323028,2.2204076202,0.262,0,0.262,1.8715000000000002,0.6151323028,1.97,2.2,0.6369897958,2.2903615435,0.262,0,0.262,1.9380000000000002,0.6369897958,2.04
2021-01-02 11:00:00,2.1315,0.5963973088,2.2133644074,0.317,0,0.317,1.8145,0.5963973088,1.9100000000000001,2.16,0.6057648058,2.2433347945,0.317,0,0.317,1.843,0.6057648058,1.94
2021-01-02 11:30:00,2.0995,0.5776623149,2.1775201492,0.342,0,0.342,1.7575,0.5776623149,1.85,2.147,0.5932748098,2.2274613352,0.342,0,0.342,1.8050000000000002,0.5932748098,1.9
2021-01-02 12:00:00,2.075,0.6151323028,2.1642580137,0.20350000000000001,0,0.20350000000000001,1.8715000000000002,0.6151323028,1.97,2.1225,0.6307447978,2.2142369453,0.20350000000000001,0,0.20350000000000001,1.919,0.6307447978,2.02
2021-01-02 12:30:00,2.1395,0.6869497798,2.2470781584,0.0495,0,0.0495,2.09,0.6869497798,2.2,2.206,0.7088072728,2.3170765525,0.0495,0,0.0495,2.1565,0.7088072728,2.27
2021-01-02 13:00:00,2.157,0.6994397758,2.2675680806000003,0.029,0,0.029,2.128,0.6994397758,2.24,2.233,0.7244197678000001,2.3475674644,0.029,0,0.029,2.204,0.7244197678000001,2.32
2021-01-02 13:30:00,2.1935000000000002,0.7150522708,2.3071068462,0.018000000000000002,0,0.018000000000000002,2.1755,0.7150522708,2.29,2.2885,0.7462772608,2.4071065618,0.018000000000000002,0,0.018000000000000002,2.2705,0.7462772608,2.39
2021-01-02 14:00:00,2.2365,0.7306647658000001,2.3528287762,0.0135,0,0.0135,2.223,0.7306647658000001,2.34,2.303,0.7525222588,2.4228286671,0.0135,0,0.0135,2.2895,0.7525222588,2.41
2021-01-02 14:30:00,2.2045,0.7212972688,2.3195021017,0.01,0,0.01,2.1945,0.7212972688,2.31,2.2425,0.7337872648,2.3595020661,0.01,0,0.01,2.2325,0.7337872648,2.35
2021-01-02 15:00:00,2.1975,0.7212972688,2.3128501897,0.003,0,0.003,2.1945,0.7212972688,2.31,2.2640000000000002,0.7431547618000001,2.3828501841,0.003,0,0.003,2.261,0.7431547618000001,2.38
2021-01-02 15:30:00,2.442,0.8024822428,2.5704750047,0.0005,0,0.0005,2.4415,0.8024822428,2.5700000000000003,2.5655,0.8430747298,2.7004750045,0.0005,0,0.0005,2.565,0.8430747298,2.7
2021-01-02 16:00:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2021-01-02 16:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2021-01-02 17:00:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2021-01-02 17:30:00,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02
2021-01-02 18:00:00,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9,2.774,0.9117697078,2.92,0.0,0,0.0,2.774,0.9117697078,2.92
2021-01-02 18:30:00,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88
2021-01-02 19:00:00,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2021-01-02 19:30:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2021-01-02 20:00:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2021-01-02 20:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2021-01-02 21:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2021-01-02 21:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2021-01-02 22:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2021-01-02 22:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-01-02 23:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-01-02 23:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-01-03 00:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2021-01-03 00:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2021-01-03 01:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2021-01-03 01:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2021-01-03 02:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2021-01-03 02:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-01-03 03:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2021-01-03 03:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-01-03 04:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-01-03 04:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-01-03 05:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-01-03 05:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-01-03 06:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-01-03 06:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-01-03 07:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-01-03 07:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-01-03 08:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-01-03 08:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-01-03 09:00:00,1.8815,0.6182548018,1.9804750062,0.0005,0,0.0005,1.881,0.6182548018,1.98,1.8815,0.6182548018,1.9804750062,0.0005,0,0.0005,1.881,0.6182548018,1.98
2021-01-03 09:30:00,1.9625,0.6432347938,2.0652257141,0.0055000000000000005,0,0.0055000000000000005,1.957,0.6432347938,2.06,1.972,0.6463572928,2.0752257106,0.0055000000000000005,0,0.0055000000000000005,1.9665,0.6463572928,2.07
2021-01-03 10:00:00,1.994,0.6526022908,2.0980766788,0.0085,0,0.0085,1.9855,0.6526022908,2.09,1.994,0.6526022908,2.0980766788,0.0085,0,0.0085,1.9855,0.6526022908,2.09
2021-01-03 10:30:00,2.1565,0.7056847738,2.269026939,0.0095,0,0.0095,2.147,0.7056847738,2.26,2.1755,0.7119297718,2.2890269221,0.0095,0,0.0095,2.166,0.7119297718,2.2800000000000002
2021-01-03 11:00:00,2.1775,0.7088072728,2.2899593883,0.021,0,0.021,2.1565,0.7088072728,2.27,2.1965,0.7150522708,2.309959307,0.021,0,0.021,2.1755,0.7150522708,2.29
2021-01-03 11:30:00,2.221,0.7150522708,2.333268255,0.0455,0,0.0455,2.1755,0.7150522708,2.29,2.24,0.7212972688,2.3532678874,0.0455,0,0.0455,2.1945,0.7212972688,2.31
2021-01-03 12:00:00,2.307,0.7462772608,2.4247017858,0.036500000000000005,0,0.036500000000000005,2.2705,0.7462772608,2.39,2.3355,0.7556447578000001,2.4547014584,0.036500000000000005,0,0.036500000000000005,2.299,0.7556447578000001,2.42
2021-01-03 12:30:00,2.391,0.7743797518000001,2.5132737615,0.035,0,0.035,2.356,0.7743797518000001,2.48,2.4385,0.7899922468,2.563273298,0.035,0,0.035,2.4035,0.7899922468,2.5300000000000002
2021-01-03 13:00:00,2.333,0.7556447578000001,2.4523229804,0.034,0,0.034,2.299,0.7556447578000001,2.42,2.3615,0.7650122548,2.4823227026,0.034,0,0.034,2.3275,0.7650122548,2.45
2021-01-03 13:30:00,2.319,0.7556447578000001,2.4390079951,0.02,0,0.02,2.299,0.7556447578000001,2.42,2.3285,0.7587672568,2.4490079624,0.02,0,0.02,2.3085,0.7587672568,2.43
2021-01-03 14:00:00,2.2375,0.7306647658000001,2.3537793546,0.0145,0,0.0145,2.223,0.7306647658000001,2.34,2.2375,0.7306647658000001,2.3537793546,0.0145,0,0.0145,2.223,0.7306647658000001,2.34
2021-01-03 14:30:00,2.199,0.7181747698000001,2.3133041305,0.014,0,0.014,2.185,0.7181747698000001,2.3,2.1895,0.7150522708,2.3033041484,0.014,0,0.014,2.1755,0.7150522708,2.29
2021-01-03 15:00:00,2.132,0.6775822828,2.2370833132,0.07050000000000001,0,0.07050000000000001,2.0615,0.6775822828,2.17,2.132,0.6775822828,2.2370833132,0.07050000000000001,0,0.07050000000000001,2.0615,0.6775822828,2.17
2021-01-03 15:30:00,2.096,0.6807047818,2.2037638258,0.025,0,0.025,2.071,0.6807047818,2.18,2.096,0.6807047818,2.2037638258,0.025,0,0.025,2.071,0.6807047818,2.18
2021-01-03 16:00:00,2.234,0.7306647658000001,2.3504525096,0.011,0,0.011,2.223,0.7306647658000001,2.34,2.2625,0.7400322628,2.380452478,0.011,0,0.011,2.2515,0.7400322628,2.37
2021-01-03 16:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2021-01-03 17:00:00,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2021-01-03 17:30:00,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9
2021-01-03 18:00:00,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9
2021-01-03 18:30:00,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88,2.7835,0.9148922068,2.93,0.0,0,0.0,2.7835,0.9148922068,2.93
2021-01-03 19:00:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2021-01-03 19:30:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2021-01-03 20:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2021-01-03 20:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2021-01-03 21:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2021-01-03 21:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-01-03 22:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2021-01-03 22:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-01-03 23:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-01-03 23:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-01-04 00:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2021-01-04 00:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-01-04 01:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2021-01-04 01:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2021-01-04 02:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2021-01-04 02:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2021-01-04 03:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-01-04 03:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-01-04 04:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-01-04 04:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-01-04 05:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-01-04 05:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-01-04 06:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-01-04 06:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-01-04 07:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2021-01-04 07:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2021-01-04 08:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2021-01-04 08:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2021-01-04 09:00:00,2.4515000000000002,0.8056047418000001,2.5804750047000002,0.0005,0,0.0005,2.451,0.8056047418000001,2.58,2.765,0.9086472088,2.9104750042000003,0.0005,0,0.0005,2.7645,0.9086472088,2.91
2021-01-04 09:30:00,2.6295,0.8618097238,2.767125991,0.007500000000000001,0,0.007500000000000001,2.622,0.8618097238,2.76,2.734,0.8961572128,2.8771259531,0.007500000000000001,0,0.007500000000000001,2.7265,0.8961572128,2.87
2021-01-04 10:00:00,2.614,0.8555647258,2.7504521446,0.011,0,0.011,2.6029999999999998,0.8555647258,2.74,2.6995,0.8836672168,2.8404520767,0.011,0,0.011,2.6885,0.8836672168,2.83
2021-01-04 10:30:00,2.6885,0.8805447178,2.8290265552,0.0095,0,0.0095,2.6790000000000003,0.8805447178,2.8200000000000003,2.85,0.9336272008000001,2.999026467,0.0095,0,0.0095,2.8405,0.9336272008000001,2.99
2021-01-04 11:00:00,2.682,0.8774222188,2.8218776993,0.0125,0,0.0125,2.6695,0.8774222188,2.81,2.8815,0.9429946978,3.0318775124,0.0125,0,0.0125,2.8689999999999998,0.9429946978,3.02
2021-01-04 11:30:00,2.6855,0.8774222188,2.8252044174,0.016,0,0.016,2.6695,0.8774222188,2.81,2.7805,0.9086472088,2.9252042664,0.016,0,0.016,2.7645,0.9086472088,2.91
2021-01-04 12:00:00,2.747,0.8992797118,2.8904520408,0.011,0,0.011,2.7359999999999998,0.8992797118,2.88,2.8515,0.9336272008000001,3.000451966,0.011,0,0.011,2.8405,0.9336272008000001,2.99
2021-01-04 12:30:00,2.755,0.8992797118,2.8980560726,0.019,0,0.019,2.7359999999999998,0.8992797118,2.88,2.8595,0.9336272008000001,3.0080558505,0.019,0,0.019,2.8405,0.9336272008000001,2.99
2021-01-04 13:00:00,2.7685,0.8992797118,2.9108926895,0.0325,0,0.0325,2.7359999999999998,0.8992797118,2.88,2.873,0.9336272008000001,3.0208920454,0.0325,0,0.0325,2.8405,0.9336272008000001,2.99
2021-01-04 13:30:00,2.7645,0.8867897158,2.9032492573,0.0665,0,0.0665,2.698,0.8867897158,2.84,2.8689999999999998,0.9211372048,3.0132465465,0.0665,0,0.0665,2.8025,0.9211372048,2.95
2021-01-04 14:00:00,2.64,0.8461972288,2.7723004437,0.0655,0,0.0655,2.5745,0.8461972288,2.71,2.8395,0.9117697078,2.9822951313,0.0655,0,0.0655,2.774,0.9117697078,2.92
2021-01-04 14:30:00,2.6035,0.8399522308,2.7356410583,0.048,0,0.048,2.5555,0.8399522308,2.69,2.8125,0.9086472088,2.9556380022,0.048,0,0.048,2.7645,0.9086472088,2.91
2021-01-04 15:00:00,2.6,0.8461972288,2.7342365936,0.025500000000000002,0,0.025500000000000002,2.5745,0.8461972288,2.71,2.7425,0.8930347138,2.8842359907,0.025500000000000002,0,0.025500000000000002,2.717,0.8930347138,2.86
2021-01-04 15:30:00,2.599,0.8493197278,2.7342540116,0.015,0,0.015,2.584,0.8493197278,2.7199999999999998,2.6845,0.8774222188,2.8242538838,0.015,0,0.015,2.6695,0.8774222188,2.81
2021-01-04 16:00:00,2.645,0.8680547218,2.7838002802,0.004,0,0.004,2.641,0.8680547218,2.7800000000000002,2.74,0.8992797118,2.8838002705,0.004,0,0.004,2.7359999999999998,0.8992797118,2.88
2021-01-04 16:30:00,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85
2021-01-04 17:00:00,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86,2.774,0.9117697078,2.92,0.0,0,0.0,2.774,0.9117697078,2.92
2021-01-04 17:30:00,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0,2.907,0.9554846938,3.06,0.0,0,0.0,2.907,0.9554846938,3.06
2021-01-04 18:00:00,2.8595,0.9398721988000001,3.01,0.0,0,0.0,2.8595,0.9398721988000001,3.01,2.907,0.9554846938,3.06,0.0,0,0.0,2.907,0.9554846938,3.06
2021-01-04 18:30:00,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02
2021-01-04 19:00:00,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998
2021-01-04 19:30:00,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87
2021-01-04 20:00:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2021-01-04 20:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2021-01-04 21:00:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2021-01-04 21:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2021-01-04 22:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2021-01-04 22:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2021-01-04 23:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-01-04 23:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-01-05 00:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-01-05 00:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2021-01-05 01:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2021-01-05 01:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2021-01-05 02:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2021-01-05 02:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2021-01-05 03:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2021-01-05 03:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2021-01-05 04:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-01-05 04:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-01-05 05:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2021-01-05 05:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2021-01-05 06:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2021-01-05 06:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-01-05 07:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2021-01-05 07:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2021-01-05 08:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2021-01-05 08:30:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2021-01-05 09:00:00,2.6095,0.8555647258,2.74617575,0.006500000000000001,0,0.006500000000000001,2.6029999999999998,0.8555647258,2.74,2.7235,0.8930347138,2.8661757186,0.006500000000000001,0,0.006500000000000001,2.717,0.8930347138,2.86
2021-01-05 09:30:00,2.6845,0.8774222188,2.8242538838,0.015,0,0.015,2.6695,0.8774222188,2.81,2.808,0.9180147058,2.9542537129,0.015,0,0.015,2.793,0.9180147058,2.94
2021-01-05 10:00:00,2.715,0.8836672168,2.8551869904,0.026500000000000003,0,0.026500000000000003,2.6885,0.8836672168,2.83,2.9145000000000003,0.9492396958,3.0651861689,0.026500000000000003,0,0.026500000000000003,2.888,0.9492396958,3.04
2021-01-05 10:30:00,2.5675,0.8337072328,2.6994673549,0.031,0,0.031,2.5365,0.8337072328,2.67,2.672,0.8680547218,2.8094666754,0.031,0,0.031,2.641,0.8680547218,2.7800000000000002
2021-01-05 11:00:00,2.509,0.8118497398000001,2.6370781179,0.039,0,0.039,2.47,0.8118497398000001,2.6,2.6135,0.8461972288,2.747076992,0.039,0,0.039,2.5745,0.8461972288,2.71
2021-01-05 11:30:00,2.47,0.7993597438000001,2.5961271155,0.038,0,0.038,2.432,0.7993597438000001,2.56,2.565,0.8305847338000001,2.6961261098,0.038,0,0.038,2.527,0.8305847338000001,2.66
2021-01-05 12:00:00,2.449,0.7806247498000001,2.5704038593,0.074,0,0.074,2.375,0.7806247498000001,2.5,2.563,0.8180947378000001,2.6903992269,0.074,0,0.074,2.489,0.8180947378000001,2.62
2021-01-05 12:30:00,2.4765,0.7806247498000001,2.596618426,0.1015,0,0.1015,2.375,0.7806247498000001,2.5,2.581,0.8149722388,2.7066105649,0.1015,0,0.1015,2.4795,0.8149722388,2.61
2021-01-05 13:00:00,2.524,0.7587672568,2.6355841383,0.2155,0,0.2155,2.3085,0.7587672568,2.43,2.6285,0.7931147458000001,2.7455497173000003,0.2155,0,0.2155,2.4130000000000003,0.7931147458000001,2.54
2021-01-05 13:30:00,2.528,0.7899922468,2.6485603165000002,0.1245,0,0.1245,2.4035,0.7899922468,2.5300000000000002,2.6135,0.8180947378000001,2.7385509398,0.1245,0,0.1245,2.489,0.8180947378000001,2.62
2021-01-05 14:00:00,2.474,0.7899922468,2.5970682991,0.07050000000000001,0,0.07050000000000001,2.4035,0.7899922468,2.5300000000000002,2.5785,0.8243397358000001,2.7070645079,0.07050000000000001,0,0.07050000000000001,2.508,0.8243397358000001,2.64
2021-01-05 14:30:00,2.427,0.7775022508,2.5484973514,0.061500000000000006,0,0.061500000000000006,2.3655,0.7775022508,2.49,2.5220000000000002,0.8087272408,2.6484946196,0.061500000000000006,0,0.061500000000000006,2.4605,0.8087272408,2.59
2021-01-05 15:00:00,2.4735,0.8056047418000001,2.6013844872,0.022500000000000003,0,0.022500000000000003,2.451,0.8056047418000001,2.58,2.578,0.8399522308,2.7113841023000003,0.022500000000000003,0,0.022500000000000003,2.5555,0.8399522308,2.69
2021-01-05 15:30:00,2.5525,0.8368297318,2.6861757668,0.006500000000000001,0,0.006500000000000001,2.5460000000000003,0.8368297318,2.68,2.6665,0.8742997198,2.806175734,0.006500000000000001,0,0.006500000000000001,2.66,0.8742997198,2.8
2021-01-05 16:00:00,2.6235,0.8618097238,2.7614250396999998,0.0015,0,0.0015,2.622,0.8618097238,2.76,2.7375,0.8992797118,2.8814250381,0.0015,0,0.0015,2.7359999999999998,0.8992797118,2.88
2021-01-05 16:30:00,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85,2.774,0.9117697078,2.92,0.0,0,0.0,2.774,0.9117697078,2.92
2021-01-05 17:00:00,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91,2.831,0.9305047018,2.98,0.0,0,0.0,2.831,0.9305047018,2.98
2021-01-05 17:30:00,2.8785,0.9461171968000001,3.03,0.0,0,0.0,2.8785,0.9461171968000001,3.03,2.9355,0.9648521908000001,3.09,0.0,0,0.0,2.9355,0.9648521908000001,3.09
2021-01-05 18:00:00,2.9450000000000003,0.9679746898,3.1,0.0,0,0.0,2.9450000000000003,0.9679746898,3.1,2.983,0.9804646857,3.14,0.0,0,0.0,2.983,0.9804646857,3.14
2021-01-05 18:30:00,2.8595,0.9398721988000001,3.01,0.0,0,0.0,2.8595,0.9398721988000001,3.01,2.907,0.9554846938,3.06,0.0,0,0.0,2.907,0.9554846938,3.06
2021-01-05 19:00:00,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9,2.831,0.9305047018,2.98,0.0,0,0.0,2.831,0.9305047018,2.98
2021-01-05 19:30:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2021-01-05 20:00:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2021-01-05 20:30:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2021-01-05 21:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2021-01-05 21:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2021-01-05 22:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2021-01-05 22:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2021-01-05 23:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-01-05 23:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-01-06 00:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-01-06 00:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2021-01-06 01:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2021-01-06 01:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2021-01-06 02:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2021-01-06 02:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-01-06 03:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2021-01-06 03:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2021-01-06 04:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2021-01-06 04:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2021-01-06 05:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2021-01-06 05:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2021-01-06 06:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2021-01-06 06:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2021-01-06 07:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2021-01-06 07:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2021-01-06 08:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2021-01-06 08:30:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2021-01-06 09:00:00,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86
2021-01-06 09:30:00,2.7279999999999998,0.8961572128,2.8714250382,0.0015,0,0.0015,2.7265,0.8961572128,2.87,2.842,0.9336272008000001,2.9914250367,0.0015,0,0.0015,2.8405,0.9336272008000001,2.99
2021-01-06 10:00:00,2.691,0.8805447178,2.8314024793,0.012,0,0.012,2.6790000000000003,0.8805447178,2.8200000000000003,2.805,0.9180147058,2.9514023785,0.012,0,0.012,2.793,0.9180147058,2.94
2021-01-06 10:30:00,2.7225,0.8867897158,2.8632852198,0.0245,0,0.0245,2.698,0.8867897158,2.84,2.9505,0.9617296918,3.1032844294,0.0245,0,0.0245,2.926,0.9617296918,3.08
2021-01-06 11:00:00,2.7155,0.8867897158,2.8566302263,0.0175,0,0.0175,2.698,0.8867897158,2.84,2.972,0.9710971888000001,3.126629775,0.0175,0,0.0175,2.9545,0.9710971888000001,3.11
2021-01-06 11:30:00,2.6790000000000003,0.8742997198,2.818056245,0.019,0,0.019,2.66,0.8742997198,2.8,2.9165,0.9523621948000001,3.0680557361,0.019,0,0.019,2.8975,0.9523621948000001,3.05
2021-01-06 12:00:00,2.6795,0.8742997198,2.8185315769,0.0195,0,0.0195,2.66,0.8742997198,2.8,2.9265,0.9554846938,3.0785310214,0.0195,0,0.0195,2.907,0.9554846938,3.06
2021-01-06 12:30:00,2.749,0.8961572128,2.8913835356,0.022500000000000003,0,0.022500000000000003,2.7265,0.8961572128,2.87,2.8915,0.9429946978,3.0413831146,0.022500000000000003,0,0.022500000000000003,2.8689999999999998,0.9429946978,3.02
2021-01-06 13:00:00,2.758,0.8961572128,2.8999416804,0.0315,0,0.0315,2.7265,0.8961572128,2.87,2.8529999999999998,0.9273822028,2.9999411244000003,0.0315,0,0.0315,2.8215,0.9273822028,2.9699999999999998
2021-01-06 13:30:00,2.7175000000000002,0.8867897158,2.8585314849000003,0.0195,0,0.0195,2.698,0.8867897158,2.84,2.803,0.9148922068,2.9485312868999998,0.0195,0,0.0195,2.7835,0.9148922068,2.93
2021-01-06 14:00:00,2.6335,0.8618097238,2.7709273267,0.0115,0,0.0115,2.622,0.8618097238,2.76,2.7285,0.8930347138,2.8709272457,0.0115,0,0.0115,2.717,0.8930347138,2.86
2021-01-06 14:30:00,2.6145,0.8555647258,2.7509273436,0.0115,0,0.0115,2.6029999999999998,0.8555647258,2.74,2.7095000000000002,0.8867897158,2.8509272614,0.0115,0,0.0115,2.698,0.8867897158,2.84
2021-01-06 15:00:00,2.6155,0.8555647258,2.751877768,0.0125,0,0.0125,2.6029999999999998,0.8555647258,2.74,2.701,0.8836672168,2.8418776803,0.0125,0,0.0125,2.6885,0.8836672168,2.83
2021-01-06 15:30:00,2.5540000000000003,0.8368297318,2.6876011609,0.008,0,0.008,2.5460000000000003,0.8368297318,2.68,2.6585,0.8711772208,2.7976011152,0.008,0,0.008,2.6505,0.8711772208,2.79
2021-01-06 16:00:00,2.5625,0.8399522308,2.6966508858,0.007,0,0.007,2.5555,0.8399522308,2.69,2.667,0.8742997198,2.8066508511,0.007,0,0.007,2.66,0.8742997198,2.8
2021-01-06 16:30:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2021-01-06 17:00:00,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96
2021-01-06 17:30:00,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02,2.9165,0.9586071928000001,3.07,0.0,0,0.0,2.9165,0.9586071928000001,3.07
2021-01-06 18:00:00,2.888,0.9492396958,3.04,0.0,0,0.0,2.888,0.9492396958,3.04,2.926,0.9617296918,3.08,0.0,0,0.0,2.926,0.9617296918,3.08
2021-01-06 18:30:00,2.8785,0.9461171968000001,3.03,0.0,0,0.0,2.8785,0.9461171968000001,3.03,2.926,0.9617296918,3.08,0.0,0,0.0,2.926,0.9617296918,3.08
2021-01-06 19:00:00,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02
2021-01-06 19:30:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2021-01-06 20:00:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2021-01-06 20:30:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2021-01-06 21:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2021-01-06 21:30:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2021-01-06 22:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2021-01-06 22:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2021-01-06 23:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-01-06 23:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-01-07 00:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-01-07 00:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2021-01-07 01:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2021-01-07 01:30:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2021-01-07 02:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2021-01-07 02:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2021-01-07 03:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2021-01-07 03:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2021-01-07 04:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2021-01-07 04:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2021-01-07 05:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2021-01-07 05:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2021-01-07 06:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-01-07 06:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2021-01-07 07:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2021-01-07 07:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2021-01-07 08:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2021-01-07 08:30:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
