Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-07 09:00:00,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85,2.8025,0.9211372048,2.95,0.0,0,0.0,2.8025,0.9211372048,2.95
2021-01-07 09:30:00,2.713,0.8899122148,2.8552255165,0.0055000000000000005,0,0.0055000000000000005,2.7075,0.8899122148,2.85,2.7984999999999998,0.9180147058,2.9452255007,0.0055000000000000005,0,0.0055000000000000005,2.793,0.9180147058,2.94
2021-01-07 10:00:00,2.7395,0.8961572128,2.8823528583,0.013000000000000001,0,0.013000000000000001,2.7265,0.8961572128,2.87,2.8345000000000002,0.9273822028,2.9823527625,0.013000000000000001,0,0.013000000000000001,2.8215,0.9273822028,2.9699999999999998
2021-01-07 10:30:00,2.7465,0.8961572128,2.8890067497,0.02,0,0.02,2.7265,0.8961572128,2.87,2.8415,0.9273822028,2.9890065239,0.02,0,0.02,2.8215,0.9273822028,2.9699999999999998
2021-01-07 11:00:00,2.7705,0.9024022108,2.9137604569,0.025,0,0.025,2.7455,0.9024022108,2.89,2.8655,0.9336272008000001,3.0137601099,0.025,0,0.025,2.8405,0.9336272008000001,2.99
2021-01-07 11:30:00,2.753,0.8930347138,2.8942218298,0.036000000000000004,0,0.036000000000000004,2.717,0.8930347138,2.86,2.8385,0.9211372048,2.9842211713999998,0.036000000000000004,0,0.036000000000000004,2.8025,0.9211372048,2.95
2021-01-07 12:00:00,2.759,0.8930347138,2.8999296543,0.042,0,0.042,2.717,0.8930347138,2.86,2.8445,0.9211372048,2.9899287617,0.042,0,0.042,2.8025,0.9211372048,2.95
2021-01-07 12:30:00,2.7945,0.9024022108,2.936589859,0.049,0,0.049,2.7455,0.9024022108,2.89,2.899,0.9367496998,3.0465884199,0.049,0,0.049,2.85,0.9367496998,3.0
2021-01-07 13:00:00,2.847,0.9180147058,2.9913475224,0.054,0,0.054,2.793,0.9180147058,2.94,2.942,0.9492396958,3.0913459852,0.054,0,0.054,2.888,0.9492396958,3.04
2021-01-07 13:30:00,2.8285,0.9148922068,2.9727832077,0.045,0,0.045,2.7835,0.9148922068,2.93,2.9425,0.9523621948000001,3.0927819192,0.045,0,0.045,2.8975,0.9523621948000001,3.05
2021-01-07 14:00:00,2.665,0.8649322228,2.8018445264,0.0335,0,0.0335,2.6315,0.8649322228,2.77,2.8075,0.9117697078,2.9518435341,0.0335,0,0.0335,2.774,0.9117697078,2.92
2021-01-07 14:30:00,2.654,0.8649322228,2.7913838414,0.022500000000000003,0,0.022500000000000003,2.6315,0.8649322228,2.77,2.7395,0.8930347138,2.8813835652,0.022500000000000003,0,0.022500000000000003,2.717,0.8930347138,2.86
2021-01-07 15:00:00,2.656,0.8680547218,2.7942539255,0.015,0,0.015,2.641,0.8680547218,2.7800000000000002,2.751,0.8992797118,2.8942537898,0.015,0,0.015,2.7359999999999998,0.8992797118,2.88
2021-01-07 15:30:00,2.668,0.8742997198,2.8076011113,0.008,0,0.008,2.66,0.8742997198,2.8,2.763,0.9055247098,2.907601073,0.008,0,0.008,2.755,0.9055247098,2.9
2021-01-07 16:00:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86
2021-01-07 16:30:00,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9
2021-01-07 17:00:00,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9,2.8025,0.9211372048,2.95,0.0,0,0.0,2.8025,0.9211372048,2.95
2021-01-07 17:30:00,2.888,0.9492396958,3.04,0.0,0,0.0,2.888,0.9492396958,3.04,2.9165,0.9586071928000001,3.07,0.0,0,0.0,2.9165,0.9586071928000001,3.07
2021-01-07 18:00:00,2.983,0.9804646857,3.14,0.0,0,0.0,2.983,0.9804646857,3.14,3.002,0.9867096837,3.16,0.0,0,0.0,3.002,0.9867096837,3.16
2021-01-07 18:30:00,2.8785,0.9461171968000001,3.03,0.0,0,0.0,2.8785,0.9461171968000001,3.03,2.8975,0.9523621948000001,3.05,0.0,0,0.0,2.8975,0.9523621948000001,3.05
2021-01-07 19:00:00,2.793,0.9180147058,2.94,0.0,0,0.0,2.793,0.9180147058,2.94,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96
2021-01-07 19:30:00,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2021-01-07 20:00:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2021-01-07 20:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2021-01-07 21:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2021-01-07 21:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2021-01-07 22:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2021-01-07 22:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2021-01-07 23:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-01-07 23:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2021-01-08 00:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2021-01-08 00:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2021-01-08 01:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2021-01-08 01:30:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2021-01-08 02:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2021-01-08 02:30:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2021-01-08 03:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2021-01-08 03:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-01-08 04:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2021-01-08 04:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2021-01-08 05:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2021-01-08 05:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-01-08 06:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2021-01-08 06:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2021-01-08 07:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2021-01-08 07:30:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2021-01-08 08:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2021-01-08 08:30:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2021-01-08 09:00:00,2.6235,0.8618097238,2.7614250396999998,0.0015,0,0.0015,2.622,0.8618097238,2.76,2.6995,0.8867897158,2.8414250386,0.0015,0,0.0015,2.698,0.8867897158,2.84
2021-01-08 09:30:00,2.725,0.8930347138,2.867601088,0.008,0,0.008,2.717,0.8930347138,2.86,2.8105,0.9211372048,2.9576010549,0.008,0,0.008,2.8025,0.9211372048,2.95
2021-01-08 10:00:00,2.688,0.8774222188,2.8275809007,0.018500000000000003,0,0.018500000000000003,2.6695,0.8774222188,2.81,2.7735000000000003,0.9055247098,2.9175807187,0.018500000000000003,0,0.018500000000000003,2.755,0.9055247098,2.9
2021-01-08 10:30:00,2.67,0.8649322228,2.8066007465,0.0385,0,0.0385,2.6315,0.8649322228,2.77,2.7745,0.8992797118,2.9165997754,0.0385,0,0.0385,2.7359999999999998,0.8992797118,2.88
2021-01-08 11:00:00,2.6235,0.8430747298,2.7556355438,0.0585,0,0.0585,2.565,0.8430747298,2.7,2.7755,0.8930347138,2.9156322213,0.0585,0,0.0585,2.717,0.8930347138,2.86
2021-01-08 11:30:00,2.461,0.7743797518000001,2.579958333,0.105,0,0.105,2.356,0.7743797518000001,2.48,2.5465,0.8024822428,2.6699513104,0.105,0,0.105,2.4415,0.8024822428,2.5700000000000003
2021-01-08 12:00:00,2.527,0.8118497398000001,2.6542096752,0.057,0,0.057,2.47,0.8118497398000001,2.6,2.6125,0.8399522308,2.7442077181,0.057,0,0.057,2.5555,0.8399522308,2.69
2021-01-08 12:30:00,2.566,0.8305847338000001,2.6970774924,0.039,0,0.039,2.527,0.8305847338000001,2.66,2.6515,0.8586872248,2.7870766046,0.039,0,0.039,2.6125,0.8586872248,2.75
2021-01-08 13:00:00,2.742,0.8961572128,2.8847290601,0.0155,0,0.0155,2.7265,0.8961572128,2.87,2.8369999999999997,0.9273822028,2.984728924,0.0155,0,0.0155,2.8215,0.9273822028,2.9699999999999998
2021-01-08 13:30:00,2.77,0.9055247098,2.9142537638,0.015,0,0.015,2.755,0.9055247098,2.9,2.8555,0.9336272008000001,3.0042536511,0.015,0,0.015,2.8405,0.9336272008000001,2.99
2021-01-08 14:00:00,2.7265,0.8930347138,2.8690265335,0.0095,0,0.0095,2.717,0.8930347138,2.86,2.8215,0.9242597038,2.9690264819000003,0.0095,0,0.0095,2.8120000000000003,0.9242597038,2.96
2021-01-08 14:30:00,2.675,0.8774222188,2.8152255238,0.0055000000000000005,0,0.0055000000000000005,2.6695,0.8774222188,2.81,2.7795,0.9117697078,2.9252255041,0.0055000000000000005,0,0.0055000000000000005,2.774,0.9117697078,2.92
2021-01-08 15:00:00,2.644,0.8680547218,2.7828501577,0.003,0,0.003,2.641,0.8680547218,2.7800000000000002,2.739,0.8992797118,2.8828501522,0.003,0,0.003,2.7359999999999998,0.8992797118,2.88
2021-01-08 15:30:00,2.6135,0.8586872248,2.7509500177,0.001,0,0.001,2.6125,0.8586872248,2.75,2.68,0.8805447178,2.8209500173,0.001,0,0.001,2.6790000000000003,0.8805447178,2.8200000000000003
2021-01-08 16:00:00,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0
2021-01-08 16:30:00,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0
2021-01-08 17:00:00,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87,2.7835,0.9148922068,2.93,0.0,0,0.0,2.7835,0.9148922068,2.93
2021-01-08 17:30:00,2.8025,0.9211372048,2.95,0.0,0,0.0,2.8025,0.9211372048,2.95,2.8595,0.9398721988000001,3.01,0.0,0,0.0,2.8595,0.9398721988000001,3.01
2021-01-08 18:00:00,2.8025,0.9211372048,2.95,0.0,0,0.0,2.8025,0.9211372048,2.95,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0
2021-01-08 18:30:00,2.774,0.9117697078,2.92,0.0,0,0.0,2.774,0.9117697078,2.92,2.831,0.9305047018,2.98,0.0,0,0.0,2.831,0.9305047018,2.98
2021-01-08 19:00:00,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0
2021-01-08 19:30:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2021-01-08 20:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2021-01-08 20:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2021-01-08 21:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2021-01-08 21:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2021-01-08 22:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2021-01-08 22:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2021-01-08 23:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-01-08 23:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2021-01-09 00:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-01-09 00:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2021-01-09 01:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2021-01-09 01:30:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2021-01-09 02:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2021-01-09 02:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2021-01-09 03:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2021-01-09 03:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2021-01-09 04:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2021-01-09 04:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-01-09 05:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2021-01-09 05:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2021-01-09 06:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-01-09 06:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2021-01-09 07:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2021-01-09 07:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-01-09 08:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2021-01-09 08:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2021-01-09 09:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2021-01-09 09:30:00,2.1495,0.7056847738,2.2623751347,0.0025,0,0.0025,2.147,0.7056847738,2.26,2.178,0.7150522708,2.2923751329,0.0025,0,0.0025,2.1755,0.7150522708,2.29
2021-01-09 10:00:00,2.2045,0.7212972688,2.3195021017,0.01,0,0.01,2.1945,0.7212972688,2.31,2.2425,0.7337872648,2.3595020661,0.01,0,0.01,2.2325,0.7337872648,2.35
2021-01-09 10:30:00,2.193,0.7150522708,2.3066314725,0.0175,0,0.0175,2.1755,0.7150522708,2.29,2.2215,0.7244197678000001,2.3366313894,0.0175,0,0.0175,2.204,0.7244197678000001,2.32
2021-01-09 11:00:00,2.156,0.7025622748,2.2675823579,0.018500000000000003,0,0.018500000000000003,2.1375,0.7025622748,2.25,2.194,0.7150522708,2.3075822304,0.018500000000000003,0,0.018500000000000003,2.1755,0.7150522708,2.29
2021-01-09 11:30:00,2.2425,0.7306647658000001,2.3585328596,0.0195,0,0.0195,2.223,0.7306647658000001,2.34,2.2805,0.7431547618000001,2.3985327286,0.0195,0,0.0195,2.261,0.7431547618000001,2.38
2021-01-09 12:00:00,2.251,0.7306647658000001,2.3666161497,0.028,0,0.028,2.223,0.7306647658000001,2.34,2.2984999999999998,0.7462772608,2.4166158156,0.028,0,0.028,2.2705,0.7462772608,2.39
2021-01-09 12:30:00,2.2965,0.7431547618000001,2.4137504531,0.035500000000000004,0,0.035500000000000004,2.261,0.7431547618000001,2.38,2.325,0.7525222588,2.4437501407,0.035500000000000004,0,0.035500000000000004,2.2895,0.7525222588,2.41
2021-01-09 13:00:00,2.3365,0.7587672568,2.456615558,0.028,0,0.028,2.3085,0.7587672568,2.43,2.3745,0.7712572528,2.4966153088,0.028,0,0.028,2.3465,0.7712572528,2.47
2021-01-09 13:30:00,2.306,0.7493997598000001,2.4247135913,0.026000000000000002,0,0.026000000000000002,2.2800000000000002,0.7493997598000001,2.4,2.3345000000000002,0.7587672568,2.4547134252,0.026000000000000002,0,0.026000000000000002,2.3085,0.7587672568,2.43
2021-01-09 14:00:00,2.223,0.7244197678000001,2.3380575271,0.019,0,0.019,2.204,0.7244197678000001,2.32,2.261,0.7369097638000001,2.3780574005,0.019,0,0.019,2.242,0.7369097638000001,2.36
2021-01-09 14:30:00,2.1435,0.6994397758,2.2547301945,0.0155,0,0.0155,2.128,0.6994397758,2.24,2.1815,0.7119297718,2.294730104,0.0155,0,0.0155,2.166,0.7119297718,2.2800000000000002
2021-01-09 15:00:00,2.166,0.7088072728,2.2790269305,0.0095,0,0.0095,2.1565,0.7088072728,2.27,2.204,0.7212972688,2.3190268972,0.0095,0,0.0095,2.1945,0.7212972688,2.31
2021-01-09 15:30:00,2.172,0.7119297718,2.2857007678,0.006,0,0.006,2.166,0.7119297718,2.2800000000000002,2.21,0.7244197678000001,2.3257007546,0.006,0,0.006,2.204,0.7244197678000001,2.32
2021-01-09 16:00:00,2.2615,0.7431547618000001,2.3804750051,0.0005,0,0.0005,2.261,0.7431547618000001,2.38,2.2995,0.7556447578000001,2.420475005,0.0005,0,0.0005,2.299,0.7556447578000001,2.42
2021-01-09 16:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2021-01-09 17:00:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2021-01-09 17:30:00,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91
2021-01-09 18:00:00,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9,2.7835,0.9148922068,2.93,0.0,0,0.0,2.7835,0.9148922068,2.93
2021-01-09 18:30:00,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9,2.793,0.9180147058,2.94,0.0,0,0.0,2.793,0.9180147058,2.94
2021-01-09 19:00:00,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87
2021-01-09 19:30:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2021-01-09 20:00:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2021-01-09 20:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2021-01-09 21:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2021-01-09 21:30:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2021-01-09 22:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2021-01-09 22:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2021-01-09 23:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2021-01-09 23:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2021-01-10 00:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-01-10 00:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2021-01-10 01:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2021-01-10 01:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2021-01-10 02:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2021-01-10 02:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2021-01-10 03:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2021-01-10 03:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2021-01-10 04:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2021-01-10 04:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-01-10 05:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2021-01-10 05:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-01-10 06:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2021-01-10 06:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-01-10 07:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-01-10 07:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-01-10 08:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-01-10 08:30:00,1.7965,0.5901523108,1.8909500258,0.001,0,0.001,1.7955,0.5901523108,1.8900000000000001,1.7965,0.5901523108,1.8909500258,0.001,0,0.001,1.7955,0.5901523108,1.8900000000000001
2021-01-10 09:00:00,1.9495,0.6369897958,2.0509281435,0.0115,0,0.0115,1.9380000000000002,0.6369897958,2.04,1.959,0.6401122948,2.0609281283,0.0115,0,0.0115,1.9475,0.6401122948,2.05
2021-01-10 09:30:00,2.0225,0.6557247898,2.12614234,0.0275,0,0.0275,1.995,0.6557247898,2.1,2.032,0.6588472888,2.1361422588,0.0275,0,0.0275,2.0045,0.6588472888,2.11
2021-01-10 10:00:00,2.078,0.6682147858,2.1827952263,0.045,0,0.045,2.033,0.6682147858,2.14,2.097,0.6744597838,2.2027948157,0.045,0,0.045,2.052,0.6744597838,2.16
2021-01-10 10:30:00,2.1855,0.6900722788,2.2918573254,0.08600000000000001,0,0.08600000000000001,2.0995,0.6900722788,2.21,2.2235,0.7025622748,2.3318546267,0.08600000000000001,0,0.08600000000000001,2.1375,0.7025622748,2.25
2021-01-10 11:00:00,2.246,0.7088072728,2.3551908097,0.08950000000000001,0,0.08950000000000001,2.1565,0.7088072728,2.27,2.2935,0.7244197678000001,2.4051873628,0.08950000000000001,0,0.08950000000000001,2.204,0.7244197678000001,2.32
2021-01-10 11:30:00,2.179,0.6619697878,2.2773328698,0.165,0,0.165,2.014,0.6619697878,2.12,2.2075,0.6713372848,2.3073252913,0.165,0,0.165,2.0425,0.6713372848,2.15
2021-01-10 12:00:00,2.2775,0.7306647658000001,2.3918355399,0.0545,0,0.0545,2.223,0.7306647658000001,2.34,2.344,0.7525222588,2.4618338185,0.0545,0,0.0545,2.2895,0.7525222588,2.41
2021-01-10 12:30:00,2.348,0.7587672568,2.4675558251,0.0395,0,0.0395,2.3085,0.7587672568,2.43,2.3955,0.7743797518000001,2.5175552129,0.0395,0,0.0395,2.356,0.7743797518000001,2.48
2021-01-10 13:00:00,2.373,0.7681347538000001,2.4942253306,0.036000000000000004,0,0.036000000000000004,2.337,0.7681347538000001,2.46,2.4015,0.7775022508,2.5242250296,0.036000000000000004,0,0.036000000000000004,2.3655,0.7775022508,2.49
2021-01-10 13:30:00,2.4,0.7806247498000001,2.5237620728,0.025,0,0.025,2.375,0.7806247498000001,2.5,2.4285,0.7899922468,2.553761931,0.025,0,0.025,2.4035,0.7899922468,2.5300000000000002
2021-01-10 14:00:00,2.347,0.7650122548,2.4685325094,0.0195,0,0.0195,2.3275,0.7650122548,2.45,2.366,0.7712572528,2.4885324491,0.0195,0,0.0195,2.3465,0.7712572528,2.47
2021-01-10 14:30:00,2.302,0.7525222588,2.4218781452,0.0125,0,0.0125,2.2895,0.7525222588,2.41,2.3305,0.7618897558000001,2.4518781067,0.0125,0,0.0125,2.318,0.7618897558000001,2.44
2021-01-10 15:00:00,2.2525,0.7369097638000001,2.3699772678,0.0105,0,0.0105,2.242,0.7369097638000001,2.36,2.281,0.7462772608,2.3999772395,0.0105,0,0.0105,2.2705,0.7462772608,2.39
2021-01-10 15:30:00,2.3345000000000002,0.7650122548,2.4566509724,0.007,0,0.007,2.3275,0.7650122548,2.45,2.363,0.7743797518000001,2.4866509606,0.007,0,0.007,2.356,0.7743797518000001,2.48
2021-01-10 16:00:00,2.3575,0.7743797518000001,2.4814250442,0.0015,0,0.0015,2.356,0.7743797518000001,2.48,2.3955,0.7868697478000001,2.5214250435,0.0015,0,0.0015,2.394,0.7868697478000001,2.52
2021-01-10 16:30:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2021-01-10 17:00:00,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9
2021-01-10 17:30:00,2.8975,0.9523621948000001,3.05,0.0,0,0.0,2.8975,0.9523621948000001,3.05,2.9450000000000003,0.9679746898,3.1,0.0,0,0.0,2.9450000000000003,0.9679746898,3.1
2021-01-10 18:00:00,2.8025,0.9211372048,2.95,0.0,0,0.0,2.8025,0.9211372048,2.95,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0
2021-01-10 18:30:00,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87
2021-01-10 19:00:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2021-01-10 19:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2021-01-10 20:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2021-01-10 20:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2021-01-10 21:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2021-01-10 21:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2021-01-10 22:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-01-10 22:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-01-10 23:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-01-10 23:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2021-01-11 00:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2021-01-11 00:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-01-11 01:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2021-01-11 01:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2021-01-11 02:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2021-01-11 02:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-01-11 03:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-01-11 03:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-01-11 04:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-01-11 04:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-01-11 05:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-01-11 05:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-01-11 06:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-01-11 06:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2021-01-11 07:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2021-01-11 07:30:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2021-01-11 08:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2021-01-11 08:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2021-01-11 09:00:00,2.463,0.8087272408,2.5923751175,0.0025,0,0.0025,2.4605,0.8087272408,2.59,2.5675,0.8430747298,2.7023751127,0.0025,0,0.0025,2.565,0.8430747298,2.7
2021-01-11 09:30:00,2.4545,0.7993597438000001,2.5813845607,0.022500000000000003,0,0.022500000000000003,2.432,0.7993597438000001,2.56,2.559,0.8337072328,2.6913841699,0.022500000000000003,0,0.022500000000000003,2.5365,0.8337072328,2.67
2021-01-11 10:00:00,2.491,0.8118497398000001,2.6199582058,0.021,0,0.021,2.47,0.8118497398000001,2.6,2.605,0.8493197278,2.7399578464000003,0.021,0,0.021,2.584,0.8493197278,2.7199999999999998
2021-01-11 10:30:00,2.5175,0.8118497398000001,2.6451665827,0.0475,0,0.0475,2.47,0.8118497398000001,2.6,2.717,0.8774222188,2.8551635242,0.0475,0,0.0475,2.6695,0.8774222188,2.81
2021-01-11 11:00:00,2.474,0.8024822428,2.6008947979,0.0325,0,0.0325,2.4415,0.8024822428,2.5700000000000003,2.664,0.8649322228,2.8008933843,0.0325,0,0.0325,2.6315,0.8649322228,2.77
2021-01-11 11:30:00,2.489,0.8118497398000001,2.6180567221,0.019,0,0.019,2.47,0.8118497398000001,2.6,2.5745,0.8399522308,2.7080564987,0.019,0,0.019,2.5555,0.8399522308,2.69
2021-01-11 12:00:00,2.5445,0.8212172368,2.6737385811000003,0.046,0,0.046,2.4985,0.8212172368,2.63,2.649,0.8555647258,2.7837370565,0.046,0,0.046,2.6029999999999998,0.8555647258,2.74
2021-01-11 12:30:00,2.564,0.8180947378000001,2.6913518908,0.075,0,0.075,2.489,0.8180947378000001,2.62,2.678,0.8555647258,2.8113475417,0.075,0,0.075,2.6029999999999998,0.8555647258,2.74
2021-01-11 13:00:00,2.612,0.8305847338000001,2.7408785088,0.085,0,0.085,2.527,0.8305847338000001,2.66,2.8305,0.9024022108,2.9708685599,0.085,0,0.085,2.7455,0.9024022108,2.89
2021-01-11 13:30:00,2.6555,0.8649322228,2.7928100544000003,0.024,0,0.024,2.6315,0.8649322228,2.77,2.8835,0.9398721988000001,3.0328092588,0.024,0,0.024,2.8595,0.9398721988000001,3.01
2021-01-11 14:00:00,2.42,0.7743797518000001,2.5408785882,0.064,0,0.064,2.356,0.7743797518000001,2.48,2.477,0.7931147458000001,2.6008767752,0.064,0,0.064,2.4130000000000003,0.7931147458000001,2.54
2021-01-11 14:30:00,2.438,0.7931147458000001,2.5637618844,0.025,0,0.025,2.4130000000000003,0.7931147458000001,2.54,2.628,0.8555647258,2.7637610244,0.025,0,0.025,2.6029999999999998,0.8555647258,2.74
2021-01-11 15:00:00,2.3810000000000002,0.7775022508,2.504729676,0.0155,0,0.0155,2.3655,0.7775022508,2.49,2.4855,0.8118497398000001,2.6147294793,0.0155,0,0.0155,2.47,0.8118497398000001,2.6
2021-01-11 15:30:00,2.453,0.8056047418000001,2.5819000755,0.002,0,0.002,2.451,0.8056047418000001,2.58,2.586,0.8493197278,2.7219000716,0.002,0,0.002,2.584,0.8493197278,2.7199999999999998
2021-01-11 16:00:00,2.404,0.7899922468,2.5304750048,0.0005,0,0.0005,2.4035,0.7899922468,2.5300000000000002,2.461,0.8087272408,2.5904750047,0.0005,0,0.0005,2.4605,0.8087272408,2.59
2021-01-11 16:30:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2021-01-11 17:00:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2021-01-11 17:30:00,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85,2.7835,0.9148922068,2.93,0.0,0,0.0,2.7835,0.9148922068,2.93
2021-01-11 18:00:00,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96,2.9355,0.9648521908000001,3.09,0.0,0,0.0,2.9355,0.9648521908000001,3.09
2021-01-11 18:30:00,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9
2021-01-11 19:00:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2021-01-11 19:30:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2021-01-11 20:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2021-01-11 20:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2021-01-11 21:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2021-01-11 21:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2021-01-11 22:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-01-11 22:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-01-11 23:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-01-11 23:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2021-01-12 00:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-01-12 00:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-01-12 01:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-01-12 01:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2021-01-12 02:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2021-01-12 02:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-01-12 03:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-01-12 03:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-01-12 04:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-01-12 04:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-01-12 05:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-01-12 05:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-01-12 06:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-01-12 06:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-01-12 07:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2021-01-12 07:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2021-01-12 08:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2021-01-12 08:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2021-01-12 09:00:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2021-01-12 09:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2021-01-12 10:00:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2021-01-12 10:30:00,2.3765,0.7806247498000001,2.5014250439,0.0015,0,0.0015,2.375,0.7806247498000001,2.5,2.5095,0.8243397358000001,2.6414250415,0.0015,0,0.0015,2.508,0.8243397358000001,2.64
2021-01-12 11:00:00,2.387,0.7806247498000001,2.5114027953,0.012,0,0.012,2.375,0.7806247498000001,2.5,2.5105,0.8212172368,2.6414026577,0.012,0,0.012,2.4985,0.8212172368,2.63
2021-01-12 11:30:00,2.387,0.7806247498000001,2.5114027953,0.012,0,0.012,2.375,0.7806247498000001,2.5,2.5105,0.8212172368,2.6414026577,0.012,0,0.012,2.4985,0.8212172368,2.63
2021-01-12 12:00:00,2.3675,0.7681347538000001,2.4889932202000002,0.030500000000000003,0,0.030500000000000003,2.337,0.7681347538000001,2.46,2.5005,0.8118497398000001,2.6289922499,0.030500000000000003,0,0.030500000000000003,2.47,0.8118497398000001,2.6
2021-01-12 12:30:00,2.422,0.7837472488,2.5456519303,0.0375,0,0.0375,2.3845,0.7837472488,2.51,2.5455,0.8243397358000001,2.6756506218,0.0375,0,0.0375,2.508,0.8243397358000001,2.64
2021-01-12 13:00:00,2.4335,0.7837472488,2.5565957835,0.049,0,0.049,2.3845,0.7837472488,2.51,2.557,0.8243397358000001,2.6865935681,0.049,0,0.049,2.508,0.8243397358000001,2.64
2021-01-12 13:30:00,2.418,0.7837472488,2.5418465237,0.0335,0,0.0335,2.3845,0.7837472488,2.51,2.5795,0.8368297318,2.7118451744,0.0335,0,0.0335,2.5460000000000003,0.8368297318,2.68
2021-01-12 14:00:00,2.2795,0.7400322628,2.3966159475,0.028,0,0.028,2.2515,0.7400322628,2.37,2.3745,0.7712572528,2.4966153088,0.028,0,0.028,2.3465,0.7712572528,2.47
2021-01-12 14:30:00,2.2145,0.7181747698000001,2.3280432234,0.029500000000000002,0,0.029500000000000002,2.185,0.7181747698000001,2.3,2.319,0.7525222588,2.4380424012,0.029500000000000002,0,0.029500000000000002,2.2895,0.7525222588,2.41
2021-01-12 15:00:00,2.1665,0.7056847738,2.2785331356,0.0195,0,0.0195,2.147,0.7056847738,2.26,2.2615,0.7369097638000001,2.3785327936,0.0195,0,0.0195,2.242,0.7369097638000001,2.36
2021-01-12 15:30:00,2.152,0.7025622748,2.2637795277,0.0145,0,0.0145,2.1375,0.7025622748,2.25,2.2565,0.7369097638000001,2.3737793179,0.0145,0,0.0145,2.242,0.7369097638000001,2.36
2021-01-12 16:00:00,2.281,0.7493997598000001,2.4009500203,0.001,0,0.001,2.2800000000000002,0.7493997598000001,2.4,2.3855,0.7837472488,2.5109500194,0.001,0,0.001,2.3845,0.7837472488,2.51
2021-01-12 16:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2021-01-12 17:00:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2021-01-12 17:30:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2021-01-12 18:00:00,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2021-01-12 18:30:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2021-01-12 19:00:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2021-01-12 19:30:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2021-01-12 20:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2021-01-12 20:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2021-01-12 21:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2021-01-12 21:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2021-01-12 22:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-01-12 22:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-01-12 23:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2021-01-12 23:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2021-01-13 00:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2021-01-13 00:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2021-01-13 01:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-01-13 01:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-01-13 02:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-01-13 02:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-01-13 03:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-01-13 03:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2021-01-13 04:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-01-13 04:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-01-13 05:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-01-13 05:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-01-13 06:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-01-13 06:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-01-13 07:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2021-01-13 07:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2021-01-13 08:00:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2021-01-13 08:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2021-01-13 09:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2021-01-13 09:30:00,2.3755,0.7806247498000001,2.5004750049,0.0005,0,0.0005,2.375,0.7806247498000001,2.5,2.5845000000000002,0.8493197278,2.7204750045,0.0005,0,0.0005,2.584,0.8493197278,2.7199999999999998
2021-01-13 10:00:00,2.2765,0.7462772608,2.3957007326,0.006,0,0.006,2.2705,0.7462772608,2.39,2.3715,0.7775022508,2.4957007032,0.006,0,0.006,2.3655,0.7775022508,2.49
