Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-13 10:30:00,2.287,0.7462772608,2.405680517,0.0165,0,0.0165,2.2705,0.7462772608,2.39,2.382,0.7775022508,2.5056802968,0.0165,0,0.0165,2.3655,0.7775022508,2.49
2021-01-13 11:00:00,2.245,0.7337872648,2.3618782251,0.0125,0,0.0125,2.2325,0.7337872648,2.35,2.359,0.7712572528,2.4818780691,0.0125,0,0.0125,2.3465,0.7712572528,2.47
2021-01-13 11:30:00,2.2385,0.7306647658000001,2.3547299739,0.0155,0,0.0155,2.223,0.7306647658000001,2.34,2.324,0.7587672568,2.4447297908,0.0155,0,0.0155,2.3085,0.7587672568,2.43
2021-01-13 12:00:00,2.278,0.7431547618000001,2.3961558797,0.017,0,0.017,2.261,0.7431547618000001,2.38,2.392,0.7806247498000001,2.5161555993,0.017,0,0.017,2.375,0.7806247498000001,2.5
2021-01-13 12:30:00,2.287,0.7462772608,2.405680517,0.0165,0,0.0165,2.2705,0.7462772608,2.39,2.3915,0.7806247498000001,2.5156802758,0.0165,0,0.0165,2.375,0.7806247498000001,2.5
2021-01-13 13:00:00,2.3805,0.7775022508,2.5042543801,0.015,0,0.015,2.3655,0.7775022508,2.49,2.4945,0.8149722388,2.6242541798,0.015,0,0.015,2.4795,0.8149722388,2.61
2021-01-13 13:30:00,2.363,0.7712572528,2.4856803395,0.0165,0,0.0165,2.3465,0.7712572528,2.47,2.4675000000000002,0.8056047418000001,2.5956801132000002,0.0165,0,0.0165,2.451,0.8056047418000001,2.58
2021-01-13 14:00:00,2.2315,0.7275422668,2.3471067296,0.018000000000000002,0,0.018000000000000002,2.2135,0.7275422668,2.33,2.3265000000000002,0.7587672568,2.4471064546,0.018000000000000002,0,0.018000000000000002,2.3085,0.7587672568,2.43
2021-01-13 14:30:00,2.1885,0.7150522708,2.3023535784,0.013000000000000001,0,0.013000000000000001,2.1755,0.7150522708,2.29,2.2835,0.7462772608,2.4023534295,0.013000000000000001,0,0.013000000000000001,2.2705,0.7462772608,2.39
2021-01-13 15:00:00,2.1875,0.7150522708,2.3014030503000003,0.012,0,0.012,2.1755,0.7150522708,2.29,2.273,0.7431547618000001,2.3914029355,0.012,0,0.012,2.261,0.7431547618000001,2.38
2021-01-13 15:30:00,2.201,0.7212972688,2.3161758893,0.006500000000000001,0,0.006500000000000001,2.1945,0.7212972688,2.31,2.2865,0.7493997598000001,2.406175856,0.006500000000000001,0,0.006500000000000001,2.2800000000000002,0.7493997598000001,2.4
2021-01-13 16:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2021-01-13 16:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2021-01-13 17:00:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2021-01-13 17:30:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2021-01-13 18:00:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2021-01-13 18:30:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2021-01-13 19:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2021-01-13 19:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2021-01-13 20:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2021-01-13 20:30:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2021-01-13 21:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2021-01-13 21:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2021-01-13 22:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-01-13 22:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-01-13 23:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2021-01-13 23:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2021-01-14 00:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-01-14 00:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-01-14 01:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-01-14 01:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-01-14 02:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-01-14 02:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2021-01-14 03:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-01-14 03:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-01-14 04:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2021-01-14 04:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2021-01-14 05:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2021-01-14 05:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2021-01-14 06:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-01-14 06:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-01-14 07:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-01-14 07:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2021-01-14 08:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2021-01-14 08:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2021-01-14 09:00:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2021-01-14 09:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2021-01-14 10:00:00,2.229,0.7306647658000001,2.3457007482,0.006,0,0.006,2.223,0.7306647658000001,2.34,2.343,0.7681347538000001,2.4657007118,0.006,0,0.006,2.337,0.7681347538000001,2.46
2021-01-14 10:30:00,2.1965,0.7150522708,2.309959307,0.021,0,0.021,2.1755,0.7150522708,2.29,2.301,0.7493997598000001,2.4199588839,0.021,0,0.021,2.2800000000000002,0.7493997598000001,2.4
2021-01-14 11:00:00,2.205,0.7150522708,2.318043302,0.029500000000000002,0,0.029500000000000002,2.1755,0.7150522708,2.29,2.3095,0.7493997598000001,2.4280424729,0.029500000000000002,0,0.029500000000000002,2.2800000000000002,0.7493997598000001,2.4
2021-01-14 11:30:00,2.177,0.7025622748,2.2875582506,0.0395,0,0.0395,2.1375,0.7025622748,2.25,2.2720000000000002,0.7337872648,2.387556858,0.0395,0,0.0395,2.2325,0.7337872648,2.35
2021-01-14 12:00:00,2.188,0.7056847738,2.2989856459,0.041,0,0.041,2.147,0.7056847738,2.26,2.302,0.7431547618000001,2.4189838776,0.041,0,0.041,2.261,0.7431547618000001,2.38
2021-01-14 12:30:00,2.24,0.7212972688,2.3532678874,0.0455,0,0.0455,2.1945,0.7212972688,2.31,2.335,0.7525222588,2.4532661393,0.0455,0,0.0455,2.2895,0.7525222588,2.41
2021-01-14 13:00:00,2.251,0.7212972688,2.3637408382,0.0565,0,0.0565,2.1945,0.7212972688,2.31,2.346,0.7525222588,2.4637381659,0.0565,0,0.0565,2.2895,0.7525222588,2.41
2021-01-14 13:30:00,2.1545,0.6838272808,2.2604181029,0.074,0,0.074,2.0805,0.6838272808,2.19,2.221,0.7056847738,2.3304145554,0.074,0,0.074,2.147,0.7056847738,2.26
2021-01-14 14:00:00,2.051,0.6276222988,2.1448801249000002,0.14150000000000001,0,0.14150000000000001,1.9095,0.6276222988,2.01,2.146,0.6588472888,2.2448598509,0.14150000000000001,0,0.14150000000000001,2.0045,0.6588472888,2.11
2021-01-14 14:30:00,1.995,0.6026423068,2.0840352084,0.1615,0,0.1615,1.8335,0.6026423068,1.9300000000000002,2.052,0.6213773008,2.1440181319000002,0.1615,0,0.1615,1.8905,0.6213773008,1.99
2021-01-14 15:00:00,1.979,0.6213773008,2.0742590846,0.08850000000000001,0,0.08850000000000001,1.8905,0.6213773008,1.99,2.036,0.6401122948,2.1342539094,0.08850000000000001,0,0.08850000000000001,1.9475,0.6401122948,2.05
2021-01-14 15:30:00,2.0785,0.6557247898,2.1794809589,0.0835,0,0.0835,1.995,0.6557247898,2.1,2.164,0.6838272808,2.269474774,0.0835,0,0.0835,2.0805,0.6838272808,2.19
2021-01-14 16:00:00,2.182,0.7150522708,2.296175897,0.006500000000000001,0,0.006500000000000001,2.1755,0.7150522708,2.29,2.277,0.7462772608,2.3961758596,0.006500000000000001,0,0.006500000000000001,2.2705,0.7462772608,2.39
2021-01-14 16:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2021-01-14 17:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2021-01-14 17:30:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2021-01-14 18:00:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2021-01-14 18:30:00,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2021-01-14 19:00:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003
2021-01-14 19:30:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2021-01-14 20:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2021-01-14 20:30:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2021-01-14 21:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2021-01-14 21:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2021-01-14 22:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2021-01-14 22:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2021-01-14 23:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-01-14 23:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-01-15 00:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-01-15 00:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-01-15 01:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-01-15 01:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-01-15 02:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-01-15 02:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-01-15 03:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-01-15 03:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2021-01-15 04:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2021-01-15 04:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2021-01-15 05:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-01-15 05:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-01-15 06:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-01-15 06:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-01-15 07:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2021-01-15 07:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2021-01-15 08:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2021-01-15 08:30:00,2.3005,0.7556447578000001,2.4214250453,0.0015,0,0.0015,2.299,0.7556447578000001,2.42,2.3955,0.7868697478000001,2.5214250435,0.0015,0,0.0015,2.394,0.7868697478000001,2.52
2021-01-15 09:00:00,2.4,0.7837472488,2.5247296390000002,0.0155,0,0.0155,2.3845,0.7837472488,2.51,2.5140000000000002,0.8212172368,2.6447294285,0.0155,0,0.0155,2.4985,0.8212172368,2.63
2021-01-15 09:30:00,2.4715,0.8087272408,2.6004522683999998,0.011,0,0.011,2.4605,0.8087272408,2.59,2.5855,0.8461972288,2.7204521683,0.011,0,0.011,2.5745,0.8461972288,2.71
2021-01-15 10:00:00,2.4685,0.8056047418000001,2.5966307496,0.0175,0,0.0175,2.451,0.8056047418000001,2.58,2.5825,0.8430747298,2.7166304957,0.0175,0,0.0175,2.565,0.8430747298,2.7
2021-01-15 10:30:00,2.4535,0.7899922468,2.5775472838,0.05,0,0.05,2.4035,0.7899922468,2.5300000000000002,2.6435,0.8524422268,2.777543879,0.05,0,0.05,2.5935,0.8524422268,2.73
2021-01-15 11:00:00,2.4575,0.7899922468,2.5813550705,0.054,0,0.054,2.4035,0.7899922468,2.5300000000000002,2.6855,0.8649322228,2.8213503858999998,0.054,0,0.054,2.6315,0.8649322228,2.77
2021-01-15 11:30:00,2.366,0.7556447578000001,2.4837381102,0.067,0,0.067,2.299,0.7556447578000001,2.42,2.461,0.7868697478000001,2.5837347,0.067,0,0.067,2.394,0.7868697478000001,2.52
2021-01-15 12:00:00,2.3215,0.7275422668,2.4328337387,0.108,0,0.108,2.2135,0.7275422668,2.33,2.312,0.7244197678000001,2.4228347034,0.108,0,0.108,2.204,0.7244197678000001,2.32
2021-01-15 12:30:00,2.3555,0.7275422668,2.4652987649,0.14200000000000002,0,0.14200000000000002,2.2135,0.7275422668,2.33,2.4695,0.7650122548,2.5852802556,0.14200000000000002,0,0.14200000000000002,2.3275,0.7650122548,2.45
2021-01-15 13:00:00,2.366,0.7056847738,2.4689971648,0.219,0,0.219,2.147,0.7056847738,2.26,2.48,0.7431547618000001,2.5889532634,0.219,0,0.219,2.261,0.7431547618000001,2.38
2021-01-15 13:30:00,2.276,0.7088072728,2.3838170546,0.11950000000000001,0,0.11950000000000001,2.1565,0.7088072728,2.27,2.371,0.7400322628,2.4838052963,0.11950000000000001,0,0.11950000000000001,2.2515,0.7400322628,2.37
2021-01-15 14:00:00,2.202,0.6838272808,2.3057371381,0.12150000000000001,0,0.12150000000000001,2.0805,0.6838272808,2.19,2.297,0.7150522708,2.4057241633,0.12150000000000001,0,0.12150000000000001,2.1755,0.7150522708,2.29
2021-01-15 14:30:00,2.068,0.6244997998,2.160237024,0.168,0,0.168,1.9,0.6244997998,2.0,2.163,0.6557247898,2.2602088398999998,0.168,0,0.168,1.995,0.6557247898,2.1
2021-01-15 15:00:00,2.026,0.6213773008,2.1191474111,0.1355,0,0.1355,1.8905,0.6213773008,1.99,2.1115,0.6494797918,2.2091302021,0.1355,0,0.1355,1.976,0.6494797918,2.08
2021-01-15 15:30:00,2.0445,0.6526022908,2.1461290735,0.059000000000000004,0,0.059000000000000004,1.9855,0.6526022908,2.09,2.1015,0.6713372848,2.2061269229000002,0.059000000000000004,0,0.059000000000000004,2.0425,0.6713372848,2.15
2021-01-15 16:00:00,2.0615,0.6682147858,2.1670932721,0.0285,0,0.0285,2.033,0.6682147858,2.14,2.109,0.6838272808,2.21709286,0.0285,0,0.0285,2.0805,0.6838272808,2.19
2021-01-15 16:30:00,2.269,0.7431547618000001,2.3876013068,0.008,0,0.008,2.261,0.7431547618000001,2.38,2.326,0.7618897558000001,2.4476012747,0.008,0,0.008,2.318,0.7618897558000001,2.44
2021-01-15 17:00:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2021-01-15 17:30:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2021-01-15 18:00:00,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85
2021-01-15 18:30:00,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88
2021-01-15 19:00:00,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003,2.793,0.9180147058,2.94,0.0,0,0.0,2.793,0.9180147058,2.94
2021-01-15 19:30:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2021-01-15 20:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2021-01-15 20:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2021-01-15 21:00:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2021-01-15 21:30:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2021-01-15 22:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2021-01-15 22:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-01-15 23:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-01-15 23:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2021-01-16 00:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2021-01-16 00:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-01-16 01:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2021-01-16 01:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2021-01-16 02:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2021-01-16 02:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2021-01-16 03:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2021-01-16 03:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-01-16 04:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-01-16 04:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-01-16 05:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-01-16 05:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-01-16 06:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-01-16 06:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-01-16 07:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-01-16 07:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-01-16 08:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-01-16 08:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-01-16 09:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2021-01-16 09:30:00,1.9100000000000001,0.6276222988,2.0104750061,0.0005,0,0.0005,1.9095,0.6276222988,2.01,1.9385,0.6369897958,2.040475006,0.0005,0,0.0005,1.9380000000000002,0.6369897958,2.04
2021-01-16 10:00:00,2.0145,0.6588472888,2.1195023001,0.01,0,0.01,2.0045,0.6588472888,2.11,2.0715,0.6775822828,2.1795022368,0.01,0,0.01,2.0615,0.6775822828,2.17
2021-01-16 10:30:00,1.9815,0.6463572928,2.0842552627,0.015,0,0.015,1.9665,0.6463572928,2.07,2.029,0.6619697878,2.1342551394,0.015,0,0.015,2.014,0.6619697878,2.12
2021-01-16 11:00:00,2.001,0.5963973088,2.0879872485,0.1865,0,0.1865,1.8145,0.5963973088,1.9100000000000001,2.077,0.6213773008,2.1679572759,0.1865,0,0.1865,1.8905,0.6213773008,1.99
2021-01-16 11:30:00,1.909,0.5339473289000001,1.9822665689,0.28450000000000003,0,0.28450000000000003,1.6245,0.5339473289000001,1.71,1.9755,0.5558048219,2.052198638,0.28450000000000003,0,0.28450000000000003,1.691,0.5558048219,1.78
2021-01-16 12:00:00,1.8479999999999999,0.4902323429,1.9119183429,0.35650000000000004,0,0.35650000000000004,1.4915,0.4902323429,1.57,1.905,0.5089673369000001,1.9718196545,0.35650000000000004,0,0.35650000000000004,1.5485,0.5089673369000001,1.63
2021-01-16 12:30:00,1.8645,0.5027223389000001,1.9310851870999999,0.335,0,0.335,1.5295,0.5027223389000001,1.6099999999999999,1.9405000000000001,0.5277023309000001,2.0109724016,0.335,0,0.335,1.6055000000000001,0.5277023309000001,1.69
2021-01-16 13:00:00,1.9095,0.5495598239,1.9870093734,0.23750000000000002,0,0.23750000000000002,1.6720000000000002,0.5495598239,1.76,1.9665,0.5682948179,2.0469687956,0.23750000000000002,0,0.23750000000000002,1.729,0.5682948179,1.82
2021-01-16 13:30:00,2.02,0.5558048219,2.0950701659,0.329,0,0.329,1.691,0.5558048219,1.78,2.115,0.5870298118,2.1949553526,0.329,0,0.329,1.786,0.5870298118,1.88
2021-01-16 14:00:00,2.0095,0.6307447978,2.1061645828,0.09050000000000001,0,0.09050000000000001,1.919,0.6307447978,2.02,2.095,0.6588472888,2.1961568136,0.09050000000000001,0,0.09050000000000001,2.0045,0.6588472888,2.11
2021-01-16 14:30:00,1.8745,0.5963973088,1.9670892201,0.06,0,0.06,1.8145,0.5963973088,1.9100000000000001,1.9315,0.6151323028,2.0270865793,0.06,0,0.06,1.8715000000000002,0.6151323028,1.97
2021-01-16 15:00:00,1.8635000000000002,0.5995198078,1.9575638559000001,0.0395,0,0.0395,1.824,0.5995198078,1.92,1.911,0.6151323028,2.0075628882,0.0395,0,0.0395,1.8715000000000002,0.6151323028,1.97
2021-01-16 15:30:00,1.9255,0.6276222988,2.0252061623,0.016,0,0.016,1.9095,0.6276222988,2.01,1.9635,0.6401122948,2.065206043,0.016,0,0.016,1.9475,0.6401122948,2.05
2021-01-16 16:00:00,2.0155,0.6619697878,2.1214250517,0.0015,0,0.0015,2.014,0.6619697878,2.12,2.0535,0.6744597838,2.1614250507,0.0015,0,0.0015,2.052,0.6744597838,2.16
2021-01-16 16:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2021-01-16 17:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2021-01-16 17:30:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2021-01-16 18:00:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2021-01-16 18:30:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2021-01-16 19:00:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2021-01-16 19:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2021-01-16 20:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2021-01-16 20:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2021-01-16 21:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-01-16 21:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2021-01-16 22:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-01-16 22:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-01-16 23:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-01-16 23:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2021-01-17 00:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-01-17 00:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-01-17 01:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2021-01-17 01:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2021-01-17 02:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2021-01-17 02:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-01-17 03:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-01-17 03:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-01-17 04:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-01-17 04:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-01-17 05:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2021-01-17 05:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-01-17 06:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-01-17 06:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-01-17 07:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2021-01-17 07:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2021-01-17 08:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-01-17 08:30:00,1.6760000000000002,0.5495598239,1.7638004422,0.004,0,0.004,1.6720000000000002,0.5495598239,1.76,1.6855,0.5526823229,1.7738004397,0.004,0,0.004,1.6815,0.5526823229,1.77
2021-01-17 09:00:00,1.7485,0.5620498199,1.8366143444,0.0385,0,0.0385,1.71,0.5620498199,1.8,1.7485,0.5620498199,1.8366143444,0.0385,0,0.0385,1.71,0.5620498199,1.8
2021-01-17 09:30:00,1.819,0.5745398159,1.9075788319,0.07100000000000001,0,0.07100000000000001,1.748,0.5745398159,1.8399999999999999,1.8285,0.5776623149,1.9175781601000002,0.07100000000000001,0,0.07100000000000001,1.7575,0.5776623149,1.85
2021-01-17 10:00:00,1.8860000000000001,0.5839073129,1.9743210858,0.1095,0,0.1095,1.7765,0.5839073129,1.87,1.905,0.5901523108,1.9943181166000001,0.1095,0,0.1095,1.7955,0.5901523108,1.8900000000000001
2021-01-17 10:30:00,1.8565,0.5589273209,1.9388120074000001,0.156,0,0.156,1.7005,0.5589273209,1.79,1.8945,0.5714173169,1.9787996361,0.156,0,0.156,1.7385000000000002,0.5714173169,1.83
2021-01-17 11:00:00,1.919,0.5651723189,2.0004951262,0.1995,0,0.1995,1.7195,0.5651723189,1.81,1.9855,0.5870298118,2.0704623276,0.1995,0,0.1995,1.786,0.5870298118,1.88
2021-01-17 11:30:00,2.034,0.6088873048,2.123181516,0.18150000000000002,0,0.18150000000000002,1.8525,0.6088873048,1.9500000000000002,2.129,0.6401122948,2.2231474872,0.18150000000000002,0,0.18150000000000002,1.9475,0.6401122948,2.05
2021-01-17 12:00:00,1.9805000000000001,0.6088873048,2.0719855212,0.128,0,0.128,1.8525,0.6088873048,1.9500000000000002,2.0375,0.6276222988,2.1319746715,0.128,0,0.128,1.9095,0.6276222988,2.01
2021-01-17 12:30:00,1.9929999999999999,0.6213773008,2.0876203558,0.10250000000000001,0,0.10250000000000001,1.8905,0.6213773008,1.99,2.031,0.6338672968,2.127615743,0.10250000000000001,0,0.10250000000000001,1.9285,0.6338672968,2.03
2021-01-17 13:00:00,2.068,0.6526022908,2.1685280146,0.0825,0,0.0825,1.9855,0.6526022908,2.09,2.106,0.6650922868,2.2085252432,0.0825,0,0.0825,2.0235,0.6650922868,2.13
2021-01-17 13:30:00,2.0485,0.6463572928,2.1480526064,0.082,0,0.082,1.9665,0.6463572928,2.07,2.077,0.6557247898,2.1780505045,0.082,0,0.082,1.995,0.6557247898,2.1
2021-01-17 14:00:00,2.022,0.6463572928,2.1227957391,0.0555,0,0.0555,1.9665,0.6463572928,2.07,2.0315,0.6494797918,2.1327954074,0.0555,0,0.0555,1.976,0.6494797918,2.08
2021-01-17 14:30:00,1.987,0.6401122948,2.0875614362,0.0395,0,0.0395,1.9475,0.6401122948,2.05,2.0155,0.6494797918,2.11756092,0.0395,0,0.0395,1.976,0.6494797918,2.08
2021-01-17 15:00:00,1.996,0.6463572928,2.0980452212,0.029500000000000002,0,0.029500000000000002,1.9665,0.6463572928,2.07,2.0055,0.6494797918,2.1080451252,0.029500000000000002,0,0.029500000000000002,1.976,0.6494797918,2.08
2021-01-17 15:30:00,2.022,0.6588472888,2.1266320204,0.0175,0,0.0175,2.0045,0.6588472888,2.11,2.0315,0.6619697878,2.1366319875,0.0175,0,0.0175,2.014,0.6619697878,2.12
2021-01-17 16:00:00,2.1165,0.6931947778,2.2271262313,0.007500000000000001,0,0.007500000000000001,2.109,0.6931947778,2.22,2.1545,0.7056847738,2.2671262094999998,0.007500000000000001,0,0.007500000000000001,2.147,0.7056847738,2.26
2021-01-17 16:30:00,2.328,0.7650122548,2.450475005,0.0005,0,0.0005,2.3275,0.7650122548,2.45,2.3565,0.7743797518000001,2.4804750049,0.0005,0,0.0005,2.356,0.7743797518000001,2.48
2021-01-17 17:00:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2021-01-17 17:30:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2021-01-17 18:00:00,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88
2021-01-17 18:30:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2021-01-17 19:00:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2021-01-17 19:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2021-01-17 20:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2021-01-17 20:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2021-01-17 21:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2021-01-17 21:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2021-01-17 22:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2021-01-17 22:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2021-01-17 23:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2021-01-17 23:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-01-18 00:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-01-18 00:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-01-18 01:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2021-01-18 01:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2021-01-18 02:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2021-01-18 02:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-01-18 03:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-01-18 03:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-01-18 04:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-01-18 04:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-01-18 05:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-01-18 05:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-01-18 06:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-01-18 06:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-01-18 07:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2021-01-18 07:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2021-01-18 08:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2021-01-18 08:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2021-01-18 09:00:00,2.3205,0.7618897558000001,2.4423751248,0.0025,0,0.0025,2.318,0.7618897558000001,2.44,2.368,0.7775022508,2.4923751222,0.0025,0,0.0025,2.3655,0.7775022508,2.49
2021-01-18 09:30:00,2.322,0.7525222588,2.4408960957,0.0325,0,0.0325,2.2895,0.7525222588,2.41,2.36,0.7650122548,2.4808957556,0.0325,0,0.0325,2.3275,0.7650122548,2.45
2021-01-18 10:00:00,2.2915,0.7431547618000001,2.4089938252,0.030500000000000003,0,0.030500000000000003,2.261,0.7431547618000001,2.38,2.3295,0.7556447578000001,2.4489935178,0.030500000000000003,0,0.030500000000000003,2.299,0.7556447578000001,2.42
2021-01-18 10:30:00,2.314,0.7493997598000001,2.4323231693,0.034,0,0.034,2.2800000000000002,0.7493997598000001,2.4,2.371,0.7681347538000001,2.4923226115,0.034,0,0.034,2.337,0.7681347538000001,2.46
2021-01-18 11:00:00,2.2720000000000002,0.7337872648,2.387556858,0.0395,0,0.0395,2.2325,0.7337872648,2.35,2.329,0.7525222588,2.447556077,0.0395,0,0.0395,2.2895,0.7525222588,2.41
2021-01-18 11:30:00,2.2595,0.7306647658000001,2.3747023498,0.036500000000000005,0,0.036500000000000005,2.223,0.7306647658000001,2.34,2.326,0.7525222588,2.4447015667,0.036500000000000005,0,0.036500000000000005,2.2895,0.7525222588,2.41
2021-01-18 12:00:00,2.29,0.7369097638000001,2.4056466906000002,0.048,0,0.048,2.242,0.7369097638000001,2.36,2.347,0.7556447578000001,2.4656455544,0.048,0,0.048,2.299,0.7556447578000001,2.42
2021-01-18 12:30:00,2.3205,0.7431547618000001,2.4365958323,0.059500000000000004,0,0.059500000000000004,2.261,0.7431547618000001,2.38,2.3775,0.7618897558000001,2.49659413,0.059500000000000004,0,0.059500000000000004,2.318,0.7618897558000001,2.44
2021-01-18 13:00:00,2.342,0.7556447578000001,2.4608866288,0.043000000000000003,0,0.043000000000000003,2.299,0.7556447578000001,2.42,2.3895,0.7712572528,2.5108858994,0.043000000000000003,0,0.043000000000000003,2.3465,0.7712572528,2.47
2021-01-18 13:30:00,2.268,0.7306647658000001,2.3827914302,0.045,0,0.045,2.223,0.7306647658000001,2.34,2.3155,0.7462772608,2.4327905787,0.045,0,0.045,2.2705,0.7462772608,2.39
2021-01-18 14:00:00,2.2975,0.7431547618000001,2.4147018967,0.036500000000000005,0,0.036500000000000005,2.261,0.7431547618000001,2.38,2.364,0.7650122548,2.4847011390000002,0.036500000000000005,0,0.036500000000000005,2.3275,0.7650122548,2.45
2021-01-18 14:30:00,2.3115,0.7556447578000001,2.4318781322,0.0125,0,0.0125,2.299,0.7556447578000001,2.42,2.3875,0.7806247498000001,2.5118780325,0.0125,0,0.0125,2.375,0.7806247498000001,2.5
2021-01-18 15:00:00,2.3,0.7525222588,2.419977221,0.0105,0,0.0105,2.2895,0.7525222588,2.41,2.3855,0.7806247498000001,2.5099771413000003,0.0105,0,0.0105,2.375,0.7806247498000001,2.5
2021-01-18 15:30:00,2.316,0.7587672568,2.4371261252,0.007500000000000001,0,0.007500000000000001,2.3085,0.7587672568,2.43,2.411,0.7899922468,2.5371260808000002,0.007500000000000001,0,0.007500000000000001,2.4035,0.7899922468,2.5300000000000002
2021-01-18 16:00:00,2.3105,0.7587672568,2.4319000802,0.002,0,0.002,2.3085,0.7587672568,2.43,2.4055,0.7899922468,2.531900077,0.002,0,0.002,2.4035,0.7899922468,2.5300000000000002
2021-01-18 16:30:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2021-01-18 17:00:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2021-01-18 17:30:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2021-01-18 18:00:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2021-01-18 18:30:00,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91
2021-01-18 19:00:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003
2021-01-18 19:30:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2021-01-18 20:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2021-01-18 20:30:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2021-01-18 21:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2021-01-18 21:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2021-01-18 22:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2021-01-18 22:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-01-18 23:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-01-18 23:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-01-19 00:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-01-19 00:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-01-19 01:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-01-19 01:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2021-01-19 02:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2021-01-19 02:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2021-01-19 03:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2021-01-19 03:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2021-01-19 04:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2021-01-19 04:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-01-19 05:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-01-19 05:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-01-19 06:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-01-19 06:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-01-19 07:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
