Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-19 07:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2021-01-19 08:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2021-01-19 08:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2021-01-19 09:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2021-01-19 09:30:00,2.2439999999999998,0.7369097638000001,2.3619000826,0.002,0,0.002,2.242,0.7369097638000001,2.36,2.358,0.7743797518000001,2.4819000786,0.002,0,0.002,2.356,0.7743797518000001,2.48
2021-01-19 10:00:00,2.2165,0.7244197678000001,2.3318782665,0.0125,0,0.0125,2.204,0.7244197678000001,2.32,2.321,0.7587672568,2.4418781194,0.0125,0,0.0125,2.3085,0.7587672568,2.43
2021-01-19 10:30:00,2.2115,0.7025622748,2.3204150491,0.074,0,0.074,2.1375,0.7025622748,2.25,2.3255,0.7400322628,2.4404093919,0.074,0,0.074,2.2515,0.7400322628,2.37
2021-01-19 11:00:00,2.123,0.6838272808,2.2304144794,0.0425,0,0.0425,2.0805,0.6838272808,2.19,2.2275,0.7181747698000001,2.3404126239,0.0425,0,0.0425,2.185,0.7181747698000001,2.3
2021-01-19 11:30:00,2.1515,0.7025622748,2.2633042217,0.014,0,0.014,2.1375,0.7025622748,2.25,2.237,0.7306647658000001,2.3533040603,0.014,0,0.014,2.223,0.7306647658000001,2.34
2021-01-19 12:00:00,2.2185,0.7212972688,2.332812037,0.024,0,0.024,2.1945,0.7212972688,2.31,2.342,0.7618897558000001,2.4628114016,0.024,0,0.024,2.318,0.7618897558000001,2.44
2021-01-19 12:30:00,2.3425000000000002,0.7618897558000001,2.4632868794,0.0245,0,0.0245,2.318,0.7618897558000001,2.44,2.5135,0.8180947378000001,2.6432860704000003,0.0245,0,0.0245,2.489,0.8180947378000001,2.62
2021-01-19 13:00:00,2.4435000000000002,0.7962372448,2.5699583653999998,0.021,0,0.021,2.4225,0.7962372448,2.55,2.586,0.8430747298,2.7199579041,0.021,0,0.021,2.565,0.8430747298,2.7
2021-01-19 13:30:00,2.3135,0.7525222588,2.4328115422,0.024,0,0.024,2.2895,0.7525222588,2.41,2.3895,0.7775022508,2.5128111748,0.024,0,0.024,2.3655,0.7775022508,2.49
2021-01-19 14:00:00,2.238,0.7306647658000001,2.3542546591,0.015,0,0.015,2.223,0.7306647658000001,2.34,2.333,0.7618897558000001,2.4542544693,0.015,0,0.015,2.318,0.7618897558000001,2.44
2021-01-19 14:30:00,2.2,0.7181747698000001,2.3142547397,0.015,0,0.015,2.185,0.7181747698000001,2.3,2.295,0.7493997598000001,2.4142545433,0.015,0,0.015,2.2800000000000002,0.7493997598000001,2.4
2021-01-19 15:00:00,2.1485,0.6994397758,2.2594840672,0.0205,0,0.0205,2.128,0.6994397758,2.24,2.253,0.7337872648,2.3694836463,0.0205,0,0.0205,2.2325,0.7337872648,2.35
2021-01-19 15:30:00,2.1835,0.7150522708,2.2976013579,0.008,0,0.008,2.1755,0.7150522708,2.29,2.2880000000000003,0.7493997598000001,2.4076012959,0.008,0,0.008,2.2800000000000002,0.7493997598000001,2.4
2021-01-19 16:00:00,2.1955,0.7212972688,2.3109500211,0.001,0,0.001,2.1945,0.7212972688,2.31,2.3095,0.7587672568,2.4309500201,0.001,0,0.001,2.3085,0.7587672568,2.43
2021-01-19 16:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2021-01-19 17:00:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2021-01-19 17:30:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2021-01-19 18:00:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2021-01-19 18:30:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2021-01-19 19:00:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2021-01-19 19:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2021-01-19 20:00:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2021-01-19 20:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2021-01-19 21:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2021-01-19 21:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2021-01-19 22:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2021-01-19 22:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-01-19 23:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-01-19 23:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-01-20 00:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-01-20 00:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-01-20 01:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-01-20 01:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-01-20 02:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-01-20 02:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2021-01-20 03:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2021-01-20 03:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2021-01-20 04:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-01-20 04:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2021-01-20 05:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-01-20 05:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-01-20 06:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-01-20 06:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-01-20 07:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2021-01-20 07:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2021-01-20 08:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-01-20 08:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2021-01-20 09:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2021-01-20 09:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2021-01-20 10:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2021-01-20 10:30:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2021-01-20 11:00:00,2.2425,0.7369097638000001,2.3604750052,0.0005,0,0.0005,2.242,0.7369097638000001,2.36,2.347,0.7712572528,2.4704750049,0.0005,0,0.0005,2.3465,0.7712572528,2.47
2021-01-20 11:30:00,2.2615,0.7431547618000001,2.3804750051,0.0005,0,0.0005,2.261,0.7431547618000001,2.38,2.347,0.7712572528,2.4704750049,0.0005,0,0.0005,2.3465,0.7712572528,2.47
2021-01-20 12:00:00,2.3565,0.7743797518000001,2.4804750049,0.0005,0,0.0005,2.356,0.7743797518000001,2.48,2.4515000000000002,0.8056047418000001,2.5804750047000002,0.0005,0,0.0005,2.451,0.8056047418000001,2.58
2021-01-20 12:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2021-01-20 13:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2021-01-20 13:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2021-01-20 14:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2021-01-20 14:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2021-01-20 15:00:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2021-01-20 15:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2021-01-20 16:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2021-01-20 16:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2021-01-20 17:00:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2021-01-20 17:30:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2021-01-20 18:00:00,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86
2021-01-20 18:30:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87
2021-01-20 19:00:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2021-01-20 19:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2021-01-20 20:00:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2021-01-20 20:30:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2021-01-20 21:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2021-01-20 21:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2021-01-20 22:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2021-01-20 22:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2021-01-20 23:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2021-01-20 23:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-01-21 00:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-01-21 00:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-01-21 01:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-01-21 01:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2021-01-21 02:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2021-01-21 02:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2021-01-21 03:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2021-01-21 03:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-01-21 04:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-01-21 04:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-01-21 05:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-01-21 05:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-01-21 06:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-01-21 06:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2021-01-21 07:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2021-01-21 07:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2021-01-21 08:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2021-01-21 08:30:00,2.3105,0.7587672568,2.4319000802,0.002,0,0.002,2.3085,0.7587672568,2.43,2.472,0.8118497398000001,2.6019000749,0.002,0,0.002,2.47,0.8118497398000001,2.6
2021-01-21 09:00:00,2.3515,0.7681347538000001,2.4737791433,0.0145,0,0.0145,2.337,0.7681347538000001,2.46,2.551,0.8337072328,2.6837788191,0.0145,0,0.0145,2.5365,0.8337072328,2.67
2021-01-21 09:30:00,2.343,0.7650122548,2.4647297519,0.0155,0,0.0155,2.3275,0.7650122548,2.45,2.4855,0.8118497398000001,2.6147294793,0.0155,0,0.0155,2.47,0.8118497398000001,2.6
2021-01-21 10:00:00,2.301,0.7431547618000001,2.4180322578,0.04,0,0.04,2.261,0.7431547618000001,2.38,2.396,0.7743797518000001,2.5180309768,0.04,0,0.04,2.356,0.7743797518000001,2.48
2021-01-21 10:30:00,2.362,0.7587672568,2.4808812446,0.053500000000000006,0,0.053500000000000006,2.3085,0.7587672568,2.43,2.5425,0.8180947378000001,2.6708772435,0.053500000000000006,0,0.053500000000000006,2.489,0.8180947378000001,2.62
2021-01-21 11:00:00,2.27,0.7088072728,2.3780890963,0.1135,0,0.1135,2.1565,0.7088072728,2.27,2.517,0.7899922468,2.6380630679,0.1135,0,0.1135,2.4035,0.7899922468,2.5300000000000002
2021-01-21 11:30:00,2.254,0.7212972688,2.3665979274,0.059500000000000004,0,0.059500000000000004,2.1945,0.7212972688,2.31,2.3965,0.7681347538000001,2.5165935806,0.059500000000000004,0,0.059500000000000004,2.337,0.7681347538000001,2.46
2021-01-21 12:00:00,2.2445,0.7212972688,2.3575516961,0.05,0,0.05,2.1945,0.7212972688,2.31,2.3775,0.7650122548,2.4975487983,0.05,0,0.05,2.3275,0.7650122548,2.45
2021-01-21 12:30:00,2.343,0.7556447578000001,2.4618383375,0.044,0,0.044,2.299,0.7556447578000001,2.42,2.4665,0.7962372448,2.5918364146,0.044,0,0.044,2.4225,0.7962372448,2.55
2021-01-21 13:00:00,2.395,0.7743797518000001,2.5170794584,0.039,0,0.039,2.356,0.7743797518000001,2.48,2.5564999999999998,0.8274622348,2.6870775947,0.039,0,0.039,2.5175,0.8274622348,2.65
2021-01-21 13:30:00,2.3955,0.7743797518000001,2.5175552129,0.0395,0,0.0395,2.356,0.7743797518000001,2.48,2.6235,0.8493197278,2.7575525834,0.0395,0,0.0395,2.584,0.8493197278,2.7199999999999998
2021-01-21 14:00:00,2.3135,0.7493997598000001,2.4318474973,0.0335,0,0.0335,2.2800000000000002,0.7493997598000001,2.4,2.551,0.8274622348,2.6818454001000003,0.0335,0,0.0335,2.5175,0.8274622348,2.65
2021-01-21 14:30:00,2.2035,0.7150522708,2.3166164983,0.028,0,0.028,2.1755,0.7150522708,2.29,2.327,0.7556447578000001,2.4466156216,0.028,0,0.028,2.299,0.7556447578000001,2.42
2021-01-21 15:00:00,2.168,0.7056847738,2.2799594295,0.021,0,0.021,2.147,0.7056847738,2.26,2.2725,0.7400322628,2.3899589955,0.021,0,0.021,2.2515,0.7400322628,2.37
2021-01-21 15:30:00,2.198,0.7181747698000001,2.3123535629,0.013000000000000001,0,0.013000000000000001,2.185,0.7181747698000001,2.3,2.312,0.7556447578000001,2.4323533872,0.013000000000000001,0,0.013000000000000001,2.299,0.7556447578000001,2.42
2021-01-21 16:00:00,2.2875,0.7493997598000001,2.4071261392,0.007500000000000001,0,0.007500000000000001,2.2800000000000002,0.7493997598000001,2.4,2.4015,0.7868697478000001,2.5271260851,0.007500000000000001,0,0.007500000000000001,2.394,0.7868697478000001,2.52
2021-01-21 16:30:00,2.2720000000000002,0.7462772608,2.3914250459,0.0015,0,0.0015,2.2705,0.7462772608,2.39,2.3575,0.7743797518000001,2.4814250442,0.0015,0,0.0015,2.356,0.7743797518000001,2.48
2021-01-21 17:00:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2021-01-21 17:30:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2021-01-21 18:00:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2021-01-21 18:30:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2021-01-21 19:00:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2021-01-21 19:30:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2021-01-21 20:00:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2021-01-21 20:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2021-01-21 21:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2021-01-21 21:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2021-01-21 22:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-01-21 22:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-01-21 23:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2021-01-21 23:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2021-01-22 00:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-01-22 00:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-01-22 01:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2021-01-22 01:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2021-01-22 02:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2021-01-22 02:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2021-01-22 03:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-01-22 03:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-01-22 04:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-01-22 04:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-01-22 05:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2021-01-22 05:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2021-01-22 06:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2021-01-22 06:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2021-01-22 07:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2021-01-22 07:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2021-01-22 08:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2021-01-22 08:30:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2021-01-22 09:00:00,2.5305,0.8243397358000001,2.6613842733,0.022500000000000003,0,0.022500000000000003,2.508,0.8243397358000001,2.64,2.7395,0.8930347138,2.8813835652,0.022500000000000003,0,0.022500000000000003,2.717,0.8930347138,2.86
2021-01-22 09:30:00,2.5665,0.8212172368,2.6946836549,0.068,0,0.068,2.4985,0.8212172368,2.63,2.785,0.8930347138,2.9246770762,0.068,0,0.068,2.717,0.8930347138,2.86
2021-01-22 10:00:00,2.4255,0.7493997598000001,2.5386315703999998,0.14550000000000002,0,0.14550000000000002,2.2800000000000002,0.7493997598000001,2.4,2.5585,0.7931147458000001,2.6786103207,0.14550000000000002,0,0.14550000000000002,2.4130000000000003,0.7931147458000001,2.54
2021-01-22 10:30:00,2.254,0.6931947778,2.3581846832,0.145,0,0.145,2.109,0.6931947778,2.22,2.3775,0.7337872648,2.4881619722,0.145,0,0.145,2.2325,0.7337872648,2.35
2021-01-22 11:00:00,2.238,0.6869497798,2.3410561719,0.148,0,0.148,2.09,0.6869497798,2.2,2.4185,0.7462772608,2.531021928,0.148,0,0.148,2.2705,0.7462772608,2.39
2021-01-22 11:30:00,2.193,0.6151323028,2.2776384151,0.3215,0,0.3215,1.8715000000000002,0.6151323028,1.97,2.4495,0.6994397758,2.5474038255,0.3215,0,0.3215,2.128,0.6994397758,2.24
2021-01-22 12:00:00,2.212,0.6026423068,2.2926233337,0.3785,0,0.3785,1.8335,0.6026423068,1.9300000000000002,2.4875,0.6931947778,2.5822810169,0.3785,0,0.3785,2.109,0.6931947778,2.22
2021-01-22 12:30:00,2.1815,0.5932748098,2.2607337857,0.3765,0,0.3765,1.8050000000000002,0.5932748098,1.9,2.4475,0.6807047818,2.5403966718,0.3765,0,0.3765,2.071,0.6807047818,2.18
2021-01-22 13:00:00,2.1685,0.6120098038,2.2532084347,0.3065,0,0.3065,1.862,0.6120098038,1.96,2.3585000000000003,0.6744597838,2.4530426515,0.3065,0,0.3065,2.052,0.6744597838,2.16
2021-01-22 13:30:00,2.1575,0.6432347938,2.2513456532,0.2005,0,0.2005,1.957,0.6432347938,2.06,2.2715,0.6807047818,2.3713015941,0.2005,0,0.2005,2.071,0.6807047818,2.18
2021-01-22 14:00:00,2.0715,0.6307447978,2.1653986354,0.1525,0,0.1525,1.919,0.6307447978,2.02,2.176,0.6650922868,2.275373321,0.1525,0,0.1525,2.0235,0.6650922868,2.13
2021-01-22 14:30:00,2.0035,0.5932748098,2.0894944963,0.1985,0,0.1985,1.8050000000000002,0.5932748098,1.9,2.1175,0.6307447978,2.2094445569,0.1985,0,0.1985,1.919,0.6307447978,2.02
2021-01-22 15:00:00,1.982,0.6182548018,2.0761895386,0.101,0,0.101,1.881,0.6182548018,1.98,2.0675,0.6463572928,2.1661795863,0.101,0,0.101,1.9665,0.6463572928,2.07
2021-01-22 15:30:00,2.0245,0.6557247898,2.1280449361000002,0.029500000000000002,0,0.029500000000000002,1.995,0.6557247898,2.1,2.0815,0.6744597838,2.1880443894,0.029500000000000002,0,0.029500000000000002,2.052,0.6744597838,2.16
2021-01-22 16:00:00,2.071,0.6744597838,2.17805808,0.019,0,0.019,2.052,0.6744597838,2.16,2.128,0.6931947778,2.2380578634,0.019,0,0.019,2.109,0.6931947778,2.22
2021-01-22 16:30:00,2.1045,0.6869497798,2.21377963,0.0145,0,0.0145,2.09,0.6869497798,2.2,2.1425,0.6994397758,2.2537795478,0.0145,0,0.0145,2.128,0.6994397758,2.24
2021-01-22 17:00:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2021-01-22 17:30:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2021-01-22 18:00:00,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2021-01-22 18:30:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2021-01-22 19:00:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2021-01-22 19:30:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2021-01-22 20:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2021-01-22 20:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2021-01-22 21:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2021-01-22 21:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2021-01-22 22:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2021-01-22 22:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-01-22 23:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-01-22 23:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2021-01-23 00:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2021-01-23 00:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2021-01-23 01:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2021-01-23 01:30:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2021-01-23 02:00:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2021-01-23 02:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2021-01-23 03:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2021-01-23 03:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-01-23 04:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-01-23 04:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2021-01-23 05:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-01-23 05:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-01-23 06:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-01-23 06:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-01-23 07:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-01-23 07:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2021-01-23 08:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2021-01-23 08:30:00,1.8820000000000001,0.6182548018,1.9809500246,0.001,0,0.001,1.881,0.6182548018,1.98,1.9105,0.6276222988,2.0109500242,0.001,0,0.001,1.9095,0.6276222988,2.01
2021-01-23 09:00:00,2.0125,0.6557247898,2.1166320535,0.0175,0,0.0175,1.995,0.6557247898,2.1,2.0505,0.6682147858,2.1566319227,0.0175,0,0.0175,2.033,0.6682147858,2.14
2021-01-23 09:30:00,2.13,0.6869497798,2.2380348523,0.04,0,0.04,2.09,0.6869497798,2.2,2.1775,0.7025622748,2.2880340907,0.04,0,0.04,2.1375,0.7025622748,2.25
2021-01-23 10:00:00,2.168,0.6900722788,2.2751755427,0.0685,0,0.0685,2.0995,0.6900722788,2.21,2.2155,0.7056847738,2.3251733806,0.0685,0,0.0685,2.147,0.7056847738,2.26
2021-01-23 10:30:00,2.1935000000000002,0.6775822828,2.2957700233000002,0.132,0,0.132,2.0615,0.6775822828,2.17,2.2695,0.7025622748,2.3757575634,0.132,0,0.132,2.1375,0.7025622748,2.25
2021-01-23 11:00:00,2.004,0.5558048219,2.0796478067,0.313,0,0.313,1.691,0.5558048219,1.78,2.0325,0.5651723189,2.1096151308,0.313,0,0.313,1.7195,0.5651723189,1.81
2021-01-23 11:30:00,2.022,0.5433148259,2.093722761,0.369,0,0.369,1.653,0.5433148259,1.74,2.079,0.5620498199,2.1536343701,0.369,0,0.369,1.71,0.5620498199,1.8
2021-01-23 12:00:00,1.9385,0.5089673369000001,2.0042030835,0.39,0,0.39,1.5485,0.5089673369000001,1.63,2.0145,0.5339473289000001,2.0840609396,0.39,0,0.39,1.6245,0.5339473289000001,1.71
2021-01-23 12:30:00,1.962,0.5089673369000001,2.0269414767,0.41350000000000003,0,0.41350000000000003,1.5485,0.5089673369000001,1.63,2.038,0.5339473289000001,2.1067851694,0.41350000000000003,0,0.41350000000000003,1.6245,0.5339473289000001,1.71
2021-01-23 13:00:00,1.9615,0.5089673369000001,2.0264575002,0.41300000000000003,0,0.41300000000000003,1.5485,0.5089673369000001,1.63,2.028,0.5308248299,2.0963203477,0.41300000000000003,0,0.41300000000000003,1.615,0.5308248299,1.7000000000000002
2021-01-23 13:30:00,1.8755000000000002,0.4871098439,1.9377245031,0.3935,0,0.3935,1.482,0.4871098439,1.56,1.904,0.4964773409,1.9676650503,0.3935,0,0.3935,1.5105,0.4964773409,1.5899999999999999
2021-01-23 14:00:00,1.807,0.5089673369000001,1.8773110424000001,0.2585,0,0.2585,1.5485,0.5089673369000001,1.63,1.845,0.5214573329000001,1.9172748238000001,0.2585,0,0.2585,1.5865,0.5214573329000001,1.67
2021-01-23 14:30:00,1.7815,0.5152123349000001,1.8545042464,0.214,0,0.214,1.5675,0.5152123349000001,1.65,1.8290000000000002,0.5308248299,1.9044726304,0.214,0,0.214,1.615,0.5308248299,1.7000000000000002
2021-01-23 15:00:00,1.8054999999999999,0.5058448379,1.8750224665,0.2665,0,0.2665,1.5390000000000001,0.5058448379,1.62,1.853,0.5214573329000001,1.9249744804,0.2665,0,0.2665,1.5865,0.5214573329000001,1.67
2021-01-23 15:30:00,1.833,0.5433148259,1.9118263519,0.18,0,0.18,1.653,0.5433148259,1.74,1.8805,0.5589273209,1.9618052911000001,0.18,0,0.18,1.7005,0.5589273209,1.79
2021-01-23 16:00:00,1.845,0.5839073129,1.9351932074,0.0685,0,0.0685,1.7765,0.5839073129,1.87,1.883,0.5963973088,1.9751908136,0.0685,0,0.0685,1.8145,0.5963973088,1.9100000000000001
2021-01-23 16:30:00,2.0295,0.6619697878,2.1347304865,0.0155,0,0.0155,2.014,0.6619697878,2.12,2.077,0.6775822828,2.1847303609,0.0155,0,0.0155,2.0615,0.6775822828,2.17
2021-01-23 17:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2021-01-23 17:30:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2021-01-23 18:00:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2021-01-23 18:30:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003
2021-01-23 19:00:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2021-01-23 19:30:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2021-01-23 20:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2021-01-23 20:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2021-01-23 21:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2021-01-23 21:30:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2021-01-23 22:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2021-01-23 22:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-01-23 23:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-01-23 23:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-01-24 00:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-01-24 00:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2021-01-24 01:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2021-01-24 01:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2021-01-24 02:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-01-24 02:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2021-01-24 03:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2021-01-24 03:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2021-01-24 04:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-01-24 04:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-01-24 05:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-01-24 05:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-01-24 06:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-01-24 06:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-01-24 07:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2021-01-24 07:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-01-24 08:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-01-24 08:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2021-01-24 09:00:00,1.9495,0.6401122948,2.051900095,0.002,0,0.002,1.9475,0.6401122948,2.05,1.959,0.6432347938,2.0619000946,0.002,0,0.002,1.957,0.6432347938,2.06
2021-01-24 09:30:00,2.013,0.6588472888,2.1180766629,0.0085,0,0.0085,2.0045,0.6588472888,2.11,2.032,0.6650922868,2.1380766474,0.0085,0,0.0085,2.0235,0.6650922868,2.13
2021-01-24 10:00:00,2.04,0.6619697878,2.1447153657,0.026000000000000002,0,0.026000000000000002,2.014,0.6619697878,2.12,2.0495,0.6650922868,2.1547152944,0.026000000000000002,0,0.026000000000000002,2.0235,0.6650922868,2.13
2021-01-24 10:30:00,2.085,0.6713372848,2.1904152004,0.0425,0,0.0425,2.0425,0.6713372848,2.15,2.0945,0.6744597838,2.2004150177,0.0425,0,0.0425,2.052,0.6744597838,2.16
2021-01-24 11:00:00,2.1625,0.6963172768,2.2718415438,0.044,0,0.044,2.1185,0.6963172768,2.23,2.1815,0.7025622748,2.2918411812,0.044,0,0.044,2.1375,0.7025622748,2.25
2021-01-24 11:30:00,2.1455,0.6713372848,2.2480800697,0.10300000000000001,0,0.10300000000000001,2.0425,0.6713372848,2.15,2.174,0.6807047818,2.27807704,0.10300000000000001,0,0.10300000000000001,2.071,0.6807047818,2.18
2021-01-24 12:00:00,2.117,0.6213773008,2.2063088519,0.2265,0,0.2265,1.8905,0.6213773008,1.99,2.1455,0.6307447978,2.2362936413,0.2265,0,0.2265,1.919,0.6307447978,2.02
2021-01-24 12:30:00,2.2725,0.7275422668,2.3861211201,0.059000000000000004,0,0.059000000000000004,2.2135,0.7275422668,2.33,2.3105,0.7400322628,2.4261199476,0.059000000000000004,0,0.059000000000000004,2.2515,0.7400322628,2.37
2021-01-24 13:00:00,2.266,0.7088072728,2.3742712040000002,0.1095,0,0.1095,2.1565,0.7088072728,2.27,2.285,0.7150522708,2.3942691474,0.1095,0,0.1095,2.1755,0.7150522708,2.29
2021-01-24 13:30:00,2.283,0.6682147858,2.3787812005,0.25,0,0.25,2.033,0.6682147858,2.14,2.34,0.6869497798,2.4387496797,0.25,0,0.25,2.09,0.6869497798,2.2
2021-01-24 14:00:00,2.1795,0.6650922868,2.2787206937,0.156,0,0.156,2.0235,0.6650922868,2.13,2.227,0.6807047818,2.3287095139,0.156,0,0.156,2.071,0.6807047818,2.18
2021-01-24 14:30:00,2.168,0.7088072728,2.2809278266,0.0115,0,0.0115,2.1565,0.7088072728,2.27,2.187,0.7150522708,2.300927802,0.0115,0,0.0115,2.1755,0.7150522708,2.29
2021-01-24 15:00:00,2.141,0.6931947778,2.2504221826,0.032,0,0.032,2.109,0.6931947778,2.22,2.1695,0.7025622748,2.2804218908,0.032,0,0.032,2.1375,0.7025622748,2.25
2021-01-24 15:30:00,2.1895,0.7119297718,2.3023366934,0.0235,0,0.0235,2.166,0.7119297718,2.2800000000000002,2.218,0.7212972688,2.3323365430000003,0.0235,0,0.0235,2.1945,0.7212972688,2.31
2021-01-24 16:00:00,2.347,0.7712572528,2.4704750049,0.0005,0,0.0005,2.3465,0.7712572528,2.47,2.3755,0.7806247498000001,2.5004750049,0.0005,0,0.0005,2.375,0.7806247498000001,2.5
2021-01-24 16:30:00,2.4895,0.8180947378000001,2.6204750047000003,0.0005,0,0.0005,2.489,0.8180947378000001,2.62,2.5275,0.8305847338000001,2.6604750046,0.0005,0,0.0005,2.527,0.8305847338000001,2.66
2021-01-24 17:00:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2021-01-24 17:30:00,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89,2.7835,0.9148922068,2.93,0.0,0,0.0,2.7835,0.9148922068,2.93
2021-01-24 18:00:00,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9,2.7835,0.9148922068,2.93,0.0,0,0.0,2.7835,0.9148922068,2.93
2021-01-24 18:30:00,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9
2021-01-24 19:00:00,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9
2021-01-24 19:30:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2021-01-24 20:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2021-01-24 20:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2021-01-24 21:00:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2021-01-24 21:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2021-01-24 22:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2021-01-24 22:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-01-24 23:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-01-24 23:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2021-01-25 00:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2021-01-25 00:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2021-01-25 01:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2021-01-25 01:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2021-01-25 02:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2021-01-25 02:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2021-01-25 03:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2021-01-25 03:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2021-01-25 04:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-01-25 04:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-01-25 05:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-01-25 05:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-01-25 06:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2021-01-25 06:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2021-01-25 07:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2021-01-25 07:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2021-01-25 08:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2021-01-25 08:30:00,2.5035,0.8212172368,2.6347504626,0.005,0,0.005,2.4985,0.8212172368,2.63,2.5795,0.8461972288,2.7147504489000003,0.005,0,0.005,2.5745,0.8461972288,2.71
2021-01-25 09:00:00,2.5595,0.8212172368,2.6880174851,0.061,0,0.061,2.4985,0.8212172368,2.63,2.664,0.8555647258,2.798014832,0.061,0,0.061,2.6029999999999998,0.8555647258,2.74
