Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-25 09:30:00,2.617,0.8087272408,2.7391109415,0.1565,0,0.1565,2.4605,0.8087272408,2.59,2.75,0.8524422268,2.8790897433,0.1565,0,0.1565,2.5935,0.8524422268,2.73
2021-01-25 10:00:00,2.4495,0.7337872648,2.5570479073,0.217,0,0.217,2.2325,0.7337872648,2.35,2.497,0.7493997598000001,2.6070306864,0.217,0,0.217,2.2800000000000002,0.7493997598000001,2.4
2021-01-25 10:30:00,2.443,0.7119297718,2.5446204038999998,0.277,0,0.277,2.166,0.7119297718,2.2800000000000002,2.5475,0.7462772608,2.6545594738,0.277,0,0.277,2.2705,0.7462772608,2.39
2021-01-25 11:00:00,2.4415,0.7119297718,2.5431803416000003,0.2755,0,0.2755,2.166,0.7119297718,2.2800000000000002,2.5460000000000003,0.7462772608,2.6531200029,0.2755,0,0.2755,2.2705,0.7462772608,2.39
2021-01-25 11:30:00,2.4314999999999998,0.6963172768,2.529239016,0.313,0,0.313,2.1185,0.6963172768,2.23,2.688,0.7806247498000001,2.7990568054000002,0.313,0,0.313,2.375,0.7806247498000001,2.5
2021-01-25 12:00:00,2.3355,0.6432347938,2.422459752,0.3785,0,0.3785,1.957,0.6432347938,2.06,2.5635,0.7181747698000001,2.6621997014,0.3785,0,0.3785,2.185,0.7181747698000001,2.3
2021-01-25 12:30:00,2.3595,0.6463572928,2.4464296434,0.393,0,0.393,1.9665,0.6463572928,2.07,2.559,0.7119297718,2.6561861757000003,0.393,0,0.393,2.166,0.7119297718,2.2800000000000002
2021-01-25 13:00:00,2.3145,0.6338672968,2.3997287347,0.386,0,0.386,1.9285,0.6338672968,2.03,2.495,0.6931947778,2.5895065167,0.386,0,0.386,2.109,0.6931947778,2.22
2021-01-25 13:30:00,2.2935,0.6463572928,2.3828386433,0.327,0,0.327,1.9665,0.6463572928,2.07,2.4075,0.6838272808,2.5027337054,0.327,0,0.327,2.0805,0.6838272808,2.19
2021-01-25 14:00:00,2.3185000000000002,0.6588472888,2.4102950027,0.314,0,0.314,2.0045,0.6588472888,2.11,2.5275,0.7275422668,2.6301281338,0.314,0,0.314,2.2135,0.7275422668,2.33
2021-01-25 14:30:00,2.2435,0.6744597838,2.3426882528,0.1915,0,0.1915,2.052,0.6744597838,2.16,2.3575,0.7119297718,2.4626510614,0.1915,0,0.1915,2.166,0.7119297718,2.2800000000000002
2021-01-25 15:00:00,2.2215,0.6838272808,2.3243670106,0.14100000000000001,0,0.14100000000000001,2.0805,0.6838272808,2.19,2.326,0.7181747698000001,2.4343481674,0.14100000000000001,0,0.14100000000000001,2.185,0.7181747698000001,2.3
2021-01-25 15:30:00,2.201,0.6775822828,2.3029369835,0.1395,0,0.1395,2.0615,0.6775822828,2.17,2.3055,0.7119297718,2.4129182021,0.1395,0,0.1395,2.166,0.7119297718,2.2800000000000002
2021-01-25 16:00:00,2.242,0.7181747698000001,2.3542172797,0.057,0,0.057,2.185,0.7181747698000001,2.3,2.3275,0.7462772608,2.4442148023,0.057,0,0.057,2.2705,0.7462772608,2.39
2021-01-25 16:30:00,2.324,0.7587672568,2.4447297908,0.0155,0,0.0155,2.3085,0.7587672568,2.43,2.3905,0.7806247498000001,2.5147296574,0.0155,0,0.0155,2.375,0.7806247498000001,2.5
2021-01-25 17:00:00,2.499,0.8212172368,2.6304750046,0.0005,0,0.0005,2.4985,0.8212172368,2.63,2.556,0.8399522308,2.6904750045,0.0005,0,0.0005,2.5555,0.8399522308,2.69
2021-01-25 17:30:00,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2021-01-25 18:00:00,2.831,0.9305047018,2.98,0.0,0,0.0,2.831,0.9305047018,2.98,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02
2021-01-25 18:30:00,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0,2.888,0.9492396958,3.04,0.0,0,0.0,2.888,0.9492396958,3.04
2021-01-25 19:00:00,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91
2021-01-25 19:30:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2021-01-25 20:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2021-01-25 20:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2021-01-25 21:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2021-01-25 21:30:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2021-01-25 22:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2021-01-25 22:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-01-25 23:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-01-25 23:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2021-01-26 00:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-01-26 00:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-01-26 01:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2021-01-26 01:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2021-01-26 02:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-01-26 02:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2021-01-26 03:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2021-01-26 03:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2021-01-26 04:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-01-26 04:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-01-26 05:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-01-26 05:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2021-01-26 06:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-01-26 06:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2021-01-26 07:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2021-01-26 07:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2021-01-26 08:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2021-01-26 08:30:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2021-01-26 09:00:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2021-01-26 09:30:00,2.5220000000000002,0.8274622348,2.6542753719,0.0045000000000000005,0,0.0045000000000000005,2.5175,0.8274622348,2.65,2.617,0.8586872248,2.7542753584,0.0045000000000000005,0,0.0045000000000000005,2.6125,0.8586872248,2.75
2021-01-26 10:00:00,2.563,0.8399522308,2.6971260167,0.007500000000000001,0,0.007500000000000001,2.5555,0.8399522308,2.69,2.6675,0.8742997198,2.8071259769,0.007500000000000001,0,0.007500000000000001,2.66,0.8742997198,2.8
2021-01-26 10:30:00,2.591,0.8461972288,2.7256798693,0.0165,0,0.0165,2.5745,0.8461972288,2.71,2.781,0.9086472088,2.9256795364,0.0165,0,0.0165,2.7645,0.9086472088,2.91
2021-01-26 11:00:00,2.6155,0.8555647258,2.751877768,0.0125,0,0.0125,2.6029999999999998,0.8555647258,2.74,2.8435,0.9305047018,2.991877546,0.0125,0,0.0125,2.831,0.9305047018,2.98
2021-01-26 11:30:00,2.5775,0.8430747298,2.7118778088,0.0125,0,0.0125,2.565,0.8430747298,2.7,2.7960000000000003,0.9148922068,2.9418775892,0.0125,0,0.0125,2.7835,0.9148922068,2.93
2021-01-26 12:00:00,2.6185,0.8586872248,2.7557006369,0.006,0,0.006,2.6125,0.8586872248,2.75,2.856,0.9367496998,3.0057005839,0.006,0,0.006,2.85,0.9367496998,3.0
2021-01-26 12:30:00,2.5955,0.8524422268,2.7319000714,0.002,0,0.002,2.5935,0.8524422268,2.73,2.6905,0.8836672168,2.8319000689,0.002,0,0.002,2.6885,0.8836672168,2.83
2021-01-26 13:00:00,2.6085000000000003,0.8524422268,2.744253997,0.015,0,0.015,2.5935,0.8524422268,2.73,2.7035,0.8836672168,2.8442538565,0.015,0,0.015,2.6885,0.8836672168,2.83
2021-01-26 13:30:00,2.6245000000000003,0.8586872248,2.7614025422,0.012,0,0.012,2.6125,0.8586872248,2.75,2.71,0.8867897158,2.8514024619000002,0.012,0,0.012,2.698,0.8867897158,2.84
2021-01-26 14:00:00,2.5460000000000003,0.8337072328,2.6790266423,0.0095,0,0.0095,2.5365,0.8337072328,2.67,2.66,0.8711772208,2.7990265719,0.0095,0,0.0095,2.6505,0.8711772208,2.79
2021-01-26 14:30:00,2.4945,0.8180947378000001,2.6252255616999998,0.0055000000000000005,0,0.0055000000000000005,2.489,0.8180947378000001,2.62,2.6085000000000003,0.8555647258,2.7452255372,0.0055000000000000005,0,0.0055000000000000005,2.6029999999999998,0.8555647258,2.74
2021-01-26 15:00:00,2.5065,0.8212172368,2.6376011829,0.008,0,0.008,2.4985,0.8212172368,2.63,2.6109999999999998,0.8555647258,2.7476011355,0.008,0,0.008,2.6029999999999998,0.8555647258,2.74
2021-01-26 15:30:00,2.5705,0.8430747298,2.7052255451000002,0.0055000000000000005,0,0.0055000000000000005,2.565,0.8430747298,2.7,2.6845,0.8805447178,2.825225522,0.0055000000000000005,0,0.0055000000000000005,2.6790000000000003,0.8805447178,2.8200000000000003
2021-01-26 16:00:00,2.5949999999999998,0.8524422268,2.7314250402,0.0015,0,0.0015,2.5935,0.8524422268,2.73,2.709,0.8899122148,2.8514250385,0.0015,0,0.0015,2.7075,0.8899122148,2.85
2021-01-26 16:30:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2021-01-26 17:00:00,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88
2021-01-26 17:30:00,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89
2021-01-26 18:00:00,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88,2.774,0.9117697078,2.92,0.0,0,0.0,2.774,0.9117697078,2.92
2021-01-26 18:30:00,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2021-01-26 19:00:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2021-01-26 19:30:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2021-01-26 20:00:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2021-01-26 20:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2021-01-26 21:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2021-01-26 21:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2021-01-26 22:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2021-01-26 22:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-01-26 23:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-01-26 23:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-01-27 00:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2021-01-27 00:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-01-27 01:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-01-27 01:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2021-01-27 02:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-01-27 02:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-01-27 03:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-01-27 03:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-01-27 04:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-01-27 04:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-01-27 05:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-01-27 05:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-01-27 06:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-01-27 06:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2021-01-27 07:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2021-01-27 07:30:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2021-01-27 08:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2021-01-27 08:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2021-01-27 09:00:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2021-01-27 09:30:00,2.2995,0.7556447578000001,2.420475005,0.0005,0,0.0005,2.299,0.7556447578000001,2.42,2.4325,0.7993597438000001,2.5604750048,0.0005,0,0.0005,2.432,0.7993597438000001,2.56
2021-01-27 10:00:00,2.285,0.7462772608,2.403779264,0.0145,0,0.0145,2.2705,0.7462772608,2.39,2.4275,0.7931147458000001,2.5537790135,0.0145,0,0.0145,2.4130000000000003,0.7931147458000001,2.54
2021-01-27 10:30:00,2.323,0.7556447578000001,2.442811495,0.024,0,0.024,2.299,0.7556447578000001,2.42,2.513,0.8180947378000001,2.6428106251,0.024,0,0.024,2.489,0.8180947378000001,2.62
2021-01-27 11:00:00,2.3045,0.7525222588,2.4242545246000002,0.015,0,0.015,2.2895,0.7525222588,2.41,2.523,0.8243397358000001,2.6542541325,0.015,0,0.015,2.508,0.8243397358000001,2.64
2021-01-27 11:30:00,2.252,0.7337872648,2.3685328265,0.0195,0,0.0195,2.2325,0.7337872648,2.35,2.347,0.7650122548,2.4685325094,0.0195,0,0.0195,2.3275,0.7650122548,2.45
2021-01-27 12:00:00,2.2385,0.7275422668,2.3537629447,0.025,0,0.025,2.2135,0.7275422668,2.33,2.3335,0.7587672568,2.4537624172,0.025,0,0.025,2.3085,0.7587672568,2.43
2021-01-27 12:30:00,2.2735,0.7369097638000001,2.38994524,0.0315,0,0.0315,2.242,0.7369097638000001,2.36,2.359,0.7650122548,2.4799445053999998,0.0315,0,0.0315,2.3275,0.7650122548,2.45
2021-01-27 13:00:00,2.339,0.7525222588,2.4570736151,0.0495,0,0.0495,2.2895,0.7525222588,2.41,2.4625,0.7931147458000001,2.5870711722,0.0495,0,0.0495,2.4130000000000003,0.7931147458000001,2.54
2021-01-27 13:30:00,2.3465,0.7587672568,2.4661285449,0.038,0,0.038,2.3085,0.7587672568,2.43,2.4985,0.8087272408,2.6261268058000002,0.038,0,0.038,2.4605,0.8087272408,2.59
2021-01-27 14:00:00,2.3355,0.7618897558000001,2.4566310773,0.0175,0,0.0175,2.318,0.7618897558000001,2.44,2.573,0.8399522308,2.706630516,0.0175,0,0.0175,2.5555,0.8399522308,2.69
2021-01-27 14:30:00,2.307,0.7556447578000001,2.4276012852,0.008,0,0.008,2.299,0.7556447578000001,2.42,2.5255,0.8274622348,2.657601174,0.008,0,0.008,2.5175,0.8274622348,2.65
2021-01-27 15:00:00,2.315,0.7587672568,2.4361758455,0.006500000000000001,0,0.006500000000000001,2.3085,0.7587672568,2.43,2.543,0.8337072328,2.6761757696,0.006500000000000001,0,0.006500000000000001,2.5365,0.8337072328,2.67
2021-01-27 15:30:00,2.254,0.7400322628,2.3723751284,0.0025,0,0.0025,2.2515,0.7400322628,2.37,2.406,0.7899922468,2.5323751203000002,0.0025,0,0.0025,2.4035,0.7899922468,2.5300000000000002
2021-01-27 16:00:00,2.2425,0.7369097638000001,2.3604750052,0.0005,0,0.0005,2.242,0.7369097638000001,2.36,2.3375,0.7681347538000001,2.460475005,0.0005,0,0.0005,2.337,0.7681347538000001,2.46
2021-01-27 16:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2021-01-27 17:00:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2021-01-27 17:30:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2021-01-27 18:00:00,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2021-01-27 18:30:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2021-01-27 19:00:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2021-01-27 19:30:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2021-01-27 20:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2021-01-27 20:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2021-01-27 21:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2021-01-27 21:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2021-01-27 22:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-01-27 22:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-01-27 23:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2021-01-27 23:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2021-01-28 00:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2021-01-28 00:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-01-28 01:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-01-28 01:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-01-28 02:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-01-28 02:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2021-01-28 03:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-01-28 03:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-01-28 04:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-01-28 04:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2021-01-28 05:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2021-01-28 05:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2021-01-28 06:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-01-28 06:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-01-28 07:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2021-01-28 07:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2021-01-28 08:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2021-01-28 08:30:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2021-01-28 09:00:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2021-01-28 09:30:00,2.2205,0.7244197678000001,2.3356806824,0.0165,0,0.0165,2.204,0.7244197678000001,2.32,2.363,0.7712572528,2.4856803395,0.0165,0,0.0165,2.3465,0.7712572528,2.47
2021-01-28 10:00:00,2.181,0.7025622748,2.291365259,0.043500000000000004,0,0.043500000000000004,2.1375,0.7025622748,2.25,2.3235,0.7493997598000001,2.4413627854,0.043500000000000004,0,0.043500000000000004,2.2800000000000002,0.7493997598000001,2.4
2021-01-28 10:30:00,2.1395,0.6650922868,2.2404928029,0.116,0,0.116,2.0235,0.6650922868,2.13,2.263,0.7056847738,2.3704767453,0.116,0,0.116,2.147,0.7056847738,2.26
2021-01-28 11:00:00,2.051,0.6307447978,2.1457958896,0.132,0,0.132,1.919,0.6307447978,2.02,2.1935000000000002,0.6775822828,2.2957700233000002,0.132,0,0.132,2.0615,0.6775822828,2.17
2021-01-28 11:30:00,2.023,0.5995198078,2.1099651656,0.199,0,0.199,1.824,0.5995198078,1.92,2.1465,0.6401122948,2.2399120518,0.199,0,0.199,1.9475,0.6401122948,2.05
2021-01-28 12:00:00,2.058,0.6557247898,2.1599395825,0.063,0,0.063,1.995,0.6557247898,2.1,2.1815,0.6963172768,2.2899344969,0.063,0,0.063,2.1185,0.6963172768,2.23
2021-01-28 12:30:00,2.1310000000000002,0.6869497798,2.2389866011,0.041,0,0.041,2.09,0.6869497798,2.2,2.245,0.7244197678000001,2.3589847392,0.041,0,0.041,2.204,0.7244197678000001,2.32
2021-01-28 13:00:00,2.171,0.6994397758,2.2808895195,0.043000000000000003,0,0.043000000000000003,2.128,0.6994397758,2.24,2.2755,0.7337872648,2.3908877013,0.043000000000000003,0,0.043000000000000003,2.2325,0.7337872648,2.35
2021-01-28 13:30:00,2.1455,0.6838272808,2.2518414687,0.065,0,0.065,2.0805,0.6838272808,2.19,2.2595,0.7212972688,2.3718368409,0.065,0,0.065,2.1945,0.7212972688,2.31
2021-01-28 14:00:00,2.08,0.6526022908,2.1799747132,0.0945,0,0.0945,1.9855,0.6526022908,2.09,2.2035,0.6931947778,2.3099634737,0.0945,0,0.0945,2.109,0.6931947778,2.22
2021-01-28 14:30:00,2.0105,0.6432347938,2.1108911033,0.053500000000000006,0,0.053500000000000006,1.957,0.6432347938,2.06,2.134,0.6838272808,2.2408872685,0.053500000000000006,0,0.053500000000000006,2.0805,0.6838272808,2.19
2021-01-28 15:00:00,2.0325,0.6526022908,2.1347004474,0.047,0,0.047,1.9855,0.6526022908,2.09,2.1655,0.6963172768,2.2746973425,0.047,0,0.047,2.1185,0.6963172768,2.23
2021-01-28 15:30:00,2.0705,0.6775822828,2.1785518126,0.009000000000000001,0,0.009000000000000001,2.0615,0.6775822828,2.17,2.194,0.7181747698000001,2.3085517105,0.009000000000000001,0,0.009000000000000001,2.185,0.7181747698000001,2.3
2021-01-28 16:00:00,2.1310000000000002,0.6994397758,2.2428501956,0.003,0,0.003,2.128,0.6994397758,2.24,2.2165,0.7275422668,2.3328501881,0.003,0,0.003,2.2135,0.7275422668,2.33
2021-01-28 16:30:00,2.177,0.7150522708,2.2914250479,0.0015,0,0.0015,2.1755,0.7150522708,2.29,2.2720000000000002,0.7462772608,2.3914250459,0.0015,0,0.0015,2.2705,0.7462772608,2.39
2021-01-28 17:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2021-01-28 17:30:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2021-01-28 18:00:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2021-01-28 18:30:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2021-01-28 19:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2021-01-28 19:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2021-01-28 20:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2021-01-28 20:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2021-01-28 21:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2021-01-28 21:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2021-01-28 22:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-01-28 22:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-01-28 23:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-01-28 23:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-01-29 00:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2021-01-29 00:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-01-29 01:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2021-01-29 01:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-01-29 02:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-01-29 02:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-01-29 03:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-01-29 03:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-01-29 04:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-01-29 04:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2021-01-29 05:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2021-01-29 05:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2021-01-29 06:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2021-01-29 06:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-01-29 07:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-01-29 07:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2021-01-29 08:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2021-01-29 08:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2021-01-29 09:00:00,2.338,0.7681347538000001,2.4609500198,0.001,0,0.001,2.337,0.7681347538000001,2.46,2.509,0.8243397358000001,2.6409500185,0.001,0,0.001,2.508,0.8243397358000001,2.64
2021-01-29 09:30:00,2.3295,0.7587672568,2.4499587752,0.021,0,0.021,2.3085,0.7587672568,2.43,2.4815,0.8087272408,2.6099582372,0.021,0,0.021,2.4605,0.8087272408,2.59
2021-01-29 10:00:00,2.234,0.6994397758,2.3409340016,0.106,0,0.106,2.128,0.6994397758,2.24,2.3955,0.7525222588,2.5109181588,0.106,0,0.106,2.2895,0.7525222588,2.41
2021-01-29 10:30:00,2.0975,0.6401122948,2.193000228,0.15,0,0.15,1.9475,0.6401122948,2.05,2.1735,0.6650922868,2.272982622,0.15,0,0.15,2.0235,0.6650922868,2.13
2021-01-29 11:00:00,2.135,0.6401122948,2.2288940643,0.1875,0,0.1875,1.9475,0.6401122948,2.05,2.2585,0.6807047818,2.3588516804,0.1875,0,0.1875,2.071,0.6807047818,2.18
2021-01-29 11:30:00,2.078,0.6463572928,2.1762035176,0.1115,0,0.1115,1.9665,0.6463572928,2.07,2.173,0.6775822828,2.2761912815,0.1115,0,0.1115,2.0615,0.6775822828,2.17
2021-01-29 12:00:00,2.0965,0.6244997998,2.1875356569,0.1965,0,0.1965,1.9,0.6244997998,2.0,2.2295,0.6682147858,2.3274838882,0.1965,0,0.1965,2.033,0.6682147858,2.14
2021-01-29 12:30:00,2.1295,0.6619697878,2.2300166479,0.1155,0,0.1155,2.014,0.6619697878,2.12,2.253,0.7025622748,2.3600005826,0.1155,0,0.1155,2.1375,0.7025622748,2.25
2021-01-29 13:00:00,2.1425,0.6682147858,2.2442854654,0.1095,0,0.1095,2.033,0.6682147858,2.14,2.266,0.7088072728,2.3742712040000002,0.1095,0,0.1095,2.1565,0.7088072728,2.27
2021-01-29 13:30:00,2.1975,0.6369897958,2.2879602816,0.2595,0,0.2595,1.9380000000000002,0.6369897958,2.04,2.435,0.7150522708,2.5378188962,0.2595,0,0.2595,2.1755,0.7150522708,2.29
2021-01-29 14:00:00,2.08,0.5963973088,2.163813705,0.2655,0,0.2655,1.8145,0.5963973088,1.9100000000000001,2.346,0.6838272808,2.4436316723,0.2655,0,0.2655,2.0805,0.6838272808,2.19
2021-01-29 14:30:00,2.0415,0.6182548018,2.1330638176,0.1605,0,0.1605,1.881,0.6182548018,1.98,2.2315,0.6807047818,2.3330133412,0.1605,0,0.1605,2.071,0.6807047818,2.18
2021-01-29 15:00:00,1.957,0.6151323028,2.0513987301,0.0855,0,0.0855,1.8715000000000002,0.6151323028,1.97,2.052,0.6463572928,2.1513906549,0.0855,0,0.0855,1.9665,0.6463572928,2.07
2021-01-29 15:30:00,1.9335,0.6244997998,2.0318519262,0.0335,0,0.0335,1.9,0.6244997998,2.0,2.0,0.6463572928,2.1018510294,0.0335,0,0.0335,1.9665,0.6463572928,2.07
2021-01-29 16:00:00,2.0105,0.6557247898,2.1147305384,0.0155,0,0.0155,1.995,0.6557247898,2.1,2.0675,0.6744597838,2.1747303856,0.0155,0,0.0155,2.052,0.6744597838,2.16
2021-01-29 16:30:00,2.14,0.7025622748,2.2523751353,0.0025,0,0.0025,2.1375,0.7025622748,2.25,2.2065,0.7244197678000001,2.3223751312,0.0025,0,0.0025,2.204,0.7244197678000001,2.32
2021-01-29 17:00:00,2.2045,0.7244197678000001,2.3204750053,0.0005,0,0.0005,2.204,0.7244197678000001,2.32,2.2615,0.7431547618000001,2.3804750051,0.0005,0,0.0005,2.261,0.7431547618000001,2.38
2021-01-29 17:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2021-01-29 18:00:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2021-01-29 18:30:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2021-01-29 19:00:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2021-01-29 19:30:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2021-01-29 20:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2021-01-29 20:30:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2021-01-29 21:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2021-01-29 21:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2021-01-29 22:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-01-29 22:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-01-29 23:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2021-01-29 23:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2021-01-30 00:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2021-01-30 00:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2021-01-30 01:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-01-30 01:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2021-01-30 02:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-01-30 02:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2021-01-30 03:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-01-30 03:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-01-30 04:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-01-30 04:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-01-30 05:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-01-30 05:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-01-30 06:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2021-01-30 06:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2021-01-30 07:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-01-30 07:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-01-30 08:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-01-30 08:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2021-01-30 09:00:00,1.7875,0.5870298118,1.8814250583,0.0015,0,0.0015,1.786,0.5870298118,1.88,1.816,0.5963973088,1.9114250574,0.0015,0,0.0015,1.8145,0.5963973088,1.9100000000000001
2021-01-30 09:30:00,1.8575,0.6088873048,1.9547506235,0.005,0,0.005,1.8525,0.6088873048,1.9500000000000002,1.8860000000000001,0.6182548018,1.9847506141000002,0.005,0,0.005,1.881,0.6182548018,1.98
2021-01-30 10:00:00,1.8625,0.6057648058,1.9585344648,0.0195,0,0.0195,1.843,0.6057648058,1.94,1.9005,0.6182548018,1.9985342754,0.0195,0,0.0195,1.881,0.6182548018,1.98
2021-01-30 10:30:00,1.9,0.6057648058,1.9942294251,0.057,0,0.057,1.843,0.6057648058,1.94,1.9285,0.6151323028,2.024228248,0.057,0,0.057,1.8715000000000002,0.6151323028,1.97
2021-01-30 11:00:00,1.8895,0.6120098038,1.9861435623,0.0275,0,0.0275,1.862,0.6120098038,1.96,1.9275,0.6244997998,2.0261431958,0.0275,0,0.0275,1.9,0.6244997998,2.0
2021-01-30 11:30:00,1.96,0.6369897958,2.0609114488,0.022,0,0.022,1.9380000000000002,0.6369897958,2.04,1.9885000000000002,0.6463572928,2.0909112846,0.022,0,0.022,1.9665,0.6463572928,2.07
2021-01-30 12:00:00,2.0275,0.6557247898,2.1308991647,0.0325,0,0.0325,1.995,0.6557247898,2.1,2.1035,0.6807047818,2.2108982903,0.0325,0,0.0325,2.071,0.6807047818,2.18
2021-01-30 12:30:00,2.21,0.7150522708,2.3227999806,0.0345,0,0.0345,2.1755,0.7150522708,2.29,2.324,0.7525222588,2.4427987535,0.0345,0,0.0345,2.2895,0.7525222588,2.41
2021-01-30 13:00:00,2.234,0.7244197678000001,2.3485186821,0.03,0,0.03,2.204,0.7244197678000001,2.32,2.348,0.7618897558000001,2.4685177739,0.03,0,0.03,2.318,0.7618897558000001,2.44
2021-01-30 13:30:00,2.2395,0.7306647658000001,2.3556806341,0.0165,0,0.0165,2.223,0.7306647658000001,2.34,2.344,0.7650122548,2.4656803828,0.0165,0,0.0165,2.3275,0.7650122548,2.45
2021-01-30 14:00:00,2.258,0.7400322628,2.3761758668,0.006500000000000001,0,0.006500000000000001,2.2515,0.7400322628,2.37,2.3625,0.7743797518000001,2.4861758285,0.006500000000000001,0,0.006500000000000001,2.356,0.7743797518000001,2.48
2021-01-30 14:30:00,2.064,0.6775822828,2.1723751403,0.0025,0,0.0025,2.0615,0.6775822828,2.17,2.121,0.6963172768,2.2323751365,0.0025,0,0.0025,2.1185,0.6963172768,2.23
2021-01-30 15:00:00,2.0125,0.6588472888,2.1176014734,0.008,0,0.008,2.0045,0.6588472888,2.11,2.06,0.6744597838,2.1676014394,0.008,0,0.008,2.052,0.6744597838,2.16
2021-01-30 15:30:00,2.005,0.6557247898,2.109502311,0.01,0,0.01,1.995,0.6557247898,2.1,2.0335,0.6650922868,2.1395022786,0.01,0,0.01,2.0235,0.6650922868,2.13
2021-01-30 16:00:00,2.028,0.6650922868,2.1342754624999998,0.0045000000000000005,0,0.0045000000000000005,2.0235,0.6650922868,2.13,2.0565,0.6744597838,2.1642754561,0.0045000000000000005,0,0.0045000000000000005,2.052,0.6744597838,2.16
2021-01-30 16:30:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2021-01-30 17:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2021-01-30 17:30:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2021-01-30 18:00:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2021-01-30 18:30:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003
2021-01-30 19:00:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2021-01-30 19:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2021-01-30 20:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2021-01-30 20:30:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2021-01-30 21:00:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2021-01-30 21:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2021-01-30 22:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2021-01-30 22:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-01-30 23:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-01-30 23:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-01-31 00:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2021-01-31 00:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2021-01-31 01:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2021-01-31 01:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2021-01-31 02:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2021-01-31 02:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-01-31 03:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-01-31 03:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2021-01-31 04:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2021-01-31 04:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-01-31 05:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2021-01-31 05:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-01-31 06:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-01-31 06:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-01-31 07:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-01-31 07:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-01-31 08:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-01-31 08:30:00,1.7485,0.5745398159,1.8404750066000002,0.0005,0,0.0005,1.748,0.5745398159,1.8399999999999999,1.7675,0.5807848139,1.8604750066,0.0005,0,0.0005,1.767,0.5807848139,1.8599999999999999
2021-01-31 09:00:00,1.8585,0.6088873048,1.9557008974,0.006,0,0.006,1.8525,0.6088873048,1.9500000000000002,1.8775,0.6151323028,1.9757008883,0.006,0,0.006,1.8715000000000002,0.6151323028,1.97
2021-01-31 09:30:00,1.967,0.6432347938,2.0695023556,0.01,0,0.01,1.957,0.6432347938,2.06,1.9765000000000001,0.6463572928,2.0795023443,0.01,0,0.01,1.9665,0.6463572928,2.07
