Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-31 10:00:00,2.0345,0.6650922868,2.1404527558,0.011,0,0.011,2.0235,0.6650922868,2.13,2.044,0.6682147858,2.1504527429999998,0.011,0,0.011,2.033,0.6682147858,2.14
2021-01-31 10:30:00,2.0835,0.6807047818,2.1918784752000002,0.0125,0,0.0125,2.071,0.6807047818,2.18,2.093,0.6838272808,2.2018784594,0.0125,0,0.0125,2.0805,0.6838272808,2.19
2021-01-31 11:00:00,2.1825,0.7150522708,2.2966510401,0.007,0,0.007,2.1755,0.7150522708,2.29,2.211,0.7244197678000001,2.3266510267,0.007,0,0.007,2.204,0.7244197678000001,2.32
2021-01-31 11:30:00,2.26,0.7400322628,2.3780764811,0.0085,0,0.0085,2.2515,0.7400322628,2.37,2.298,0.7525222588,2.4180764566,0.0085,0,0.0085,2.2895,0.7525222588,2.41
2021-01-31 12:00:00,2.3415,0.7650122548,2.4633038789,0.014,0,0.014,2.3275,0.7650122548,2.45,2.408,0.7868697478000001,2.5333037718,0.014,0,0.014,2.394,0.7868697478000001,2.52
2021-01-31 12:30:00,2.4535,0.7993597438000001,2.5804337329,0.021500000000000002,0,0.021500000000000002,2.432,0.7993597438000001,2.56,2.501,0.8149722388,2.6304335669,0.021500000000000002,0,0.021500000000000002,2.4795,0.8149722388,2.61
2021-01-31 13:00:00,2.4655,0.8024822428,2.59281083,0.024,0,0.024,2.4415,0.8024822428,2.5700000000000003,2.5035,0.8149722388,2.6328106654,0.024,0,0.024,2.4795,0.8149722388,2.61
2021-01-31 13:30:00,2.4605,0.8024822428,2.5880568,0.019,0,0.019,2.4415,0.8024822428,2.5700000000000003,2.527,0.8243397358000001,2.6580566209,0.019,0,0.019,2.508,0.8243397358000001,2.64
2021-01-31 14:00:00,2.4365,0.7962372448,2.5633037276,0.014,0,0.014,2.4225,0.7962372448,2.55,2.5315,0.8274622348,2.6633035876999998,0.014,0,0.014,2.5175,0.8274622348,2.65
2021-01-31 14:30:00,2.334,0.7650122548,2.4561758386,0.006500000000000001,0,0.006500000000000001,2.3275,0.7650122548,2.45,2.3815,0.7806247498000001,2.5061758218,0.006500000000000001,0,0.006500000000000001,2.375,0.7806247498000001,2.5
2021-01-31 15:00:00,2.285,0.7462772608,2.403779264,0.0145,0,0.0145,2.2705,0.7462772608,2.39,2.323,0.7587672568,2.4437791942000002,0.0145,0,0.0145,2.3085,0.7587672568,2.43
2021-01-31 15:30:00,2.2465,0.7306647658000001,2.3623363965,0.0235,0,0.0235,2.223,0.7306647658000001,2.34,2.2845,0.7431547618000001,2.4023362067000003,0.0235,0,0.0235,2.261,0.7431547618000001,2.38
2021-01-31 16:00:00,2.333,0.7650122548,2.4552256006,0.0055000000000000005,0,0.0055000000000000005,2.3275,0.7650122548,2.45,2.371,0.7775022508,2.495225591,0.0055000000000000005,0,0.0055000000000000005,2.3655,0.7775022508,2.49
2021-01-31 16:30:00,2.433,0.7993597438000001,2.560950019,0.001,0,0.001,2.432,0.7993597438000001,2.56,2.471,0.8118497398000001,2.6009500187,0.001,0,0.001,2.47,0.8118497398000001,2.6
2021-01-31 17:00:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2021-01-31 17:30:00,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86
2021-01-31 18:00:00,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91,2.8025,0.9211372048,2.95,0.0,0,0.0,2.8025,0.9211372048,2.95
2021-01-31 18:30:00,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91
2021-01-31 19:00:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2021-01-31 19:30:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2021-01-31 20:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2021-01-31 20:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2021-01-31 21:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2021-01-31 21:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2021-01-31 22:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2021-01-31 22:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2021-01-31 23:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-01-31 23:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-02-01 00:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-02-01 00:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-02-01 01:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2021-02-01 01:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2021-02-01 02:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2021-02-01 02:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2021-02-01 03:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2021-02-01 03:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-02-01 04:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-02-01 04:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-02-01 05:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-02-01 05:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-02-01 06:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-02-01 06:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-02-01 07:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2021-02-01 07:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2021-02-01 08:00:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2021-02-01 08:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2021-02-01 09:00:00,2.442,0.8024822428,2.5704750047,0.0005,0,0.0005,2.4415,0.8024822428,2.5700000000000003,2.5085,0.8243397358000001,2.6404750046,0.0005,0,0.0005,2.508,0.8243397358000001,2.64
2021-02-01 09:30:00,2.5785,0.8461972288,2.7138002874,0.004,0,0.004,2.5745,0.8461972288,2.71,2.7495000000000003,0.9024022108,2.8938002695,0.004,0,0.004,2.7455,0.9024022108,2.89
2021-02-01 10:00:00,2.537,0.8305847338000001,2.6695018262,0.01,0,0.01,2.527,0.8305847338000001,2.66,2.651,0.8680547218,2.7895017476,0.01,0,0.01,2.641,0.8680547218,2.7800000000000002
2021-02-01 10:30:00,2.441,0.7962372448,2.5675814982,0.018500000000000003,0,0.018500000000000003,2.4225,0.7962372448,2.55,2.5075000000000003,0.8180947378000001,2.6375813258000003,0.018500000000000003,0,0.018500000000000003,2.489,0.8180947378000001,2.62
2021-02-01 11:00:00,2.52,0.8212172368,2.6504335023000003,0.021500000000000002,0,0.021500000000000002,2.4985,0.8212172368,2.63,2.6245000000000003,0.8555647258,2.7604331635,0.021500000000000002,0,0.021500000000000002,2.6029999999999998,0.8555647258,2.74
2021-02-01 11:30:00,2.532,0.8243397358000001,2.6628105453,0.024,0,0.024,2.508,0.8243397358000001,2.64,2.627,0.8555647258,2.7628101636,0.024,0,0.024,2.6029999999999998,0.8555647258,2.74
2021-02-01 12:00:00,2.5255,0.8212172368,2.6556633823,0.027,0,0.027,2.4985,0.8212172368,2.63,2.63,0.8555647258,2.76566285,0.027,0,0.027,2.6029999999999998,0.8555647258,2.74
2021-02-01 12:30:00,2.5225,0.8212172368,2.652810585,0.024,0,0.024,2.4985,0.8212172368,2.63,2.627,0.8555647258,2.7628101636,0.024,0,0.024,2.6029999999999998,0.8555647258,2.74
2021-02-01 13:00:00,2.5215,0.8243397358000001,2.6528283491,0.0135,0,0.0135,2.508,0.8243397358000001,2.64,2.607,0.8524422268,2.7428282392,0.0135,0,0.0135,2.5935,0.8524422268,2.73
2021-02-01 13:30:00,2.439,0.7931147458000001,2.5647128494,0.026000000000000002,0,0.026000000000000002,2.4130000000000003,0.7931147458000001,2.54,2.534,0.8243397358000001,2.6647123672,0.026000000000000002,0,0.026000000000000002,2.508,0.8243397358000001,2.64
2021-02-01 14:00:00,2.519,0.8212172368,2.6494827325,0.0205,0,0.0205,2.4985,0.8212172368,2.63,2.6710000000000003,0.8711772208,2.8094822922000002,0.0205,0,0.0205,2.6505,0.8711772208,2.79
2021-02-01 14:30:00,2.5455,0.8305847338000001,2.6775812313,0.018500000000000003,0,0.018500000000000003,2.527,0.8305847338000001,2.66,2.783,0.9086472088,2.9275806991,0.018500000000000003,0,0.018500000000000003,2.7645,0.9086472088,2.91
2021-02-01 15:00:00,2.542,0.8305847338000001,2.6742541016,0.015,0,0.015,2.527,0.8305847338000001,2.66,2.7795,0.9086472088,2.924253751,0.015,0,0.015,2.7645,0.9086472088,2.91
2021-02-01 15:30:00,2.5735,0.8430747298,2.7080763006,0.0085,0,0.0085,2.565,0.8430747298,2.7,2.83,0.9273822028,2.9780761827,0.0085,0,0.0085,2.8215,0.9273822028,2.9699999999999998
2021-02-01 16:00:00,2.571,0.8430747298,2.7057006486,0.006,0,0.006,2.565,0.8430747298,2.7,2.8369999999999997,0.9305047018,2.9857005878000002,0.006,0,0.006,2.831,0.9305047018,2.98
2021-02-01 16:30:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71,2.8025,0.9211372048,2.95,0.0,0,0.0,2.8025,0.9211372048,2.95
2021-02-01 17:00:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89
2021-02-01 17:30:00,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89
2021-02-01 18:00:00,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96
2021-02-01 18:30:00,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9
2021-02-01 19:00:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2021-02-01 19:30:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2021-02-01 20:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2021-02-01 20:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2021-02-01 21:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2021-02-01 21:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2021-02-01 22:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2021-02-01 22:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-02-01 23:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-02-01 23:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-02-02 00:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-02-02 00:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-02-02 01:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2021-02-02 01:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2021-02-02 02:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2021-02-02 02:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2021-02-02 03:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-02-02 03:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-02-02 04:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-02-02 04:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-02-02 05:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-02-02 05:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2021-02-02 06:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-02-02 06:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-02-02 07:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-02-02 07:30:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2021-02-02 08:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2021-02-02 08:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2021-02-02 09:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2021-02-02 09:30:00,2.2565,0.7369097638000001,2.3737793179,0.0145,0,0.0145,2.242,0.7369097638000001,2.36,2.38,0.7775022508,2.5037790937,0.0145,0,0.0145,2.3655,0.7775022508,2.49
2021-02-02 10:00:00,2.186,0.6869497798,2.2913960810000003,0.096,0,0.096,2.09,0.6869497798,2.2,2.3285,0.7337872648,2.4413840337,0.096,0,0.096,2.2325,0.7337872648,2.35
2021-02-02 10:30:00,2.232,0.7056847738,2.3409004678,0.085,0,0.085,2.147,0.7056847738,2.26,2.3555,0.7462772608,2.4708925513,0.085,0,0.085,2.2705,0.7462772608,2.39
2021-02-02 11:00:00,2.2,0.6963172768,2.3075653295,0.0815,0,0.0815,2.1185,0.6963172768,2.23,2.3235,0.7369097638000001,2.4375578455,0.0815,0,0.0815,2.242,0.7369097638000001,2.36
2021-02-02 11:30:00,2.083,0.6401122948,2.1791357805000002,0.1355,0,0.1355,1.9475,0.6401122948,2.05,2.216,0.6838272808,2.3191109827,0.1355,0,0.1355,2.0805,0.6838272808,2.19
2021-02-02 12:00:00,2.081,0.6307447978,2.1744884456,0.162,0,0.162,1.919,0.6307447978,2.02,2.2235,0.6775822828,2.3244504727,0.162,0,0.162,2.0615,0.6775822828,2.17
2021-02-02 12:30:00,2.0985,0.6369897958,2.1930477081,0.1605,0,0.1605,1.9380000000000002,0.6369897958,2.04,2.241,0.6838272808,2.3430110435,0.1605,0,0.1605,2.0805,0.6838272808,2.19
2021-02-02 13:00:00,2.064,0.5839073129,2.1450043706,0.28750000000000003,0,0.28750000000000003,1.7765,0.5839073129,1.87,2.2635,0.6494797918,2.3548367778,0.28750000000000003,0,0.28750000000000003,1.976,0.6494797918,2.08
2021-02-02 13:30:00,2.057,0.5745398159,2.1357305542,0.309,0,0.309,1.748,0.5745398159,1.8399999999999999,2.209,0.6244997998,2.2955785763,0.309,0,0.309,1.9,0.6244997998,2.0
2021-02-02 14:00:00,2.067,0.6088873048,2.1548161755,0.21450000000000002,0,0.21450000000000002,1.8525,0.6088873048,1.9500000000000002,2.1715,0.6432347938,2.264765606,0.21450000000000002,0,0.21450000000000002,1.957,0.6432347938,2.06
2021-02-02 14:30:00,1.9125,0.5901523108,2.0014834498,0.117,0,0.117,1.7955,0.5901523108,1.8900000000000001,2.0265,0.6276222988,2.1214645884,0.117,0,0.117,1.9095,0.6276222988,2.01
2021-02-02 15:00:00,2.048,0.6369897958,2.1447750465,0.11,0,0.11,1.9380000000000002,0.6369897958,2.04,2.276,0.7119297718,2.3847473661,0.11,0,0.11,2.166,0.7119297718,2.2800000000000002
2021-02-02 15:30:00,2.13,0.6650922868,2.2314228084,0.10650000000000001,0,0.10650000000000001,2.0235,0.6650922868,2.13,2.377,0.7462772608,2.4913969475,0.10650000000000001,0,0.10650000000000001,2.2705,0.7462772608,2.39
2021-02-02 16:00:00,2.196,0.7088072728,2.3075579623999998,0.0395,0,0.0395,2.1565,0.7088072728,2.27,2.3195,0.7493997598000001,2.4375562045,0.0395,0,0.0395,2.2800000000000002,0.7493997598000001,2.4
2021-02-02 16:30:00,2.252,0.7400322628,2.3704750051,0.0005,0,0.0005,2.2515,0.7400322628,2.37,2.347,0.7712572528,2.4704750049,0.0005,0,0.0005,2.3465,0.7712572528,2.47
2021-02-02 17:00:00,2.338,0.7681347538000001,2.4609500198,0.001,0,0.001,2.337,0.7681347538000001,2.46,2.433,0.7993597438000001,2.560950019,0.001,0,0.001,2.432,0.7993597438000001,2.56
2021-02-02 17:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2021-02-02 18:00:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2021-02-02 18:30:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2021-02-02 19:00:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2021-02-02 19:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2021-02-02 20:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2021-02-02 20:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2021-02-02 21:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2021-02-02 21:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2021-02-02 22:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-02-02 22:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-02-02 23:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-02-02 23:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-02-03 00:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-02-03 00:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-02-03 01:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-02-03 01:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-02-03 02:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-02-03 02:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-02-03 03:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-02-03 03:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2021-02-03 04:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2021-02-03 04:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2021-02-03 05:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2021-02-03 05:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2021-02-03 06:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-02-03 06:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2021-02-03 07:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2021-02-03 07:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2021-02-03 08:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2021-02-03 08:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2021-02-03 09:00:00,2.2805,0.7493997598000001,2.4004750051,0.0005,0,0.0005,2.2800000000000002,0.7493997598000001,2.4,2.4135,0.7931147458000001,2.5404750048,0.0005,0,0.0005,2.4130000000000003,0.7931147458000001,2.54
2021-02-03 09:30:00,2.2685,0.7400322628,2.3861559044,0.017,0,0.017,2.2515,0.7400322628,2.37,2.4205,0.7899922468,2.5461555333,0.017,0,0.017,2.4035,0.7899922468,2.5300000000000002
2021-02-03 10:00:00,2.304,0.7462772608,2.4218475902,0.0335,0,0.0335,2.2705,0.7462772608,2.39,2.589,0.8399522308,2.7218451003,0.0335,0,0.0335,2.5555,0.8399522308,2.69
2021-02-03 10:30:00,2.117,0.6650922868,2.2190170684,0.0935,0,0.0935,2.0235,0.6650922868,2.13,2.155,0.6775822828,2.2590136675,0.0935,0,0.0935,2.0615,0.6775822828,2.17
2021-02-03 11:00:00,2.0295,0.6088873048,2.1188709258,0.177,0,0.177,1.8525,0.6088873048,1.9500000000000002,2.153,0.6494797918,2.248829251,0.177,0,0.177,1.976,0.6494797918,2.08
2021-02-03 11:30:00,1.932,0.5745398159,2.0156190116,0.184,0,0.184,1.748,0.5745398159,1.8399999999999999,2.065,0.6182548018,2.155565819,0.184,0,0.184,1.881,0.6182548018,1.98
2021-02-03 12:00:00,2.013,0.6151323028,2.1048887738,0.14150000000000001,0,0.14150000000000001,1.8715000000000002,0.6151323028,1.97,2.127,0.6526022908,2.2248637599,0.14150000000000001,0,0.14150000000000001,1.9855,0.6526022908,2.09
2021-02-03 12:30:00,2.132,0.6744597838,2.2361395305,0.08,0,0.08,2.052,0.6744597838,2.16,2.246,0.7119297718,2.3561324241,0.08,0,0.08,2.166,0.7119297718,2.2800000000000002
2021-02-03 13:00:00,2.1645,0.6807047818,2.269012836,0.0935,0,0.0935,2.071,0.6807047818,2.18,2.2880000000000003,0.7212972688,2.3990026574,0.0935,0,0.0935,2.1945,0.7212972688,2.31
2021-02-03 13:30:00,2.1065,0.6432347938,2.2025197502,0.1495,0,0.1495,1.957,0.6432347938,2.06,2.23,0.6838272808,2.3324921758,0.1495,0,0.1495,2.0805,0.6838272808,2.19
2021-02-03 14:00:00,2.0495,0.6338672968,2.1452827319,0.121,0,0.121,1.9285,0.6338672968,2.03,2.1825,0.6775822828,2.2852623482,0.121,0,0.121,2.0615,0.6775822828,2.17
2021-02-03 14:30:00,2.005,0.6088873048,2.0954161281,0.1525,0,0.1525,1.8525,0.6088873048,1.9500000000000002,2.1475,0.6557247898,2.245379979,0.1525,0,0.1525,1.995,0.6557247898,2.1
2021-02-03 15:00:00,2.0,0.6338672968,2.0980437912,0.07150000000000001,0,0.07150000000000001,1.9285,0.6338672968,2.03,2.133,0.6775822828,2.2380363603,0.07150000000000001,0,0.07150000000000001,2.0615,0.6775822828,2.17
2021-02-03 15:30:00,1.9715,0.5901523108,2.0579339154,0.176,0,0.176,1.7955,0.5901523108,1.8900000000000001,2.133,0.6432347938,2.2278779141,0.176,0,0.176,1.957,0.6432347938,2.06
2021-02-03 16:00:00,2.029,0.6338672968,2.1257066472,0.1005,0,0.1005,1.9285,0.6338672968,2.03,2.1715,0.6807047818,2.2756913785,0.1005,0,0.1005,2.071,0.6807047818,2.18
2021-02-03 16:30:00,2.1585,0.7056847738,2.270927839,0.0115,0,0.0115,2.147,0.7056847738,2.26,2.2535,0.7369097638000001,2.3709277193,0.0115,0,0.0115,2.242,0.7369097638000001,2.36
2021-02-03 17:00:00,2.148,0.7025622748,2.2599773782,0.0105,0,0.0105,2.1375,0.7025622748,2.25,2.205,0.7212972688,2.3199773167,0.0105,0,0.0105,2.1945,0.7212972688,2.31
2021-02-03 17:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2021-02-03 18:00:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2021-02-03 18:30:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87
2021-02-03 19:00:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2021-02-03 19:30:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2021-02-03 20:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2021-02-03 20:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2021-02-03 21:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2021-02-03 21:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2021-02-03 22:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-02-03 22:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-02-03 23:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2021-02-03 23:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2021-02-04 00:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2021-02-04 00:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-02-04 01:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2021-02-04 01:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2021-02-04 02:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-02-04 02:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-02-04 03:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-02-04 03:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-02-04 04:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-02-04 04:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-02-04 05:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2021-02-04 05:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-02-04 06:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-02-04 06:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2021-02-04 07:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2021-02-04 07:30:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2021-02-04 08:00:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2021-02-04 08:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2021-02-04 09:00:00,2.329,0.7618897558000001,2.4504524072000002,0.011,0,0.011,2.318,0.7618897558000001,2.44,2.462,0.8056047418000001,2.5904522771,0.011,0,0.011,2.451,0.8056047418000001,2.58
2021-02-04 09:30:00,2.2805,0.7431547618000001,2.3985327286,0.0195,0,0.0195,2.261,0.7431547618000001,2.38,2.4135,0.7868697478000001,2.5385323023,0.0195,0,0.0195,2.394,0.7868697478000001,2.52
2021-02-04 10:00:00,2.3,0.7493997598000001,2.4190080612,0.02,0,0.02,2.2800000000000002,0.7493997598000001,2.4,2.433,0.7931147458000001,2.5590076202,0.02,0,0.02,2.4130000000000003,0.7931147458000001,2.54
2021-02-04 10:30:00,2.297,0.7525222588,2.4171261345,0.007500000000000001,0,0.007500000000000001,2.2895,0.7525222588,2.41,2.4205,0.7931147458000001,2.5471260766,0.007500000000000001,0,0.007500000000000001,2.4130000000000003,0.7931147458000001,2.54
2021-02-04 11:00:00,2.3225,0.7618897558000001,2.4442754039,0.0045000000000000005,0,0.0045000000000000005,2.318,0.7618897558000001,2.44,2.4365,0.7993597438000001,2.564275385,0.0045000000000000005,0,0.0045000000000000005,2.432,0.7993597438000001,2.56
2021-02-04 11:30:00,2.3685,0.7743797518000001,2.4918780568,0.0125,0,0.0125,2.356,0.7743797518000001,2.48,2.5205,0.8243397358000001,2.6518778724,0.0125,0,0.0125,2.508,0.8243397358000001,2.64
2021-02-04 12:00:00,2.4225,0.7806247498000001,2.5451682164,0.0475,0,0.0475,2.375,0.7806247498000001,2.5,2.698,0.8711772208,2.835163796,0.0475,0,0.0475,2.6505,0.8711772208,2.79
2021-02-04 12:30:00,2.444,0.7899922468,2.568506132,0.0405,0,0.0405,2.4035,0.7899922468,2.5300000000000002,2.71,0.8774222188,2.8485030718,0.0405,0,0.0405,2.6695,0.8774222188,2.81
2021-02-04 13:00:00,2.291,0.7025622748,2.3963043943,0.1535,0,0.1535,2.1375,0.7025622748,2.25,2.3195,0.7119297718,2.4262984668,0.1535,0,0.1535,2.166,0.7119297718,2.2800000000000002
2021-02-04 13:30:00,2.2475,0.7181747698000001,2.3594557105,0.0625,0,0.0625,2.185,0.7181747698000001,2.3,2.2,0.7025622748,2.3094574579,0.0625,0,0.0625,2.1375,0.7025622748,2.25
2021-02-04 14:00:00,2.265,0.7306647658000001,2.3799361336000002,0.042,0,0.042,2.223,0.7306647658000001,2.34,2.3125,0.7462772608,2.4299353901,0.042,0,0.042,2.2705,0.7462772608,2.39
2021-02-04 14:30:00,2.2640000000000002,0.7400322628,2.381878198,0.0125,0,0.0125,2.2515,0.7400322628,2.37,2.3685,0.7743797518000001,2.4918780568,0.0125,0,0.0125,2.356,0.7743797518000001,2.48
2021-02-04 15:00:00,2.1485,0.6838272808,2.25469998,0.068,0,0.068,2.0805,0.6838272808,2.19,2.253,0.7181747698000001,2.3646953292,0.068,0,0.068,2.185,0.7181747698000001,2.3
2021-02-04 15:30:00,2.2115,0.7181747698000001,2.3251897234,0.026500000000000003,0,0.026500000000000003,2.185,0.7181747698000001,2.3,2.3255,0.7556447578000001,2.4451890009,0.026500000000000003,0,0.026500000000000003,2.299,0.7556447578000001,2.42
2021-02-04 16:00:00,2.195,0.7119297718,2.3075677672,0.029,0,0.029,2.166,0.7119297718,2.2800000000000002,2.328,0.7556447578000001,2.4475667509,0.029,0,0.029,2.299,0.7556447578000001,2.42
2021-02-04 16:30:00,2.2935,0.7525222588,2.4138003231000003,0.004,0,0.004,2.2895,0.7525222588,2.41,2.398,0.7868697478000001,2.5238003091,0.004,0,0.004,2.394,0.7868697478000001,2.52
2021-02-04 17:00:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2021-02-04 17:30:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2021-02-04 18:00:00,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998
2021-02-04 18:30:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9
2021-02-04 19:00:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2021-02-04 19:30:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2021-02-04 20:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2021-02-04 20:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2021-02-04 21:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2021-02-04 21:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2021-02-04 22:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-02-04 22:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-02-04 23:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2021-02-04 23:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2021-02-05 00:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2021-02-05 00:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-02-05 01:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2021-02-05 01:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-02-05 02:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-02-05 02:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-02-05 03:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-02-05 03:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-02-05 04:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2021-02-05 04:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2021-02-05 05:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-02-05 05:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2021-02-05 06:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2021-02-05 06:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2021-02-05 07:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2021-02-05 07:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2021-02-05 08:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2021-02-05 08:30:00,2.1725,0.7088072728,2.2852054612,0.016,0,0.016,2.1565,0.7088072728,2.27,2.2865,0.7462772608,2.4052051888,0.016,0,0.016,2.2705,0.7462772608,2.39
2021-02-05 09:00:00,2.188,0.6900722788,2.2942414324,0.08850000000000001,0,0.08850000000000001,2.0995,0.6900722788,2.21,2.2735,0.7181747698000001,2.3842351499,0.08850000000000001,0,0.08850000000000001,2.185,0.7181747698000001,2.3
2021-02-05 09:30:00,2.2245,0.7275422668,2.3404525203,0.011,0,0.011,2.2135,0.7275422668,2.33,2.291,0.7493997598000001,2.4104524472,0.011,0,0.011,2.2800000000000002,0.7493997598000001,2.4
2021-02-05 10:00:00,2.1795,0.7119297718,2.292828875,0.0135,0,0.0135,2.166,0.7119297718,2.2800000000000002,2.265,0.7400322628,2.3828287286,0.0135,0,0.0135,2.2515,0.7400322628,2.37
2021-02-05 10:30:00,2.1715,0.6963172768,2.2804100508,0.053,0,0.053,2.1185,0.6963172768,2.23,2.2665,0.7275422668,2.3804075281,0.053,0,0.053,2.2135,0.7275422668,2.33
2021-02-05 11:00:00,2.1315,0.6369897958,2.2246456459,0.1935,0,0.1935,1.9380000000000002,0.6369897958,2.04,2.255,0.6775822828,2.3546003376,0.1935,0,0.1935,2.0615,0.6775822828,2.17
2021-02-05 11:30:00,2.0645,0.5714173169,2.142119978,0.326,0,0.326,1.7385000000000002,0.5714173169,1.83,2.3495,0.6650922868,2.4418226799,0.326,0,0.326,2.0235,0.6650922868,2.13
2021-02-05 12:00:00,2.09,0.5714173169,2.1667066599,0.35150000000000003,0,0.35150000000000003,1.7385000000000002,0.5714173169,1.83,2.356,0.6588472888,2.4463883073,0.35150000000000003,0,0.35150000000000003,2.0045,0.6588472888,2.11
2021-02-05 12:30:00,2.095,0.6494797918,2.1933647667,0.11900000000000001,0,0.11900000000000001,1.976,0.6494797918,2.08,2.2185,0.6900722788,2.3233471544,0.11900000000000001,0,0.11900000000000001,2.0995,0.6900722788,2.21
2021-02-05 13:00:00,2.1265,0.6682147858,2.2290162068,0.0935,0,0.0935,2.033,0.6682147858,2.14,2.212,0.6963172768,2.3190087861,0.0935,0,0.0935,2.1185,0.6963172768,2.23
2021-02-05 13:30:00,2.1795,0.6963172768,2.288029283,0.061,0,0.061,2.1185,0.6963172768,2.23,2.303,0.7369097638000001,2.4180250205,0.061,0,0.061,2.242,0.7369097638000001,2.36
2021-02-05 14:00:00,2.1045,0.6432347938,2.2006070185,0.14750000000000002,0,0.14750000000000002,1.957,0.6432347938,2.06,2.2565,0.6931947778,2.3605743475,0.14750000000000002,0,0.14750000000000002,2.109,0.6931947778,2.22
2021-02-05 14:30:00,2.0455,0.6120098038,2.1350939675,0.1835,0,0.1835,1.862,0.6120098038,1.96,2.2165,0.6682147858,2.315034179,0.1835,0,0.1835,2.033,0.6682147858,2.14
2021-02-05 15:00:00,2.004,0.6463572928,2.1056575576,0.0375,0,0.0375,1.9665,0.6463572928,2.07,2.08,0.6713372848,2.1856563659,0.0375,0,0.0375,2.0425,0.6713372848,2.15
2021-02-05 15:30:00,2.0205,0.6619697878,2.1261759687,0.006500000000000001,0,0.006500000000000001,2.014,0.6619697878,2.12,2.0775,0.6807047818,2.1861759421,0.006500000000000001,0,0.006500000000000001,2.071,0.6807047818,2.18
2021-02-05 16:00:00,2.0965,0.6869497798,2.2061759336,0.006500000000000001,0,0.006500000000000001,2.09,0.6869497798,2.2,2.1725,0.7119297718,2.2861759009,0.006500000000000001,0,0.006500000000000001,2.166,0.7119297718,2.2800000000000002
2021-02-05 16:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2021-02-05 17:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2021-02-05 17:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2021-02-05 18:00:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2021-02-05 18:30:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2021-02-05 19:00:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2021-02-05 19:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2021-02-05 20:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2021-02-05 20:30:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2021-02-05 21:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2021-02-05 21:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2021-02-05 22:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-02-05 22:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-02-05 23:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2021-02-05 23:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-02-06 00:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2021-02-06 00:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-02-06 01:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-02-06 01:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2021-02-06 02:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2021-02-06 02:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-02-06 03:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-02-06 03:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-02-06 04:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-02-06 04:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-02-06 05:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-02-06 05:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-02-06 06:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
