Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-06 06:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-02-06 07:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2021-02-06 07:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-02-06 08:00:00,1.758,0.5776623149,1.8504750066,0.0005,0,0.0005,1.7575,0.5776623149,1.85,1.7865000000000002,0.5870298118,1.8804750065,0.0005,0,0.0005,1.786,0.5870298118,1.88
2021-02-06 08:30:00,1.8635000000000002,0.6088873048,1.9604530089,0.011,0,0.011,1.8525,0.6088873048,1.9500000000000002,1.9015,0.6213773008,2.0004529487,0.011,0,0.011,1.8905,0.6213773008,1.99
2021-02-06 09:00:00,1.9315,0.5932748098,2.0205611226,0.1265,0,0.1265,1.8050000000000002,0.5932748098,1.9,1.979,0.6088873048,2.0705517984,0.1265,0,0.1265,1.8525,0.6088873048,1.9500000000000002
2021-02-06 09:30:00,1.9420000000000002,0.5651723189,2.0225686021,0.2225,0,0.2225,1.7195,0.5651723189,1.81,1.9895,0.5807848139,2.0725398066,0.2225,0,0.2225,1.767,0.5807848139,1.8599999999999999
2021-02-06 10:00:00,1.9180000000000001,0.5277023309000001,1.9892696524,0.3125,0,0.3125,1.6055000000000001,0.5277023309000001,1.69,1.975,0.5464373249,2.0491995388,0.3125,0,0.3125,1.6625,0.5464373249,1.75
2021-02-06 10:30:00,1.9344999999999999,0.5245798319,2.0043638018,0.3385,0,0.3385,1.596,0.5245798319,1.6800000000000002,2.001,0.5464373249,2.0742696908,0.3385,0,0.3385,1.6625,0.5464373249,1.75
2021-02-06 11:00:00,1.7485,0.4465173569,1.804613532,0.39,0,0.39,1.3585,0.4465173569,1.43,1.796,0.4621298519,1.8545026287000002,0.39,0,0.39,1.4060000000000001,0.4621298519,1.48
2021-02-06 11:30:00,1.7189999999999999,0.4309048619,1.7721850919,0.40800000000000003,0,0.40800000000000003,1.311,0.4309048619,1.38,1.7570000000000001,0.4433948579,1.8120838833000001,0.40800000000000003,0,0.40800000000000003,1.349,0.4433948579,1.42
2021-02-06 12:00:00,1.7349999999999999,0.4309048619,1.7877091486,0.424,0,0.424,1.311,0.4309048619,1.38,1.7730000000000001,0.4433948579,1.8276017072,0.424,0,0.424,1.349,0.4433948579,1.42
2021-02-06 12:30:00,1.754,0.4371498599,1.8076548343,0.424,0,0.424,1.33,0.4371498599,1.4,1.811,0.4558848539,1.8674988621000002,0.424,0,0.424,1.387,0.4558848539,1.46
2021-02-06 13:00:00,1.698,0.4340273609,1.7525934355000001,0.3775,0,0.3775,1.3205,0.4340273609,1.3900000000000001,1.736,0.4465173569,1.7925048814000002,0.3775,0,0.3775,1.3585,0.4465173569,1.43
2021-02-06 13:30:00,1.7195,0.4871098439,1.7871643041,0.23750000000000002,0,0.23750000000000002,1.482,0.4871098439,1.56,1.729,0.4902323429,1.7971557389,0.23750000000000002,0,0.23750000000000002,1.4915,0.4902323429,1.57
2021-02-06 14:00:00,1.7735,0.5245798319,1.8494556632,0.17750000000000002,0,0.17750000000000002,1.596,0.5245798319,1.6800000000000002,1.7925,0.5308248299,1.8694467765,0.17750000000000002,0,0.17750000000000002,1.615,0.5308248299,1.7000000000000002
2021-02-06 14:30:00,1.7810000000000001,0.5308248299,1.8584229874,0.166,0,0.166,1.615,0.5308248299,1.7000000000000002,1.8,0.5370698279,1.8784152895,0.166,0,0.166,1.634,0.5370698279,1.72
2021-02-06 15:00:00,1.7475,0.5495598239,1.8318767016000002,0.0755,0,0.0755,1.6720000000000002,0.5495598239,1.76,1.776,0.5589273209,1.8618742573,0.0755,0,0.0755,1.7005,0.5589273209,1.79
2021-02-06 15:30:00,1.742,0.5152123349000001,1.8165923456000002,0.17450000000000002,0,0.17450000000000002,1.5675,0.5152123349000001,1.65,1.7705000000000002,0.5245798319,1.8465790668,0.17450000000000002,0,0.17450000000000002,1.596,0.5245798319,1.6800000000000002
2021-02-06 16:00:00,1.7389999999999999,0.5308248299,1.8182123088000002,0.124,0,0.124,1.615,0.5308248299,1.7000000000000002,1.758,0.5370698279,1.8382078229,0.124,0,0.124,1.634,0.5370698279,1.72
2021-02-06 16:30:00,1.92,0.6276222988,2.0199776608,0.0105,0,0.0105,1.9095,0.6276222988,2.01,1.9485000000000001,0.6369897958,2.0499776218,0.0105,0,0.0105,1.9380000000000002,0.6369897958,2.04
2021-02-06 17:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2021-02-06 17:30:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2021-02-06 18:00:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2021-02-06 18:30:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2021-02-06 19:00:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2021-02-06 19:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2021-02-06 20:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2021-02-06 20:30:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2021-02-06 21:00:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2021-02-06 21:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2021-02-06 22:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-02-06 22:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-02-06 23:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2021-02-06 23:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-02-07 00:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-02-07 00:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-02-07 01:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-02-07 01:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2021-02-07 02:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-02-07 02:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-02-07 03:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-02-07 03:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-02-07 04:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-02-07 04:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2021-02-07 05:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2021-02-07 05:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2021-02-07 06:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2021-02-07 06:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2021-02-07 07:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-02-07 07:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-02-07 08:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-02-07 08:30:00,1.7015,0.5589273209,1.7909500272,0.001,0,0.001,1.7005,0.5589273209,1.79,1.7205,0.5651723189,1.8109500269,0.001,0,0.001,1.7195,0.5651723189,1.81
2021-02-07 09:00:00,1.8305,0.5995198078,1.9261760693,0.006500000000000001,0,0.006500000000000001,1.824,0.5995198078,1.92,1.859,0.6088873048,1.9561760529,0.006500000000000001,0,0.006500000000000001,1.8525,0.6088873048,1.9500000000000002
2021-02-07 09:30:00,1.9145,0.6151323028,2.0108948257,0.043000000000000003,0,0.043000000000000003,1.8715000000000002,0.6151323028,1.97,1.924,0.6182548018,2.0208946039,0.043000000000000003,0,0.043000000000000003,1.881,0.6182548018,1.98
2021-02-07 10:00:00,1.967,0.6338672968,2.0666099656,0.0385,0,0.0385,1.9285,0.6338672968,2.03,1.967,0.6338672968,2.0666099656,0.0385,0,0.0385,1.9285,0.6338672968,2.03
2021-02-07 10:30:00,2.039,0.6588472888,2.1428020791,0.0345,0,0.0345,2.0045,0.6588472888,2.11,2.0485,0.6619697878,2.1528019533,0.0345,0,0.0345,2.014,0.6619697878,2.12
2021-02-07 11:00:00,2.0825,0.6713372848,2.1880356487,0.04,0,0.04,2.0425,0.6713372848,2.15,2.1205,0.6838272808,2.2280350087,0.04,0,0.04,2.0805,0.6838272808,2.19
2021-02-07 11:30:00,2.082,0.6619697878,2.1847031835,0.068,0,0.068,2.014,0.6619697878,2.12,2.101,0.6682147858,2.2047022475,0.068,0,0.068,2.033,0.6682147858,2.14
2021-02-07 12:00:00,2.074,0.6276222988,2.1668838801,0.1645,0,0.1645,1.9095,0.6276222988,2.01,2.093,0.6338672968,2.1868783117,0.1645,0,0.1645,1.9285,0.6338672968,2.03
2021-02-07 12:30:00,2.14,0.6120098038,2.2257933417,0.278,0,0.278,1.862,0.6120098038,1.96,2.2065,0.6338672968,2.2957417102,0.278,0,0.278,1.9285,0.6338672968,2.03
2021-02-07 13:00:00,2.0285,0.5589273209,2.1040941044,0.328,0,0.328,1.7005,0.5589273209,1.79,2.0665,0.5714173169,2.1440475741,0.328,0,0.328,1.7385000000000002,0.5714173169,1.83
2021-02-07 13:30:00,2.0165,0.5776623149,2.0976095919,0.259,0,0.259,1.7575,0.5776623149,1.85,2.045,0.5870298118,2.127587601,0.259,0,0.259,1.786,0.5870298118,1.88
2021-02-07 14:00:00,1.9385,0.5526823229,2.0157480001,0.257,0,0.257,1.6815,0.5526823229,1.77,1.967,0.5620498199,2.045724566,0.257,0,0.257,1.71,0.5620498199,1.8
2021-02-07 14:30:00,1.88,0.5620498199,1.9622181325999999,0.17,0,0.17,1.71,0.5620498199,1.8,1.899,0.5682948179,1.9822108869,0.17,0,0.17,1.729,0.5682948179,1.82
2021-02-07 15:00:00,1.959,0.6088873048,2.051444552,0.10650000000000001,0,0.10650000000000001,1.8525,0.6088873048,1.9500000000000002,1.9875,0.6182548018,2.0814406669,0.10650000000000001,0,0.10650000000000001,1.881,0.6182548018,1.98
2021-02-07 15:30:00,2.034,0.6526022908,2.1361286829,0.0485,0,0.0485,1.9855,0.6526022908,2.09,2.053,0.6588472888,2.156128185,0.0485,0,0.0485,2.0045,0.6588472888,2.11
2021-02-07 16:00:00,2.2825,0.7369097638000001,2.3985083385,0.0405,0,0.0405,2.242,0.7369097638000001,2.36,2.368,0.7650122548,2.4885071328,0.0405,0,0.0405,2.3275,0.7650122548,2.45
2021-02-07 16:30:00,2.298,0.7525222588,2.4180764566,0.0085,0,0.0085,2.2895,0.7525222588,2.41,2.3265000000000002,0.7618897558000001,2.4480764388000003,0.0085,0,0.0085,2.318,0.7618897558000001,2.44
2021-02-07 17:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2021-02-07 17:30:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2021-02-07 18:00:00,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9
2021-02-07 18:30:00,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88,2.8025,0.9211372048,2.95,0.0,0,0.0,2.8025,0.9211372048,2.95
2021-02-07 19:00:00,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2021-02-07 19:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2021-02-07 20:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2021-02-07 20:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2021-02-07 21:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2021-02-07 21:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-02-07 22:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2021-02-07 22:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2021-02-07 23:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-02-07 23:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-02-08 00:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2021-02-08 00:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2021-02-08 01:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2021-02-08 01:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2021-02-08 02:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2021-02-08 02:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2021-02-08 03:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2021-02-08 03:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2021-02-08 04:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2021-02-08 04:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-02-08 05:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-02-08 05:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-02-08 06:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2021-02-08 06:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2021-02-08 07:00:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2021-02-08 07:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2021-02-08 08:00:00,2.234,0.7337872648,2.3514250466,0.0015,0,0.0015,2.2325,0.7337872648,2.35,2.3385,0.7681347538000001,2.4614250446,0.0015,0,0.0015,2.337,0.7681347538000001,2.46
2021-02-08 08:30:00,2.4275,0.7899922468,2.5528109997,0.024,0,0.024,2.4035,0.7899922468,2.5300000000000002,2.5225,0.8212172368,2.652810585,0.024,0,0.024,2.4985,0.8212172368,2.63
2021-02-08 09:00:00,2.572,0.8024822428,2.6942831607,0.1305,0,0.1305,2.4415,0.8024822428,2.5700000000000003,2.6955,0.8430747298,2.8242689762,0.1305,0,0.1305,2.565,0.8430747298,2.7
2021-02-08 09:30:00,2.5605,0.7806247498000001,2.6768517423000002,0.1855,0,0.1855,2.375,0.7806247498000001,2.5,2.646,0.8087272408,2.7668313555,0.1855,0,0.1855,2.4605,0.8087272408,2.59
2021-02-08 10:00:00,2.4575,0.7462772608,2.5683138438,0.187,0,0.187,2.2705,0.7462772608,2.39,2.5525,0.7775022508,2.6682889649,0.187,0,0.187,2.3655,0.7775022508,2.49
2021-02-08 10:30:00,2.417,0.7493997598000001,2.5305116084,0.137,0,0.137,2.2800000000000002,0.7493997598000001,2.4,2.493,0.7743797518000001,2.6105005267,0.137,0,0.137,2.356,0.7743797518000001,2.48
2021-02-08 11:00:00,2.4095,0.7400322628,2.5205828691,0.158,0,0.158,2.2515,0.7400322628,2.37,2.4855,0.7650122548,2.6005680149,0.158,0,0.158,2.3275,0.7650122548,2.45
2021-02-08 11:30:00,2.3775,0.7525222588,2.493751391,0.088,0,0.088,2.2895,0.7525222588,2.41,2.444,0.7743797518000001,2.5637472574,0.088,0,0.088,2.356,0.7743797518000001,2.48
2021-02-08 12:00:00,2.41,0.7150522708,2.5138416318,0.23450000000000001,0,0.23450000000000001,2.1755,0.7150522708,2.29,2.4859999999999998,0.7400322628,2.5938087343,0.23450000000000001,0,0.23450000000000001,2.2515,0.7400322628,2.37
2021-02-08 12:30:00,2.415,0.7431547618000001,2.5267576061,0.154,0,0.154,2.261,0.7431547618000001,2.38,2.4815,0.7650122548,2.5967452705,0.154,0,0.154,2.3275,0.7650122548,2.45
2021-02-08 13:00:00,2.439,0.7618897558000001,2.5552293439,0.121,0,0.121,2.318,0.7618897558000001,2.44,2.5055,0.7837472488,2.6252218954,0.121,0,0.121,2.3845,0.7837472488,2.51
2021-02-08 13:30:00,2.417,0.7088072728,2.5187887466000003,0.2605,0,0.2605,2.1565,0.7088072728,2.27,2.4835000000000003,0.7306647658000001,2.5887532231,0.2605,0,0.2605,2.223,0.7306647658000001,2.34
2021-02-08 14:00:00,2.35,0.6869497798,2.4483463807,0.26,0,0.26,2.09,0.6869497798,2.2,2.4165,0.7088072728,2.5183089564,0.26,0,0.26,2.1565,0.7088072728,2.27
2021-02-08 14:30:00,2.404,0.7212972688,2.5098776365,0.20950000000000002,0,0.20950000000000002,2.1945,0.7212972688,2.31,2.461,0.7400322628,2.5698577295,0.20950000000000002,0,0.20950000000000002,2.2515,0.7400322628,2.37
2021-02-08 15:00:00,2.4425,0.7962372448,2.5690075905,0.02,0,0.02,2.4225,0.7962372448,2.55,2.49,0.8118497398000001,2.6190074456,0.02,0,0.02,2.47,0.8118497398000001,2.6
2021-02-08 15:30:00,2.457,0.7962372448,2.5827974659,0.0345,0,0.0345,2.4225,0.7962372448,2.55,2.5235000000000003,0.8180947378000001,2.6527968731,0.0345,0,0.0345,2.489,0.8180947378000001,2.62
2021-02-08 16:00:00,2.4285,0.7899922468,2.553761931,0.025,0,0.025,2.4035,0.7899922468,2.5300000000000002,2.476,0.8056047418000001,2.6037617018,0.025,0,0.025,2.451,0.8056047418000001,2.58
2021-02-08 16:30:00,2.469,0.8087272408,2.5980763557,0.0085,0,0.0085,2.4605,0.8087272408,2.59,2.5165,0.8243397358000001,2.6480763301,0.0085,0,0.0085,2.508,0.8243397358000001,2.64
2021-02-08 17:00:00,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003
2021-02-08 17:30:00,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96
2021-02-08 18:00:00,2.8975,0.9523621948000001,3.05,0.0,0,0.0,2.8975,0.9523621948000001,3.05,2.9450000000000003,0.9679746898,3.1,0.0,0,0.0,2.9450000000000003,0.9679746898,3.1
2021-02-08 18:30:00,2.8975,0.9523621948000001,3.05,0.0,0,0.0,2.8975,0.9523621948000001,3.05,2.9735,0.9773421867000001,3.13,0.0,0,0.0,2.9735,0.9773421867000001,3.13
2021-02-08 19:00:00,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0,2.9735,0.9773421867000001,3.13,0.0,0,0.0,2.9735,0.9773421867000001,3.13
2021-02-08 19:30:00,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96
2021-02-08 20:00:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2021-02-08 20:30:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2021-02-08 21:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2021-02-08 21:30:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2021-02-08 22:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2021-02-08 22:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2021-02-08 23:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-02-08 23:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2021-02-09 00:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2021-02-09 00:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2021-02-09 01:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2021-02-09 01:30:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2021-02-09 02:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2021-02-09 02:30:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2021-02-09 03:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2021-02-09 03:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-02-09 04:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2021-02-09 04:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2021-02-09 05:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2021-02-09 05:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2021-02-09 06:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2021-02-09 06:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2021-02-09 07:00:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2021-02-09 07:30:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2021-02-09 08:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2021-02-09 08:30:00,2.5,0.8212172368,2.6314250417,0.0015,0,0.0015,2.4985,0.8212172368,2.63,2.5949999999999998,0.8524422268,2.7314250402,0.0015,0,0.0015,2.5935,0.8524422268,2.73
2021-02-09 09:00:00,2.7119999999999997,0.8867897158,2.8533033488,0.014,0,0.014,2.698,0.8867897158,2.84,2.826,0.9242597038,2.9733032136,0.014,0,0.014,2.8120000000000003,0.9242597038,2.96
2021-02-09 09:30:00,2.754,0.8992797118,2.897105452,0.018000000000000002,0,0.018000000000000002,2.7359999999999998,0.8992797118,2.88,2.925,0.9554846938,3.0771051331,0.018000000000000002,0,0.018000000000000002,2.907,0.9554846938,3.06
2021-02-09 10:00:00,2.7225,0.8836672168,2.8623196886,0.034,0,0.034,2.6885,0.8836672168,2.83,2.9314999999999998,0.9523621948000001,3.0823182834,0.034,0,0.034,2.8975,0.9523621948000001,3.05
2021-02-09 10:30:00,2.585,0.8337072328,2.7161172195,0.0485,0,0.0485,2.5365,0.8337072328,2.67,2.6705,0.8618097238,2.8061158654,0.0485,0,0.0485,2.622,0.8618097238,2.76
2021-02-09 11:00:00,2.5885,0.8430747298,2.7223348894,0.0235,0,0.0235,2.565,0.8430747298,2.7,2.6645,0.8680547218,2.8023346071,0.0235,0,0.0235,2.641,0.8680547218,2.7800000000000002
2021-02-09 11:30:00,2.6575,0.8680547218,2.7956797474,0.0165,0,0.0165,2.641,0.8680547218,2.7800000000000002,2.743,0.8961572128,2.8856795993,0.0165,0,0.0165,2.7265,0.8961572128,2.87
2021-02-09 12:00:00,2.642,0.8493197278,2.7751590945,0.058,0,0.058,2.584,0.8493197278,2.7199999999999998,2.737,0.8805447178,2.8751570392,0.058,0,0.058,2.6790000000000003,0.8805447178,2.8200000000000003
2021-02-09 12:30:00,2.6135,0.8212172368,2.7394853531,0.115,0,0.115,2.4985,0.8212172368,2.63,2.737,0.8618097238,2.8694746906,0.115,0,0.115,2.622,0.8618097238,2.76
2021-02-09 13:00:00,2.7135,0.8680547218,2.8489649436,0.07250000000000001,0,0.07250000000000001,2.641,0.8680547218,2.7800000000000002,2.9225000000000003,0.9367496998,3.068958496,0.07250000000000001,0,0.07250000000000001,2.85,0.9367496998,3.0
2021-02-09 13:30:00,2.665,0.8243397358000001,2.7895807929,0.157,0,0.157,2.508,0.8243397358000001,2.64,2.7505,0.8524422268,2.8795673286000003,0.157,0,0.157,2.5935,0.8524422268,2.73
2021-02-09 14:00:00,2.5165,0.7618897558000001,2.6293056593,0.1985,0,0.1985,2.318,0.7618897558000001,2.44,2.5925000000000002,0.7868697478000001,2.7092840844,0.1985,0,0.1985,2.394,0.7868697478000001,2.52
2021-02-09 14:30:00,2.424,0.7244197678000001,2.5299328054,0.22,0,0.22,2.204,0.7244197678000001,2.32,2.519,0.7556447578000001,2.6298973364,0.22,0,0.22,2.299,0.7556447578000001,2.42
2021-02-09 15:00:00,2.4065,0.7400322628,2.5177152340999998,0.155,0,0.155,2.2515,0.7400322628,2.37,2.492,0.7681347538000001,2.6076991774,0.155,0,0.155,2.337,0.7681347538000001,2.46
2021-02-09 15:30:00,2.4535,0.7993597438000001,2.5804337329,0.021500000000000002,0,0.021500000000000002,2.432,0.7993597438000001,2.56,2.52,0.8212172368,2.6504335023000003,0.021500000000000002,0,0.021500000000000002,2.4985,0.8212172368,2.63
2021-02-09 16:00:00,2.5555,0.8337072328,2.688056547,0.019,0,0.019,2.5365,0.8337072328,2.67,2.641,0.8618097238,2.7780563349,0.019,0,0.019,2.622,0.8618097238,2.76
2021-02-09 16:30:00,2.6535,0.8680547218,2.7918777283000002,0.0125,0,0.0125,2.641,0.8680547218,2.7800000000000002,2.7295,0.8930347138,2.8718776523000002,0.0125,0,0.0125,2.717,0.8930347138,2.86
2021-02-09 17:00:00,2.7185,0.8930347138,2.8614250383,0.0015,0,0.0015,2.717,0.8930347138,2.86,2.7755,0.9117697078,2.9214250375,0.0015,0,0.0015,2.774,0.9117697078,2.92
2021-02-09 17:30:00,2.8595,0.9398721988000001,3.01,0.0,0,0.0,2.8595,0.9398721988000001,3.01,2.9165,0.9586071928000001,3.07,0.0,0,0.0,2.9165,0.9586071928000001,3.07
2021-02-09 18:00:00,2.9355,0.9648521908000001,3.09,0.0,0,0.0,2.9355,0.9648521908000001,3.09,2.983,0.9804646857,3.14,0.0,0,0.0,2.983,0.9804646857,3.14
2021-02-09 18:30:00,2.9450000000000003,0.9679746898,3.1,0.0,0,0.0,2.9450000000000003,0.9679746898,3.1,2.9925,0.9835871847000001,3.15,0.0,0,0.0,2.9925,0.9835871847000001,3.15
2021-02-09 19:00:00,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0,2.888,0.9492396958,3.04,0.0,0,0.0,2.888,0.9492396958,3.04
2021-02-09 19:30:00,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88
2021-02-09 20:00:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2021-02-09 20:30:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2021-02-09 21:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2021-02-09 21:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2021-02-09 22:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2021-02-09 22:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2021-02-09 23:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-02-09 23:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2021-02-10 00:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2021-02-10 00:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2021-02-10 01:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2021-02-10 01:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2021-02-10 02:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2021-02-10 02:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2021-02-10 03:00:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2021-02-10 03:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2021-02-10 04:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2021-02-10 04:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2021-02-10 05:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-02-10 05:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2021-02-10 06:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-02-10 06:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2021-02-10 07:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2021-02-10 07:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2021-02-10 08:00:00,2.3565,0.7743797518000001,2.4804750049,0.0005,0,0.0005,2.356,0.7743797518000001,2.48,2.4325,0.7993597438000001,2.5604750048,0.0005,0,0.0005,2.432,0.7993597438000001,2.56
2021-02-10 08:30:00,2.5060000000000002,0.8149722388,2.6351879914,0.026500000000000003,0,0.026500000000000003,2.4795,0.8149722388,2.61,2.6105,0.8493197278,2.7451874708,0.026500000000000003,0,0.026500000000000003,2.584,0.8493197278,2.7199999999999998
2021-02-10 09:00:00,2.5985,0.8212172368,2.7251788932,0.1,0,0.1,2.4985,0.8212172368,2.63,2.6745,0.8461972288,2.8051737914,0.1,0,0.1,2.5745,0.8461972288,2.71
2021-02-10 09:30:00,2.578,0.7806247498000001,2.6935959237000002,0.203,0,0.203,2.375,0.7806247498000001,2.5,2.654,0.8056047418000001,2.7735744086,0.203,0,0.203,2.451,0.8056047418000001,2.58
2021-02-10 10:00:00,2.497,0.7244197678000001,2.599960192,0.293,0,0.293,2.204,0.7244197678000001,2.32,2.6015,0.7587672568,2.7098948319,0.293,0,0.293,2.3085,0.7587672568,2.43
2021-02-10 10:30:00,2.4985,0.7025622748,2.5953990059,0.361,0,0.361,2.1375,0.7025622748,2.25,2.698,0.7681347538000001,2.805215678,0.361,0,0.361,2.337,0.7681347538000001,2.46
2021-02-10 11:00:00,2.4835000000000003,0.6869497798,2.5767561487,0.3935,0,0.3935,2.09,0.6869497798,2.2,2.6925,0.7556447578000001,2.7965255676,0.3935,0,0.3935,2.299,0.7556447578000001,2.42
2021-02-10 11:30:00,2.4075,0.6588472888,2.4960240383,0.403,0,0.403,2.0045,0.6588472888,2.11,2.6165000000000003,0.7275422668,2.7157669266999998,0.403,0,0.403,2.2135,0.7275422668,2.33
2021-02-10 12:00:00,2.3425000000000002,0.6432347938,2.429209182,0.3855,0,0.3855,1.957,0.6432347938,2.06,2.542,0.7088072728,2.6389717221,0.3855,0,0.3855,2.1565,0.7088072728,2.27
2021-02-10 12:30:00,2.337,0.6650922868,2.4297976768,0.3135,0,0.3135,2.0235,0.6650922868,2.13,2.4415,0.6994397758,2.5397122376,0.3135,0,0.3135,2.128,0.6994397758,2.24
2021-02-10 13:00:00,2.462,0.7462772608,2.5726200166,0.1915,0,0.1915,2.2705,0.7462772608,2.39,2.6805,0.8180947378000001,2.8025629788,0.1915,0,0.1915,2.489,0.8180947378000001,2.62
2021-02-10 13:30:00,2.454,0.7618897558000001,2.5695509335,0.136,0,0.136,2.318,0.7618897558000001,2.44,2.6535,0.8274622348,2.7795244198,0.136,0,0.136,2.5175,0.8274622348,2.65
2021-02-10 14:00:00,2.3885,0.7462772608,2.5023712754,0.11800000000000001,0,0.11800000000000001,2.2705,0.7462772608,2.39,2.4835000000000003,0.7775022508,2.6023608512000003,0.11800000000000001,0,0.11800000000000001,2.3655,0.7775022508,2.49
2021-02-10 14:30:00,2.365,0.7587672568,2.4837376572,0.0565,0,0.0565,2.3085,0.7587672568,2.43,2.46,0.7899922468,2.5837352322,0.0565,0,0.0565,2.4035,0.7899922468,2.5300000000000002
2021-02-10 15:00:00,2.3235,0.7400322628,2.4385036395,0.07200000000000001,0,0.07200000000000001,2.2515,0.7400322628,2.37,2.409,0.7681347538000001,2.5284999506,0.07200000000000001,0,0.07200000000000001,2.337,0.7681347538000001,2.46
2021-02-10 15:30:00,2.392,0.7681347538000001,2.5123086992,0.055,0,0.055,2.337,0.7681347538000001,2.46,2.4775,0.7962372448,2.6023066691,0.055,0,0.055,2.4225,0.7962372448,2.55
2021-02-10 16:00:00,2.3685,0.7369097638000001,2.4804895182,0.1265,0,0.1265,2.242,0.7369097638000001,2.36,2.4635,0.7681347538000001,2.5804773299,0.1265,0,0.1265,2.337,0.7681347538000001,2.46
2021-02-10 16:30:00,2.55,0.8118497398000001,2.6761165894000003,0.08,0,0.08,2.47,0.8118497398000001,2.6,2.702,0.8618097238,2.836110012,0.08,0,0.08,2.622,0.8618097238,2.76
2021-02-10 17:00:00,2.5915,0.8493197278,2.7271260055,0.007500000000000001,0,0.007500000000000001,2.584,0.8493197278,2.7199999999999998,2.7245,0.8930347138,2.8671259564,0.007500000000000001,0,0.007500000000000001,2.717,0.8930347138,2.86
2021-02-10 17:30:00,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89
2021-02-10 18:00:00,2.8405,0.9336272008000001,2.99,0.0,0,0.0,2.8405,0.9336272008000001,2.99,2.8785,0.9461171968000001,3.03,0.0,0,0.0,2.8785,0.9461171968000001,3.03
2021-02-10 18:30:00,2.907,0.9554846938,3.06,0.0,0,0.0,2.907,0.9554846938,3.06,2.964,0.9742196878,3.12,0.0,0,0.0,2.964,0.9742196878,3.12
2021-02-10 19:00:00,2.8405,0.9336272008000001,2.99,0.0,0,0.0,2.8405,0.9336272008000001,2.99,2.9735,0.9773421867000001,3.13,0.0,0,0.0,2.9735,0.9773421867000001,3.13
2021-02-10 19:30:00,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2021-02-10 20:00:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2021-02-10 20:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2021-02-10 21:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2021-02-10 21:30:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2021-02-10 22:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2021-02-10 22:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2021-02-10 23:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-02-10 23:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-02-11 00:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-02-11 00:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2021-02-11 01:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2021-02-11 01:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2021-02-11 02:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2021-02-11 02:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2021-02-11 03:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2021-02-11 03:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2021-02-11 04:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2021-02-11 04:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2021-02-11 05:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2021-02-11 05:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2021-02-11 06:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2021-02-11 06:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2021-02-11 07:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2021-02-11 07:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2021-02-11 08:00:00,2.348,0.7712572528,2.4714250444,0.0015,0,0.0015,2.3465,0.7712572528,2.47,2.3955,0.7868697478000001,2.5214250435,0.0015,0,0.0015,2.394,0.7868697478000001,2.52
2021-02-11 08:30:00,2.4775,0.8118497398000001,2.6071260518,0.007500000000000001,0,0.007500000000000001,2.47,0.8118497398000001,2.6,2.5535,0.8368297318,2.6871260205,0.007500000000000001,0,0.007500000000000001,2.5460000000000003,0.8368297318,2.68
2021-02-11 09:00:00,2.681,0.8774222188,2.8209272855,0.0115,0,0.0115,2.6695,0.8774222188,2.81,2.776,0.9086472088,2.9209272072,0.0115,0,0.0115,2.7645,0.9086472088,2.91
2021-02-11 09:30:00,2.7365,0.8961572128,2.879501693,0.01,0,0.01,2.7265,0.8961572128,2.87,2.8125,0.9211372048,2.9595016472,0.01,0,0.01,2.8025,0.9211372048,2.95
2021-02-11 10:00:00,2.7225,0.8899122148,2.8642538295,0.015,0,0.015,2.7075,0.8899122148,2.85,2.808,0.9180147058,2.9542537129,0.015,0,0.015,2.793,0.9180147058,2.94
2021-02-11 10:30:00,2.7439999999999998,0.8961572128,2.8866301720000003,0.0175,0,0.0175,2.7265,0.8961572128,2.87,2.839,0.9273822028,2.9866299988,0.0175,0,0.0175,2.8215,0.9273822028,2.9699999999999998
2021-02-11 11:00:00,2.7305,0.8899122148,2.8718589798,0.023,0,0.023,2.7075,0.8899122148,2.85,2.816,0.9180147058,2.961858707,0.023,0,0.023,2.793,0.9180147058,2.94
2021-02-11 11:30:00,2.792,0.9086472088,2.9361375564000003,0.0275,0,0.0275,2.7645,0.9086472088,2.91,2.9535,0.9617296918,3.1061368692,0.0275,0,0.0275,2.926,0.9617296918,3.08
2021-02-11 12:00:00,2.7395,0.8899122148,2.8804173309000003,0.032,0,0.032,2.7075,0.8899122148,2.85,2.939,0.9554846938,3.0904161532,0.032,0,0.032,2.907,0.9554846938,3.06
2021-02-11 12:30:00,2.778,0.9055247098,2.9218588262000003,0.023,0,0.023,2.755,0.9055247098,2.9,2.911,0.9492396958,3.0618584226,0.023,0,0.023,2.888,0.9492396958,3.04
2021-02-11 13:00:00,2.7735000000000003,0.8992797118,2.9156485128,0.0375,0,0.0375,2.7359999999999998,0.8992797118,2.88,2.8970000000000002,0.9398721988000001,3.0456475092,0.0375,0,0.0375,2.8595,0.9398721988000001,3.01
2021-02-11 13:30:00,2.656,0.8493197278,2.7884906311,0.07200000000000001,0,0.07200000000000001,2.584,0.8493197278,2.7199999999999998,2.713,0.8680547218,2.8484887221,0.07200000000000001,0,0.07200000000000001,2.641,0.8680547218,2.7800000000000002
2021-02-11 14:00:00,2.545,0.8056047418000001,2.6694613689,0.094,0,0.094,2.451,0.8056047418000001,2.58,2.6115,0.8274622348,2.7394572455,0.094,0,0.094,2.5175,0.8274622348,2.65
2021-02-11 14:30:00,2.5035,0.7962372448,2.6270717539,0.081,0,0.081,2.4225,0.7962372448,2.55,2.5700000000000003,0.8180947378000001,2.6970685939,0.081,0,0.081,2.489,0.8180947378000001,2.62
2021-02-11 15:00:00,2.4455,0.7775022508,2.5661215871,0.08,0,0.08,2.3655,0.7775022508,2.49,2.5215,0.8024822428,2.6461179112,0.08,0,0.08,2.4415,0.8024822428,2.5700000000000003
2021-02-11 15:30:00,2.4225,0.7806247498000001,2.5451682164,0.0475,0,0.0475,2.375,0.7806247498000001,2.5,2.4985,0.8056047418000001,2.6251668995,0.0475,0,0.0475,2.451,0.8056047418000001,2.58
2021-02-11 16:00:00,2.487,0.8087272408,2.6151880907000002,0.026500000000000003,0,0.026500000000000003,2.4605,0.8087272408,2.59,2.563,0.8337072328,2.6951877022,0.026500000000000003,0,0.026500000000000003,2.5365,0.8337072328,2.67
2021-02-11 16:30:00,2.618,0.8586872248,2.7552255352,0.0055000000000000005,0,0.0055000000000000005,2.6125,0.8586872248,2.75,2.694,0.8836672168,2.8352255201,0.0055000000000000005,0,0.0055000000000000005,2.6885,0.8836672168,2.83
2021-02-11 17:00:00,2.718,0.8930347138,2.860950017,0.001,0,0.001,2.717,0.8930347138,2.86,2.775,0.9117697078,2.9209500167,0.001,0,0.001,2.774,0.9117697078,2.92
2021-02-11 17:30:00,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0,2.907,0.9554846938,3.06,0.0,0,0.0,2.907,0.9554846938,3.06
2021-02-11 18:00:00,2.926,0.9617296918,3.08,0.0,0,0.0,2.926,0.9617296918,3.08,2.9735,0.9773421867000001,3.13,0.0,0,0.0,2.9735,0.9773421867000001,3.13
2021-02-11 18:30:00,3.021,0.9929546817,3.18,0.0,0,0.0,3.021,0.9929546817,3.18,3.0685000000000002,1.0085671767,3.23,0.0,0,0.0,3.0685000000000002,1.0085671767,3.23
2021-02-11 19:00:00,2.8975,0.9523621948000001,3.05,0.0,0,0.0,2.8975,0.9523621948000001,3.05,2.964,0.9742196878,3.12,0.0,0,0.0,2.964,0.9742196878,3.12
2021-02-11 19:30:00,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96,2.926,0.9617296918,3.08,0.0,0,0.0,2.926,0.9617296918,3.08
2021-02-11 20:00:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2021-02-11 20:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2021-02-11 21:00:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2021-02-11 21:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2021-02-11 22:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2021-02-11 22:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2021-02-11 23:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2021-02-11 23:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-02-12 00:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-02-12 00:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2021-02-12 01:00:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2021-02-12 01:30:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2021-02-12 02:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2021-02-12 02:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2021-02-12 03:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2021-02-12 03:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2021-02-12 04:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2021-02-12 04:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2021-02-12 05:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
