Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-12 05:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2021-02-12 06:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2021-02-12 06:30:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2021-02-12 07:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2021-02-12 07:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2021-02-12 08:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2021-02-12 08:30:00,2.5025,0.8212172368,2.6338002962,0.004,0,0.004,2.4985,0.8212172368,2.63,2.626,0.8618097238,2.7638002822,0.004,0,0.004,2.622,0.8618097238,2.76
2021-02-12 09:00:00,2.6525,0.8680547218,2.7909273101,0.0115,0,0.0115,2.641,0.8680547218,2.7800000000000002,2.7285,0.8930347138,2.8709272457,0.0115,0,0.0115,2.717,0.8930347138,2.86
2021-02-12 09:30:00,2.658,0.8618097238,2.794222611,0.036000000000000004,0,0.036000000000000004,2.622,0.8618097238,2.76,2.7435,0.8899122148,2.8842219055,0.036000000000000004,0,0.036000000000000004,2.7075,0.8899122148,2.85
2021-02-12 10:00:00,2.6105,0.8430747298,2.7432617903,0.0455,0,0.0455,2.565,0.8430747298,2.7,2.6865,0.8680547218,2.8232607478,0.0455,0,0.0455,2.641,0.8680547218,2.7800000000000002
2021-02-12 10:30:00,2.547,0.8118497398000001,2.6732581245,0.077,0,0.077,2.47,0.8118497398000001,2.6,2.623,0.8368297318,2.7532549827,0.077,0,0.077,2.5460000000000003,0.8368297318,2.68
2021-02-12 11:00:00,2.51,0.8024822428,2.6351618072000003,0.0685,0,0.0685,2.4415,0.8024822428,2.5700000000000003,2.5955,0.8305847338000001,2.7251589403,0.0685,0,0.0685,2.527,0.8305847338000001,2.66
2021-02-12 11:30:00,2.4795,0.7931147458000001,2.6032578147,0.0665,0,0.0665,2.4130000000000003,0.7931147458000001,2.54,2.5460000000000003,0.8149722388,2.6732556462,0.0665,0,0.0665,2.4795,0.8149722388,2.61
2021-02-12 12:00:00,2.492,0.7931147458000001,2.6151663427000003,0.079,0,0.079,2.4130000000000003,0.7931147458000001,2.54,2.5869999999999997,0.8243397358000001,2.7151620577999998,0.079,0,0.079,2.508,0.8243397358000001,2.64
2021-02-12 12:30:00,2.4785,0.7712572528,2.5957272584,0.132,0,0.132,2.3465,0.7712572528,2.47,2.5925000000000002,0.8087272408,2.7157127978,0.132,0,0.132,2.4605,0.8087272408,2.59
2021-02-12 13:00:00,2.5115,0.7868697478000001,2.6318807439,0.11750000000000001,0,0.11750000000000001,2.394,0.7868697478000001,2.52,2.6065,0.8180947378000001,2.7318713824,0.11750000000000001,0,0.11750000000000001,2.489,0.8180947378000001,2.62
2021-02-12 13:30:00,2.362,0.6775822828,2.4572671304,0.3005,0,0.3005,2.0615,0.6775822828,2.17,2.457,0.7088072728,2.5571970495,0.3005,0,0.3005,2.1565,0.7088072728,2.27
2021-02-12 14:00:00,2.246,0.6151323028,2.3287128956,0.3745,0,0.3745,1.8715000000000002,0.6151323028,1.97,2.322,0.6401122948,2.408615318,0.3745,0,0.3745,1.9475,0.6401122948,2.05
2021-02-12 14:30:00,2.3375,0.6401122948,2.4235614290000003,0.39,0,0.39,1.9475,0.6401122948,2.05,2.4705,0.6838272808,2.5633942342,0.39,0,0.39,2.0805,0.6838272808,2.19
2021-02-12 15:00:00,2.3375,0.6557247898,2.4277317088,0.3425,0,0.3425,1.995,0.6557247898,2.1,2.461,0.6963172768,2.5576119233,0.3425,0,0.3425,2.1185,0.6963172768,2.23
2021-02-12 15:30:00,2.29,0.6775822828,2.3881410658,0.2285,0,0.2285,2.0615,0.6775822828,2.17,2.4135,0.7181747698000001,2.5180860291,0.2285,0,0.2285,2.185,0.7181747698000001,2.3
2021-02-12 16:00:00,2.2095000000000002,0.6619697878,2.3065329501000003,0.1955,0,0.1955,2.014,0.6619697878,2.12,2.276,0.6838272808,2.3765091521,0.1955,0,0.1955,2.0805,0.6838272808,2.19
2021-02-12 16:30:00,2.22,0.6900722788,2.3247795057,0.12050000000000001,0,0.12050000000000001,2.0995,0.6900722788,2.21,2.2675,0.7056847738,2.3747730944,0.12050000000000001,0,0.12050000000000001,2.147,0.7056847738,2.26
2021-02-12 17:00:00,2.322,0.7556447578000001,2.4418605611,0.023,0,0.023,2.299,0.7556447578000001,2.42,2.36,0.7681347538000001,2.4818603909,0.023,0,0.023,2.337,0.7681347538000001,2.46
2021-02-12 17:30:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2021-02-12 18:00:00,2.7835,0.9148922068,2.93,0.0,0,0.0,2.7835,0.9148922068,2.93,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998
2021-02-12 18:30:00,2.888,0.9492396958,3.04,0.0,0,0.0,2.888,0.9492396958,3.04,2.9355,0.9648521908000001,3.09,0.0,0,0.0,2.9355,0.9648521908000001,3.09
2021-02-12 19:00:00,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02,2.9545,0.9710971888000001,3.11,0.0,0,0.0,2.9545,0.9710971888000001,3.11
2021-02-12 19:30:00,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003
2021-02-12 20:00:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2021-02-12 20:30:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2021-02-12 21:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2021-02-12 21:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2021-02-12 22:00:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2021-02-12 22:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-02-12 23:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2021-02-12 23:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-02-13 00:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2021-02-13 00:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2021-02-13 01:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2021-02-13 01:30:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2021-02-13 02:00:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2021-02-13 02:30:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2021-02-13 03:00:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2021-02-13 03:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2021-02-13 04:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2021-02-13 04:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2021-02-13 05:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-02-13 05:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2021-02-13 06:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2021-02-13 06:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2021-02-13 07:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-02-13 07:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-02-13 08:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2021-02-13 08:30:00,2.1025,0.6900722788,2.2128501983,0.003,0,0.003,2.0995,0.6900722788,2.21,2.1215,0.6963172768,2.2328501965,0.003,0,0.003,2.1185,0.6963172768,2.23
2021-02-13 09:00:00,2.175,0.7119297718,2.2885517254,0.009000000000000001,0,0.009000000000000001,2.166,0.7119297718,2.2800000000000002,2.194,0.7181747698000001,2.3085517105,0.009000000000000001,0,0.009000000000000001,2.185,0.7181747698000001,2.3
2021-02-13 09:30:00,2.2665,0.7400322628,2.3842546005,0.015,0,0.015,2.2515,0.7400322628,2.37,2.295,0.7493997598000001,2.4142545433,0.015,0,0.015,2.2800000000000002,0.7493997598000001,2.4
2021-02-13 10:00:00,2.227,0.7212972688,2.3408969969,0.0325,0,0.0325,2.1945,0.7212972688,2.31,2.265,0.7337872648,2.3808966273,0.0325,0,0.0325,2.2325,0.7337872648,2.35
2021-02-13 10:30:00,2.2715,0.7369097638000001,2.3880427655,0.029500000000000002,0,0.029500000000000002,2.242,0.7369097638000001,2.36,2.3095,0.7493997598000001,2.4280424729,0.029500000000000002,0,0.029500000000000002,2.2800000000000002,0.7493997598000001,2.4
2021-02-13 11:00:00,2.355,0.7618897558000001,2.4751769634,0.037,0,0.037,2.318,0.7618897558000001,2.44,2.4025,0.7775022508,2.5251764295,0.037,0,0.037,2.3655,0.7775022508,2.49
2021-02-13 11:30:00,2.4035,0.7712572528,2.5242127486,0.057,0,0.057,2.3465,0.7712572528,2.47,2.47,0.7931147458000001,2.5942110554,0.057,0,0.057,2.4130000000000003,0.7931147458000001,2.54
2021-02-13 12:00:00,2.4435000000000002,0.7868697478000001,2.5670715319,0.0495,0,0.0495,2.394,0.7868697478000001,2.52,2.5005,0.8056047418000001,2.6270704692,0.0495,0,0.0495,2.451,0.8056047418000001,2.58
2021-02-13 12:30:00,2.442,0.7837472488,2.5646878465,0.0575,0,0.0575,2.3845,0.7837472488,2.51,2.4895,0.7993597438000001,2.6146866447,0.0575,0,0.0575,2.432,0.7993597438000001,2.56
2021-02-13 13:00:00,2.3795,0.7681347538000001,2.5004102163,0.0425,0,0.0425,2.337,0.7681347538000001,2.46,2.4175,0.7806247498000001,2.5404096618,0.0425,0,0.0425,2.375,0.7806247498000001,2.5
2021-02-13 13:30:00,2.3609999999999998,0.7618897558000001,2.4808863336,0.043000000000000003,0,0.043000000000000003,2.318,0.7618897558000001,2.44,2.3895,0.7712572528,2.5108858994,0.043000000000000003,0,0.043000000000000003,2.3465,0.7712572528,2.47
2021-02-13 14:00:00,2.3705,0.7650122548,2.4908861877,0.043000000000000003,0,0.043000000000000003,2.3275,0.7650122548,2.45,2.4085,0.7775022508,2.5308856157,0.043000000000000003,0,0.043000000000000003,2.3655,0.7775022508,2.49
2021-02-13 14:30:00,2.245,0.7181747698000001,2.3570744579,0.06,0,0.06,2.185,0.7181747698000001,2.3,2.283,0.7306647658000001,2.3970732154,0.06,0,0.06,2.223,0.7306647658000001,2.34
2021-02-13 15:00:00,2.2355,0.7181747698000001,2.3480279492,0.0505,0,0.0505,2.185,0.7181747698000001,2.3,2.2735,0.7306647658000001,2.3880270622,0.0505,0,0.0505,2.223,0.7306647658000001,2.34
2021-02-13 15:30:00,2.178,0.6775822828,2.2809650918,0.1165,0,0.1165,2.0615,0.6775822828,2.17,2.216,0.6900722788,2.3209600923,0.1165,0,0.1165,2.0995,0.6900722788,2.21
2021-02-13 16:00:00,2.155,0.6900722788,2.2627913625,0.0555,0,0.0555,2.0995,0.6900722788,2.21,2.193,0.7025622748,2.3027902097,0.0555,0,0.0555,2.1375,0.7025622748,2.25
2021-02-13 16:30:00,2.3835,0.7806247498000001,2.5080764043,0.0085,0,0.0085,2.375,0.7806247498000001,2.5,2.469,0.8087272408,2.5980763557,0.0085,0,0.0085,2.4605,0.8087272408,2.59
2021-02-13 17:00:00,2.5375,0.8337072328,2.6709500183,0.001,0,0.001,2.5365,0.8337072328,2.67,2.6135,0.8586872248,2.7509500177,0.001,0,0.001,2.6125,0.8586872248,2.75
2021-02-13 17:30:00,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87
2021-02-13 18:00:00,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998,2.8595,0.9398721988000001,3.01,0.0,0,0.0,2.8595,0.9398721988000001,3.01
2021-02-13 18:30:00,2.8405,0.9336272008000001,2.99,0.0,0,0.0,2.8405,0.9336272008000001,2.99,2.8975,0.9523621948000001,3.05,0.0,0,0.0,2.8975,0.9523621948000001,3.05
2021-02-13 19:00:00,2.8025,0.9211372048,2.95,0.0,0,0.0,2.8025,0.9211372048,2.95,2.888,0.9492396958,3.04,0.0,0,0.0,2.888,0.9492396958,3.04
2021-02-13 19:30:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2021-02-13 20:00:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2021-02-13 20:30:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2021-02-13 21:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2021-02-13 21:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2021-02-13 22:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2021-02-13 22:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2021-02-13 23:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-02-13 23:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-02-14 00:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-02-14 00:30:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2021-02-14 01:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2021-02-14 01:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2021-02-14 02:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2021-02-14 02:30:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2021-02-14 03:00:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2021-02-14 03:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2021-02-14 04:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2021-02-14 04:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-02-14 05:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2021-02-14 05:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-02-14 06:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2021-02-14 06:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-02-14 07:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-02-14 07:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-02-14 08:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2021-02-14 08:30:00,1.891,0.6213773008,1.9904750061,0.0005,0,0.0005,1.8905,0.6213773008,1.99,1.9100000000000001,0.6276222988,2.0104750061,0.0005,0,0.0005,1.9095,0.6276222988,2.01
2021-02-14 09:00:00,1.948,0.6401122948,2.0504750059,0.0005,0,0.0005,1.9475,0.6401122948,2.05,1.9575,0.6432347938,2.0604750059,0.0005,0,0.0005,1.957,0.6432347938,2.06
2021-02-14 09:30:00,2.1195,0.6963172768,2.2309500219,0.001,0,0.001,2.1185,0.6963172768,2.23,2.129,0.6994397758,2.2409500218,0.001,0,0.001,2.128,0.6994397758,2.24
2021-02-14 10:00:00,2.191,0.7181747698000001,2.3057007612,0.006,0,0.006,2.185,0.7181747698000001,2.3,2.229,0.7306647658000001,2.3457007482,0.006,0,0.006,2.223,0.7306647658000001,2.34
2021-02-14 10:30:00,2.4055,0.7868697478000001,2.5309275474,0.0115,0,0.0115,2.394,0.7868697478000001,2.52,2.491,0.8149722388,2.6209274599,0.0115,0,0.0115,2.4795,0.8149722388,2.61
2021-02-14 11:00:00,2.3609999999999998,0.7743797518000001,2.4847504905,0.005,0,0.005,2.356,0.7743797518000001,2.48,2.4275,0.7962372448,2.5547504771,0.005,0,0.005,2.4225,0.7962372448,2.55
2021-02-14 11:30:00,2.3595,0.7743797518000001,2.4833252405,0.0035,0,0.0035,2.356,0.7743797518000001,2.48,2.388,0.7837472488,2.5133252376,0.0035,0,0.0035,2.3845,0.7837472488,2.51
2021-02-14 12:00:00,2.4935,0.8149722388,2.6233036424,0.014,0,0.014,2.4795,0.8149722388,2.61,2.541,0.8305847338000001,2.6733035742,0.014,0,0.014,2.527,0.8305847338000001,2.66
2021-02-14 12:30:00,2.6445,0.8649322228,2.7823529611,0.013000000000000001,0,0.013000000000000001,2.6315,0.8649322228,2.77,2.692,0.8805447178,2.8323529088,0.013000000000000001,0,0.013000000000000001,2.6790000000000003,0.8805447178,2.8200000000000003
2021-02-14 13:00:00,2.6310000000000002,0.8618097238,2.7685514263,0.009000000000000001,0,0.009000000000000001,2.622,0.8618097238,2.76,2.669,0.8742997198,2.8085514060000003,0.009000000000000001,0,0.009000000000000001,2.66,0.8742997198,2.8
2021-02-14 13:30:00,2.7095000000000002,0.8899122148,2.8519000684,0.002,0,0.002,2.7075,0.8899122148,2.85,2.795,0.9180147058,2.9419000663,0.002,0,0.002,2.793,0.9180147058,2.94
2021-02-14 14:00:00,2.5715,0.8430747298,2.7061757611,0.006500000000000001,0,0.006500000000000001,2.565,0.8430747298,2.7,2.638,0.8649322228,2.7761757419,0.006500000000000001,0,0.006500000000000001,2.6315,0.8649322228,2.77
2021-02-14 14:30:00,2.3475,0.7681347538000001,2.469977176,0.0105,0,0.0105,2.337,0.7681347538000001,2.46,2.376,0.7775022508,2.4999771499,0.0105,0,0.0105,2.3655,0.7775022508,2.49
2021-02-14 15:00:00,2.3055,0.7556447578000001,2.4261758489,0.006500000000000001,0,0.006500000000000001,2.299,0.7556447578000001,2.42,2.334,0.7650122548,2.4561758386,0.006500000000000001,0,0.006500000000000001,2.3275,0.7650122548,2.45
2021-02-14 15:30:00,2.2925,0.7525222588,2.4128501818,0.003,0,0.003,2.2895,0.7525222588,2.41,2.321,0.7618897558000001,2.4428501796,0.003,0,0.003,2.318,0.7618897558000001,2.44
2021-02-14 16:00:00,2.366,0.7775022508,2.4904750049,0.0005,0,0.0005,2.3655,0.7775022508,2.49,2.3945,0.7868697478000001,2.5204750047999998,0.0005,0,0.0005,2.394,0.7868697478000001,2.52
2021-02-14 16:30:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2021-02-14 17:00:00,2.556,0.8399522308,2.6904750045,0.0005,0,0.0005,2.5555,0.8399522308,2.69,2.613,0.8586872248,2.7504750044,0.0005,0,0.0005,2.6125,0.8586872248,2.75
2021-02-14 17:30:00,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85
2021-02-14 18:00:00,2.7835,0.9148922068,2.93,0.0,0,0.0,2.7835,0.9148922068,2.93,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0
2021-02-14 18:30:00,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91,2.8595,0.9398721988000001,3.01,0.0,0,0.0,2.8595,0.9398721988000001,3.01
2021-02-14 19:00:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2021-02-14 19:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2021-02-14 20:00:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2021-02-14 20:30:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2021-02-14 21:00:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2021-02-14 21:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-02-14 22:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2021-02-14 22:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-02-14 23:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2021-02-14 23:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-02-15 00:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2021-02-15 00:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2021-02-15 01:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2021-02-15 01:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2021-02-15 02:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2021-02-15 02:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-02-15 03:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-02-15 03:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-02-15 04:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-02-15 04:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-02-15 05:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-02-15 05:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-02-15 06:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-02-15 06:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2021-02-15 07:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2021-02-15 07:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2021-02-15 08:00:00,1.8925,0.6213773008,1.9919000978999999,0.002,0,0.002,1.8905,0.6213773008,1.99,1.94,0.6369897958,2.0419000955,0.002,0,0.002,1.9380000000000002,0.6369897958,2.04
2021-02-15 08:30:00,2.0555,0.6713372848,2.1623538101,0.013000000000000001,0,0.013000000000000001,2.0425,0.6713372848,2.15,2.122,0.6931947778,2.2323536906,0.013000000000000001,0,0.013000000000000001,2.109,0.6931947778,2.22
2021-02-15 09:00:00,2.1765,0.7088072728,2.2890085190000002,0.02,0,0.02,2.1565,0.7088072728,2.27,2.224,0.7244197678000001,2.3390083369,0.02,0,0.02,2.204,0.7244197678000001,2.32
2021-02-15 09:30:00,2.1485,0.6775822828,2.2528137961,0.08700000000000001,0,0.08700000000000001,2.0615,0.6775822828,2.17,2.2055,0.6963172768,2.3128095468,0.08700000000000001,0,0.08700000000000001,2.1185,0.6963172768,2.23
2021-02-15 10:00:00,2.1285,0.6401122948,2.2226686663,0.181,0,0.181,1.9475,0.6401122948,2.05,2.2045,0.6650922868,2.302643698,0.181,0,0.181,2.0235,0.6650922868,2.13
2021-02-15 10:30:00,2.0375,0.6120098038,2.1274309037,0.17550000000000002,0,0.17550000000000002,1.862,0.6120098038,1.96,2.123,0.6401122948,2.2174022526,0.17550000000000002,0,0.17550000000000002,1.9475,0.6401122948,2.05
2021-02-15 11:00:00,2.0105,0.5558048219,2.0859120907,0.3195,0,0.3195,1.691,0.5558048219,1.78,2.096,0.5839073129,2.1758133537,0.3195,0,0.3195,1.7765,0.5839073129,1.87
2021-02-15 11:30:00,1.957,0.5589273209,2.0352515201,0.2565,0,0.2565,1.7005,0.5589273209,1.79,2.052,0.5901523108,2.1351776858,0.2565,0,0.2565,1.7955,0.5901523108,1.8900000000000001
2021-02-15 12:00:00,1.9695,0.5558048219,2.0464235265,0.2785,0,0.2785,1.691,0.5558048219,1.78,2.0455,0.5807848139,2.1263539804000002,0.2785,0,0.2785,1.767,0.5807848139,1.8599999999999999
2021-02-15 12:30:00,1.9965000000000002,0.5620498199,2.0741051685,0.28650000000000003,0,0.28650000000000003,1.71,0.5620498199,1.8,2.063,0.5839073129,2.1440421521,0.28650000000000003,0,0.28650000000000003,1.7765,0.5839073129,1.87
2021-02-15 13:00:00,1.9995,0.6151323028,2.0919818355,0.128,0,0.128,1.8715000000000002,0.6151323028,1.97,2.047,0.6307447978,2.1419729223,0.128,0,0.128,1.919,0.6307447978,2.02
2021-02-15 13:30:00,1.9865,0.6244997998,2.0823501747,0.08650000000000001,0,0.08650000000000001,1.9,0.6244997998,2.0,2.034,0.6401122948,2.1323460671,0.08650000000000001,0,0.08650000000000001,1.9475,0.6401122948,2.05
2021-02-15 14:00:00,2.0105,0.6338672968,2.1080555021,0.082,0,0.082,1.9285,0.6338672968,2.03,2.039,0.6432347938,2.1380533202,0.082,0,0.082,1.957,0.6432347938,2.06
2021-02-15 14:30:00,2.003,0.6401122948,2.1027964119,0.0555,0,0.0555,1.9475,0.6401122948,2.05,2.0505,0.6557247898,2.1527947533,0.0555,0,0.0555,1.995,0.6557247898,2.1
2021-02-15 15:00:00,1.9875,0.6432347938,2.0889967089,0.030500000000000003,0,0.030500000000000003,1.957,0.6432347938,2.06,2.035,0.6588472888,2.1389962015,0.030500000000000003,0,0.030500000000000003,2.0045,0.6588472888,2.11
2021-02-15 15:30:00,2.0715,0.6744597838,2.178533509,0.0195,0,0.0195,2.052,0.6744597838,2.16,2.1095,0.6869497798,2.2185333556,0.0195,0,0.0195,2.09,0.6869497798,2.2
2021-02-15 16:00:00,2.068,0.6682147858,2.1732774788,0.035,0,0.035,2.033,0.6682147858,2.14,2.125,0.6869497798,2.2332767406,0.035,0,0.035,2.09,0.6869497798,2.2
2021-02-15 16:30:00,2.084,0.6807047818,2.192353758,0.013000000000000001,0,0.013000000000000001,2.071,0.6807047818,2.18,2.1315,0.6963172768,2.2423536742,0.013000000000000001,0,0.013000000000000001,2.1185,0.6963172768,2.23
2021-02-15 17:00:00,2.216,0.7275422668,2.3323751306,0.0025,0,0.0025,2.2135,0.7275422668,2.33,2.311,0.7587672568,2.4323751253,0.0025,0,0.0025,2.3085,0.7587672568,2.43
2021-02-15 17:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2021-02-15 18:00:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85
2021-02-15 18:30:00,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91
2021-02-15 19:00:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2021-02-15 19:30:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2021-02-15 20:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2021-02-15 20:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2021-02-15 21:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2021-02-15 21:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2021-02-15 22:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-02-15 22:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-02-15 23:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-02-15 23:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-02-16 00:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-02-16 00:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2021-02-16 01:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-02-16 01:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-02-16 02:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-02-16 02:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-02-16 03:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-02-16 03:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-02-16 04:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-02-16 04:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-02-16 05:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-02-16 05:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-02-16 06:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-02-16 06:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-02-16 07:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-02-16 07:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-02-16 08:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2021-02-16 08:30:00,2.0625,0.6775822828,2.1709500225,0.001,0,0.001,2.0615,0.6775822828,2.17,2.148,0.7056847738,2.2609500216000002,0.001,0,0.001,2.147,0.7056847738,2.26
2021-02-16 09:00:00,2.1295,0.6963172768,2.2404526328,0.011,0,0.011,2.1185,0.6963172768,2.23,2.2245,0.7275422668,2.3404525203,0.011,0,0.011,2.2135,0.7275422668,2.33
2021-02-16 09:30:00,2.165,0.7056847738,2.2771069364,0.018000000000000002,0,0.018000000000000002,2.147,0.7056847738,2.26,2.2505,0.7337872648,2.3671066727,0.018000000000000002,0,0.018000000000000002,2.2325,0.7337872648,2.35
2021-02-16 10:00:00,2.1215,0.6869497798,2.2299466922,0.0315,0,0.0315,2.09,0.6869497798,2.2,2.226,0.7212972688,2.3399456724,0.0315,0,0.0315,2.1945,0.7212972688,2.31
2021-02-16 10:30:00,2.101,0.6713372848,2.205650641,0.0585,0,0.0585,2.0425,0.6713372848,2.15,2.2055,0.7056847738,2.3156470478,0.0585,0,0.0585,2.147,0.7056847738,2.26
2021-02-16 11:00:00,2.003,0.6244997998,2.0980965183,0.10300000000000001,0,0.10300000000000001,1.9,0.6244997998,2.0,2.117,0.6619697878,2.2180831815,0.10300000000000001,0,0.10300000000000001,2.014,0.6619697878,2.12
2021-02-16 11:30:00,1.9915,0.6338672968,2.0899425829,0.063,0,0.063,1.9285,0.6338672968,2.03,2.096,0.6682147858,2.1999379537,0.063,0,0.063,2.033,0.6682147858,2.14
2021-02-16 12:00:00,2.028,0.6494797918,2.1294619039000002,0.052000000000000005,0,0.052000000000000005,1.976,0.6494797918,2.08,2.1325,0.6838272808,2.2394588632,0.052000000000000005,0,0.052000000000000005,2.0805,0.6838272808,2.19
2021-02-16 12:30:00,2.1255,0.6838272808,2.2327942135,0.045,0,0.045,2.0805,0.6838272808,2.19,2.23,0.7181747698000001,2.3427921376,0.045,0,0.045,2.185,0.7181747698000001,2.3
2021-02-16 13:00:00,2.1435,0.6838272808,2.2499359991,0.063,0,0.063,2.0805,0.6838272808,2.19,2.2575,0.7212972688,2.3699316446,0.063,0,0.063,2.1945,0.7212972688,2.31
2021-02-16 13:30:00,2.1205,0.6682147858,2.2232928844,0.08750000000000001,0,0.08750000000000001,2.033,0.6682147858,2.14,2.2155,0.6994397758,2.3232856583,0.08750000000000001,0,0.08750000000000001,2.128,0.6994397758,2.24
2021-02-16 14:00:00,1.8945,0.5058448379,1.9608695138,0.35550000000000004,0,0.35550000000000004,1.5390000000000001,0.5058448379,1.62,2.037,0.5526823229,2.1106460504,0.35550000000000004,0,0.35550000000000004,1.6815,0.5526823229,1.77
2021-02-16 14:30:00,1.8715000000000002,0.5370698279,1.9470378142,0.23750000000000002,0,0.23750000000000002,1.634,0.5370698279,1.72,1.9855,0.5745398159,2.0669557929,0.23750000000000002,0,0.23750000000000002,1.748,0.5745398159,1.8399999999999999
2021-02-16 15:00:00,2.013,0.6526022908,2.116142422,0.0275,0,0.0275,1.9855,0.6526022908,2.09,2.0985,0.6807047818,2.2061417112,0.0275,0,0.0275,2.071,0.6807047818,2.18
2021-02-16 15:30:00,2.0085,0.6151323028,2.1005856326,0.137,0,0.137,1.8715000000000002,0.6151323028,1.97,2.094,0.6432347938,2.1905677346,0.137,0,0.137,1.957,0.6432347938,2.06
2021-02-16 16:00:00,1.9925000000000002,0.5932748098,2.0789495545,0.1875,0,0.1875,1.8050000000000002,0.5932748098,1.9,2.1255,0.6369897958,2.2188975303,0.1875,0,0.1875,1.9380000000000002,0.6369897958,2.04
2021-02-16 16:30:00,1.9,0.6057648058,1.9942294251,0.057,0,0.057,1.843,0.6057648058,1.94,1.957,0.6244997998,2.0542271053,0.057,0,0.057,1.9,0.6244997998,2.0
2021-02-16 17:00:00,2.016,0.6588472888,2.1209280398,0.0115,0,0.0115,2.0045,0.6588472888,2.11,2.1015,0.6869497798,2.2109279161,0.0115,0,0.0115,2.09,0.6869497798,2.2
2021-02-16 17:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2021-02-16 18:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2021-02-16 18:30:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85
2021-02-16 19:00:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2021-02-16 19:30:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2021-02-16 20:00:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2021-02-16 20:30:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2021-02-16 21:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2021-02-16 21:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2021-02-16 22:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-02-16 22:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-02-16 23:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2021-02-16 23:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2021-02-17 00:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-02-17 00:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-02-17 01:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2021-02-17 01:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-02-17 02:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-02-17 02:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-02-17 03:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-02-17 03:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2021-02-17 04:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2021-02-17 04:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2021-02-17 05:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2021-02-17 05:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2021-02-17 06:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-02-17 06:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-02-17 07:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-02-17 07:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-02-17 08:00:00,1.9105,0.6276222988,2.0109500242,0.001,0,0.001,1.9095,0.6276222988,2.01,2.0435,0.6713372848,2.1509500227,0.001,0,0.001,2.0425,0.6713372848,2.15
2021-02-17 08:30:00,2.091,0.6807047818,2.1990088676,0.02,0,0.02,2.071,0.6807047818,2.18,2.3095,0.7525222588,2.429008028,0.02,0,0.02,2.2895,0.7525222588,2.41
2021-02-17 09:00:00,2.0855,0.6744597838,2.1918499606,0.0335,0,0.0335,2.052,0.6744597838,2.16,2.1995,0.7119297718,2.311848665,0.0335,0,0.0335,2.166,0.7119297718,2.2800000000000002
2021-02-17 09:30:00,2.0435,0.6588472888,2.1470845349,0.039,0,0.039,2.0045,0.6588472888,2.11,2.1385,0.6900722788,2.247082998,0.039,0,0.039,2.0995,0.6900722788,2.21
2021-02-17 10:00:00,2.0405,0.6588472888,2.1442294653,0.036000000000000004,0,0.036000000000000004,2.0045,0.6588472888,2.11,2.126,0.6869497798,2.2342282784,0.036000000000000004,0,0.036000000000000004,2.09,0.6869497798,2.2
2021-02-17 10:30:00,2.043,0.6369897958,2.1400011682,0.105,0,0.105,1.9380000000000002,0.6369897958,2.04,2.2805,0.7150522708,2.3899748953,0.105,0,0.105,2.1755,0.7150522708,2.29
2021-02-17 11:00:00,1.9695,0.5995198078,2.058726366,0.14550000000000002,0,0.14550000000000002,1.824,0.5995198078,1.92,2.1405,0.6557247898,2.2386860544,0.14550000000000002,0,0.14550000000000002,1.995,0.6557247898,2.1
2021-02-17 11:30:00,1.9195000000000002,0.5776623149,2.0045383508,0.162,0,0.162,1.7575,0.5776623149,1.85,2.0525,0.6213773008,2.1444966775,0.162,0,0.162,1.8905,0.6213773008,1.99
2021-02-17 12:00:00,1.855,0.5589273209,1.937375738,0.1545,0,0.1545,1.7005,0.5589273209,1.79,1.931,0.5839073129,2.0173519153,0.1545,0,0.1545,1.7765,0.5839073129,1.87
2021-02-17 12:30:00,1.974,0.6276222988,2.0713729143,0.0645,0,0.0645,1.9095,0.6276222988,2.01,2.0405,0.6494797918,2.1413697135,0.0645,0,0.0645,1.976,0.6494797918,2.08
2021-02-17 13:00:00,2.0835,0.6744597838,2.1899470884,0.0315,0,0.0315,2.052,0.6744597838,2.16,2.1405,0.6931947778,2.2499464994,0.0315,0,0.0315,2.109,0.6931947778,2.22
2021-02-17 13:30:00,2.127,0.6900722788,2.236141487,0.0275,0,0.0275,2.0995,0.6900722788,2.21,2.184,0.7088072728,2.2961410562,0.0275,0,0.0275,2.1565,0.7088072728,2.27
2021-02-17 14:00:00,1.9805000000000001,0.6369897958,2.0804173259,0.0425,0,0.0425,1.9380000000000002,0.6369897958,2.04,2.0375,0.6557247898,2.1404161394,0.0425,0,0.0425,1.995,0.6557247898,2.1
2021-02-17 14:30:00,1.945,0.6244997998,2.0427983258,0.045,0,0.045,1.9,0.6244997998,2.0,2.0115,0.6463572928,2.1127967247,0.045,0,0.045,1.9665,0.6463572928,2.07
2021-02-17 15:00:00,1.9715,0.6401122948,2.0728135468,0.024,0,0.024,1.9475,0.6401122948,2.05,2.0475,0.6650922868,2.1528130434,0.024,0,0.024,2.0235,0.6650922868,2.13
2021-02-17 15:30:00,1.9689999999999999,0.6401122948,2.0704358841,0.021500000000000002,0,0.021500000000000002,1.9475,0.6401122948,2.05,2.045,0.6650922868,2.1504354792,0.021500000000000002,0,0.021500000000000002,2.0235,0.6650922868,2.13
2021-02-17 16:00:00,2.033,0.6650922868,2.1390270569,0.0095,0,0.0095,2.0235,0.6650922868,2.13,2.1185,0.6931947778,2.2290269738,0.0095,0,0.0095,2.109,0.6931947778,2.22
2021-02-17 16:30:00,2.1415,0.7025622748,2.2538003461000002,0.004,0,0.004,2.1375,0.7025622748,2.25,2.1985,0.7212972688,2.3138003371,0.004,0,0.004,2.1945,0.7212972688,2.31
2021-02-17 17:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2021-02-17 17:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2021-02-17 18:00:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2021-02-17 18:30:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2021-02-17 19:00:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2021-02-17 19:30:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2021-02-17 20:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2021-02-17 20:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2021-02-17 21:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2021-02-17 21:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-02-17 22:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2021-02-17 22:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2021-02-17 23:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2021-02-17 23:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-02-18 00:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2021-02-18 00:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-02-18 01:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-02-18 01:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-02-18 02:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-02-18 02:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-02-18 03:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-02-18 03:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-02-18 04:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
