Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-18 04:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-02-18 05:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2021-02-18 05:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2021-02-18 06:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2021-02-18 06:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-02-18 07:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-02-18 07:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2021-02-18 08:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2021-02-18 08:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2021-02-18 09:00:00,2.1415,0.6994397758,2.2528289438,0.0135,0,0.0135,2.128,0.6994397758,2.24,2.2365,0.7306647658000001,2.3528287762,0.0135,0,0.0135,2.223,0.7306647658000001,2.34
2021-02-18 09:30:00,2.0615,0.6619697878,2.1651758012,0.0475,0,0.0475,2.014,0.6619697878,2.12,2.1755,0.6994397758,2.2851731335,0.0475,0,0.0475,2.128,0.6994397758,2.24
2021-02-18 10:00:00,2.102,0.6744597838,2.2075552088,0.05,0,0.05,2.052,0.6744597838,2.16,2.216,0.7119297718,2.3275523625,0.05,0,0.05,2.166,0.7119297718,2.2800000000000002
2021-02-18 10:30:00,2.103,0.6682147858,2.206608257,0.07,0,0.07,2.033,0.6682147858,2.14,2.2265,0.7088072728,2.336602234,0.07,0,0.07,2.1565,0.7088072728,2.27
2021-02-18 11:00:00,2.079,0.5901523108,2.1611387623000002,0.28350000000000003,0,0.28350000000000003,1.7955,0.5901523108,1.8900000000000001,2.326,0.6713372848,2.4209439791,0.28350000000000003,0,0.28350000000000003,2.0425,0.6713372848,2.15
2021-02-18 11:30:00,2.0565,0.5433148259,2.1270597664,0.4035,0,0.4035,1.653,0.5433148259,1.74,2.3415,0.6369897958,2.4265980817,0.4035,0,0.4035,1.9380000000000002,0.6369897958,2.04
2021-02-18 12:00:00,2.0715,0.6088873048,2.1591331594,0.219,0,0.219,1.8525,0.6088873048,1.9500000000000002,2.3565,0.7025622748,2.4590010167000003,0.219,0,0.219,2.1375,0.7025622748,2.25
2021-02-18 12:30:00,2.0715,0.5495598239,2.1431584752,0.3995,0,0.3995,1.6720000000000002,0.5495598239,1.76,2.3375,0.6369897958,2.4227385847000003,0.3995,0,0.3995,1.9380000000000002,0.6369897958,2.04
2021-02-18 13:00:00,1.976,0.5901523108,2.0622453176,0.18050000000000002,0,0.18050000000000002,1.7955,0.5901523108,1.8900000000000001,2.109,0.6338672968,2.2021963468,0.18050000000000002,0,0.18050000000000002,1.9285,0.6338672968,2.03
2021-02-18 13:30:00,1.8860000000000001,0.4777423469,1.9455677192,0.4325,0,0.4325,1.4535,0.4777423469,1.53,2.0285,0.5245798319,2.0952317891,0.4325,0,0.4325,1.596,0.5245798319,1.6800000000000002
2021-02-18 14:00:00,2.0565,0.6557247898,2.1585104239,0.061500000000000006,0,0.061500000000000006,1.995,0.6557247898,2.1,2.1515,0.6869497798,2.2585066416,0.061500000000000006,0,0.061500000000000006,2.09,0.6869497798,2.2
2021-02-18 14:30:00,1.996,0.5682948179,2.0753252757,0.267,0,0.267,1.729,0.5682948179,1.82,2.129,0.6120098038,2.2152194022,0.267,0,0.267,1.862,0.6120098038,1.96
2021-02-18 15:00:00,1.845,0.4964773409,1.9106320289,0.3345,0,0.3345,1.5105,0.4964773409,1.5899999999999999,1.8925,0.5120898359,1.9605591677,0.3345,0,0.3345,1.558,0.5120898359,1.6400000000000001
2021-02-18 15:30:00,1.842,0.5089673369000001,1.911023744,0.29350000000000004,0,0.29350000000000004,1.5485,0.5089673369000001,1.63,1.9845000000000002,0.5558048219,2.0608637146,0.29350000000000004,0,0.29350000000000004,1.691,0.5558048219,1.78
2021-02-18 16:00:00,1.8885,0.5714173169,1.9730560053000001,0.15,0,0.15,1.7385000000000002,0.5714173169,1.83,2.0215,0.6151323028,2.113019167,0.15,0,0.15,1.8715000000000002,0.6151323028,1.97
2021-02-18 16:30:00,2.0085,0.6120098038,2.0996733675,0.14650000000000002,0,0.14650000000000002,1.862,0.6120098038,1.96,2.1795,0.6682147858,2.2796340167,0.14650000000000002,0,0.14650000000000002,2.033,0.6682147858,2.14
2021-02-18 17:00:00,2.01,0.6494797918,2.1123266793,0.034,0,0.034,1.976,0.6494797918,2.08,2.0575,0.6650922868,2.1623260624,0.034,0,0.034,2.0235,0.6650922868,2.13
2021-02-18 17:30:00,2.1955,0.7212972688,2.3109500211,0.001,0,0.001,2.1945,0.7212972688,2.31,2.2335,0.7337872648,2.3509500207,0.001,0,0.001,2.2325,0.7337872648,2.35
2021-02-18 18:00:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2021-02-18 18:30:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2021-02-18 19:00:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2021-02-18 19:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2021-02-18 20:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2021-02-18 20:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2021-02-18 21:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2021-02-18 21:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-02-18 22:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-02-18 22:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-02-18 23:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-02-18 23:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-02-19 00:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2021-02-19 00:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-02-19 01:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-02-19 01:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-02-19 02:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-02-19 02:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2021-02-19 03:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-02-19 03:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2021-02-19 04:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2021-02-19 04:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2021-02-19 05:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-02-19 05:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2021-02-19 06:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-02-19 06:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-02-19 07:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2021-02-19 07:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2021-02-19 08:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2021-02-19 08:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2021-02-19 09:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2021-02-19 09:30:00,2.2005,0.7212972688,2.3157007579,0.006,0,0.006,2.1945,0.7212972688,2.31,2.324,0.7618897558000001,2.4457007176,0.006,0,0.006,2.318,0.7618897558000001,2.44
2021-02-19 10:00:00,2.249,0.7369097638000001,2.3666510093,0.007,0,0.007,2.242,0.7369097638000001,2.36,2.382,0.7806247498000001,2.5066509530000003,0.007,0,0.007,2.375,0.7806247498000001,2.5
2021-02-19 10:30:00,2.2595,0.7400322628,2.3776013122,0.008,0,0.008,2.2515,0.7400322628,2.37,2.383,0.7806247498000001,2.5076012442,0.008,0,0.008,2.375,0.7806247498000001,2.5
2021-02-19 11:00:00,2.3105,0.7556447578000001,2.4309276522,0.0115,0,0.0115,2.299,0.7556447578000001,2.42,2.4245,0.7931147458000001,2.5509275274,0.0115,0,0.0115,2.4130000000000003,0.7931147458000001,2.54
2021-02-19 11:30:00,2.2765,0.7400322628,2.3937627284,0.025,0,0.025,2.2515,0.7400322628,2.37,2.4,0.7806247498000001,2.5237620728,0.025,0,0.025,2.375,0.7806247498000001,2.5
2021-02-19 12:00:00,2.327,0.7587672568,2.4475818168,0.018500000000000003,0,0.018500000000000003,2.3085,0.7587672568,2.43,2.46,0.8024822428,2.587581448,0.018500000000000003,0,0.018500000000000003,2.4415,0.8024822428,2.5700000000000003
2021-02-19 12:30:00,2.318,0.7493997598000001,2.4361288964,0.038,0,0.038,2.2800000000000002,0.7493997598000001,2.4,2.451,0.7931147458000001,2.576127326,0.038,0,0.038,2.4130000000000003,0.7931147458000001,2.54
2021-02-19 13:00:00,2.3365,0.7587672568,2.456615558,0.028,0,0.028,2.3085,0.7587672568,2.43,2.46,0.7993597438000001,2.5866147761000002,0.028,0,0.028,2.432,0.7993597438000001,2.56
2021-02-19 13:30:00,2.312,0.7525222588,2.4313851505,0.022500000000000003,0,0.022500000000000003,2.2895,0.7525222588,2.41,2.388,0.7775022508,2.5113848271,0.022500000000000003,0,0.022500000000000003,2.3655,0.7775022508,2.49
2021-02-19 14:00:00,2.2135,0.7181747698000001,2.3270920158,0.0285,0,0.0285,2.185,0.7181747698000001,2.3,2.2895,0.7431547618000001,2.4070914503,0.0285,0,0.0285,2.261,0.7431547618000001,2.38
2021-02-19 14:30:00,2.1105,0.6869497798,2.2194842306,0.0205,0,0.0205,2.09,0.6869497798,2.2,2.1865,0.7119297718,2.2994839095,0.0205,0,0.0205,2.166,0.7119297718,2.2800000000000002
2021-02-19 15:00:00,2.085,0.6807047818,2.1933043564,0.014,0,0.014,2.071,0.6807047818,2.18,2.142,0.6994397758,2.2533042404,0.014,0,0.014,2.128,0.6994397758,2.24
2021-02-19 15:30:00,2.0945,0.6838272808,2.2033043367,0.014,0,0.014,2.0805,0.6838272808,2.19,2.161,0.7056847738,2.2733042031,0.014,0,0.014,2.147,0.7056847738,2.26
2021-02-19 16:00:00,2.127,0.6963172768,2.2380765738,0.0085,0,0.0085,2.1185,0.6963172768,2.23,2.184,0.7150522708,2.2980765327,0.0085,0,0.0085,2.1755,0.7150522708,2.29
2021-02-19 16:30:00,2.1295,0.6994397758,2.2414250489,0.0015,0,0.0015,2.128,0.6994397758,2.24,2.1865,0.7181747698000001,2.3014250477,0.0015,0,0.0015,2.185,0.7181747698000001,2.3
2021-02-19 17:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2021-02-19 17:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2021-02-19 18:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2021-02-19 18:30:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2021-02-19 19:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2021-02-19 19:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2021-02-19 20:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2021-02-19 20:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2021-02-19 21:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2021-02-19 21:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2021-02-19 22:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-02-19 22:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2021-02-19 23:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2021-02-19 23:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-02-20 00:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-02-20 00:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2021-02-20 01:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2021-02-20 01:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-02-20 02:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-02-20 02:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-02-20 03:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-02-20 03:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2021-02-20 04:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2021-02-20 04:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-02-20 05:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-02-20 05:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-02-20 06:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2021-02-20 06:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2021-02-20 07:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2021-02-20 07:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2021-02-20 08:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-02-20 08:30:00,1.693,0.5558048219,1.7819001094,0.002,0,0.002,1.691,0.5558048219,1.78,1.7405,0.5714173169,1.8319001064,0.002,0,0.002,1.7385000000000002,0.5714173169,1.83
2021-02-20 09:00:00,1.7469999999999999,0.5714173169,1.8380769162,0.0085,0,0.0085,1.7385000000000002,0.5714173169,1.83,1.7945,0.5870298118,1.8880768655,0.0085,0,0.0085,1.786,0.5870298118,1.88
2021-02-20 09:30:00,1.7835,0.5807848139,1.8756820759,0.0165,0,0.0165,1.767,0.5807848139,1.8599999999999999,1.8215,0.5932748098,1.9156819282000002,0.0165,0,0.0165,1.8050000000000002,0.5932748098,1.9
2021-02-20 10:00:00,1.8215,0.5870298118,1.9137571032,0.035500000000000004,0,0.035500000000000004,1.786,0.5870298118,1.88,1.8595000000000002,0.5995198078,1.9537564459,0.035500000000000004,0,0.035500000000000004,1.824,0.5995198078,1.92
2021-02-20 10:30:00,1.8745,0.6057648058,1.9699495552,0.0315,0,0.0315,1.843,0.6057648058,1.94,1.9315,0.6244997998,2.0299488294,0.0315,0,0.0315,1.9,0.6244997998,2.0
2021-02-20 11:00:00,1.8925,0.6120098038,1.9889978004,0.030500000000000003,0,0.030500000000000003,1.862,0.6120098038,1.96,1.94,0.6276222988,2.0389972413,0.030500000000000003,0,0.030500000000000003,1.9095,0.6276222988,2.01
2021-02-20 11:30:00,1.9020000000000001,0.6151323028,1.9989976863,0.030500000000000003,0,0.030500000000000003,1.8715000000000002,0.6151323028,1.97,1.959,0.6338672968,2.0589970253,0.030500000000000003,0,0.030500000000000003,1.9285,0.6338672968,2.03
2021-02-20 12:00:00,1.8915000000000002,0.6151323028,1.9890098039000002,0.02,0,0.02,1.8715000000000002,0.6151323028,1.97,1.9485000000000001,0.6338672968,2.0490095168,0.02,0,0.02,1.9285,0.6338672968,2.03
2021-02-20 12:30:00,1.9975,0.6463572928,2.0994723147,0.031,0,0.031,1.9665,0.6463572928,2.07,2.0545,0.6650922868,2.1594716947,0.031,0,0.031,2.0235,0.6650922868,2.13
2021-02-20 13:00:00,1.999,0.6463572928,2.1008995097,0.0325,0,0.0325,1.9665,0.6463572928,2.07,2.056,0.6650922868,2.1608988292,0.0325,0,0.0325,2.0235,0.6650922868,2.13
2021-02-20 13:30:00,2.0045,0.6526022908,2.1080583483,0.019,0,0.019,1.9855,0.6526022908,2.09,2.052,0.6682147858,2.1580581549,0.019,0,0.019,2.033,0.6682147858,2.14
2021-02-20 14:00:00,1.899,0.6151323028,1.9961434693000002,0.0275,0,0.0275,1.8715000000000002,0.6151323028,1.97,1.937,0.6276222988,2.0361431065,0.0275,0,0.0275,1.9095,0.6276222988,2.01
2021-02-20 14:30:00,1.8325,0.5839073129,1.9232794909000002,0.056,0,0.056,1.7765,0.5839073129,1.87,1.8895,0.6026423068,1.9832770860000002,0.056,0,0.056,1.8335,0.6026423068,1.9300000000000002
2021-02-20 15:00:00,1.811,0.5776623149,1.900898406,0.053500000000000006,0,0.053500000000000006,1.7575,0.5776623149,1.85,1.8585,0.5932748098,1.9508965247,0.053500000000000006,0,0.053500000000000006,1.8050000000000002,0.5932748098,1.9
2021-02-20 15:30:00,1.808,0.5870298118,1.9009124124999999,0.022,0,0.022,1.786,0.5870298118,1.88,1.865,0.6057648058,1.9609120327,0.022,0,0.022,1.843,0.6057648058,1.94
2021-02-20 16:00:00,1.843,0.5995198078,1.9380590806,0.019,0,0.019,1.824,0.5995198078,1.92,1.8905,0.6151323028,1.9880588522,0.019,0,0.019,1.8715000000000002,0.6151323028,1.97
2021-02-20 16:30:00,1.9,0.6213773008,1.9990272009,0.0095,0,0.0095,1.8905,0.6213773008,1.99,1.9475,0.6369897958,2.0490271472,0.0095,0,0.0095,1.9380000000000002,0.6369897958,2.04
2021-02-20 17:00:00,2.017,0.6619697878,2.1228502067,0.003,0,0.003,2.014,0.6619697878,2.12,2.0645,0.6775822828,2.1728502019000002,0.003,0,0.003,2.0615,0.6775822828,2.17
2021-02-20 17:30:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2021-02-20 18:00:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2021-02-20 18:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2021-02-20 19:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2021-02-20 19:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2021-02-20 20:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2021-02-20 20:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2021-02-20 21:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-02-20 21:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-02-20 22:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-02-20 22:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2021-02-20 23:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2021-02-20 23:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-02-21 00:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-02-21 00:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-02-21 01:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-02-21 01:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-02-21 02:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-02-21 02:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-02-21 03:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2021-02-21 03:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2021-02-21 04:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2021-02-21 04:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2021-02-21 05:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2021-02-21 05:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2021-02-21 06:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2021-02-21 06:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2021-02-21 07:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2021-02-21 07:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2021-02-21 08:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2021-02-21 08:30:00,1.5265,0.4995998399,1.6061762823999999,0.006500000000000001,0,0.006500000000000001,1.52,0.4995998399,1.6,1.5265,0.4995998399,1.6061762823999999,0.006500000000000001,0,0.006500000000000001,1.52,0.4995998399,1.6
2021-02-21 09:00:00,1.646,0.5370698279,1.7314040545,0.012,0,0.012,1.634,0.5370698279,1.72,1.665,0.5433148259,1.7514040082,0.012,0,0.012,1.653,0.5433148259,1.74
2021-02-21 09:30:00,1.6565,0.5339473289000001,1.7404286828000002,0.032,0,0.032,1.6245,0.5339473289000001,1.71,1.647,0.5308248299,1.7304288486,0.032,0,0.032,1.615,0.5308248299,1.7000000000000002
2021-02-21 10:00:00,1.697,0.5464373249,1.7828075471,0.0345,0,0.0345,1.6625,0.5464373249,1.75,1.7065000000000001,0.5495598239,1.7928073655999999,0.0345,0,0.0345,1.6720000000000002,0.5495598239,1.76
2021-02-21 10:30:00,1.7675,0.5651723189,1.8556605293000001,0.048,0,0.048,1.7195,0.5651723189,1.81,1.7770000000000001,0.5682948179,1.8656602049000002,0.048,0,0.048,1.729,0.5682948179,1.82
2021-02-21 11:00:00,1.81,0.5839073129,1.9018537667,0.0335,0,0.0335,1.7765,0.5839073129,1.87,1.8290000000000002,0.5901523108,1.9218534674,0.0335,0,0.0335,1.7955,0.5901523108,1.8900000000000001
2021-02-21 11:30:00,1.806,0.5682948179,1.8933026699000002,0.077,0,0.077,1.729,0.5682948179,1.82,1.8250000000000002,0.5745398159,1.9133010741,0.077,0,0.077,1.748,0.5745398159,1.8399999999999999
2021-02-21 12:00:00,1.8245,0.5589273209,1.9081928624,0.124,0,0.124,1.7005,0.5589273209,1.79,1.853,0.5682948179,1.9381867815,0.124,0,0.124,1.729,0.5682948179,1.82
2021-02-21 12:30:00,1.9915,0.6088873048,2.0825023409,0.139,0,0.139,1.8525,0.6088873048,1.9500000000000002,2.02,0.6182548018,2.1124959172,0.139,0,0.139,1.881,0.6182548018,1.98
2021-02-21 13:00:00,1.9495,0.6120098038,2.0433076738000002,0.08750000000000001,0,0.08750000000000001,1.862,0.6120098038,1.96,1.9685000000000001,0.6182548018,2.0633059032,0.08750000000000001,0,0.08750000000000001,1.881,0.6182548018,1.98
2021-02-21 13:30:00,1.931,0.6026423068,2.0228541099,0.0975,0,0.0975,1.8335,0.6026423068,1.9300000000000002,1.9785,0.6182548018,2.0728485835,0.0975,0,0.0975,1.881,0.6182548018,1.98
2021-02-21 14:00:00,1.9255,0.6120098038,2.020422295,0.0635,0,0.0635,1.862,0.6120098038,1.96,1.9729999999999999,0.6276222988,2.0704199453,0.0635,0,0.0635,1.9095,0.6276222988,2.01
2021-02-21 14:30:00,1.732,0.5526823229,1.8180433851000002,0.0505,0,0.0505,1.6815,0.5526823229,1.77,1.751,0.5589273209,1.838042641,0.0505,0,0.0505,1.7005,0.5589273209,1.79
2021-02-21 15:00:00,1.7205,0.5464373249,1.8051908486000001,0.058,0,0.058,1.6625,0.5464373249,1.75,1.7395,0.5526823229,1.8251898531,0.058,0,0.058,1.6815,0.5526823229,1.77
2021-02-21 15:30:00,1.7015,0.5401923269000001,1.7851918664,0.058,0,0.058,1.6435,0.5401923269000001,1.73,1.73,0.5495598239,1.8151903481,0.058,0,0.058,1.6720000000000002,0.5495598239,1.76
2021-02-21 16:00:00,1.776,0.5776623149,1.8675839339,0.018500000000000003,0,0.018500000000000003,1.7575,0.5776623149,1.85,1.7855,0.5807848139,1.8775838863,0.018500000000000003,0,0.018500000000000003,1.767,0.5807848139,1.8599999999999999
2021-02-21 16:30:00,1.9325,0.6307447978,2.0328293706,0.0135,0,0.0135,1.919,0.6307447978,2.02,1.9515,0.6369897958,2.052829328,0.0135,0,0.0135,1.9380000000000002,0.6369897958,2.04
2021-02-21 17:00:00,2.0045,0.6557247898,2.1090270861000002,0.0095,0,0.0095,1.995,0.6557247898,2.1,2.014,0.6588472888,2.1190270763,0.0095,0,0.0095,2.0045,0.6588472888,2.11
2021-02-21 17:30:00,2.1385,0.7025622748,2.2509500217,0.001,0,0.001,2.1375,0.7025622748,2.25,2.1385,0.7025622748,2.2509500217,0.001,0,0.001,2.1375,0.7025622748,2.25
2021-02-21 18:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2021-02-21 18:30:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2021-02-21 19:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2021-02-21 19:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2021-02-21 20:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2021-02-21 20:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2021-02-21 21:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2021-02-21 21:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-02-21 22:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-02-21 22:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2021-02-21 23:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-02-21 23:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2021-02-22 00:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2021-02-22 00:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2021-02-22 01:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-02-22 01:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-02-22 02:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-02-22 02:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-02-22 03:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2021-02-22 03:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2021-02-22 04:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2021-02-22 04:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-02-22 05:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-02-22 05:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2021-02-22 06:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2021-02-22 06:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-02-22 07:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-02-22 07:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2021-02-22 08:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2021-02-22 08:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2021-02-22 09:00:00,2.196,0.7212972688,2.3114250475,0.0015,0,0.0015,2.1945,0.7212972688,2.31,2.329,0.7650122548,2.4514250447,0.0015,0,0.0015,2.3275,0.7650122548,2.45
2021-02-22 09:30:00,2.208,0.7181747698000001,2.321861107,0.023,0,0.023,2.185,0.7181747698000001,2.3,2.341,0.7618897558000001,2.4618604753,0.023,0,0.023,2.318,0.7618897558000001,2.44
2021-02-22 10:00:00,2.163,0.6838272808,2.2685212695,0.0825,0,0.0825,2.0805,0.6838272808,2.19,2.391,0.7587672568,2.5085072753,0.0825,0,0.0825,2.3085,0.7587672568,2.43
2021-02-22 10:30:00,2.0375,0.6120098038,2.1274309037,0.17550000000000002,0,0.17550000000000002,1.862,0.6120098038,1.96,2.0375,0.6120098038,2.1274309037,0.17550000000000002,0,0.17550000000000002,1.862,0.6120098038,1.96
2021-02-22 11:00:00,1.9915,0.6182548018,2.0852604753,0.1105,0,0.1105,1.881,0.6182548018,1.98,2.1055,0.6557247898,2.205244941,0.1105,0,0.1105,1.995,0.6557247898,2.1
2021-02-22 11:30:00,1.9755,0.6182548018,2.069985326,0.0945,0,0.0945,1.881,0.6182548018,1.98,2.0895,0.6557247898,2.1899738012,0.0945,0,0.0945,1.995,0.6557247898,2.1
2021-02-22 12:00:00,1.996,0.6182548018,2.0895585658,0.115,0,0.115,1.881,0.6182548018,1.98,2.1195,0.6588472888,2.2195404930000002,0.115,0,0.115,2.0045,0.6588472888,2.11
2021-02-22 12:30:00,2.033,0.6276222988,2.1276744934,0.12350000000000001,0,0.12350000000000001,1.9095,0.6276222988,2.01,2.1565,0.6682147858,2.257654369,0.12350000000000001,0,0.12350000000000001,2.033,0.6682147858,2.14
2021-02-22 13:00:00,2.05,0.6213773008,2.1421040474,0.1595,0,0.1595,1.8905,0.6213773008,1.99,2.2685,0.6931947778,2.3720479021,0.1595,0,0.1595,2.109,0.6931947778,2.22
2021-02-22 13:30:00,2.0035,0.5339473289000001,2.0734300085,0.379,0,0.379,1.6245,0.5339473289000001,1.71,2.2885,0.6276222988,2.3730027391,0.379,0,0.379,1.9095,0.6276222988,2.01
2021-02-22 14:00:00,1.8965,0.4964773409,1.9604086309,0.386,0,0.386,1.5105,0.4964773409,1.5899999999999999,2.077,0.5558048219,2.1500809287,0.386,0,0.386,1.691,0.5558048219,1.78
2021-02-22 14:30:00,1.759,0.4714973489,1.8210960299,0.3245,0,0.3245,1.4344999999999999,0.4714973489,1.51,1.9015,0.5183348339,1.9708813384,0.3245,0,0.3245,1.577,0.5183348339,1.6600000000000001
2021-02-22 15:00:00,1.7335,0.4590073529,1.7932400843,0.337,0,0.337,1.3965,0.4590073529,1.47,1.9045,0.5152123349000001,1.9729581851,0.337,0,0.337,1.5675,0.5152123349000001,1.65
2021-02-22 15:30:00,1.7695,0.4808648459,1.8336742486,0.3065,0,0.3065,1.463,0.4808648459,1.54,1.912,0.5277023309000001,1.9834852533,0.3065,0,0.3065,1.6055000000000001,0.5277023309000001,1.69
2021-02-22 16:00:00,1.7890000000000001,0.5214573329000001,1.8634480808,0.2025,0,0.2025,1.5865,0.5214573329000001,1.67,1.9125,0.5620498199,1.9933781001000002,0.2025,0,0.2025,1.71,0.5620498199,1.8
2021-02-22 16:30:00,1.811,0.5558048219,1.8943706079,0.12,0,0.12,1.691,0.5558048219,1.78,1.944,0.5995198078,2.0343451035,0.12,0,0.12,1.824,0.5995198078,1.92
2021-02-22 17:00:00,1.9729999999999999,0.6276222988,2.0704199453,0.0635,0,0.0635,1.9095,0.6276222988,2.01,2.0965,0.6682147858,2.200414336,0.0635,0,0.0635,2.033,0.6682147858,2.14
2021-02-22 17:30:00,2.168,0.7119297718,2.2819000855000002,0.002,0,0.002,2.166,0.7119297718,2.2800000000000002,2.263,0.7431547618000001,2.3819000819,0.002,0,0.002,2.261,0.7431547618000001,2.38
2021-02-22 18:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2021-02-22 18:30:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2021-02-22 19:00:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2021-02-22 19:30:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2021-02-22 20:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2021-02-22 20:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2021-02-22 21:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2021-02-22 21:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-02-22 22:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-02-22 22:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-02-22 23:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2021-02-22 23:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2021-02-23 00:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2021-02-23 00:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-02-23 01:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-02-23 01:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2021-02-23 02:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-02-23 02:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2021-02-23 03:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2021-02-23 03:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2021-02-23 04:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2021-02-23 04:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2021-02-23 05:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2021-02-23 05:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2021-02-23 06:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-02-23 06:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-02-23 07:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-02-23 07:30:00,1.8625,0.6120098038,1.9604750062,0.0005,0,0.0005,1.862,0.6120098038,1.96,2.024,0.6650922868,2.1304750057,0.0005,0,0.0005,2.0235,0.6650922868,2.13
2021-02-23 08:00:00,2.0775,0.6775822828,2.1852057111,0.016,0,0.016,2.0615,0.6775822828,2.17,2.315,0.7556447578000001,2.4352051248,0.016,0,0.016,2.299,0.7556447578000001,2.42
2021-02-23 08:30:00,2.177,0.7088072728,2.2894839484,0.0205,0,0.0205,2.1565,0.7088072728,2.27,2.4335,0.7931147458000001,2.5594830044,0.0205,0,0.0205,2.4130000000000003,0.7931147458000001,2.54
2021-02-23 09:00:00,2.2235,0.7150522708,2.3356480899,0.048,0,0.048,2.1755,0.7150522708,2.29,2.4895,0.8024822428,2.615642942,0.048,0,0.048,2.4415,0.8024822428,2.5700000000000003
2021-02-23 09:30:00,2.098,0.6182548018,2.187199808,0.217,0,0.217,1.881,0.6182548018,1.98,2.193,0.6494797918,2.2871539082,0.217,0,0.217,1.976,0.6494797918,2.08
2021-02-23 10:00:00,1.935,0.5277023309000001,2.0056656626,0.3295,0,0.3295,1.6055000000000001,0.5277023309000001,1.69,2.106,0.5839073129,2.1854481806,0.3295,0,0.3295,1.7765,0.5839073129,1.87
2021-02-23 10:30:00,1.859,0.4839873449,1.9209697421,0.3865,0,0.3865,1.4725000000000001,0.4839873449,1.55,2.0395,0.5433148259,2.1106281648,0.3865,0,0.3865,1.653,0.5433148259,1.74
2021-02-23 11:00:00,1.8445,0.5027223389000001,1.9117818913,0.315,0,0.315,1.5295,0.5027223389000001,1.6099999999999999,2.0915,0.5839073129,2.1714787588,0.315,0,0.315,1.7765,0.5839073129,1.87
2021-02-23 11:30:00,1.876,0.5745398159,1.9620071356,0.128,0,0.128,1.748,0.5745398159,1.8399999999999999,1.99,0.6120098038,2.0819836695,0.128,0,0.128,1.862,0.6120098038,1.96
2021-02-23 12:00:00,1.9655,0.5963973088,2.0539912366,0.151,0,0.151,1.8145,0.5963973088,1.9100000000000001,2.108,0.6432347938,2.2039544006,0.151,0,0.151,1.957,0.6432347938,2.06
2021-02-23 12:30:00,2.042,0.6463572928,2.1418547453,0.0755,0,0.0755,1.9665,0.6463572928,2.07,2.1845,0.6931947778,2.2918462536,0.0755,0,0.0755,2.109,0.6931947778,2.22
2021-02-23 13:00:00,2.0445,0.6338672968,2.1405064821,0.116,0,0.116,1.9285,0.6338672968,2.03,2.187,0.6807047818,2.2904864112,0.116,0,0.116,2.071,0.6807047818,2.18
2021-02-23 13:30:00,2.0155,0.5214573329000001,2.0818640686,0.429,0,0.429,1.5865,0.5214573329000001,1.67,2.3005,0.6151323028,2.381320642,0.429,0,0.429,1.8715000000000002,0.6151323028,1.97
2021-02-23 14:00:00,1.832,0.4777423469,1.8932674798,0.3785,0,0.3785,1.4535,0.4777423469,1.53,2.0505,0.5495598239,2.1228674594,0.3785,0,0.3785,1.6720000000000002,0.5495598239,1.76
2021-02-23 14:30:00,1.7570000000000001,0.5308248299,1.8354356431,0.14200000000000002,0,0.14200000000000002,1.615,0.5308248299,1.7000000000000002,1.8805,0.5714173169,1.9654002137000002,0.14200000000000002,0,0.14200000000000002,1.7385000000000002,0.5714173169,1.83
2021-02-23 15:00:00,1.8455,0.5932748098,1.9385162496000001,0.0405,0,0.0405,1.8050000000000002,0.5932748098,1.9,1.9689999999999999,0.6338672968,2.0685136572,0.0405,0,0.0405,1.9285,0.6338672968,2.03
2021-02-23 15:30:00,1.9140000000000001,0.6213773008,2.0123383786,0.0235,0,0.0235,1.8905,0.6213773008,1.99,2.066,0.6713372848,2.1723373932,0.0235,0,0.0235,2.0425,0.6713372848,2.15
2021-02-23 16:00:00,2.058,0.6682147858,2.1637640814,0.025,0,0.025,2.033,0.6682147858,2.14,2.286,0.7431547618000001,2.4037626755,0.025,0,0.025,2.261,0.7431547618000001,2.38
2021-02-23 16:30:00,2.1455,0.6994397758,2.2566316159,0.0175,0,0.0175,2.128,0.6994397758,2.24,2.3735,0.7743797518000001,2.4966309799,0.0175,0,0.0175,2.356,0.7743797518000001,2.48
2021-02-23 17:00:00,2.1615,0.7056847738,2.2737795078,0.0145,0,0.0145,2.147,0.7056847738,2.26,2.2945,0.7493997598000001,2.4137792463,0.0145,0,0.0145,2.2800000000000002,0.7493997598000001,2.4
2021-02-23 17:30:00,2.3215,0.7618897558000001,2.4433252444,0.0035,0,0.0035,2.318,0.7618897558000001,2.44,2.426,0.7962372448,2.5533252339,0.0035,0,0.0035,2.4225,0.7962372448,2.55
2021-02-23 18:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2021-02-23 18:30:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2021-02-23 19:00:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2021-02-23 19:30:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2021-02-23 20:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2021-02-23 20:30:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2021-02-23 21:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2021-02-23 21:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-02-23 22:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-02-23 22:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-02-23 23:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2021-02-23 23:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2021-02-24 00:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
