Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-24 00:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2021-02-24 01:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-02-24 01:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-02-24 02:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-02-24 02:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2021-02-24 03:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-02-24 03:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-02-24 04:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-02-24 04:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-02-24 05:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2021-02-24 05:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2021-02-24 06:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2021-02-24 06:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-02-24 07:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-02-24 07:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-02-24 08:00:00,1.8014999999999999,0.5901523108,1.8957009258,0.006,0,0.006,1.7955,0.5901523108,1.8900000000000001,1.8965,0.6213773008,1.9957008794000002,0.006,0,0.006,1.8905,0.6213773008,1.99
2021-02-24 08:30:00,1.9695,0.6401122948,2.0709113936,0.022,0,0.022,1.9475,0.6401122948,2.05,2.093,0.6807047818,2.2009107206,0.022,0,0.022,2.071,0.6807047818,2.18
2021-02-24 09:00:00,1.9725000000000001,0.6307447978,2.0708923801,0.053500000000000006,0,0.053500000000000006,1.919,0.6307447978,2.02,2.096,0.6713372848,2.2008884002,0.053500000000000006,0,0.053500000000000006,2.0425,0.6713372848,2.15
2021-02-24 09:30:00,1.8905,0.5963973088,1.9823420492000001,0.076,0,0.076,1.8145,0.5963973088,1.9100000000000001,1.9855,0.6276222988,2.0823352276,0.076,0,0.076,1.9095,0.6276222988,2.01
2021-02-24 10:00:00,1.841,0.5714173169,1.9276407212,0.10250000000000001,0,0.10250000000000001,1.7385000000000002,0.5714173169,1.83,1.9835,0.6182548018,2.0776215368,0.10250000000000001,0,0.10250000000000001,1.881,0.6182548018,1.98
2021-02-24 10:30:00,1.8655,0.5839073129,1.954747554,0.089,0,0.089,1.7765,0.5839073129,1.87,1.9985,0.6276222988,2.0947343507,0.089,0,0.089,1.9095,0.6276222988,2.01
2021-02-24 11:00:00,1.8545,0.5745398159,1.9414598244999999,0.10650000000000001,0,0.10650000000000001,1.748,0.5745398159,1.8399999999999999,1.9875,0.6182548018,2.0814406669,0.10650000000000001,0,0.10650000000000001,1.881,0.6182548018,1.98
2021-02-24 11:30:00,1.794,0.5558048219,1.8781253952,0.10300000000000001,0,0.10300000000000001,1.691,0.5558048219,1.78,1.908,0.5932748098,1.9981088559,0.10300000000000001,0,0.10300000000000001,1.8050000000000002,0.5932748098,1.9
2021-02-24 12:00:00,1.8305,0.5495598239,1.9112159088,0.1585,0,0.1585,1.6720000000000002,0.5495598239,1.76,1.9635,0.5932748098,2.0511721649,0.1585,0,0.1585,1.8050000000000002,0.5932748098,1.9
2021-02-24 12:30:00,1.9125,0.6120098038,2.0080369145,0.0505,0,0.0505,1.862,0.6120098038,1.96,2.036,0.6526022908,2.1380331499,0.0505,0,0.0505,1.9855,0.6526022908,2.09
2021-02-24 13:00:00,1.9975,0.6432347938,2.0985131046,0.0405,0,0.0405,1.957,0.6432347938,2.06,2.121,0.6838272808,2.2285108817,0.0405,0,0.0405,2.0805,0.6838272808,2.19
2021-02-24 13:30:00,1.994,0.6432347938,2.0951818537,0.037,0,0.037,1.957,0.6432347938,2.06,2.108,0.6807047818,2.2151801281,0.037,0,0.037,2.071,0.6807047818,2.18
2021-02-24 14:00:00,1.9075000000000002,0.6182548018,2.0051920731,0.026500000000000003,0,0.026500000000000003,1.881,0.6182548018,1.98,2.031,0.6588472888,2.1351910336,0.026500000000000003,0,0.026500000000000003,2.0045,0.6588472888,2.11
2021-02-24 14:30:00,1.8695,0.5995198078,1.9632764069,0.0455,0,0.0455,1.824,0.5995198078,1.92,1.9835,0.6369897958,2.0832734458,0.0455,0,0.0455,1.9380000000000002,0.6369897958,2.04
2021-02-24 15:00:00,1.866,0.5995198078,1.9599438767000001,0.042,0,0.042,1.824,0.5995198078,1.92,1.98,0.6369897958,2.0799413453,0.042,0,0.042,1.9380000000000002,0.6369897958,2.04
2021-02-24 15:30:00,1.8679999999999999,0.6088873048,1.9647309612,0.0155,0,0.0155,1.8525,0.6088873048,1.9500000000000002,1.963,0.6401122948,2.0647306725,0.0155,0,0.0155,1.9475,0.6401122948,2.05
2021-02-24 16:00:00,1.9115000000000002,0.6213773008,2.0099606961,0.021,0,0.021,1.8905,0.6213773008,1.99,2.0255,0.6588472888,2.1299600935,0.021,0,0.021,2.0045,0.6588472888,2.11
2021-02-24 16:30:00,2.002,0.6557247898,2.1066511339,0.007,0,0.007,1.995,0.6557247898,2.1,2.1065,0.6900722788,2.2166510776,0.007,0,0.007,2.0995,0.6900722788,2.21
2021-02-24 17:00:00,2.0795,0.6807047818,2.1880766097,0.0085,0,0.0085,2.071,0.6807047818,2.18,2.26,0.7400322628,2.3780764811,0.0085,0,0.0085,2.2515,0.7400322628,2.37
2021-02-24 17:30:00,2.3195,0.7618897558000001,2.4414250449,0.0015,0,0.0015,2.318,0.7618897558000001,2.44,2.5,0.8212172368,2.6314250417,0.0015,0,0.0015,2.4985,0.8212172368,2.63
2021-02-24 18:00:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2021-02-24 18:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2021-02-24 19:00:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2021-02-24 19:30:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2021-02-24 20:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2021-02-24 20:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-02-24 21:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2021-02-24 21:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-02-24 22:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-02-24 22:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-02-24 23:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2021-02-24 23:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2021-02-25 00:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2021-02-25 00:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2021-02-25 01:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-02-25 01:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-02-25 02:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-02-25 02:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-02-25 03:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-02-25 03:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-02-25 04:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-02-25 04:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-02-25 05:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2021-02-25 05:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2021-02-25 06:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2021-02-25 06:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-02-25 07:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-02-25 07:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-02-25 08:00:00,1.7785000000000002,0.5839073129,1.8719001042,0.002,0,0.002,1.7765,0.5839073129,1.87,1.8735,0.6151323028,1.9719000989,0.002,0,0.002,1.8715000000000002,0.6151323028,1.97
2021-02-25 08:30:00,1.939,0.6307447978,2.0390095635,0.02,0,0.02,1.919,0.6307447978,2.02,2.0435,0.6650922868,2.149009074,0.02,0,0.02,2.0235,0.6650922868,2.13
2021-02-25 09:00:00,2.0005,0.6494797918,2.1032889126,0.0245,0,0.0245,1.976,0.6494797918,2.08,2.105,0.6838272808,2.2132882212,0.0245,0,0.0245,2.0805,0.6838272808,2.19
2021-02-25 09:30:00,1.99,0.6432347938,2.0913753848,0.033,0,0.033,1.957,0.6432347938,2.06,2.1135,0.6838272808,2.2213738992,0.033,0,0.033,2.0805,0.6838272808,2.19
2021-02-25 10:00:00,1.9495,0.6213773008,2.046132938,0.059000000000000004,0,0.059000000000000004,1.8905,0.6213773008,1.99,2.0635,0.6588472888,2.1661283434,0.059000000000000004,0,0.059000000000000004,2.0045,0.6588472888,2.11
2021-02-25 10:30:00,1.8860000000000001,0.5870298118,1.9752468200000002,0.1,0,0.1,1.786,0.5870298118,1.88,1.9809999999999999,0.6182548018,2.0752349265,0.1,0,0.1,1.881,0.6182548018,1.98
2021-02-25 11:00:00,1.8745,0.5963973088,1.9670892201,0.06,0,0.06,1.8145,0.5963973088,1.9100000000000001,1.9505,0.6213773008,2.0470857334,0.06,0,0.06,1.8905,0.6213773008,1.99
2021-02-25 11:30:00,1.8775,0.5807848139,1.9652779066,0.1105,0,0.1105,1.767,0.5807848139,1.8599999999999999,1.9915,0.6182548018,2.0852604753,0.1105,0,0.1105,1.881,0.6182548018,1.98
2021-02-25 12:00:00,1.927,0.5807848139,2.0126201827,0.16,0,0.16,1.767,0.5807848139,1.8599999999999999,2.1075,0.6401122948,2.2025666846,0.16,0,0.16,1.9475,0.6401122948,2.05
2021-02-25 12:30:00,1.8835000000000002,0.5807848139,1.9710107179,0.1165,0,0.1165,1.767,0.5807848139,1.8599999999999999,2.007,0.6213773008,2.1009899452,0.1165,0,0.1165,1.8905,0.6213773008,1.99
2021-02-25 13:00:00,1.9135,0.5214573329000001,1.9832801113,0.327,0,0.327,1.5865,0.5214573329000001,1.67,2.227,0.6244997998,2.3129048835,0.327,0,0.327,1.9,0.6244997998,2.0
2021-02-25 13:30:00,1.679,0.41529236690000004,1.7295978579,0.41550000000000004,0,0.41550000000000004,1.2635,0.41529236690000004,1.33,1.7455,0.4371498599,1.7994083055,0.41550000000000004,0,0.41550000000000004,1.33,0.4371498599,1.4
2021-02-25 14:00:00,1.608,0.37782237890000003,1.6517910734,0.4585,0,0.4585,1.1495,0.37782237890000003,1.21,1.7885,0.4371498599,1.8411497087000002,0.4585,0,0.4585,1.33,0.4371498599,1.4
2021-02-25 14:30:00,1.5845,0.38094487790000003,1.6296500391,0.42550000000000004,0,0.42550000000000004,1.159,0.38094487790000003,1.22,1.784,0.4465173569,1.8390306550000002,0.42550000000000004,0,0.42550000000000004,1.3585,0.4465173569,1.43
2021-02-25 15:00:00,1.6045,0.41216986790000004,1.6565941718000001,0.35050000000000003,0,0.35050000000000003,1.254,0.41216986790000004,1.32,1.7850000000000001,0.4714973489,1.84622175,0.35050000000000003,0,0.35050000000000003,1.4344999999999999,0.4714973489,1.51
2021-02-25 15:30:00,1.6165,0.4246598639,1.6713492304000002,0.3245,0,0.3245,1.292,0.4246598639,1.3599999999999999,1.778,0.4777423469,1.8410653845,0.3245,0,0.3245,1.4535,0.4777423469,1.53
2021-02-25 16:00:00,1.6675,0.4652523509,1.7311891867,0.252,0,0.252,1.4155,0.4652523509,1.49,1.8290000000000002,0.5183348339,1.9010291949,0.252,0,0.252,1.577,0.5183348339,1.6600000000000001
2021-02-25 16:30:00,1.7730000000000001,0.5245798319,1.8489762032,0.177,0,0.177,1.596,0.5245798319,1.6800000000000002,1.9060000000000001,0.5682948179,1.9889180476,0.177,0,0.177,1.729,0.5682948179,1.82
2021-02-25 17:00:00,1.839,0.5776623149,1.9275929939,0.0815,0,0.0815,1.7575,0.5776623149,1.85,1.9340000000000002,0.6088873048,2.0275847085,0.0815,0,0.0815,1.8525,0.6088873048,1.9500000000000002
2021-02-25 17:30:00,2.075,0.6775822828,2.1828290703,0.0135,0,0.0135,2.0615,0.6775822828,2.17,2.1605,0.7056847738,2.2728289091000002,0.0135,0,0.0135,2.147,0.7056847738,2.26
2021-02-25 18:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2021-02-25 18:30:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2021-02-25 19:00:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2021-02-25 19:30:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2021-02-25 20:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2021-02-25 20:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2021-02-25 21:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2021-02-25 21:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-02-25 22:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-02-25 22:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2021-02-25 23:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2021-02-25 23:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2021-02-26 00:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-02-26 00:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-02-26 01:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-02-26 01:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2021-02-26 02:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-02-26 02:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-02-26 03:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-02-26 03:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2021-02-26 04:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2021-02-26 04:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2021-02-26 05:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2021-02-26 05:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2021-02-26 06:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2021-02-26 06:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-02-26 07:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2021-02-26 07:30:00,1.9575,0.6432347938,2.0604750059,0.0005,0,0.0005,1.957,0.6432347938,2.06,2.062,0.6775822828,2.1704750056,0.0005,0,0.0005,2.0615,0.6775822828,2.17
2021-02-26 08:00:00,2.1045,0.6869497798,2.21377963,0.0145,0,0.0145,2.09,0.6869497798,2.2,2.228,0.7275422668,2.3437793731,0.0145,0,0.0145,2.2135,0.7275422668,2.33
2021-02-26 08:30:00,2.261,0.7306647658000001,2.3761296261,0.038,0,0.038,2.223,0.7306647658000001,2.34,2.4795,0.8024822428,2.6061270115,0.038,0,0.038,2.4415,0.8024822428,2.5700000000000003
2021-02-26 09:00:00,2.333,0.7431547618000001,2.4485032163,0.07200000000000001,0,0.07200000000000001,2.261,0.7431547618000001,2.38,2.561,0.8180947378000001,2.6884940022,0.07200000000000001,0,0.07200000000000001,2.489,0.8180947378000001,2.62
2021-02-26 09:30:00,2.252,0.7088072728,2.3609133295999998,0.0955,0,0.0955,2.1565,0.7088072728,2.27,2.461,0.7775022508,2.5808972761,0.0955,0,0.0955,2.3655,0.7775022508,2.49
2021-02-26 10:00:00,2.07,0.6432347938,2.1676371929,0.113,0,0.113,1.957,0.6432347938,2.06,2.146,0.6682147858,2.2476269708,0.113,0,0.113,2.033,0.6682147858,2.14
2021-02-26 10:30:00,2.0415,0.6244997998,2.1348822567,0.14150000000000001,0,0.14150000000000001,1.9,0.6244997998,2.0,2.1365,0.6557247898,2.2348617966,0.14150000000000001,0,0.14150000000000001,1.995,0.6557247898,2.1
2021-02-26 11:00:00,2.0185,0.6120098038,2.109241155,0.1565,0,0.1565,1.862,0.6120098038,1.96,2.142,0.6526022908,2.2392082864,0.1565,0,0.1565,1.9855,0.6526022908,2.09
2021-02-26 11:30:00,1.996,0.5901523108,2.0814167651,0.2005,0,0.2005,1.7955,0.5901523108,1.8900000000000001,2.167,0.6463572928,2.261341803,0.2005,0,0.2005,1.9665,0.6463572928,2.07
2021-02-26 12:00:00,1.8185,0.4933548419,1.8842349243,0.3175,0,0.3175,1.501,0.4933548419,1.58,1.9515,0.5370698279,2.0240544089,0.3175,0,0.3175,1.634,0.5370698279,1.72
2021-02-26 12:30:00,1.8359999999999999,0.4496398559,1.8902571254,0.468,0,0.468,1.3679999999999999,0.4496398559,1.44,1.9975,0.5027223389000001,2.0597902806,0.468,0,0.468,1.5295,0.5027223389000001,1.6099999999999999
2021-02-26 13:00:00,1.7775,0.4371498599,1.8304661292,0.4475,0,0.4475,1.33,0.4371498599,1.4,1.9485000000000001,0.4933548419,2.0099878731,0.4475,0,0.4475,1.501,0.4933548419,1.58
2021-02-26 13:30:00,1.7355,0.4309048619,1.7881944106,0.42450000000000004,0,0.42450000000000004,1.311,0.4309048619,1.38,1.8780000000000001,0.4777423469,1.937813652,0.42450000000000004,0,0.42450000000000004,1.4535,0.4777423469,1.53
2021-02-26 14:00:00,1.6219999999999999,0.39343487390000004,1.6690341518,0.425,0,0.425,1.197,0.39343487390000004,1.26,1.7835,0.4465173569,1.8385456209000002,0.425,0,0.425,1.3585,0.4465173569,1.43
2021-02-26 14:30:00,1.5455,0.37157738090000003,1.5895408142,0.41500000000000004,0,0.41500000000000004,1.1305,0.37157738090000003,1.19,1.65,0.40592486990000004,1.6991983404000002,0.41500000000000004,0,0.41500000000000004,1.235,0.40592486990000004,1.3
2021-02-26 15:00:00,1.544,0.38406737690000003,1.5910511462999999,0.3755,0,0.3755,1.1685,0.38406737690000003,1.23,1.6295000000000002,0.41216986790000004,1.6808195174,0.3755,0,0.3755,1.254,0.41216986790000004,1.32
2021-02-26 15:30:00,1.5725,0.4215373649,1.6280202701,0.29,0,0.29,1.2825,0.4215373649,1.35,1.6485,0.4465173569,1.707902222,0.29,0,0.29,1.3585,0.4465173569,1.43
2021-02-26 16:00:00,1.5590000000000002,0.4433948579,1.6208269494,0.21,0,0.21,1.349,0.4433948579,1.42,1.6445,0.4714973489,1.7107571422999999,0.21,0,0.21,1.4344999999999999,0.4714973489,1.51
2021-02-26 16:30:00,1.6440000000000001,0.4808648459,1.712882658,0.181,0,0.181,1.463,0.4808648459,1.54,1.72,0.5058448379,1.7928410415,0.181,0,0.181,1.5390000000000001,0.5058448379,1.62
2021-02-26 17:00:00,1.799,0.5620498199,1.8847548912,0.089,0,0.089,1.71,0.5620498199,1.8,1.837,0.5745398159,1.9247506332,0.089,0,0.089,1.748,0.5745398159,1.8399999999999999
2021-02-26 17:30:00,1.956,0.6369897958,2.0571076783,0.018000000000000002,0,0.018000000000000002,1.9380000000000002,0.6369897958,2.04,1.9845000000000002,0.6463572928,2.0871075679,0.018000000000000002,0,0.018000000000000002,1.9665,0.6463572928,2.07
2021-02-26 18:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2021-02-26 18:30:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2021-02-26 19:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2021-02-26 19:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2021-02-26 20:00:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2021-02-26 20:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2021-02-26 21:00:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2021-02-26 21:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-02-26 22:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-02-26 22:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-02-26 23:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2021-02-26 23:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2021-02-27 00:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2021-02-27 00:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-02-27 01:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-02-27 01:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2021-02-27 02:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-02-27 02:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-02-27 03:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-02-27 03:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2021-02-27 04:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2021-02-27 04:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2021-02-27 05:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2021-02-27 05:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2021-02-27 06:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2021-02-27 06:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2021-02-27 07:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-02-27 07:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-02-27 08:00:00,1.643,0.5339473289000001,1.7275846578,0.018500000000000003,0,0.018500000000000003,1.6245,0.5339473289000001,1.71,1.6525,0.5370698279,1.7375846023000001,0.018500000000000003,0,0.018500000000000003,1.634,0.5370698279,1.72
2021-02-27 08:30:00,1.7285,0.5495598239,1.8137608029,0.0565,0,0.0565,1.6720000000000002,0.5495598239,1.76,1.738,0.5526823229,1.8237603324,0.0565,0,0.0565,1.6815,0.5526823229,1.77
2021-02-27 09:00:00,1.8170000000000002,0.5714173169,1.904732724,0.0785,0,0.0785,1.7385000000000002,0.5714173169,1.83,1.8265,0.5745398159,1.9147319003,0.0785,0,0.0785,1.748,0.5745398159,1.8399999999999999
2021-02-27 09:30:00,1.833,0.5714173169,1.9200017578000002,0.0945,0,0.0945,1.7385000000000002,0.5714173169,1.83,1.8615,0.5807848139,1.9499982692,0.0945,0,0.0945,1.767,0.5807848139,1.8599999999999999
2021-02-27 10:00:00,1.8415,0.5682948179,1.9271951769000002,0.1125,0,0.1125,1.729,0.5682948179,1.82,1.8605,0.5745398159,1.9471918883,0.1125,0,0.1125,1.748,0.5745398159,1.8399999999999999
2021-02-27 10:30:00,1.8515000000000001,0.5558048219,1.9331247373,0.1605,0,0.1605,1.691,0.5558048219,1.78,1.88,0.5651723189,1.9631148082,0.1605,0,0.1605,1.7195,0.5651723189,1.81
2021-02-27 11:00:00,1.873,0.5589273209,1.9546172899,0.17250000000000001,0,0.17250000000000001,1.7005,0.5589273209,1.79,1.9300000000000002,0.5776623149,2.0145951827,0.17250000000000001,0,0.17250000000000001,1.7575,0.5776623149,1.85
2021-02-27 11:30:00,1.9825,0.5807848139,2.0658212048,0.2155,0,0.2155,1.767,0.5807848139,1.8599999999999999,2.068,0.6088873048,2.1557754405,0.2155,0,0.2155,1.8525,0.6088873048,1.9500000000000002
2021-02-27 12:00:00,1.901,0.5339473289000001,1.9745634328000001,0.2765,0,0.2765,1.6245,0.5339473289000001,1.71,1.9675,0.5558048219,2.0444987772,0.2765,0,0.2765,1.691,0.5558048219,1.78
2021-02-27 12:30:00,1.7375,0.4246598639,1.7886425719,0.4455,0,0.4455,1.292,0.4246598639,1.3599999999999999,1.7850000000000001,0.4402723589,1.8384952407,0.4455,0,0.4455,1.3395000000000001,0.4402723589,1.4100000000000001
2021-02-27 13:00:00,1.819,0.4402723589,1.871523644,0.47950000000000004,0,0.47950000000000004,1.3395000000000001,0.4402723589,1.4100000000000001,1.895,0.4652523509,1.9512777224,0.47950000000000004,0,0.47950000000000004,1.4155,0.4652523509,1.49
2021-02-27 13:30:00,1.4355,0.3184948979,1.4704078516,0.4665,0,0.4665,0.969,0.3184948979,1.02,1.4165,0.3122498999,1.4505075836,0.4665,0,0.4665,0.9500000000000001,0.3122498999,1.0
2021-02-27 14:00:00,1.4335,0.3247398959,1.4698225233,0.4455,0,0.4455,0.988,0.3247398959,1.04,1.4715,0.3372298919,1.5096477238000001,0.4455,0,0.4455,1.026,0.3372298919,1.08
2021-02-27 14:30:00,1.411,0.3278623949,1.4485906081,0.41350000000000003,0,0.41350000000000003,0.9975,0.3278623949,1.05,1.449,0.3403523909,1.4884356721,0.41350000000000003,0,0.41350000000000003,1.0355,0.3403523909,1.09
2021-02-27 15:00:00,1.45,0.35908738490000003,1.4938017773,0.35750000000000004,0,0.35750000000000004,1.0925,0.35908738490000003,1.15,1.469,0.36533238290000003,1.5137465937,0.35750000000000004,0,0.35750000000000004,1.1115,0.36533238290000003,1.17
2021-02-27 15:30:00,1.4775,0.38406737690000003,1.5266021093000002,0.309,0,0.309,1.1685,0.38406737690000003,1.23,1.487,0.38718987590000004,1.5365822464,0.309,0,0.309,1.178,0.38718987590000004,1.24
2021-02-27 16:00:00,1.4625,0.40280237090000004,1.5169561628000001,0.23700000000000002,0,0.23700000000000002,1.2255,0.40280237090000004,1.29,1.472,0.40592486990000004,1.5269443343,0.23700000000000002,0,0.23700000000000002,1.235,0.40592486990000004,1.3
2021-02-27 16:30:00,1.5825,0.4902323429,1.6566936953,0.091,0,0.091,1.4915,0.4902323429,1.57,1.6015000000000001,0.4964773409,1.6766907884000002,0.091,0,0.091,1.5105,0.4964773409,1.5899999999999999
2021-02-27 17:00:00,1.794,0.5651723189,1.8809188579,0.0745,0,0.0745,1.7195,0.5651723189,1.81,1.8130000000000002,0.5714173169,1.9009173443,0.0745,0,0.0745,1.7385000000000002,0.5714173169,1.83
2021-02-27 17:30:00,1.9060000000000001,0.6213773008,2.0047308423,0.0155,0,0.0155,1.8905,0.6213773008,1.99,1.925,0.6276222988,2.0247307846,0.0155,0,0.0155,1.9095,0.6276222988,2.01
2021-02-27 18:00:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2021-02-27 18:30:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2021-02-27 19:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2021-02-27 19:30:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2021-02-27 20:00:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2021-02-27 20:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2021-02-27 21:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2021-02-27 21:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-02-27 22:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-02-27 22:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2021-02-27 23:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2021-02-27 23:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2021-02-28 00:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2021-02-28 00:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-02-28 01:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-02-28 01:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-02-28 02:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-02-28 02:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2021-02-28 03:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2021-02-28 03:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2021-02-28 04:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2021-02-28 04:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2021-02-28 05:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2021-02-28 05:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2021-02-28 06:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2021-02-28 06:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2021-02-28 07:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2021-02-28 07:30:00,1.5255,0.4995998399,1.6052259187,0.0055000000000000005,0,0.0055000000000000005,1.52,0.4995998399,1.6,1.5255,0.4995998399,1.6052259187,0.0055000000000000005,0,0.0055000000000000005,1.52,0.4995998399,1.6
2021-02-28 08:00:00,1.5835,0.4995998399,1.6604433896000002,0.0635,0,0.0635,1.52,0.4995998399,1.6,1.574,0.4964773409,1.6504441069,0.0635,0,0.0635,1.5105,0.4964773409,1.5899999999999999
2021-02-28 08:30:00,1.625,0.4871098439,1.6964377383,0.14300000000000002,0,0.14300000000000002,1.482,0.4871098439,1.56,1.6059999999999999,0.4808648459,1.6764447501,0.14300000000000002,0,0.14300000000000002,1.463,0.4808648459,1.54
2021-02-28 09:00:00,1.695,0.4839873449,1.7627446639,0.2225,0,0.2225,1.4725000000000001,0.4839873449,1.55,1.695,0.4839873449,1.7627446639,0.2225,0,0.2225,1.4725000000000001,0.4839873449,1.55
2021-02-28 09:30:00,1.7185000000000001,0.4683748499,1.7811842269,0.29350000000000004,0,0.29350000000000004,1.425,0.4683748499,1.5,1.728,0.4714973489,1.7911710555,0.29350000000000004,0,0.29350000000000004,1.4344999999999999,0.4714973489,1.51
2021-02-28 10:00:00,1.703,0.4433948579,1.7597749856,0.354,0,0.354,1.349,0.4433948579,1.42,1.722,0.4496398559,1.7797359355,0.354,0,0.354,1.3679999999999999,0.4496398559,1.44
2021-02-28 10:30:00,1.6465,0.40904736890000004,1.6965500287,0.402,0,0.402,1.2445,0.40904736890000004,1.31,1.6844999999999999,0.4215373649,1.7364429158,0.402,0,0.402,1.2825,0.4215373649,1.35
2021-02-28 11:00:00,1.839,0.4590073529,1.8954178299,0.4425,0,0.4425,1.3965,0.4590073529,1.47,1.9340000000000002,0.4902323429,1.9951650934,0.4425,0,0.4425,1.4915,0.4902323429,1.57
2021-02-28 11:30:00,1.666,0.39343487390000004,1.7118256336000002,0.46900000000000003,0,0.46900000000000003,1.197,0.39343487390000004,1.26,1.7229999999999999,0.41216986790000004,1.7716131067,0.46900000000000003,0,0.46900000000000003,1.254,0.41216986790000004,1.32
2021-02-28 12:00:00,1.624,0.37469987990000003,1.6666661333000001,0.484,0,0.484,1.1400000000000001,0.37469987990000003,1.2,1.6715,0.39031237490000004,1.7164661372,0.484,0,0.484,1.1875,0.39031237490000004,1.25
2021-02-28 12:30:00,1.6285,0.37469987990000003,1.671051241,0.48850000000000005,0,0.48850000000000005,1.1400000000000001,0.37469987990000003,1.2,1.6760000000000002,0.39031237490000004,1.7208485552,0.48850000000000005,0,0.48850000000000005,1.1875,0.39031237490000004,1.25
2021-02-28 13:00:00,1.6245,0.37469987990000003,1.6671533373,0.48450000000000004,0,0.48450000000000004,1.1400000000000001,0.37469987990000003,1.2,1.6815,0.39343487390000004,1.7269143725,0.48450000000000004,0,0.48450000000000004,1.197,0.39343487390000004,1.26
2021-02-28 13:30:00,1.6320000000000001,0.38094487790000003,1.6758708184,0.47300000000000003,0,0.47300000000000003,1.159,0.38094487790000003,1.22,1.689,0.39967987190000004,1.7356454130999999,0.47300000000000003,0,0.47300000000000003,1.216,0.39967987190000004,1.28
2021-02-28 14:00:00,1.4805000000000001,0.3372298919,1.5184216312,0.4545,0,0.4545,1.026,0.3372298919,1.08,1.49,0.3403523909,1.5283781437,0.4545,0,0.4545,1.0355,0.3403523909,1.09
2021-02-28 14:30:00,1.4020000000000001,0.3216173969,1.4384164035,0.42350000000000004,0,0.42350000000000004,0.9785,0.3216173969,1.03,1.421,0.3278623949,1.4583328667,0.42350000000000004,0,0.42350000000000004,0.9975,0.3278623949,1.05
2021-02-28 15:00:00,1.4105,0.3372298919,1.4502531676000001,0.3845,0,0.3845,1.026,0.3372298919,1.08,1.4105,0.3372298919,1.4502531676000001,0.3845,0,0.3845,1.026,0.3372298919,1.08
2021-02-28 15:30:00,1.4815,0.37782237890000003,1.5289185721,0.332,0,0.332,1.1495,0.37782237890000003,1.21,1.472,0.37469987990000003,1.5189417369,0.332,0,0.332,1.1400000000000001,0.37469987990000003,1.2
2021-02-28 16:00:00,1.5594999999999999,0.4246598639,1.6162847057,0.2675,0,0.2675,1.292,0.4246598639,1.3599999999999999,1.5594999999999999,0.4246598639,1.6162847057,0.2675,0,0.2675,1.292,0.4246598639,1.3599999999999999
2021-02-28 16:30:00,1.7035,0.4964773409,1.7743736923000002,0.193,0,0.193,1.5105,0.4964773409,1.5899999999999999,1.713,0.4995998399,1.7843679553,0.193,0,0.193,1.52,0.4995998399,1.6
2021-02-28 17:00:00,1.9285,0.5995198078,2.0195386231,0.10450000000000001,0,0.10450000000000001,1.824,0.5995198078,1.92,1.957,0.6088873048,2.0495347643,0.10450000000000001,0,0.10450000000000001,1.8525,0.6088873048,1.9500000000000002
2021-02-28 17:30:00,2.096,0.6807047818,2.2037638258,0.025,0,0.025,2.071,0.6807047818,2.18,2.1245,0.6900722788,2.2337636401,0.025,0,0.025,2.0995,0.6900722788,2.21
2021-02-28 18:00:00,2.252,0.7400322628,2.3704750051,0.0005,0,0.0005,2.2515,0.7400322628,2.37,2.2805,0.7493997598000001,2.4004750051,0.0005,0,0.0005,2.2800000000000002,0.7493997598000001,2.4
2021-02-28 18:30:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2021-02-28 19:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2021-02-28 19:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2021-02-28 20:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2021-02-28 20:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2021-02-28 21:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-02-28 21:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2021-02-28 22:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2021-02-28 22:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2021-02-28 23:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2021-02-28 23:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2021-03-01 00:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2021-03-01 00:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2021-03-01 01:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-03-01 01:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-03-01 02:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-03-01 02:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2021-03-01 03:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2021-03-01 03:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2021-03-01 04:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2021-03-01 04:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2021-03-01 05:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2021-03-01 05:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2021-03-01 06:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2021-03-01 06:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-03-01 07:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2021-03-01 07:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-03-01 08:00:00,1.9385,0.6369897958,2.040475006,0.0005,0,0.0005,1.9380000000000002,0.6369897958,2.04,2.005,0.6588472888,2.1104750058,0.0005,0,0.0005,2.0045,0.6588472888,2.11
2021-03-01 08:30:00,2.026,0.6650922868,2.1323751429,0.0025,0,0.0025,2.0235,0.6650922868,2.13,2.083,0.6838272808,2.192375139,0.0025,0,0.0025,2.0805,0.6838272808,2.19
2021-03-01 09:00:00,2.149,0.6994397758,2.2599595129,0.021,0,0.021,2.128,0.6994397758,2.24,2.2155,0.7212972688,2.3299592271,0.021,0,0.021,2.1945,0.7212972688,2.31
2021-03-01 09:30:00,2.1525,0.6963172768,2.2623249104,0.034,0,0.034,2.1185,0.6963172768,2.23,2.2285,0.7212972688,2.3423240596,0.034,0,0.034,2.1945,0.7212972688,2.31
2021-03-01 10:00:00,2.134,0.6869497798,2.2418420997,0.044,0,0.044,2.09,0.6869497798,2.2,2.2385,0.7212972688,2.3518401306,0.044,0,0.044,2.1945,0.7212972688,2.31
2021-03-01 10:30:00,2.1535,0.6807047818,2.2585219171,0.0825,0,0.0825,2.071,0.6807047818,2.18,2.239,0.7088072728,2.3485162869,0.0825,0,0.0825,2.1565,0.7088072728,2.27
2021-03-01 11:00:00,2.056,0.6401122948,2.1533415312,0.1085,0,0.1085,1.9475,0.6401122948,2.05,2.1225,0.6619697878,2.2233331397000002,0.1085,0,0.1085,2.014,0.6619697878,2.12
2021-03-01 11:30:00,1.9765000000000001,0.6026423068,2.0663324999,0.14300000000000002,0,0.14300000000000002,1.8335,0.6026423068,1.9300000000000002,2.043,0.6244997998,2.13631669,0.14300000000000002,0,0.14300000000000002,1.9,0.6244997998,2.0
2021-03-01 12:00:00,1.994,0.5589273209,2.0708538698,0.29350000000000004,0,0.29350000000000004,1.7005,0.5589273209,1.79,2.127,0.6026423068,2.21072539,0.29350000000000004,0,0.29350000000000004,1.8335,0.6026423068,1.9300000000000002
2021-03-01 12:30:00,1.9655,0.4933548419,2.0264721192,0.4645,0,0.4645,1.501,0.4933548419,1.58,2.146,0.5526823229,2.216026568,0.4645,0,0.4645,1.6815,0.5526823229,1.77
2021-03-01 13:00:00,1.8075,0.4590073529,1.8648710411,0.41100000000000003,0,0.41100000000000003,1.3965,0.4590073529,1.47,1.912,0.4933548419,1.9746247745,0.41100000000000003,0,0.41100000000000003,1.501,0.4933548419,1.58
2021-03-01 13:30:00,1.786,0.4465173569,1.8409708716000002,0.42750000000000005,0,0.42750000000000005,1.3585,0.4465173569,1.43,1.9095,0.4871098439,1.9706512248,0.42750000000000005,0,0.42750000000000005,1.482,0.4871098439,1.56
2021-03-01 14:00:00,1.7349999999999999,0.4309048619,1.7877091486,0.424,0,0.424,1.311,0.4309048619,1.38,1.9155000000000002,0.4902323429,1.9772374668000001,0.424,0,0.424,1.4915,0.4902323429,1.57
