Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-01 14:30:00,1.7125,0.4340273609,1.7666454087,0.392,0,0.392,1.3205,0.4340273609,1.3900000000000001,1.912,0.4995998399,1.9761943224,0.392,0,0.392,1.52,0.4995998399,1.6
2021-03-01 15:00:00,1.697,0.4433948579,1.753969213,0.34800000000000003,0,0.34800000000000003,1.349,0.4433948579,1.42,1.8775,0.5027223389000001,1.9436398843,0.34800000000000003,0,0.34800000000000003,1.5295,0.5027223389000001,1.6099999999999999
2021-03-01 15:30:00,1.8090000000000002,0.4995998399,1.8767208103000002,0.289,0,0.289,1.52,0.4995998399,1.6,2.0275,0.5714173169,2.1064838001,0.289,0,0.289,1.7385000000000002,0.5714173169,1.83
2021-03-01 16:00:00,1.9205,0.5589273209,2.0001799919,0.22,0,0.22,1.7005,0.5589273209,1.79,2.158,0.6369897958,2.2500488884,0.22,0,0.22,1.9380000000000002,0.6369897958,2.04
2021-03-01 16:30:00,1.8965,0.5745398159,1.9816175842,0.14850000000000002,0,0.14850000000000002,1.748,0.5745398159,1.8399999999999999,2.02,0.6151323028,2.1115841802,0.14850000000000002,0,0.14850000000000002,1.8715000000000002,0.6151323028,1.97
2021-03-01 17:00:00,1.98,0.6276222988,2.0770916566,0.07050000000000001,0,0.07050000000000001,1.9095,0.6276222988,2.01,2.0845,0.6619697878,2.1870857894,0.07050000000000001,0,0.07050000000000001,2.014,0.6619697878,2.12
2021-03-01 17:30:00,2.1185,0.6900722788,2.2280578987,0.019,0,0.019,2.0995,0.6900722788,2.21,2.204,0.7181747698000001,2.318057592,0.019,0,0.019,2.185,0.7181747698000001,2.3
2021-03-01 18:00:00,2.3475,0.7712572528,2.4709500197,0.001,0,0.001,2.3465,0.7712572528,2.47,2.4235,0.7962372448,2.5509500191,0.001,0,0.001,2.4225,0.7962372448,2.55
2021-03-01 18:30:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2021-03-01 19:00:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2021-03-01 19:30:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2021-03-01 20:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2021-03-01 20:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2021-03-01 21:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2021-03-01 21:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2021-03-01 22:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-03-01 22:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2021-03-01 23:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2021-03-01 23:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-03-02 00:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-03-02 00:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-03-02 01:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-03-02 01:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-03-02 02:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-03-02 02:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-03-02 03:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-03-02 03:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2021-03-02 04:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2021-03-02 04:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2021-03-02 05:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2021-03-02 05:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2021-03-02 06:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-03-02 06:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2021-03-02 07:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2021-03-02 07:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2021-03-02 08:00:00,2.075,0.6807047818,2.1838003572,0.004,0,0.004,2.071,0.6807047818,2.18,2.1985,0.7212972688,2.3138003371,0.004,0,0.004,2.1945,0.7212972688,2.31
2021-03-02 08:30:00,2.209,0.7212972688,2.3237794108,0.0145,0,0.0145,2.1945,0.7212972688,2.31,2.3609999999999998,0.7712572528,2.4837791267,0.0145,0,0.0145,2.3465,0.7712572528,2.47
2021-03-02 09:00:00,2.319,0.7556447578000001,2.4390079951,0.02,0,0.02,2.299,0.7556447578000001,2.42,2.528,0.8243397358000001,2.6590073336,0.02,0,0.02,2.508,0.8243397358000001,2.64
2021-03-02 09:30:00,2.277,0.7369097638000001,2.3932749529,0.035,0,0.035,2.242,0.7369097638000001,2.36,2.41,0.7806247498000001,2.5332735739,0.035,0,0.035,2.375,0.7806247498000001,2.5
2021-03-02 10:00:00,2.2795,0.7369097638000001,2.3956536164,0.0375,0,0.0375,2.242,0.7369097638000001,2.36,2.4125,0.7806247498000001,2.5356520365,0.0375,0,0.0375,2.375,0.7806247498000001,2.5
2021-03-02 10:30:00,2.2640000000000002,0.7275422668,2.3780272812,0.0505,0,0.0505,2.2135,0.7275422668,2.33,2.4065,0.7743797518000001,2.5280241791,0.0505,0,0.0505,2.356,0.7743797518000001,2.48
2021-03-02 11:00:00,2.2595,0.7212972688,2.3718368409,0.065,0,0.065,2.1945,0.7212972688,2.31,2.3925,0.7650122548,2.5118320008,0.065,0,0.065,2.3275,0.7650122548,2.45
2021-03-02 11:30:00,2.1855,0.6963172768,2.2937454087,0.067,0,0.067,2.1185,0.6963172768,2.23,2.3185000000000002,0.7400322628,2.4337399204,0.067,0,0.067,2.2515,0.7400322628,2.37
2021-03-02 12:00:00,2.212,0.6963172768,2.3190087861,0.0935,0,0.0935,2.1185,0.6963172768,2.23,2.364,0.7462772608,2.4789969242,0.0935,0,0.0935,2.2705,0.7462772608,2.39
2021-03-02 12:30:00,2.224,0.6838272808,2.326756487,0.14350000000000002,0,0.14350000000000002,2.0805,0.6838272808,2.19,2.395,0.7400322628,2.5067255035000002,0.14350000000000002,0,0.14350000000000002,2.2515,0.7400322628,2.37
2021-03-02 13:00:00,2.219,0.6775822828,2.3201462777,0.1575,0,0.1575,2.0615,0.6775822828,2.17,2.409,0.7400322628,2.5201049085,0.1575,0,0.1575,2.2515,0.7400322628,2.37
2021-03-02 13:30:00,2.064,0.6182548018,2.154607853,0.183,0,0.183,1.881,0.6182548018,1.98,2.121,0.6369897958,2.2145873205,0.183,0,0.183,1.9380000000000002,0.6369897958,2.04
2021-03-02 14:00:00,1.9255,0.5589273209,2.0049812967,0.225,0,0.225,1.7005,0.5589273209,1.79,2.0775,0.6088873048,2.1648902975,0.225,0,0.225,1.8525,0.6088873048,1.9500000000000002
2021-03-02 14:30:00,1.917,0.5401923269000001,1.9916567852,0.2735,0,0.2735,1.6435,0.5401923269000001,1.73,2.0595,0.5870298118,2.1415284845,0.2735,0,0.2735,1.786,0.5870298118,1.88
2021-03-02 15:00:00,1.8875000000000002,0.5308248299,1.9607221246000002,0.2725,0,0.2725,1.615,0.5308248299,1.7000000000000002,2.0205,0.5745398159,2.1005990217,0.2725,0,0.2725,1.748,0.5745398159,1.8399999999999999
2021-03-02 15:30:00,1.8195000000000001,0.5214573329000001,1.8927487947000001,0.233,0,0.233,1.5865,0.5214573329000001,1.67,1.9335,0.5589273209,2.0126653969,0.233,0,0.233,1.7005,0.5589273209,1.79
2021-03-02 16:00:00,1.8815,0.5682948179,1.96545192,0.1525,0,0.1525,1.729,0.5682948179,1.82,2.005,0.6088873048,2.0954161281,0.1525,0,0.1525,1.8525,0.6088873048,1.9500000000000002
2021-03-02 16:30:00,2.0215,0.6463572928,2.1223194858,0.055,0,0.055,1.9665,0.6463572928,2.07,2.145,0.6869497798,2.2523154752,0.055,0,0.055,2.09,0.6869497798,2.2
2021-03-02 17:00:00,2.1415,0.6931947778,2.2508978764,0.0325,0,0.0325,2.109,0.6931947778,2.22,2.265,0.7337872648,2.3808966273,0.0325,0,0.0325,2.2325,0.7337872648,2.35
2021-03-02 17:30:00,2.2885,0.7493997598000001,2.4080764627,0.0085,0,0.0085,2.2800000000000002,0.7493997598000001,2.4,2.3835,0.7806247498000001,2.5080764043,0.0085,0,0.0085,2.375,0.7806247498000001,2.5
2021-03-02 18:00:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2021-03-02 18:30:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2021-03-02 19:00:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2021-03-02 19:30:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2021-03-02 20:00:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2021-03-02 20:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2021-03-02 21:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-03-02 21:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2021-03-02 22:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-03-02 22:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-03-02 23:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-03-02 23:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2021-03-03 00:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2021-03-03 00:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-03-03 01:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-03-03 01:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-03-03 02:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-03-03 02:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2021-03-03 03:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-03-03 03:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2021-03-03 04:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2021-03-03 04:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2021-03-03 05:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2021-03-03 05:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2021-03-03 06:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2021-03-03 06:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-03-03 07:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2021-03-03 07:30:00,1.768,0.5807848139,1.8609500262,0.001,0,0.001,1.767,0.5807848139,1.8599999999999999,1.8439999999999999,0.6057648058,1.9409500251,0.001,0,0.001,1.843,0.6057648058,1.94
2021-03-03 08:00:00,1.9344999999999999,0.6307447978,2.0347307561,0.0155,0,0.0155,1.919,0.6307447978,2.02,2.02,0.6588472888,2.1247305123,0.0155,0,0.0155,2.0045,0.6588472888,2.11
2021-03-03 08:30:00,1.994,0.6432347938,2.0951818537,0.037,0,0.037,1.957,0.6432347938,2.06,2.0985,0.6775822828,2.2051802647,0.037,0,0.037,2.0615,0.6775822828,2.17
2021-03-03 09:00:00,2.0725,0.6619697878,2.175651684,0.0585,0,0.0585,2.014,0.6619697878,2.12,2.1675,0.6931947778,2.2756483142,0.0585,0,0.0585,2.109,0.6931947778,2.22
2021-03-03 09:30:00,2.1025,0.6650922868,2.2051879738,0.079,0,0.079,2.0235,0.6650922868,2.13,2.2165,0.7025622748,2.3251808532,0.079,0,0.079,2.1375,0.7025622748,2.25
2021-03-03 10:00:00,2.064,0.6494797918,2.1637744799,0.088,0,0.088,1.976,0.6494797918,2.08,2.178,0.6869497798,2.2837653119,0.088,0,0.088,2.09,0.6869497798,2.2
2021-03-03 10:30:00,2.0305,0.6432347938,2.1299486496,0.07350000000000001,0,0.07350000000000001,1.957,0.6432347938,2.06,2.154,0.6838272808,2.2599415369,0.07350000000000001,0,0.07350000000000001,2.0805,0.6838272808,2.19
2021-03-03 11:00:00,2.047,0.6463572928,2.1466221722,0.0805,0,0.0805,1.9665,0.6463572928,2.07,2.1705,0.6869497798,2.2766137683,0.0805,0,0.0805,2.09,0.6869497798,2.2
2021-03-03 11:30:00,1.9975,0.6276222988,2.0937803132,0.088,0,0.088,1.9095,0.6276222988,2.01,2.1115,0.6650922868,2.2137705391,0.088,0,0.088,2.0235,0.6650922868,2.13
2021-03-03 12:00:00,2.0135,0.6401122948,2.1128005112,0.066,0,0.066,1.9475,0.6401122948,2.05,2.1275,0.6775822828,2.2327951093,0.066,0,0.066,2.0615,0.6775822828,2.17
2021-03-03 12:30:00,2.072,0.6557247898,2.1732830004,0.077,0,0.077,1.995,0.6557247898,2.1,2.186,0.6931947778,2.293276041,0.077,0,0.077,2.109,0.6931947778,2.22
2021-03-03 13:00:00,2.0335,0.6276222988,2.1281522502,0.124,0,0.124,1.9095,0.6276222988,2.01,2.1665,0.6713372848,2.2681305077,0.124,0,0.124,2.0425,0.6713372848,2.15
2021-03-03 13:30:00,2.003,0.6244997998,2.0980965183,0.10300000000000001,0,0.10300000000000001,1.9,0.6244997998,2.0,2.117,0.6619697878,2.2180831815,0.10300000000000001,0,0.10300000000000001,2.014,0.6619697878,2.12
2021-03-03 14:00:00,2.037,0.6557247898,2.1399401861,0.042,0,0.042,1.995,0.6557247898,2.1,2.1415,0.6900722788,2.2499382214,0.042,0,0.042,2.0995,0.6900722788,2.21
2021-03-03 14:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2021-03-03 15:00:00,2.166,0.7088072728,2.2790269305,0.0095,0,0.0095,2.1565,0.7088072728,2.27,2.2895,0.7493997598000001,2.4090268263,0.0095,0,0.0095,2.2800000000000002,0.7493997598000001,2.4
2021-03-03 15:30:00,2.0725,0.6682147858,2.1775599303,0.0395,0,0.0395,2.033,0.6682147858,2.14,2.1865,0.7056847738,2.2975581059,0.0395,0,0.0395,2.147,0.7056847738,2.26
2021-03-03 16:00:00,2.104,0.6838272808,2.2123371691,0.0235,0,0.0235,2.0805,0.6838272808,2.19,2.2275,0.7244197678000001,2.3423364938,0.0235,0,0.0235,2.204,0.7244197678000001,2.32
2021-03-03 16:30:00,2.16,0.7056847738,2.2723536256,0.013000000000000001,0,0.013000000000000001,2.147,0.7056847738,2.26,2.293,0.7493997598000001,2.4123534152,0.013000000000000001,0,0.013000000000000001,2.2800000000000002,0.7493997598000001,2.4
2021-03-03 17:00:00,2.227,0.7306647658000001,2.3438003328,0.004,0,0.004,2.223,0.7306647658000001,2.34,2.36,0.7743797518000001,2.483800314,0.004,0,0.004,2.356,0.7743797518000001,2.48
2021-03-03 17:30:00,2.376,0.7806247498000001,2.5009500195000003,0.001,0,0.001,2.375,0.7806247498000001,2.5,2.4805,0.8149722388,2.6109500187,0.001,0,0.001,2.4795,0.8149722388,2.61
2021-03-03 18:00:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2021-03-03 18:30:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2021-03-03 19:00:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2021-03-03 19:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2021-03-03 20:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2021-03-03 20:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2021-03-03 21:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2021-03-03 21:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-03-03 22:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-03-03 22:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2021-03-03 23:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2021-03-03 23:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-03-04 00:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2021-03-04 00:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-03-04 01:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-03-04 01:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-03-04 02:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-03-04 02:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-03-04 03:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-03-04 03:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2021-03-04 04:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2021-03-04 04:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2021-03-04 05:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2021-03-04 05:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2021-03-04 06:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2021-03-04 06:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-03-04 07:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-03-04 07:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2021-03-04 08:00:00,1.901,0.6244997998,2.0009500244,0.001,0,0.001,1.9,0.6244997998,2.0,1.9675,0.6463572928,2.0709500235,0.001,0,0.001,1.9665,0.6463572928,2.07
2021-03-04 08:30:00,2.0725,0.6807047818,2.1814250503,0.0015,0,0.0015,2.071,0.6807047818,2.18,2.1865,0.7181747698000001,2.3014250477,0.0015,0,0.0015,2.185,0.7181747698000001,2.3
2021-03-04 09:00:00,2.207,0.7244197678000001,2.3228501889,0.003,0,0.003,2.204,0.7244197678000001,2.32,2.3305,0.7650122548,2.4528501789,0.003,0,0.003,2.3275,0.7650122548,2.45
2021-03-04 09:30:00,2.2720000000000002,0.7431547618000001,2.3904524676,0.011,0,0.011,2.261,0.7431547618000001,2.38,2.4145,0.7899922468,2.5404523219,0.011,0,0.011,2.4035,0.7899922468,2.5300000000000002
2021-03-04 10:00:00,2.2375,0.7212972688,2.3508883427000002,0.043000000000000003,0,0.043000000000000003,2.1945,0.7212972688,2.31,2.3705,0.7650122548,2.4908861877,0.043000000000000003,0,0.043000000000000003,2.3275,0.7650122548,2.45
2021-03-04 10:30:00,2.265,0.7306647658000001,2.3799361336000002,0.042,0,0.042,2.223,0.7306647658000001,2.34,2.474,0.7993597438000001,2.5999330761,0.042,0,0.042,2.432,0.7993597438000001,2.56
2021-03-04 11:00:00,2.2655,0.7275422668,2.3794553999,0.052000000000000005,0,0.052000000000000005,2.2135,0.7275422668,2.33,2.541,0.8180947378000001,2.6694493813999998,0.052000000000000005,0,0.052000000000000005,2.489,0.8180947378000001,2.62
2021-03-04 11:30:00,2.198,0.7056847738,2.3085049274,0.051000000000000004,0,0.051000000000000004,2.147,0.7056847738,2.26,2.4545,0.7899922468,2.5784991759,0.051000000000000004,0,0.051000000000000004,2.4035,0.7899922468,2.5300000000000002
2021-03-04 12:00:00,2.2115,0.7119297718,2.3232684412,0.0455,0,0.0455,2.166,0.7119297718,2.2800000000000002,2.4775,0.7993597438000001,2.6032637687999998,0.0455,0,0.0455,2.432,0.7993597438000001,2.56
2021-03-04 12:30:00,2.301,0.7431547618000001,2.4180322578,0.04,0,0.04,2.261,0.7431547618000001,2.38,2.5195,0.8149722388,2.648029456,0.04,0,0.04,2.4795,0.8149722388,2.61
2021-03-04 13:00:00,2.3375,0.7587672568,2.4575666827,0.029,0,0.029,2.3085,0.7587672568,2.43,2.556,0.8305847338000001,2.687565255,0.029,0,0.029,2.527,0.8305847338000001,2.66
2021-03-04 13:30:00,2.3345000000000002,0.7587672568,2.4547134252,0.026000000000000002,0,0.026000000000000002,2.3085,0.7587672568,2.43,2.553,0.8305847338000001,2.6847122751,0.026000000000000002,0,0.026000000000000002,2.527,0.8305847338000001,2.66
2021-03-04 14:00:00,2.2765,0.7400322628,2.3937627284,0.025,0,0.025,2.2515,0.7400322628,2.37,2.5235000000000003,0.8212172368,2.6537614814,0.025,0,0.025,2.4985,0.8212172368,2.63
2021-03-04 14:30:00,2.266,0.7337872648,2.3818479695,0.0335,0,0.0335,2.2325,0.7337872648,2.35,2.513,0.8149722388,2.641845709,0.0335,0,0.0335,2.4795,0.8149722388,2.61
2021-03-04 15:00:00,2.303,0.7493997598000001,2.4218606483,0.023,0,0.023,2.2800000000000002,0.7493997598000001,2.4,2.569,0.8368297318,2.7018595448,0.023,0,0.023,2.5460000000000003,0.8368297318,2.68
2021-03-04 15:30:00,2.298,0.7493997598000001,2.4171065347000003,0.018000000000000002,0,0.018000000000000002,2.2800000000000002,0.7493997598000001,2.4,2.5545,0.8337072328,2.6871058781,0.018000000000000002,0,0.018000000000000002,2.5365,0.8337072328,2.67
2021-03-04 16:00:00,2.32,0.7587672568,2.4409276413,0.0115,0,0.0115,2.3085,0.7587672568,2.43,2.5955,0.8493197278,2.7309273608,0.0115,0,0.0115,2.584,0.8493197278,2.7199999999999998
2021-03-04 16:30:00,2.299,0.7525222588,2.4190268188,0.0095,0,0.0095,2.2895,0.7525222588,2.41,2.47,0.8087272408,2.5990266928,0.0095,0,0.0095,2.4605,0.8087272408,2.59
2021-03-04 17:00:00,2.2855,0.7493997598000001,2.4052256131,0.0055000000000000005,0,0.0055000000000000005,2.2800000000000002,0.7493997598000001,2.4,2.39,0.7837472488,2.5152255863,0.0055000000000000005,0,0.0055000000000000005,2.3845,0.7837472488,2.51
2021-03-04 17:30:00,2.395,0.7868697478000001,2.5209500193,0.001,0,0.001,2.394,0.7868697478000001,2.52,2.49,0.8180947378000001,2.6209500186,0.001,0,0.001,2.489,0.8180947378000001,2.62
2021-03-04 18:00:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2021-03-04 18:30:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2021-03-04 19:00:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2021-03-04 19:30:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2021-03-04 20:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2021-03-04 20:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2021-03-04 21:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2021-03-04 21:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2021-03-04 22:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-03-04 22:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-03-04 23:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2021-03-04 23:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2021-03-05 00:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2021-03-05 00:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-03-05 01:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-03-05 01:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-03-05 02:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2021-03-05 02:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2021-03-05 03:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-03-05 03:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-03-05 04:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2021-03-05 04:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2021-03-05 05:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2021-03-05 05:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2021-03-05 06:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-03-05 06:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-03-05 07:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2021-03-05 07:30:00,1.8915000000000002,0.6213773008,1.9909500245,0.001,0,0.001,1.8905,0.6213773008,1.99,2.0055,0.6588472888,2.1109500231,0.001,0,0.001,2.0045,0.6588472888,2.11
2021-03-05 08:00:00,2.05,0.6494797918,2.1504241442,0.074,0,0.074,1.976,0.6494797918,2.08,2.183,0.6931947778,2.290416556,0.074,0,0.074,2.109,0.6931947778,2.22
2021-03-05 08:30:00,2.1575,0.6557247898,2.2549459528,0.1625,0,0.1625,1.995,0.6557247898,2.1,2.3095,0.7056847738,2.4149081245,0.1625,0,0.1625,2.147,0.7056847738,2.26
2021-03-05 09:00:00,2.1425,0.6244997998,2.2316599763,0.24250000000000002,0,0.24250000000000002,1.9,0.6244997998,2.0,2.285,0.6713372848,2.3815790455,0.24250000000000002,0,0.24250000000000002,2.0425,0.6713372848,2.15
2021-03-05 09:30:00,2.074,0.5870298118,2.1554767454,0.28800000000000003,0,0.28800000000000003,1.786,0.5870298118,1.88,2.226,0.6369897958,2.3153470582,0.28800000000000003,0,0.28800000000000003,1.9380000000000002,0.6369897958,2.04
2021-03-05 10:00:00,2.041,0.6088873048,2.129888436,0.1885,0,0.1885,1.8525,0.6088873048,1.9500000000000002,2.1835,0.6557247898,2.2798349173,0.1885,0,0.1885,1.995,0.6557247898,2.1
2021-03-05 10:30:00,1.984,0.5526823229,2.0595421214,0.3025,0,0.3025,1.6815,0.5526823229,1.77,2.136,0.6026423068,2.2193858948,0.3025,0,0.3025,1.8335,0.6026423068,1.9300000000000002
2021-03-05 11:00:00,1.867,0.4714973489,1.9256164597,0.4325,0,0.4325,1.4344999999999999,0.4714973489,1.51,2.057,0.5339473289000001,2.1251702873,0.4325,0,0.4325,1.6245,0.5339473289000001,1.71
2021-03-05 11:30:00,1.7625000000000002,0.4527623549,1.8197252540000002,0.385,0,0.385,1.3775,0.4527623549,1.45,1.924,0.5058448379,1.9893855835,0.385,0,0.385,1.5390000000000001,0.5058448379,1.62
2021-03-05 12:00:00,1.8599999999999999,0.5464373249,1.9386061359000002,0.1975,0,0.1975,1.6625,0.5464373249,1.75,2.0025,0.5932748098,2.0885356712,0.1975,0,0.1975,1.8050000000000002,0.5932748098,1.9
2021-03-05 12:30:00,1.952,0.5870298118,2.038359144,0.166,0,0.166,1.786,0.5870298118,1.88,2.0755,0.6276222988,2.1683196259,0.166,0,0.166,1.9095,0.6276222988,2.01
2021-03-05 13:00:00,1.9375,0.5526823229,2.014786341,0.256,0,0.256,1.6815,0.5526823229,1.77,2.0705,0.5963973088,2.1546832714,0.256,0,0.256,1.8145,0.5963973088,1.9100000000000001
2021-03-05 13:30:00,1.8250000000000002,0.5058448379,1.8938067483,0.28600000000000003,0,0.28600000000000003,1.5390000000000001,0.5058448379,1.62,1.9485000000000001,0.5464373249,2.023671416,0.28600000000000003,0,0.28600000000000003,1.6625,0.5464373249,1.75
2021-03-05 14:00:00,1.764,0.5089673369000001,1.8359585371,0.2155,0,0.2155,1.5485,0.5089673369000001,1.63,1.8495,0.5370698279,1.9259008931000001,0.2155,0,0.2155,1.634,0.5370698279,1.72
2021-03-05 14:30:00,1.7974999999999999,0.5495598239,1.8796335414,0.1255,0,0.1255,1.6720000000000002,0.5495598239,1.76,1.8735,0.5745398159,1.9596168631,0.1255,0,0.1255,1.748,0.5745398159,1.8399999999999999
2021-03-05 15:00:00,1.7635,0.5401923269000001,1.8443806549000001,0.12,0,0.12,1.6435,0.5401923269000001,1.73,1.8395000000000001,0.5651723189,1.9243648303,0.12,0,0.12,1.7195,0.5651723189,1.81
2021-03-05 15:30:00,1.7645,0.5401923269000001,1.8453368256,0.121,0,0.121,1.6435,0.5401923269000001,1.73,1.8405,0.5651723189,1.9253207525,0.121,0,0.121,1.7195,0.5651723189,1.81
2021-03-05 16:00:00,1.749,0.5152123349000001,1.8233059946,0.18150000000000002,0,0.18150000000000002,1.5675,0.5152123349000001,1.65,1.8155000000000001,0.5370698279,1.8932734219,0.18150000000000002,0,0.18150000000000002,1.634,0.5370698279,1.72
2021-03-05 16:30:00,1.8255,0.5526823229,1.9073300711,0.14400000000000002,0,0.14400000000000002,1.6815,0.5526823229,1.77,1.8825,0.5714173169,1.9673139048000001,0.14400000000000002,0,0.14400000000000002,1.7385000000000002,0.5714173169,1.83
2021-03-05 17:00:00,1.964,0.6244997998,2.0608968921,0.064,0,0.064,1.9,0.6244997998,2.0,2.021,0.6432347938,2.1208941511,0.064,0,0.064,1.957,0.6432347938,2.06
2021-03-05 17:30:00,2.181,0.7088072728,2.29328776,0.0245,0,0.0245,2.1565,0.7088072728,2.27,2.2665,0.7369097638000001,2.3832872781,0.0245,0,0.0245,2.242,0.7369097638000001,2.36
2021-03-05 18:00:00,2.3205,0.7618897558000001,2.4423751248,0.0025,0,0.0025,2.318,0.7618897558000001,2.44,2.3775,0.7806247498000001,2.5023751218,0.0025,0,0.0025,2.375,0.7806247498000001,2.5
2021-03-05 18:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2021-03-05 19:00:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2021-03-05 19:30:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2021-03-05 20:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2021-03-05 20:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2021-03-05 21:00:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2021-03-05 21:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2021-03-05 22:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2021-03-05 22:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-03-05 23:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2021-03-05 23:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2021-03-06 00:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-03-06 00:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2021-03-06 01:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-03-06 01:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-03-06 02:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-03-06 02:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-03-06 03:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-03-06 03:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-03-06 04:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-03-06 04:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-03-06 05:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-03-06 05:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2021-03-06 06:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2021-03-06 06:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-03-06 07:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2021-03-06 07:30:00,1.6535000000000002,0.5339473289000001,1.7375735956,0.029,0,0.029,1.6245,0.5339473289000001,1.71,1.663,0.5370698279,1.7475734605,0.029,0,0.029,1.634,0.5370698279,1.72
2021-03-06 08:00:00,1.6844999999999999,0.5245798319,1.76429143,0.08850000000000001,0,0.08850000000000001,1.596,0.5245798319,1.6800000000000002,1.6844999999999999,0.5245798319,1.76429143,0.08850000000000001,0,0.08850000000000001,1.596,0.5245798319,1.6800000000000002
2021-03-06 08:30:00,1.751,0.5401923269000001,1.8324324681,0.1075,0,0.1075,1.6435,0.5401923269000001,1.73,1.77,0.5464373249,1.8524291484000002,0.1075,0,0.1075,1.6625,0.5464373249,1.75
2021-03-06 09:00:00,1.828,0.5152123349000001,1.8992176679,0.2605,0,0.2605,1.5675,0.5152123349000001,1.65,1.847,0.5214573329000001,1.9191995076000001,0.2605,0,0.2605,1.5865,0.5214573329000001,1.67
2021-03-06 09:30:00,1.8050000000000002,0.4839873449,1.8687612876,0.3325,0,0.3325,1.4725000000000001,0.4839873449,1.55,1.8335,0.4933548419,1.8987156844,0.3325,0,0.3325,1.501,0.4933548419,1.58
2021-03-06 10:00:00,1.766,0.4496398559,1.8223424486000002,0.398,0,0.398,1.3679999999999999,0.4496398559,1.44,1.8135,0.4652523509,1.8722291526000001,0.398,0,0.398,1.4155,0.4652523509,1.49
2021-03-06 10:30:00,1.8835000000000002,0.5120898359,1.9518730107,0.3255,0,0.3255,1.558,0.5120898359,1.6400000000000001,1.9500000000000002,0.5339473289000001,2.0217813309,0.3255,0,0.3255,1.6245,0.5339473289000001,1.71
2021-03-06 11:00:00,1.8465,0.5339473289000001,1.9221503583000001,0.222,0,0.222,1.6245,0.5339473289000001,1.71,1.932,0.5620498199,2.0120944312,0.222,0,0.222,1.71,0.5620498199,1.8
2021-03-06 11:30:00,1.7530000000000001,0.4808648459,1.8177568594,0.29,0,0.29,1.463,0.4808648459,1.54,1.7815,0.4902323429,1.8477202169,0.29,0,0.29,1.4915,0.4902323429,1.57
2021-03-06 12:00:00,1.7735,0.5214573329000001,1.8485724222000002,0.187,0,0.187,1.5865,0.5214573329000001,1.67,1.7735,0.5214573329000001,1.8485724222000002,0.187,0,0.187,1.5865,0.5214573329000001,1.67
2021-03-06 12:30:00,1.7725,0.5245798319,1.8484967541000001,0.17650000000000002,0,0.17650000000000002,1.596,0.5245798319,1.6800000000000002,1.7915,0.5308248299,1.8684879582,0.17650000000000002,0,0.17650000000000002,1.615,0.5308248299,1.7000000000000002
2021-03-06 13:00:00,1.959,0.5807848139,2.0432797165,0.192,0,0.192,1.767,0.5807848139,1.8599999999999999,1.9969999999999999,0.5932748098,2.0832628255,0.192,0,0.192,1.8050000000000002,0.5932748098,1.9
2021-03-06 13:30:00,1.956,0.5807848139,2.0404036365,0.189,0,0.189,1.767,0.5807848139,1.8599999999999999,1.9845000000000002,0.5901523108,2.0703912674,0.189,0,0.189,1.7955,0.5901523108,1.8900000000000001
2021-03-06 14:00:00,1.9125,0.5589273209,1.9924999373,0.212,0,0.212,1.7005,0.5589273209,1.79,1.9505,0.5714173169,2.0324782902,0.212,0,0.212,1.7385000000000002,0.5714173169,1.83
2021-03-06 14:30:00,1.755,0.5152123349000001,1.8290622597000001,0.1875,0,0.1875,1.5675,0.5152123349000001,1.65,1.7835,0.5245798319,1.859047135,0.1875,0,0.1875,1.596,0.5245798319,1.6800000000000002
2021-03-06 15:00:00,1.6515,0.4621298519,1.7149391389000002,0.24550000000000002,0,0.24550000000000002,1.4060000000000001,0.4621298519,1.48,1.661,0.4652523509,1.7249292014000002,0.24550000000000002,0,0.24550000000000002,1.4155,0.4652523509,1.49
2021-03-06 15:30:00,1.6179999999999999,0.4465173569,1.6784819779,0.2595,0,0.2595,1.3585,0.4465173569,1.43,1.637,0.4527623549,1.6984589339,0.2595,0,0.2595,1.3775,0.4527623549,1.45
2021-03-06 16:00:00,1.6265,0.4402723589,1.6850347177,0.28700000000000003,0,0.28700000000000003,1.3395000000000001,0.4402723589,1.4100000000000001,1.617,0.4371498599,1.6750489545,0.28700000000000003,0,0.28700000000000003,1.33,0.4371498599,1.4
2021-03-06 16:30:00,1.6680000000000001,0.4808648459,1.7359305862,0.20500000000000002,0,0.20500000000000002,1.463,0.4808648459,1.54,1.6585,0.4777423469,1.7259374264,0.20500000000000002,0,0.20500000000000002,1.4535,0.4777423469,1.53
2021-03-06 17:00:00,1.8205,0.5589273209,1.9043686618,0.12,0,0.12,1.7005,0.5589273209,1.79,1.8205,0.5589273209,1.9043686618,0.12,0,0.12,1.7005,0.5589273209,1.79
2021-03-06 17:30:00,2.0345,0.6557247898,2.1375605839,0.0395,0,0.0395,1.995,0.6557247898,2.1,2.0535,0.6619697878,2.1575602541,0.0395,0,0.0395,2.014,0.6619697878,2.12
2021-03-06 18:00:00,2.1885,0.7181747698000001,2.3033252593,0.0035,0,0.0035,2.185,0.7181747698000001,2.3,2.1885,0.7181747698000001,2.3033252593,0.0035,0,0.0035,2.185,0.7181747698000001,2.3
2021-03-06 18:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2021-03-06 19:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2021-03-06 19:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2021-03-06 20:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2021-03-06 20:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2021-03-06 21:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2021-03-06 21:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2021-03-06 22:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-03-06 22:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-03-06 23:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2021-03-06 23:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2021-03-07 00:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2021-03-07 00:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-03-07 01:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2021-03-07 01:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2021-03-07 02:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2021-03-07 02:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-03-07 03:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-03-07 03:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2021-03-07 04:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-03-07 04:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-03-07 05:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-03-07 05:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2021-03-07 06:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2021-03-07 06:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-03-07 07:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-03-07 07:30:00,1.6165,0.5308248299,1.7014250645,0.0015,0,0.0015,1.615,0.5308248299,1.7000000000000002,1.5975000000000001,0.5245798319,1.6814250652,0.0015,0,0.0015,1.596,0.5245798319,1.6800000000000002
2021-03-07 08:00:00,1.697,0.5495598239,1.7837670812000002,0.025,0,0.025,1.6720000000000002,0.5495598239,1.76,1.678,0.5433148259,1.7637672749000002,0.025,0,0.025,1.653,0.5433148259,1.74
