Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-07 08:30:00,1.7525,0.5401923269000001,1.8338658621000001,0.109,0,0.109,1.6435,0.5401923269000001,1.73,1.7525,0.5401923269000001,1.8338658621000001,0.109,0,0.109,1.6435,0.5401923269000001,1.73
2021-03-07 09:00:00,1.79,0.5089673369000001,1.8609534519,0.24150000000000002,0,0.24150000000000002,1.5485,0.5089673369000001,1.63,1.79,0.5089673369000001,1.8609534519,0.24150000000000002,0,0.24150000000000002,1.5485,0.5089673369000001,1.63
2021-03-07 09:30:00,1.786,0.4839873449,1.8504161019,0.3135,0,0.3135,1.4725000000000001,0.4839873449,1.55,1.7955,0.4871098439,1.8604021742999999,0.3135,0,0.3135,1.482,0.4871098439,1.56
2021-03-07 10:00:00,1.7770000000000001,0.4621298519,1.8361081123,0.371,0,0.371,1.4060000000000001,0.4621298519,1.48,1.7865000000000002,0.4652523509,1.8460882969,0.371,0,0.371,1.4155,0.4652523509,1.49
2021-03-07 10:30:00,1.975,0.5120898359,2.0403090452,0.417,0,0.417,1.558,0.5120898359,1.6400000000000001,2.013,0.5245798319,2.0802290739,0.417,0,0.417,1.596,0.5245798319,1.6800000000000002
2021-03-07 11:00:00,1.74,0.4277823629,1.7918140947,0.4385,0,0.4385,1.3014999999999999,0.4277823629,1.37,1.7495,0.4309048619,1.8017850176999999,0.4385,0,0.4385,1.311,0.4309048619,1.38
2021-03-07 11:30:00,1.7735,0.4871098439,1.8391786890000001,0.29150000000000004,0,0.29150000000000004,1.482,0.4871098439,1.56,1.7735,0.4871098439,1.8391786890000001,0.29150000000000004,0,0.29150000000000004,1.482,0.4871098439,1.56
2021-03-07 12:00:00,1.8170000000000002,0.4527623549,1.8725604797000002,0.4395,0,0.4395,1.3775,0.4527623549,1.45,1.855,0.4652523509,1.9124551629000002,0.4395,0,0.4395,1.4155,0.4652523509,1.49
2021-03-07 12:30:00,1.748,0.4184148659,1.7973800377,0.47500000000000003,0,0.47500000000000003,1.2730000000000001,0.4184148659,1.34,1.8050000000000002,0.4371498599,1.8571820050999999,0.47500000000000003,0,0.47500000000000003,1.33,0.4371498599,1.4
2021-03-07 13:00:00,1.7555,0.4558848539,1.8137285491,0.3685,0,0.3685,1.387,0.4558848539,1.46,1.784,0.4652523509,1.8436690999,0.3685,0,0.3685,1.4155,0.4652523509,1.49
2021-03-07 13:30:00,1.6960000000000002,0.40904736890000004,1.7446305483,0.4515,0,0.4515,1.2445,0.40904736890000004,1.31,1.7245,0.4184148659,1.7745340938,0.4515,0,0.4515,1.2730000000000001,0.4184148659,1.34
2021-03-07 14:00:00,1.651,0.4309048619,1.7063059515,0.34,0,0.34,1.311,0.4309048619,1.38,1.67,0.4371498599,1.7262676502,0.34,0,0.34,1.33,0.4371498599,1.4
2021-03-07 14:30:00,1.5975000000000001,0.40280237090000004,1.6474999241,0.372,0,0.372,1.2255,0.40280237090000004,1.29,1.607,0.40592486990000004,1.6574751884,0.372,0,0.372,1.235,0.40592486990000004,1.3
2021-03-07 15:00:00,1.6225,0.40904736890000004,1.6732680598,0.378,0,0.378,1.2445,0.40904736890000004,1.31,1.6320000000000001,0.41216986790000004,1.6832432979,0.378,0,0.378,1.254,0.41216986790000004,1.32
2021-03-07 15:30:00,1.6555,0.4683748499,1.7204811100000001,0.2305,0,0.2305,1.425,0.4683748499,1.5,1.665,0.4714973489,1.7304724066000001,0.2305,0,0.2305,1.4344999999999999,0.4714973489,1.51
2021-03-07 16:00:00,1.7225000000000001,0.4964773409,1.7926226597000001,0.212,0,0.212,1.5105,0.4964773409,1.5899999999999999,1.732,0.4995998399,1.802615877,0.212,0,0.212,1.52,0.4995998399,1.6
2021-03-07 16:30:00,1.8655,0.5745398159,1.9519698384000002,0.11750000000000001,0,0.11750000000000001,1.748,0.5745398159,1.8399999999999999,1.8655,0.5745398159,1.9519698384000002,0.11750000000000001,0,0.11750000000000001,1.748,0.5745398159,1.8399999999999999
2021-03-07 17:00:00,2.038,0.6369897958,2.135228325,0.1,0,0.1,1.9380000000000002,0.6369897958,2.04,2.038,0.6369897958,2.135228325,0.1,0,0.1,1.9380000000000002,0.6369897958,2.04
2021-03-07 17:30:00,2.181,0.7056847738,2.2923245843,0.034,0,0.034,2.147,0.7056847738,2.26,2.1905,0.7088072728,2.3023244776,0.034,0,0.034,2.1565,0.7088072728,2.27
2021-03-07 18:00:00,2.313,0.7587672568,2.4342754055,0.0045000000000000005,0,0.0045000000000000005,2.3085,0.7587672568,2.43,2.3225,0.7618897558000001,2.4442754039,0.0045000000000000005,0,0.0045000000000000005,2.318,0.7618897558000001,2.44
2021-03-07 18:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2021-03-07 19:00:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2021-03-07 19:30:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2021-03-07 20:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2021-03-07 20:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2021-03-07 21:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-03-07 21:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2021-03-07 22:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-03-07 22:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-03-07 23:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-03-07 23:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2021-03-08 00:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2021-03-08 00:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-03-08 01:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-03-08 01:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-03-08 02:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-03-08 02:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2021-03-08 03:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-03-08 03:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-03-08 04:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-03-08 04:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-03-08 05:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-03-08 05:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2021-03-08 06:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-03-08 06:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2021-03-08 07:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2021-03-08 07:30:00,2.04,0.6650922868,2.1456811855,0.0165,0,0.0165,2.0235,0.6650922868,2.13,2.1255,0.6931947778,2.2356809365,0.0165,0,0.0165,2.109,0.6931947778,2.22
2021-03-08 08:00:00,2.2885,0.7369097638000001,2.404218844,0.0465,0,0.0465,2.242,0.7369097638000001,2.36,2.4215,0.7806247498000001,2.5442164313999998,0.0465,0,0.0465,2.375,0.7806247498000001,2.5
2021-03-08 08:30:00,2.357,0.7369097638000001,2.4695110852,0.115,0,0.115,2.242,0.7369097638000001,2.36,2.5564999999999998,0.8024822428,2.6794906232,0.115,0,0.115,2.4415,0.8024822428,2.5700000000000003
2021-03-08 09:00:00,2.2785,0.6900722788,2.3807061977,0.179,0,0.179,2.0995,0.6900722788,2.21,2.4115,0.7337872648,2.5206697523,0.179,0,0.179,2.2325,0.7337872648,2.35
2021-03-08 09:30:00,2.1805,0.6619697878,2.2787681431,0.1665,0,0.1665,2.014,0.6619697878,2.12,2.285,0.6963172768,2.3887408294,0.1665,0,0.1665,2.1185,0.6963172768,2.23
2021-03-08 10:00:00,2.1415,0.6307447978,2.2324563266,0.2225,0,0.2225,1.919,0.6307447978,2.02,2.2555,0.6682147858,2.3524011669,0.2225,0,0.2225,2.033,0.6682147858,2.14
2021-03-08 10:30:00,2.1065,0.5963973088,2.1892994313,0.292,0,0.292,1.8145,0.5963973088,1.9100000000000001,2.23,0.6369897958,2.3191929631,0.292,0,0.292,1.9380000000000002,0.6369897958,2.04
2021-03-08 11:00:00,2.124,0.5870298118,2.2036288254,0.338,0,0.338,1.786,0.5870298118,1.88,2.39,0.6744597838,2.4833437136,0.338,0,0.338,2.052,0.6744597838,2.16
2021-03-08 11:30:00,2.0775,0.5589273209,2.1513730499,0.377,0,0.377,1.7005,0.5589273209,1.79,2.391,0.6619697878,2.4809443766,0.377,0,0.377,2.014,0.6619697878,2.12
2021-03-08 12:00:00,2.102,0.5745398159,2.179105321,0.354,0,0.354,1.748,0.5745398159,1.8399999999999999,2.3775,0.6650922868,2.46877581,0.354,0,0.354,2.0235,0.6650922868,2.13
2021-03-08 12:30:00,2.09,0.5526823229,2.161841287,0.40850000000000003,0,0.40850000000000003,1.6815,0.5526823229,1.77,2.4225,0.6619697878,2.5113164376,0.40850000000000003,0,0.40850000000000003,2.014,0.6619697878,2.12
2021-03-08 13:00:00,1.9889999999999999,0.5183348339,2.055429882,0.41200000000000003,0,0.41200000000000003,1.577,0.5183348339,1.6600000000000001,2.1695,0.5776623149,2.2450888624,0.41200000000000003,0,0.41200000000000003,1.7575,0.5776623149,1.85
2021-03-08 13:30:00,1.8425,0.4777423469,1.9034295364,0.389,0,0.389,1.4535,0.4777423469,1.53,1.9849999999999999,0.5245798319,2.0531461224,0.389,0,0.389,1.596,0.5245798319,1.6800000000000002
2021-03-08 14:00:00,1.79,0.4714973489,1.8510563876,0.35550000000000004,0,0.35550000000000004,1.4344999999999999,0.4714973489,1.51,1.9515,0.5245798319,2.0207761504,0.35550000000000004,0,0.35550000000000004,1.596,0.5245798319,1.6800000000000002
2021-03-08 14:30:00,1.7645,0.4621298519,1.8240132264,0.35850000000000004,0,0.35850000000000004,1.4060000000000001,0.4621298519,1.48,1.9260000000000002,0.5152123349000001,1.9937200781,0.35850000000000004,0,0.35850000000000004,1.5675,0.5152123349000001,1.65
2021-03-08 15:00:00,1.745,0.4558848539,1.8035675757,0.358,0,0.358,1.387,0.4558848539,1.46,1.916,0.5120898359,1.9832528835,0.358,0,0.358,1.558,0.5120898359,1.6400000000000001
2021-03-08 15:30:00,1.7605,0.4714973489,1.822544924,0.326,0,0.326,1.4344999999999999,0.4714973489,1.51,1.903,0.5183348339,1.972328573,0.326,0,0.326,1.577,0.5183348339,1.6600000000000001
2021-03-08 16:00:00,1.7795,0.4995998399,1.848301991,0.2595,0,0.2595,1.52,0.4995998399,1.6,1.9220000000000002,0.5464373249,1.998168599,0.2595,0,0.2595,1.6625,0.5464373249,1.75
2021-03-08 16:30:00,1.913,0.5714173169,1.9965186576,0.17450000000000002,0,0.17450000000000002,1.7385000000000002,0.5714173169,1.83,2.046,0.6151323028,2.1364699272,0.17450000000000002,0,0.17450000000000002,1.8715000000000002,0.6151323028,1.97
2021-03-08 17:00:00,1.987,0.6244997998,2.0828271652,0.08700000000000001,0,0.08700000000000001,1.9,0.6244997998,2.0,2.082,0.6557247898,2.1828190488,0.08700000000000001,0,0.08700000000000001,1.995,0.6557247898,2.1
2021-03-08 17:30:00,2.15,0.6994397758,2.2609104361,0.022,0,0.022,2.128,0.6994397758,2.24,2.2640000000000002,0.7369097638000001,2.3809099101,0.022,0,0.022,2.242,0.7369097638000001,2.36
2021-03-08 18:00:00,2.329,0.7650122548,2.4514250447,0.0015,0,0.0015,2.3275,0.7650122548,2.45,2.424,0.7962372448,2.551425043,0.0015,0,0.0015,2.4225,0.7962372448,2.55
2021-03-08 18:30:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2021-03-08 19:00:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2021-03-08 19:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2021-03-08 20:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2021-03-08 20:30:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2021-03-08 21:00:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2021-03-08 21:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2021-03-08 22:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-03-08 22:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-03-08 23:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-03-08 23:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2021-03-09 00:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2021-03-09 00:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-03-09 01:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-03-09 01:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-03-09 02:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-03-09 02:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-03-09 03:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2021-03-09 03:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-03-09 04:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-03-09 04:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2021-03-09 05:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-03-09 05:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-03-09 06:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-03-09 06:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2021-03-09 07:00:00,1.9295,0.6338672968,2.030950024,0.001,0,0.001,1.9285,0.6338672968,2.03,1.9865,0.6526022908,2.0909500233,0.001,0,0.001,1.9855,0.6526022908,2.09
2021-03-09 07:30:00,2.045,0.6619697878,2.1494717956000002,0.031,0,0.031,2.014,0.6619697878,2.12,2.14,0.6931947778,2.2494708267,0.031,0,0.031,2.109,0.6931947778,2.22
2021-03-09 08:00:00,2.2105,0.6931947778,2.3166418044,0.1015,0,0.1015,2.109,0.6931947778,2.22,2.315,0.7275422668,2.4266319766,0.1015,0,0.1015,2.2135,0.7275422668,2.33
2021-03-09 08:30:00,2.307,0.7056847738,2.4125173575,0.16,0,0.16,2.147,0.7056847738,2.26,2.5255,0.7775022508,2.6424723272,0.16,0,0.16,2.3655,0.7775022508,2.49
2021-03-09 09:00:00,2.259,0.6682147858,2.3557572031,0.226,0,0.226,2.033,0.6682147858,2.14,2.5155000000000003,0.7525222588,2.6256484912999998,0.226,0,0.226,2.2895,0.7525222588,2.41
2021-03-09 09:30:00,2.1675,0.6182548018,2.253951031,0.28650000000000003,0,0.28650000000000003,1.881,0.6182548018,1.98,2.3765,0.6869497798,2.4737930896,0.28650000000000003,0,0.28650000000000003,2.09,0.6869497798,2.2
2021-03-09 10:00:00,1.9635,0.5308248299,2.0339880162,0.34850000000000003,0,0.34850000000000003,1.615,0.5308248299,1.7000000000000002,1.9540000000000002,0.5277023309000001,2.0240024086,0.34850000000000003,0,0.34850000000000003,1.6055000000000001,0.5277023309000001,1.69
2021-03-09 10:30:00,1.885,0.4902323429,1.9477044822,0.3935,0,0.3935,1.4915,0.4902323429,1.57,2.0465,0.5433148259,2.1173930315,0.3935,0,0.3935,1.653,0.5433148259,1.74
2021-03-09 11:00:00,1.819,0.4527623549,1.8745012003000001,0.4415,0,0.4415,1.3775,0.4527623549,1.45,2.009,0.5152123349000001,2.0740117526,0.4415,0,0.4415,1.5675,0.5152123349000001,1.65
2021-03-09 11:30:00,1.738,0.4184148659,1.7876562869,0.465,0,0.465,1.2730000000000001,0.4184148659,1.34,1.9375,0.4839873449,1.9970353026,0.465,0,0.465,1.4725000000000001,0.4839873449,1.55
2021-03-09 12:00:00,1.729,0.41216986790000004,1.7774490147000002,0.47500000000000003,0,0.47500000000000003,1.254,0.41216986790000004,1.32,1.9475,0.4839873449,2.0067386477,0.47500000000000003,0,0.47500000000000003,1.4725000000000001,0.4839873449,1.55
2021-03-09 12:30:00,1.7375,0.4184148659,1.7871701794,0.4645,0,0.4645,1.2730000000000001,0.4184148659,1.34,1.9465,0.4871098439,2.0065239221,0.4645,0,0.4645,1.482,0.4871098439,1.56
2021-03-09 13:00:00,1.7155,0.4184148659,1.7657891294999999,0.4425,0,0.4425,1.2730000000000001,0.4184148659,1.34,1.9340000000000002,0.4902323429,1.9951650934,0.4425,0,0.4425,1.4915,0.4902323429,1.57
2021-03-09 13:30:00,1.706,0.4246598639,1.7580591571,0.41400000000000003,0,0.41400000000000003,1.292,0.4246598639,1.3599999999999999,1.8865,0.4839873449,1.9475949271,0.41400000000000003,0,0.41400000000000003,1.4725000000000001,0.4839873449,1.55
2021-03-09 14:00:00,1.6585,0.4246598639,1.7120041618,0.3665,0,0.3665,1.292,0.4246598639,1.3599999999999999,1.839,0.4839873449,1.9016216106,0.3665,0,0.3665,1.4725000000000001,0.4839873449,1.55
2021-03-09 14:30:00,1.6465,0.4402723589,1.7043479692,0.307,0,0.307,1.3395000000000001,0.4402723589,1.4100000000000001,1.8175,0.4964773409,1.8840902314,0.307,0,0.307,1.5105,0.4964773409,1.5899999999999999
2021-03-09 15:00:00,1.6755,0.4777423469,1.7422795413,0.222,0,0.222,1.4535,0.4777423469,1.53,1.8275000000000001,0.5277023309000001,1.9021635050999999,0.222,0,0.222,1.6055000000000001,0.5277023309000001,1.69
2021-03-09 15:30:00,1.7885,0.5433148259,1.8692039081,0.1355,0,0.1355,1.653,0.5433148259,1.74,1.9405000000000001,0.5932748098,2.0291661465,0.1355,0,0.1355,1.8050000000000002,0.5932748098,1.9
2021-03-09 16:00:00,1.892,0.5932748098,1.9828361001,0.08700000000000001,0,0.08700000000000001,1.8050000000000002,0.5932748098,1.9,2.0155,0.6338672968,2.1128246496,0.08700000000000001,0,0.08700000000000001,1.9285,0.6338672968,2.03
2021-03-09 16:30:00,2.004,0.6401122948,2.103748975,0.0565,0,0.0565,1.9475,0.6401122948,2.05,2.1085,0.6744597838,2.2137452993,0.0565,0,0.0565,2.052,0.6744597838,2.16
2021-03-09 17:00:00,2.121,0.6869497798,2.2294710135,0.031,0,0.031,2.09,0.6869497798,2.2,2.2635,0.7337872648,2.3794696888,0.031,0,0.031,2.2325,0.7337872648,2.35
2021-03-09 17:30:00,2.265,0.7400322628,2.3828287286,0.0135,0,0.0135,2.2515,0.7400322628,2.37,2.379,0.7775022508,2.5028285499000003,0.0135,0,0.0135,2.3655,0.7775022508,2.49
2021-03-09 18:00:00,2.377,0.7806247498000001,2.5019000779000002,0.002,0,0.002,2.375,0.7806247498000001,2.5,2.4625,0.8087272408,2.5919000752,0.002,0,0.002,2.4605,0.8087272408,2.59
2021-03-09 18:30:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2021-03-09 19:00:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2021-03-09 19:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2021-03-09 20:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2021-03-09 20:30:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2021-03-09 21:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2021-03-09 21:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-03-09 22:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-03-09 22:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2021-03-09 23:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2021-03-09 23:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2021-03-10 00:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-03-10 00:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-03-10 01:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-03-10 01:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-03-10 02:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-03-10 02:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-03-10 03:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-03-10 03:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2021-03-10 04:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2021-03-10 04:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-03-10 05:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-03-10 05:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-03-10 06:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-03-10 06:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-03-10 07:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2021-03-10 07:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2021-03-10 08:00:00,2.015,0.6619697878,2.120950023,0.001,0,0.001,2.014,0.6619697878,2.12,2.11,0.6931947778,2.2209500220000002,0.001,0,0.001,2.109,0.6931947778,2.22
2021-03-10 08:30:00,2.1795,0.7150522708,2.2938003399999998,0.004,0,0.004,2.1755,0.7150522708,2.29,2.3315,0.7650122548,2.4538003179,0.004,0,0.004,2.3275,0.7650122548,2.45
2021-03-10 09:00:00,2.2175,0.7275422668,2.3338003342,0.004,0,0.004,2.2135,0.7275422668,2.33,2.284,0.7493997598000001,2.4038003245,0.004,0,0.004,2.2800000000000002,0.7493997598000001,2.4
2021-03-10 09:30:00,2.208,0.7244197678000001,2.3238003357,0.004,0,0.004,2.204,0.7244197678000001,2.32,2.3125,0.7587672568,2.4338003205,0.004,0,0.004,2.3085,0.7587672568,2.43
2021-03-10 10:00:00,2.1795,0.7150522708,2.2938003399999998,0.004,0,0.004,2.1755,0.7150522708,2.29,2.2745,0.7462772608,2.3938003258,0.004,0,0.004,2.2705,0.7462772608,2.39
2021-03-10 10:30:00,2.1905,0.7150522708,2.3042547602,0.015,0,0.015,2.1755,0.7150522708,2.29,2.2855,0.7462772608,2.4042545622000002,0.015,0,0.015,2.2705,0.7462772608,2.39
2021-03-10 11:00:00,2.219,0.7244197678000001,2.334254699,0.015,0,0.015,2.204,0.7244197678000001,2.32,2.333,0.7618897558000001,2.4542544693,0.015,0,0.015,2.318,0.7618897558000001,2.44
2021-03-10 11:30:00,2.2465,0.7337872648,2.3633040431,0.014,0,0.014,2.2325,0.7337872648,2.35,2.3415,0.7650122548,2.4633038789,0.014,0,0.014,2.3275,0.7650122548,2.45
2021-03-10 12:00:00,2.2865,0.7462772608,2.4052051888,0.016,0,0.016,2.2705,0.7462772608,2.39,2.3815,0.7775022508,2.5052049816,0.016,0,0.016,2.3655,0.7775022508,2.49
2021-03-10 12:30:00,2.2885,0.7462772608,2.4071065618,0.018000000000000002,0,0.018000000000000002,2.2705,0.7462772608,2.39,2.374,0.7743797518000001,2.4971063253,0.018000000000000002,0,0.018000000000000002,2.356,0.7743797518000001,2.48
2021-03-10 13:00:00,2.341,0.7618897558000001,2.4618604753,0.023,0,0.023,2.318,0.7618897558000001,2.44,2.474,0.8056047418000001,2.6018599117,0.023,0,0.023,2.451,0.8056047418000001,2.58
2021-03-10 13:30:00,2.3625,0.7712572528,2.4852050217,0.016,0,0.016,2.3465,0.7712572528,2.47,2.4765,0.8087272408,2.6052047904,0.016,0,0.016,2.4605,0.8087272408,2.59
2021-03-10 14:00:00,2.388,0.7775022508,2.5113848271,0.022500000000000003,0,0.022500000000000003,2.3655,0.7775022508,2.49,2.5685000000000002,0.8368297318,2.701384136,0.022500000000000003,0,0.022500000000000003,2.5460000000000003,0.8368297318,2.68
2021-03-10 14:30:00,2.3405,0.7618897558000001,2.4613850268,0.022500000000000003,0,0.022500000000000003,2.318,0.7618897558000001,2.44,2.597,0.8461972288,2.7313840356,0.022500000000000003,0,0.022500000000000003,2.5745,0.8461972288,2.71
2021-03-10 15:00:00,2.185,0.7088072728,2.297092238,0.0285,0,0.0285,2.1565,0.7088072728,2.27,2.3085,0.7493997598000001,2.4270913147,0.0285,0,0.0285,2.2800000000000002,0.7493997598000001,2.4
2021-03-10 15:30:00,2.104,0.6807047818,2.2113740073,0.033,0,0.033,2.071,0.6807047818,2.18,2.1895,0.7088072728,2.3013730684,0.033,0,0.033,2.1565,0.7088072728,2.27
2021-03-10 16:00:00,2.136,0.6900722788,2.2447039337,0.036500000000000005,0,0.036500000000000005,2.0995,0.6900722788,2.21,2.25,0.7275422668,2.3647024654,0.036500000000000005,0,0.036500000000000005,2.2135,0.7275422668,2.33
2021-03-10 16:30:00,2.2285,0.7244197678000001,2.3432874877,0.0245,0,0.0245,2.204,0.7244197678000001,2.32,2.3425000000000002,0.7618897558000001,2.4632868794,0.0245,0,0.0245,2.318,0.7618897558000001,2.44
2021-03-10 17:00:00,2.237,0.7244197678000001,2.3513725779,0.033,0,0.033,2.204,0.7244197678000001,2.32,2.351,0.7618897558000001,2.4713714816,0.033,0,0.033,2.318,0.7618897558000001,2.44
2021-03-10 17:30:00,2.37,0.7743797518000001,2.4933038323,0.014,0,0.014,2.356,0.7743797518000001,2.48,2.4935,0.8149722388,2.6233036424,0.014,0,0.014,2.4795,0.8149722388,2.61
2021-03-10 18:00:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85
2021-03-10 18:30:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2021-03-10 19:00:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2021-03-10 19:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2021-03-10 20:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2021-03-10 20:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2021-03-10 21:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2021-03-10 21:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-03-10 22:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-03-10 22:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-03-10 23:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-03-10 23:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2021-03-11 00:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2021-03-11 00:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-03-11 01:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-03-11 01:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-03-11 02:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-03-11 02:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-03-11 03:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-03-11 03:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2021-03-11 04:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2021-03-11 04:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2021-03-11 05:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2021-03-11 05:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2021-03-11 06:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2021-03-11 06:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-03-11 07:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2021-03-11 07:30:00,1.8165,0.5963973088,1.9119001020000002,0.002,0,0.002,1.8145,0.5963973088,1.9100000000000001,1.9020000000000001,0.6244997998,2.0019000974,0.002,0,0.002,1.9,0.6244997998,2.0
2021-03-11 08:00:00,1.9375,0.6307447978,2.0375831885,0.018500000000000003,0,0.018500000000000003,1.919,0.6307447978,2.02,2.042,0.6650922868,2.1475827691,0.018500000000000003,0,0.018500000000000003,2.0235,0.6650922868,2.13
2021-03-11 08:30:00,2.0035,0.6432347938,2.1042250949,0.0465,0,0.0465,1.957,0.6432347938,2.06,2.0985,0.6744597838,2.2042228222,0.0465,0,0.0465,2.052,0.6744597838,2.16
2021-03-11 09:00:00,2.009,0.6338672968,2.1066249666,0.0805,0,0.0805,1.9285,0.6338672968,2.03,2.1135,0.6682147858,2.2166175245,0.0805,0,0.0805,2.033,0.6682147858,2.14
2021-03-11 09:30:00,1.9635,0.5807848139,2.0475945033,0.1965,0,0.1965,1.767,0.5807848139,1.8599999999999999,2.0965,0.6244997998,2.1875356569,0.1965,0,0.1965,1.9,0.6244997998,2.0
2021-03-11 10:00:00,2.046,0.6401122948,2.1437956409,0.0985,0,0.0985,1.9475,0.6401122948,2.05,2.141,0.6713372848,2.2437858075,0.0985,0,0.0985,2.0425,0.6713372848,2.15
2021-03-11 10:30:00,2.022,0.5589273209,2.0978283414,0.3215,0,0.3215,1.7005,0.5589273209,1.79,2.25,0.6338672968,2.3375816029,0.3215,0,0.3215,1.9285,0.6338672968,2.03
2021-03-11 11:00:00,2.066,0.5839073129,2.1469289113,0.28950000000000004,0,0.28950000000000004,1.7765,0.5839073129,1.87,2.351,0.6775822828,2.4466954755,0.28950000000000004,0,0.28950000000000004,2.0615,0.6775822828,2.17
2021-03-11 11:30:00,1.999,0.5839073129,2.0825342134,0.2225,0,0.2225,1.7765,0.5839073129,1.87,2.284,0.6775822828,2.382388245,0.2225,0,0.2225,2.0615,0.6775822828,2.17
2021-03-11 12:00:00,1.964,0.5745398159,2.0463118042,0.216,0,0.216,1.748,0.5745398159,1.8399999999999999,2.23,0.6619697878,2.3261779812,0.216,0,0.216,2.014,0.6619697878,2.12
2021-03-11 12:30:00,1.994,0.5901523108,2.079498918,0.1985,0,0.1985,1.7955,0.5901523108,1.8900000000000001,2.2315,0.6682147858,2.3293997617,0.1985,0,0.1985,2.033,0.6682147858,2.14
2021-03-11 13:00:00,2.0225,0.5932748098,2.1077194429,0.2175,0,0.2175,1.8050000000000002,0.5932748098,1.9,2.26,0.6713372848,2.3576033912,0.2175,0,0.2175,2.0425,0.6713372848,2.15
2021-03-11 13:30:00,1.9889999999999999,0.6057648058,2.0791998461,0.146,0,0.146,1.843,0.6057648058,1.94,2.1125,0.6463572928,2.2091704325,0.146,0,0.146,1.9665,0.6463572928,2.07
2021-03-11 14:00:00,1.8365,0.4465173569,1.8900026455,0.47800000000000004,0,0.47800000000000004,1.3585,0.4465173569,1.43,2.112,0.5370698279,2.1792172907,0.47800000000000004,0,0.47800000000000004,1.634,0.5370698279,1.72
2021-03-11 14:30:00,1.9065,0.5714173169,1.9902914359000001,0.168,0,0.168,1.7385000000000002,0.5714173169,1.83,2.087,0.6307447978,2.1802311804,0.168,0,0.168,1.919,0.6307447978,2.02
2021-03-11 15:00:00,1.8755000000000002,0.5714173169,1.9606167397,0.137,0,0.137,1.7385000000000002,0.5714173169,1.83,2.0085,0.6151323028,2.1005856326,0.137,0,0.137,1.8715000000000002,0.6151323028,1.97
2021-03-11 15:30:00,1.9485000000000001,0.6276222988,2.0470862219,0.039,0,0.039,1.9095,0.6276222988,2.01,2.034,0.6557247898,2.1370846965,0.039,0,0.039,1.995,0.6557247898,2.1
2021-03-11 16:00:00,2.015,0.6494797918,2.1170850243,0.039,0,0.039,1.976,0.6494797918,2.08,2.11,0.6807047818,2.2170834445,0.039,0,0.039,2.071,0.6807047818,2.18
2021-03-11 16:30:00,2.0505,0.6463572928,2.1499599996,0.084,0,0.084,1.9665,0.6463572928,2.07,2.155,0.6807047818,2.2599522119,0.084,0,0.084,2.071,0.6807047818,2.18
2021-03-11 17:00:00,2.0905,0.6650922868,2.1937497578,0.067,0,0.067,2.0235,0.6650922868,2.13,2.195,0.6994397758,2.3037449946,0.067,0,0.067,2.128,0.6994397758,2.24
2021-03-11 17:30:00,2.269,0.7337872648,2.3847022351,0.036500000000000005,0,0.036500000000000005,2.2325,0.7337872648,2.35,2.364,0.7650122548,2.4847011390000002,0.036500000000000005,0,0.036500000000000005,2.3275,0.7650122548,2.45
2021-03-11 18:00:00,2.3525,0.7712572528,2.4757007089,0.006,0,0.006,2.3465,0.7712572528,2.47,2.438,0.7993597438000001,2.5657006840000003,0.006,0,0.006,2.432,0.7993597438000001,2.56
2021-03-11 18:30:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2021-03-11 19:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2021-03-11 19:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2021-03-11 20:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2021-03-11 20:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2021-03-11 21:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2021-03-11 21:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2021-03-11 22:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-03-11 22:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-03-11 23:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-03-11 23:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-03-12 00:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-03-12 00:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-03-12 01:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2021-03-12 01:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-03-12 02:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-03-12 02:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-03-12 03:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-03-12 03:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-03-12 04:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-03-12 04:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-03-12 05:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-03-12 05:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2021-03-12 06:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2021-03-12 06:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-03-12 07:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2021-03-12 07:30:00,1.9585,0.6432347938,2.0614250532,0.0015,0,0.0015,1.957,0.6432347938,2.06,2.063,0.6775822828,2.1714250505,0.0015,0,0.0015,2.0615,0.6775822828,2.17
2021-03-12 08:00:00,1.96185,0.6441715435,2.0649000944,0.002,0,0.002,1.95985,0.6441715435,2.063,2.06635,0.6785190325,2.1749000897,0.002,0,0.002,2.06435,0.6785190325,2.173
2021-03-12 08:30:00,2.092,0.6775822828,2.198995623,0.030500000000000003,0,0.030500000000000003,2.0615,0.6775822828,2.17,2.1965,0.7119297718,2.3089946405,0.030500000000000003,0,0.030500000000000003,2.166,0.7119297718,2.2800000000000002
2021-03-12 09:00:00,2.109,0.6744597838,2.2142215336,0.057,0,0.057,2.052,0.6744597838,2.16,2.2135,0.7088072728,2.3242181481,0.057,0,0.057,2.1565,0.7088072728,2.27
2021-03-12 09:30:00,2.0545,0.6213773008,2.1464109579,0.164,0,0.164,1.8905,0.6213773008,1.99,2.178,0.6619697878,2.2763760673,0.164,0,0.164,2.014,0.6619697878,2.12
2021-03-12 10:00:00,2.137,0.6338672968,2.2290259644,0.20850000000000002,0,0.20850000000000002,1.9285,0.6338672968,2.03,2.4314999999999998,0.7306647658000001,2.5389098546,0.20850000000000002,0,0.20850000000000002,2.223,0.7306647658000001,2.34
2021-03-12 10:30:00,2.1325,0.6369897958,2.2256037945,0.1945,0,0.1945,1.9380000000000002,0.6369897958,2.04,2.3985,0.7244197678000001,2.5055111754,0.1945,0,0.1945,2.204,0.7244197678000001,2.32
2021-03-12 11:00:00,2.1045,0.6244997998,2.1952039199,0.20450000000000002,0,0.20450000000000002,1.9,0.6244997998,2.0,2.3895,0.7181747698000001,2.4950922328000003,0.20450000000000002,0,0.20450000000000002,2.185,0.7181747698000001,2.3
2021-03-12 11:30:00,2.0715,0.6026423068,2.1573803559,0.23800000000000002,0,0.23800000000000002,1.8335,0.6026423068,1.9300000000000002,2.347,0.6931947778,2.4472286366000002,0.23800000000000002,0,0.23800000000000002,2.109,0.6931947778,2.22
2021-03-12 12:00:00,1.7985,0.4746198479,1.8600715712,0.35450000000000004,0,0.35450000000000004,1.444,0.4746198479,1.52,1.9220000000000002,0.5152123349000001,1.9898562134,0.35450000000000004,0,0.35450000000000004,1.5675,0.5152123349000001,1.65
2021-03-12 12:30:00,1.8355000000000001,0.4652523509,1.8935469363,0.42,0,0.42,1.4155,0.4652523509,1.49,2.0255,0.5277023309000001,2.0931125149,0.42,0,0.42,1.6055000000000001,0.5277023309000001,1.69
2021-03-12 13:00:00,1.8425,0.4652523509,1.9003331287,0.427,0,0.427,1.4155,0.4652523509,1.49,2.0135,0.5214573329000001,2.0799278834,0.427,0,0.427,1.5865,0.5214573329000001,1.67
2021-03-12 13:30:00,1.9845000000000002,0.6120098038,2.0767272931,0.12250000000000001,0,0.12250000000000001,1.862,0.6120098038,1.96,2.089,0.6463572928,2.1867095715,0.12250000000000001,0,0.12250000000000001,1.9665,0.6463572928,2.07
2021-03-12 14:00:00,1.936,0.5058448379,2.0009935032,0.397,0,0.397,1.5390000000000001,0.5058448379,1.62,2.202,0.5932748098,2.2805216509,0.397,0,0.397,1.8050000000000002,0.5932748098,1.9
2021-03-12 14:30:00,1.7715,0.4652523509,1.8315763702,0.356,0,0.356,1.4155,0.4652523509,1.49,1.8094999999999999,0.4777423469,1.8715042078000002,0.356,0,0.356,1.4535,0.4777423469,1.53
2021-03-12 15:00:00,1.7675,0.5401923269000001,1.8482056163,0.124,0,0.124,1.6435,0.5401923269000001,1.73,1.8625,0.5714173169,1.9481847962,0.124,0,0.124,1.7385000000000002,0.5714173169,1.83
2021-03-12 15:30:00,1.7085,0.5058448379,1.7818112274,0.1695,0,0.1695,1.5390000000000001,0.5058448379,1.62,1.794,0.5339473289000001,1.8717734238000001,0.1695,0,0.1695,1.6245,0.5339473289000001,1.71
2021-03-12 16:00:00,1.713,0.5183348339,1.7897038860999999,0.136,0,0.136,1.577,0.5183348339,1.6600000000000001,1.7795,0.5401923269000001,1.8596849195,0.136,0,0.136,1.6435,0.5401923269000001,1.73
2021-03-12 16:30:00,1.7965,0.5714173169,1.8851869934,0.058,0,0.058,1.7385000000000002,0.5714173169,1.83,1.8535,0.5901523108,1.9451843100000001,0.058,0,0.058,1.7955,0.5901523108,1.8900000000000001
2021-03-12 17:00:00,1.9595,0.6369897958,2.0604359369,0.021500000000000002,0,0.021500000000000002,1.9380000000000002,0.6369897958,2.04,2.0165,0.6557247898,2.1204356274,0.021500000000000002,0,0.021500000000000002,1.995,0.6557247898,2.1
2021-03-12 17:30:00,2.025,0.6588472888,2.1294846207,0.0205,0,0.0205,2.0045,0.6588472888,2.11,2.0725,0.6744597838,2.1794843999999998,0.0205,0,0.0205,2.052,0.6744597838,2.16
2021-03-12 18:00:00,2.182,0.7150522708,2.296175897,0.006500000000000001,0,0.006500000000000001,2.1755,0.7150522708,2.29,2.22,0.7275422668,2.3361758816,0.006500000000000001,0,0.006500000000000001,2.2135,0.7275422668,2.33
2021-03-12 18:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2021-03-12 19:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2021-03-12 19:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2021-03-12 20:00:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2021-03-12 20:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2021-03-12 21:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-03-12 21:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2021-03-12 22:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-03-12 22:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2021-03-12 23:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2021-03-12 23:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2021-03-13 00:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2021-03-13 00:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
