Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-13 01:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-03-13 01:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-03-13 02:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-03-13 02:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-03-13 03:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-03-13 03:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-03-13 04:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2021-03-13 04:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2021-03-13 05:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2021-03-13 05:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2021-03-13 06:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2021-03-13 06:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2021-03-13 07:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-03-13 07:30:00,1.587,0.5183348339,1.66950292,0.01,0,0.01,1.577,0.5183348339,1.6600000000000001,1.6155,0.5277023309000001,1.6995028685,0.01,0,0.01,1.6055000000000001,0.5277023309000001,1.69
2021-03-13 08:00:00,1.6215000000000002,0.5245798319,1.7042436005,0.025500000000000002,0,0.025500000000000002,1.596,0.5245798319,1.6800000000000002,1.65,0.5339473289000001,1.7342432788000002,0.025500000000000002,0,0.025500000000000002,1.6245,0.5339473289000001,1.71
2021-03-13 08:30:00,1.681,0.5183348339,1.7590997698000002,0.10400000000000001,0,0.10400000000000001,1.577,0.5183348339,1.6600000000000001,1.7000000000000002,0.5245798319,1.7790963999,0.10400000000000001,0,0.10400000000000001,1.596,0.5245798319,1.6800000000000002
2021-03-13 09:00:00,1.741,0.5089673369000001,1.8138712055,0.1925,0,0.1925,1.5485,0.5089673369000001,1.63,1.779,0.5214573329000001,1.8538497107,0.1925,0,0.1925,1.5865,0.5214573329000001,1.67
2021-03-13 09:30:00,1.8185,0.5120898359,1.8892268921,0.2605,0,0.2605,1.558,0.5120898359,1.6400000000000001,1.8945,0.5370698279,1.9691557201,0.2605,0,0.2605,1.634,0.5370698279,1.72
2021-03-13 10:00:00,1.6235,0.4402723589,1.6821391143,0.28400000000000003,0,0.28400000000000003,1.3395000000000001,0.4402723589,1.4100000000000001,1.671,0.4558848539,1.7320715921,0.28400000000000003,0,0.28400000000000003,1.387,0.4558848539,1.46
2021-03-13 10:30:00,1.663,0.4839873449,1.7319967523000002,0.1905,0,0.1905,1.4725000000000001,0.4839873449,1.55,1.72,0.5027223389000001,1.7919625415,0.1905,0,0.1905,1.5295,0.5027223389000001,1.6099999999999999
2021-03-13 11:00:00,1.6059999999999999,0.41529236690000004,1.6588260155999999,0.3425,0,0.3425,1.2635,0.41529236690000004,1.33,1.682,0.4402723589,1.7386672338,0.3425,0,0.3425,1.3395000000000001,0.4402723589,1.4100000000000001
2021-03-13 11:30:00,1.6800000000000002,0.4527623549,1.7399407317,0.3025,0,0.3025,1.3775,0.4527623549,1.45,1.7655,0.4808648459,1.8298145398,0.3025,0,0.3025,1.463,0.4808648459,1.54
2021-03-13 12:00:00,1.6285,0.38718987590000004,1.6738961288,0.4505,0,0.4505,1.178,0.38718987590000004,1.24,1.7235,0.4184148659,1.7735623051,0.4505,0,0.4505,1.2730000000000001,0.4184148659,1.34
2021-03-13 12:30:00,1.5630000000000002,0.37157738090000003,1.6065611566,0.4325,0,0.4325,1.1305,0.37157738090000003,1.19,1.639,0.39655737290000004,1.6862914191,0.4325,0,0.4325,1.2065000000000001,0.39655737290000004,1.27
2021-03-13 13:00:00,1.7309999999999999,0.4839873449,1.7973883136,0.2585,0,0.2585,1.4725000000000001,0.4839873449,1.55,1.7974999999999999,0.5058448379,1.8673203394,0.2585,0,0.2585,1.5390000000000001,0.5058448379,1.62
2021-03-13 13:30:00,1.7245,0.5089673369000001,1.798040044,0.176,0,0.176,1.5485,0.5089673369000001,1.63,1.7625000000000002,0.5214573329000001,1.8380217627,0.176,0,0.176,1.5865,0.5214573329000001,1.67
2021-03-13 14:00:00,1.7545000000000002,0.5433148259,1.8366984646,0.1015,0,0.1015,1.653,0.5433148259,1.74,1.7925,0.5558048219,1.876692636,0.1015,0,0.1015,1.691,0.5558048219,1.78
2021-03-13 14:30:00,1.6065,0.41216986790000004,1.6585313533,0.35250000000000004,0,0.35250000000000004,1.254,0.41216986790000004,1.32,1.6635,0.4309048619,1.7184036924,0.35250000000000004,0,0.35250000000000004,1.311,0.4309048619,1.38
2021-03-13 15:00:00,1.6235,0.4621298519,1.6879917802,0.2175,0,0.2175,1.4060000000000001,0.4621298519,1.48,1.6615,0.4746198479,1.7279601413,0.2175,0,0.2175,1.444,0.4746198479,1.52
2021-03-13 15:30:00,1.649,0.4839873449,1.7185589167000002,0.17650000000000002,0,0.17650000000000002,1.4725000000000001,0.4839873449,1.55,1.6680000000000001,0.4902323429,1.7385487482,0.17650000000000002,0,0.17650000000000002,1.4915,0.4902323429,1.57
2021-03-13 16:00:00,1.6855,0.5120898359,1.7615749345,0.1275,0,0.1275,1.558,0.5120898359,1.6400000000000001,1.714,0.5214573329000001,1.7915674004,0.1275,0,0.1275,1.5865,0.5214573329000001,1.67
2021-03-13 16:30:00,1.728,0.5339473289000001,1.8086137647,0.10350000000000001,0,0.10350000000000001,1.6245,0.5339473289000001,1.71,1.7565,0.5433148259,1.8386090531,0.10350000000000001,0,0.10350000000000001,1.653,0.5433148259,1.74
2021-03-13 17:00:00,1.889,0.6026423068,1.9828007338,0.0555,0,0.0555,1.8335,0.6026423068,1.9300000000000002,1.908,0.6088873048,2.0027999775,0.0555,0,0.0555,1.8525,0.6088873048,1.9500000000000002
2021-03-13 17:30:00,1.9645000000000001,0.6307447978,2.0632739154,0.0455,0,0.0455,1.919,0.6307447978,2.02,1.9835,0.6369897958,2.0832734458,0.0455,0,0.0455,1.9380000000000002,0.6369897958,2.04
2021-03-13 18:00:00,2.187,0.7150522708,2.300927802,0.0115,0,0.0115,2.1755,0.7150522708,2.29,2.2345,0.7306647658000001,2.3509277424,0.0115,0,0.0115,2.223,0.7306647658000001,2.34
2021-03-13 18:30:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2021-03-13 19:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2021-03-13 19:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2021-03-13 20:00:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2021-03-13 20:30:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2021-03-13 21:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2021-03-13 21:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-03-13 22:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-03-13 22:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-03-13 23:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-03-13 23:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-03-14 00:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2021-03-14 00:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-03-14 01:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-03-14 01:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2021-03-14 02:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-03-14 02:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-03-14 03:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-03-14 03:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-03-14 04:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-03-14 04:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-03-14 05:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-03-14 05:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-03-14 06:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-03-14 06:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2021-03-14 07:00:00,1.5325,0.5027223389000001,1.6128502720000002,0.003,0,0.003,1.5295,0.5027223389000001,1.6099999999999999,1.5230000000000001,0.4995998399,1.6028502737,0.003,0,0.003,1.52,0.4995998399,1.6
2021-03-14 07:30:00,1.4725000000000001,0.4746198479,1.5471005947,0.0285,0,0.0285,1.444,0.4746198479,1.52,1.463,0.4714973489,1.5371007612,0.0285,0,0.0285,1.4344999999999999,0.4714973489,1.51
2021-03-14 08:00:00,1.533,0.4777423469,1.6057168960000001,0.0795,0,0.0795,1.4535,0.4777423469,1.53,1.533,0.4777423469,1.6057168960000001,0.0795,0,0.0795,1.4535,0.4777423469,1.53
2021-03-14 08:30:00,1.6555,0.5027223389000001,1.7301473926000002,0.126,0,0.126,1.5295,0.5027223389000001,1.6099999999999999,1.665,0.5058448379,1.7401448216,0.126,0,0.126,1.5390000000000001,0.5058448379,1.62
2021-03-14 09:00:00,1.671,0.4590073529,1.7328960586000002,0.2745,0,0.2745,1.3965,0.4590073529,1.47,1.6615,0.4558848539,1.7229083696,0.2745,0,0.2745,1.387,0.4558848539,1.46
2021-03-14 09:30:00,1.706,0.4621298519,1.7674840876,0.30000000000000004,0,0.30000000000000004,1.4060000000000001,0.4621298519,1.48,1.7155,0.4652523509,1.7774701123,0.30000000000000004,0,0.30000000000000004,1.4155,0.4652523509,1.49
2021-03-14 10:00:00,1.7875,0.4746198479,1.84943782,0.3435,0,0.3435,1.444,0.4746198479,1.52,1.816,0.4839873449,1.8793881318,0.3435,0,0.3435,1.4725000000000001,0.4839873449,1.55
2021-03-14 10:30:00,1.8399999999999999,0.4871098439,1.903385405,0.358,0,0.358,1.482,0.4871098439,1.56,1.916,0.5120898359,1.9832528835,0.358,0,0.358,1.558,0.5120898359,1.6400000000000001
2021-03-14 11:00:00,1.6955,0.4215373649,1.7471159091000001,0.41300000000000003,0,0.41300000000000003,1.2825,0.4215373649,1.35,1.7525,0.4402723589,1.8069576641,0.41300000000000003,0,0.41300000000000003,1.3395000000000001,0.4402723589,1.4100000000000001
2021-03-14 11:30:00,1.624,0.39655737290000004,1.6717158102,0.41750000000000004,0,0.41750000000000004,1.2065000000000001,0.39655737290000004,1.27,1.6715,0.41216986790000004,1.7215679626,0.41750000000000004,0,0.41750000000000004,1.254,0.41216986790000004,1.32
2021-03-14 12:00:00,1.619,0.40904736890000004,1.6698744713,0.3745,0,0.3745,1.2445,0.40904736890000004,1.31,1.657,0.4215373649,1.7097785675,0.3745,0,0.3745,1.2825,0.4215373649,1.35
2021-03-14 12:30:00,1.665,0.4371498599,1.7214310906999999,0.335,0,0.335,1.33,0.4371498599,1.4,1.6935,0.4465173569,1.7513766014,0.335,0,0.335,1.3585,0.4465173569,1.43
2021-03-14 13:00:00,1.654,0.4371498599,1.7107939677,0.324,0,0.324,1.33,0.4371498599,1.4,1.6825,0.4465173569,1.7407423704,0.324,0,0.324,1.3585,0.4465173569,1.43
2021-03-14 13:30:00,1.629,0.4309048619,1.6850281897000001,0.318,0,0.318,1.311,0.4309048619,1.38,1.6480000000000001,0.4371498599,1.7049938416,0.318,0,0.318,1.33,0.4371498599,1.4
2021-03-14 14:00:00,1.7625000000000002,0.4246598639,1.8129374644,0.47050000000000003,0,0.47050000000000003,1.292,0.4246598639,1.3599999999999999,1.791,0.4340273609,1.8428404027,0.47050000000000003,0,0.47050000000000003,1.3205,0.4340273609,1.3900000000000001
2021-03-14 14:30:00,1.4685000000000001,0.3403523909,1.5074256201,0.433,0,0.433,1.0355,0.3403523909,1.09,1.478,0.3434748899,1.5173855805,0.433,0,0.433,1.045,0.3434748899,1.1
2021-03-14 15:00:00,1.5545,0.4184148659,1.6098264657999999,0.28150000000000003,0,0.28150000000000003,1.2730000000000001,0.4184148659,1.34,1.5545,0.4184148659,1.6098264657999999,0.28150000000000003,0,0.28150000000000003,1.2730000000000001,0.4184148659,1.34
2021-03-14 15:30:00,1.6815,0.5370698279,1.7651873130000002,0.0475,0,0.0475,1.634,0.5370698279,1.72,1.6815,0.5370698279,1.7651873130000002,0.0475,0,0.0475,1.634,0.5370698279,1.72
2021-03-14 16:00:00,1.798,0.5839073129,1.8904369204,0.021500000000000002,0,0.021500000000000002,1.7765,0.5839073129,1.87,1.8170000000000002,0.5901523108,1.9104367956,0.021500000000000002,0,0.021500000000000002,1.7955,0.5901523108,1.8900000000000001
2021-03-14 16:30:00,1.945,0.6338672968,2.0456814879,0.0165,0,0.0165,1.9285,0.6338672968,2.03,1.964,0.6401122948,2.0656814251,0.0165,0,0.0165,1.9475,0.6401122948,2.05
2021-03-14 17:00:00,2.106,0.6869497798,2.2152056338,0.016,0,0.016,2.09,0.6869497798,2.2,2.125,0.6931947778,2.2352055834,0.016,0,0.016,2.109,0.6931947778,2.22
2021-03-14 17:30:00,2.252,0.7400322628,2.3704750051,0.0005,0,0.0005,2.2515,0.7400322628,2.37,2.271,0.7462772608,2.3904750051,0.0005,0,0.0005,2.2705,0.7462772608,2.39
2021-03-14 18:00:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2021-03-14 18:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2021-03-14 19:00:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2021-03-14 19:30:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2021-03-14 20:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2021-03-14 20:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2021-03-14 21:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-03-14 21:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-03-14 22:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2021-03-14 22:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2021-03-14 23:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2021-03-14 23:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2021-03-15 00:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2021-03-15 00:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2021-03-15 01:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-03-15 01:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-03-15 02:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-03-15 02:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-03-15 03:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-03-15 03:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2021-03-15 04:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-03-15 04:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-03-15 05:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-03-15 05:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2021-03-15 06:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2021-03-15 06:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-03-15 07:00:00,1.685,0.5526823229,1.7733253368000002,0.0035,0,0.0035,1.6815,0.5526823229,1.77,1.742,0.5714173169,1.8333253257000002,0.0035,0,0.0035,1.7385000000000002,0.5714173169,1.83
2021-03-15 07:30:00,1.82,0.5932748098,1.91425573,0.015,0,0.015,1.8050000000000002,0.5932748098,1.9,1.896,0.6182548018,1.9942555002,0.015,0,0.015,1.881,0.6182548018,1.98
2021-03-15 08:00:00,1.8885,0.6120098038,1.9851922451,0.026500000000000003,0,0.026500000000000003,1.862,0.6120098038,1.96,1.974,0.6401122948,2.0751914972,0.026500000000000003,0,0.026500000000000003,1.9475,0.6401122948,2.05
2021-03-15 08:30:00,1.9705,0.6369897958,2.0708998648,0.0325,0,0.0325,1.9380000000000002,0.6369897958,2.04,2.075,0.6713372848,2.1808986107,0.0325,0,0.0325,2.0425,0.6713372848,2.15
2021-03-15 09:00:00,2.04,0.6588472888,2.1437536589,0.035500000000000004,0,0.035500000000000004,2.0045,0.6588472888,2.11,2.135,0.6900722788,2.2437523816000002,0.035500000000000004,0,0.035500000000000004,2.0995,0.6900722788,2.21
2021-03-15 09:30:00,2.0445,0.6463572928,2.1442383263,0.078,0,0.078,1.9665,0.6463572928,2.07,2.1775,0.6900722788,2.2842298483,0.078,0,0.078,2.0995,0.6900722788,2.21
2021-03-15 10:00:00,1.982,0.6276222988,2.0789982564,0.07250000000000001,0,0.07250000000000001,1.9095,0.6276222988,2.01,2.1055,0.6682147858,2.2089910027,0.07250000000000001,0,0.07250000000000001,2.033,0.6682147858,2.14
2021-03-15 10:30:00,2.021,0.6526022908,2.1237539288,0.035500000000000004,0,0.035500000000000004,1.9855,0.6526022908,2.09,2.1255,0.6869497798,2.2337525042,0.035500000000000004,0,0.035500000000000004,2.09,0.6869497798,2.2
2021-03-15 11:00:00,1.9995,0.6369897958,2.0985128663,0.061500000000000006,0,0.061500000000000006,1.9380000000000002,0.6369897958,2.04,2.104,0.6713372848,2.2085084899,0.061500000000000006,0,0.061500000000000006,2.0425,0.6713372848,2.15
2021-03-15 11:30:00,1.9335,0.6057648058,2.0261720682,0.09050000000000001,0,0.09050000000000001,1.843,0.6057648058,1.94,2.057,0.6463572928,2.1561601865,0.09050000000000001,0,0.09050000000000001,1.9665,0.6463572928,2.07
2021-03-15 12:00:00,1.9385,0.6026423068,2.0300147783,0.105,0,0.105,1.8335,0.6026423068,1.9300000000000002,2.0715,0.6463572928,2.1699976959,0.105,0,0.105,1.9665,0.6463572928,2.07
2021-03-15 12:30:00,1.9889999999999999,0.5651723189,2.0677380758,0.2695,0,0.2695,1.7195,0.5651723189,1.81,2.1315,0.6120098038,2.2176222063,0.2695,0,0.2695,1.862,0.6120098038,1.96
2021-03-15 13:00:00,1.943,0.5620498199,2.0226588936,0.233,0,0.233,1.71,0.5620498199,1.8,2.133,0.6244997998,2.2225411132,0.233,0,0.233,1.9,0.6244997998,2.0
2021-03-15 13:30:00,1.7785000000000002,0.4652523509,1.8383476276000001,0.363,0,0.363,1.4155,0.4652523509,1.49,1.921,0.5120898359,1.9880837508,0.363,0,0.363,1.558,0.5120898359,1.6400000000000001
2021-03-15 14:00:00,1.6844999999999999,0.40904736890000004,1.733453201,0.44,0,0.44,1.2445,0.40904736890000004,1.31,1.865,0.4683748499,1.9229144546999999,0.44,0,0.44,1.425,0.4683748499,1.5
2021-03-15 14:30:00,1.6425,0.40904736890000004,1.6926683077,0.398,0,0.398,1.2445,0.40904736890000004,1.31,1.804,0.4621298519,1.8622513257,0.398,0,0.398,1.4060000000000001,0.4621298519,1.48
2021-03-15 15:00:00,1.6185,0.4215373649,1.6724939462,0.336,0,0.336,1.2825,0.4215373649,1.35,1.7325,0.4590073529,1.7922734166,0.336,0,0.336,1.3965,0.4590073529,1.47
2021-03-15 15:30:00,1.634,0.4309048619,1.6898624204,0.323,0,0.323,1.311,0.4309048619,1.38,1.7575,0.4714973489,1.8196472186000001,0.323,0,0.323,1.4344999999999999,0.4714973489,1.51
2021-03-15 16:00:00,1.6855,0.4839873449,1.7536117016000001,0.213,0,0.213,1.4725000000000001,0.4839873449,1.55,1.8090000000000002,0.5245798319,1.8835246216,0.213,0,0.213,1.596,0.5245798319,1.6800000000000002
2021-03-15 16:30:00,1.8245,0.5370698279,1.9019054261,0.1905,0,0.1905,1.634,0.5370698279,1.72,1.929,0.5714173169,2.0118545549,0.1905,0,0.1905,1.7385000000000002,0.5714173169,1.83
2021-03-15 17:00:00,1.8705,0.5745398159,1.956748898,0.12250000000000001,0,0.12250000000000001,1.748,0.5745398159,1.8399999999999999,1.956,0.6026423068,2.0467324569,0.12250000000000001,0,0.12250000000000001,1.8335,0.6026423068,1.9300000000000002
2021-03-15 17:30:00,1.9605000000000001,0.6244997998,2.0575617245,0.060500000000000005,0,0.060500000000000005,1.9,0.6244997998,2.0,2.027,0.6463572928,2.1275588711,0.060500000000000005,0,0.060500000000000005,1.9665,0.6463572928,2.07
2021-03-15 18:00:00,2.1015,0.6869497798,2.2109279161,0.0115,0,0.0115,2.09,0.6869497798,2.2,2.168,0.7088072728,2.2809278266,0.0115,0,0.0115,2.1565,0.7088072728,2.27
2021-03-15 18:30:00,2.214,0.7275422668,2.3304750052,0.0005,0,0.0005,2.2135,0.7275422668,2.33,2.2805,0.7493997598000001,2.4004750051,0.0005,0,0.0005,2.2800000000000002,0.7493997598000001,2.4
2021-03-15 19:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2021-03-15 19:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2021-03-15 20:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2021-03-15 20:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2021-03-15 21:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2021-03-15 21:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-03-15 22:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-03-15 22:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2021-03-15 23:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2021-03-15 23:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2021-03-16 00:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2021-03-16 00:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-03-16 01:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-03-16 01:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-03-16 02:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2021-03-16 02:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2021-03-16 03:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2021-03-16 03:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2021-03-16 04:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2021-03-16 04:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-03-16 05:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-03-16 05:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-03-16 06:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2021-03-16 06:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-03-16 07:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-03-16 07:30:00,1.811,0.5932748098,1.9057009209,0.006,0,0.006,1.8050000000000002,0.5932748098,1.9,1.9155000000000002,0.6276222988,2.0157008707,0.006,0,0.006,1.9095,0.6276222988,2.01
2021-03-16 08:00:00,1.858,0.5932748098,1.9504202111,0.053,0,0.053,1.8050000000000002,0.5932748098,1.9,1.9625,0.6276222988,2.0604164628,0.053,0,0.053,1.9095,0.6276222988,2.01
2021-03-16 08:30:00,1.939,0.6244997998,2.0370863997,0.039,0,0.039,1.9,0.6244997998,2.0,2.0245,0.6526022908,2.1270848596,0.039,0,0.039,1.9855,0.6526022908,2.09
2021-03-16 09:00:00,1.9689999999999999,0.6276222988,2.066608514,0.059500000000000004,0,0.059500000000000004,1.9095,0.6276222988,2.01,2.0735,0.6619697878,2.1766042934,0.059500000000000004,0,0.059500000000000004,2.014,0.6619697878,2.12
2021-03-16 09:30:00,1.904,0.5995198078,1.9961563065,0.08,0,0.08,1.824,0.5995198078,1.92,2.0085,0.6338672968,2.1061481429,0.08,0,0.08,1.9285,0.6338672968,2.03
2021-03-16 10:00:00,1.8915000000000002,0.5963973088,1.9832957419000001,0.077,0,0.077,1.8145,0.5963973088,1.9100000000000001,1.996,0.6307447978,2.0932880834,0.077,0,0.077,1.919,0.6307447978,2.02
2021-03-16 10:30:00,1.9535,0.6213773008,2.0499443895,0.063,0,0.063,1.8905,0.6213773008,1.99,2.0675,0.6588472888,2.1699391697,0.063,0,0.063,2.0045,0.6588472888,2.11
2021-03-16 11:00:00,1.8385,0.5526823229,1.9197760286,0.157,0,0.157,1.6815,0.5526823229,1.77,1.9525000000000001,0.5901523108,2.039739199,0.157,0,0.157,1.7955,0.5901523108,1.8900000000000001
2021-03-16 11:30:00,1.7415,0.4746198479,1.8050169667,0.2975,0,0.2975,1.444,0.4746198479,1.52,1.8935,0.5245798319,1.964822193,0.2975,0,0.2975,1.596,0.5245798319,1.6800000000000002
2021-03-16 12:00:00,1.8780000000000001,0.4964773409,1.9425173744,0.3675,0,0.3675,1.5105,0.4964773409,1.5899999999999999,2.1535,0.5870298118,2.2320766676,0.3675,0,0.3675,1.786,0.5870298118,1.88
2021-03-16 12:30:00,1.7985,0.4871098439,1.8632976815000002,0.3165,0,0.3165,1.482,0.4871098439,1.56,2.055,0.5714173169,2.132965717,0.3165,0,0.3165,1.7385000000000002,0.5714173169,1.83
2021-03-16 13:00:00,1.6515,0.4215373649,1.7044488845,0.369,0,0.369,1.2825,0.4215373649,1.35,1.8130000000000002,0.4746198479,1.8740952484000002,0.369,0,0.369,1.444,0.4746198479,1.52
2021-03-16 13:30:00,1.671,0.4215373649,1.7233498629000001,0.3885,0,0.3885,1.2825,0.4215373649,1.35,1.823,0.4714973489,1.8829866569,0.3885,0,0.3885,1.4344999999999999,0.4714973489,1.51
2021-03-16 14:00:00,1.516,0.40280237090000004,1.5685999331,0.29050000000000004,0,0.29050000000000004,1.2255,0.40280237090000004,1.29,1.6680000000000001,0.4527623549,1.728356951,0.29050000000000004,0,0.29050000000000004,1.3775,0.4527623549,1.45
2021-03-16 14:30:00,1.478,0.3403523909,1.5166818223,0.4425,0,0.4425,1.0355,0.3403523909,1.09,1.6680000000000001,0.40280237090000004,1.7159468960000002,0.4425,0,0.4425,1.2255,0.40280237090000004,1.29
2021-03-16 15:00:00,1.4685000000000001,0.38094487790000003,1.5171062092,0.3095,0,0.3095,1.159,0.38094487790000003,1.22,1.63,0.4340273609,1.6867957049,0.3095,0,0.3095,1.3205,0.4340273609,1.3900000000000001
2021-03-16 15:30:00,1.4785,0.40592486990000004,1.5332114173,0.24350000000000002,0,0.24350000000000002,1.235,0.40592486990000004,1.3,1.6400000000000001,0.4590073529,1.7030231208000002,0.24350000000000002,0,0.24350000000000002,1.3965,0.4590073529,1.47
2021-03-16 16:00:00,1.544,0.41216986790000004,1.5980675831,0.29,0,0.29,1.254,0.41216986790000004,1.32,1.7055,0.4652523509,1.7678206923,0.29,0,0.29,1.4155,0.4652523509,1.49
2021-03-16 16:30:00,1.6400000000000001,0.4652523509,1.704716912,0.2245,0,0.2245,1.4155,0.4652523509,1.49,1.7730000000000001,0.5089673369000001,1.8446074786,0.2245,0,0.2245,1.5485,0.5089673369000001,1.63
2021-03-16 17:00:00,1.7055,0.5152123349000001,1.7816211719,0.138,0,0.138,1.5675,0.5152123349000001,1.65,1.8290000000000002,0.5558048219,1.9115857292,0.138,0,0.138,1.691,0.5558048219,1.78
2021-03-16 17:30:00,1.921,0.6120098038,2.0161341721,0.059000000000000004,0,0.059000000000000004,1.862,0.6120098038,1.96,2.0065,0.6401122948,2.1061305752,0.059000000000000004,0,0.059000000000000004,1.9475,0.6401122948,2.05
2021-03-16 18:00:00,2.0655,0.6744597838,2.172829089,0.0135,0,0.0135,2.052,0.6744597838,2.16,2.1225,0.6931947778,2.2328289790999998,0.0135,0,0.0135,2.109,0.6931947778,2.22
2021-03-16 18:30:00,2.138,0.7025622748,2.2504750054000002,0.0005,0,0.0005,2.1375,0.7025622748,2.25,2.2045,0.7244197678000001,2.3204750053,0.0005,0,0.0005,2.204,0.7244197678000001,2.32
2021-03-16 19:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2021-03-16 19:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2021-03-16 20:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2021-03-16 20:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2021-03-16 21:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2021-03-16 21:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-03-16 22:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-03-16 22:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2021-03-16 23:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2021-03-16 23:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2021-03-17 00:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2021-03-17 00:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2021-03-17 01:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-03-17 01:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-03-17 02:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2021-03-17 02:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2021-03-17 03:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2021-03-17 03:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2021-03-17 04:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2021-03-17 04:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2021-03-17 05:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2021-03-17 05:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2021-03-17 06:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2021-03-17 06:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-03-17 07:00:00,1.7605,0.5776623149,1.8528502368000002,0.003,0,0.003,1.7575,0.5776623149,1.85,1.827,0.5995198078,1.9228502282000002,0.003,0,0.003,1.824,0.5995198078,1.92
2021-03-17 07:30:00,1.7815,0.5745398159,1.8718542278,0.0335,0,0.0335,1.748,0.5745398159,1.8399999999999999,1.8575,0.5995198078,1.9518530298,0.0335,0,0.0335,1.824,0.5995198078,1.92
2021-03-17 08:00:00,1.8485,0.5901523108,1.940420573,0.053,0,0.053,1.7955,0.5901523108,1.8900000000000001,1.9340000000000002,0.6182548018,2.0304174448,0.053,0,0.053,1.881,0.6182548018,1.98
2021-03-17 08:30:00,1.9485000000000001,0.6182548018,2.0442336584,0.0675,0,0.0675,1.881,0.6182548018,1.98,2.0435,0.6494797918,2.1442285909,0.0675,0,0.0675,1.976,0.6494797918,2.08
2021-03-17 09:00:00,1.996,0.6182548018,2.0895585658,0.115,0,0.115,1.881,0.6182548018,1.98,2.091,0.6494797918,2.1895444732,0.115,0,0.115,1.976,0.6494797918,2.08
2021-03-17 09:30:00,1.932,0.5901523108,2.0201246867,0.1365,0,0.1365,1.7955,0.5901523108,1.8900000000000001,2.046,0.6276222988,2.140099472,0.1365,0,0.1365,1.9095,0.6276222988,2.01
2021-03-17 10:00:00,1.9045,0.5558048219,1.9839453748,0.21350000000000002,0,0.21350000000000002,1.691,0.5558048219,1.78,2.0755,0.6120098038,2.1638521784,0.21350000000000002,0,0.21350000000000002,1.862,0.6120098038,1.96
2021-03-17 10:30:00,1.7625000000000002,0.4746198479,1.8252863474,0.3185,0,0.3185,1.444,0.4746198479,1.52,1.8575,0.5058448379,1.925145514,0.3185,0,0.3185,1.5390000000000001,0.5058448379,1.62
2021-03-17 11:00:00,1.721,0.4683748499,1.7835963669,0.296,0,0.296,1.425,0.4683748499,1.5,1.892,0.5245798319,1.9633766832,0.296,0,0.296,1.596,0.5245798319,1.6800000000000002
2021-03-17 11:30:00,1.638,0.4433948579,1.6969510895000002,0.289,0,0.289,1.349,0.4433948579,1.42,1.7995,0.4964773409,1.8667324393,0.289,0,0.289,1.5105,0.4964773409,1.5899999999999999
2021-03-17 12:00:00,1.686,0.4964773409,1.7575795146000002,0.17550000000000002,0,0.17550000000000002,1.5105,0.4964773409,1.5899999999999999,1.8285,0.5433148259,1.9075123198,0.17550000000000002,0,0.17550000000000002,1.653,0.5433148259,1.74
2021-03-17 12:30:00,1.7765,0.5464373249,1.8586409013,0.114,0,0.114,1.6625,0.5464373249,1.75,1.9095,0.5901523108,1.9986170218,0.114,0,0.114,1.7955,0.5901523108,1.8900000000000001
2021-03-17 13:00:00,1.779,0.5214573329000001,1.8538497107,0.1925,0,0.1925,1.5865,0.5214573329000001,1.67,1.9025,0.5620498199,1.9837858377000002,0.1925,0,0.1925,1.71,0.5620498199,1.8
2021-03-17 13:30:00,1.8014999999999999,0.5495598239,1.8834591182,0.1295,0,0.1295,1.6720000000000002,0.5495598239,1.76,1.887,0.5776623149,1.9734393201,0.1295,0,0.1295,1.7575,0.5776623149,1.85
2021-03-17 14:00:00,1.7934999999999999,0.5620498199,1.8795058526,0.0835,0,0.0835,1.71,0.5620498199,1.8,1.879,0.5901523108,1.9694975881999999,0.0835,0,0.0835,1.7955,0.5901523108,1.8900000000000001
2021-03-17 14:30:00,1.762,0.5558048219,1.8475830157000002,0.07100000000000001,0,0.07100000000000001,1.691,0.5558048219,1.78,1.8475000000000001,0.5839073129,1.9375768372,0.07100000000000001,0,0.07100000000000001,1.7765,0.5839073129,1.87
2021-03-17 15:00:00,1.7865000000000002,0.5682948179,1.8747109777,0.0575,0,0.0575,1.729,0.5682948179,1.82,1.8815,0.5995198078,1.9747066238,0.0575,0,0.0575,1.824,0.5995198078,1.92
2021-03-17 15:30:00,1.7965,0.5745398159,1.8861357984,0.0485,0,0.0485,1.748,0.5745398159,1.8399999999999999,1.8915000000000002,0.6057648058,1.9861327373000002,0.0485,0,0.0485,1.843,0.6057648058,1.94
2021-03-17 16:00:00,1.8385,0.5932748098,1.93185332,0.0335,0,0.0335,1.8050000000000002,0.5932748098,1.9,1.9715,0.6369897958,2.0718514064,0.0335,0,0.0335,1.9380000000000002,0.6369897958,2.04
2021-03-17 16:30:00,1.9185,0.6151323028,2.0147034521,0.047,0,0.047,1.8715000000000002,0.6151323028,1.97,2.0325,0.6526022908,2.1347004474,0.047,0,0.047,1.9855,0.6526022908,2.09
2021-03-17 17:00:00,1.9295,0.6057648058,2.0223553718,0.08650000000000001,0,0.08650000000000001,1.843,0.6057648058,1.94,2.0435,0.6432347938,2.1423452686,0.08650000000000001,0,0.08650000000000001,1.957,0.6432347938,2.06
2021-03-17 17:30:00,2.0925,0.6775822828,2.1994713001,0.031,0,0.031,2.0615,0.6775822828,2.17,2.1875,0.7088072728,2.2994703738,0.031,0,0.031,2.1565,0.7088072728,2.27
2021-03-17 18:00:00,2.2895,0.7493997598000001,2.4090268263,0.0095,0,0.0095,2.2800000000000002,0.7493997598000001,2.4,2.375,0.7775022508,2.4990267606,0.0095,0,0.0095,2.3655,0.7775022508,2.49
2021-03-17 18:30:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2021-03-17 19:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2021-03-17 19:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2021-03-17 20:00:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2021-03-17 20:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2021-03-17 21:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2021-03-17 21:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-03-17 22:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2021-03-17 22:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-03-17 23:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-03-17 23:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2021-03-18 00:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2021-03-18 00:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-03-18 01:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-03-18 01:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-03-18 02:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-03-18 02:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-03-18 03:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2021-03-18 03:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2021-03-18 04:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-03-18 04:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-03-18 05:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-03-18 05:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2021-03-18 06:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2021-03-18 06:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-03-18 07:00:00,1.7585000000000002,0.5776623149,1.8509500263,0.001,0,0.001,1.7575,0.5776623149,1.85,1.8155000000000001,0.5963973088,1.9109500255,0.001,0,0.001,1.8145,0.5963973088,1.9100000000000001
2021-03-18 07:30:00,1.904,0.6182548018,2.0018628824,0.023,0,0.023,1.881,0.6182548018,1.98,1.98,0.6432347938,2.0818623874,0.023,0,0.023,1.957,0.6432347938,2.06
2021-03-18 08:00:00,1.9635,0.6276222988,2.0613689626,0.054,0,0.054,1.9095,0.6276222988,2.01,2.0395,0.6526022908,2.1413663862,0.054,0,0.054,1.9855,0.6526022908,2.09
2021-03-18 08:30:00,1.943,0.5995198078,2.0333895347,0.11900000000000001,0,0.11900000000000001,1.824,0.5995198078,1.92,2.038,0.6307447978,2.1333736194,0.11900000000000001,0,0.11900000000000001,1.919,0.6307447978,2.02
2021-03-18 09:00:00,1.98,0.5995198078,2.0687735497,0.156,0,0.156,1.824,0.5995198078,1.92,2.0845,0.6338672968,2.1787445926,0.156,0,0.156,1.9285,0.6338672968,2.03
2021-03-18 09:30:00,1.9395,0.6026423068,2.0309697191,0.106,0,0.106,1.8335,0.6026423068,1.9300000000000002,2.0345,0.6338672968,2.1309570620000002,0.106,0,0.106,1.9285,0.6338672968,2.03
2021-03-18 10:00:00,1.8895,0.5714173169,1.9740131712000002,0.151,0,0.151,1.7385000000000002,0.5714173169,1.83,1.9845000000000002,0.6026423068,2.0739860173,0.151,0,0.151,1.8335,0.6026423068,1.9300000000000002
2021-03-18 10:30:00,1.9105,0.5932748098,2.0004962509,0.10550000000000001,0,0.10550000000000001,1.8050000000000002,0.5932748098,1.9,1.9865,0.6182548018,2.0804858207,0.10550000000000001,0,0.10550000000000001,1.881,0.6182548018,1.98
2021-03-18 11:00:00,1.888,0.5901523108,1.9780858803,0.0925,0,0.0925,1.7955,0.5901523108,1.8900000000000001,1.983,0.6213773008,2.0780757325,0.0925,0,0.0925,1.8905,0.6213773008,1.99
2021-03-18 11:30:00,1.8655,0.5807848139,1.9538170974,0.0985,0,0.0985,1.767,0.5807848139,1.8599999999999999,1.9795,0.6182548018,2.0738030885,0.0985,0,0.0985,1.881,0.6182548018,1.98
2021-03-18 12:00:00,1.9460000000000002,0.5776623149,2.0299285086,0.1885,0,0.1885,1.7575,0.5776623149,1.85,2.212,0.6650922868,2.3098250475,0.1885,0,0.1885,2.0235,0.6650922868,2.13
2021-03-18 12:30:00,1.984,0.5589273209,2.0612267585,0.28350000000000003,0,0.28350000000000003,1.7005,0.5589273209,1.79,2.269,0.6526022908,2.3609851228,0.28350000000000003,0,0.28350000000000003,1.9855,0.6526022908,2.09
2021-03-18 13:00:00,1.7974999999999999,0.4714973489,1.8583099849,0.363,0,0.363,1.4344999999999999,0.4714973489,1.51,1.9304999999999999,0.5152123349000001,1.9980675664,0.363,0,0.363,1.5675,0.5152123349000001,1.65
2021-03-18 13:30:00,1.7175,0.4746198479,1.7818726806,0.2735,0,0.2735,1.444,0.4746198479,1.52,1.8599999999999999,0.5214573329000001,1.9317136822,0.2735,0,0.2735,1.5865,0.5214573329000001,1.67
2021-03-18 14:00:00,1.631,0.4746198479,1.6986538788,0.187,0,0.187,1.444,0.4746198479,1.52,1.764,0.5183348339,1.8385774392,0.187,0,0.187,1.577,0.5183348339,1.6600000000000001
