Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-18 14:30:00,1.5285000000000002,0.4371498599,1.5897837117,0.1985,0,0.1985,1.33,0.4371498599,1.4,1.671,0.4839873449,1.7396794963,0.1985,0,0.1985,1.4725000000000001,0.4839873449,1.55
2021-03-18 15:00:00,1.699,0.5245798319,1.7781408831,0.10300000000000001,0,0.10300000000000001,1.596,0.5245798319,1.6800000000000002,1.8225,0.5651723189,1.9081210653,0.10300000000000001,0,0.10300000000000001,1.7195,0.5651723189,1.81
2021-03-18 15:30:00,1.704,0.5183348339,1.7810915192999999,0.127,0,0.127,1.577,0.5183348339,1.6600000000000001,1.8275000000000001,0.5589273209,1.9110614851,0.127,0,0.127,1.7005,0.5589273209,1.79
2021-03-18 16:00:00,1.7155,0.5308248299,1.7957492169,0.1005,0,0.1005,1.615,0.5308248299,1.7000000000000002,1.8295,0.5682948179,1.9157320402,0.1005,0,0.1005,1.729,0.5682948179,1.82
2021-03-18 16:30:00,1.8075,0.5464373249,1.8882928798,0.145,0,0.145,1.6625,0.5464373249,1.75,1.9500000000000002,0.5932748098,2.0382529284,0.145,0,0.145,1.8050000000000002,0.5932748098,1.9
2021-03-18 17:00:00,1.8485,0.5651723189,1.9329697359,0.129,0,0.129,1.7195,0.5651723189,1.81,1.9435,0.5963973088,2.0329490894,0.129,0,0.129,1.8145,0.5963973088,1.9100000000000001
2021-03-18 17:30:00,2.063,0.6619697878,2.1666040247,0.049,0,0.049,2.014,0.6619697878,2.12,2.1485,0.6900722788,2.2566018701,0.049,0,0.049,2.0995,0.6900722788,2.21
2021-03-18 18:00:00,2.2095000000000002,0.7212972688,2.3242547193,0.015,0,0.015,2.1945,0.7212972688,2.31,2.295,0.7493997598000001,2.4142545433,0.015,0,0.015,2.2800000000000002,0.7493997598000001,2.4
2021-03-18 18:30:00,2.338,0.7681347538000001,2.4609500198,0.001,0,0.001,2.337,0.7681347538000001,2.46,2.4235,0.7962372448,2.5509500191,0.001,0,0.001,2.4225,0.7962372448,2.55
2021-03-18 19:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2021-03-18 19:30:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2021-03-18 20:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2021-03-18 20:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-03-18 21:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2021-03-18 21:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-03-18 22:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-03-18 22:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2021-03-18 23:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-03-18 23:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2021-03-19 00:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2021-03-19 00:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2021-03-19 01:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2021-03-19 01:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2021-03-19 02:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2021-03-19 02:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2021-03-19 03:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2021-03-19 03:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2021-03-19 04:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-03-19 04:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-03-19 05:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-03-19 05:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-03-19 06:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2021-03-19 06:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-03-19 07:00:00,1.6735,0.5495598239,1.7614250623,0.0015,0,0.0015,1.6720000000000002,0.5495598239,1.76,1.759,0.5776623149,1.8514250592,0.0015,0,0.0015,1.7575,0.5776623149,1.85
2021-03-19 07:30:00,1.904,0.6213773008,2.0028294361,0.0135,0,0.0135,1.8905,0.6213773008,1.99,2.094,0.6838272808,2.2028290333,0.0135,0,0.0135,2.0805,0.6838272808,2.19
2021-03-19 08:00:00,2.0295,0.6526022908,2.131844272,0.044,0,0.044,1.9855,0.6526022908,2.09,2.2385,0.7212972688,2.3518401306,0.044,0,0.044,2.1945,0.7212972688,2.31
2021-03-19 08:30:00,2.077,0.6588472888,2.1789925998,0.07250000000000001,0,0.07250000000000001,2.0045,0.6588472888,2.11,2.3145,0.7369097638000001,2.428980496,0.07250000000000001,0,0.07250000000000001,2.242,0.7369097638000001,2.36
2021-03-19 09:00:00,2.1065,0.6650922868,2.2090020371,0.083,0,0.083,2.0235,0.6650922868,2.13,2.3535,0.7462772608,2.4689860267,0.083,0,0.083,2.2705,0.7462772608,2.39
2021-03-19 09:30:00,2.1005,0.6588472888,2.2014040974,0.096,0,0.096,2.0045,0.6588472888,2.11,2.338,0.7369097638000001,2.451383283,0.096,0,0.096,2.242,0.7369097638000001,2.36
2021-03-19 10:00:00,2.102,0.6775822828,2.2085112067,0.0405,0,0.0405,2.0615,0.6775822828,2.17,2.368,0.7650122548,2.4885071328,0.0405,0,0.0405,2.3275,0.7650122548,2.45
2021-03-19 10:30:00,1.991,0.6276222988,2.0875801182,0.0815,0,0.0815,1.9095,0.6276222988,2.01,2.1525,0.6807047818,2.2575684375,0.0815,0,0.0815,2.071,0.6807047818,2.18
2021-03-19 11:00:00,1.943,0.5995198078,2.0333895347,0.11900000000000001,0,0.11900000000000001,1.824,0.5995198078,1.92,2.1235,0.6588472888,2.2233605196,0.11900000000000001,0,0.11900000000000001,2.0045,0.6588472888,2.11
2021-03-19 11:30:00,1.945,0.5901523108,2.0325611307,0.1495,0,0.1495,1.7955,0.5901523108,1.8900000000000001,2.192,0.6713372848,2.2925003272,0.1495,0,0.1495,2.0425,0.6713372848,2.15
2021-03-19 12:00:00,1.9435,0.5995198078,2.0338673138,0.11950000000000001,0,0.11950000000000001,1.824,0.5995198078,1.92,2.181,0.6775822828,2.2838298426,0.11950000000000001,0,0.11950000000000001,2.0615,0.6775822828,2.17
2021-03-19 12:30:00,1.9689999999999999,0.6057648058,2.0600757268,0.126,0,0.126,1.843,0.6057648058,1.94,2.2255,0.6900722788,2.3300321886,0.126,0,0.126,2.0995,0.6900722788,2.21
2021-03-19 13:00:00,2.0005,0.6244997998,2.0957099632,0.1005,0,0.1005,1.9,0.6244997998,2.0,2.2475,0.7056847738,2.3556840302,0.1005,0,0.1005,2.147,0.7056847738,2.26
2021-03-19 13:30:00,2.0275,0.6401122948,2.1261467494,0.08,0,0.08,1.9475,0.6401122948,2.05,2.2365,0.7088072728,2.3461329886,0.08,0,0.08,2.1565,0.7088072728,2.27
2021-03-19 14:00:00,1.9455,0.6120098038,2.0394916646,0.0835,0,0.0835,1.862,0.6120098038,1.96,2.1355,0.6744597838,2.2394767804,0.0835,0,0.0835,2.052,0.6744597838,2.16
2021-03-19 14:30:00,1.9285,0.6182548018,2.025179313,0.0475,0,0.0475,1.881,0.6182548018,1.98,2.052,0.6588472888,2.1551760369,0.0475,0,0.0475,2.0045,0.6588472888,2.11
2021-03-19 15:00:00,1.8925,0.6057648058,1.9870851139,0.0495,0,0.0495,1.843,0.6057648058,1.94,2.016,0.6463572928,2.1170814226,0.0495,0,0.0495,1.9665,0.6463572928,2.07
2021-03-19 15:30:00,1.8905,0.5932748098,1.9814048678,0.0855,0,0.0855,1.8050000000000002,0.5932748098,1.9,2.0235,0.6369897958,2.1213929975,0.0855,0,0.0855,1.9380000000000002,0.6369897958,2.04
2021-03-19 16:00:00,1.8065,0.5776623149,1.8966117157,0.049,0,0.049,1.7575,0.5776623149,1.85,1.9300000000000002,0.6182548018,2.0266077568,0.049,0,0.049,1.881,0.6182548018,1.98
2021-03-19 16:30:00,1.8165,0.5807848139,1.9070876356,0.0495,0,0.0495,1.767,0.5807848139,1.8599999999999999,1.8639999999999999,0.5963973088,1.9570860354000001,0.0495,0,0.0495,1.8145,0.5963973088,1.9100000000000001
2021-03-19 17:00:00,1.874,0.6026423068,1.968515621,0.0405,0,0.0405,1.8335,0.6026423068,1.9300000000000002,1.912,0.6151323028,2.008514812,0.0405,0,0.0405,1.8715000000000002,0.6151323028,1.97
2021-03-19 17:30:00,2.014,0.6526022908,2.1170937036,0.0285,0,0.0285,1.9855,0.6526022908,2.09,2.0615,0.6682147858,2.1670932721,0.0285,0,0.0285,2.033,0.6682147858,2.14
2021-03-19 18:00:00,2.135,0.6994397758,2.2466510632,0.007,0,0.007,2.128,0.6994397758,2.24,2.173,0.7119297718,2.2866510447,0.007,0,0.007,2.166,0.7119297718,2.2800000000000002
2021-03-19 18:30:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2021-03-19 19:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2021-03-19 19:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2021-03-19 20:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2021-03-19 20:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2021-03-19 21:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2021-03-19 21:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2021-03-19 22:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-03-19 22:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-03-19 23:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2021-03-19 23:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-03-20 00:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2021-03-20 00:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-03-20 01:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2021-03-20 01:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-03-20 02:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2021-03-20 02:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2021-03-20 03:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2021-03-20 03:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-03-20 04:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-03-20 04:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2021-03-20 05:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2021-03-20 05:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2021-03-20 06:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2021-03-20 06:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2021-03-20 07:00:00,1.4635,0.4808648459,1.5404750079,0.0005,0,0.0005,1.463,0.4808648459,1.54,1.4635,0.4808648459,1.5404750079,0.0005,0,0.0005,1.463,0.4808648459,1.54
2021-03-20 07:30:00,1.498,0.4902323429,1.5761763067999999,0.006500000000000001,0,0.006500000000000001,1.4915,0.4902323429,1.57,1.517,0.4964773409,1.5961762903999999,0.006500000000000001,0,0.006500000000000001,1.5105,0.4964773409,1.5899999999999999
2021-03-20 08:00:00,1.52,0.4902323429,1.5970997934,0.0285,0,0.0285,1.4915,0.4902323429,1.57,1.5485,0.4995998399,1.6270993362000001,0.0285,0,0.0285,1.52,0.4995998399,1.6
2021-03-20 08:30:00,1.6035,0.5027223389000001,1.6804588659,0.074,0,0.074,1.5295,0.5027223389000001,1.6099999999999999,1.6320000000000001,0.5120898359,1.7104560795000001,0.074,0,0.074,1.558,0.5120898359,1.6400000000000001
2021-03-20 09:00:00,1.6225,0.5027223389000001,1.6985982456,0.093,0,0.093,1.5295,0.5027223389000001,1.6099999999999999,1.6605,0.5152123349000001,1.7385925342,0.093,0,0.093,1.5675,0.5152123349000001,1.65
2021-03-20 09:30:00,1.6425,0.4902323429,1.7140985969,0.151,0,0.151,1.4915,0.4902323429,1.57,1.6615,0.4964773409,1.7340911164000001,0.151,0,0.151,1.5105,0.4964773409,1.5899999999999999
2021-03-20 10:00:00,1.6520000000000001,0.5152123349000001,1.7304761628,0.0845,0,0.0845,1.5675,0.5152123349000001,1.65,1.6804999999999999,0.5245798319,1.7604727348,0.0845,0,0.0845,1.596,0.5245798319,1.6800000000000002
2021-03-20 10:30:00,1.6655,0.5214573329000001,1.7452243409000001,0.079,0,0.079,1.5865,0.5214573329000001,1.67,1.694,0.5308248299,1.7752213946,0.079,0,0.079,1.615,0.5308248299,1.7000000000000002
2021-03-20 11:00:00,1.6435,0.5089673369000001,1.7205057396,0.095,0,0.095,1.5485,0.5089673369000001,1.63,1.6720000000000002,0.5183348339,1.7505013568,0.095,0,0.095,1.577,0.5183348339,1.6600000000000001
2021-03-20 11:30:00,1.5815000000000001,0.4746198479,1.6511832878,0.1375,0,0.1375,1.444,0.4746198479,1.52,1.6195,0.4871098439,1.6911700831,0.1375,0,0.1375,1.482,0.4871098439,1.56
2021-03-20 12:00:00,1.7145000000000001,0.4933548419,1.7840709767,0.21350000000000002,0,0.21350000000000002,1.501,0.4933548419,1.58,1.8094999999999999,0.5245798319,1.8840048434,0.21350000000000002,0,0.21350000000000002,1.596,0.5245798319,1.6800000000000002
2021-03-20 12:30:00,1.763,0.5183348339,1.8376180234000001,0.186,0,0.186,1.577,0.5183348339,1.6600000000000001,1.8675000000000002,0.5526823229,1.9475661735,0.186,0,0.186,1.6815,0.5526823229,1.77
2021-03-20 13:00:00,1.8375,0.5620498199,1.9215374704000001,0.1275,0,0.1275,1.71,0.5620498199,1.8,1.904,0.5839073129,1.9915229724999999,0.1275,0,0.1275,1.7765,0.5839073129,1.87
2021-03-20 13:30:00,1.8205,0.5682948179,1.9071390222,0.0915,0,0.0915,1.729,0.5682948179,1.82,1.9060000000000001,0.5963973088,1.9971293774,0.0915,0,0.0915,1.8145,0.5963973088,1.9100000000000001
2021-03-20 14:00:00,1.774,0.5558048219,1.8590306614,0.083,0,0.083,1.691,0.5558048219,1.78,1.85,0.5807848139,1.9390232077,0.083,0,0.083,1.767,0.5807848139,1.8599999999999999
2021-03-20 14:30:00,1.75,0.5495598239,1.8342617043,0.078,0,0.078,1.6720000000000002,0.5495598239,1.76,1.788,0.5620498199,1.8742582533,0.078,0,0.078,1.71,0.5620498199,1.8
2021-03-20 15:00:00,1.6815,0.5339473289000001,1.7642397796,0.057,0,0.057,1.6245,0.5339473289000001,1.71,1.7385000000000002,0.5526823229,1.8242368267,0.057,0,0.057,1.6815,0.5526823229,1.77
2021-03-20 15:30:00,1.5859999999999999,0.5058448379,1.6647146903,0.047,0,0.047,1.5390000000000001,0.5058448379,1.62,1.605,0.5120898359,1.6847139223,0.047,0,0.047,1.558,0.5120898359,1.6400000000000001
2021-03-20 16:00:00,1.603,0.5152123349000001,1.6837614885,0.035500000000000004,0,0.035500000000000004,1.5675,0.5152123349000001,1.65,1.6125,0.5183348339,1.693761273,0.035500000000000004,0,0.035500000000000004,1.577,0.5183348339,1.6600000000000001
2021-03-20 16:30:00,1.6895,0.5464373249,1.7756700144000002,0.027,0,0.027,1.6625,0.5464373249,1.75,1.6895,0.5464373249,1.7756700144000002,0.027,0,0.027,1.6625,0.5464373249,1.75
2021-03-20 17:00:00,1.83,0.5932748098,1.9237658381,0.025,0,0.025,1.8050000000000002,0.5932748098,1.9,1.8395000000000001,0.5963973088,1.9337657562000001,0.025,0,0.025,1.8145,0.5963973088,1.9100000000000001
2021-03-20 17:30:00,1.933,0.6307447978,2.0333046993,0.014,0,0.014,1.919,0.6307447978,2.02,1.9425,0.6338672968,2.0433046763,0.014,0,0.014,1.9285,0.6338672968,2.03
2021-03-20 18:00:00,2.1045,0.6900722788,2.2147505503,0.005,0,0.005,2.0995,0.6900722788,2.21,2.133,0.6994397758,2.2447505429,0.005,0,0.005,2.128,0.6994397758,2.24
2021-03-20 18:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2021-03-20 19:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2021-03-20 19:30:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2021-03-20 20:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2021-03-20 20:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2021-03-20 21:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-03-20 21:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-03-20 22:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-03-20 22:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2021-03-20 23:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2021-03-20 23:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2021-03-21 00:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2021-03-21 00:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-03-21 01:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-03-21 01:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-03-21 02:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2021-03-21 02:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2021-03-21 03:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2021-03-21 03:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2021-03-21 04:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2021-03-21 04:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2021-03-21 05:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2021-03-21 05:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2021-03-21 06:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2021-03-21 06:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2021-03-21 07:00:00,1.3515000000000001,0.4433948579,1.4223752142000001,0.0025,0,0.0025,1.349,0.4433948579,1.42,1.323,0.4340273609,1.3923752188,0.0025,0,0.0025,1.3205,0.4340273609,1.3900000000000001
2021-03-21 07:30:00,1.3925,0.4527623549,1.4642574910000001,0.015,0,0.015,1.3775,0.4527623549,1.45,1.3639999999999999,0.4433948579,1.4342576477,0.015,0,0.015,1.349,0.4433948579,1.42
2021-03-21 08:00:00,1.4175,0.4558848539,1.4890054567,0.030500000000000003,0,0.030500000000000003,1.387,0.4558848539,1.46,1.408,0.4527623549,1.4790056626,0.030500000000000003,0,0.030500000000000003,1.3775,0.4527623549,1.45
2021-03-21 08:30:00,1.5110000000000001,0.4871098439,1.587575825,0.029,0,0.029,1.482,0.4871098439,1.56,1.5110000000000001,0.4871098439,1.587575825,0.029,0,0.029,1.482,0.4871098439,1.56
2021-03-21 09:00:00,1.627,0.5214573329000001,1.7085218026,0.0405,0,0.0405,1.5865,0.5214573329000001,1.67,1.627,0.5214573329000001,1.7085218026,0.0405,0,0.0405,1.5865,0.5214573329000001,1.67
2021-03-21 09:30:00,1.6355,0.5120898359,1.7137958601,0.0775,0,0.0775,1.558,0.5120898359,1.6400000000000001,1.6355,0.5120898359,1.7137958601,0.0775,0,0.0775,1.558,0.5120898359,1.6400000000000001
2021-03-21 10:00:00,1.6520000000000001,0.4995998399,1.7258922330000002,0.132,0,0.132,1.52,0.4995998399,1.6,1.6425,0.4964773409,1.7158951017000001,0.132,0,0.132,1.5105,0.4964773409,1.5899999999999999
2021-03-21 10:30:00,1.6735,0.5152123349000001,1.7510128498,0.106,0,0.106,1.5675,0.5152123349000001,1.65,1.683,0.5183348339,1.7610110732000002,0.106,0,0.106,1.577,0.5183348339,1.6600000000000001
2021-03-21 11:00:00,1.6724999999999999,0.5027223389000001,1.7464209115,0.14300000000000002,0,0.14300000000000002,1.5295,0.5027223389000001,1.6099999999999999,1.682,0.5058448379,1.756417661,0.14300000000000002,0,0.14300000000000002,1.5390000000000001,0.5058448379,1.62
2021-03-21 11:30:00,1.6385,0.4714973489,1.7049903226,0.20400000000000001,0,0.20400000000000001,1.4344999999999999,0.4714973489,1.51,1.6575000000000002,0.4777423469,1.7249765216,0.20400000000000001,0,0.20400000000000001,1.4535,0.4777423469,1.53
2021-03-21 12:00:00,1.6815,0.4652523509,1.7446781938,0.266,0,0.266,1.4155,0.4652523509,1.49,1.7005,0.4714973489,1.7646557738,0.266,0,0.266,1.4344999999999999,0.4714973489,1.51
2021-03-21 12:30:00,1.6225,0.4246598639,1.6771530193,0.3305,0,0.3305,1.292,0.4246598639,1.3599999999999999,1.651,0.4340273609,1.7070971706,0.3305,0,0.3305,1.3205,0.4340273609,1.3900000000000001
2021-03-21 13:00:00,1.662,0.4277823629,1.7161706646,0.36050000000000004,0,0.36050000000000004,1.3014999999999999,0.4277823629,1.37,1.7000000000000002,0.4402723589,1.7560864871000001,0.36050000000000004,0,0.36050000000000004,1.3395000000000001,0.4402723589,1.4100000000000001
2021-03-21 13:30:00,1.5765,0.40904736890000004,1.6287025511,0.332,0,0.332,1.2445,0.40904736890000004,1.31,1.5859999999999999,0.41216986790000004,1.6386823975,0.332,0,0.332,1.254,0.41216986790000004,1.32
2021-03-21 14:00:00,1.5470000000000002,0.4652523509,1.6154469196,0.1315,0,0.1315,1.4155,0.4652523509,1.49,1.5470000000000002,0.4652523509,1.6154469196,0.1315,0,0.1315,1.4155,0.4652523509,1.49
2021-03-21 14:30:00,1.509,0.4621298519,1.5781777466,0.10300000000000001,0,0.10300000000000001,1.4060000000000001,0.4621298519,1.48,1.5185,0.4652523509,1.588175683,0.10300000000000001,0,0.10300000000000001,1.4155,0.4652523509,1.49
2021-03-21 15:00:00,1.558,0.4808648459,1.6305198558,0.095,0,0.095,1.463,0.4808648459,1.54,1.577,0.4871098439,1.6505165858000002,0.095,0,0.095,1.482,0.4871098439,1.56
2021-03-21 15:30:00,1.678,0.5308248299,1.7599599427000001,0.063,0,0.063,1.615,0.5308248299,1.7000000000000002,1.6875,0.5339473289000001,1.7699593216,0.063,0,0.063,1.6245,0.5339473289000001,1.71
2021-03-21 16:00:00,1.709,0.5401923269000001,1.7923416945000001,0.0655,0,0.0655,1.6435,0.5401923269000001,1.73,1.7185000000000001,0.5433148259,1.8023410471,0.0655,0,0.0655,1.653,0.5433148259,1.74
2021-03-21 16:30:00,1.8355000000000001,0.5901523108,1.9280404560000002,0.04,0,0.04,1.7955,0.5901523108,1.8900000000000001,1.8355000000000001,0.5901523108,1.9280404560000002,0.04,0,0.04,1.7955,0.5901523108,1.8900000000000001
2021-03-21 17:00:00,1.866,0.5901523108,1.9570988095000001,0.07050000000000001,0,0.07050000000000001,1.7955,0.5901523108,1.8900000000000001,1.8755000000000002,0.5932748098,1.9670981801,0.07050000000000001,0,0.07050000000000001,1.8050000000000002,0.5932748098,1.9
2021-03-21 17:30:00,1.9315,0.6151323028,2.0270865793,0.06,0,0.06,1.8715000000000002,0.6151323028,1.97,1.941,0.6182548018,2.0370861543,0.06,0,0.06,1.881,0.6182548018,1.98
2021-03-21 18:00:00,2.014,0.6557247898,2.1180583089,0.019,0,0.019,1.995,0.6557247898,2.1,2.014,0.6557247898,2.1180583089,0.019,0,0.019,1.995,0.6557247898,2.1
2021-03-21 18:30:00,2.2065,0.7244197678000001,2.3223751312,0.0025,0,0.0025,2.204,0.7244197678000001,2.32,2.254,0.7400322628,2.3723751284,0.0025,0,0.0025,2.2515,0.7400322628,2.37
2021-03-21 19:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2021-03-21 19:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2021-03-21 20:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2021-03-21 20:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2021-03-21 21:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-03-21 21:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-03-21 22:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-03-21 22:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-03-21 23:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-03-21 23:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2021-03-22 00:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2021-03-22 00:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2021-03-22 01:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2021-03-22 01:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2021-03-22 02:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2021-03-22 02:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2021-03-22 03:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2021-03-22 03:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2021-03-22 04:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2021-03-22 04:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2021-03-22 05:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2021-03-22 05:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2021-03-22 06:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2021-03-22 06:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-03-22 07:00:00,1.768,0.5807848139,1.8609500262,0.001,0,0.001,1.767,0.5807848139,1.8599999999999999,1.8345,0.6026423068,1.9309500252,0.001,0,0.001,1.8335,0.6026423068,1.9300000000000002
2021-03-22 07:30:00,1.879,0.6120098038,1.9761571294,0.017,0,0.017,1.862,0.6120098038,1.96,1.974,0.6432347938,2.076156786,0.017,0,0.017,1.957,0.6432347938,2.06
2021-03-22 08:00:00,1.919,0.6151323028,2.0151795826,0.0475,0,0.0475,1.8715000000000002,0.6151323028,1.97,2.0235,0.6494797918,2.1251767574000002,0.0475,0,0.0475,1.976,0.6494797918,2.08
2021-03-22 08:30:00,1.9405000000000001,0.6088873048,2.0337856328,0.088,0,0.088,1.8525,0.6088873048,1.9500000000000002,2.0545,0.6463572928,2.15377529,0.088,0,0.088,1.9665,0.6463572928,2.07
2021-03-22 09:00:00,1.9625,0.6088873048,2.0547870936,0.11,0,0.11,1.8525,0.6088873048,1.9500000000000002,2.0765,0.6463572928,2.1747712523000002,0.11,0,0.11,1.9665,0.6463572928,2.07
2021-03-22 09:30:00,1.9235000000000002,0.5714173169,2.0065816704,0.185,0,0.185,1.7385000000000002,0.5714173169,1.83,2.047,0.6120098038,2.1365310669,0.185,0,0.185,1.862,0.6120098038,1.96
2021-03-22 10:00:00,1.867,0.5401923269000001,1.9435783365,0.2235,0,0.2235,1.6435,0.5401923269000001,1.73,2.0095,0.5870298118,2.0934885359,0.2235,0,0.2235,1.786,0.5870298118,1.88
2021-03-22 10:30:00,1.812,0.4777423469,1.8739214898,0.35850000000000004,0,0.35850000000000004,1.4535,0.4777423469,1.53,2.0115,0.5433148259,2.0835842316,0.35850000000000004,0,0.35850000000000004,1.653,0.5433148259,1.74
2021-03-22 11:00:00,1.7465000000000002,0.4402723589,1.801139084,0.40700000000000003,0,0.40700000000000003,1.3395000000000001,0.4402723589,1.4100000000000001,1.9175,0.4964773409,1.9807311781,0.40700000000000003,0,0.40700000000000003,1.5105,0.4964773409,1.5899999999999999
2021-03-22 11:30:00,1.6875,0.40904736890000004,1.7363686245,0.443,0,0.443,1.2445,0.40904736890000004,1.31,1.8775,0.4714973489,1.9357985432,0.443,0,0.443,1.4344999999999999,0.4714973489,1.51
2021-03-22 12:00:00,1.839,0.4371498599,1.8902436351,0.509,0,0.509,1.33,0.4371498599,1.4,2.2095000000000002,0.5589273209,2.279098506,0.509,0,0.509,1.7005,0.5589273209,1.79
2021-03-22 12:30:00,1.8170000000000002,0.4277823629,1.8666779985000002,0.5155000000000001,0,0.5155000000000001,1.3014999999999999,0.4277823629,1.37,2.2065,0.5558048219,2.2754255097,0.5155000000000001,0,0.5155000000000001,1.691,0.5558048219,1.78
2021-03-22 13:00:00,1.7185000000000001,0.39967987190000004,1.7643656792,0.5025000000000001,0,0.5025000000000001,1.216,0.39967987190000004,1.28,2.032,0.5027223389000001,2.0932638988,0.5025000000000001,0,0.5025000000000001,1.5295,0.5027223389000001,1.6099999999999999
2021-03-22 13:30:00,1.5205000000000002,0.3434748899,1.5588121279,0.47550000000000003,0,0.47550000000000003,1.045,0.3434748899,1.1,1.701,0.40280237090000004,1.748041976,0.47550000000000003,0,0.47550000000000003,1.2255,0.40280237090000004,1.29
2021-03-22 14:00:00,1.468,0.3309848939,1.5048504909,0.461,0,0.461,1.007,0.3309848939,1.06,1.6485,0.39031237490000004,1.6940767397,0.461,0,0.461,1.1875,0.39031237490000004,1.25
2021-03-22 14:30:00,1.438,0.3372298919,1.4770132024,0.41200000000000003,0,0.41200000000000003,1.026,0.3372298919,1.08,1.6375000000000002,0.40280237090000004,1.6863143242,0.41200000000000003,0,0.41200000000000003,1.2255,0.40280237090000004,1.29
2021-03-22 15:00:00,1.46,0.3559648859,1.5027677798,0.377,0,0.377,1.083,0.3559648859,1.1400000000000001,1.631,0.41216986790000004,1.6822737589,0.377,0,0.377,1.254,0.41216986790000004,1.32
2021-03-22 15:30:00,1.4985,0.38718987590000004,1.5477138786,0.3205,0,0.3205,1.178,0.38718987590000004,1.24,1.6600000000000001,0.4402723589,1.7173933009,0.3205,0,0.3205,1.3395000000000001,0.4402723589,1.4100000000000001
2021-03-22 16:00:00,1.5565,0.4277823629,1.6142149795,0.255,0,0.255,1.3014999999999999,0.4277823629,1.37,1.7275,0.4839873449,1.7940178371000002,0.255,0,0.255,1.4725000000000001,0.4839873449,1.55
2021-03-22 16:30:00,1.734,0.5214573329000001,1.8107108411000001,0.14750000000000002,0,0.14750000000000002,1.5865,0.5214573329000001,1.67,1.8575,0.5620498199,1.9406715977000002,0.14750000000000002,0,0.14750000000000002,1.71,0.5620498199,1.8
2021-03-22 17:00:00,1.828,0.5714173169,1.9152289028,0.08950000000000001,0,0.08950000000000001,1.7385000000000002,0.5714173169,1.83,1.9420000000000002,0.6088873048,2.0352168803,0.08950000000000001,0,0.08950000000000001,1.8525,0.6088873048,1.9500000000000002
2021-03-22 17:30:00,2.0245,0.6526022908,2.1270848596,0.039,0,0.039,1.9855,0.6526022908,2.09,2.11,0.6807047818,2.2170834445,0.039,0,0.039,2.071,0.6807047818,2.18
2021-03-22 18:00:00,2.2,0.7181747698000001,2.3142547397,0.015,0,0.015,2.185,0.7181747698000001,2.3,2.276,0.7431547618000001,2.3942545813000002,0.015,0,0.015,2.261,0.7431547618000001,2.38
2021-03-22 18:30:00,2.1875,0.7181747698000001,2.3023751323,0.0025,0,0.0025,2.185,0.7181747698000001,2.3,2.273,0.7462772608,2.3923751274000002,0.0025,0,0.0025,2.2705,0.7462772608,2.39
2021-03-22 19:00:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2021-03-22 19:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2021-03-22 20:00:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2021-03-22 20:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2021-03-22 21:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2021-03-22 21:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-03-22 22:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2021-03-22 22:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2021-03-22 23:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2021-03-22 23:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2021-03-23 00:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2021-03-23 00:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2021-03-23 01:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-03-23 01:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-03-23 02:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2021-03-23 02:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-03-23 03:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-03-23 03:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-03-23 04:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2021-03-23 04:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-03-23 05:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-03-23 05:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2021-03-23 06:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2021-03-23 06:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-03-23 07:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2021-03-23 07:30:00,1.9095,0.6244997998,2.00902719,0.0095,0,0.0095,1.9,0.6244997998,2.0,2.033,0.6650922868,2.1390270569,0.0095,0,0.0095,2.0235,0.6650922868,2.13
2021-03-23 08:00:00,2.023,0.6588472888,2.1275828421,0.018500000000000003,0,0.018500000000000003,2.0045,0.6588472888,2.11,2.137,0.6963172768,2.2475824234,0.018500000000000003,0,0.018500000000000003,2.1185,0.6963172768,2.23
2021-03-23 08:30:00,2.0585,0.6682147858,2.1642396471,0.025500000000000002,0,0.025500000000000002,2.033,0.6682147858,2.14,2.182,0.7088072728,2.2942388171,0.025500000000000002,0,0.025500000000000002,2.1565,0.7088072728,2.27
2021-03-23 09:00:00,2.057,0.6619697878,2.1608917141,0.043000000000000003,0,0.043000000000000003,2.014,0.6619697878,2.12,2.1995,0.7088072728,2.3108890064,0.043000000000000003,0,0.043000000000000003,2.1565,0.7088072728,2.27
2021-03-23 09:30:00,2.019,0.6401122948,2.1180426695,0.07150000000000001,0,0.07150000000000001,1.9475,0.6401122948,2.05,2.171,0.6900722788,2.2780344049,0.07150000000000001,0,0.07150000000000001,2.0995,0.6900722788,2.21
2021-03-23 10:00:00,2.014,0.6432347938,2.1142249171,0.057,0,0.057,1.957,0.6432347938,2.06,2.204,0.7056847738,2.3142184426,0.057,0,0.057,2.147,0.7056847738,2.26
2021-03-23 10:30:00,1.82,0.5589273209,1.9038906875000001,0.11950000000000001,0,0.11950000000000001,1.7005,0.5589273209,1.79,1.896,0.5839073129,1.9838759412,0.11950000000000001,0,0.11950000000000001,1.7765,0.5839073129,1.87
2021-03-23 11:00:00,1.807,0.5495598239,1.8887204663000001,0.135,0,0.135,1.6720000000000002,0.5495598239,1.76,1.9495,0.5963973088,2.0386858512,0.135,0,0.135,1.8145,0.5963973088,1.9100000000000001
2021-03-23 11:30:00,1.718,0.5089673369000001,1.7918068395,0.1695,0,0.1695,1.5485,0.5089673369000001,1.63,1.851,0.5526823229,1.9317501779000001,0.1695,0,0.1695,1.6815,0.5526823229,1.77
2021-03-23 12:00:00,1.709,0.4902323429,1.7779225939,0.2175,0,0.2175,1.4915,0.4902323429,1.57,1.861,0.5401923269000001,1.9378154582,0.2175,0,0.2175,1.6435,0.5401923269000001,1.73
2021-03-23 12:30:00,1.7565,0.5277023309000001,1.8340561604999999,0.151,0,0.151,1.6055000000000001,0.5277023309000001,1.69,1.9085,0.5776623149,1.9940075226,0.151,0,0.151,1.7575,0.5776623149,1.85
2021-03-23 13:00:00,1.8054999999999999,0.5277023309000001,1.8810369481,0.2,0,0.2,1.6055000000000001,0.5277023309000001,1.69,1.9575,0.5776623149,2.0409556585,0.2,0,0.2,1.7575,0.5776623149,1.85
2021-03-23 13:30:00,1.7775,0.5089673369000001,1.8489332058999999,0.229,0,0.229,1.5485,0.5089673369000001,1.63,1.9295,0.5589273209,2.0088230385,0.229,0,0.229,1.7005,0.5589273209,1.79
2021-03-23 14:00:00,1.6485,0.4558848539,1.7103751781,0.2615,0,0.2615,1.387,0.4558848539,1.46,1.8195000000000001,0.5120898359,1.8901894746,0.2615,0,0.2615,1.558,0.5120898359,1.6400000000000001
2021-03-23 14:30:00,1.671,0.4714973489,1.7362461663,0.23650000000000002,0,0.23650000000000002,1.4344999999999999,0.4714973489,1.51,1.8135,0.5183348339,1.8861212183,0.23650000000000002,0,0.23650000000000002,1.577,0.5183348339,1.6600000000000001
2021-03-23 15:00:00,1.5115,0.38406737690000003,1.5595319811000001,0.343,0,0.343,1.1685,0.38406737690000003,1.23,1.5305,0.39031237490000004,1.5794853592,0.343,0,0.343,1.1875,0.39031237490000004,1.25
2021-03-23 15:30:00,1.569,0.4433948579,1.6304477913,0.22,0,0.22,1.349,0.4433948579,1.42,1.721,0.4933548419,1.7903184074,0.22,0,0.22,1.501,0.4933548419,1.58
2021-03-23 16:00:00,1.6575000000000002,0.4714973489,1.7232573807,0.223,0,0.223,1.4344999999999999,0.4714973489,1.51,1.8094999999999999,0.5214573329000001,1.8831378070000002,0.223,0,0.223,1.5865,0.5214573329000001,1.67
2021-03-23 16:30:00,1.7970000000000002,0.5589273209,1.8819162442000001,0.0965,0,0.0965,1.7005,0.5589273209,1.79,1.911,0.5963973088,2.0019017833,0.0965,0,0.0965,1.8145,0.5963973088,1.9100000000000001
2021-03-23 17:00:00,1.8835000000000002,0.5901523108,1.9737912757,0.088,0,0.088,1.7955,0.5901523108,1.8900000000000001,1.9975,0.6276222988,2.0937803132,0.088,0,0.088,1.9095,0.6276222988,2.01
2021-03-23 17:30:00,1.9805000000000001,0.6338672968,2.0794633923,0.052000000000000005,0,0.052000000000000005,1.9285,0.6338672968,2.03,2.066,0.6619697878,2.1694607625,0.052000000000000005,0,0.052000000000000005,2.014,0.6619697878,2.12
2021-03-23 18:00:00,2.154,0.7025622748,2.2656808579,0.0165,0,0.0165,2.1375,0.7025622748,2.25,2.23,0.7275422668,2.3456806581,0.0165,0,0.0165,2.2135,0.7275422668,2.33
2021-03-23 18:30:00,2.281,0.7493997598000001,2.4009500203,0.001,0,0.001,2.2800000000000002,0.7493997598000001,2.4,2.3855,0.7837472488,2.5109500194,0.001,0,0.001,2.3845,0.7837472488,2.51
2021-03-23 19:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2021-03-23 19:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2021-03-23 20:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2021-03-23 20:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2021-03-23 21:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2021-03-23 21:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2021-03-23 22:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2021-03-23 22:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-03-23 23:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-03-23 23:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2021-03-24 00:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2021-03-24 00:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2021-03-24 01:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-03-24 01:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-03-24 02:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-03-24 02:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
