Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-24 03:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-03-24 03:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-03-24 04:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-03-24 04:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2021-03-24 05:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-03-24 05:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2021-03-24 06:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2021-03-24 06:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-03-24 07:00:00,1.685,0.5526823229,1.7733253368000002,0.0035,0,0.0035,1.6815,0.5526823229,1.77,1.7705000000000002,0.5807848139,1.8633253205,0.0035,0,0.0035,1.767,0.5807848139,1.8599999999999999
2021-03-24 07:30:00,1.7855,0.5776623149,1.8766203665,0.028,0,0.028,1.7575,0.5776623149,1.85,1.8900000000000001,0.6120098038,1.9866192388,0.028,0,0.028,1.862,0.6120098038,1.96
2021-03-24 08:00:00,1.8745,0.6057648058,1.9699495552,0.0315,0,0.0315,1.843,0.6057648058,1.94,1.9885000000000002,0.6432347938,2.0899481453,0.0315,0,0.0315,1.957,0.6432347938,2.06
2021-03-24 08:30:00,1.8985,0.6088873048,1.9937517398,0.046,0,0.046,1.8525,0.6088873048,1.9500000000000002,2.022,0.6494797918,2.1237485727,0.046,0,0.046,1.976,0.6494797918,2.08
2021-03-24 09:00:00,1.887,0.5963973088,1.9790044846,0.07250000000000001,0,0.07250000000000001,1.8145,0.5963973088,1.9100000000000001,2.001,0.6338672968,2.0989970819,0.07250000000000001,0,0.07250000000000001,1.9285,0.6338672968,2.03
2021-03-24 09:30:00,1.851,0.5839073129,1.9409144108,0.0745,0,0.0745,1.7765,0.5839073129,1.87,1.9649999999999999,0.6213773008,2.0609062934,0.0745,0,0.0745,1.8905,0.6213773008,1.99
2021-03-24 10:00:00,1.939,0.6182548018,2.0351805817,0.058,0,0.058,1.881,0.6182548018,1.98,2.053,0.6557247898,2.1551760949,0.058,0,0.058,1.995,0.6557247898,2.1
2021-03-24 10:30:00,1.9795,0.6432347938,2.0813868574,0.022500000000000003,0,0.022500000000000003,1.957,0.6432347938,2.06,2.0935,0.6807047818,2.201386211,0.022500000000000003,0,0.022500000000000003,2.071,0.6807047818,2.18
2021-03-24 11:00:00,1.988,0.6432347938,2.0894724214,0.031,0,0.031,1.957,0.6432347938,2.06,2.121,0.6869497798,2.2294710135,0.031,0,0.031,2.09,0.6869497798,2.2
2021-03-24 11:30:00,1.939,0.6026423068,2.0304922433,0.10550000000000001,0,0.10550000000000001,1.8335,0.6026423068,1.9300000000000002,2.1955,0.6869497798,2.3004608777,0.10550000000000001,0,0.10550000000000001,2.09,0.6869497798,2.2
2021-03-24 12:00:00,1.857,0.5714173169,1.9429273661000002,0.11850000000000001,0,0.11850000000000001,1.7385000000000002,0.5714173169,1.83,1.9995,0.6182548018,2.0929021119,0.11850000000000001,0,0.11850000000000001,1.881,0.6182548018,1.98
2021-03-24 12:30:00,1.862,0.5776623149,1.9495480887,0.10450000000000001,0,0.10450000000000001,1.7575,0.5776623149,1.85,1.995,0.6213773008,2.0895297916,0.10450000000000001,0,0.10450000000000001,1.8905,0.6213773008,1.99
2021-03-24 13:00:00,1.8820000000000001,0.5745398159,1.9677449022000002,0.134,0,0.134,1.748,0.5745398159,1.8399999999999999,2.0625,0.6338672968,2.157705726,0.134,0,0.134,1.9285,0.6338672968,2.03
2021-03-24 13:30:00,1.798,0.5120898359,1.8695026075999999,0.24,0,0.24,1.558,0.5120898359,1.6400000000000001,2.0165,0.5839073129,2.0993379909,0.24,0,0.24,1.7765,0.5839073129,1.87
2021-03-24 14:00:00,1.6635,0.4496398559,1.7231971013,0.29550000000000004,0,0.29550000000000004,1.3679999999999999,0.4496398559,1.44,1.8915000000000002,0.5245798319,1.9628948647,0.29550000000000004,0,0.29550000000000004,1.596,0.5245798319,1.6800000000000002
2021-03-24 14:30:00,1.713,0.4933548419,1.7826295184,0.212,0,0.212,1.501,0.4933548419,1.58,2.055,0.6057648058,2.1424229274,0.212,0,0.212,1.843,0.6057648058,1.94
2021-03-24 15:00:00,1.6905000000000001,0.4808648459,1.7575611654,0.2275,0,0.2275,1.463,0.4808648459,1.54,2.0135,0.5870298118,2.0973283601,0.2275,0,0.2275,1.786,0.5870298118,1.88
2021-03-24 15:30:00,1.529,0.40592486990000004,1.5819658656,0.294,0,0.294,1.235,0.40592486990000004,1.3,1.7475,0.4777423469,1.8116274451,0.294,0,0.294,1.4535,0.4777423469,1.53
2021-03-24 16:00:00,1.596,0.4746198479,1.6650765748,0.152,0,0.152,1.444,0.4746198479,1.52,1.748,0.5245798319,1.8250172602,0.152,0,0.152,1.596,0.5245798319,1.6800000000000002
2021-03-24 16:30:00,1.6965,0.5245798319,1.7757523054000002,0.1005,0,0.1005,1.596,0.5245798319,1.6800000000000002,1.8105,0.5620498199,1.895734752,0.1005,0,0.1005,1.71,0.5620498199,1.8
2021-03-24 17:00:00,1.8415,0.5776623149,1.9299782382,0.084,0,0.084,1.7575,0.5776623149,1.85,1.9460000000000002,0.6120098038,2.0399686272,0.084,0,0.084,1.862,0.6120098038,1.96
2021-03-24 17:30:00,1.9505,0.6244997998,2.0480357053,0.0505,0,0.0505,1.9,0.6244997998,2.0,2.036,0.6526022908,2.1380331499,0.0505,0,0.0505,1.9855,0.6526022908,2.09
2021-03-24 18:00:00,2.003,0.6494797918,2.1056668777,0.027,0,0.027,1.976,0.6494797918,2.08,2.079,0.6744597838,2.18566626,0.027,0,0.027,2.052,0.6744597838,2.16
2021-03-24 18:30:00,2.1205,0.6963172768,2.2319000874,0.002,0,0.002,2.1185,0.6963172768,2.23,2.206,0.7244197678000001,2.321900084,0.002,0,0.002,2.204,0.7244197678000001,2.32
2021-03-24 19:00:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2021-03-24 19:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2021-03-24 20:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2021-03-24 20:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2021-03-24 21:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2021-03-24 21:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-03-24 22:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-03-24 22:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-03-24 23:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-03-24 23:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2021-03-25 00:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2021-03-25 00:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2021-03-25 01:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2021-03-25 01:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-03-25 02:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-03-25 02:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2021-03-25 03:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-03-25 03:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-03-25 04:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-03-25 04:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-03-25 05:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-03-25 05:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-03-25 06:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2021-03-25 06:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-03-25 07:00:00,1.7295,0.5682948179,1.8204750067000002,0.0005,0,0.0005,1.729,0.5682948179,1.82,1.8054999999999999,0.5932748098,1.9004750064,0.0005,0,0.0005,1.8050000000000002,0.5932748098,1.9
2021-03-25 07:30:00,1.8210000000000002,0.5963973088,1.9161760749,0.006500000000000001,0,0.006500000000000001,1.8145,0.5963973088,1.9100000000000001,1.916,0.6276222988,2.0161760216,0.006500000000000001,0,0.006500000000000001,1.9095,0.6276222988,2.01
2021-03-25 08:00:00,1.8719999999999999,0.6026423068,1.9666117436000001,0.0385,0,0.0385,1.8335,0.6026423068,1.9300000000000002,1.967,0.6338672968,2.0666099656,0.0385,0,0.0385,1.9285,0.6338672968,2.03
2021-03-25 08:30:00,1.8905,0.5714173169,1.9749703795,0.152,0,0.152,1.7385000000000002,0.5714173169,1.83,2.0045,0.6088873048,2.0949377079,0.152,0,0.152,1.8525,0.6088873048,1.9500000000000002
2021-03-25 09:00:00,1.8485,0.5183348339,1.9197977107000002,0.2715,0,0.2715,1.577,0.5183348339,1.6600000000000001,2.0005,0.5682948179,2.079653637,0.2715,0,0.2715,1.729,0.5682948179,1.82
2021-03-25 09:30:00,1.8665,0.5558048219,1.9474961489,0.17550000000000002,0,0.17550000000000002,1.691,0.5558048219,1.78,1.9995,0.5995198078,2.0874444304,0.17550000000000002,0,0.17550000000000002,1.824,0.5995198078,1.92
2021-03-25 10:00:00,1.8479999999999999,0.5558048219,1.9297727846,0.157,0,0.157,1.691,0.5558048219,1.78,1.9715,0.5963973088,2.0597334779,0.157,0,0.157,1.8145,0.5963973088,1.9100000000000001
2021-03-25 10:30:00,1.8115,0.5214573329000001,1.8850596808,0.225,0,0.225,1.5865,0.5214573329000001,1.67,1.9729999999999999,0.5745398159,2.0549513376,0.225,0,0.225,1.748,0.5745398159,1.8399999999999999
2021-03-25 11:00:00,1.7625000000000002,0.4683748499,1.8236724624,0.3375,0,0.3375,1.425,0.4683748499,1.5,2.0,0.5464373249,2.0733050306,0.3375,0,0.3375,1.6625,0.5464373249,1.75
2021-03-25 11:30:00,1.791,0.4652523509,1.8504433928,0.3755,0,0.3755,1.4155,0.4652523509,1.49,2.1615,0.5870298118,2.2397960287,0.3755,0,0.3755,1.786,0.5870298118,1.88
2021-03-25 12:00:00,1.8285,0.4777423469,1.8898809486,0.375,0,0.375,1.4535,0.4777423469,1.53,2.161,0.5870298118,2.2393135109,0.375,0,0.375,1.786,0.5870298118,1.88
2021-03-25 12:30:00,1.78,0.4995998399,1.8487833837,0.26,0,0.26,1.52,0.4995998399,1.6,1.951,0.5558048219,2.0286251502,0.26,0,0.26,1.691,0.5558048219,1.78
2021-03-25 13:00:00,1.694,0.4902323429,1.7635089311,0.2025,0,0.2025,1.4915,0.4902323429,1.57,1.8175,0.5308248299,1.8934310788,0.2025,0,0.2025,1.615,0.5308248299,1.7000000000000002
2021-03-25 13:30:00,1.7295,0.5339473289000001,1.8100469607,0.105,0,0.105,1.6245,0.5339473289000001,1.71,1.8719999999999999,0.5807848139,1.9600242345,0.105,0,0.105,1.767,0.5807848139,1.8599999999999999
2021-03-25 14:00:00,1.592,0.4184148659,1.6460665236,0.319,0,0.319,1.2730000000000001,0.4184148659,1.34,1.7725,0.4777423469,1.8357543409,0.319,0,0.319,1.4535,0.4777423469,1.53
2021-03-25 14:30:00,1.5035,0.37782237890000003,1.5502457870000002,0.354,0,0.354,1.1495,0.37782237890000003,1.21,1.703,0.4433948579,1.7597749856,0.354,0,0.354,1.349,0.4433948579,1.42
2021-03-25 15:00:00,1.4865,0.3528423869,1.5278023431999999,0.41300000000000003,0,0.41300000000000003,1.0735000000000001,0.3528423869,1.13,1.686,0.4184148659,1.7371433447,0.41300000000000003,0,0.41300000000000003,1.2730000000000001,0.4184148659,1.34
2021-03-25 15:30:00,1.5635,0.4184148659,1.6185188445,0.29050000000000004,0,0.29050000000000004,1.2730000000000001,0.4184148659,1.34,1.7155,0.4683748499,1.7782899792,0.29050000000000004,0,0.29050000000000004,1.425,0.4683748499,1.5
2021-03-25 16:00:00,1.601,0.4340273609,1.6587889408,0.2805,0,0.2805,1.3205,0.4340273609,1.3900000000000001,1.7530000000000001,0.4839873449,1.8185853706000001,0.2805,0,0.2805,1.4725000000000001,0.4839873449,1.55
2021-03-25 16:30:00,1.7355,0.5058448379,1.8077165845,0.1965,0,0.1965,1.5390000000000001,0.5058448379,1.62,1.859,0.5464373249,1.9376467041,0.1965,0,0.1965,1.6625,0.5464373249,1.75
2021-03-25 17:00:00,1.8115,0.5589273209,1.8957668633,0.111,0,0.111,1.7005,0.5589273209,1.79,1.916,0.5932748098,2.0057494859,0.111,0,0.111,1.8050000000000002,0.5932748098,1.9
2021-03-25 17:30:00,1.8925,0.5995198078,1.9851902302000002,0.0685,0,0.0685,1.824,0.5995198078,1.92,1.9685000000000001,0.6244997998,2.0651857665,0.0685,0,0.0685,1.9,0.6244997998,2.0
2021-03-25 18:00:00,2.075,0.6744597838,2.1818618196,0.023,0,0.023,2.052,0.6744597838,2.16,2.151,0.6994397758,2.2618614016,0.023,0,0.023,2.128,0.6994397758,2.24
2021-03-25 18:30:00,2.111,0.6931947778,2.2219000878,0.002,0,0.002,2.109,0.6931947778,2.22,2.1775,0.7150522708,2.2919000851,0.002,0,0.002,2.1755,0.7150522708,2.29
2021-03-25 19:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2021-03-25 19:30:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2021-03-25 20:00:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2021-03-25 20:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2021-03-25 21:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2021-03-25 21:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-03-25 22:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-03-25 22:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-03-25 23:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-03-25 23:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2021-03-26 00:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2021-03-26 00:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2021-03-26 01:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2021-03-26 01:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2021-03-26 02:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-03-26 02:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-03-26 03:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-03-26 03:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-03-26 04:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2021-03-26 04:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2021-03-26 05:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2021-03-26 05:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2021-03-26 06:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2021-03-26 06:30:00,1.4445000000000001,0.4746198479,1.520475008,0.0005,0,0.0005,1.444,0.4746198479,1.52,1.5110000000000001,0.4964773409,1.5904750077,0.0005,0,0.0005,1.5105,0.4964773409,1.5899999999999999
2021-03-26 07:00:00,1.6165,0.5308248299,1.7014250645,0.0015,0,0.0015,1.615,0.5308248299,1.7000000000000002,1.6925,0.5558048219,1.7814250616,0.0015,0,0.0015,1.691,0.5558048219,1.78
2021-03-26 07:30:00,1.6915,0.5526823229,1.7795027395,0.01,0,0.01,1.6815,0.5526823229,1.77,1.7865000000000002,0.5839073129,1.8795025938,0.01,0,0.01,1.7765,0.5839073129,1.87
2021-03-26 08:00:00,1.763,0.5589273209,1.8494779668999999,0.0625,0,0.0625,1.7005,0.5589273209,1.79,1.858,0.5901523108,1.9494726851,0.0625,0,0.0625,1.7955,0.5901523108,1.8900000000000001
2021-03-26 08:30:00,1.9325,0.6213773008,2.0299423637,0.042,0,0.042,1.8905,0.6213773008,1.99,2.0465,0.6588472888,2.1499399992,0.042,0,0.042,2.0045,0.6588472888,2.11
2021-03-26 09:00:00,2.0315,0.6619697878,2.1366319875,0.0175,0,0.0175,2.014,0.6619697878,2.12,2.1455,0.6994397758,2.2566316159,0.0175,0,0.0175,2.128,0.6994397758,2.24
2021-03-26 09:30:00,2.105,0.6900722788,2.2152256657000002,0.0055000000000000005,0,0.0055000000000000005,2.0995,0.6900722788,2.21,2.238,0.7337872648,2.3552256261,0.0055000000000000005,0,0.0055000000000000005,2.2325,0.7337872648,2.35
2021-03-26 10:00:00,2.0765,0.6713372848,2.1823258235,0.034,0,0.034,2.0425,0.6713372848,2.15,2.2285,0.7212972688,2.3423240596,0.034,0,0.034,2.1945,0.7212972688,2.31
2021-03-26 10:30:00,2.162,0.6994397758,2.2723248007,0.034,0,0.034,2.128,0.6994397758,2.24,2.409,0.7806247498000001,2.5323222544,0.034,0,0.034,2.375,0.7806247498000001,2.5
2021-03-26 11:00:00,2.0765,0.6588472888,2.1785160087,0.07200000000000001,0,0.07200000000000001,2.0045,0.6588472888,2.11,2.2855,0.7275422668,2.3985053679,0.07200000000000001,0,0.07200000000000001,2.2135,0.7275422668,2.33
2021-03-26 11:30:00,1.876,0.5839073129,1.9647706609000002,0.0995,0,0.0995,1.7765,0.5839073129,1.87,1.876,0.5839073129,1.9647706609000002,0.0995,0,0.0995,1.7765,0.5839073129,1.87
2021-03-26 12:00:00,1.8745,0.5839073129,1.9633384833,0.098,0,0.098,1.7765,0.5839073129,1.87,1.9885000000000002,0.6213773008,2.0833247465999998,0.098,0,0.098,1.8905,0.6213773008,1.99
2021-03-26 12:30:00,1.9595,0.6120098038,2.0528507617,0.0975,0,0.0975,1.862,0.6120098038,1.96,2.14,0.6713372848,2.2428316366,0.0975,0,0.0975,2.0425,0.6713372848,2.15
2021-03-26 13:00:00,1.751,0.4309048619,1.8032415257,0.44,0,0.44,1.311,0.4309048619,1.38,1.827,0.4558848539,1.8830188528,0.44,0,0.44,1.387,0.4558848539,1.46
2021-03-26 13:30:00,1.7705000000000002,0.4683748499,1.8314052665,0.34550000000000003,0,0.34550000000000003,1.425,0.4683748499,1.5,1.9225,0.5183348339,1.9911497307000001,0.34550000000000003,0,0.34550000000000003,1.577,0.5183348339,1.6600000000000001
2021-03-26 14:00:00,1.6285,0.40592486990000004,1.6783287074,0.3935,0,0.3935,1.235,0.40592486990000004,1.3,1.79,0.4590073529,1.8479144325,0.3935,0,0.3935,1.3965,0.4590073529,1.47
2021-03-26 14:30:00,1.7075,0.5245798319,1.7862643281000001,0.1115,0,0.1115,1.596,0.5245798319,1.6800000000000002,1.831,0.5651723189,1.9162413079,0.1115,0,0.1115,1.7195,0.5651723189,1.81
2021-03-26 15:00:00,1.5805,0.4402723589,1.6406766897,0.241,0,0.241,1.3395000000000001,0.4402723589,1.4100000000000001,1.704,0.4808648459,1.7705499146,0.241,0,0.241,1.463,0.4808648459,1.54
2021-03-26 15:30:00,1.5755,0.4496398559,1.6384066192,0.20750000000000002,0,0.20750000000000002,1.3679999999999999,0.4496398559,1.44,1.661,0.4777423469,1.7283398827,0.20750000000000002,0,0.20750000000000002,1.4535,0.4777423469,1.53
2021-03-26 16:00:00,1.4815,0.4215373649,1.5403038661,0.199,0,0.199,1.2825,0.4215373649,1.35,1.5575,0.4465173569,1.6202419572,0.199,0,0.199,1.3585,0.4465173569,1.43
2021-03-26 16:30:00,1.5885,0.4590073529,1.653487224,0.192,0,0.192,1.3965,0.4590073529,1.47,1.6455000000000002,0.4777423469,1.713449153,0.192,0,0.192,1.4535,0.4777423469,1.53
2021-03-26 17:00:00,1.7349999999999999,0.5308248299,1.8143869488000002,0.12,0,0.12,1.615,0.5308248299,1.7000000000000002,1.792,0.5495598239,1.8743745623999999,0.12,0,0.12,1.6720000000000002,0.5495598239,1.76
2021-03-26 17:30:00,1.9485000000000001,0.6151323028,2.0432914623,0.077,0,0.077,1.8715000000000002,0.6151323028,1.97,2.0055,0.6338672968,2.1032874269,0.077,0,0.077,1.9285,0.6338672968,2.03
2021-03-26 18:00:00,1.896,0.6151323028,1.9932896804,0.0245,0,0.0245,1.8715000000000002,0.6151323028,1.97,1.9245,0.6244997998,2.0232894627,0.0245,0,0.0245,1.9,0.6244997998,2.0
2021-03-26 18:30:00,2.046,0.6713372848,2.1533252773,0.0035,0,0.0035,2.0425,0.6713372848,2.15,2.084,0.6838272808,2.1933252723,0.0035,0,0.0035,2.0805,0.6838272808,2.19
2021-03-26 19:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2021-03-26 19:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2021-03-26 20:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2021-03-26 20:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2021-03-26 21:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2021-03-26 21:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-03-26 22:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2021-03-26 22:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-03-26 23:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2021-03-26 23:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-03-27 00:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2021-03-28 00:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2021-03-28 01:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2021-03-28 01:30:00,0.00285,0.0009367497,0.003,0.0,0,0.0,0.00285,0.0009367497,0.003,0.00285,0.0009367497,0.003,0.0,0,0.0,0.00285,0.0009367497,0.003
2021-03-28 02:00:00,0.00285,0.0009367497,0.003,0.0,0,0.0,0.00285,0.0009367497,0.003,0.00285,0.0009367497,0.003,0.0,0,0.0,0.00285,0.0009367497,0.003
2021-03-28 02:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2021-03-28 03:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2021-03-28 03:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2021-03-28 04:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-03-28 04:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-03-28 05:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-03-28 05:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2021-03-28 06:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2021-03-28 06:30:00,1.302,0.4277823629,1.3704750089,0.0005,0,0.0005,1.3014999999999999,0.4277823629,1.37,1.3115,0.4309048619,1.3804750088,0.0005,0,0.0005,1.311,0.4309048619,1.38
2021-03-28 07:00:00,1.3014999999999999,0.4246598639,1.3690282137,0.0095,0,0.0095,1.292,0.4246598639,1.3599999999999999,1.2825,0.4184148659,1.3490282614,0.0095,0,0.0095,1.2730000000000001,0.4184148659,1.34
2021-03-28 07:30:00,1.3805,0.4465173569,1.4509162622,0.022,0,0.022,1.3585,0.4465173569,1.43,1.371,0.4433948579,1.4409163751,0.022,0,0.022,1.349,0.4433948579,1.42
2021-03-28 08:00:00,1.408,0.4558848539,1.4799645265999999,0.021,0,0.021,1.387,0.4558848539,1.46,1.408,0.4558848539,1.4799645265999999,0.021,0,0.021,1.387,0.4558848539,1.46
2021-03-28 08:30:00,1.6625,0.5339473289000001,1.7461403151,0.038,0,0.038,1.6245,0.5339473289000001,1.71,1.7005,0.5464373249,1.7861394123,0.038,0,0.038,1.6625,0.5464373249,1.75
2021-03-28 09:00:00,1.705,0.5370698279,1.7875874804,0.07100000000000001,0,0.07100000000000001,1.634,0.5370698279,1.72,1.7335,0.5464373249,1.8175852112,0.07100000000000001,0,0.07100000000000001,1.6625,0.5464373249,1.75
2021-03-28 09:30:00,1.647,0.5214573329000001,1.7275782906,0.060500000000000005,0,0.060500000000000005,1.5865,0.5214573329000001,1.67,1.6565,0.5245798319,1.7375776961,0.060500000000000005,0,0.060500000000000005,1.596,0.5245798319,1.6800000000000002
2021-03-28 10:00:00,1.6535000000000002,0.5152123349000001,1.7319081962,0.08600000000000001,0,0.08600000000000001,1.5675,0.5152123349000001,1.65,1.663,0.5183348339,1.741907001,0.08600000000000001,0,0.08600000000000001,1.577,0.5183348339,1.6600000000000001
2021-03-28 10:30:00,1.7085,0.5152123349000001,1.7844932054,0.14100000000000001,0,0.14100000000000001,1.5675,0.5152123349000001,1.65,1.718,0.5183348339,1.7944901783,0.14100000000000001,0,0.14100000000000001,1.577,0.5183348339,1.6600000000000001
2021-03-28 11:00:00,1.782,0.5339473289000001,1.8602751813,0.1575,0,0.1575,1.6245,0.5339473289000001,1.71,1.7915,0.5370698279,1.8702717049,0.1575,0,0.1575,1.634,0.5370698279,1.72
2021-03-28 11:30:00,1.634,0.5027223389000001,1.7095864266,0.10450000000000001,0,0.10450000000000001,1.5295,0.5027223389000001,1.6099999999999999,1.6435,0.5058448379,1.7195846155,0.10450000000000001,0,0.10450000000000001,1.5390000000000001,0.5058448379,1.62
2021-03-28 12:00:00,1.6059999999999999,0.4964773409,1.6809895151,0.0955,0,0.0955,1.5105,0.4964773409,1.5899999999999999,1.6345,0.5058448379,1.7109848772,0.0955,0,0.0955,1.5390000000000001,0.5058448379,1.62
2021-03-28 12:30:00,1.6800000000000002,0.5183348339,1.758144192,0.10300000000000001,0,0.10300000000000001,1.577,0.5183348339,1.6600000000000001,1.7085,0.5277023309000001,1.7881392563,0.10300000000000001,0,0.10300000000000001,1.6055000000000001,0.5277023309000001,1.69
2021-03-28 13:00:00,1.724,0.5183348339,1.8002352624,0.147,0,0.147,1.577,0.5183348339,1.6600000000000001,1.7335,0.5214573329000001,1.8102320293,0.147,0,0.147,1.5865,0.5214573329000001,1.67
2021-03-28 13:30:00,1.75,0.5089673369000001,1.8225113854,0.2015,0,0.2015,1.5485,0.5089673369000001,1.63,1.75,0.5089673369000001,1.8225113854,0.2015,0,0.2015,1.5485,0.5089673369000001,1.63
2021-03-28 14:00:00,1.8115,0.4902323429,1.8766619301,0.32,0,0.32,1.4915,0.4902323429,1.57,1.802,0.4871098439,1.8666761905,0.32,0,0.32,1.482,0.4871098439,1.56
2021-03-28 14:30:00,1.8290000000000002,0.5027223389000001,1.8968317664,0.2995,0,0.2995,1.5295,0.5027223389000001,1.6099999999999999,1.8385,0.5058448379,1.906819669,0.2995,0,0.2995,1.5390000000000001,0.5058448379,1.62
2021-03-28 15:00:00,1.5670000000000002,0.4340273609,1.6259977706000002,0.24650000000000002,0,0.24650000000000002,1.3205,0.4340273609,1.3900000000000001,1.5955,0.4433948579,1.655964749,0.24650000000000002,0,0.24650000000000002,1.349,0.4433948579,1.42
2021-03-28 15:30:00,1.403,0.41216986790000004,1.4622903269,0.149,0,0.149,1.254,0.41216986790000004,1.32,1.4125,0.41529236690000004,1.4722852984,0.149,0,0.149,1.2635,0.41529236690000004,1.33
2021-03-28 16:00:00,1.3415,0.4184148659,1.4052377913,0.0685,0,0.0685,1.2730000000000001,0.4184148659,1.34,1.3605,0.4246598639,1.4252355069,0.0685,0,0.0685,1.292,0.4246598639,1.3599999999999999
2021-03-28 16:30:00,1.51,0.4808648459,1.584717956,0.047,0,0.047,1.463,0.4808648459,1.54,1.529,0.4871098439,1.604717109,0.047,0,0.047,1.482,0.4871098439,1.56
2021-03-28 17:00:00,1.76,0.5714173169,1.8504371781,0.021500000000000002,0,0.021500000000000002,1.7385000000000002,0.5714173169,1.83,1.7695,0.5745398159,1.8604371126,0.021500000000000002,0,0.021500000000000002,1.748,0.5745398159,1.8399999999999999
2021-03-28 17:30:00,1.8695,0.6120098038,1.9671263940000001,0.007500000000000001,0,0.007500000000000001,1.862,0.6120098038,1.96,1.879,0.6151323028,1.9771263870000002,0.007500000000000001,0,0.007500000000000001,1.8715000000000002,0.6151323028,1.97
2021-03-28 18:00:00,2.065,0.6775822828,2.1733252748,0.0035,0,0.0035,2.0615,0.6775822828,2.17,2.084,0.6838272808,2.1933252723,0.0035,0,0.0035,2.0805,0.6838272808,2.19
2021-03-28 18:30:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2021-03-28 19:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2021-03-28 19:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2021-03-28 20:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2021-03-28 20:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2021-03-28 21:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-03-28 21:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-03-28 22:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2021-03-28 22:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2021-03-28 23:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2021-03-28 23:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2021-03-29 00:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2021-03-29 00:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2021-03-29 01:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2021-03-29 01:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2021-03-29 02:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2021-03-29 02:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2021-03-29 03:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2021-03-29 03:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2021-03-29 04:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2021-03-29 04:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2021-03-29 05:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2021-03-29 05:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2021-03-29 06:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2021-03-29 06:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2021-03-29 07:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-03-29 07:30:00,1.758,0.5776623149,1.8504750066,0.0005,0,0.0005,1.7575,0.5776623149,1.85,1.834,0.6026423068,1.9304750063,0.0005,0,0.0005,1.8335,0.6026423068,1.9300000000000002
2021-03-29 08:00:00,1.884,0.6182548018,1.9828502213,0.003,0,0.003,1.881,0.6182548018,1.98,1.9885000000000002,0.6526022908,2.0928502096,0.003,0,0.003,1.9855,0.6526022908,2.09
2021-03-29 08:30:00,2.0165,0.6588472888,2.1214033091,0.012,0,0.012,2.0045,0.6588472888,2.11,2.1495,0.7025622748,2.2614031043000002,0.012,0,0.012,2.1375,0.7025622748,2.25
2021-03-29 09:00:00,2.0215,0.6557247898,2.1251911091,0.026500000000000003,0,0.026500000000000003,1.995,0.6557247898,2.1,2.164,0.7025622748,2.275190047,0.026500000000000003,0,0.026500000000000003,2.1375,0.7025622748,2.25
2021-03-29 09:30:00,2.04,0.6557247898,2.1427960706,0.045,0,0.045,1.995,0.6557247898,2.1,2.2205,0.7150522708,2.3327923182,0.045,0,0.045,2.1755,0.7150522708,2.29
2021-03-29 10:00:00,2.04,0.6526022908,2.1418426063,0.0545,0,0.0545,1.9855,0.6526022908,2.09,2.2585,0.7244197678000001,2.3718360504,0.0545,0,0.0545,2.204,0.7244197678000001,2.32
2021-03-29 10:30:00,1.905,0.6026423068,1.9980497366,0.07150000000000001,0,0.07150000000000001,1.8335,0.6026423068,1.9300000000000002,2.038,0.6463572928,2.1380415688,0.07150000000000001,0,0.07150000000000001,1.9665,0.6463572928,2.07
2021-03-29 11:00:00,1.8945,0.5932748098,1.9852217131,0.08950000000000001,0,0.08950000000000001,1.8050000000000002,0.5932748098,1.9,2.037,0.6401122948,2.1352078939,0.08950000000000001,0,0.08950000000000001,1.9475,0.6401122948,2.05
2021-03-29 11:30:00,1.8335,0.5401923269000001,1.9114209374,0.19,0,0.19,1.6435,0.5401923269000001,1.73,2.014,0.5995198078,2.1013376692,0.19,0,0.19,1.824,0.5995198078,1.92
2021-03-29 12:00:00,1.6915,0.4465173569,1.7494427684,0.333,0,0.333,1.3585,0.4465173569,1.43,1.8625,0.5027223389000001,1.9291542188,0.333,0,0.333,1.5295,0.5027223389000001,1.6099999999999999
2021-03-29 12:30:00,1.5979999999999999,0.38406737690000003,1.6435059325,0.4295,0,0.4295,1.1685,0.38406737690000003,1.23,1.845,0.4652523509,1.9027571443,0.4295,0,0.4295,1.4155,0.4652523509,1.49
2021-03-29 13:00:00,1.6045,0.3559648859,1.6435118649,0.5215000000000001,0,0.5215000000000001,1.083,0.3559648859,1.1400000000000001,1.9085,0.4558848539,1.9621934792000002,0.5215000000000001,0,0.5215000000000001,1.387,0.4558848539,1.46
2021-03-29 13:30:00,1.545,0.3341073929,1.5807127348,0.5285000000000001,0,0.5285000000000001,1.0165,0.3341073929,1.07,1.811,0.4215373649,1.8594124744,0.5285000000000001,0,0.5285000000000001,1.2825,0.4215373649,1.35
2021-03-29 14:00:00,1.3980000000000001,0.2872699079,1.4272098654,0.524,0,0.524,0.874,0.2872699079,0.92,1.5975000000000001,0.3528423869,1.636002445,0.524,0,0.524,1.0735000000000001,0.3528423869,1.13
2021-03-29 14:30:00,1.509,0.3278623949,1.5442068352,0.5115000000000001,0,0.5115000000000001,0.9975,0.3278623949,1.05,1.756,0.40904736890000004,1.8030129645000001,0.5115000000000001,0,0.5115000000000001,1.2445,0.40904736890000004,1.31
2021-03-29 15:00:00,1.6195,0.36845488190000003,1.6608850803,0.4985,0,0.4985,1.121,0.36845488190000003,1.18,1.9805000000000001,0.4871098439,2.039523535,0.4985,0,0.4985,1.482,0.4871098439,1.56
2021-03-29 15:30:00,1.592,0.36845488190000003,1.6340816993,0.47100000000000003,0,0.47100000000000003,1.121,0.36845488190000003,1.18,1.953,0.4871098439,2.0128300972,0.47100000000000003,0,0.47100000000000003,1.482,0.4871098439,1.56
2021-03-29 16:00:00,1.417,0.3247398959,1.4537348451,0.429,0,0.429,0.988,0.3247398959,1.04,1.6735,0.40904736890000004,1.7227657994999999,0.429,0,0.429,1.2445,0.40904736890000004,1.31
2021-03-29 16:30:00,1.4715,0.35908738490000003,1.5146801643,0.379,0,0.379,1.0925,0.35908738490000003,1.15,1.69,0.4309048619,1.7440696660000001,0.379,0,0.379,1.311,0.4309048619,1.38
2021-03-29 17:00:00,1.581,0.41529236690000004,1.6346341334,0.3175,0,0.3175,1.2635,0.41529236690000004,1.33,1.771,0.4777423469,1.8343060677,0.3175,0,0.3175,1.4535,0.4777423469,1.53
2021-03-29 17:30:00,1.6760000000000002,0.4683748499,1.7402157912,0.251,0,0.251,1.425,0.4683748499,1.5,1.8090000000000002,0.5120898359,1.8800843066000001,0.251,0,0.251,1.558,0.5120898359,1.6400000000000001
2021-03-29 18:00:00,1.722,0.5120898359,1.7965299886000001,0.164,0,0.164,1.558,0.5120898359,1.6400000000000001,1.8170000000000002,0.5433148259,1.8964914975,0.164,0,0.164,1.653,0.5433148259,1.74
2021-03-29 18:30:00,1.7970000000000002,0.5651723189,1.883780441,0.0775,0,0.0775,1.7195,0.5651723189,1.81,1.8825,0.5932748098,1.9737733533,0.0775,0,0.0775,1.8050000000000002,0.5932748098,1.9
2021-03-29 19:00:00,1.8135,0.5870298118,1.9061443413,0.0275,0,0.0275,1.786,0.5870298118,1.88,1.8895,0.6120098038,1.9861435623,0.0275,0,0.0275,1.862,0.6120098038,1.96
2021-03-29 19:30:00,1.8585,0.6088873048,1.9557008974,0.006,0,0.006,1.8525,0.6088873048,1.9500000000000002,1.9060000000000001,0.6244997998,2.005700875,0.006,0,0.006,1.9,0.6244997998,2.0
2021-03-29 20:00:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2021-03-29 20:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2021-03-29 21:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2021-03-29 21:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2021-03-29 22:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2021-03-29 22:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2021-03-29 23:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2021-03-29 23:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2021-03-30 00:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2021-03-31 00:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2021-03-31 01:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2021-03-31 01:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-03-31 02:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2021-03-31 02:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2021-03-31 03:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2021-03-31 03:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2021-03-31 04:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2021-03-31 04:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2021-03-31 05:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2021-03-31 05:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2021-03-31 06:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2021-03-31 06:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2021-03-31 07:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-03-31 07:30:00,1.6825,0.5526823229,1.7709500275,0.001,0,0.001,1.6815,0.5526823229,1.77,1.7775,0.5839073129,1.8709500261,0.001,0,0.001,1.7765,0.5839073129,1.87
2021-03-31 08:00:00,1.77,0.5776623149,1.8618790911,0.0125,0,0.0125,1.7575,0.5776623149,1.85,1.903,0.6213773008,2.001878805,0.0125,0,0.0125,1.8905,0.6213773008,1.99
2021-03-31 08:30:00,1.718,0.5558048219,1.8056696819,0.027,0,0.027,1.691,0.5558048219,1.78,1.8225,0.5901523108,1.9156685517,0.027,0,0.027,1.7955,0.5901523108,1.8900000000000001
2021-03-31 09:00:00,1.6640000000000001,0.5339473289000001,1.7475685251000002,0.0395,0,0.0395,1.6245,0.5339473289000001,1.71,1.759,0.5651723189,1.8475661693,0.0395,0,0.0395,1.7195,0.5651723189,1.81
2021-03-31 09:30:00,1.685,0.5339473289000001,1.7675759531000002,0.060500000000000005,0,0.060500000000000005,1.6245,0.5339473289000001,1.71,1.8085,0.5745398159,1.897569037,0.060500000000000005,0,0.060500000000000005,1.748,0.5745398159,1.8399999999999999
2021-03-31 10:00:00,1.708,0.5308248299,1.7885857542,0.093,0,0.093,1.615,0.5308248299,1.7000000000000002,1.841,0.5745398159,1.9285686402,0.093,0,0.093,1.748,0.5745398159,1.8399999999999999
2021-03-31 10:30:00,1.6280000000000001,0.4902323429,1.7002093253,0.1365,0,0.1365,1.4915,0.4902323429,1.57,1.78,0.5401923269000001,1.8601633665000001,0.1365,0,0.1365,1.6435,0.5401923269000001,1.73
2021-03-31 11:00:00,1.6485,0.4714973489,1.7146025779,0.214,0,0.214,1.4344999999999999,0.4714973489,1.51,1.9145,0.5589273209,1.9944197151,0.214,0,0.214,1.7005,0.5589273209,1.79
2021-03-31 11:30:00,1.5575,0.4465173569,1.6202419572,0.199,0,0.199,1.3585,0.4465173569,1.43,1.7475,0.5089673369000001,1.8201109856,0.199,0,0.199,1.5485,0.5089673369000001,1.63
2021-03-31 12:00:00,1.4675,0.39655737290000004,1.5201361781,0.261,0,0.261,1.2065000000000001,0.39655737290000004,1.27,1.6575000000000002,0.4590073529,1.7198819727,0.261,0,0.261,1.3965,0.4590073529,1.47
2021-03-31 12:30:00,1.4835,0.40904736890000004,1.5388606175000001,0.23900000000000002,0,0.23900000000000002,1.2445,0.40904736890000004,1.31,1.6925,0.4777423469,1.7586341291,0.23900000000000002,0,0.23900000000000002,1.4535,0.4777423469,1.53
2021-03-31 13:00:00,1.479,0.41529236690000004,1.5361994499,0.2155,0,0.2155,1.2635,0.41529236690000004,1.33,1.65,0.4714973489,1.7160447984,0.2155,0,0.2155,1.4344999999999999,0.4714973489,1.51
2021-03-31 13:30:00,1.456,0.40904736890000004,1.5123675975,0.21150000000000002,0,0.21150000000000002,1.2445,0.40904736890000004,1.31,1.6175000000000002,0.4621298519,1.6822218195,0.21150000000000002,0,0.21150000000000002,1.4060000000000001,0.4621298519,1.48
2021-03-31 14:00:00,1.447,0.4215373649,1.5071505399,0.1645,0,0.1645,1.2825,0.4215373649,1.35,1.5895000000000001,0.4683748499,1.6570712869,0.1645,0,0.1645,1.425,0.4683748499,1.5
2021-03-31 14:30:00,1.4365,0.41529236690000004,1.4953260514,0.17300000000000001,0,0.17300000000000001,1.2635,0.41529236690000004,1.33,1.579,0.4621298519,1.6452370649999999,0.17300000000000001,0,0.17300000000000001,1.4060000000000001,0.4621298519,1.48
2021-03-31 15:00:00,1.376,0.39031237490000004,1.4302865972,0.1885,0,0.1885,1.1875,0.39031237490000004,1.25,1.528,0.4402723589,1.5901646927000002,0.1885,0,0.1885,1.3395000000000001,0.4402723589,1.4100000000000001
2021-03-31 15:30:00,1.355,0.39655737290000004,1.4118366584,0.14850000000000002,0,0.14850000000000002,1.2065000000000001,0.39655737290000004,1.27,1.5165000000000002,0.4496398559,1.5817548008,0.14850000000000002,0,0.14850000000000002,1.3679999999999999,0.4496398559,1.44
2021-03-31 16:00:00,1.3935,0.41216986790000004,1.4531779829,0.1395,0,0.1395,1.254,0.41216986790000004,1.32,1.5645,0.4683748499,1.6331060131,0.1395,0,0.1395,1.425,0.4683748499,1.5
2021-03-31 16:30:00,1.426,0.41529236690000004,1.4852419837,0.1625,0,0.1625,1.2635,0.41529236690000004,1.33,1.5875,0.4683748499,1.6551529386000001,0.1625,0,0.1625,1.425,0.4683748499,1.5
2021-03-31 17:00:00,1.5514999999999999,0.4590073529,1.6179740418000002,0.155,0,0.155,1.3965,0.4590073529,1.47,1.7035,0.5089673369000001,1.7779088841,0.155,0,0.155,1.5485,0.5089673369000001,1.63
2021-03-31 17:30:00,1.616,0.4777423469,1.6851390892,0.1625,0,0.1625,1.4535,0.4777423469,1.53,1.7205,0.5120898359,1.7950922677999999,0.1625,0,0.1625,1.558,0.5120898359,1.6400000000000001
2021-03-31 18:00:00,1.6575000000000002,0.4995998399,1.7311574885,0.1375,0,0.1375,1.52,0.4995998399,1.6,1.7525,0.5308248299,1.8311284089000002,0.1375,0,0.1375,1.615,0.5308248299,1.7000000000000002
2021-03-31 18:30:00,1.7005,0.5370698279,1.7832958952,0.0665,0,0.0665,1.634,0.5370698279,1.72,1.7765,0.5620498199,1.8632907046,0.0665,0,0.0665,1.71,0.5620498199,1.8
2021-03-31 19:00:00,1.7025000000000001,0.5495598239,1.7890003494000002,0.030500000000000003,0,0.030500000000000003,1.6720000000000002,0.5495598239,1.76,1.75,0.5651723189,1.8389996601,0.030500000000000003,0,0.030500000000000003,1.7195,0.5651723189,1.81
2021-03-31 19:30:00,1.706,0.5589273209,1.7952258213999999,0.0055000000000000005,0,0.0055000000000000005,1.7005,0.5589273209,1.79,1.7155,0.5620498199,1.8052258169000002,0.0055000000000000005,0,0.0055000000000000005,1.71,0.5620498199,1.8
2021-03-31 20:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2021-03-31 20:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2021-03-31 21:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-03-31 21:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-03-31 22:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-03-31 22:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-03-31 23:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2021-03-31 23:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2021-04-01 00:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
